Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 00:00:12,269;697.5125122;697.7927856;682.4207764;1.168058038;1.087618947;2.043463945;2.001972914;-0.16440849;83.61013031;50.96258926;100.0316772;380.6400146;408.0589905;266.3756409;27651.18359;54.91252518
10.06.2019 00:00:27,309;697.5125122;697.7927856;682.4207764;1.168058038;1.087618947;2.043149948;2.069206715;0.086133674;83.58660126;50.99565887;100.0213013;379.4400024;407.8599854;265.6767578;27651.18359;54.90000916
10.06.2019 00:00:42,349;697.5169067;697.7927856;682.4207764;1.168058038;1.087618947;2.043149948;2.02624917;-0.034281302;83.58660126;50.96258926;99.99854279;381;407.697998;266.0861206;27651.18359;54.90000916
10.06.2019 00:00:57,386;697.5169067;697.7927856;682.4207764;1.168058038;1.087618947;2.042836666;2.007423401;-0.11045485;83.57875061;50.96258926;100.022789;382.2000122;407.1220093;266.1676025;27651.18359;54.90000916
10.06.2019 00:01:12,425;697.5169067;697.7927856;682.4207764;1.168058038;1.087618947;2.042522669;1.962038875;0.134053573;83.53953552;50.99565887;99.90792847;382.2000122;406.9410095;265.5639343;27651.19922;54.90000916
10.06.2019 00:01:27,449;697.5169067;697.7927856;682.4207764;1.168058038;1.087618947;2.041581392;1.973629355;-0.024375295;83.54738617;50.99565887;99.93404388;384.480011;405.5539856;265.8618469;27651.19922;54.90000916
10.06.2019 00:01:42,486;697.5169067;697.7927856;682.4207764;1.168058038;1.087618947;2.04220891;2.004115105;-0.268789619;83.54738617;50.96258926;99.931427;385.0799866;405.0310059;266.5046387;27651.19922;54.90000916
10.06.2019 00:01:57,522;697.5169067;697.7927856;682.4207764;1.168058038;1.087618947;2.041267633;2.017526388;0.065786891;83.5316925;50.96258926;99.90174103;386.2799988;405.0490112;265.5851135;27651.19922;54.90000916
10.06.2019 00:02:12,560;697.5073853;697.7927856;682.4207764;1.168058038;1.087618947;2.041581392;2.025087357;-0.004443344;83.55522156;50.99565887;99.92073822;384.2399902;404.6530151;265.8094482;27651.2168;54.90000916
10.06.2019 00:02:27,594;697.5073853;697.7891846;682.4207764;1.168058038;1.087618947;2.04189539;2.015002728;-0.019521507;83.53953552;50.99565887;99.91493988;385.0799866;403.6799927;265.8094482;27651.2168;54.90000916
10.06.2019 00:02:42,630;697.512207;697.7891846;682.4207764;1.168058038;1.087618947;2.040954351;2.023343563;-0.281101823;83.52385712;50.99565887;99.89059448;385.6799927;403.3909912;266.4576416;27651.2168;54.96616745
10.06.2019 00:02:57,672;697.512207;697.7891846;682.4207764;1.168058038;1.087618947;2.040326595;1.956132531;-0.026009709;83.52385712;50.99565887;99.88314819;384;403.1570129;265.7075806;27651.2168;54.96616745
10.06.2019 00:03:12,705;697.5178223;697.7891846;682.4258423;1.168058038;1.087618947;2.040326595;2.00489378;0.037108079;83.5316925;50.99565887;99.88050079;385.3200073;403.355011;265.7001343;27651.23242;54.96616745
10.06.2019 00:03:27,748;697.5178223;697.7891846;682.4258423;1.168058038;1.087618947;2.041267633;2.00489378;-0.307484508;83.5316925;50.96258926;99.85549164;383.6400146;403.355011;266.5666809;27651.23242;54.96616745
10.06.2019 00:03:42,788;697.5133667;697.7891846;682.4258423;1.168058038;1.087618947;2.040954351;1.973825455;-0.322890013;83.50816345;50.99565887;99.88694763;383.7600098;403.5899963;266.4224854;27651.23242;54.99999619
10.06.2019 00:03:57,831;697.5133667;697.7891846;682.4221802;1.168058038;1.087618947;2.040954351;2.026830196;-0.019132849;83.52385712;50.96258926;99.88349152;385.2000122;403.8240051;265.6242676;27651.23242;54.99999619
10.06.2019 00:04:12,865;697.5184326;697.7891846;682.4221802;1.168058038;1.087618947;2.040326595;2.005282879;-0.011609567;83.50816345;50.99565887;99.8783493;385.7999878;404.0039978;265.525238;27651.25;54.99999619
10.06.2019 00:04:27,893;697.5184326;697.7909546;682.4221802;1.168058038;1.087618947;2.040013075;1.982055545;-0.254753828;83.50816345;50.99565887;99.87489319;385.2000122;403.8959961;266.1242676;27651.25;54.99999619
10.06.2019 00:04:42,930;697.5184326;697.7909546;682.4221802;1.168058038;1.087618947;2.040639877;2.002557278;-0.019000625;83.50032806;50.96258926;99.87162018;384.480011;403.9500122;265.5446472;27651.25;54.99999619
10.06.2019 00:04:57,966;697.5184326;697.7909546;682.4221802;1.168058038;1.087618947;2.040639877;1.973629355;-0.270044714;83.51599884;50.99565887;99.90880585;385.2000122;404.0759888;266.2438049;27651.25;55.07391357
10.06.2019 00:05:12,996;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.040639877;2.017138243;-0.439481318;83.50032806;50.99565887;99.87593842;384.1199951;403.9140015;266.8031616;27651.26758;55.07391357
10.06.2019 00:05:28,039;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.039698839;2.004504204;0.007972647;83.50032806;50.99565887;99.88072205;385.5599976;403.7879944;265.6270752;27651.26758;55.07391357
10.06.2019 00:05:43,078;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.040639877;2.022181034;-0.167003632;83.49246979;50.99565887;99.90150452;384.480011;403.6799927;266.0869751;27651.26758;55.07391357
10.06.2019 00:05:58,116;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.040326595;1.958693147;-0.354401082;83.51599884;50.99565887;99.92713928;385.7999878;403.6799927;266.539856;27651.26758;55.07391357
10.06.2019 00:06:13,143;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.040326595;2.012089252;-0.384701729;83.49246979;50.99565887;99.94325256;384.8399963;403.697998;266.539856;27651.2832;55.09990692
10.06.2019 00:06:28,173;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.039385319;1.983425498;-0.399830043;83.4846344;50.96258926;99.91788483;385.0799866;403.6440125;266.539856;27651.2832;55.09990692
10.06.2019 00:06:43,211;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.039071321;2.032440901;-0.21296683;83.49246979;50.99565887;99.9161377;384.6000061;403.769989;266.0092773;27651.2832;55.09990692
10.06.2019 00:06:58,240;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.039698839;2.016556025;0.074221976;83.4846344;50.99565887;99.92669678;386.8800049;403.769989;265.334137;27651.2832;55.09990692
10.06.2019 00:07:13,275;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.038757563;2.036306143;-0.258879036;83.4846344;50.99565887;99.94741821;385.0799866;403.697998;266.0900879;27651.30078;55.09990692
10.06.2019 00:07:28,312;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.039698839;2.009757042;-0.037881464;83.47678375;50.99565887;99.93115997;385.3200073;403.553009;265.6286926;27651.30078;55.09990692
10.06.2019 00:07:43,343;697.5172729;697.7909546;682.4221802;1.168058038;1.087618947;2.039071321;2.043832779;-0.184477195;83.47678375;50.99565887;99.94999695;385.6799927;403.7160034;265.9344482;27651.30078;55.09990692
10.06.2019 00:07:58,379;697.5134888;697.7909546;682.4158936;1.168058038;1.087618947;2.039698839;1.997295141;-0.154263124;83.4846344;50.99565887;99.95703125;386.1600037;403.8959961;265.9344482;27651.30078;55.09990692
10.06.2019 00:08:13,418;697.5134888;697.7909546;682.4158936;1.168058038;1.087618947;2.038130045;1.992221713;-0.229855552;83.47678375;50.99565887;99.96424103;387.2399902;403.7879944;265.9344482;27651.31641;55.09990692
10.06.2019 00:08:28,443;697.5134888;697.7909546;682.4158936;1.168058038;1.087618947;2.039071321;2.01888442;-0.363626748;83.46894073;50.99565887;99.94250488;385.0799866;403.8059998;266.4049683;27651.31641;55.09990692
10.06.2019 00:08:43,475;697.5134888;697.7909546;682.4284668;1.168058038;1.087618947;2.039071321;2.02101779;-0.16310434;83.46110535;50.99565887;99.92804718;384.480011;403.9859924;265.8782959;27651.31641;55.09990692
10.06.2019 00:08:58,515;697.5134888;697.7909546;682.4284668;1.168058038;1.087618947;2.038757563;2.077056885;-0.533239007;83.46110535;50.99565887;99.92817688;386.3999939;403.9859924;266.8105774;27651.31641;55.09990692
10.06.2019 00:09:13,543;697.5134888;697.7909546;682.4284668;1.168058038;1.087618947;2.038130045;1.99788034;-0.011616733;83.46110535;51.02867889;99.95829773;384;404.1119995;265.3614807;27651.33398;55.09990692
10.06.2019 00:09:28,581;697.5147705;697.7909546;682.421814;1.168058038;1.087618947;2.037503004;2.023149967;-0.305264056;83.46110535;50.99565887;99.94112396;387.6000061;404.0039978;266.0529785;27651.33398;55.09990692
10.06.2019 00:09:43,621;697.5189209;697.7909546;682.421814;1.168058038;1.087618947;2.038130045;1.998854995;-0.275013655;83.44541168;50.99565887;99.96257019;385.3200073;404.0580139;266.0529785;27651.33398;55.09990692
10.06.2019 00:09:58,662;697.5189209;697.7909546;682.421814;1.168058038;1.087618947;2.039071321;2.010534525;-0.290125042;83.46110535;51.02867889;99.93772125;385.2000122;404.1659851;266.0529785;27651.33398;55.09990692
10.06.2019 00:10:13,689;697.5189209;697.7909546;682.421814;1.168058038;1.087618947;2.038444281;2.083937645;-0.259849161;83.47678375;50.99565887;99.9449234;383.7600098;403.8599854;266.0529785;27651.34961;55.09990692
10.06.2019 00:10:28,727;697.5189209;697.7909546;682.421814;1.168058038;1.087618947;2.038130045;1.996124983;-0.505814195;83.4532547;50.99565887;99.95202637;383.6400146;403.9500122;266.658905;27651.34961;55.09990692
10.06.2019 00:10:43,768;697.517395;697.7909546;682.421814;1.168058038;1.087618947;2.038757563;2.002557278;-0.366670907;83.46894073;50.99565887;99.94219208;385.4400024;403.8779907;266.3731384;27651.34961;55.09990692
10.06.2019 00:10:58,797;697.517395;697.7909546;682.421814;1.168058038;1.087618947;2.038130045;2.002557278;-0.19729276;83.4532547;50.99565887;99.95184326;384;404.0759888;265.8489685;27651.34961;55.09990692
10.06.2019 00:11:13,829;697.517395;697.7909546;682.421814;1.168058038;1.087618947;2.038130045;1.991635799;-0.19729276;83.46894073;50.99565887;99.95876312;384.480011;404.0400085;265.8489685;27651.36719;55.09990692
10.06.2019 00:11:28,862;697.517395;697.7909546;682.421814;1.168058038;1.087618947;2.038757563;2.026443005;-0.167072773;83.46894073;50.99565887;99.96360016;386.2799988;404.0400085;265.8489685;27651.36719;55.09990692
10.06.2019 00:11:43,893;697.5150757;697.7914429;682.421814;1.168058038;1.087618947;2.038757563;2.005672216;-0.224566475;83.46110535;50.99565887;99.94016266;385.3200073;404.1119995;265.9999695;27651.36719;55.09990692
10.06.2019 00:11:58,934;697.5150757;697.7914429;682.418335;1.168058038;1.087618947;2.037816525;1.981076598;-0.269935369;83.46894073;50.99565887;99.96438599;384.480011;404.1480103;265.9999695;27651.36719;55.09990692
10.06.2019 00:12:13,969;697.5150757;697.7914429;682.418335;1.168058038;1.087618947;2.038444281;2.064029217;-0.285071284;83.46110535;50.99565887;99.97594452;385.5599976;404.2380066;265.9999695;27651.38281;55.09990692
10.06.2019 00:12:29,000;697.5150757;697.7914429;682.418335;1.168058038;1.087618947;2.037816525;2.001778126;-0.207238585;83.46110535;50.99565887;99.93818665;384.8399963;404.1659851;265.8353882;27651.38281;55.09990692
10.06.2019 00:12:44,044;697.512207;697.7914429;682.418335;1.168058038;1.087618947;2.037816525;2.047687292;-0.207238585;83.43757629;50.99565887;99.96628571;381.1199951;404.2739868;265.8353882;27651.38281;55.09990692
10.06.2019 00:12:59,087;697.5163574;697.7914429;682.418335;1.168058038;1.087618947;2.038444281;1.970293164;-0.066261768;83.43757629;50.99565887;99.95566559;383.3999939;404.4179993;265.5049438;27651.38281;55.09990692
10.06.2019 00:13:14,125;697.5163574;697.7914429;682.418335;1.168058038;1.087618947;2.038757563;1.946071625;-0.036070205;83.46110535;51.06169891;99.95424652;383.6400146;404.5629883;265.5049438;27651.40039;55.09990692
10.06.2019 00:13:29,168;697.5163574;697.7914429;682.418335;1.168058038;1.087618947;2.038757563;2.012089252;-0.180641219;83.47678375;50.99565887;100.0011444;384.7200012;404.7070007;265.884613;27651.40039;55.09990692
10.06.2019 00:13:44,210;697.5163574;697.7914429;682.420105;1.168058038;1.083456874;2.038757563;1.96066153;-0.210865349;83.47678375;50.96258926;99.95231628;384.480011;404.5809937;265.884613;27651.40039;55.09990692
10.06.2019 00:13:59,242;697.5163574;697.7914429;682.420105;1.168058038;1.083456874;2.039385319;1.998270154;-0.067946434;83.4846344;50.99565887;99.9549942;384.3599854;404.7789917;265.6680603;27651.40039;55.09990692
10.06.2019 00:14:14,283;697.5163574;697.7914429;682.420105;1.168058038;1.083456874;2.039698839;2.009173632;-0.052868634;83.46894073;50.99565887;99.95504761;382.3200073;404.7789917;265.6680603;27651.41602;55.09990692
10.06.2019 00:14:29,331;697.5158081;697.7914429;682.420105;1.168058038;1.083456874;2.039698839;2.051730633;0.07122232;83.49246979;50.96258926;99.95165253;384.2399902;404.7789917;265.3420105;27651.41602;55.09990692
10.06.2019 00:14:44,371;697.5158081;697.7914429;682.420105;1.168058038;1.083456874;2.038444281;2.006839752;-0.398583055;83.47678375;50.99565887;99.93917847;383.1600037;404.9769897;266.4172363;27651.41602;55.09990692
10.06.2019 00:14:59,396;697.5179443;697.7914429;682.420105;1.168058038;1.083456874;2.038130045;2.00859046;0.000425563;83.46110535;51.02867889;99.94355011;384;404.9949951;265.3298645;27651.41602;55.09990692
10.06.2019 00:15:14,435;697.5179443;697.7914429;682.420105;1.168058038;1.083456874;2.038130045;2.011506557;0.099304661;83.46110535;51.06169891;99.94239807;383.2799988;405.1570129;265.0702515;27651.43359;55.09990692
10.06.2019 00:15:29,474;697.5153198;697.7914429;682.420105;1.168058038;1.083456874;2.037503004;2.049612999;-0.182371408;83.46110535;51.02867889;99.94398499;383.6400146;405.5;265.7304382;27651.43359;55.09990692
10.06.2019 00:15:44,510;697.5153198;697.7914429;682.420105;1.168058038;1.083456874;2.038130045;2.010340214;-0.152146935;83.46110535;51.02867889;99.95182037;384.3599854;405.3380127;265.7304382;27651.43359;55.09990692
10.06.2019 00:15:59,539;697.5175781;697.7914429;682.4238281;1.168058038;1.086395144;2.038757563;2.034567356;-0.102247618;83.46894073;51.02867889;99.94667053;382.0799866;405.1029968;265.7581787;27651.43359;55.09990692
10.06.2019 00:16:14,575;697.5175781;697.7914429;682.4238281;1.168058038;1.086395144;2.038444281;1.974413991;-0.161243975;83.4846344;50.99565887;99.93748474;384.7200012;404.9410095;265.7940674;27651.44922;55.09990692
10.06.2019 00:16:29,611;697.5175781;697.7914429;682.4238281;1.168058038;1.086395144;2.038444281;2.015002728;-0.417467624;83.46894073;50.96258926;99.93954468;384.6000061;404.67099;266.4668274;27651.44922;55.09990692
10.06.2019 00:16:44,644;697.5165405;697.7946167;682.4238281;1.168058038;1.086395144;2.039698839;2.009562492;-0.376054198;83.49246979;51.02867889;99.95824432;384.7200012;404.4909973;266.3977966;27651.44922;55.09990692
10.06.2019 00:16:59,685;697.5198364;697.7946167;682.4238281;1.168058038;1.086395144;2.038757563;1.995734811;-0.149571806;83.50032806;51.02867889;99.94393921;384;404.5450134;265.8030396;27651.44922;55.09990692
10.06.2019 00:17:14,724;697.5198364;697.7946167;682.4188843;1.168058038;1.086395144;2.040013075;2.02450633;-0.089116633;83.47678375;50.99565887;99.96386719;385.2000122;404.5450134;265.8030396;27651.4668;55.09990692
10.06.2019 00:17:29,762;697.5161743;697.7946167;682.4188843;1.168058038;1.086395144;2.039071321;2.012672186;-0.242709845;83.4846344;50.99565887;99.99047089;384.6000061;404.7070007;266.0873718;27651.4668;55.09990692
10.06.2019 00:17:44,787;697.5161743;697.7946167;682.4188843;1.168058038;1.086395144;2.039071321;2.030700445;-0.21635969;83.4846344;50.99565887;100.0104446;385.6799927;404.7070007;266.0873718;27651.4668;55.09990692
10.06.2019 00:17:59,828;697.5161743;697.7946167;682.4188843;1.168058038;1.086395144;2.039698839;1.985772967;0.137201652;83.4846344;50.99565887;100.0150604;383.8800049;404.9590149;265.2376404;27651.48242;55.09990692
10.06.2019 00:18:14,869;697.5161743;697.7946167;682.4188843;1.168058038;1.086395144;2.039071321;1.979901671;-0.167544559;83.4846344;50.96258926;99.97615051;383.8800049;404.8510132;265.959137;27651.48242;55.09990692
10.06.2019 00:18:29,909;697.5194702;697.7946167;682.4188843;1.168058038;1.086395144;2.039071321;2.027798176;-0.167544559;83.47678375;50.99565887;99.96735382;384;405.1029968;265.959137;27651.48242;55.09990692
10.06.2019 00:18:44,941;697.5101929;697.7918701;682.4188843;1.168058038;1.086395144;2.039071321;2.039009571;-0.167544559;83.4846344;50.99565887;99.97130585;384.8399963;405.1029968;265.959137;27651.48242;55.09990692
10.06.2019 00:18:59,983;697.5101929;697.7918701;682.4188843;1.168058038;1.086395144;2.038444281;1.984794974;-0.197786868;83.47678375;50.99565887;100.0021133;383.3999939;405.1029968;265.959137;27651.5;55.08525467
10.06.2019 00:19:15,015;697.5167236;697.7918701;682.4188843;1.168058038;1.086395144;2.038444281;2.005282879;0.067498364;83.47678375;50.99565887;100.00383;385.4400024;405.0310059;265.2623901;27651.5;55.08525467
10.06.2019 00:19:30,042;697.5167236;697.7918701;682.4188843;1.168058038;1.086395144;2.039071321;2.001193762;-0.127315849;83.46894073;50.99565887;100.0150223;382.7999878;405.1749878;265.8534546;27651.5;55.08525467
10.06.2019 00:19:45,081;697.5193481;697.7918701;682.4188843;1.168058038;1.086395144;2.039071321;1.975982666;0.105256855;83.46894073;50.99565887;99.99687195;383.0400085;405.1749878;265.2424011;27651.5;55.09996414
10.06.2019 00:20:00,122;697.5193481;697.7918701;682.4241333;1.168058038;1.086395144;2.038444281;2.013449192;0.017486893;83.4846344;50.99565887;99.98825836;383.7600098;405.1749878;265.3937378;27651.51758;55.09996414
10.06.2019 00:20:15,168;697.5139771;697.7918701;682.4241333;1.168058038;1.086395144;2.038130045;1.978530407;0.002380233;83.46110535;51.02867889;100.0151749;382.0799866;405.3380127;265.3937378;27651.51758;55.09996414
10.06.2019 00:20:30,207;697.5139771;697.7918701;682.4241333;1.168058038;1.086395144;2.038130045;2.002946615;-0.165226147;83.46110535;50.99565887;99.99049377;384.480011;405.2470093;265.8736267;27651.51758;55.09996414
10.06.2019 00:20:45,239;697.5139771;697.7918701;682.4241333;1.167193294;1.086395144;2.038444281;2.012477875;-0.243461192;83.46110535;50.99565887;99.97877502;383.2799988;404.9949951;265.9216003;27651.51758;55.09996414
10.06.2019 00:21:00,277;697.5139771;697.7918701;682.4241333;1.167193294;1.086395144;2.037189007;1.983229876;-0.304018229;83.43757629;51.06169891;99.96714783;385.5599976;405.0669861;265.9216003;27651.5332;55.09996414
10.06.2019 00:21:15,323;697.5202637;697.7918701;682.4241333;1.167193294;1.086395144;2.037189007;1.982642651;-0.175161228;83.43757629;50.99565887;99.97738647;384.3599854;405.1390076;265.5835571;27651.5332;55.09996414
10.06.2019 00:21:30,366;697.5202637;697.7918701;682.4241333;1.167193294;1.086395144;2.036875248;2.030120134;-0.270790875;83.42188263;50.99565887;99.98715973;383.6400146;405.4100037;265.7946777;27651.5332;55.09996414
10.06.2019 00:21:45,394;697.5202637;697.7918701;682.4241333;1.167193294;1.086395144;2.036561966;2.002167702;-0.285915643;83.39835358;50.99565887;99.97990417;381.480011;405.5360107;265.7946777;27651.5332;55.07999802
10.06.2019 00:22:00,438;697.5202637;697.7918701;682.414856;1.167193294;1.086395144;2.035306692;1.932815194;-0.569171727;83.38266754;50.99565887;99.98643494;384.6000061;405.4460144;266.3781433;27651.55078;55.07999802
10.06.2019 00:22:15,481;697.5202637;697.7918701;682.414856;1.167193294;1.086395144;2.034992933;2.053269625;-0.192613378;83.38266754;50.96258926;100.0184479;382.3200073;405.571991;265.6116943;27651.55078;55.09999466
10.06.2019 00:22:30,520;697.5144043;697.7918701;682.414856;1.167193294;1.086395144;2.035306692;2.047879934;-0.177471712;83.38266754;50.99565887;100.008049;384.2399902;405.697998;265.6116943;27651.55078;55.00819016
10.06.2019 00:22:45,566;697.5175781;697.7918701;682.4182739;1.167193294;1.086395144;2.034992933;1.992221713;-0.177406162;83.37482452;50.96258926;100.0274048;383.0400085;405.697998;265.5718079;27651.55078;55.0973053
10.06.2019 00:23:00,596;697.5175781;697.7918701;682.4182739;1.167193294;1.086395144;2.034992933;1.985772967;-0.177406162;83.37482452;50.99565887;100.0195007;381.6000061;405.5539856;265.5718079;27651.56641;55.04380798
10.06.2019 00:23:15,642;697.5175781;697.7918701;682.4182739;1.167193294;1.086395144;2.034678936;1.908759952;0.572319746;83.35913849;49.67407227;100.0216141;381.480011;405.5899963;263.5655212;27651.56641;55.04380798
10.06.2019 00:23:30,685;697.5209351;697.7918701;682.4182739;1.167193294;1.090333819;2.035619974;1.964792252;0.587358296;83.36697388;49.67407227;100.020813;379.5599976;405.6260071;263.5655212;27651.56641;55.00982285
10.06.2019 00:23:45,730;697.5209351;697.7918701;682.4182739;1.167193294;1.090333819;2.034365416;2.006839752;0.545832157;83.38266754;49.64105225;100.0372772;380.8800049;405.8240051;263.5955505;27651.56641;55.00982285
10.06.2019 00:24:00,769;697.5209351;697.7918701;682.4182739;1.167193294;1.090333819;2.034051895;1.97519815;0.530817151;83.35129547;49.67407227;100.057251;379.3200073;405.7340088;263.5955505;27651.58398;55.00982285
10.06.2019 00:24:15,796;697.5127563;697.7918701;682.4182739;1.167193294;1.090333819;2.034365416;1.893574357;0.728399336;83.37482452;49.67407227;100.0334702;380.2799988;405.697998;263.1167297;27651.58398;55.00982285
10.06.2019 00:24:30,836;697.5127563;697.7918701;682.4182739;1.167193294;1.090333819;2.034365416;1.978726387;0.45399332;83.38266754;49.67407227;100.0105743;379.0799866;405.697998;263.7192993;27651.58398;54.98720932
10.06.2019 00:24:45,877;697.5175781;697.7918701;682.4182739;1.167193294;1.090333819;2.035619974;1.984403729;0.88010776;83.37482452;49.64105225;100.0158386;380.519989;405.8599854;262.7593689;27651.58398;54.98720932
10.06.2019 00:25:00,909;697.5175781;697.7918701;682.4182739;1.167193294;1.090333819;2.034365416;1.985772967;0.592448592;83.37482452;49.67407227;100.0148392;377.519989;405.6080017;263.3563232;27651.59961;54.98720932
10.06.2019 00:25:15,941;697.5175781;697.7918701;682.4182739;1.167193294;1.090333819;2.034678936;1.898376346;0.607481539;83.36697388;49.67407227;100.034729;378.1199951;405.769989;263.3563232;27651.59961;54.98720932
10.06.2019 00:25:30,983;697.5220947;697.7918701;682.4182739;1.167193294;1.090333819;2.035306692;1.972648382;0.637533784;83.35913849;49.67407227;100.0235214;377.2799988;405.9320068;263.3563232;27651.59961;54.91284943
10.06.2019 00:25:46,019;697.5220947;697.7918701;682.4182739;1.167193294;1.090333819;2.035306692;1.944491029;0.216439426;83.35913849;49.67407227;100.0423584;375;406.0220032;264.4607544;27651.59961;54.91284943
10.06.2019 00:26:01,054;697.5220947;697.7918701;682.4182739;1.167193294;1.090333819;2.034992933;2.011312008;0.585270047;83.37482452;49.67407227;100.0510406;378.2399902;406.0400085;263.45401;27651.61719;54.91284943
10.06.2019 00:26:16,083;697.5199585;697.7918701;682.4182739;1.167193294;1.090333819;2.034051895;1.980684996;0.540177047;83.35129547;49.70714569;100.0346756;380.7600098;406.0400085;263.45401;27651.61719;54.90000916
10.06.2019 00:26:31,124;697.5199585;697.7918701;682.4182739;1.167193294;1.090333819;2.034365416;1.99846518;0.555185854;83.35129547;49.67407227;100.0292282;378.1199951;406.1119995;263.45401;27651.61719;54.90000916
10.06.2019 00:26:46,149;697.5199585;697.7918701;682.4182739;1.169288397;1.090333819;2.034365416;1.970882058;0.708773136;83.35913849;49.67407227;100.0323334;379.0799866;406.1659851;263.0513916;27651.61719;54.90000916
10.06.2019 00:27:01,184;697.524353;697.7918701;682.4182739;1.169288397;1.090333819;2.033737659;1.976766586;0.46722281;83.34344482;49.67407227;100.0250092;377.8800049;406.0400085;263.7333374;27651.63281;54.90000916
10.06.2019 00:27:16,224;697.524353;697.7918701;682.4182739;1.169288397;1.090333819;2.034365416;1.967347264;0.654228091;83.35129547;49.67407227;100.0207596;380.2799988;405.9500122;263.3217773;27651.63281;54.90000916
10.06.2019 00:27:31,258;697.520752;697.7918701;682.4182739;1.169288397;1.090333819;2.034992933;1.949428082;0.895804167;83.36697388;49.67407227;99.98932648;376.7999878;406.0400085;262.7667847;27651.63281;54.90000916
10.06.2019 00:27:46,287;697.520752;697.7918701;682.4182739;1.169288397;1.090333819;2.035306692;2.016556025;0.620861232;83.38266754;49.67407227;100.0202484;378.8399963;406.1480103;263.5275879;27651.63281;54.90000916
10.06.2019 00:28:01,327;697.5198364;697.7918701;682.4155884;1.169288397;1.086677313;2.03593421;1.95928371;0.52452153;83.38266754;49.64105225;100.0123444;376.4400024;406.3110046;263.8592834;27651.65039;54.90000916
10.06.2019 00:28:16,370;697.5248413;697.7918701;682.4155884;1.169288397;1.086677313;2.034992933;1.976570606;0.668798804;83.37482452;49.64105225;100.019043;380.3999939;406.3469849;263.3623962;27651.65039;54.90000916
10.06.2019 00:28:31,414;697.5248413;697.7918701;682.4155884;1.169288397;1.086677313;2.035619974;1.953767657;0.698801875;83.39050293;49.67407227;100.0053329;378;406.5450134;263.3623962;27651.65039;54.81335831
10.06.2019 00:28:46,444;697.5215454;697.7918701;682.4155884;1.169288397;1.086677313;2.034678936;1.967936635;0.485523731;83.37482452;49.67407227;100.0205536;379.4400024;406.3649902;263.8037415;27651.65039;54.89856339
10.06.2019 00:29:01,479;697.5215454;697.7918701;682.4155884;1.169288397;1.086677313;2.034678936;2.016361952;0.758304775;83.37482452;49.67407227;100.0275803;378.9599915;406.4909973;263.0881653;27651.66602;54.80485535
10.06.2019 00:29:16,516;697.5215454;697.7918701;682.4155884;1.169288397;1.086677313;2.034992933;1.950809479;0.649083197;83.36697388;49.70714569;100.036911;377.519989;406.401001;263.4141235;27651.66602;54.80485535
10.06.2019 00:29:31,546;697.5148315;697.7918701;682.4200439;1.169288397;1.086677313;2.034365416;1.970096827;0.813782036;83.35129547;49.64105225;100.0376282;377.0400085;406.7070007;262.9032593;27651.66602;54.82990265
10.06.2019 00:29:46,588;697.5184937;697.7918701;682.4200439;1.169288397;1.086677313;2.034051895;1.969507813;0.379718482;83.35129547;49.67407227;100.0200806;380.2799988;406.67099;264.0023193;27651.66602;54.80001068
10.06.2019 00:30:01,629;697.524292;697.7918701;682.4200439;1.169288397;1.086677313;2.034051895;2.00761795;0.379718482;83.35129547;49.67407227;100.0084381;378.6000061;406.7430115;264.0023193;27651.68359;54.80001068
10.06.2019 00:30:16,660;697.524292;697.7918701;682.4200439;1.169288397;1.086677313;2.034992933;1.983816862;0.744656444;83.36697388;49.70714569;100.02285;376.3200073;406.6530151;263.1633606;27651.68359;54.80001068
10.06.2019 00:30:31,687;697.524292;697.7918701;682.4200439;1.169288397;1.086677313;2.034992933;1.943503022;0.503003478;83.35913849;49.67407227;99.99861908;380.3999939;406.7250061;263.7973938;27651.68359;54.80001068
10.06.2019 00:30:46,732;697.524292;697.7918701;682.4200439;1.169288397;1.086677313;2.035306692;1.991440654;0.794498742;83.39050293;49.64105225;99.99716187;379.9200134;406.7969971;263.0719299;27651.68359;54.80001068
10.06.2019 00:31:01,773;697.5195923;697.7918701;682.4129639;1.169288397;1.086677313;2.035306692;1.98362124;0.775730252;83.36697388;49.67407227;99.97035217;379.9200134;406.7969971;263.1211853;27651.69922;54.80001068
10.06.2019 00:31:16,815;697.5233765;697.7918701;682.4129639;1.169288397;1.089398503;2.035619974;1.973629355;0.637578845;83.36697388;49.67407227;100.0071869;377.7600098;406.7070007;263.5230713;27651.69922;54.80001068
10.06.2019 00:31:31,844;697.5233765;697.7918701;682.4129639;1.169288397;1.089398503;2.034992933;1.975982666;0.916566133;83.39050293;49.74016571;100.1967468;378.7200012;406.8510132;262.7122803;27651.69922;54.80001068
10.06.2019 00:31:46,887;697.5233765;697.7918701;682.4129639;1.169288397;1.089398503;2.03624773;1.999244928;0.543583751;83.39835358;49.70714569;99.96376038;381.3599854;405.571991;263.8487244;27651.69922;54.80001068
10.06.2019 00:32:01,932;697.5233765;697.7944336;682.4129639;1.169288397;1.089398503;2.036875248;2.007034302;0.573607087;83.40619659;49.64105225;99.94274139;379.6799927;405.4819946;263.8487244;27651.7168;54.80001068
10.06.2019 00:32:16,964;697.5233765;697.7944336;682.4223633;1.169288397;1.089398503;2.037189007;1.972844601;0.797408104;83.42972565;49.67407227;99.9515152;378;405.5899963;263.300354;27651.7168;54.80001068
10.06.2019 00:32:31,993;697.5203247;697.7944336;682.4223633;1.169288397;1.089398503;2.036875248;1.986359715;0.782429338;83.42972565;49.67407227;99.94326019;379.4400024;405.5;263.300354;27651.7168;54.80001068
10.06.2019 00:32:47,031;697.5203247;697.7944336;682.4223633;1.169288397;1.089398503;2.037189007;1.950217485;0.797408104;83.40619659;49.67407227;99.94703674;379.2000122;405.3380127;263.300354;27651.7168;54.80001068
10.06.2019 00:33:02,080;697.5203247;697.7944336;682.4223633;1.169288397;1.089398503;2.036875248;1.978530407;0.782429338;83.40619659;49.60797882;99.92796326;379.2000122;405.4100037;263.300354;27651.73242;54.80001068
10.06.2019 00:33:17,110;697.5203247;697.7944336;682.4146118;1.169288397;1.089398503;2.036561966;1.971470833;0.767480314;83.42188263;49.60797882;99.93917847;379.5599976;405.4100037;263.300354;27651.73242;54.80001068
10.06.2019 00:33:32,144;697.5239258;697.7944336;682.4146118;1.169288397;1.089398503;2.036875248;2.006839752;0.520997524;83.42188263;49.67407227;99.9176178;379.3200073;405.5539856;263.986908;27651.73242;54.80001068
10.06.2019 00:33:47,186;697.5239258;697.7944336;682.4146118;1.169288397;1.089398503;2.037503004;1.990463972;0.551053047;83.42188263;49.70714569;99.93006897;380.7600098;405.6799927;263.986908;27651.73242;54.80001068
10.06.2019 00:34:02,230;697.5239258;697.7944336;682.4146118;1.169288397;1.089398503;2.037189007;2.003336191;0.536016107;83.42972565;49.70714569;99.94989777;379.2000122;405.7879944;263.986908;27651.75;54.80001068
10.06.2019 00:34:17,269;697.515686;697.7944336;682.4146118;1.169288397;1.089398503;2.037189007;1.952190042;0.905536294;83.42972565;49.67407227;99.93871307;380.8800049;405.6619873;263.0163574;27651.75;54.80001068
10.06.2019 00:34:32,306;697.5229492;697.7944336;682.4146118;1.169288397;1.089398503;2.037503004;1.920309067;0.614866257;83.4532547;49.67407227;99.93069458;378.7200012;405.7160034;263.8193054;27651.75;54.80001068
10.06.2019 00:34:47,347;697.5253906;697.7944336;682.4146118;1.169288397;1.089398503;2.037189007;1.997490168;0.93378371;83.4532547;49.67407227;99.93862915;381;405.8059998;262.9421692;27651.75;54.80001068
10.06.2019 00:35:02,382;697.5253906;697.7944336;682.4146118;1.169288397;1.089398503;2.037503004;1.982447028;0.814612091;83.43757629;49.70714569;99.92973328;377.8800049;405.6799927;263.2945862;27651.76758;54.80001068
10.06.2019 00:35:17,417;697.5253906;697.7944336;682.4146118;1.169288397;1.089398503;2.038130045;1.995734811;0.557209432;83.42972565;49.67407227;99.93816376;379.4400024;405.7879944;264.0495605;27651.76758;54.80001068
10.06.2019 00:35:32,447;697.5219116;697.7944336;682.4146118;1.169288397;1.089398503;2.038444281;1.92884922;0.691324353;83.46110535;49.70714569;99.97107697;378.3599854;405.7879944;263.7366333;27651.76758;54.80001068
10.06.2019 00:35:47,478;697.5219116;697.7944336;682.4194336;1.169288397;1.089398503;2.038130045;1.95475328;0.755128145;83.4532547;49.67407227;99.99890137;378.7200012;405.9140015;263.529541;27651.76758;54.80001068
10.06.2019 00:36:02,513;697.5192261;697.7944336;682.4194336;1.169288397;1.089398503;2.038757563;1.950217485;0.785060108;83.46110535;49.67407227;99.99351501;378.7200012;405.697998;263.529541;27651.7832;54.80001068
10.06.2019 00:36:17,557;697.5227051;697.7944336;682.4194336;1.169288397;1.089398503;2.038444281;1.97166729;0.770124853;83.47678375;49.67407227;99.99979401;378.9599915;405.9679871;263.529541;27651.7832;54.80001068
10.06.2019 00:36:32,587;697.5227051;697.7944336;682.4194336;1.169288397;1.089398503;2.039385319;2.002167702;0.815030992;83.47678375;49.67407227;99.98323822;376.2000122;405.8599854;263.529541;27651.7832;54.80001068
10.06.2019 00:36:47,628;697.526123;697.7944336;682.4194336;1.169288397;1.089398503;2.038757563;1.973629355;0.785060108;83.46110535;49.67407227;99.99421692;377.7600098;405.9859924;263.529541;27651.7832;54.80001068
10.06.2019 00:37:02,667;697.526123;697.7944336;682.4144897;1.169288397;1.089398503;2.039385319;1.996320128;0.815030992;83.47678375;49.70714569;100.0026016;378;405.9859924;263.529541;27651.80078;54.80001068
10.06.2019 00:37:17,716;697.526123;697.7944336;682.4144897;1.169288397;1.089398503;2.038444281;1.96302259;0.770124853;83.46110535;49.70714569;100.0007553;378.6000061;405.9859924;263.529541;27651.80078;54.80001068
10.06.2019 00:37:32,746;697.526123;697.7944336;682.4144897;1.169288397;1.089398503;2.039385319;1.923687696;0.815030992;83.4846344;49.67407227;100.0125275;378.9599915;406.2749939;263.529541;27651.80078;54.80001068
10.06.2019 00:37:47,781;697.5205078;697.7944336;682.4144897;1.169288397;1.089398503;2.039385319;1.948835969;0.815030992;83.50032806;49.67407227;99.99504852;379.9200134;406.2210083;263.529541;27651.80078;54.80001068
10.06.2019 00:38:02,818;697.5205078;697.7944336;682.4144897;1.169288397;1.089398503;2.039698839;1.973629355;0.829986811;83.50816345;49.67407227;99.99051666;379.7999878;406.1119995;263.529541;27651.81641;54.80001068
10.06.2019 00:38:17,840;697.5229492;697.7944336;682.4190063;1.169288397;1.089398503;2.040326595;1.901174664;0.81972903;83.50816345;49.67407227;99.97849274;379.9200134;406.1119995;263.7089539;27651.81641;54.80001068
10.06.2019 00:38:32,884;697.5287476;697.7944336;682.4190063;1.169288397;1.089398503;2.040326595;1.967347264;0.81972903;83.50816345;49.67407227;99.98203278;378.8399963;406.2210083;263.7089539;27651.81641;54.80001068
10.06.2019 00:38:47,923;697.5287476;697.7944336;682.4190063;1.169288397;1.089398503;2.040326595;2.005477667;0.651134849;83.52385712;49.67407227;99.97839355;378.9599915;406.2210083;264.1525574;27651.81641;54.80001068
10.06.2019 00:39:02,948;697.5228271;697.7944336;682.4190063;1.169288397;1.089398503;2.040013075;2.037657976;0.701749504;83.5316925;49.70714569;99.99279022;378.8399963;406.2210083;263.980011;27651.83398;54.80001068
10.06.2019 00:39:17,983;697.5279541;697.7944336;682.4190063;1.169288397;1.089398503;2.040326595;1.965775132;0.746679902;83.50816345;49.70714569;99.99731445;378.2399902;406.2929993;263.9011841;27651.83398;54.80001068
10.06.2019 00:39:33,022;697.5279541;697.7944336;682.4190063;1.169288397;1.089398503;2.040639877;1.945083857;1.142430305;83.53953552;49.64105225;99.97763824;379.0799866;406.2569885;262.8990479;27651.83398;54.70439911
10.06.2019 00:39:48,049;697.5279541;697.7944336;682.4190063;1.169288397;1.089398503;2.041581392;1.998854995;0.897222459;83.53953552;49.70714569;100.0023499;378;406.2569885;263.6622925;27651.83398;54.70439911
10.06.2019 00:40:03,084;697.5256958;697.7944336;682.4190063;1.169288397;1.089398503;2.041267633;1.994369149;0.809416533;83.51599884;49.70714569;99.99629974;378;406.3649902;263.8541565;27651.84961;54.76708221
10.06.2019 00:40:18,115;697.5256958;697.7944336;682.4190063;1.169288397;1.089398503;2.041581392;2.007812262;0.824344277;83.5316925;49.70714569;100.0136261;378.6000061;406.5090027;263.8541565;27651.84961;54.76708221
10.06.2019 00:40:33,158;697.5256958;697.7944336;682.4105835;1.169288397;1.089398503;2.040954351;1.966364622;0.794484198;83.5316925;49.70714569;100.0286255;380.1600037;406.7070007;263.8541565;27651.84961;54.79998016
10.06.2019 00:40:48,189;697.5256958;697.7944336;682.4105835;1.169288397;1.089398503;2.04189539;1.968722343;0.83931309;83.5316925;49.67407227;99.9994812;378;406.5450134;263.8541565;27651.84961;54.79998016
10.06.2019 00:41:03,229;697.5244751;697.7944336;682.4190063;1.169288397;1.089398503;2.04189539;2.017720461;0.952087879;83.54738617;49.70714569;99.99067688;378.7200012;406.4729919;263.5572205;27651.86719;54.73353195
10.06.2019 00:41:18,265;697.5244751;697.7944336;682.4190063;1.169288397;1.089398503;2.041581392;1.97931397;1.188643694;83.54738617;49.67407227;99.99786377;378;406.32901;262.8950195;27651.86719;54.79519272
10.06.2019 00:41:33,311;697.5244751;697.7944336;682.4190063;1.169288397;1.089398503;2.041267633;1.961448789;0.895555198;83.5316925;49.67407227;99.99256134;381.3599854;406.4909973;263.6273804;27651.86719;54.79519272
10.06.2019 00:41:48,342;697.5283813;697.7944336;682.4190063;1.169288397;1.089398503;2.041267633;1.974021554;0.613938451;83.55522156;49.67407227;99.98231506;378.480011;406.4370117;264.3686829;27651.86719;54.76029968
10.06.2019 00:42:03,379;697.5283813;697.7944336;682.4190063;1.169288397;1.089398503;2.041581392;1.973825455;1.084000587;83.5316925;49.67407227;99.9835434;378.6000061;406.3110046;263.1705322;27651.88281;54.79996872
10.06.2019 00:42:18,413;697.5237427;697.7944336;682.4190063;1.169288397;1.089398503;2.04189539;2.06383729;0.866916358;83.5316925;49.67407227;99.99396515;377.6400146;406.4190063;263.7814941;27651.88281;54.79996872
10.06.2019 00:42:33,443;697.5237427;697.7944336;682.4190063;1.169288397;1.089398503;2.040954351;2.024893761;0.848258972;83.53953552;49.70714569;100.0310745;379.0799866;406.7789917;263.712616;27651.88281;54.79996872
10.06.2019 00:42:48,471;697.5294189;697.7944336;682.4100342;1.169288397;1.089398503;2.040954351;1.99982965;0.932964087;83.5316925;49.67407227;100.0429077;381;406.7969971;263.4896851;27651.88281;54.79996872
10.06.2019 00:43:03,509;697.5294189;697.7944336;682.4100342;1.169288397;1.089398503;2.041267633;2.028572321;0.809852481;83.53953552;49.67407227;100.0215683;377.2799988;406.9590149;263.8529968;27651.90039;54.79996872
10.06.2019 00:43:18,544;697.5228882;697.7960205;682.4188232;1.169288397;1.089398503;2.040954351;1.93657887;0.794920266;83.5316925;49.70714569;100.0383453;379.9200134;407.0679932;263.8529968;27651.90039;54.79996872
10.06.2019 00:43:33,577;697.5228882;697.7960205;682.4188232;1.169288397;1.089398503;2.041581392;2.005866766;0.824780166;83.53953552;49.67407227;100.0312881;377.0400085;406.9590149;263.8529968;27651.90039;54.79996872
10.06.2019 00:43:48,613;697.5228882;697.7960205;682.4188232;1.169288397;1.089398503;2.04189539;1.946664095;0.839760303;83.53953552;49.70714569;100.0227356;378.7200012;406.9590149;263.8529968;27651.90039;54.75628662
10.06.2019 00:44:03,646;697.5228882;697.7960205;682.4188232;1.169288397;1.089398503;2.041267633;1.993197918;0.595032632;83.5316925;49.67407227;100.0244598;380.3999939;407.0499878;264.418457;27651.91602;54.75628662
10.06.2019 00:44:18,682;697.5281982;697.7960205;682.4188232;1.169288397;1.089398503;2.040639877;1.978726387;0.622533083;83.5316925;49.67407227;100.0231857;378;406.8330078;264.2672119;27651.91602;54.70993805
10.06.2019 00:44:33,719;697.5281982;697.7960205;682.4188232;1.169288397;1.089398503;2.040954351;1.991831183;0.817029119;83.5316925;49.67407227;100.0278625;378.9599915;406.8150024;263.7947998;27651.91602;54.70993805
10.06.2019 00:44:48,748;697.5281982;697.7960205;682.4188232;1.169288397;1.089398503;2.041267633;1.987532854;0.929418266;83.5316925;49.64105225;100.0376434;378.2399902;406.9410095;263.5382385;27651.91602;54.70993805
10.06.2019 00:45:03,790;697.5195313;697.7960205;682.4188232;1.169288397;1.089398503;2.041581392;1.966757774;0.944339216;83.5316925;49.67407227;100.036026;379.4400024;406.9769897;263.5382385;27651.93359;54.70993805
10.06.2019 00:45:18,833;697.5264893;697.7960205;682.4188232;1.169288397;1.089398503;2.04189539;1.929047585;0.77475661;83.53953552;49.67407227;100.0367813;380.2799988;406.9769897;263.9977112;27651.93359;54.70993805
10.06.2019 00:45:33,866;697.5264893;697.7960205;682.4188232;1.169288397;1.089398503;2.041267633;1.940734744;1.053342104;83.5316925;49.67407227;100.0213318;378;406.8330078;263.1856995;27651.93359;54.70993805
10.06.2019 00:45:48,903;697.5264893;697.7960205;682.4188232;1.169288397;1.089398503;2.04189539;1.896376252;0.775869131;83.5316925;49.70714569;100.0457764;376.9200134;406.9590149;263.9947815;27651.93359;54.70993805
10.06.2019 00:46:03,926;697.5264893;697.7960205;682.4181519;1.169288397;1.089398503;2.041267633;1.982055545;0.921331346;83.52385712;49.67407227;100.0336838;379.2000122;406.8869934;263.5332031;27651.94922;54.70993805
10.06.2019 00:46:18,968;697.5288086;697.7960205;682.4181519;1.169288397;1.089398503;2.041581392;1.994759321;0.763206124;83.53953552;49.67407227;100.0441055;377.7600098;406.4909973;263.988739;27651.94922;54.70000839
10.06.2019 00:46:33,998;697.5288086;697.7960205;682.4181519;1.169288397;1.089398503;2.041267633;1.962825894;0.748256147;83.5316925;49.67407227;100.035347;379.9200134;406.4909973;263.988739;27651.94922;54.70000839
10.06.2019 00:46:49,028;697.5288086;697.7991943;682.4181519;1.169288397;1.089398503;2.041581392;2.031474352;0.60375607;83.5316925;49.67407227;100.0263596;379.9200134;406.3829956;264.4084778;27651.94922;54.70000839
10.06.2019 00:47:04,069;697.5216064;697.7991943;682.4181519;1.169288397;1.089398503;2.041267633;1.985772967;0.977384984;83.54738617;49.67407227;100.0250092;381.480011;406.4729919;263.3856506;27651.9668;54.70000839
10.06.2019 00:47:19,115;697.5290527;697.7991943;682.4181519;1.169288397;1.089398503;2.04189539;1.934796453;1.144122243;83.54738617;49.67407227;100.017868;379.0799866;406.5809937;263.0252075;27651.9668;54.70000839
10.06.2019 00:47:34,154;697.5290527;697.7991943;682.4181519;1.169288397;1.089398503;2.04189539;1.947256565;0.942916334;83.53953552;49.67407227;100.0093536;381.480011;406.5090027;263.5549927;27651.9668;54.70000839
10.06.2019 00:47:49,186;697.5290527;697.7991943;682.4181519;1.169288397;1.089398503;2.04189539;2.01422596;1.09853518;83.5316925;49.67407227;100.0135651;378.1199951;406.7430115;263.1452332;27651.9668;54.70000839
10.06.2019 00:48:04,221;697.5290527;697.7991943;682.4181519;1.169288397;1.089398503;2.041267633;1.995149374;0.96867758;83.5316925;49.67407227;100.0352478;378.1199951;406.7430115;263.4085693;27651.98242;54.70000839
10.06.2019 00:48:19,256;697.5296631;697.7991943;682.4075928;1.169288397;1.089398503;2.041267633;2.005088329;0.96867758;83.52385712;49.67407227;99.98861694;377.7600098;406.8150024;263.4085693;27651.98242;54.70000839
10.06.2019 00:48:34,288;697.5296631;697.7991943;682.4075928;1.169288397;1.089398503;2.04189539;1.989096403;0.664684415;83.53953552;49.67407227;100.0130463;379.5599976;406.8150024;264.2875366;27651.98242;54.70000839
10.06.2019 00:48:49,324;697.5296631;697.7991943;682.4075928;1.169288397;1.089398503;2.04189539;1.991635799;0.950361192;83.5316925;49.64105225;100.0284729;376.2000122;406.8150024;263.7734985;27651.98242;54.70000839
10.06.2019 00:49:04,359;697.5296631;697.7991943;682.4189453;1.169288397;1.089398503;2.040954351;1.952978969;0.512740374;83.52385712;49.64105225;100.0031281;379.9200134;406.9049988;264.8082581;27652;54.70000839
10.06.2019 00:49:19,393;697.5247803;697.7991943;682.4189453;1.169288397;1.089398503;2.04189539;1.957905412;0.929529667;83.53953552;49.67407227;100.0298996;378.480011;406.9049988;263.8283691;27652;54.70000839
10.06.2019 00:49:34,429;697.5247803;697.7991943;682.4189453;1.169288397;1.089398503;2.041581392;1.960464835;0.836164176;83.53953552;49.67407227;100.0432434;379.4400024;407.1220093;263.8283691;27652;54.70000839
10.06.2019 00:49:49,470;697.5273438;697.7991943;682.4189453;1.169288397;1.089398503;2.040954351;1.966364622;0.806285501;83.52385712;49.67407227;100.0550537;378.6000061;407.1579895;263.8283691;27652;54.70000839
10.06.2019 00:50:04,506;697.5310669;697.7991943;682.4189453;1.169288397;1.089398503;2.04189539;1.967936635;0.818275869;83.53953552;49.70714569;100.0311279;379.0799866;407.0130005;263.9148254;27652.01758;54.70000839
10.06.2019 00:50:19,542;697.5310669;697.7991943;682.4189453;1.169288397;1.089398503;2.040639877;2.003725529;1.033565164;83.51599884;49.67407227;100.0230789;378.2399902;407.1579895;263.1907654;27652.01758;54.70000839
10.06.2019 00:50:34,579;697.5310669;697.7991943;682.4189453;1.169288397;1.089398503;2.040954351;1.978138566;1.048531175;83.5316925;49.67407227;100.0409546;377.7600098;407.0130005;263.1907654;27652.01758;54.70000839
10.06.2019 00:50:49,623;697.5273438;697.7979736;682.4189453;1.169288397;1.089398503;2.040639877;1.970293164;0.929195166;83.5316925;49.67407227;100.0214844;379.0799866;406.9949951;263.4654541;27652.01758;54.70000839
10.06.2019 00:51:04,665;697.5273438;697.7979736;682.4156494;1.169288397;1.089398503;2.041581392;2.017914534;0.892944813;83.5316925;49.60797882;100.0186844;379.3200073;406.8869934;263.6395264;27652.0332;54.70000839
10.06.2019 00:51:19,710;697.5299072;697.7979736;682.4156494;1.169288397;1.089398503;2.041267633;1.966168284;0.790174544;83.5316925;49.67407227;100.016983;379.0799866;406.8510132;263.9100647;27652.0332;54.70000839
10.06.2019 00:51:34,743;697.5299072;697.7979736;682.4156494;1.169288397;1.089398503;2.040954351;1.94231689;0.775239587;83.54738617;49.67407227;99.98903656;379.3200073;406.868988;263.9100647;27652.0332;54.70000839
10.06.2019 00:51:49,784;697.5299072;697.7979736;682.4156494;1.169288397;1.089398503;2.040954351;1.912746191;0.790174544;83.53953552;49.67407227;100.0083618;378;406.8869934;263.9100647;27652.0332;54.70000839
10.06.2019 00:52:04,826;697.5299072;697.7979736;682.4156494;1.169288397;1.089398503;2.041267633;2.000024557;0.902752459;83.5316925;49.67407227;100.0373077;378.6000061;407.230011;263.613739;27652.05078;54.70000839
10.06.2019 00:52:19,865;697.5293579;697.7979736;682.4204102;1.169288397;1.089398503;2.041581392;1.960267901;0.685234904;83.52385712;49.67407227;100.0180969;378.1199951;407.0499878;264.225708;27652.05078;54.70000839
10.06.2019 00:52:34,909;697.5293579;697.7979736;682.4204102;1.169288397;1.089398503;2.04189539;1.99397862;0.970091462;83.54738617;49.67407227;100.0384521;379.9200134;407.2839966;263.4757385;27652.05078;54.70000839
10.06.2019 00:52:49,942;697.5293579;697.7979736;682.4204102;1.169288397;1.089398503;2.041581392;1.991440654;0.703804553;83.53953552;49.67407227;100.0496368;378.480011;407.2479858;264.1768188;27652.05078;54.70000839
10.06.2019 00:53:04,983;697.5336304;697.7979736;682.4204102;1.169288397;1.089398503;2.041267633;2.000219345;0.929789662;83.5316925;49.67407227;100.0367584;378.480011;407.2479858;263.5425415;27652.06641;54.70000839
10.06.2019 00:53:20,028;697.5336304;697.7979736;682.4204102;1.169288397;1.089398503;2.040954351;1.99397862;0.744323075;83.54738617;49.67407227;100.0484161;378;407.2479858;264.1489258;27652.06641;54.70000839
10.06.2019 00:53:35,068;697.5270996;697.7979736;682.4136963;1.169288397;1.089398503;2.040639877;2.016750097;0.77415067;83.55522156;49.67407227;100.0251923;378.6000061;407.1400146;263.8734741;27652.06641;54.70000839
10.06.2019 00:53:50,098;697.5270996;697.7998657;682.4136963;1.169288397;1.089398503;2.040954351;2.031860828;1.006850481;83.54738617;49.67407227;100.0273972;379.0799866;407.2659912;263.3878174;27652.06641;54.6107254
10.06.2019 00:54:05,141;697.5270996;697.7998657;682.4136963;1.169288397;1.089398503;2.041267633;1.94923079;1.006850481;83.52385712;49.67407227;100.0332947;379.4400024;406.9769897;263.3878174;27652.08398;54.69742966
10.06.2019 00:54:20,181;697.5321655;697.7998657;682.4136963;1.169895172;1.089398503;2.041581392;1.980684996;0.859529078;83.5316925;49.67407227;100.0327911;378.7200012;407.2120056;263.8543396;27652.08398;54.62062454
10.06.2019 00:54:35,215;697.5321655;697.7998657;682.4136963;1.169895172;1.089398503;2.041267633;1.975786567;0.758537352;83.53953552;49.67407227;100.0373764;379.2000122;407.1579895;264.0809021;27652.08398;54.68313217
10.06.2019 00:54:50,245;697.5321655;697.7998657;682.4136963;1.169895172;1.089398503;2.04189539;1.947848797;0.788461685;83.52385712;49.64105225;99.99713135;377.3999939;407.1579895;264.0809021;27652.08398;54.64303589
10.06.2019 00:55:05,282;697.5268555;697.7998657;682.4136963;1.169895172;1.089398503;2.04189539;1.985186219;0.887602091;83.53953552;49.64105225;99.99565125;377.6400146;407.1579895;263.8197327;27652.09961;54.60609436
10.06.2019 00:55:20,320;697.5351563;697.7998657;682.4136963;1.169895172;1.089398503;2.041267633;1.974217772;0.955202162;83.53953552;49.67407227;100.0186996;378.8399963;407.1579895;263.5630493;27652.09961;54.60609436
10.06.2019 00:55:35,358;697.532959;697.7998657;682.4231567;1.169895172;1.089398503;2.041581392;1.951598525;0.657105505;83.53953552;49.67407227;100.0132599;377.6400146;407.2659912;264.3480225;27652.09961;54.622612
10.06.2019 00:55:50,393;697.532959;697.7998657;682.4231567;1.169895172;1.089398503;2.040954351;2.037078619;0.923243105;83.54738617;49.64105225;99.99239349;380.2799988;407.2839966;263.6079407;27652.09961;54.69825745
