Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 00:56:05,433;697.532959;697.7998657;682.4231567;1.169895172;1.089398503;2.041267633;1.994564056;0.658149183;83.53953552;49.67407227;99.99942017;378.3599854;407.1040039;264.3452454;27652.11719;54.69825745
10.06.2019 00:56:20,476;697.5353394;697.7998657;682.4173584;1.169895172;1.089398503;2.04189539;2.021986961;0.658149183;83.5316925;49.64105225;99.96165466;379.5599976;407.0499878;264.3452454;27652.11719;54.69825745
10.06.2019 00:56:35,518;697.5353394;697.7998657;682.4173584;1.169895172;1.089398503;2.04189539;1.986750841;0.890869319;83.5316925;49.64105225;99.97480011;378.3599854;407.0310059;263.8111267;27652.11719;54.69660568
10.06.2019 00:56:50,541;697.5353394;697.7998657;682.4173584;1.169895172;1.089398503;2.040954351;1.972452164;0.846079767;83.52385712;49.67407227;99.9712677;378.1199951;407.2120056;263.8111267;27652.11719;54.603508
10.06.2019 00:57:05,584;697.5320435;697.7998657;682.4173584;1.169895172;1.089398503;2.04189539;1.982642651;0.846079767;83.54738617;49.67407227;99.96737671;378.7200012;407.1400146;263.8111267;27652.13281;54.69599152
10.06.2019 00:57:20,629;697.5320435;697.7998657;682.4173584;1.169895172;1.089398503;2.04189539;1.933211446;0.739177406;83.54738617;49.67407227;99.96570587;379.0799866;407.1040039;264.2106934;27652.13281;54.60351181
10.06.2019 00:57:35,664;697.5320435;697.7998657;682.4173584;1.169895172;1.089398503;2.041267633;2.017332315;0.86648035;83.55522156;49.67407227;99.95355988;378.9599915;406.9949951;263.7966919;27652.13281;54.60344315
10.06.2019 00:57:50,692;697.5258179;697.7998657;682.4173584;1.169895172;1.089398503;2.04189539;1.988705516;1.080685139;83.54738617;49.67407227;100.0007248;377.6400146;407.1759949;263.1934509;27652.13281;54.6034584
10.06.2019 00:58:05,736;697.5321045;697.7998657;682.4173584;1.169895172;1.089398503;2.04189539;1.964595675;0.721063972;83.5316925;49.67407227;99.99002075;377.519989;407.1400146;264.2583923;27652.15039;54.69657516
10.06.2019 00:58:20,766;697.5321045;697.8024902;682.4173584;1.169895172;1.089398503;2.04189539;1.95889008;0.815161526;83.53953552;49.67407227;99.98838806;379.6799927;407.3200073;264.0105591;27652.15039;54.60351181
10.06.2019 00:58:35,798;697.5321045;697.8024902;682.4173584;1.169895172;1.089398503;2.041267633;1.998660088;0.785256684;83.5316925;49.67407227;100.0047379;376.6799927;407.3739929;264.0105591;27652.15039;54.60351181
10.06.2019 00:58:50,834;697.5321045;697.8024902;682.4173584;1.169895172;1.089398503;2.04220891;1.974413991;0.926727474;83.5316925;49.67407227;100.014328;379.3200073;407.3739929;263.7559814;27652.15039;54.60351181
10.06.2019 00:59:05,875;697.5251465;697.8024902;682.4173584;1.169895172;1.089398503;2.041267633;2.056539059;0.751679718;83.53953552;49.60797882;100.0052643;376.9200134;407.3380127;264.0989685;27652.16602;54.60351181
10.06.2019 00:59:20,909;697.5317993;697.8024902;682.4173584;1.169895172;1.089398503;2.041581392;1.97950983;0.707164347;83.52385712;49.67407227;99.99862671;378;407.3380127;264.1768799;27652.16602;54.60351181
10.06.2019 00:59:35,940;697.5317993;697.8024902;682.4173584;1.169895172;1.089398503;2.041581392;2.006450653;0.737051845;83.5316925;49.67407227;99.97052765;379.9200134;407.3380127;264.1768799;27652.16602;54.60351181
10.06.2019 00:59:50,988;697.5317993;697.8024902;682.4173584;1.169895172;1.089398503;2.04189539;2.035146952;0.75201726;83.52385712;49.67407227;99.996521;377.6400146;407.3380127;264.1768799;27652.16602;54.60351181
10.06.2019 01:00:06,021;697.5358276;697.8024902;682.4173584;1.169895172;1.089398503;2.041267633;1.985186219;0.707164347;83.53953552;49.64105225;100.000412;377.6400146;407.5;264.1768799;27652.18359;54.60351181
10.06.2019 01:00:21,049;697.5297852;697.8024902;682.4173584;1.169895172;1.089398503;2.040954351;1.99788034;0.827729225;83.5316925;49.67407227;100.0041199;377.519989;407.3919983;263.859436;27652.18359;54.60351181
10.06.2019 01:00:36,086;697.5375366;697.8024902;682.4173584;1.169895172;1.089398503;2.040954351;1.951203823;0.827729225;83.53953552;49.67407227;99.9589386;377.3999939;407.4639893;263.859436;27652.18359;54.60351181
10.06.2019 01:00:51,122;697.5345459;697.8024902;682.4173584;1.169895172;1.089398503;2.040954351;1.976374626;0.827729225;83.52385712;49.64105225;99.95709991;379.6799927;407.3200073;263.859436;27652.18359;54.60351181
10.06.2019 01:01:06,163;697.5345459;697.8024902;682.4173584;1.169895172;1.089398503;2.041267633;1.959677458;0.483376443;83.5316925;49.67407227;99.97720337;378.9599915;407.2120056;264.8054199;27652.19922;54.60000992
10.06.2019 01:01:21,196;697.5345459;697.8024902;682.4173584;1.169895172;1.089398503;2.04189539;1.994954586;0.656852305;83.53953552;49.67407227;99.93997955;377.2799988;406.9769897;264.4275208;27652.19922;54.60000992
10.06.2019 01:01:36,226;697.5372925;697.8024902;682.4173584;1.169895172;1.089398503;2.04220891;1.94923079;1.086998343;83.54738617;49.67407227;100.0251083;379.6799927;406.1119995;263.3337708;27652.19922;54.60000992
10.06.2019 01:01:51,269;697.5372925;697.8024902;682.4173584;1.169895172;1.089398503;2.040954351;2.026055574;0.883675158;83.54738617;49.67407227;99.91609192;379.2000122;405.9140015;263.7121582;27652.19922;54.60000992
10.06.2019 01:02:06,297;697.5336914;697.8024902;682.4173584;1.169895172;1.089398503;2.041267633;1.994173884;0.898577273;83.5316925;49.67407227;99.92720795;381;405.9500122;263.7121582;27652.2168;54.60000992
10.06.2019 01:02:21,331;697.5336914;697.8024902;682.4173584;1.169895172;1.089398503;2.04189539;1.97519815;0.928447545;83.54738617;49.70714569;99.92115784;379.0799866;405.9500122;263.7121582;27652.2168;54.60000992
10.06.2019 01:02:36,368;697.5336914;697.8024902;682.4173584;1.169895172;1.089398503;2.04189539;1.926864743;0.928447545;83.54738617;49.67407227;99.89936829;380.0400085;405.8779907;263.7121582;27652.2168;54.60000992
10.06.2019 01:02:51,410;697.5310669;697.8024902;682.4173584;1.169895172;1.089398503;2.040954351;2.039974689;0.744130075;83.54738617;49.67407227;99.88146973;378.7200012;405.571991;264.0795593;27652.2168;54.60000992
10.06.2019 01:03:06,440;697.5310669;697.8024902;682.4173584;1.169895172;1.089398503;2.041581392;1.933211446;0.597821653;83.54738617;49.67407227;99.87792969;380.7600098;405.9140015;264.5830383;27652.23242;54.60000992
10.06.2019 01:03:21,482;697.5310669;697.8024902;682.4173584;1.169895172;1.089398503;2.040954351;1.964202404;0.875773132;83.54738617;49.67407227;99.89711761;380.7600098;405.9140015;263.7329407;27652.23242;54.60000992
10.06.2019 01:03:36,519;697.53302;697.8024902;682.4173584;1.169895172;1.089398503;2.04189539;1.973629355;0.920560479;83.5316925;49.67407227;99.90288544;376.5599976;405.9140015;263.7329407;27652.23242;54.60000992
10.06.2019 01:03:51,557;697.5397339;697.8024902;682.4173584;1.169895172;1.089398503;2.041267633;1.903172255;0.890676439;83.52385712;49.67407227;99.91060638;380.2799988;405.9140015;263.7329407;27652.23242;54.64072418
10.06.2019 01:04:06,592;697.5360718;697.7999268;682.4173584;1.169895172;1.089398503;2.04189539;1.986164093;0.95496732;83.52385712;49.60797882;99.89679718;379.2000122;405.8959961;263.7329407;27652.25;54.64072418
10.06.2019 01:04:21,624;697.5360718;697.7999268;682.4173584;1.169895172;1.089398503;2.04220891;1.990073323;0.758762658;83.54738617;49.70714569;99.92409515;379.7999878;406.1480103;264.2892761;27652.25;54.64072418
10.06.2019 01:04:36,659;697.5281982;697.7999268;682.4173584;1.169895172;1.089398503;2.04189539;1.93776691;0.958008468;83.53953552;49.67407227;99.92887878;379.2000122;406.0220032;263.6069946;27652.25;54.64072418
10.06.2019 01:04:51,686;697.5366821;697.7999268;682.4173584;1.169895172;1.089398503;2.04189539;1.943700552;1.002765656;83.5316925;49.67407227;99.92661285;379.3200073;406.0220032;263.6069946;27652.25;54.68658066
10.06.2019 01:05:06,719;697.5307617;697.7999268;682.4173584;1.169895172;1.089398503;2.040954351;1.947059035;0.738634765;83.52385712;49.67407227;99.92287445;377.519989;406.1119995;264.1847839;27652.26758;54.63703156
10.06.2019 01:05:21,757;697.5307617;697.7999268;682.4173584;1.169895172;1.089398503;2.041267633;2.002557278;0.753553808;83.54738617;49.67407227;99.93746185;378.7200012;406.2030029;264.1847839;27652.26758;54.63703156
10.06.2019 01:05:36,786;697.5396118;697.7999268;682.4173584;1.169895172;1.089398503;2.041267633;2.00489378;1.055668473;83.52385712;49.67407227;99.93856049;380.7600098;406.2929993;263.3889771;27652.26758;54.63703156
10.06.2019 01:05:51,826;697.5396118;697.7999268;682.4173584;1.169895172;1.089398503;2.040954351;1.950809479;0.762276411;83.53953552;49.67407227;99.92762756;379.5599976;406.0400085;264.1224976;27652.26758;54.66880035
10.06.2019 01:06:06,874;697.5370483;697.7999268;682.4173584;1.169895172;1.089398503;2.041267633;1.97500217;0.579383373;83.5316925;49.64105225;99.95050049;378.1199951;406.3469849;264.6435852;27652.2832;54.66880035
10.06.2019 01:06:21,916;697.5276489;697.7999268;682.4173584;1.169895172;1.089398503;2.041581392;2.015585184;0.727801025;83.53953552;49.67407227;99.94500732;379.4400024;406.2569885;264.2920227;27652.2832;54.66880035
10.06.2019 01:06:36,946;697.5276489;697.7999268;682.4173584;1.169895172;1.089398503;2.040639877;1.978334308;0.716983199;83.55522156;49.60797882;99.9291687;380.2799988;406.2569885;264.070343;27652.2832;54.61216736
10.06.2019 01:06:51,990;697.5293579;697.7999268;682.4173584;1.169895172;1.089398503;2.041267633;1.95928371;0.746922374;83.54738617;49.67407227;99.91769409;380.0400085;406.1659851;264.070343;27652.2832;54.66905975
10.06.2019 01:07:07,030;697.5293579;697.8019409;682.4173584;1.169895172;1.089398503;2.041581392;1.972452164;0.665710866;83.53953552;49.67407227;99.94625092;380.8800049;406.4370117;264.3235779;27652.30078;54.62662125
10.06.2019 01:07:22,072;697.5358887;697.8019409;682.4173584;1.169895172;1.089398503;2.041581392;2.002557278;0.665710866;83.53953552;49.67407227;99.96620941;379.5599976;406.6889954;264.3235779;27652.30078;54.62662125
10.06.2019 01:07:37,103;697.5327759;697.8019409;682.4173584;1.169895172;1.089398503;2.041267633;1.995734811;0.809034228;83.53953552;49.67407227;99.94536591;379.4400024;406.8150024;263.946167;27652.30078;54.66231537
10.06.2019 01:07:52,137;697.5383301;697.8019409;682.4173584;1.169895172;1.089398503;2.041267633;1.977354646;0.621617556;83.55522156;49.67407227;99.94445801;377.0400085;406.9230042;264.4002686;27652.30078;54.66231537
10.06.2019 01:08:07,166;697.5383301;697.8019409;682.4173584;1.169895172;1.089398503;2.04220891;2.042482853;0.784684002;83.5316925;49.67407227;99.93338013;379.0799866;406.9230042;264.0890198;27652.31641;54.66231537
10.06.2019 01:08:22,207;697.5383301;697.8019409;682.4173584;1.169895172;1.089398503;2.040954351;1.971078515;0.791804314;83.54738617;49.67407227;99.9176178;377.519989;406.8150024;264.0890198;27652.31641;54.66231537
10.06.2019 01:08:37,236;697.5383301;697.8019409;682.4173584;1.169895172;1.089398503;2.041267633;2.047109127;0.806735516;83.54738617;49.67407227;99.927948;379.7999878;406.9049988;264.0890198;27652.31641;54.66231537
10.06.2019 01:08:52,273;697.5383301;697.8019409;682.4173584;1.169895172;1.089398503;2.04189539;2.011700869;0.836652577;83.52385712;49.67407227;99.93354034;378.8399963;406.9049988;264.0890198;27652.31641;54.66231537
10.06.2019 01:09:07,306;697.5383301;697.8019409;682.4173584;1.169895172;1.089398503;2.040954351;2.043447018;0.892531514;83.54738617;49.67407227;99.94091797;379.0799866;406.9049988;263.8237;27652.33398;54.62528992
10.06.2019 01:09:22,328;697.5383301;697.8019409;682.4173584;1.169895172;1.089398503;2.041267633;1.994173884;0.907436073;83.52385712;49.67407227;99.93860626;378.2399902;406.868988;263.8237;27652.33398;54.62528992
10.06.2019 01:09:37,368;697.5338745;697.8019409;682.4173584;1.169895172;1.089398503;2.04189539;1.933409691;0.937322438;83.5316925;49.64105225;99.9524765;379.5599976;407.0310059;263.8237;27652.33398;54.65456772
10.06.2019 01:09:52,398;697.5369263;697.8019409;682.4173584;1.169895172;1.089398503;2.040954351;1.975394368;0.734200597;83.5316925;49.67407227;99.93740845;378.9599915;406.9410095;264.2407837;27652.33398;54.60461807
10.06.2019 01:10:07,433;697.5322266;697.8019409;682.4173584;1.169895172;1.089398503;2.04189539;1.944491029;0.882026494;83.5316925;49.70714569;99.9287796;377.519989;406.9230042;263.9694214;27652.34961;54.60461807
10.06.2019 01:10:22,479;697.5360107;697.8019409;682.4173584;1.169895172;1.089398503;2.040954351;2.017914534;0.837210357;83.52385712;49.67407227;99.94520569;377.0400085;407.1220093;263.9694214;27652.34961;54.60461807
10.06.2019 01:10:37,518;697.5360107;697.8019409;682.4173584;1.169895172;1.089398503;2.041267633;2.018108368;0.882026494;83.5316925;49.74016571;99.93746185;378.8399963;406.9410095;263.9694214;27652.34961;54.60461807
10.06.2019 01:10:52,552;697.5360107;697.8019409;682.4173584;1.169895172;1.089398503;2.041267633;1.996905088;0.683405519;83.53953552;49.67407227;99.9431839;377.8800049;406.9410095;264.3569031;27652.34961;54.60461807
10.06.2019 01:11:07,583;697.5360107;697.8019409;682.4173584;1.169895172;1.089398503;2.04189539;2.025087357;0.829910994;83.54738617;49.67407227;99.92625427;380.3999939;406.9949951;264.0497742;27652.36719;54.60461807
10.06.2019 01:11:22,623;697.5324707;697.7994995;682.4173584;1.17068696;1.089398503;2.041267633;1.928055644;0.751794994;83.54738617;49.67407227;99.9525528;378.7200012;407.0130005;264.2555847;27652.36719;54.60461807
10.06.2019 01:11:37,667;697.5318604;697.7994995;682.4173584;1.17068696;1.089398503;2.04189539;1.994759321;0.94950074;83.54738617;49.67407227;99.94619751;377.519989;407.1400146;263.7346802;27652.36719;54.60461807
10.06.2019 01:11:52,704;697.5359497;697.7994995;682.4173584;1.17068696;1.089398503;2.041581392;1.994564056;0.829633653;83.5316925;49.67407227;99.95463562;380.7600098;407.0310059;264.0111084;27652.36719;54.60461807
10.06.2019 01:12:07,738;697.5359497;697.7994995;682.4173584;1.17068696;1.089398503;2.040954351;1.957905412;0.799760401;83.5316925;49.67407227;99.94154358;379.0799866;407.0310059;264.0111084;27652.38281;54.60461807
10.06.2019 01:12:22,772;697.5359497;697.7994995;682.4173584;1.17068696;1.089398503;2.04189539;1.985186219;0.844591916;83.52385712;49.67407227;99.94420624;379.0799866;407.0310059;264.0111084;27652.38281;54.60461807
10.06.2019 01:12:37,806;697.5359497;697.7994995;682.4173584;1.17068696;1.089398503;2.04220891;1.967543602;1.031562448;83.5316925;49.67407227;99.97149658;379.3200073;407.1759949;263.5577393;27652.38281;54.60461807
10.06.2019 01:12:52,830;697.5317383;697.7994995;682.4173584;1.17068696;1.089398503;2.041267633;1.989487171;0.627734244;83.5316925;49.67407227;99.97112274;379.3200073;407.2120056;264.50354;27652.38281;54.60461807
10.06.2019 01:13:07,880;697.5317383;697.7994995;682.4173584;1.17068696;1.089398503;2.04189539;1.971274734;0.985795438;83.52385712;49.60797882;99.96089935;378;407.3200073;263.6390381;27652.40039;54.60461807
10.06.2019 01:13:22,919;697.5276489;697.7994995;682.4173584;1.17068696;1.089398503;2.040954351;1.982251167;0.616582572;83.54738617;49.70714569;99.97389221;377.2799988;407.5180054;264.3593445;27652.40039;54.60461807
10.06.2019 01:13:37,942;697.5276489;697.7994995;682.4173584;1.17068696;1.089398503;2.04189539;2.010145664;0.997291565;83.5316925;49.67407227;99.97930145;376.6799927;407.5180054;263.4750366;27652.40039;54.60461807
10.06.2019 01:13:52,977;697.5352173;697.7994995;682.4173584;1.17068696;1.089398503;2.04220891;1.94251442;1.012184262;83.55522156;49.67407227;99.97131348;378.480011;407.4460144;263.4750366;27652.40039;54.60461807
10.06.2019 01:14:08,013;697.5352173;697.7994995;682.4173584;1.17068696;1.089398503;2.04189539;1.943700552;0.797136724;83.54738617;49.67407227;99.96058655;377.7600098;407.4639893;264.0021667;27652.41602;54.60461807
10.06.2019 01:14:23,045;697.5352173;697.7994995;682.4173584;1.17068696;1.089398503;2.040954351;1.9889009;0.866864026;83.53953552;49.67407227;99.9757843;379.3200073;407.6260071;263.818512;27652.41602;54.60461807
10.06.2019 01:14:38,081;697.5339966;697.8010864;682.4173584;1.17068696;1.089398503;2.041581392;1.981468201;0.456316978;83.52385712;49.67407227;99.97953796;377.8800049;407.571991;264.8600769;27652.41602;54.60461807
10.06.2019 01:14:53,118;697.536438;697.8010864;682.4173584;1.17068696;1.089398503;2.041581392;2.00236249;0.703456521;83.52385712;49.67407227;99.9823761;377.3999939;407.6799927;264.2093811;27652.41602;54.60461807
10.06.2019 01:15:08,157;697.5286255;697.8010864;682.4173584;1.17068696;1.089398503;2.040954351;1.978726387;0.778265774;83.5316925;49.67407227;99.98000336;378.480011;407.6799927;263.973053;27652.43359;54.60461807
10.06.2019 01:15:23,196;697.5345459;697.8010864;682.4173584;1.17068696;1.089398503;2.04189539;2.019660473;1.086392999;83.5316925;49.64105225;100.0151062;378.6000061;407.7879944;263.240387;27652.43359;54.60461807
10.06.2019 01:15:38,238;697.5345459;697.8010864;682.4173584;1.17068696;1.089398503;2.04189539;1.974217772;0.871187747;83.5316925;49.67407227;100.0055771;378;407.8779907;263.9283752;27652.43359;54.60461807
10.06.2019 01:15:53,281;697.5345459;697.8010864;682.4173584;1.17068696;1.089398503;2.04189539;1.977746725;0.575071096;83.53953552;49.67407227;100.0278625;378;408.0589905;264.7085266;27652.43359;54.60000992
10.06.2019 01:16:08,320;697.5345459;697.8010864;682.4173584;1.17068696;1.089398503;2.041581392;2.043639898;0.819414079;83.52385712;49.67407227;99.99310303;378;407.6260071;264.0253906;27652.44922;54.60000992
10.06.2019 01:16:23,353;697.5345459;697.8010864;682.4173584;1.17068696;1.091228366;2.04189539;2.024893761;0.834374666;83.5316925;49.67407227;99.974617;377.519989;407.6080017;264.0253906;27652.44922;54.60000992
10.06.2019 01:16:38,385;697.5310059;697.8010864;682.4173584;1.17068696;1.091228366;2.040954351;2.019854069;0.789536297;83.5316925;49.67407227;99.97901154;379.3200073;407.6080017;264.0253906;27652.44922;54.60000992
10.06.2019 01:16:53,427;697.5310059;697.8010864;682.4173584;1.17068696;1.091228366;2.04189539;2.004698992;0.834374666;83.52385712;49.67407227;99.96990967;379.6799927;407.2839966;264.0253906;27652.44922;54.60000992
10.06.2019 01:17:08,467;697.5259399;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.994369149;1.012836814;83.54738617;49.67407227;99.97175598;379.3200073;407.2839966;263.476532;27652.4668;54.60000992
10.06.2019 01:17:23,506;697.53125;697.8010864;682.4173584;1.17068696;1.091228366;2.040954351;1.953570485;1.120329499;83.54738617;49.70714569;100.0014343;379.2000122;407.4460144;263.1542053;27652.4668;54.60000992
10.06.2019 01:17:38,540;697.5365601;697.8010864;682.4173584;1.17068696;1.091228366;2.040954351;1.951203823;0.857175827;83.5316925;49.67407227;100.0142746;376.2000122;407.3739929;263.84729;27652.4668;54.60000992
10.06.2019 01:17:53,570;697.5365601;697.8010864;682.4173584;1.17068696;1.091228366;2.04189539;1.977158666;0.901971936;83.54738617;49.67407227;100.010498;377.0400085;407.6080017;263.84729;27652.4668;54.60000992
10.06.2019 01:18:08,610;697.5344849;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.983816862;0.690558016;83.54738617;49.67407227;100.0090637;378.9599915;407.7340088;264.3253784;27652.48242;54.60000992
10.06.2019 01:18:23,641;697.5275269;697.8010864;682.4173584;1.17068696;1.091228366;2.040954351;2.002167702;0.849956572;83.5316925;49.70714569;100.0268784;379.0799866;407.7340088;263.7260742;27652.48242;54.60000992
10.06.2019 01:18:38,688;697.5275269;697.8010864;682.4173584;1.17068696;1.091228366;2.04220891;2.038623333;0.73911649;83.5316925;49.70714569;100.0203934;378.3599854;407.7520142;264.1752625;27652.48242;54.60000992
10.06.2019 01:18:53,726;697.5332031;697.8010864;682.4173584;1.17068696;1.091228366;2.040954351;1.948243618;0.778885126;83.5316925;49.70714569;99.99900818;377.0400085;407.7520142;263.9131165;27652.48242;54.60000992
10.06.2019 01:19:08,764;697.5332031;697.8010864;682.4173584;1.17068696;1.091228366;2.04189539;1.965971708;0.823729455;83.52385712;49.67407227;99.97782135;379.3200073;407.7520142;263.9131165;27652.5;54.60000992
10.06.2019 01:19:23,794;697.5332031;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.970882058;0.606314301;83.5316925;49.67407227;99.98659515;378.1199951;407.9140015;264.4067078;27652.5;54.60000992
10.06.2019 01:19:38,831;697.5297852;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.948835969;0.472328871;83.53953552;49.70714569;99.98406982;377.3999939;407.8059998;264.7593994;27652.5;54.60000992
10.06.2019 01:19:53,872;697.5297852;697.8010864;682.4173584;1.17068696;1.091228366;2.041581392;1.992221713;0.796212077;83.5316925;49.67407227;100.0300827;375.3599854;407.9869995;263.9461975;27652.5;54.60000992
10.06.2019 01:20:08,915;697.5297852;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.96066153;0.868400872;83.5316925;49.70714569;100.0273514;377.8800049;408.0950012;263.7167969;27652.51758;54.60000992
10.06.2019 01:20:23,944;697.5342407;697.8010864;682.4173584;1.17068696;1.091228366;2.040954351;1.983229876;0.853478611;83.54738617;49.70714569;100.0096588;378;407.8240051;263.7167969;27652.51758;54.60000992
10.06.2019 01:20:38,981;697.5342407;697.8010864;682.4173584;1.17068696;1.091228366;2.041581392;2.022568464;1.07109499;83.54738617;49.67407227;100.0069504;380.3999939;407.9509888;263.36026;27652.51758;54.60000992
10.06.2019 01:20:54,021;697.534729;697.8010864;682.4173584;1.17068696;1.091228366;2.04189539;1.977550626;0.756536067;83.5316925;49.70714569;99.98869324;378.3599854;407.9330139;264.228363;27652.51758;54.60000992
10.06.2019 01:21:09,046;697.534729;697.8010864;682.4173584;1.17068696;1.091228366;2.041581392;1.977746725;0.513097346;83.53953552;49.67407227;99.98406219;378;407.8240051;264.8301697;27652.5332;54.60000992
10.06.2019 01:21:24,083;697.534729;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.978334308;0.834664762;83.5316925;49.67407227;99.98000336;377.1600037;407.8240051;263.9437256;27652.5332;54.60000992
10.06.2019 01:21:39,118;697.534729;697.8010864;682.4173584;1.17068696;1.091228366;2.04189539;1.936182976;0.607122779;83.52385712;49.67407227;99.99820709;377.3999939;408.1130066;264.6220093;27652.5332;54.52721024
10.06.2019 01:21:54,161;697.534729;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.954358935;0.528134584;83.53953552;49.70714569;100.0140686;380.0400085;408.1130066;264.7116699;27652.5332;54.52721024
10.06.2019 01:22:09,194;697.534729;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.94231689;0.943130553;83.5316925;49.67407227;100.0241776;378.1199951;408.2390137;263.65802;27652.55078;54.59060287
10.06.2019 01:22:24,223;697.534729;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.971470833;0.601835191;83.5316925;49.70714569;100.0135193;377.8800049;408.2749939;264.5569458;27652.55078;54.59060287
10.06.2019 01:22:39,264;697.5327148;697.8010864;682.4173584;1.17068696;1.091228366;2.04189539;1.986164093;0.896500766;83.53953552;49.70714569;100.0223007;379.2000122;408.1669922;263.8595886;27652.55078;54.59060287
10.06.2019 01:22:54,297;697.5327148;697.8010864;682.4173584;1.17068696;1.091228366;2.041581392;2.012672186;0.881549537;83.5316925;49.70714569;100.0098495;377.7600098;408.0769958;263.8595886;27652.55078;54.59060287
10.06.2019 01:23:09,335;697.5368042;697.8010864;682.4173584;1.17068696;1.091228366;2.04189539;1.857568622;0.709670246;83.53953552;49.70714569;100.0219345;378;408.1489868;264.3518066;27652.56641;54.59060287
10.06.2019 01:23:24,367;697.5368042;697.8010864;682.4173584;1.17068696;1.091228366;2.040954351;1.987532854;0.82336849;83.53953552;49.70714569;100.0417099;376.9200134;408.1489868;263.9342041;27652.56641;54.59060287
10.06.2019 01:23:39,406;697.5303345;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.96302259;0.741869032;83.5316925;49.70714569;100.0509415;377.3999939;408.1489868;264.1881409;27652.56641;54.59060287
10.06.2019 01:23:54,441;697.5375977;697.8010864;682.4173584;1.17068696;1.091228366;2.040954351;2.006061316;0.686630011;83.5316925;49.70714569;100.0390549;378.6000061;408.131012;264.294281;27652.56641;54.59999466
10.06.2019 01:24:09,477;697.5375977;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;1.936182976;0.918711364;83.5316925;49.70714569;100.0467453;377.8800049;408.131012;263.7223511;27652.58398;54.59999466
10.06.2019 01:24:24,510;697.5360718;697.8010864;682.4173584;1.17068696;1.091228366;2.041267633;2.012866497;0.756268919;83.5316925;49.74016571;100.0539093;375.1199951;408.0950012;264.1502075;27652.58398;54.59999466
10.06.2019 01:24:39,541;697.5360718;697.8010864;682.4173584;1.17068696;1.088373542;2.04189539;1.922495484;0.786198139;83.54738617;49.70714569;100.0351868;377.6400146;408.0950012;264.1502075;27652.58398;54.59999466
10.06.2019 01:24:54,576;697.5346069;697.8010864;682.4173584;1.17068696;1.088373542;2.041267633;1.990463972;0.903635621;83.53953552;49.70714569;100.0157623;377.8800049;408.0230103;263.7620544;27652.58398;54.59999466
10.06.2019 01:25:09,612;697.5346069;697.8010864;682.4173584;1.17068696;1.088373542;2.04189539;1.973237038;0.819458783;83.5316925;49.70714569;100.002533;377.8800049;407.8059998;264.0625916;27652.59961;54.59999466
10.06.2019 01:25:24,642;697.5288086;697.8010864;682.4173584;1.17068696;1.088373542;2.040954351;1.99846518;0.899516046;83.5316925;49.67407227;100.0062256;379.2000122;407.6799927;263.7336731;27652.59961;54.59999466
10.06.2019 01:25:39,681;697.5288086;697.8010864;682.4173584;1.17068696;1.088373542;2.040954351;2.003920317;0.944293201;83.53953552;49.70714569;100.0088348;378;407.7160034;263.7336731;27652.59961;54.59999466
10.06.2019 01:25:54,718;697.5314331;697.8010864;682.4173584;1.17068696;1.088373542;2.041267633;1.93657887;0.78635335;83.5316925;49.70714569;100.0135727;379.4400024;407.9330139;264.0129395;27652.59961;54.59999466
10.06.2019 01:26:09,755;697.5314331;697.8010864;682.4173584;1.17068696;1.088373542;2.041581392;1.960071087;0.801301837;83.54738617;49.70714569;100.0348816;378.7200012;407.9509888;264.0129395;27652.61719;54.59999466
10.06.2019 01:26:24,791;697.5314331;697.8010864;682.4173584;1.17068696;1.088373542;2.04189539;1.953176022;1.052382231;83.53953552;49.70714569;100.0217285;376.5599976;408.0769958;263.3909912;27652.61719;54.59999466
10.06.2019 01:26:39,834;697.5314331;697.8010864;682.4173584;1.17068696;1.088373542;2.040954351;1.974609971;0.726751089;83.5316925;49.70714569;100.0203171;376.9200134;407.9140015;264.1305542;27652.61719;54.59999466
10.06.2019 01:26:54,870;697.5365601;697.8010864;682.4173584;1.17068696;1.088373542;2.040954351;1.989682555;0.726751089;83.5316925;49.70714569;100.0062256;375.6000061;407.9140015;264.1305542;27652.61719;54.59999466
10.06.2019 01:27:09,902;697.5296631;697.8010864;682.4173584;1.17068696;1.088373542;2.04189539;1.968132973;0.818355024;83.5316925;49.70714569;99.99578094;378.9599915;407.8420105;264.0074463;27652.63281;54.59999466
10.06.2019 01:27:24,940;697.5296631;697.8010864;682.4173584;1.17068696;1.088373542;2.041267633;1.983034134;1.350131631;83.5316925;49.74016571;99.97661591;377.7600098;407.6440125;262.5282593;27652.63281;54.59999466
10.06.2019 01:27:39,969;697.5314941;697.8010864;682.4173584;1.17068696;1.088373542;2.04220891;1.96695435;1.024946928;83.54738617;49.67407227;99.98381042;376.5599976;407.6440125;263.502533;27652.63281;54.59999466
10.06.2019 01:27:55,006;697.5314941;697.7999268;682.4173584;1.17068696;1.088373542;2.04189539;1.96695435;0.678311467;83.53953552;49.74016571;99.9744873;376.6799927;407.769989;264.3763123;27652.63281;54.57819366
10.06.2019 01:28:10,034;697.5314941;697.7999268;682.4173584;1.17068696;1.088373542;2.040954351;2.007228613;0.86224544;83.52385712;49.70714569;99.96710205;376.7999878;407.8420105;263.7738037;27652.65039;54.57819366
10.06.2019 01:28:25,075;697.5314941;697.7999268;682.4173584;1.17068696;1.088373542;2.041267633;1.999634743;0.87716192;83.5316925;49.67407227;99.99598694;376.4400024;407.9509888;263.7738037;27652.65039;54.57819366
10.06.2019 01:28:40,111;697.5314941;697.7999268;682.4173584;1.17068696;1.088373542;2.04189539;1.963809013;0.986307859;83.53953552;49.70714569;100.0071487;378.2399902;408.131012;263.565033;27652.65039;54.57819366
10.06.2019 01:28:55,142;697.5314941;697.7999268;682.4173584;1.17068696;1.088373542;2.04189539;2.046916485;0.80106771;83.5316925;49.70714569;100.01931;378;408.131012;264.052948;27652.65039;54.57819366
10.06.2019 01:29:10,181;697.5314941;697.7999268;682.4173584;1.17068696;1.088373542;2.04189539;1.988510013;1.066562414;83.53953552;49.70714569;100.0386353;377.3999939;408.2929993;263.3536072;27652.66602;54.57819366
10.06.2019 01:29:25,219;697.5352783;697.7999268;682.4173584;1.17068696;1.088373542;2.04189539;1.987532854;0.81122458;83.5316925;49.70714569;100.0107346;376.4400024;408.2929993;264.0262146;27652.66602;54.59981918
10.06.2019 01:29:40,256;697.5352783;697.7999268;682.4173584;1.17068696;1.088373542;2.041267633;1.955147266;0.83273834;83.53953552;49.70714569;100.0002365;377.6400146;408.2390137;263.8907776;27652.66602;54.51704025
10.06.2019 01:29:55,292;697.5352783;697.7999268;682.4173584;1.17068696;1.088373542;2.04189539;2.02004838;0.862650812;83.54738617;49.70714569;100.0093765;377.1600037;408.3829956;263.8907776;27652.66602;54.59859085
10.06.2019 01:30:10,330;697.5352783;697.7999268;682.4173584;1.17068696;1.088373542;2.04189539;1.962235808;0.59398061;83.5316925;49.70714569;100.0134735;379.3200073;408.32901;264.5984497;27652.68359;54.59859085
10.06.2019 01:30:25,368;697.5352783;697.7999268;682.4173584;1.17068696;1.092420578;2.040954351;1.975786567;0.559849381;83.52385712;49.70714569;100.0318832;378.2399902;408.5270081;264.5699768;27652.68359;54.59278107
10.06.2019 01:30:40,410;697.5302124;697.7999268;682.4173584;1.17068696;1.092420578;2.04220891;1.982447028;0.944302797;83.54738617;49.70714569;100.0179443;376.7999878;408.401001;263.7149658;27652.68359;54.59278107
10.06.2019 01:30:55,437;697.5307007;697.7999268;682.4173584;1.17068696;1.092420578;2.041267633;2.028959274;0.86650902;83.54738617;49.70714569;100.0422058;378.3599854;408.5450134;263.8018494;27652.68359;54.51147079
10.06.2019 01:31:10,473;697.5307007;697.7999268;682.4173584;1.17068696;1.092420578;2.04189539;1.987532854;0.896399856;83.5316925;49.77318573;100.0352783;377.2799988;408.5450134;263.8018494;27652.69922;54.51147079
10.06.2019 01:31:25,508;697.5355225;697.7999268;682.4173584;1.17068696;1.092420578;2.040954351;1.910155654;0.851602316;83.52385712;49.70714569;100.0020599;375.2399902;408.2929993;263.8018494;27652.69922;54.51147079
10.06.2019 01:31:40,541;697.5355225;697.8023682;682.4173584;1.17068696;1.092420578;2.041267633;1.993393183;0.741493165;83.5316925;49.70714569;99.99060059;378.3599854;407.8779907;264.131073;27652.69922;54.51147079
10.06.2019 01:31:55,582;697.5355225;697.8023682;682.4173584;1.17068696;1.092420578;2.04189539;1.946466565;1.182086706;83.52385712;49.70714569;99.97992706;378.1199951;407.9140015;263.0493164;27652.69922;54.51147079
10.06.2019 01:32:10,619;697.5293579;697.8023682;682.4173584;1.17068696;1.092420578;2.04189539;1.903172255;0.968837678;83.54738617;49.70714569;99.98271179;376.2000122;407.7520142;263.6110535;27652.7168;54.51147079
10.06.2019 01:32:25,645;697.5293579;697.8023682;682.4173584;1.17068696;1.092420578;2.04189539;2.007034302;0.968837678;83.54738617;49.70714569;100.0092087;376.5599976;407.9689941;263.6110535;27652.7168;54.51147079
10.06.2019 01:32:40,682;697.5304565;697.8023682;682.4173584;1.17068696;1.092420578;2.04189539;1.971078515;1.032516599;83.5316925;49.70714569;100.0021362;378;407.9689941;263.4432983;27652.7168;54.50014114
10.06.2019 01:32:55,716;697.5304565;697.8023682;682.4173584;1.17068696;1.092420578;2.040954351;1.951401234;0.987769842;83.5316925;49.60797882;100.000473;378.2399902;407.9689941;263.4432983;27652.7168;54.50014114
10.06.2019 01:33:10,756;697.5304565;697.8023682;682.4173584;1.17068696;1.092420578;2.040954351;1.946269035;1.033253551;83.5316925;49.70714569;100.0155258;378.7200012;408.2210083;263.3235779;27652.73242;54.50014114
10.06.2019 01:33:25,789;697.5304565;697.8023682;682.4173584;1.17068696;1.092420578;2.04189539;1.996515036;0.668337703;83.5316925;49.67407227;100.0188065;378;408.2210083;264.4025574;27652.73242;54.50014114
10.06.2019 01:33:40,821;697.5304565;697.8023682;682.4173584;1.17068696;1.092420578;2.041267633;1.964202404;0.873916745;83.53953552;49.67407227;99.99421692;377.1600037;408.0409851;263.7823486;27652.73242;54.50014114
10.06.2019 01:33:55,857;697.5304565;697.8023682;682.4173584;1.17068696;1.092420578;2.04189539;1.967936635;0.90381664;83.5316925;49.67407227;99.97721863;378;407.8959961;263.7823486;27652.73242;54.50014114
10.06.2019 01:34:10,890;697.5304565;697.8023682;682.4173584;1.17068696;1.088384628;2.041267633;2.01189518;0.672860324;83.53953552;49.67407227;99.98057556;378.9599915;408.0050049;264.3117981;27652.75;54.50014114
10.06.2019 01:34:25,924;697.5324097;697.7987671;682.4173584;1.17068696;1.088384628;2.040954351;1.93717289;0.841601491;83.54738617;49.64105225;99.97373199;376.5599976;408.0769958;263.828186;27652.75;54.50014114
10.06.2019 01:34:40,959;697.5324097;697.7987671;682.4173584;1.17068696;1.088384628;2.041581392;1.941921353;0.871447504;83.55522156;49.64105225;99.99906158;377.6400146;408.1130066;263.828186;27652.75;54.50014114
10.06.2019 01:34:55,991;697.5300293;697.7987671;682.4173584;1.17068696;1.088384628;2.040954351;1.97166729;0.841601491;83.53953552;49.67407227;100.013649;378.3599854;408.32901;263.828186;27652.75;54.50014114
10.06.2019 01:35:11,028;697.5300293;697.7987671;682.4173584;1.17068696;1.088384628;2.040954351;1.989096403;0.595290124;83.5316925;49.67407227;99.97968292;381;408.2030029;264.4766541;27652.76758;54.53556442
10.06.2019 01:35:26,067;697.5300293;697.7987671;682.4173584;1.17068696;1.088384628;2.041581392;1.980293274;0.625233829;83.5316925;49.67407227;99.97786713;377.519989;408.2749939;264.4766541;27652.76758;54.53556442
10.06.2019 01:35:41,108;697.5300293;697.7987671;682.4173584;1.17068696;1.088384628;2.04189539;1.983229876;0.951642513;83.5316925;49.70714569;99.97464752;376.3200073;408.4549866;263.6563416;27652.76758;54.51281357
10.06.2019 01:35:56,136;697.532959;697.8043213;682.4173584;1.17068696;1.088384628;2.041267633;1.964595675;0.921768546;83.53953552;49.67407227;99.97875977;376.6799927;408.32901;263.6563416;27652.76758;54.57637405
10.06.2019 01:36:11,174;697.532959;697.8043213;682.4173584;1.17068696;1.088384628;2.040954351;2.003141642;0.662271202;83.52385712;49.67407227;99.97175598;378;408.4909973;264.3003235;27652.7832;54.50153351
10.06.2019 01:36:26,697;697.532959;697.8043213;682.4173584;1.17068696;1.088384628;2.04189539;2.009951353;0.749938667;83.5316925;49.67407227;99.98268127;375.6000061;408.401001;264.1876526;27652.7832;54.50153351
10.06.2019 01:36:41,740;697.532959;697.8043213;682.4173584;1.17068696;1.088384628;2.04189539;1.93776691;0.988669336;83.5316925;49.67407227;99.99015808;377.3999939;408.5090027;263.5588074;27652.7832;54.50153351
10.06.2019 01:36:56,782;697.5269775;697.8043213;682.4173584;1.17068696;1.088384628;2.041581392;1.957905412;0.760197699;83.52385712;49.67407227;99.99691772;378.1199951;408.3829956;264.1212158;27652.7832;54.50153351
10.06.2019 01:37:11,828;697.5269775;697.8043213;682.4173584;1.17068696;1.088384628;2.040954351;1.999634743;0.730295062;83.5316925;49.70714569;100.0054092;375;408.6350098;264.1212158;27652.80078;54.50153351
10.06.2019 01:37:26,867;697.5325317;697.8043213;682.4173584;1.17068696;1.088384628;2.040954351;2.000609159;0.91318959;83.5316925;49.67407227;99.99679565;375.2399902;408.4190063;263.639679;27652.80078;54.50153351
10.06.2019 01:37:41,907;697.5325317;697.8043213;682.4173584;1.17068696;1.088384628;2.041267633;1.96341598;0.928098261;83.53953552;49.67407227;99.99713898;379.0799866;404.8150024;263.639679;27652.80078;54.50153351
10.06.2019 01:37:56,940;697.5369873;697.8032837;682.4173584;1.17068696;1.088384628;2.041267633;1.966364622;0.661805689;83.5316925;49.64105225;100.0079117;381;404.8510132;264.3408813;27652.80078;54.50153351
10.06.2019 01:38:11,976;697.5369873;697.8032837;682.4173584;1.17068696;1.088384628;2.041267633;2.007423401;0.712492168;83.5316925;49.67407227;100.013382;381.1199951;404.8330078;264.2073975;27652.81641;54.50153351
10.06.2019 01:38:27,011;697.5369873;697.8032837;682.4173584;1.17068696;1.088384628;2.041267633;1.976962686;0.712492168;83.54738617;49.70714569;100.0350876;381;404.9410095;264.2073975;27652.81641;54.50153351
10.06.2019 01:38:42,054;697.5338745;697.8032837;682.4173584;1.17068696;1.088384628;2.041581392;1.988314629;0.880814552;83.53953552;49.70714569;100.0229568;381.3599854;405.1029968;263.8035583;27652.81641;54.59154129
10.06.2019 01:38:57,081;697.5338745;697.8032837;682.4173584;1.17068696;1.088384628;2.041581392;1.982447028;0.744168758;83.5316925;49.70714569;99.98958588;381.2399902;405.0669861;264.1634216;27652.81641;54.59654236
10.06.2019 01:39:12,115;697.5338745;697.8032837;682.4173584;1.17068696;1.088384628;2.04189539;2.047109127;0.963025689;83.53953552;49.70714569;99.99463654;381.2399902;405.0849915;263.6263733;27652.83398;54.59654236
10.06.2019 01:39:27,140;697.5338745;697.8032837;682.4130249;1.17068696;1.091075182;2.041267633;1.965578556;0.686415017;83.5316925;49.74016571;100.0001297;381.9599915;405.0669861;264.2760925;27652.83398;54.59654236
10.06.2019 01:39:42,177;697.5338745;697.8032837;682.4130249;1.17068696;1.091075182;2.041267633;2.00859046;0.686415017;83.5316925;49.70714569;100.0105209;380.8800049;405.2109985;264.2760925;27652.83398;54.59654236
10.06.2019 01:39:57,209;697.5338745;697.8032837;682.4130249;1.17068696;1.091075182;2.04189539;1.952387333;0.623489797;83.53953552;49.67407227;100.0105362;382.4400024;405.1390076;264.5206909;27652.83398;54.59654236
10.06.2019 01:40:12,246;697.5338745;697.8032837;682.4130249;1.17068696;1.091075182;2.041267633;1.974805951;0.886714041;83.5316925;49.67407227;99.99523926;380.0400085;405.0849915;263.7486267;27652.84961;54.59654236
10.06.2019 01:40:27,290;697.5289307;697.8032837;682.4130249;1.17068696;1.091075182;2.041581392;1.953767657;0.901658595;83.54738617;49.70714569;99.98860168;379.6799927;405.0849915;263.7486267;27652.84961;54.59654236
10.06.2019 01:40:42,324;697.5289307;697.8032837;682.4130249;1.170161963;1.091075182;2.041267633;1.993393183;0.886714041;83.53953552;49.67407227;99.98495483;379.9200134;405.0669861;263.7486267;27652.84961;54.59654236
10.06.2019 01:40:57,365;697.5324707;697.8032837;682.4179688;1.170161963;1.091075182;2.04220891;2.013255119;0.93153429;83.5316925;49.67407227;99.98869324;379.7999878;405.1929932;263.7486267;27652.84961;54.59654236
10.06.2019 01:41:12,401;697.5368042;697.8032837;682.4179688;1.170161963;1.091075182;2.04189539;1.981663942;0.806745708;83.53953552;49.67407227;99.99622345;378.3599854;405.2290039;264.111908;27652.86719;54.59654236
10.06.2019 01:41:27,435;697.5368042;697.8032837;682.4179688;1.170161963;1.091075182;2.040954351;1.990659475;0.791604996;83.54738617;49.70714569;100.0311279;380.7600098;405.1390076;264.0336609;27652.86719;54.59654236
10.06.2019 01:41:42,470;697.5361328;697.8032837;682.4179688;1.170161963;1.091075182;2.04189539;1.959480643;0.836428702;83.5316925;49.70714569;99.99823761;380.7600098;405.2109985;264.0336609;27652.86719;54.59654236
10.06.2019 01:41:57,507;697.5361328;697.8032837;682.4179688;1.170161963;1.091075182;2.041267633;2.022956133;0.578743875;83.53953552;49.70714569;100.0057297;379.0799866;405.3919983;264.6336365;27652.86719;54.59654236
10.06.2019 01:42:12,539;697.5361328;697.8032837;682.4179688;1.170161963;1.091075182;2.041267633;1.922892928;0.600847542;83.5316925;49.67407227;99.97472382;379.6799927;405.3739929;264.5754089;27652.88281;54.59654236
10.06.2019 01:42:27,578;697.5361328;697.8032837;682.4179688;1.170161963;1.091075182;2.041267633;1.989487171;0.659041107;83.5316925;49.67407227;99.98343658;380.1600037;405.2109985;264.4221191;27652.88281;54.59999466
10.06.2019 01:42:42,616;697.5361328;697.8032837;682.4179688;1.170161963;1.091075182;2.04189539;1.969507813;0.688998163;83.53953552;49.70714569;99.97567749;379.2000122;405.302002;264.4221191;27652.88281;54.59999466
10.06.2019 01:42:57,656;697.5336914;697.8032837;682.4179688;1.170161963;1.091075182;2.04189539;1.929841161;1.005285025;83.52385712;49.67407227;99.97073364;380.3999939;405.302002;263.5887756;27652.88281;54.59999466
10.06.2019 01:43:12,688;697.5336914;697.8032837;682.4179688;1.170161963;1.091075182;2.041267633;2.032827616;0.868364513;83.5316925;49.67407227;100.0221939;379.7999878;405.3380127;263.8707886;27652.90039;54.59999466
10.06.2019 01:43:27,721;697.5336914;697.8032837;682.4179688;1.170161963;1.091075182;2.041267633;2.020436049;0.868364513;83.5316925;49.70714569;100.0234222;380.3999939;405.5539856;263.8707886;27652.90039;54.59999466
10.06.2019 01:43:42,759;697.5336914;697.8032837;682.4179688;1.170161963;1.091075182;2.041581392;1.906565785;1.05605042;83.53953552;49.70714569;100.0274811;379.7999878;405.5539856;263.4156494;27652.90039;54.59999466
10.06.2019 01:43:57,798;697.5336914;697.8032837;682.4179688;1.170161963;1.091075182;2.04189539;2.000219345;0.852301359;83.54738617;49.70714569;100.0135498;379.3200073;405.6440125;263.9918823;27652.90039;54.59999466
10.06.2019 01:44:12,828;697.5397949;697.8032837;682.4179688;1.170161963;1.091075182;2.04189539;2.013643503;0.852301359;83.5316925;49.70714569;100.014801;381.480011;405.6440125;263.9918823;27652.91602;54.59999466
10.06.2019 01:44:27,867;697.5342407;697.8032837;682.4127197;1.170161963;1.091075182;2.041267633;1.975982666;0.822382748;83.54738617;49.64105225;99.98435974;381;405.428009;263.9918823;27652.91602;54.59999466
10.06.2019 01:44:42,912;697.5342407;697.8032837;682.4127197;1.170161963;1.091075182;2.040954351;2.031280756;1.031886935;83.5316925;49.70714569;99.98760986;379.3200073;405.428009;263.4008484;27652.91602;54.59999466
10.06.2019 01:44:57,957;697.5280151;697.8032837;682.4127197;1.170161963;1.091075182;2.04220891;1.986164093;0.772626936;83.5316925;49.70714569;99.98851776;379.3200073;405.428009;264.2411499;27652.91602;54.59999466
10.06.2019 01:45:13,006;697.5349121;697.8032837;682.4127197;1.170161963;1.091075182;2.041267633;2.008201599;0.87324816;83.52385712;49.64105225;100.0154495;379.4400024;405.428009;263.8579102;27652.93359;54.59999466
10.06.2019 01:45:28,036;697.5349121;697.8032837;682.4127197;1.170161963;1.091075182;2.040954351;1.957708478;0.858335316;83.5316925;49.67407227;100.0057831;378.480011;405.302002;263.8579102;27652.93359;54.59999466
10.06.2019 01:45:43,070;697.5349121;697.8032837;682.4194946;1.170161963;1.091075182;2.040954351;2.004309654;0.615659595;83.54738617;49.67407227;99.96385193;381.480011;405.3739929;264.4970093;27652.93359;54.59999466
10.06.2019 01:45:58,105;697.5396729;697.8032837;682.4194946;1.170161963;1.091075182;2.04189539;1.992416859;1.141142845;83.54738617;49.67407227;99.96141815;377.6400146;405.5;263.2308044;27652.93359;54.59999466
10.06.2019 01:46:13,144;697.5396729;697.8032837;682.4194946;1.170161963;1.091075182;2.041581392;1.96990037;0.631088495;83.54738617;49.70714569;99.96628571;380.8800049;405.3919983;264.5351868;27652.94922;54.59999466
10.06.2019 01:46:28,186;697.5358276;697.8032837;682.4194946;1.170161963;1.091075182;2.04189539;1.951401234;0.402627826;83.54738617;49.70714569;99.97632599;381.3599854;405.3200073;265.1766052;27652.94922;54.59999466
10.06.2019 01:46:43,226;697.5358276;697.8032837;682.4194946;1.170161963;1.091075182;2.04189539;1.903172255;0.96518594;83.54738617;49.67407227;99.9673996;379.5599976;405.3919983;263.6944275;27652.94922;54.59999466
10.06.2019 01:46:58,270;697.5358276;697.8032837;682.4194946;1.170161963;1.091075182;2.04189539;1.979901671;0.857240915;83.54738617;49.67407227;99.99499512;380.0400085;405.4819946;263.9788513;27652.94922;54.59999466
10.06.2019 01:47:13,307;697.5358276;697.8032837;682.4194946;1.170161963;1.091075182;2.041581392;1.988119125;0.84228462;83.53953552;49.67407227;99.98338318;379.6799927;405.5539856;263.9788513;27652.9668;54.59999466
10.06.2019 01:47:28,339;697.5404053;697.8032837;682.4194946;1.170161963;1.091075182;2.040639877;1.968329549;0.427880794;83.52385712;49.74016571;99.98044586;380.3999939;405.5180054;264.9518738;27652.9668;54.59999466
10.06.2019 01:47:43,386;697.5404053;697.8032837;682.4194946;1.170161963;1.091075182;2.040954351;1.985186219;0.913587689;83.5316925;49.67407227;99.97333527;381.6000061;405.4100037;263.7124023;27652.9668;54.59999466
10.06.2019 01:47:58,428;697.538208;697.8032837;682.4147339;1.170161963;1.091075182;2.041581392;1.975394368;0.69299823;83.53953552;49.67407227;99.9936676;381.7200012;405.2290039;264.3721313;27652.9668;54.59999466
10.06.2019 01:48:13,472;697.538208;697.8032837;682.4147339;1.170161963;1.091075182;2.041267633;1.979118228;1.14415431;83.5316925;49.67407227;99.99567413;377.7600098;405.1749878;263.1443176;27652.98242;54.59999466
10.06.2019 01:48:28,513;697.5344238;697.8032837;682.4147339;1.170161963;1.091075182;2.041267633;1.992026448;0.945859671;83.53953552;49.70714569;99.97123718;381.3599854;405.2650146;263.6666565;27652.98242;54.59999466
10.06.2019 01:48:43,539;697.5344238;697.8032837;682.4147339;1.170161963;1.091075182;2.041581392;2.025861979;1.08462429;83.54738617;49.70714569;99.99494171;379.5599976;405.428009;263.3403931;27652.98242;54.59999466
10.06.2019 01:48:58,580;697.5344238;697.8032837;682.418396;1.170161963;1.091075182;2.041267633;1.990463972;0.814117134;83.54738617;49.70714569;99.95856476;380.2799988;405.3739929;264.0136719;27652.98242;54.59999466
10.06.2019 01:49:13,621;697.5328979;697.8032837;682.418396;1.170161963;1.090444088;2.040954351;1.963612437;0.604250729;83.54738617;49.67407227;99.9543457;380.2799988;405.5;264.5270691;27653;54.59999466
10.06.2019 01:49:28,644;697.5372925;697.8032837;682.418396;1.170161963;1.090444088;2.04189539;2.02237463;1.028296947;83.53953552;49.70714569;99.97911835;378.9599915;405.3380127;263.5281372;27653;54.59999466
10.06.2019 01:49:43,682;697.5372925;697.8032837;682.418396;1.170161963;1.090444088;2.04189539;2.010923386;1.028296947;83.54738617;49.70714569;99.94333649;379.4400024;405.302002;263.5281372;27653;54.59999466
10.06.2019 01:49:58,724;697.5372925;697.8032837;682.418396;1.170161963;1.090444088;2.04189539;1.993783355;1.098913312;83.54738617;49.70714569;99.96253967;379.9200134;405.5;263.3420715;27653;54.59999466
10.06.2019 01:50:13,764;697.5372925;697.8058472;682.418396;1.170161963;1.090444088;2.041267633;1.959874392;0.692069829;83.5316925;49.70714569;99.97048187;379.6799927;405.6619873;264.335144;27653.01758;54.59999466
10.06.2019 01:50:28,798;697.5372925;697.8058472;682.418396;1.170161963;1.090444088;2.041581392;1.918916941;1.182146668;83.54738617;49.67407227;100.0138779;378.480011;405.7520142;263.0256348;27653.01758;54.59999466
10.06.2019 01:50:43,827;697.5372925;697.8058472;682.418396;1.170161963;1.090444088;2.041267633;1.951401234;0.773108125;83.54738617;49.70714569;100.0017166;379.0799866;405.8059998;264.0636597;27653.01758;54.59999466
10.06.2019 01:50:58,859;697.5372925;697.8058472;682.418396;1.170161963;1.090444088;2.041581392;1.958102465;0.788057745;83.54738617;49.67407227;100.0188751;379.9200134;405.8779907;264.0636597;27653.01758;54.59999466
10.06.2019 01:51:13,897;697.5372925;697.8058472;682.418396;1.170161963;1.090444088;2.04220891;1.947454095;0.817954838;83.54738617;49.67407227;100.0199509;378.9599915;406.1119995;264.0636597;27653.0332;54.59999466
10.06.2019 01:51:28,937;697.5407715;697.8058472;682.418396;1.170161963;1.090444088;2.04189539;1.972648382;0.803025603;83.5316925;49.67407227;100.0148163;379.3200073;406.1119995;264.0636597;27653.0332;54.59999466
10.06.2019 01:51:43,965;697.5407715;697.8058472;682.418396;1.170161963;1.090444088;2.04220891;1.993783355;0.817954838;83.55522156;49.67407227;100.0102386;377.8800049;406.1119995;264.0636597;27653.0332;54.59999466
10.06.2019 01:51:58,995;697.5319824;697.8058472;682.418396;1.170161963;1.090444088;2.041267633;2.02004838;0.773108125;83.54738617;49.67407227;100.013237;378.7200012;406.2210083;264.0636597;27653.0332;54.59999466
