Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 01:52:14,036;697.5319824;697.8058472;682.4146729;1.170161963;1.090444088;2.041267633;2.046916485;0.799744964;83.52385712;49.67407227;100.0126572;379.2000122;406.0580139;263.9935303;27653.05078;54.59999466
10.06.2019 01:52:29,075;697.5389404;697.8058472;682.4146729;1.170161963;1.090444088;2.042836666;1.984208107;0.943632305;83.55522156;49.67407227;100.0162582;379.2000122;406.1659851;263.8112183;27653.05078;54.59999466
10.06.2019 01:52:44,113;697.5432739;697.8058472;682.4146729;1.170161963;1.090444088;2.042522669;2.005477667;1.002654672;83.56306458;49.67407227;100.0254211;380.2799988;406.0759888;263.8112183;27653.05078;54.59999466
10.06.2019 01:52:59,145;697.5378418;697.8058472;682.4146729;1.170161963;1.090444088;2.043149948;1.972059608;0.870251715;83.57091522;49.67407227;99.99649048;377.8800049;406.1659851;264.2390747;27653.05078;54.59999466
10.06.2019 01:53:14,184;697.5378418;697.8058472;682.4203491;1.170161963;1.090444088;2.043149948;1.975982666;0.870251715;83.57875061;49.67407227;100.0323029;381;406.3469849;264.2390747;27653.06641;54.59999466
10.06.2019 01:53:29,219;697.5378418;697.8058472;682.4203491;1.170161963;1.090444088;2.043463945;1.986750841;1.145664096;83.57875061;49.67407227;100.029541;380.2799988;406.1300049;263.5519104;27653.06641;54.59999466
10.06.2019 01:53:44,254;697.5378418;697.8058472;682.4203491;1.170161963;1.090444088;2.043149948;2.027410984;0.872518361;83.59444427;49.77318573;100.0426254;380.3999939;406.401001;264.2330933;27653.06641;54.59999466
10.06.2019 01:53:59,280;697.5296631;697.8058472;682.4203491;1.170161963;1.090444088;2.043463945;1.994759321;0.90993917;83.59444427;49.67407227;100.04953;380.0400085;406.401001;263.8689575;27653.06641;54.59999466
10.06.2019 01:54:14,314;697.536377;697.8058472;682.4203491;1.170161963;1.090444088;2.044091225;2.01189518;0.761566937;83.61013031;49.67407227;100.047966;379.2000122;406.401001;264.338623;27653.08398;54.59999466
10.06.2019 01:54:29,353;697.536377;697.8058472;682.4155273;1.170161963;1.090444088;2.044718981;1.988119125;0.966601014;83.61013031;49.67407227;100.0139847;377.519989;406.3649902;263.8768005;27653.08398;54.59999466
10.06.2019 01:54:44,381;697.538269;697.8058472;682.4155273;1.170161963;1.090444088;2.045032263;1.989291906;1.072597384;83.62580872;49.70714569;100.034729;381;406.4190063;263.8768005;27653.08398;54.51880264
10.06.2019 01:54:59,417;697.538269;697.8058472;682.4155273;1.170161963;1.090444088;2.045032263;2.017720461;0.908274233;83.62580872;49.67407227;100.0188904;380.6400146;406.4190063;264.3104858;27653.08398;54.578022
10.06.2019 01:55:14,446;697.538269;697.8058472;682.4155273;1.170161963;1.090444088;2.045973539;1.932616949;1.107405782;83.63365936;49.70714569;100.0359039;378.3599854;406.5629883;263.9027405;27653.09961;54.578022
10.06.2019 01:55:29,482;697.5390625;697.8058472;682.4155273;1.170161963;1.090444088;2.046601295;1.95889008;1.137140155;83.64933777;49.70714569;100.0284958;380.1600037;406.5629883;263.9027405;27653.09961;54.59985733
10.06.2019 01:55:44,522;697.5411987;697.8058472;682.4155273;1.170161963;1.090444088;2.046601295;1.995344639;0.900305271;83.66503143;49.70714569;100.0223236;378;406.5629883;264.5282898;27653.09961;54.59985733
10.06.2019 01:55:59,557;697.5411987;697.8058472;682.4155273;1.170781374;1.090444088;2.045973539;1.996124983;1.165012836;83.65719604;49.70714569;100.0192719;377.8800049;406.4909973;263.7505798;27653.09961;54.59985733
10.06.2019 01:56:14,594;697.5411987;697.8058472;682.4155273;1.170781374;1.090444088;2.046601295;1.95475328;0.745666742;83.67288208;49.70714569;100.035881;379.9200134;406.598999;264.9367676;27653.11719;54.59985733
10.06.2019 01:56:29,630;697.5411987;697.8058472;682.4155273;1.170781374;1.090444088;2.047229052;1.949625373;0.889329135;83.68856049;49.70714569;100.0375443;379.4400024;406.5270081;264.6360168;27653.11719;54.59985733
10.06.2019 01:56:44,664;697.5411987;697.8058472;682.4155273;1.170781374;1.090444088;2.047229052;1.988119125;0.843764365;83.70425415;49.70714569;100.0220642;378.3599854;406.5270081;264.7564087;27653.11719;54.59985733
10.06.2019 01:56:59,703;697.5355835;697.8058472;682.4155273;1.170781374;1.090444088;2.047856331;2.003141642;0.873561144;83.70425415;49.70714569;100.0015717;380.519989;406.5809937;264.7564087;27653.11719;54.54084015
10.06.2019 01:57:14,734;697.5355835;697.8058472;682.4212646;1.170781374;1.090444088;2.04817009;1.936380863;0.954912543;83.70425415;49.70714569;99.99156189;380.2799988;406.4370117;264.5806885;27653.13281;54.54084015
10.06.2019 01:57:29,771;697.5437622;697.8058472;682.4212646;1.170781374;1.090444088;2.048797607;1.955541492;0.984662294;83.71208954;49.70714569;99.99656677;380.519989;406.4909973;264.5806885;27653.13281;54.54084015
10.06.2019 01:57:44,811;697.5437622;697.8096313;682.4212646;1.170781374;1.090444088;2.04817009;1.970882058;0.954912543;83.71994019;49.70714569;100.0074997;379.6799927;406.7430115;264.5806885;27653.13281;54.50215149
10.06.2019 01:57:59,841;697.5437622;697.8096313;682.4212646;1.170781374;1.090444088;2.049738646;1.949428082;0.805618167;83.74346924;49.70714569;100.0171356;381;406.67099;265.1722107;27653.15039;54.59648514
10.06.2019 01:58:14,872;697.5437622;697.8096313;682.4212646;1.170781374;1.090444088;2.050052404;1.961251974;1.218444347;83.71994019;49.70714569;100.0179443;378.9599915;406.7250061;264.1194153;27653.15039;54.50350952
10.06.2019 01:58:29,915;697.5375366;697.8096313;682.4165039;1.170781374;1.090444088;2.050052404;1.922098041;1.218444347;83.75131226;50.66524887;100.0254745;380.3999939;406.6530151;264.1194153;27653.15039;54.55918121
10.06.2019 01:58:44,945;697.5375366;697.8096313;682.4165039;1.170781374;1.090444088;2.050679922;2.000024557;0.626863539;83.74346924;50.59915924;100.0448608;379.6799927;406.67099;265.7633972;27653.15039;54.55918121
10.06.2019 01:58:59,988;697.5410767;697.8096313;682.4165039;1.170781374;1.090444088;2.050993681;2.001778126;0.641761422;83.78269196;50.63223267;100.0336609;382.2000122;404.9590149;265.7633972;27653.16602;54.56419373
10.06.2019 01:59:15,028;697.5410767;697.8096313;682.4165039;1.170781374;1.090444088;2.051307678;2.017914534;0.656677425;83.76699829;50.63223267;100.0481339;382.0799866;404.9410095;265.7633972;27653.16602;54.56419373
10.06.2019 01:59:30,061;697.5410767;697.8096313;682.4165039;1.170781374;1.090444088;2.050679922;1.984990597;0.626863539;83.76699829;50.63223267;100.0367889;383.0400085;404.6170044;265.7633972;27653.16602;54.59989166
10.06.2019 01:59:45,092;697.5410767;697.8096313;682.4165039;1.170781374;1.090444088;2.051307678;1.984794974;0.656677425;83.76699829;50.63223267;100.0236206;384;404.6170044;265.7633972;27653.16602;54.59989166
10.06.2019 02:00:00,130;697.5410767;697.8096313;682.4224243;1.170781374;1.090444088;2.050365925;2.019078493;0.421023756;83.77484131;50.59915924;100.015007;384.8399963;404.6889954;266.2684937;27653.18359;54.59989166
10.06.2019 02:00:15,163;697.5410767;697.8060913;682.4224243;1.170781374;1.090444088;2.050993681;1.922098041;0.372672379;83.76699829;50.59915924;99.97131348;384.480011;404.5809937;266.4755859;27653.18359;54.59989166
10.06.2019 02:00:30,197;697.5410767;697.8060913;682.4224243;1.170781374;1.090444088;2.050365925;1.969311476;0.680101931;83.76699829;50.63223267;99.98721313;381.8399963;404.7969971;265.5830078;27653.18359;54.59989166
10.06.2019 02:00:45,233;697.5410767;697.8060913;682.4224243;1.170781374;1.090444088;2.050052404;1.989096403;0.528309226;83.75131226;50.59915924;99.99682617;383.1600037;404.67099;265.9452515;27653.18359;54.59989166
10.06.2019 02:01:00,274;697.5367432;697.8060913;682.4224243;1.170781374;1.090444088;2.050052404;1.990463972;0.471664935;83.75131226;50.63223267;99.98169708;383.0400085;404.8330078;265.9452515;27653.19922;54.59989166
10.06.2019 02:01:15,314;697.5367432;697.8060913;682.4224243;1.170781374;1.090444088;2.050679922;2.009173632;0.746279716;83.74346924;50.66524887;99.94950867;385.2000122;404.5629883;265.2979126;27653.19922;54.59989166
10.06.2019 02:01:30,338;697.5367432;697.8060913;682.4224243;1.170781374;1.090444088;2.050365925;1.989682555;0.749302268;83.76699829;50.59915924;99.9753418;383.3999939;404.5270081;265.2504883;27653.19922;54.59989166
10.06.2019 02:01:45,376;697.5367432;697.8060913;682.414917;1.170781374;1.090444088;2.050365925;2.017526388;0.549732864;83.77484131;50.56613922;99.9624176;384.6000061;403.6080017;265.7782288;27653.19922;54.59989166
10.06.2019 02:02:00,412;697.5419312;697.8060913;682.414917;1.170781374;1.090444088;2.050052404;1.969704151;0.653189301;83.76699829;50.59915924;99.9204483;381.3599854;403.3190002;265.465332;27653.2168;54.59989166
10.06.2019 02:02:15,440;697.5419312;697.8060913;682.414917;1.170781374;1.090444088;2.050679922;1.976570606;0.682975471;83.76699829;50.63223267;99.9384079;385.7999878;403.3370056;265.465332;27653.2168;54.59989166
10.06.2019 02:02:30,476;697.536377;697.8060913;682.4226074;1.170781374;1.090444088;2.050052404;2.041518211;0.42465812;83.75131226;50.63223267;99.95295715;386.3999939;403.1570129;266.0695496;27653.2168;54.59989166
10.06.2019 02:02:45,510;697.5346069;697.8060913;682.4226074;1.170781374;1.090444088;2.050365925;2.046723843;0.460082442;83.75914764;50.63223267;99.93231201;384.9599915;403.1570129;266.0695496;27653.2168;54.65355301
10.06.2019 02:03:00,539;697.5394897;697.8060913;682.4226074;1.170781374;1.090444088;2.050365925;1.989878058;0.700369775;83.7277832;50.63223267;99.92523956;387.480011;403.1570129;265.4339905;27653.23242;54.65355301
10.06.2019 02:03:15,569;697.5394897;697.8060913;682.4226074;1.170781374;1.090444088;2.050365925;1.986164093;0.573240995;83.75131226;50.63223267;99.93749237;384.3599854;403.2650146;265.7702332;27653.23242;54.6994133
10.06.2019 02:03:30,609;697.5355835;697.8060913;682.4226074;1.170781374;1.090444088;2.050679922;2.061533928;0.588177204;83.75131226;50.59915924;99.92507935;384.9599915;403.1749878;265.7702332;27653.23242;54.6994133
10.06.2019 02:03:45,648;697.541626;697.8060913;682.4226074;1.170781374;1.090444088;2.049111366;1.981468201;0.513553441;83.75131226;50.63223267;99.9309845;384.8399963;403.1749878;265.7702332;27653.23242;54.6994133
10.06.2019 02:04:00,679;697.541626;697.8060913;682.4226074;1.170781374;1.090444088;2.048797607;2.03920269;0.367755592;83.71994019;50.59915924;99.91381836;384.9599915;403.1749878;266.1161194;27653.25;54.76088715
10.06.2019 02:04:15,719;697.5339355;697.8060913;682.4226074;1.170781374;1.090444088;2.049738646;2.049035311;0.681107879;83.75131226;50.59915924;99.91755676;385.9200134;403.3729858;265.4061279;27653.25;54.76088715
10.06.2019 02:04:30,757;697.5400391;697.8093262;682.4158325;1.170781374;1.090444088;2.050993681;1.974805951;0.547026753;83.76699829;50.59915924;99.9130249;381;403.3009949;265.9185181;27653.25;54.76088715
10.06.2019 02:04:45,793;697.5400391;697.8093262;682.4158325;1.170781374;1.090444088;2.050365925;2.018496513;0.82896781;83.76699829;50.59915924;99.90615845;384.2399902;403.3009949;265.0938416;27653.25;54.79985809
10.06.2019 02:05:00,830;697.5360718;697.8093262;682.4158325;1.170781374;1.090444088;2.051307678;1.992612243;0.743270218;83.76699829;50.59915924;99.93049622;384.1199951;403.4630127;265.4387817;27653.26758;54.79985809
10.06.2019 02:05:15,866;697.5387573;697.8093262;682.4158325;1.170781374;1.090444088;2.050993681;2.010145664;0.295811832;83.75914764;50.59915924;99.9420166;382.5599976;403.4630127;266.5831299;27653.26758;54.79985809
10.06.2019 02:05:30,893;697.5387573;697.8093262;682.4158325;1.170781374;1.090444088;2.049111366;2.002946615;0.404815644;83.75914764;50.63223267;99.94749451;382.0799866;403.5350037;266.0576782;27653.26758;54.79985809
10.06.2019 02:05:45,933;697.5387573;697.8093262;682.4171143;1.170781374;1.090444088;2.050679922;2.006839752;0.931910634;83.75131226;50.63223267;99.96100616;382.3200073;403.697998;264.8609314;27653.26758;54.79985809
10.06.2019 02:06:00,974;697.5323486;697.8062744;682.4171143;1.170781374;1.090444088;2.049111366;2.006645203;0.522577703;83.75131226;50.63223267;99.96967316;383.1600037;403.697998;265.7463684;27653.2832;54.79985809
10.06.2019 02:06:16,013;697.5323486;697.8062744;682.4171143;1.170781374;1.090444088;2.048797607;2.010145664;0.507654548;83.76699829;50.63223267;99.98829651;384.1199951;403.697998;265.7463684;27653.2832;54.79985809
10.06.2019 02:06:31,044;697.5395508;697.8062744;682.4171143;1.170781374;1.090444088;2.050679922;2.005477667;0.805023849;83.71994019;50.63223267;99.96746063;384.3599854;403.6619873;265.1965942;27653.2832;54.79985809
10.06.2019 02:06:46,084;697.5395508;697.8062744;682.4171143;1.170781374;1.090444088;2.050052404;2.009173632;0.430326462;83.74346924;50.59915924;99.98413849;384.9599915;403.4089966;266.1087341;27653.2832;54.79985809
10.06.2019 02:07:01,122;697.5395508;697.8062744;682.4171143;1.170781374;1.090444088;2.050365925;1.998660088;0.73997134;83.74346924;50.63223267;99.96691132;384.1199951;403.4989929;265.3292236;27653.30078;54.79985809
10.06.2019 02:07:16,161;697.5395508;697.8062744;682.4227905;1.170781374;1.090444088;2.049738646;2.041325569;0.337968141;83.75914764;50.59915924;99.95972443;386.2799988;403.5169983;266.3134155;27653.30078;54.79985809
10.06.2019 02:07:31,193;697.5395508;697.8062744;682.4227905;1.170781374;1.090444088;2.050052404;1.913742185;0.352921754;83.75131226;50.63223267;99.95207214;384;403.571991;266.3134155;27653.30078;54.79985809
10.06.2019 02:07:46,233;697.5351563;697.8062744;682.4227905;1.170781374;1.090444088;2.048797607;1.928650737;0.412827641;83.71994019;50.66524887;99.95957184;382.7999878;403.4089966;265.9969788;27653.30078;54.79985809
10.06.2019 02:08:01,279;697.5351563;697.8062744;682.4227905;1.170781374;1.090444088;2.049111366;1.949822903;0.209356591;83.71994019;50.59915924;99.9617157;386.3999939;403.5169983;266.4159241;27653.31641;54.79985809
10.06.2019 02:08:16,317;697.5394897;697.8062744;682.4185181;1.170781374;1.090444088;2.04817009;2.015973806;0.433384299;83.69641113;50.63223267;99.96316528;384.2399902;403.5169983;265.8636475;27653.31641;54.79985809
10.06.2019 02:08:31,354;697.5394897;697.8062744;682.4185181;1.170781374;1.090444088;2.04817009;1.984794974;0.433384299;83.70425415;50.59915924;99.99186707;383.7600098;403.6799927;265.8636475;27653.31641;54.79985809
10.06.2019 02:08:46,381;697.5394897;697.8062744;682.4185181;1.170781374;1.090444088;2.047856331;2.019272327;0.720323861;83.70425415;50.59915924;99.99856567;383.0400085;403.7340088;265.0660706;27653.31641;54.79985809
10.06.2019 02:09:01,414;697.5394897;697.8062744;682.4185181;1.170781374;1.090444088;2.047542334;1.971078515;0.448546112;83.70425415;50.59915924;99.97625732;382.7999878;403.7340088;265.7444763;27653.33398;54.79985809
10.06.2019 02:09:16,448;697.5292969;697.8062744;682.4185181;1.170781374;1.090444088;2.047229052;2.009951353;0.433634728;83.69641113;50.66524887;99.97422791;383.8800049;403.6619873;265.7444763;27653.33398;54.79985809
10.06.2019 02:09:31,491;697.5376587;697.8062744;682.4185181;1.170781374;1.090444088;2.047229052;1.964792252;0.448546112;83.67288208;50.59915924;99.99052429;384.3599854;403.6619873;265.7444763;27653.33398;54.79985809
10.06.2019 02:09:46,534;697.5376587;697.8062744;682.4185181;1.170781374;1.090444088;2.046287775;1.983425498;0.476185203;83.64933777;50.59915924;100.0009079;382.4400024;403.8240051;265.5135803;27653.33398;54.79985809
10.06.2019 02:10:01,568;697.5376587;697.8062744;682.4185181;1.170781374;1.090444088;2.04534626;1.983425498;0.431264102;83.64150238;50.63223267;100.0253448;380.1600037;404.1659851;265.5135803;27653.34961;54.79985809
10.06.2019 02:10:16,607;697.5365601;697.8062744;682.4185181;1.170781374;1.090444088;2.045032263;1.991440654;0.266312569;83.64150238;50.63223267;100.0395966;382.4400024;404.256012;266.0279541;27653.34961;54.79985809
10.06.2019 02:10:31,638;697.5365601;697.8062744;682.4185181;1.170781374;1.090444088;2.045660019;1.995344639;0.375339746;83.64150238;50.63223267;100.0242233;383.519989;404.4179993;265.7006836;27653.34961;54.79985809
10.06.2019 02:10:46,675;697.5373535;697.8062744;682.4185181;1.170781374;1.090444088;2.04534626;1.994759321;0.39788273;83.61797333;50.63223267;100.0297775;384;404.2919922;265.6016541;27653.34961;54.79985809
10.06.2019 02:11:01,715;697.5373535;697.8062744;682.4185181;1.170781374;1.090444088;2.045032263;2.041904211;0.382891148;83.62580872;50.59915924;100.0103683;382.0799866;404.1300049;265.6016541;27653.36719;54.79985809
10.06.2019 02:11:16,746;697.5373535;697.8062744;682.4185181;1.170781374;1.090444088;2.045032263;2.001583338;0.632797658;83.62580872;50.59915924;100.0434265;383.0400085;404.3280029;264.9422913;27653.36719;54.79985809
10.06.2019 02:11:31,782;697.5336914;697.8042603;682.4185181;1.170781374;1.090444088;2.045032263;1.978726387;0.554651022;83.62580872;50.63223267;100.0186157;383.0400085;404.2019958;265.1484985;27653.36719;54.79985809
10.06.2019 02:11:46,819;697.5336914;697.8042603;682.4185181;1.170781374;1.090444088;2.044405222;2.024893761;0.53971523;83.62580872;50.63223267;99.99815369;383.6400146;404.2019958;265.1484985;27653.36719;54.79985809
10.06.2019 02:12:01,865;697.5336914;697.8042603;682.4185181;1.170781374;1.090444088;2.045032263;1.991831183;0.350282758;83.62580872;50.59915924;100.0019531;383.0400085;404.3280029;265.6876526;27653.38281;54.79985809
10.06.2019 02:12:16,917;697.5366821;697.8042603;682.4185181;1.170781374;1.090444088;2.045032263;2.000998735;0.550370574;83.62580872;50.63223267;100.0100784;382.4400024;404.1839905;265.15979;27653.38281;54.79985809
10.06.2019 02:12:31,947;697.5316162;697.8042603;682.4185181;1.170781374;1.090444088;2.044718981;2.012866497;0.550370574;83.61797333;50.59915924;100.0352783;379.9200134;404.3280029;265.15979;27653.38281;54.79985809
10.06.2019 02:12:46,984;697.5302734;697.8042603;682.4204712;1.170781374;1.090444088;2.044718981;2.019660473;0.305552721;83.62580872;50.59915924;100.0811844;382.4400024;404.5090027;265.7661743;27653.38281;54.79985809
10.06.2019 02:13:02,022;697.5302734;697.8042603;682.4204712;1.170781374;1.090444088;2.044718981;1.968918681;0.575245976;83.62580872;50.63223267;100.043663;382.0799866;404.5090027;265.0548096;27653.40039;54.79985809
10.06.2019 02:13:17,046;697.5346069;697.8042603;682.4204712;1.170781374;1.090444088;2.044405222;1.953176022;0.483728319;83.61797333;50.59915924;100.0407181;381.3599854;404.5090027;265.2962036;27653.40039;54.79985809
10.06.2019 02:13:32,079;697.5346069;697.8042603;682.4204712;1.170781374;1.090444088;2.044405222;1.99788034;0.468745321;83.61013031;50.63223267;100.0419159;382.2000122;404.6170044;265.2962036;27653.40039;54.79985809
10.06.2019 02:13:47,117;697.5388184;697.8042603;682.4204712;1.170781374;1.090444088;2.044405222;1.974805951;0.468745321;83.61013031;50.59915924;100.0393677;382.9200134;404.6170044;265.2962036;27653.40039;54.79985809
10.06.2019 02:14:02,147;697.5339966;697.8042603;682.4204712;1.170781374;1.090444088;2.045032263;2.02915287;0.483728319;83.61797333;50.59915924;100.0147629;382.6799927;404.4370117;265.2962036;27653.41602;54.79985809
10.06.2019 02:14:17,179;697.5255737;697.8042603;682.4204712;1.170781374;1.090444088;2.045032263;1.95928371;0.307020664;83.62580872;50.63223267;100.0394669;381.480011;404.598999;265.6212769;27653.41602;54.79985809
10.06.2019 02:14:32,214;697.5303345;697.8042603;682.4204712;1.170781374;1.090444088;2.045032263;2.029733181;0.307020664;83.62580872;50.59915924;100.040802;381.8399963;404.5090027;265.6212769;27653.41602;54.79985809
10.06.2019 02:14:47,244;697.536499;697.8042603;682.4204712;1.169151545;1.090444088;2.044405222;1.923886299;0.600548327;83.62580872;50.63223267;100.044281;381.2399902;404.5090027;264.7686462;27653.41602;54.79985809
10.06.2019 02:15:02,284;697.534729;697.8042603;682.4204712;1.169151545;1.090444088;2.045032263;1.958496213;0.456325918;83.62580872;50.59915924;100.0482788;380.519989;404.5090027;265.2276611;27653.43359;54.79985809
10.06.2019 02:15:17,324;697.534729;697.8042603;682.4204712;1.169151545;1.090444088;2.044718981;1.962825894;0.161124915;83.61797333;50.5331192;100.0672607;382.7999878;404.6889954;265.9664001;27653.43359;54.79985809
10.06.2019 02:15:32,367;697.534729;697.8042603;682.4204712;1.169151545;1.088358164;2.04534626;1.967936635;0.460941553;83.63365936;50.59915924;100.0381927;380.8800049;404.5090027;265.2154846;27653.43359;54.79985809
10.06.2019 02:15:47,409;697.5278931;697.8042603;682.4204712;1.169151545;1.088358164;2.044405222;2.041711092;0.21711722;83.61797333;50.59915924;100.0513763;381.8399963;404.598999;265.7792358;27653.43359;54.79985809
10.06.2019 02:16:02,442;697.5374146;697.8042603;682.4204712;1.169151545;1.088358164;2.044718981;2.026055574;0.482154369;83.62580872;50.63223267;100.0372543;382.5599976;404.4729919;265.1901245;27653.44922;54.79985809
10.06.2019 02:16:17,475;697.5374146;697.8042603;682.4204712;1.169151545;1.088358164;2.044718981;2.004115105;0.485506326;83.63365936;50.59915924;100.0361633;381;404.3460083;265.2206726;27653.44922;54.79985809
10.06.2019 02:16:32,513;697.5338135;697.8042603;682.4204712;1.169151545;1.088358164;2.045032263;2.031474352;0.485506326;83.62580872;50.63223267;99.96898651;381;404.3460083;265.2206726;27653.44922;54.79985809
10.06.2019 02:16:47,546;697.5338135;697.8042603;682.4204712;1.169151545;1.088358164;2.045032263;1.939745784;0.524733961;83.62580872;50.59915924;100.0387955;382.0799866;404.4549866;265.117218;27653.44922;54.79985809
10.06.2019 02:17:02,583;697.5361328;697.8042603;682.4204712;1.169151545;1.088358164;2.045032263;1.975786567;0.524733961;83.62580872;50.59915924;100.0083389;382.2000122;404.4370117;265.117218;27653.4668;54.79985809
10.06.2019 02:17:17,620;697.5361328;697.8042603;682.4204712;1.169151545;1.088358164;2.045032263;1.973825455;0.336046636;83.62580872;50.59915924;100.0432816;383.1600037;404.4729919;265.6148376;27653.4668;54.79985809
10.06.2019 02:17:32,656;697.5361328;697.8042603;682.4204712;1.169151545;1.088358164;2.045032263;1.985772967;0.579304099;83.62580872;50.59915924;100.0257874;381.480011;404.3819885;264.9732971;27653.4668;54.79985809
10.06.2019 02:17:47,687;697.529541;697.8042603;682.4204712;1.169151545;1.088358164;2.044718981;2.009951353;0.632820249;83.62580872;50.66524887;100.0252686;383.8800049;404.3999939;264.8321533;27653.4668;54.79985809
10.06.2019 02:18:02,729;697.5355835;697.8042603;682.4204712;1.169151545;1.088358164;2.045032263;2.033214331;0.394947171;83.62580872;50.63223267;100.0298233;383.0400085;404.3280029;265.4594727;27653.48242;54.79985809
10.06.2019 02:18:17,760;697.5355835;697.8014526;682.4204712;1.169151545;1.088358164;2.044718981;1.941723704;0.380015105;83.61797333;50.59915924;100.0123444;381.7200012;404.5450134;265.4594727;27653.48242;54.79985809
10.06.2019 02:18:32,786;697.536377;697.8014526;682.4204712;1.169151545;1.088358164;2.045032263;1.942909956;0.191917956;83.62580872;50.59915924;100.0273743;381.480011;404.5450134;266.1065369;27653.48242;54.79985809
10.06.2019 02:18:47,816;697.536377;697.8014526;682.4204712;1.169151545;1.088358164;2.044405222;2.016750097;0.336818546;83.61797333;50.59915924;100.0310974;383.2799988;404.5450134;265.6452026;27653.48242;54.79985809
10.06.2019 02:19:02,860;697.5335693;697.8014526;682.4138794;1.169151545;1.088358164;2.044405222;2.011117697;0.495876789;83.62580872;50.63223267;100.0242004;384.6000061;404.598999;265.2256775;27653.5;54.79985809
10.06.2019 02:19:17,904;697.5335693;697.8014526;682.4138794;1.169151545;1.088358164;2.04534626;1.989487171;0.525795758;83.62580872;50.63223267;100.0301208;382.7999878;404.6350098;265.2256775;27653.5;54.79985809
10.06.2019 02:19:32,941;697.5335693;697.8014526;682.4138794;1.169151545;1.088358164;2.044718981;1.983816862;0.205946907;83.62580872;50.59915924;100.002861;382.9200134;404.3999939;266.0299988;27653.5;54.79985809
10.06.2019 02:19:47,983;697.5319214;697.8014526;682.4193115;1.169151545;1.088358164;2.045032263;2.010729074;0.320064962;83.61013031;50.59915924;99.99833679;382.4400024;404.3999939;265.7684631;27653.5;54.79985809
10.06.2019 02:20:03,024;697.5358887;697.8014526;682.4193115;1.169151545;1.088358164;2.044718981;2.005672216;0.503901064;83.61013031;50.63223267;100.01651;383.7600098;404.3640137;265.2834778;27653.51758;54.79985809
10.06.2019 02:20:18,060;697.5358887;697.8014526;682.4193115;1.169151545;1.088358164;2.045032263;1.986359715;0.139666945;83.61797333;50.59915924;100.0421753;382.6799927;404.5090027;266.2443848;27653.51758;54.79985809
10.06.2019 02:20:33,096;697.5358887;697.8014526;682.4193115;1.169151545;1.088358164;2.045032263;2.005477667;0.139666945;83.62580872;50.59915924;100.0437241;381.8399963;404.5090027;266.2443848;27653.51758;54.79985809
10.06.2019 02:20:48,133;697.5358887;697.8014526;682.4193115;1.169151545;1.088358164;2.044405222;2.018302441;0.543032587;83.61797333;50.66524887;100.0574493;382.5599976;404.6889954;265.1408386;27653.51758;54.79985809
10.06.2019 02:21:03,172;697.5289307;697.8014526;682.4193115;1.169151545;1.088358164;2.045032263;1.998854995;0.578351438;83.62580872;50.59915924;100.0276413;384.2399902;404.3999939;265.0870361;27653.5332;54.79985809
10.06.2019 02:21:18,211;697.5289307;697.8014526;682.4193115;1.169151545;1.088358164;2.044405222;2.00236249;0.548448503;83.61797333;50.59915924;100.0293274;381.8399963;404.256012;265.0870361;27653.5332;54.79985809
10.06.2019 02:21:33,239;697.5289307;697.8014526;682.4193115;1.169151545;1.088358164;2.045032263;1.971470833;0.785871923;83.62580872;50.59915924;100.0093002;380.7600098;404.3099976;264.3609009;27653.5332;54.79985809
10.06.2019 02:21:48,275;697.5289307;697.8014526;682.4193115;1.169151545;1.088358164;2.045032263;2.007228613;0.406192064;83.62580872;50.63223267;100.0312042;381.7200012;404.4549866;265.361969;27653.5332;54.79985809
10.06.2019 02:22:03,312;697.5307007;697.8014526;682.4193115;1.169151545;1.088358164;2.044405222;1.993393183;0.622321546;83.62580872;50.63223267;100.0334015;381.480011;404.4729919;264.7133484;27653.55078;54.79985809
10.06.2019 02:22:18,355;697.5307007;697.8023071;682.4193115;1.169151545;1.088358164;2.045032263;2.012089252;0.652199507;83.62580872;50.59915924;100.0298843;381.8399963;404.7430115;264.7133484;27653.55078;54.79985809
10.06.2019 02:22:33,391;697.5307007;697.8023071;682.4193115;1.169151545;1.088358164;2.04534626;2.010534525;0.735440969;83.62580872;50.59915924;100.0305862;379.9200134;404.67099;264.5332642;27653.55078;54.79985809
10.06.2019 02:22:48,431;697.5307007;697.8023071;682.4193115;1.169151545;1.088358164;2.044405222;2.003336191;0.12449605;83.62580872;50.59915924;100.017868;384.2399902;404.5090027;266.0254517;27653.55078;54.79985809
10.06.2019 02:23:03,465;697.5307007;697.8023071;682.4193115;1.169151545;1.088358164;2.045032263;2.002946615;0.571176648;83.61797333;50.63223267;100.0167236;383.0400085;404.5629883;264.8876038;27653.56641;54.79985809
10.06.2019 02:23:18,497;697.5307007;697.8023071;682.4193115;1.169151545;1.088358164;2.045032263;2.031474352;0.435855627;83.61013031;50.63223267;100.0357971;381.7200012;404.6350098;265.283783;27653.56641;54.79985809
10.06.2019 02:23:33,533;697.5307007;697.8023071;682.4193115;1.169151545;1.088358164;2.044718981;1.956132531;0.420891732;83.61797333;50.59915924;100.0395737;381;404.67099;265.283783;27653.56641;54.79985809
10.06.2019 02:23:48,577;697.5307007;697.8023071;682.4193115;1.169151545;1.088358164;2.045032263;1.984794974;0.581989229;83.62580872;50.59915924;100.0323334;380.8800049;404.67099;264.994812;27653.56641;54.79985809
10.06.2019 02:24:03,620;697.5357056;697.8023071;682.423645;1.169151545;1.089554667;2.044405222;1.962825894;0.552100837;83.62580872;50.59915924;100.016304;381.7200012;404.7609863;264.994812;27653.58398;54.79985809
10.06.2019 02:24:18,658;697.5305176;697.8023071;682.423645;1.169151545;1.089554667;2.045032263;1.986359715;0.411104798;83.62580872;50.63223267;100.0212021;380.6400146;404.7609863;265.4455566;27653.58398;54.79985809
10.06.2019 02:24:33,694;697.5233154;697.8023071;682.423645;1.169151545;1.089554667;2.04534626;2.048265219;0.607440412;83.61797333;50.59915924;100.0115662;381.9599915;404.868988;264.9671631;27653.58398;54.79985809
10.06.2019 02:24:48,733;697.5233154;697.8023071;682.423645;1.169151545;1.089554667;2.045032263;1.980293274;0.3378537;83.63365936;50.59915924;100.0044098;381.7200012;404.7250061;265.6387329;27653.58398;54.79985809
10.06.2019 02:25:03,772;697.5344238;697.8023071;682.423645;1.169151545;1.089554667;2.044091225;1.944491029;0.681265175;83.62580872;50.63223267;100.0071869;382.7999878;404.6350098;264.6147766;27653.59961;54.79985809
10.06.2019 02:25:18,807;697.5344238;697.8023071;682.423645;1.169151545;1.089554667;2.044405222;2.014614582;0.203144208;83.62580872;50.59915924;100.0226669;382.4400024;404.6350098;265.9148865;27653.59961;54.79985809
10.06.2019 02:25:33,838;697.5344238;697.8023071;682.423645;1.169151545;1.089554667;2.045032263;2.009562492;0.296167135;83.62580872;50.59915924;100.015625;383.0400085;404.7969971;265.7486877;27653.59961;54.79985809
10.06.2019 02:25:48,875;697.5344238;697.8023071;682.4199829;1.169151545;1.089554667;2.044718981;2.02760458;0.54981029;83.62580872;50.59915924;100.0122681;382.0799866;404.7969971;265.0064392;27653.59961;54.79985809
10.06.2019 02:26:03,913;697.5344238;697.8023071;682.4199829;1.169151545;1.089554667;2.044405222;2.050190687;0.415700912;83.61013031;50.59915924;100.0086746;382.5599976;404.8510132;265.3205261;27653.61719;54.79985809
10.06.2019 02:26:18,936;697.5344238;697.8023071;682.4199829;1.169151545;1.089554667;2.044405222;2.003141642;0.328124046;83.62580872;50.59915924;100.0190659;381.6000061;404.8510132;265.5514221;27653.61719;54.79985809
10.06.2019 02:26:33,972;697.5344238;697.8023071;682.4199829;1.169151545;1.089554667;2.044718981;2.058268785;0.46703589;83.61797333;50.59915924;100.0285568;382.0799866;404.9410095;265.2247009;27653.61719;54.79985809
10.06.2019 02:26:49,005;697.5344238;697.8023071;682.4199829;1.169151545;1.089554667;2.044405222;1.997490168;0.052523792;83.62580872;50.59915924;100.0275803;383.6400146;405.0310059;266.3175964;27653.61719;54.79985809
10.06.2019 02:27:04,042;697.5344238;697.7998657;682.4199829;1.169151545;1.089554667;2.044405222;2.02915287;0.417865694;83.61797333;50.59915924;100.026825;380.8800049;405.0669861;265.3148193;27653.63281;54.79985809
10.06.2019 02:27:19,077;697.5297241;697.7998657;682.4199829;1.169151545;1.089554667;2.044718981;1.991440654;0.432862937;83.61797333;50.56613922;100.0193329;382.0799866;404.9230042;265.3148193;27653.63281;54.79985809
10.06.2019 02:27:34,116;697.5297241;697.7998657;682.4199829;1.169151545;1.089554667;2.044718981;1.990268588;0.432862937;83.62580872;50.63223267;100.0126114;381.3599854;404.8869934;265.3148193;27653.63281;54.79985809
10.06.2019 02:27:49,160;697.5339966;697.7998657;682.4199829;1.169151545;1.089554667;2.04534626;1.981663942;0.663785934;83.63365936;50.59915924;100.0206299;381.480011;404.7250061;264.784668;27653.63281;54.79985809
10.06.2019 02:28:04,192;697.5339966;697.7998657;682.4199829;1.169979334;1.089554667;2.044718981;1.935984969;0.175057963;83.62580872;50.59915924;100.023941;382.4400024;404.7070007;265.9945374;27653.65039;54.79985809
10.06.2019 02:28:19,229;697.5297241;697.7998657;682.4199829;1.169979334;1.089554667;2.044718981;1.985772967;0.581978261;83.61797333;50.63223267;100.0185165;382.2000122;404.6530151;264.9216309;27653.65039;54.79985809
10.06.2019 02:28:34,263;697.5297241;697.7998657;682.4199829;1.169979334;1.089554667;2.045032263;2.045760393;0.374950975;83.61013031;50.63223267;100.0390472;380.8800049;404.6530151;265.5069275;27653.65039;54.79985809
10.06.2019 02:28:49,306;697.5249023;697.7998657;682.4199829;1.169979334;1.089554667;2.045032263;1.995539784;0.494538814;83.61797333;50.63223267;100.0250015;381.3599854;404.7969971;265.1915588;27653.65039;54.79985809
10.06.2019 02:29:04,342;697.5249023;697.7998657;682.4199829;1.169979334;1.089554667;2.045032263;2.020436049;0.494538814;83.62580872;50.59915924;99.99726105;383.1600037;404.7430115;265.1915588;27653.66602;54.79985809
10.06.2019 02:29:19,371;697.5249023;697.7998657;682.4199829;1.169979334;1.089554667;2.044718981;1.981076598;0.479610145;83.61797333;50.59915924;100.0208893;381.480011;404.7250061;265.1915588;27653.66602;54.79985809
10.06.2019 02:29:34,412;697.5307007;697.7998657;682.4199829;1.169979334;1.089554667;2.044718981;1.961251974;0.692761123;83.61797333;50.63223267;100.0256348;381.3599854;404.9590149;264.6294861;27653.66602;54.79985809
10.06.2019 02:29:49,446;697.5307007;697.7998657;682.4199829;1.169979334;1.089554667;2.045032263;2.03437376;0.531534374;83.62580872;50.63223267;100.0179214;383.1600037;405.0669861;265.0939941;27653.66602;54.79985809
10.06.2019 02:30:04,487;697.5307007;697.7998657;682.4199829;1.169979334;1.089554667;2.045032263;1.996905088;0.245020017;83.62580872;50.63223267;100.0169067;383.3999939;404.8330078;265.8495789;27653.68359;54.79985809
10.06.2019 02:30:19,524;697.5261841;697.7998657;682.4199829;1.169979334;1.089554667;2.044405222;2.009173632;0.67565012;83.62580872;50.63223267;100.0028915;381.6000061;404.6170044;264.6351929;27653.68359;54.79985809
10.06.2019 02:30:34,556;697.5320435;697.7998657;682.4199829;1.169979334;1.089554667;2.045032263;1.94014132;0.705504835;83.61797333;50.59915924;99.99424744;381.2399902;404.7430115;264.6351929;27653.68359;54.79985809
10.06.2019 02:30:49,590;697.5320435;697.7998657;682.4199829;1.169979334;1.089554667;2.044718981;1.937370896;0.432668298;83.62580872;50.63223267;100.0098648;379.3200073;404.8869934;265.3153076;27653.68359;54.79985809
10.06.2019 02:31:04,629;697.5354004;697.7998657;682.4199829;1.169979334;1.089554667;2.044718981;1.993002653;0.432668298;83.61797333;50.59915924;100.0137787;382.4400024;404.9230042;265.3153076;27653.69922;54.79985809
10.06.2019 02:31:19,666;697.5354004;697.7998657;682.4199829;1.169979334;1.089554667;2.044718981;2.009367943;0.576378703;83.62580872;50.59915924;99.99659729;380.519989;404.9230042;265.0152283;27653.69922;54.79985809
10.06.2019 02:31:34,706;697.5333252;697.8014526;682.4199829;1.169979334;1.089554667;2.044718981;2.043061256;0.703422427;83.61797333;50.63223267;99.97666931;381.9599915;404.7789917;264.6013794;27653.69922;54.79985809
10.06.2019 02:31:49,735;697.5333252;697.8014526;682.4199829;1.169979334;1.089554667;2.045032263;1.975982666;0.431985706;83.63365936;50.59915924;99.97175598;383.3999939;404.7789917;265.3565369;27653.69922;54.79985809
10.06.2019 02:32:04,776;697.5316162;697.8014526;682.4199829;1.169979334;1.089554667;2.044718981;2.01694417;0.310094953;83.61797333;50.66524887;99.97948456;380.7600098;404.7789917;265.6385193;27653.7168;54.79985809
10.06.2019 02:32:19,824;697.5316162;697.8014526;682.4199829;1.169979334;1.089554667;2.044405222;2.02450633;0.594217062;83.62580872;50.69826889;99.99514771;381;404.7789917;264.8499146;27653.7168;54.79985809
10.06.2019 02:32:34,865;697.5316162;697.8014526;682.4199829;1.169979334;1.089554667;2.044405222;2.003336191;0.309087396;83.62580872;50.63223267;99.9910202;382.3200073;404.7789917;265.601593;27653.7168;54.79985809
10.06.2019 02:32:49,897;697.5316162;697.8014526;682.4199829;1.169979334;1.089554667;2.045032263;1.952584505;0.53042376;83.61797333;50.59915924;99.98275757;382.0799866;404.6530151;265.0969238;27653.7168;54.72097397
10.06.2019 02:33:04,930;697.5274048;697.8014526;682.4199829;1.169979334;1.089554667;2.045032263;1.99846518;0.53042376;83.61013031;50.63223267;100.0162277;381.2399902;404.6530151;265.0969238;27653.73242;54.72097397
10.06.2019 02:33:19,970;697.5274048;697.8014526;682.4199829;1.169979334;1.089554667;2.044718981;1.964005828;0.515489101;83.61797333;50.63223267;99.99229431;381.9599915;404.8330078;265.0969238;27653.73242;54.72097397
10.06.2019 02:33:35,009;697.5292969;697.8014526;682.4199829;1.169979334;1.089554667;2.045032263;1.985186219;0.455985665;83.62580872;50.63223267;99.99404144;382.4400024;404.8869934;265.2932434;27653.73242;54.72097397
10.06.2019 02:33:50,054;697.5292969;697.8014526;682.4199829;1.169979334;1.089554667;2.045032263;1.985186219;0.580987394;83.62580872;50.63223267;99.974617;381.6000061;404.7609863;264.963562;27653.73242;54.72097397
10.06.2019 02:34:05,087;697.5333252;697.8014526;682.4227295;1.169979334;1.089554667;2.045032263;1.999050021;0.390500784;83.61797333;50.59915924;99.98283386;382.2000122;404.7609863;265.4659119;27653.75;54.72097397
10.06.2019 02:34:20,128;697.5333252;697.8014526;682.4227295;1.169979334;1.089554667;2.044405222;1.9889009;0.493494779;83.61013031;50.59915924;100.015213;383.519989;404.9590149;265.1154175;27653.75;54.79423523
10.06.2019 02:34:35,160;697.5333252;697.8014526;682.4227295;1.169979334;1.089554667;2.044405222;2.021599531;0.427841991;83.61013031;50.59915924;100.0123749;382.3200073;404.9049988;265.2885132;27653.75;54.72459412
10.06.2019 02:34:50,192;697.5333252;697.8014526;682.4227295;1.169979334;1.089554667;2.044718981;2.003141642;0.442837715;83.62580872;50.59915924;99.97901917;382.2000122;404.9049988;265.2885132;27653.75;54.79821014
10.06.2019 02:35:05,222;697.5333252;697.8014526;682.4227295;1.169979334;1.089554667;2.044718981;1.994954586;0.442837715;83.62580872;50.59915924;99.99343109;380.2799988;404.9049988;265.2885132;27653.76758;54.79821014
10.06.2019 02:35:20,269;697.5333252;697.8014526;682.4227295;1.169979334;1.089554667;2.045032263;2.017332315;0.487485468;83.62580872;50.63223267;100.0317001;382.9200134;405.0310059;265.210144;27653.76758;54.79821014
10.06.2019 02:35:35,309;697.5333252;697.8014526;682.4227295;1.169979334;1.089554667;2.045032263;2.020242214;0.487485468;83.62580872;50.63223267;100.0213013;381.9599915;405.0849915;265.210144;27653.76758;54.79821014
10.06.2019 02:35:50,345;697.5333252;697.8014526;682.4181519;1.169979334;1.089554667;2.045660019;1.992221713;0.583080828;83.61797333;50.59915924;100.0057068;382.6799927;405.0849915;265.0369568;27653.76758;54.79821014
10.06.2019 02:36:05,388;697.5298462;697.8014526;682.4181519;1.169979334;1.089554667;2.045032263;1.996515036;0.396981746;83.62580872;50.63223267;100.0005493;382.0799866;405.0849915;265.448822;27653.7832;54.79821014
10.06.2019 02:36:20,432;697.5256348;697.8014526;682.4181519;1.169979334;1.089554667;2.045032263;2.026830196;0.396981746;83.62580872;50.56613922;100.0140381;382.3200073;405.2470093;265.448822;27653.7832;54.79821014
10.06.2019 02:36:35,464;697.5256348;697.7985229;682.4181519;1.169979334;1.089554667;2.045032263;2.001583338;0.396981746;83.62580872;50.66524887;100.0352707;383.0400085;405.302002;265.448822;27653.7832;54.79821014
10.06.2019 02:36:50,486;697.5318604;697.7985229;682.4181519;1.169979334;1.089554667;2.044718981;1.981859684;0.382038325;83.61797333;50.63223267;100.0247955;381.3599854;405.302002;265.448822;27653.7832;54.79821014
10.06.2019 02:37:05,525;697.5318604;697.7985229;682.4181519;1.169979334;1.089554667;2.04534626;1.979705811;0.309098244;83.62580872;50.63223267;100.0215912;381.8399963;404.868988;265.7201843;27653.80078;54.79821014
10.06.2019 02:37:20,565;697.5318604;697.7985229;682.4181519;1.169979334;1.089554667;2.045032263;2.016556025;0.594647169;83.61013031;50.63223267;100.0162048;381.7200012;405.4460144;264.9275818;27653.80078;54.79821014
10.06.2019 02:37:35,591;697.5318604;697.7985229;682.4181519;1.169979334;1.089554667;2.045032263;1.989487171;0.412874967;83.61797333;50.63223267;100.0122681;382.2000122;405.2470093;265.4069214;27653.80078;54.79821014
10.06.2019 02:37:50,624;697.5283813;697.7985229;682.4181519;1.169979334;1.089554667;2.044718981;1.981859684;0.259372085;83.62580872;50.63223267;99.99932098;382.4400024;405.1749878;265.7722473;27653.80078;54.79821014
10.06.2019 02:38:05,667;697.5283813;697.7985229;682.4181519;1.169979334;1.089554667;2.045032263;2.001778126;0.643611133;83.62580872;50.63223267;100.0082779;380.2799988;405.3739929;264.7590942;27653.81641;54.79821014
10.06.2019 02:38:20,697;697.5283813;697.7985229;682.4181519;1.169979334;1.089554667;2.045032263;1.991831183;0.658526301;83.62580872;50.63223267;100.000473;380.7600098;405.3739929;264.7590942;27653.81641;54.79821014
10.06.2019 02:38:35,735;697.5283813;697.8010254;682.423645;1.169979334;1.089554667;2.044405222;1.978530407;0.628645957;83.62580872;50.63223267;99.98461151;380.3999939;405.4819946;264.7590942;27653.81641;54.70887375
10.06.2019 02:38:50,776;697.5283813;697.8010254;682.423645;1.169979334;1.089554667;2.044718981;2.013643503;0.420277148;83.61797333;50.63223267;99.99150848;381.9599915;405.5899963;265.3479614;27653.81641;54.70887375
10.06.2019 02:39:05,819;697.5283813;697.8010254;682.423645;1.169979334;1.089554667;2.045032263;1.997100234;0.497222334;83.62580872;50.63223267;99.99111938;380.7600098;405.3559875;265.1272888;27653.83398;54.79767609
10.06.2019 02:39:20,863;697.5318604;697.8010254;682.423645;1.169979334;1.089554667;2.044405222;2.014808655;0.467286497;83.61013031;50.63223267;100.0038528;380.3999939;405.3919983;265.1272888;27653.83398;54.79767609
10.06.2019 02:39:35,901;697.5318604;697.8010254;682.4230957;1.169979334;1.089554667;2.044718981;2.009951353;0.48227948;83.61013031;50.59915924;100.014801;380.3999939;405.5180054;265.1272888;27653.83398;54.79767609
10.06.2019 02:39:50,940;697.5248413;697.8010254;682.4230957;1.169979334;1.089554667;2.04534626;1.976962686;0.370040566;83.62580872;50.63223267;100.0192719;383.7600098;405.4819946;265.5021057;27653.83398;54.70903778
10.06.2019 02:40:05,989;697.531189;697.8010254;682.4230957;1.169979334;1.089554667;2.04534626;1.959874392;0.370040566;83.62580872;50.59915924;99.99698639;382.9200134;405.5360107;265.5021057;27653.84961;54.70903778
10.06.2019 02:40:21,029;697.531189;697.8010254;682.4230957;1.169979334;1.089554667;2.045032263;1.968132973;0.22489211;83.62580872;50.63223267;100.0391998;379.6799927;405.571991;265.8452759;27653.84961;54.70903778
10.06.2019 02:40:36,067;697.531189;697.8010254;682.4230957;1.169979334;1.089554667;2.045032263;2.032247782;0.445673466;83.62580872;50.59915924;100.0277176;382.7999878;405.5180054;265.2631836;27653.84961;54.78402328
10.06.2019 02:40:51,109;697.5269165;697.8010254;682.4230957;1.169979334;1.089554667;2.045032263;2.033987522;0.445673466;83.62580872;50.63223267;100.0175781;381.2399902;405.5180054;265.2631836;27653.84961;54.70851898
10.06.2019 02:41:06,146;697.5338135;697.8010254;682.4230957;1.169979334;1.089554667;2.045032263;2.014032125;0.319232523;83.62580872;50.63223267;100.016922;380.8800049;405.2829895;265.5965576;27653.86719;54.75159454
10.06.2019 02:41:21,191;697.5271606;697.8010254;682.4199219;1.169979334;1.085467577;2.04534626;2.042096853;0.579148233;83.62580872;50.63223267;100.0375671;382.3200073;405.6619873;264.9507141;27653.86719;54.75159454
10.06.2019 02:41:36,229;697.5271606;697.8010254;682.4199219;1.169979334;1.085467577;2.04534626;2.07782197;0.579148233;83.61013031;50.63223267;100.0427246;381.6000061;405.5539856;264.9507141;27653.86719;54.75159454
10.06.2019 02:41:51,264;697.5338745;697.8010254;682.4199219;1.169979334;1.085467577;2.045032263;2.014420509;0.511675656;83.60227966;50.63223267;100.0244293;381;405.6440125;265.0891724;27653.86719;54.79275894
10.06.2019 02:42:06,292;697.5338745;697.8010254;682.4199219;1.169979334;1.085467577;2.044718981;1.952190042;0.496723592;83.61797333;50.63223267;100.0349884;378.2399902;405.6440125;265.0891724;27653.88281;54.73712921
10.06.2019 02:42:21,332;697.5338745;697.8010254;682.4199219;1.169979334;1.085467577;2.045032263;2.054808617;0.511675656;83.63365936;50.63223267;100.025528;383.1600037;405.5360107;265.0891724;27653.88281;54.73712921
10.06.2019 02:42:36,365;697.5338745;697.8010254;682.4199219;1.169979334;1.085467577;2.044405222;2.04055357;0.172796085;83.62580872;50.63223267;100.0307922;382.5599976;405.6799927;265.9034729;27653.88281;54.79482651
10.06.2019 02:42:51,393;697.5316162;697.8010254;682.4199219;1.169979334;1.085467577;2.045032263;2.021405458;0.508457482;83.62580872;50.63223267;100.029068;381;405.6080017;265.0976563;27653.88281;54.79482651
10.06.2019 02:43:06,432;697.5316162;697.8010254;682.4199219;1.169979334;1.085467577;2.044718981;2.005282879;0.554991782;83.61797333;50.63223267;100.0363693;382.2000122;405.7520142;264.9355774;27653.90039;54.79482651
10.06.2019 02:43:21,473;697.5316162;697.8010254;682.4199219;1.169979334;1.085467577;2.04534626;2.049612999;0.510339856;83.63365936;50.59915924;100.0141983;382.2000122;405.6619873;265.1321716;27653.90039;54.71622849
10.06.2019 02:43:36,511;697.5316162;697.8010254;682.4199219;1.169979334;1.087375879;2.045032263;2.04113245;0.49536702;83.61013031;50.63223267;100.024826;379.6799927;405.8779907;265.1321716;27653.90039;54.7982254
10.06.2019 02:43:51,555;697.5252686;697.8010254;682.4199219;1.169979334;1.087375879;2.045032263;1.972648382;0.587617695;83.61797333;50.63223267;100.0240707;382.0799866;405.8240051;264.8889465;27653.90039;54.70349884
10.06.2019 02:44:06,586;697.5252686;697.8010254;682.4199219;1.169979334;1.087375879;2.04534626;2.015779734;0.498339236;83.62580872;50.63223267;100.0366821;383.0400085;405.8240051;265.1638184;27653.91602;54.70349884
10.06.2019 02:44:21,621;697.5252686;697.8010254;682.4199219;1.169979334;1.087375879;2.045032263;2.004309654;0.483364552;83.62580872;50.63223267;100.0447845;382.7999878;405.7879944;265.1638184;27653.91602;54.70349884
10.06.2019 02:44:36,655;697.5281982;697.8010254;682.4199219;1.169979334;1.087375879;2.044718981;2.005672216;0.402361184;83.61013031;50.63223267;100.0382233;381.1199951;405.7520142;265.3379517;27653.91602;54.70349884
10.06.2019 02:44:51,679;697.5332031;697.8010254;682.4199219;1.169979334;1.087375879;2.044718981;1.981468201;0.431203902;83.61013031;50.69826889;100.0110092;381.2399902;405.8240051;265.2619019;27653.91602;54.70349884
10.06.2019 02:45:06,705;697.5332031;697.8010254;682.4199219;1.169979334;1.087375879;2.044405222;1.972844601;0.416214556;83.61013031;50.66524887;100.0045013;381.7200012;405.6260071;265.2619019;27653.93359;54.70349884
10.06.2019 02:45:21,737;697.5332031;697.8010254;682.4199219;1.169979334;1.087375879;2.044718981;2.0368855;0.768032968;83.61797333;50.63223267;99.99804688;381.8399963;405.6619873;264.4500427;27653.93359;54.70349884
10.06.2019 02:45:36,770;697.5300903;697.8010254;682.4199219;1.169979334;1.087375879;2.045032263;2.01189518;0.700565279;83.62580872;50.63223267;99.9823761;381.2399902;405.4639893;264.6672974;27653.93359;54.70349884
10.06.2019 02:45:51,807;697.5300903;697.8010254;682.4199219;1.169979334;1.087375879;2.044405222;2.017332315;0.884133458;83.62580872;50.63223267;99.98609161;380.7600098;405.6440125;264.1045227;27653.93359;54.70349884
10.06.2019 02:46:06,838;697.5300903;697.8010254;682.4199219;1.169979334;1.087375879;2.04534626;2.023925066;0.558891177;83.62580872;50.66524887;99.99377441;378.6000061;405.571991;265.0804138;27653.94922;54.70349884
10.06.2019 02:46:21,878;697.5346069;697.8010254;682.4199219;1.169979334;1.087375879;2.044405222;2.043832779;0.514016986;83.62580872;50.63223267;99.99375153;379.6799927;405.6619873;265.0804138;27653.94922;54.70349884
10.06.2019 02:46:36,903;697.5346069;697.8010254;682.4199219;1.169979334;1.087375879;2.045032263;2.004504204;0.432149231;83.61797333;50.63223267;99.97193909;381;405.6619873;265.3752136;27653.94922;54.70349884
10.06.2019 02:46:51,929;697.5346069;697.8010254;682.4199219;1.169979334;1.087375879;2.044718981;1.968329549;0.417189389;83.62580872;50.63223267;99.98018646;381.9599915;405.6619873;265.3752136;27653.94922;54.70349884
10.06.2019 02:47:06,969;697.5334473;697.8010254;682.4199219;1.169979334;1.087375879;2.045032263;1.957708478;0.432149231;83.62580872;50.63223267;99.99804688;379.5599976;405.6619873;265.3752136;27653.9668;54.70349884
10.06.2019 02:47:22,006;697.5334473;697.7987671;682.4199219;1.169979334;1.087375879;2.045032263;2.022956133;0.432149231;83.64150238;50.63223267;99.99593353;382.3200073;405.6619873;265.3752136;27653.9668;54.70349884
10.06.2019 02:47:37,038;697.5317993;697.7987671;682.4199219;1.169979334;1.087375879;2.045032263;1.956723571;0.432149231;83.61797333;50.66524887;100.0011978;381;405.5;265.3752136;27653.9668;54.70349884
10.06.2019 02:47:52,081;697.5317993;697.7987671;682.4199219;1.169979334;1.087375879;2.044718981;2.027991772;0.417189389;83.62580872;50.63223267;100.0049667;380.6400146;405.7520142;265.3752136;27653.9668;54.70349884
