Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 02:48:07,118;697.5317993;697.7987671;682.4199219;1.169979334;1.087375879;2.044405222;1.99397862;0.402190834;83.61013031;50.63223267;100.0139618;379.3200073;405.7520142;265.3752136;27653.98242;54.70349884
10.06.2019 02:48:22,146;697.5317993;697.7987671;682.4199219;1.169979334;1.087375879;2.045032263;1.995344639;0.286806226;83.61013031;50.63223267;99.96620941;381.1199951;405.5899963;265.7585144;27653.98242;54.70349884
10.06.2019 02:48:37,183;697.5317993;697.7987671;682.4199219;1.169979334;1.092039347;2.045032263;2.018496513;0.476367295;83.61797333;50.63223267;99.97753143;380.7600098;405.5539856;265.2585754;27653.98242;54.79560471
10.06.2019 02:48:52,221;697.5255127;697.7987671;682.4199219;1.169979334;1.092039347;2.044718981;2.03418088;0.328360796;83.62580872;50.63223267;99.98883057;382.9200134;405.5899963;265.609436;27653.98242;54.70336533
10.06.2019 02:49:07,260;697.5286865;697.7987671;682.4199219;1.169979334;1.092039347;2.045032263;2.011117697;0.326022059;83.61797333;50.63223267;99.97156525;380.0400085;405.5180054;265.6550598;27654;54.70336533
10.06.2019 02:49:22,292;697.5286865;697.7987671;682.4199219;1.169979334;1.092039347;2.045032263;2.008784771;0.326022059;83.61797333;50.63223267;100.0092468;380.3999939;405.7340088;265.6550598;27654;54.70336533
10.06.2019 02:49:37,326;697.5286865;697.7987671;682.4199219;1.169979334;1.092039347;2.045032263;2.017138243;0.469222784;83.62580872;50.66524887;100.0030212;380.7600098;405.7879944;265.2774353;27654;54.70336533
10.06.2019 02:49:52,374;697.5303955;697.7987671;682.4199219;1.169979334;1.092039347;2.044405222;2.063645363;0.439287066;83.61797333;50.63223267;99.99150848;381.3599854;405.7879944;265.2774353;27654;54.70336533
10.06.2019 02:50:07,411;697.5303955;697.7987671;682.4199219;1.169979334;1.092039347;2.045032263;2.02760458;0.479802102;83.62580872;50.63223267;99.98929596;380.2799988;405.7340088;265.2495422;27654.01758;54.70336533
10.06.2019 02:50:22,447;697.5280762;697.800354;682.4199219;1.169979334;1.092039347;2.044405222;2.022568464;0.449858159;83.61797333;50.63223267;99.97998047;382.2000122;405.5539856;265.2495422;27654.01758;54.70336533
10.06.2019 02:50:37,482;697.532959;697.800354;682.4199219;1.16912353;1.092039347;2.04534626;2.015197277;0.494773;83.62580872;50.59915924;99.9909668;380.3999939;405.6440125;265.2495422;27654.01758;54.77862167
10.06.2019 02:50:52,523;697.532959;697.800354;682.4199219;1.16912353;1.092039347;2.045032263;1.987337351;0.460096061;83.62580872;50.59915924;100.0164566;379.2000122;405.6440125;265.2495422;27654.01758;54.72184753
10.06.2019 02:51:07,546;697.5297852;697.800354;682.4199219;1.16912353;1.092039347;2.04534626;1.992807508;0.475072891;83.62580872;50.63223267;100.0012589;379.9200134;405.5360107;265.2495422;27654.0332;54.72184753
10.06.2019 02:51:22,581;697.5244141;697.800354;682.4199219;1.16912353;1.092039347;2.04534626;1.983034134;0.321251065;83.61013031;50.63223267;99.9937439;381.3599854;405.5360107;265.6552124;27654.0332;54.70171738
10.06.2019 02:51:37,616;697.5244141;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;2.029733181;0.591594636;83.61797333;50.59915924;99.9758606;380.519989;405.6799927;264.9028015;27654.0332;54.70171738
10.06.2019 02:51:52,657;697.5285034;697.800354;682.4199219;1.16912353;1.089899659;2.04534626;1.967150688;0.606562853;83.63365936;50.63223267;99.98914337;380.3999939;405.6799927;264.9028015;27654.0332;54.70171738
10.06.2019 02:52:07,693;697.5285034;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;2.016750097;0.591594636;83.62580872;50.59915924;99.9903717;380.3999939;405.6799927;264.9028015;27654.05078;54.70171738
10.06.2019 02:52:22,727;697.5343018;697.800354;682.4199219;1.16912353;1.089899659;2.044405222;1.955738425;0.397939503;83.62580872;50.63223267;99.97975159;380.8800049;406.0039978;265.3344421;27654.05078;54.70171738
10.06.2019 02:52:37,765;697.5298462;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;2.017720461;0.602038324;83.62580872;50.66524887;99.98260498;382.5599976;405.8599854;264.8752441;27654.05078;54.70171738
10.06.2019 02:52:52,806;697.5298462;697.800354;682.4199219;1.16912353;1.089899659;2.044718981;2.01694417;0.26613912;83.61797333;50.63223267;99.9655304;381;405.8599854;265.7214661;27654.05078;54.70171738
10.06.2019 02:53:07,838;697.5263062;697.800354;682.4199219;1.16912353;1.089899659;2.04534626;1.996905088;0.533616364;83.62580872;50.66524887;99.98913574;380.2799988;405.7340088;265.0951538;27654.06641;54.70471954
10.06.2019 02:53:22,880;697.5263062;697.800354;682.4199219;1.16912353;1.089899659;2.044405222;1.994564056;0.231387958;83.61797333;50.59915924;100.014328;381.2399902;405.9140015;265.773468;27654.06641;54.70471954
10.06.2019 02:53:37,921;697.5324097;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;2.018302441;0.614772201;83.61013031;50.63223267;100.0142746;379.5599976;406.0759888;264.8417053;27654.06641;54.70471954
10.06.2019 02:53:52,963;697.5263672;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;1.985577345;0.302483112;83.61013031;50.63223267;100.0267792;379.4400024;406.1849976;265.6651306;27654.06641;54.70471954
10.06.2019 02:54:07,996;697.5263672;697.800354;682.4199219;1.16912353;1.089899659;2.044718981;2.031474352;0.722017348;83.61013031;50.59915924;100.0238571;381;406.1849976;264.5195618;27654.08398;54.70471954
10.06.2019 02:54:23,029;697.5297852;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;1.967740059;0.69295013;83.61013031;50.59915924;100.0212021;380.1600037;406.0039978;264.6355286;27654.08398;54.70471954
10.06.2019 02:54:38,067;697.5297852;697.800354;682.4199219;1.16912353;1.089899659;2.044405222;1.993393183;0.298517883;83.61013031;50.59915924;100.0261993;382.0799866;405.9320068;265.5965271;27654.08398;54.70471954
10.06.2019 02:54:53,105;697.5322876;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;1.987337351;0.525473654;83.61013031;50.63223267;100.0106964;380.2799988;405.8599854;265.0771484;27654.08398;54.70471954
10.06.2019 02:55:08,141;697.5281372;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;2.080689907;0.525473654;83.61013031;50.56613922;100.015625;380.519989;405.7340088;265.0771484;27654.09961;54.70471954
10.06.2019 02:55:23,176;697.5317993;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;1.991050005;0.620417714;83.61013031;50.63223267;100.0024261;380.8800049;405.6799927;264.8268127;27654.09961;54.70471954
10.06.2019 02:55:38,213;697.524292;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;1.995734811;0.495745212;83.62580872;50.63223267;100.056694;380.7600098;405.8240051;265.1555481;27654.09961;54.70471954
10.06.2019 02:55:53,256;697.5280151;697.800354;682.4199219;1.16912353;1.089899659;2.045032263;1.99982965;0.495745212;83.62580872;50.63223267;100.0380936;381.3599854;405.8240051;265.1555481;27654.09961;54.70471954
10.06.2019 02:56:08,288;697.5280151;697.800354;682.4199219;1.16912353;1.089899659;2.044405222;2.013255119;0.61035037;83.62580872;50.59915924;100.0146027;381;405.7340088;264.7745361;27654.11719;54.70471954
10.06.2019 02:56:23,330;697.5280151;697.800354;682.4199219;1.16912353;1.089899659;2.044405222;1.971470833;0.332758367;83.62580872;50.63223267;100.0011749;380.7600098;405.8779907;265.5062866;27654.11719;54.70471954
10.06.2019 02:56:38,369;697.5280151;697.7982178;682.4199219;1.16912353;1.089899659;2.045032263;2.015779734;0.6646083;83.61797333;50.63223267;100.0313568;380.3999939;405.9679871;264.7102966;27654.11719;54.70471954
10.06.2019 02:56:53,408;697.5280151;697.7982178;682.4199219;1.16912353;1.089899659;2.045032263;1.989682555;0.6646083;83.61013031;50.59915924;100.0271683;380.2799988;405.9679871;264.7102966;27654.11719;54.70471954
10.06.2019 02:57:08,437;697.5263062;697.7982178;682.4199219;1.16912353;1.089899659;2.045032263;2.038043976;0.6646083;83.61797333;50.59915924;100.0324326;381.7200012;405.9140015;264.7102966;27654.13281;54.70471954
10.06.2019 02:57:23,475;697.5263062;697.7982178;682.4199219;1.16912353;1.089899659;2.044405222;1.981272459;0.415431738;83.62580872;50.59915924;100.0226364;380.7600098;406.0220032;265.2883301;27654.13281;54.70471954
10.06.2019 02:57:38,510;697.5263062;697.7982178;682.4199219;1.16912353;1.089899659;2.045032263;1.977354646;0.445391983;83.61797333;50.59915924;100.0096817;382.2000122;406.0939941;265.2883301;27654.13281;54.70471954
10.06.2019 02:57:53,556;697.5263062;697.7982178;682.4199219;1.16912353;1.089899659;2.045032263;1.967150688;0.501345038;83.62580872;50.63223267;99.9914093;378;405.8959961;265.1407776;27654.13281;54.70471954
10.06.2019 02:58:08,593;697.5305786;697.7982178;682.4199219;1.16912353;1.089899659;2.045032263;2.001778126;0.335969001;83.62580872;50.63223267;99.99172211;381.9599915;405.7340088;265.5768433;27654.15039;54.70471954
10.06.2019 02:58:23,622;697.5305786;697.7982178;682.4199219;1.16912353;1.089899659;2.044405222;1.984599352;0.570350111;83.61797333;50.63223267;99.99343109;380.6400146;405.5360107;264.8799744;27654.15039;54.70471954
10.06.2019 02:58:38,654;697.5269775;697.7982178;682.4199219;1.16912353;1.089899659;2.044405222;2.025668383;0.245925203;83.61013031;50.59915924;100.0140381;380.3999939;405.5360107;265.7351685;27654.15039;54.6999855
10.06.2019 02:58:53,682;697.5305786;697.7982178;682.4199219;1.16912353;1.089899659;2.045032263;1.973433137;0.447636545;83.62580872;50.59915924;100.0368652;380.8800049;405.4819946;265.2824097;27654.15039;54.6999855
10.06.2019 02:59:08,724;697.5258789;697.7982178;682.4199219;1.16912353;1.089899659;2.045032263;1.991635799;0.643297493;83.61797333;50.66524887;100.0247192;379.6799927;405.4460144;264.7664795;27654.16602;54.6999855
10.06.2019 02:59:23,765;697.5258789;697.7982178;682.4199219;1.16912353;1.089899659;2.044405222;2.028572321;0.613408804;83.61013031;50.63223267;100.0119934;381.2399902;405.4460144;264.7664795;27654.16602;54.6999855
10.06.2019 02:59:38,801;697.531311;697.7982178;682.4199219;1.16912353;1.089899659;2.045032263;1.980293274;0.510265887;83.61797333;50.63223267;100.00383;378.6000061;404.8150024;265.1172485;27654.16602;54.6999855
10.06.2019 02:59:53,837;697.531311;697.7982178;682.4199219;1.16912353;1.089899659;2.044718981;2.011700869;0.587158561;83.61797333;50.63223267;100.004425;380.8800049;404.6530151;264.8751221;27654.16602;54.6999855
10.06.2019 03:00:08,873;697.531311;697.8013306;682.4199219;1.16912353;1.089899659;2.044405222;2.010534525;0.289720029;83.63365936;50.63223267;99.97583771;381.7200012;404.7250061;265.6197205;27654.18359;54.6999855
10.06.2019 03:00:23,924;697.531311;697.8013306;682.4199219;1.16912353;1.089899659;2.044405222;2.017914534;0.694771051;83.61797333;50.63223267;99.96836853;382.0799866;404.5809937;264.5914001;27654.18359;54.6999855
10.06.2019 03:00:38,962;697.531311;697.8013306;682.4199219;1.16912353;1.086427569;2.045032263;1.995539784;0.701882064;83.62580872;50.63223267;99.96556091;379.6799927;404.2739868;264.611969;27654.18359;54.6999855
10.06.2019 03:00:54,009;697.531311;697.8013306;682.4199219;1.16912353;1.086427569;2.045032263;2.020629883;0.611405492;83.61797333;50.63223267;99.94217682;382.4400024;404.0039978;264.8505859;27654.18359;54.6999855
10.06.2019 03:01:09,044;697.531311;697.8013306;682.4199219;1.16912353;1.086427569;2.04534626;1.973237038;0.640675187;83.63365936;50.63223267;100.2188339;382.0799866;404.0759888;264.7733765;27654.19922;54.6999855
10.06.2019 03:01:24,084;697.531311;697.8013306;682.4199219;1.16912353;1.086427569;2.045032263;2.029926538;0.4819116;83.61797333;50.63223267;99.95606995;382.4400024;404.0039978;265.1920166;27654.19922;54.6999855
10.06.2019 03:01:39,129;697.531311;697.8013306;682.4199219;1.16912353;1.086427569;2.044405222;2.036112785;0.451973855;83.62580872;50.63223267;99.92432404;383.6400146;403.8240051;265.1920166;27654.19922;54.6999855
10.06.2019 03:01:54,164;697.531311;697.8013306;682.4199219;1.16912353;1.086427569;2.044405222;1.960464835;0.466967791;83.62580872;50.59915924;99.9717865;381.8399963;403.9320068;265.1920166;27654.19922;54.6999855
10.06.2019 03:02:09,194;697.531311;697.8013306;682.4199219;1.16912353;1.086427569;2.044718981;1.96302259;0.466967791;83.63365936;50.59915924;99.93030548;382.6799927;403.9679871;265.1920166;27654.2168;54.6999855
10.06.2019 03:02:24,226;697.531311;697.7975464;682.4199219;1.16912353;1.086427569;2.045032263;1.99397862;0.572585166;83.62580872;50.5331192;99.97385406;380.8800049;403.8240051;264.9529419;27654.2168;54.6999855
10.06.2019 03:02:39,268;697.5274658;697.7975464;682.4199219;1.16912353;1.086427569;2.045032263;2.005477667;0.572585166;83.61797333;50.56613922;99.96850586;381.480011;403.9320068;264.9529419;27654.2168;54.6999855
10.06.2019 03:02:54,313;697.5315552;697.7975464;682.4199219;1.16912353;1.086427569;2.044405222;1.968132973;0.542663634;83.62580872;50.63223267;99.96652222;380.8800049;404.1659851;264.9529419;27654.2168;54.6999855
10.06.2019 03:03:09,346;697.5315552;697.7975464;682.4199219;1.16912353;1.086427569;2.04534626;1.995929956;0.587533534;83.62580872;50.63223267;99.95119476;381.480011;403.8240051;264.9529419;27654.23242;54.6999855
10.06.2019 03:03:24,386;697.5280151;697.7975464;682.4168091;1.16912353;1.089884281;2.044718981;1.999439836;0.310075879;83.62580872;50.63223267;99.9569397;382.2000122;403.7520142;265.6451111;27654.23242;54.6999855
10.06.2019 03:03:39,417;697.5266724;697.7975464;682.4168091;1.16912353;1.089884281;2.044405222;1.953176022;0.615928888;83.63365936;50.59915924;99.95361328;383.0400085;403.8779907;264.7598267;27654.23242;54.6999855
10.06.2019 03:03:54,456;697.5266724;697.7975464;682.4168091;1.16912353;1.089884281;2.044405222;1.990463972;0.510967612;83.61013031;50.63223267;99.95456696;381.7200012;403.9679871;265.036499;27654.23242;54.6999855
10.06.2019 03:04:09,494;697.5266724;697.7975464;682.4168091;1.16912353;1.089884281;2.045032263;2.002946615;0.525941193;83.61797333;50.59915924;99.95241547;381.480011;404.0759888;265.036499;27654.25;54.6999855
10.06.2019 03:04:24,532;697.5308228;697.7975464;682.4168091;1.16912353;1.089884281;2.045032263;2.005866766;0.540887475;83.62580872;50.59915924;99.93611145;382.5599976;404.2019958;265.036499;27654.25;54.70197678
10.06.2019 03:04:39,569;697.5308228;697.8013306;682.4168091;1.16912353;1.089884281;2.044405222;1.933013201;0.271540016;83.61797333;50.59915924;99.95384979;381;404.2019958;265.6676331;27654.25;54.70717239
10.06.2019 03:04:54,608;697.5308228;697.8013306;682.4175415;1.16912353;1.089884281;2.044405222;1.976570606;0.20491001;83.61797333;50.59915924;99.95572662;382.0799866;403.9859924;265.9224243;27654.25;54.70717239
10.06.2019 03:05:09,641;697.5308228;697.8013306;682.4175415;1.16912353;1.089884281;2.045032263;1.993783355;0.527798235;83.61013031;50.56613922;99.97160339;382.0799866;403.9859924;265.0710449;27654.26758;54.78727341
10.06.2019 03:05:24,674;697.5308228;697.8013306;682.4175415;1.16912353;1.089884281;2.045032263;2.011117697;0.527798235;83.61013031;50.56613922;100.0002136;381.6000061;404.256012;265.0710449;27654.26758;54.78727341
10.06.2019 03:05:39,711;697.5308228;697.8013306;682.4175415;1.16912353;1.089884281;2.044718981;1.959677458;0.512849987;83.63365936;50.59915924;99.98352051;383.2799988;404.1839905;265.0710449;27654.26758;54.78727341
10.06.2019 03:05:54,743;697.5308228;697.8013306;682.4175415;1.16912353;1.089884281;2.045032263;2.02915287;0.237789646;83.61797333;50.59915924;99.94874573;382.7999878;404.1839905;265.8356934;27654.26758;54.78727341
10.06.2019 03:06:09,779;697.5308228;697.8013306;682.4243774;1.16912353;1.089884281;2.044405222;2.039009571;0.577005386;83.61013031;50.59915924;99.95809174;380.8800049;404.1659851;264.8624268;27654.2832;54.72903824
10.06.2019 03:06:24,820;697.5266724;697.8013306;682.4243774;1.16912353;1.089884281;2.045032263;1.989291906;0.606905162;83.61013031;50.59915924;99.94552612;383.1600037;404.0580139;264.8624268;27654.2832;54.76522064
10.06.2019 03:06:39,865;697.5266724;697.7969971;682.4243774;1.16912353;1.089884281;2.045032263;1.995344639;0.606905162;83.61013031;50.59915924;99.9563446;383.3999939;404.0220032;264.8624268;27654.2832;54.76522064
10.06.2019 03:06:54,913;697.5310669;697.7969971;682.4243774;1.169337988;1.089884281;2.044405222;2.005282879;0.577005386;83.61797333;50.59915924;99.95908356;381;404.0939941;264.8624268;27654.2832;54.76522064
10.06.2019 03:07:09,953;697.5310669;697.7969971;682.4190674;1.169337988;1.089884281;2.045032263;1.998270154;0.614015877;83.61013031;50.63223267;99.95353699;382.0799866;404.0939941;264.7648926;27654.30078;54.76522064
10.06.2019 03:07:24,986;697.5310669;697.7969971;682.4190674;1.169337988;1.089884281;2.044718981;1.989878058;0.50601238;83.61013031;50.59915924;99.95559692;381.6000061;403.9859924;265.0890503;27654.30078;54.7220993
10.06.2019 03:07:40,024;697.5310669;697.7969971;682.4190674;1.169337988;1.089884281;2.04534626;1.991635799;0.535929263;83.62580872;50.59915924;99.9453125;382.9200134;403.8240051;265.0890503;27654.30078;54.73983765
10.06.2019 03:07:55,066;697.5310669;697.7969971;682.4190674;1.169337988;1.089884281;2.045032263;1.987532854;0.525049925;83.62580872;50.59915924;99.98049927;380.519989;403.9320068;265.0782776;27654.30078;54.73983765
10.06.2019 03:08:10,101;697.5310669;697.7969971;682.4190674;1.169337988;1.089884281;2.044405222;1.97500217;0.495113879;83.62580872;50.59915924;99.95507813;382.3200073;403.8240051;265.0782776;27654.31641;54.7978096
10.06.2019 03:08:25,137;697.5310669;697.7969971;682.4190674;1.169337988;1.089884281;2.045032263;2.073037863;0.504528701;83.62580872;50.59915924;99.9654007;383.7600098;403.9679871;265.1323547;27654.31641;54.7978096
10.06.2019 03:08:40,171;697.5310669;697.7969971;682.4190674;1.169337988;1.089884281;2.044091225;2.001193762;0.51951015;83.62580872;50.59915924;99.97142029;380.6400146;404.0939941;265.1323547;27654.31641;54.7978096
10.06.2019 03:08:55,204;697.5291748;697.7980957;682.4190674;1.169337988;1.089884281;2.045032263;2.012672186;0.364553213;83.62580872;50.59915924;99.95983887;381.3599854;404.1119995;265.5014648;27654.31641;54.7978096
10.06.2019 03:09:10,234;697.5291748;697.7980957;682.4190674;1.169337988;1.089884281;2.044405222;1.984012485;0.55311048;83.61797333;50.59915924;99.97209167;381.7200012;404.0580139;264.925415;27654.33398;54.72613525
10.06.2019 03:09:25,276;697.5291748;697.7980957;682.4190674;1.169337988;1.089884281;2.044405222;1.984012485;0.612183154;83.62580872;50.63223267;99.97037506;381.7200012;404.0759888;264.7697144;27654.33398;54.79812241
10.06.2019 03:09:40,312;697.5291748;697.7980957;682.4190674;1.169337988;1.089884281;2.045032263;1.968918681;0.555339277;83.61013031;50.59915924;99.98159027;382.6799927;404.2200012;264.9983826;27654.33398;54.79812241
10.06.2019 03:09:55,355;697.5291748;697.7980957;682.4190674;1.169337988;1.089884281;2.045032263;2.054231644;0.555339277;83.61013031;50.59915924;99.95999146;383.0400085;404.2019958;264.9983826;27654.33398;54.79812241
10.06.2019 03:10:10,405;697.5213013;697.7980957;682.4190674;1.169337988;1.089884281;2.045032263;2.014614582;0.551525891;83.61797333;50.63223267;99.95574951;383.0400085;404.0400085;265.0084534;27654.34961;54.79812241
10.06.2019 03:10:25,433;697.5297241;697.7980957;682.4190674;1.169337988;1.089884281;2.044405222;1.992026448;0.521609306;83.62580872;50.59915924;99.977005;381.8399963;403.9859924;265.0084534;27654.34961;54.79812241
10.06.2019 03:10:40,470;697.5297241;697.7980957;682.4221191;1.169337988;1.089884281;2.045032263;1.976374626;0.335167378;83.62580872;50.63223267;99.99044037;381.3599854;403.9320068;265.578949;27654.34961;54.79812241
10.06.2019 03:10:55,505;697.5297241;697.7980957;682.4221191;1.169337988;1.089884281;2.045032263;1.982447028;0.407975376;83.61797333;50.63223267;99.97383118;383.3999939;403.9320068;265.4265137;27654.34961;54.79812241
10.06.2019 03:11:10,543;697.5297241;697.7980957;682.4221191;1.169337988;1.089884281;2.044405222;2.032634258;0.363012165;83.62580872;50.63223267;99.98479462;381.6000061;403.9679871;265.4265137;27654.36719;54.79812241
10.06.2019 03:11:25,589;697.5297241;697.7980957;682.4221191;1.169337988;1.089884281;2.044405222;2.028185129;0.354454994;83.62580872;50.63223267;99.97771454;381;403.9679871;265.4490662;27654.36719;54.79812241
10.06.2019 03:11:40,628;697.5297241;697.7980957;682.4221191;1.169337988;1.089884281;2.045032263;2.01422596;0.517056704;83.62580872;50.59915924;99.96118164;383.7600098;403.9679871;265.0993347;27654.36719;54.79812241
10.06.2019 03:11:55,664;697.5266724;697.7980957;682.4221191;1.169337988;1.087298632;2.045032263;2.01422596;0.517056704;83.62580872;50.66524887;99.98452759;380.8800049;404.0400085;265.0993347;27654.36719;54.79812241
10.06.2019 03:12:10,691;697.5266724;697.7980957;682.4221191;1.169337988;1.087298632;2.045032263;2.000609159;0.517056704;83.61013031;50.59915924;99.97732544;380.7600098;404.0939941;265.0993347;27654.38281;54.79812241
10.06.2019 03:12:25,732;697.5319214;697.7980957;682.4221191;1.169337988;1.087298632;2.044405222;1.982251167;0.632034242;83.61797333;50.63223267;99.9671402;381.480011;404.1839905;264.7173767;27654.38281;54.79812241
10.06.2019 03:12:40,778;697.526001;697.7980957;682.4221191;1.169337988;1.087298632;2.045032263;1.995149374;0.661917269;83.62580872;50.63223267;99.9832077;381.1199951;404.3280029;264.7173767;27654.38281;54.79812241
10.06.2019 03:12:55,817;697.5223389;697.7980957;682.4141846;1.169337988;1.087298632;2.045032263;1.985381961;0.494141996;83.62580872;50.59915924;99.98021698;381.6000061;404.1839905;265.1597595;27654.38281;54.79812241
10.06.2019 03:13:10,847;697.5281982;697.7980957;682.4141846;1.169337988;1.087298632;2.044405222;2.019854069;0.464207977;83.63365936;50.59915924;99.98001099;380.0400085;404.1839905;265.1597595;27654.40039;54.79812241
10.06.2019 03:13:25,884;697.531311;697.7980957;682.4141846;1.169337988;1.087298632;2.044718981;2.002946615;0.561675251;83.61797333;50.59915924;99.98521423;384.1199951;404.3640137;264.9423218;27654.40039;54.79812241
10.06.2019 03:13:40,926;697.531311;697.7980957;682.4187622;1.169337988;1.087298632;2.04534626;1.972256064;0.497938454;83.61797333;50.63223267;99.99305725;381.3599854;404.4729919;265.18927;27654.40039;54.79812241
10.06.2019 03:13:55,967;697.531311;697.7980957;682.4187622;1.169337988;1.087298632;2.044405222;1.984990597;0.578540385;83.62580872;50.63223267;100.0101395;380.519989;404.5270081;264.8583679;27654.40039;54.79812241
10.06.2019 03:14:11,007;697.5274048;697.7980957;682.4187622;1.169337988;1.087298632;2.044405222;2.028959274;0.578540385;83.61013031;50.59915924;100.0148773;381;404.5270081;264.8583679;27654.41602;54.70277786
10.06.2019 03:14:26,041;697.5274048;697.7980957;682.4187622;1.169337988;1.087298632;2.044405222;2.001583338;0.462638646;83.62580872;50.59915924;100.0351105;382.5599976;404.5270081;265.1638794;27654.41602;54.70277786
10.06.2019 03:14:41,077;697.5274048;697.7980957;682.4187622;1.169337988;1.087298632;2.044405222;1.993588448;0.492584556;83.62580872;50.63223267;100.0352173;379.4400024;404.6170044;265.1638794;27654.41602;54.70277786
10.06.2019 03:14:56,112;697.5274048;697.7980957;682.4187622;1.169337988;1.087298632;2.044405222;2.04749465;0.462638646;83.61797333;50.63223267;100.0038071;382.9200134;404.5270081;265.1638794;27654.41602;54.70277786
10.06.2019 03:15:11,136;697.5274048;697.7980957;682.4187622;1.169337988;1.087298632;2.044405222;1.998660088;0.462638646;83.62580872;50.63223267;100.0126572;382.0799866;404.4909973;265.1638794;27654.43359;54.70277786
10.06.2019 03:15:26,171;697.5321655;697.7980957;682.4187622;1.169337988;1.087298632;2.044405222;2.028378725;0.50820905;83.62580872;50.63223267;100.0345383;378.7200012;404.598999;265.1621704;27654.43359;54.70277786
10.06.2019 03:15:41,206;697.5321655;697.7980957;682.4187622;1.169337988;1.087298632;2.045032263;2.028765917;0.617005229;83.62580872;50.63223267;100.0148468;384;404.4370117;264.8358154;27654.43359;54.70277786
10.06.2019 03:15:56,241;697.527771;697.7980957;682.4187622;1.169337988;1.087298632;2.045032263;1.987337351;0.617005229;83.61013031;50.59915924;100.024765;379.2000122;404.5090027;264.8358154;27654.43359;54.70277786
10.06.2019 03:16:11,281;697.5249023;697.7980957;682.4187622;1.169337988;1.087298632;2.044405222;2.022568464;0.587097168;83.61013031;50.63223267;100.0054016;383.8800049;404.3999939;264.8358154;27654.44922;54.70277786
10.06.2019 03:16:26,323;697.5249023;697.7980957;682.4187622;1.169337988;1.087298632;2.044405222;2.017720461;0.587097168;83.61797333;50.66524887;99.96426392;382.0799866;404.256012;264.8358154;27654.44922;54.70277786
10.06.2019 03:16:41,363;697.5275269;697.7980957;682.4187622;1.169337988;1.087298632;2.04534626;2.058845043;0.714566588;83.63365936;50.63223267;99.96459961;379.3200073;404.3819885;264.6179199;27654.44922;54.70277786
10.06.2019 03:16:56,408;697.5275269;697.7980957;682.4187622;1.169337988;1.089663744;2.044405222;1.997685313;0.408237785;83.62580872;50.63223267;99.94651794;382.7999878;404.0759888;265.307312;27654.44922;54.70277786
10.06.2019 03:17:11,438;697.5275269;697.7980957;682.425354;1.169337988;1.089663744;2.045032263;1.952781796;0.607683897;83.61797333;50.63223267;99.9449234;382.7999878;404.2380066;264.8603516;27654.4668;54.70277786
10.06.2019 03:17:26,479;697.5275269;697.7980957;682.425354;1.169337988;1.089663744;2.045032263;2.022956133;0.284927011;83.62580872;50.63223267;99.95330048;382.0799866;404.3280029;265.7113953;27654.4668;54.72534943
10.06.2019 03:17:41,518;697.5275269;697.7980957;682.425354;1.169337988;1.089663744;2.044405222;1.907962203;0.481940478;83.62580872;50.59915924;99.96587372;382.9200134;404.3280029;265.1130371;27654.4668;54.72534943
10.06.2019 03:17:56,546;697.5275269;697.7980957;682.413269;1.169337988;1.089663744;2.045660019;2.027023792;0.541791141;83.61013031;50.63223267;99.98383331;380.8800049;404.3099976;265.1130371;27654.4668;54.79953766
10.06.2019 03:18:11,583;697.5275269;697.7980957;682.413269;1.169337988;1.089663744;2.044405222;1.998660088;0.481940478;83.61013031;50.63223267;99.975914;381;404.4729919;265.1130371;27654.48242;54.75621796
10.06.2019 03:18:26,624;697.5309448;697.7980957;682.413269;1.169337988;1.089663744;2.045032263;2.037078619;0.481940478;83.62580872;50.59915924;99.96896362;381.3599854;404.3999939;265.1130371;27654.48242;54.79929352
10.06.2019 03:18:41,668;697.5241089;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;1.963612437;0.511857688;83.62580872;50.59915924;99.96707153;380.7600098;404.3999939;265.1130371;27654.48242;54.70438004
10.06.2019 03:18:56,695;697.5294189;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;1.994759321;0.511857688;83.62580872;50.59915924;99.97159576;379.6799927;404.9410095;265.1130371;27654.48242;54.7841568
10.06.2019 03:19:11,733;697.5294189;697.7980957;682.4194946;1.169337988;1.089663744;2.044718981;2.023925066;0.375797629;83.61797333;50.63223267;99.97550201;380.0400085;405.0669861;265.432373;27654.5;54.70441055
10.06.2019 03:19:26,772;697.5294189;697.7980957;682.4194946;1.169337988;1.089663744;2.04534626;1.953570485;0.625603676;83.61797333;50.66524887;99.97924805;378.480011;405.1929932;264.8525696;27654.5;54.74266052
10.06.2019 03:19:41,801;697.5294189;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;1.917524457;0.197866812;83.61797333;50.59915924;99.9846344;381.3599854;405.2290039;265.940979;27654.5;54.70008469
10.06.2019 03:19:56,838;697.5258179;697.7980957;682.4194946;1.169337988;1.089663744;2.044405222;2.040939331;0.487232715;83.61013031;50.59915924;100.0115433;380.6400146;405.3200073;265.0990906;27654.5;54.70008469
10.06.2019 03:20:11,877;697.5231323;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;2.004698992;0.517148316;83.61013031;50.63223267;100.0053177;381.7200012;405.2290039;265.0990906;27654.51758;54.70008469
10.06.2019 03:20:26,917;697.5231323;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;2.033794165;0.382212102;83.61797333;50.63223267;99.97492981;380.2799988;405.2109985;265.4549255;27654.51758;54.70008469
10.06.2019 03:20:41,958;697.5231323;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;2.027798176;0.735720038;83.62580872;50.66524887;100.0063019;380.1600037;405.2109985;264.5227661;27654.51758;54.70008469
10.06.2019 03:20:56,992;697.5231323;697.7980957;682.4194946;1.169337988;1.089663744;2.04534626;2.047301769;0.647289217;83.62580872;50.63223267;100.0146332;381.3599854;405.2109985;264.7953796;27654.51758;54.70008469
10.06.2019 03:21:12,030;697.5302124;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;1.980684996;0.632338583;83.62580872;50.63223267;100.0091934;382.2000122;405.3919983;264.7953796;27654.5332;54.70008469
10.06.2019 03:21:27,072;697.5302124;697.7980957;682.4194946;1.169337988;1.089663744;2.044405222;1.96341598;0.456017524;83.62580872;50.66524887;100.0059128;380.6400146;405.3919983;265.181366;27654.5332;54.70008469
10.06.2019 03:21:42,108;697.5228882;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;2.029733181;0.530715168;83.62580872;50.63223267;100.0149994;380.519989;405.5899963;264.9848938;27654.5332;54.70008469
10.06.2019 03:21:57,144;697.5228882;697.7980957;682.4194946;1.169337988;1.089663744;2.044718981;2.064029217;0.311233401;83.62580872;50.59915924;100.0114594;380.6400146;405.5180054;265.5240173;27654.5332;54.70008469
10.06.2019 03:22:12,187;697.5228882;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;1.927063346;0.554807127;83.62580872;50.63223267;100.021698;379.9200134;405.5180054;264.882019;27654.55078;54.70008469
10.06.2019 03:22:27,227;697.5228882;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;2.011312008;0.599387169;83.62580872;50.63223267;99.97875214;379.4400024;405.302002;264.8038635;27654.55078;54.70008469
10.06.2019 03:22:42,266;697.5228882;697.7980957;682.4194946;1.169337988;1.089663744;2.044405222;1.996320128;0.569499075;83.61797333;50.63223267;99.97214508;379.2000122;405.2109985;264.8038635;27654.55078;54.70008469
10.06.2019 03:22:57,306;697.5272827;697.7980957;682.4194946;1.169337988;1.089663744;2.044405222;1.996320128;0.353562921;83.62580872;50.63223267;99.98141479;380.3999939;405.2109985;265.3729248;27654.55078;54.70008469
10.06.2019 03:23:12,345;697.5272827;697.7980957;682.4194946;1.169337988;1.089663744;2.045032263;1.972648382;0.420711875;83.62580872;50.63223267;99.9941864;380.2799988;405.1390076;265.2748718;27654.56641;54.70008469
10.06.2019 03:23:27,387;697.5272827;697.7980957;682.4194946;1.169337988;1.089663744;2.044718981;1.996124983;0.601515472;83.62580872;50.63223267;99.99588776;381.2399902;405.2650146;264.7589111;27654.56641;54.70008469
10.06.2019 03:23:42,424;697.5272827;697.7980957;682.4194946;1.169337988;1.08570528;2.045032263;1.96341598;0.481080562;83.61797333;50.63223267;100.0129166;381.7200012;405.2650146;265.1157227;27654.56641;54.70008469
10.06.2019 03:23:57,459;697.5222778;697.7980957;682.4138794;1.169337988;1.08570528;2.044718981;2.028765917;0.466132194;83.62580872;50.63223267;99.97763062;381.1199951;405.2290039;265.1157227;27654.56641;54.70008469
10.06.2019 03:24:12,497;697.5264893;697.7980957;682.4138794;1.169337988;1.08570528;2.045032263;1.932022214;0.481080562;83.61797333;50.59915924;99.99575043;380.8800049;405.2290039;265.1157227;27654.58398;54.70008469
10.06.2019 03:24:27,534;697.5264893;697.7980957;682.4138794;1.169337988;1.08570528;2.044091225;1.983229876;0.436164945;83.60227966;50.59915924;99.97815704;382.5599976;405.2290039;265.1157227;27654.58398;54.70008469
10.06.2019 03:24:42,568;697.5264893;697.7980957;682.4138794;1.169337988;1.08570528;2.045032263;1.976570606;0.541375756;83.61797333;50.63223267;99.96017456;379.5599976;405.1929932;265.1157227;27654.58398;54.70008469
10.06.2019 03:24:57,602;697.5264893;697.7980957;682.423645;1.169337988;1.08570528;2.045032263;1.950414777;0.482497931;83.63365936;50.63223267;99.96826172;380.3999939;405.1029968;265.2710266;27654.58398;54.70008469
10.06.2019 03:25:12,633;697.5264893;697.7980957;682.423645;1.169337988;1.08570528;2.044405222;2.025861979;0.634957075;83.61797333;50.63223267;99.95944977;381.8399963;405.1210022;264.7900696;27654.59961;54.70008469
10.06.2019 03:25:27,670;697.5316772;697.7980957;682.423645;1.169337988;1.08570528;2.044718981;1.992221713;0.380229235;83.62580872;50.63223267;99.98770142;379.4400024;405.2290039;265.5013123;27654.59961;54.68719864
10.06.2019 03:25:42,702;697.5316772;697.7980957;682.423645;1.169337988;1.08570528;2.045032263;1.97519815;0.755471528;83.62580872;50.59915924;99.97919464;379.7999878;405.4819946;264.4431763;27654.59961;54.68719864
10.06.2019 03:25:57,727;697.5264282;697.7980957;682.4143677;1.169337988;1.08570528;2.045032263;1.999244928;0.550575376;83.62580872;50.63223267;99.97768402;381.8399963;405.4819946;264.983429;27654.59961;54.68719864
10.06.2019 03:26:12,771;697.5299072;697.7980957;682.4143677;1.169337988;1.08570528;2.045032263;2.030700445;0.550575376;83.62580872;50.63223267;99.99234009;379.9200134;405.3200073;264.983429;27654.61719;54.69973373
10.06.2019 03:26:27,805;697.5299072;697.7980957;682.4143677;1.169337988;1.089540124;2.044718981;2.029539585;0.535640419;83.61797333;50.59915924;99.98297119;379.4400024;405.3200073;264.983429;27654.61719;54.60440063
10.06.2019 03:26:42,836;697.5299072;697.7980957;682.4279175;1.169337988;1.089540124;2.044718981;1.968329549;0.535640419;83.62580872;50.63223267;100.0058899;380.2799988;405.3919983;264.983429;27654.61719;54.67235184
10.06.2019 03:26:57,871;697.5299072;697.7980957;682.4279175;1.169337988;1.089540124;2.044718981;2.005477667;0.490223318;83.61797333;50.59915924;99.99073029;381.6000061;405.428009;265.1031494;27654.61719;54.60134125
10.06.2019 03:27:12,917;697.5282593;697.7980957;682.4135132;1.169337988;1.089540124;2.045032263;1.99085474;0.168142378;83.63365936;50.63223267;100.0118027;381.9599915;405.3739929;265.9916992;27654.63281;54.60134125
10.06.2019 03:27:27,957;697.5282593;697.7980957;682.4135132;1.169337988;1.089540124;2.045032263;1.990073323;0.712284982;83.62580872;50.63223267;99.97529602;381;405.1029968;264.5570374;27654.63281;54.60134125
10.06.2019 03:27:42,988;697.5238647;697.7980957;682.4135132;1.169337988;1.089540124;2.045032263;2.004698992;0.589514434;83.61797333;50.63223267;99.97013855;381.9599915;405.1929932;264.8807678;27654.63281;54.60134125
10.06.2019 03:27:58,025;697.5238647;697.7980957;682.4135132;1.169337988;1.089540124;2.044405222;2.026055574;0.559606314;83.61013031;50.63223267;99.98005676;380.519989;405.3739929;264.8807678;27654.63281;54.60134125
10.06.2019 03:28:13,069;697.5238647;697.7966919;682.4219971;1.169337988;1.089540124;2.045032263;2.004309654;0.589514434;83.61797333;50.59915924;99.98316193;380.6400146;405.3739929;264.8807678;27654.65039;54.60134125
10.06.2019 03:28:28,101;697.5238647;697.7966919;682.4219971;1.169337988;1.089540124;2.045032263;2.045182228;0.589514434;83.62580872;50.63223267;99.98669434;381.6000061;405.4639893;264.8807678;27654.65039;54.60134125
10.06.2019 03:28:43,138;697.5238647;697.7966919;682.4219971;1.169337988;1.089540124;2.045032263;1.963219166;0.589514434;83.62580872;50.63223267;99.99235535;379.6799927;405.5;264.8807678;27654.65039;54.60134125
10.06.2019 03:28:58,176;697.5238647;697.7966919;682.4219971;1.169337988;1.089540124;2.045032263;1.915534377;0.388585448;83.63365936;50.63223267;100.0180511;380.7600098;405.5;265.4104919;27654.65039;54.60134125
10.06.2019 03:29:13,214;697.5238647;697.7966919;682.4219971;1.169337988;1.089540124;2.045032263;1.983034134;0.682027817;83.62580872;50.63223267;99.98932648;381.9599915;405.4639893;264.6368408;27654.66602;54.60134125
10.06.2019 03:29:28,250;697.5285645;697.7966919;682.4219971;1.169337988;1.089540124;2.044405222;1.989878058;0.466043383;83.62580872;50.63223267;99.97669983;381.8399963;405.0669861;265.1273804;27654.66602;54.60134125
10.06.2019 03:29:43,285;697.5285645;697.7966919;682.4181519;1.169337988;1.089540124;2.045032263;1.902573109;0.358967572;83.62580872;50.63223267;99.98854065;380.3999939;405.3200073;265.4886169;27654.66602;54.60134125
10.06.2019 03:29:58,326;697.5285645;697.7966919;682.4181519;1.169337988;1.089540124;2.044405222;1.995734811;0.586321831;83.61797333;50.63223267;99.98434448;382.0799866;405.2470093;264.8103638;27654.66602;54.60134125
10.06.2019 03:30:13,362;697.5263672;697.7966919;682.4181519;1.169337988;1.089540124;2.045032263;2.038237333;0.449103266;83.62580872;50.66524887;99.98164368;380.6400146;405.1570129;265.250946;27654.68359;54.60134125
10.06.2019 03:30:28,396;697.5263672;697.7966919;682.4181519;1.169337988;1.089540124;2.044718981;1.979118228;0.434164315;83.61797333;50.63223267;99.97164917;379.2000122;405.1570129;265.250946;27654.68359;54.60134125
10.06.2019 03:30:43,437;697.5240479;697.7966919;682.4181519;1.169337988;1.089540124;2.045032263;1.9889009;0.579367399;83.62580872;50.63223267;99.96244049;380.0400085;405.1210022;264.9075317;27654.68359;54.60134125
10.06.2019 03:30:58,475;697.5240479;697.7966919;682.4181519;1.169337988;1.089540124;2.044405222;1.995929956;0.549456179;83.62580872;50.63223267;99.99325562;380.7600098;405.1749878;264.9075317;27654.68359;54.60134125
10.06.2019 03:31:13,509;697.5240479;697.7966919;682.4181519;1.169337988;1.089540124;2.044718981;1.993783355;0.320990562;83.61013031;50.63223267;99.99549866;380.2799988;405.2650146;265.5492859;27654.69922;54.60134125
10.06.2019 03:31:28,540;697.5269775;697.7966919;682.4181519;1.169337988;1.089540124;2.044718981;1.987728238;0.506614685;83.61797333;50.66524887;99.9755249;379.3200073;405.3739929;265.059967;27654.69922;54.60134125
10.06.2019 03:31:43,579;697.5269775;697.7966919;682.4181519;1.169337988;1.089540124;2.045032263;1.97519815;0.521531284;83.62580872;50.63223267;99.99325562;379.6799927;405.3739929;265.059967;27654.69922;54.60134125
10.06.2019 03:31:58,617;697.5214844;697.7966919;682.4181519;1.169337988;1.089540124;2.044405222;1.987923741;0.766899884;83.61797333;50.66524887;99.99190521;378.9599915;405.4819946;264.3343811;27654.69922;54.60134125
10.06.2019 03:32:13,662;697.5280762;697.7966919;682.4181519;1.169337988;1.089540124;2.045032263;1.989291906;0.346311808;83.61013031;50.69826889;100.0044022;381;405.3739929;265.5219727;27654.7168;54.60134125
10.06.2019 03:32:28,702;697.5280762;697.7966919;682.4181519;1.169337988;1.089540124;2.045032263;1.942712307;0.48086223;83.61013031;50.63223267;100.001358;380.0400085;405.3919983;265.1672058;27654.7168;54.60134125
10.06.2019 03:32:43,735;697.524353;697.7966919;682.4181519;1.169337988;1.089540124;2.045032263;1.995734811;0.669327199;83.61013031;50.63223267;100.0106354;378;405.5360107;264.6702881;27654.7168;54.60134125
10.06.2019 03:32:58,773;697.524353;697.7966919;682.425354;1.169337988;1.089540124;2.045032263;2.007812262;0.603085816;83.61013031;50.63223267;99.99388123;379.7999878;405.4100037;264.8449707;27654.7168;54.60134125
10.06.2019 03:33:13,810;697.524353;697.7935791;682.425354;1.169337988;1.089540124;2.045032263;1.953373313;0.434812695;83.61013031;50.63223267;100.0119324;381.2399902;405.6799927;265.1751404;27654.73242;54.60134125
10.06.2019 03:33:28,841;697.524353;697.7935791;682.425354;1.169337988;1.089540124;2.044718981;2.041518211;0.419865191;83.62580872;50.66524887;100.0265961;380.519989;405.7160034;265.1751404;27654.73242;54.60134125
10.06.2019 03:33:43,879;697.524353;697.7935791;682.4128418;1.169337988;1.089540124;2.045032263;2.011117697;0.434812695;83.62580872;50.63223267;100.0086136;378.7200012;405.5899963;265.1751404;27654.73242;54.60134125
10.06.2019 03:33:58,918;697.524353;697.7935791;682.4128418;1.169337988;1.089540124;2.045032263;1.964202404;0.423561007;83.62580872;50.63223267;100.0087738;379.3200073;405.4100037;265.2048035;27654.73242;54.60134125
10.06.2019 03:34:13,963;697.524353;697.7935791;682.4128418;1.169337988;1.089540124;2.045032263;2.02915287;0.407680333;83.62580872;50.63223267;100.0170364;379.4400024;405.6260071;265.2466431;27654.75;54.60134125
10.06.2019 03:34:29,003;697.524353;697.7935791;682.4208374;1.169337988;1.089540124;2.045032263;1.948046327;0.600536823;83.61797333;50.63223267;100.0081024;382.0799866;405.6260071;264.7383728;27654.75;54.60134125
10.06.2019 03:34:44,035;697.524353;697.7935791;682.4208374;1.169337988;1.089540124;2.045032263;1.950809479;0.428293139;83.62580872;50.63223267;99.99890137;381.6000061;405.6260071;265.1923218;27654.75;54.60134125
10.06.2019 03:34:59,074;697.524353;697.7935791;682.4208374;1.169337988;1.089540124;2.044718981;2.028959274;0.437488228;83.61797333;50.63223267;99.98791504;381.480011;405.428009;265.1923218;27654.75;54.60134125
10.06.2019 03:35:14,112;697.524353;697.7935791;682.4208374;1.169337988;1.089540124;2.045032263;2.014420509;0.199299291;83.62580872;50.63223267;100.0108871;380.7600098;405.6260071;265.8595581;27654.76758;54.60134125
10.06.2019 03:35:29,150;697.524353;697.7935791;682.4208374;1.169337988;1.089540124;2.044405222;2.006256104;0.594338;83.62580872;50.63223267;100.0269089;380.1600037;405.6619873;264.7395325;27654.76758;54.60134125
10.06.2019 03:35:44,178;697.524353;697.7935791;682.4208374;1.169337988;1.089540124;2.044405222;1.975590348;0.351361364;83.61013031;50.63223267;100.0209961;379.9200134;405.5899963;265.3798218;27654.76758;54.60000992
10.06.2019 03:35:59,216;697.524353;697.7935791;682.4208374;1.169337988;1.089540124;2.044091225;1.999244928;0.700990975;83.61797333;50.63223267;100.0181808;379.4400024;405.6799927;264.4189758;27654.76758;54.60000992
10.06.2019 03:36:14,245;697.5178223;697.7935791;682.4208374;1.169337988;1.083695173;2.043777704;2.013837814;0.328793854;83.59444427;50.63223267;100.0081024;380.6400146;405.4460144;265.360199;27654.7832;54.60000992
10.06.2019 03:36:29,284;697.5178223;697.7935791;682.4208374;1.169337988;1.083695173;2.043149948;1.974413991;0.642214596;83.57875061;50.66524887;100.0265656;380.519989;405.6260071;264.455658;27654.7832;54.60000992
10.06.2019 03:36:44,317;697.5248413;697.7935791;682.4208374;1.169337988;1.083695173;2.042522669;2.012477875;0.598401785;83.57875061;50.59915924;100.0457535;378;405.5539856;264.4922791;27654.7832;54.60000992
10.06.2019 03:36:59,357;697.5248413;697.7935791;682.4208374;1.169337988;1.083695173;2.043149948;1.974805951;0.6283077;83.57875061;50.63223267;100.0345917;381.2399902;405.4100037;264.4922791;27654.7832;54.60000992
10.06.2019 03:37:14,386;697.5273438;697.7935791;682.4208374;1.169337988;1.083695173;2.043463945;2.039009571;0.486503661;83.58660126;50.63223267;100.0426788;380.3999939;405.697998;264.9052734;27654.80078;54.60000992
10.06.2019 03:37:29,425;697.5273438;697.7935791;682.4208374;1.169337988;1.083695173;2.042836666;1.986359715;0.604848742;83.55522156;50.63223267;100.0208969;379.7999878;405.5899963;264.514679;27654.80078;54.60000992
10.06.2019 03:37:44,466;697.5236816;697.7935791;682.4208374;1.169337988;1.083695173;2.042836666;1.999439836;0.604848742;83.56306458;50.66524887;100.0246658;379.0799866;405.697998;264.514679;27654.80078;54.60000992
10.06.2019 03:37:59,501;697.5172729;697.7935791;682.4208374;1.169337988;1.083695173;2.041581392;2.015585184;0.489646822;83.57091522;50.66524887;100.0349579;380.7600098;405.7160034;264.6601563;27654.80078;54.60000992
10.06.2019 03:38:14,530;697.5172729;697.7935791;682.4208374;1.169337988;1.088832974;2.04189539;1.979118228;0.141041249;83.53953552;50.63223267;100.0328751;378.7200012;405.6440125;265.5046692;27654.81641;54.60000992
10.06.2019 03:38:29,571;697.5218506;697.7935791;682.4208374;1.169337988;1.088832974;2.041581392;1.967543602;0.252515525;83.5316925;50.63223267;99.99794006;381.1199951;405.6440125;265.1718445;27654.81641;54.60000992
10.06.2019 03:38:44,617;697.5218506;697.7935791;682.4208374;1.169337988;1.088832974;2.040954351;2.013060808;0.526880682;83.5316925;50.66524887;99.99613953;379.7999878;405.7520142;264.3712769;27654.81641;54.60000992
10.06.2019 03:38:59,651;697.5218506;697.7935791;682.4208374;1.169337988;1.088832974;2.040639877;2.001193762;0.221861809;83.5316925;50.59915924;99.98625183;378.8399963;405.8059998;265.1337891;27654.81641;54.60000992
10.06.2019 03:39:14,686;697.5218506;697.7935791;682.4208374;1.169337988;1.088832974;2.040954351;2.043254375;0.365119576;83.51599884;50.63223267;99.97039795;379.5599976;405.8059998;264.7966614;27654.83398;54.60000992
10.06.2019 03:39:29,719;697.5218506;697.7935791;682.4208374;1.169337988;1.088832974;2.040013075;2.013060808;0.320044905;83.51599884;50.66524887;99.98136139;379.3200073;405.769989;264.7966614;27654.83398;54.60000992
10.06.2019 03:39:44,761;697.5218506;697.7935791;682.4208374;1.169337988;1.088832974;2.040954351;1.982251167;0.613856137;83.52385712;50.63223267;99.97711182;380.2799988;405.769989;264.1424866;27654.83398;54.60000992
10.06.2019 03:39:59,795;697.5181885;697.7935791;682.4208374;1.169337988;1.088832974;2.040013075;2.018302441;0.314105809;83.50032806;50.63223267;99.99645996;378.2399902;405.9500122;264.8122559;27654.84961;54.60000992
10.06.2019 03:40:14,837;697.5181885;697.7935791;682.4147949;1.169337988;1.088832974;2.039385319;1.975394368;0.458548397;83.4846344;50.63223267;99.991745;377.1600037;405.8779907;264.3536377;27654.84961;54.60000992
10.06.2019 03:40:29,868;697.5250854;697.7935791;682.4147949;1.169337988;1.088832974;2.039698839;1.994369149;0.518567204;83.4846344;50.63223267;99.99864197;378.480011;405.9140015;264.235321;27654.84961;54.60000992
10.06.2019 03:40:44,914;697.5250854;697.7935791;682.4147949;1.169337988;1.088832974;2.038444281;2.003725529;0.321795732;83.47678375;50.66524887;100.0067749;378.7200012;405.9140015;264.7881775;27654.84961;54.60000992
10.06.2019 03:40:59,945;697.5206299;697.7935791;682.4251099;1.169337988;1.088832974;2.038757563;2.021405458;0.695846677;83.47678375;50.59915924;100.0227203;378.8399963;405.9320068;263.8441772;27654.86719;54.60000992
10.06.2019 03:41:14,987;697.5206299;697.7935791;682.4251099;1.169337988;1.088832974;2.039698839;2.047301769;0.205208436;83.46894073;50.63223267;100.0044785;381.1199951;405.8779907;265.2529297;27654.86719;54.60000992
10.06.2019 03:41:30,033;697.5206299;697.7935791;682.4251099;1.169337988;1.088832974;2.039698839;2.006450653;0.130584553;83.49246979;50.63223267;99.98970795;381.2399902;405.8779907;265.2529297;27654.86719;54.60000992
10.06.2019 03:41:45,072;697.5251465;697.7935791;682.4165039;1.169337988;1.088832974;2.038444281;2.000414371;0.395736128;83.46110535;50.63223267;100.005661;380.1600037;405.8779907;264.3981323;27654.86719;54.60000992
10.06.2019 03:42:00,112;697.5251465;697.7935791;682.4165039;1.169337988;1.088832974;2.039071321;1.993783355;0.425774783;83.4532547;50.63223267;100.0166779;378.3599854;405.8779907;264.3981323;27654.88281;54.60000992
10.06.2019 03:42:15,635;697.5215454;697.7935791;682.4165039;1.169337988;1.088832974;2.038130045;1.980489135;0.059367947;83.4532547;50.69826889;99.99742126;378.3599854;405.8779907;265.2419739;27654.88281;54.60000992
10.06.2019 03:42:30,674;697.5215454;697.7935791;682.4165039;1.169337988;1.088832974;2.037189007;1.933013201;0.002415831;83.43757629;50.63223267;100.0101318;377.7600098;405.8959961;265.2726135;27654.88281;54.60000992
10.06.2019 03:42:45,714;697.5142822;697.7935791;682.4165039;1.169337988;1.088832974;2.036561966;1.946664095;0.2391752;83.43757629;50.63223267;100.0083084;378.9599915;405.8959961;264.572052;27654.88281;54.60000992
10.06.2019 03:43:00,754;697.520752;697.7935791;682.4265137;1.169337988;1.088832974;2.036561966;1.988119125;0.08616659;83.42188263;50.63223267;100.0222244;377.2799988;405.8959961;264.9736023;27654.90039;54.60000992
10.06.2019 03:43:15,794;697.520752;697.7935791;682.4265137;1.169337988;1.088832974;2.036875248;1.952584505;0.194603056;83.43757629;50.63223267;100.0209427;378.9599915;405.8959961;264.7285461;27654.90039;54.60000992
10.06.2019 03:43:30,839;697.5228882;697.7935791;682.4221802;1.169337988;1.088832974;2.036875248;2.040939331;0.194603056;83.42188263;50.63223267;100.0109711;379.5599976;405.8959961;264.7285461;27654.90039;54.60000992
10.06.2019 03:43:45,880;697.5228882;697.7935791;682.4221802;1.169337988;1.088832974;2.036561966;1.988119125;-0.106168397;83.42972565;50.63223267;100.0222168;379.6799927;405.9140015;265.4783325;27654.90039;54.60000992
