Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 03:44:00,918;697.5228882;697.7935791;682.4221802;1.169337988;1.088832974;2.03593421;2.015779734;-0.097658947;83.42188263;50.63223267;100.0309753;380.0400085;405.9140015;265.3765869;27654.91602;54.60000992
10.06.2019 03:44:15,955;697.5228882;697.7935791;682.4221802;1.169337988;1.088832974;2.03593421;1.97931397;0.425250053;83.40619659;50.63223267;100.0226364;380.6400146;405.7879944;264.0755005;27654.91602;54.60000992
10.06.2019 03:44:30,988;697.5160522;697.7935791;682.4221802;1.169337988;1.088832974;2.03593421;2.004698992;0.425250053;83.40619659;50.59915924;100.0254745;380.6400146;405.9320068;264.0755005;27654.91602;54.60000992
10.06.2019 03:44:46,026;697.5160522;697.7935791;682.4221802;1.169337988;1.088832974;2.036875248;1.992612243;0.433409512;83.40619659;50.63223267;99.99786377;378.7200012;405.7520142;264.1725464;27654.91602;54.60000992
10.06.2019 03:45:01,065;697.5213013;697.7935791;682.4152222;1.169337988;1.088832974;2.03593421;2.012672186;0.388278782;83.39835358;50.63223267;99.99491882;379.7999878;405.6440125;264.1725464;27654.93359;54.60000992
10.06.2019 03:45:16,100;697.5213013;697.7935791;682.4152222;1.169337988;1.088832974;2.035306692;2.009951353;0.148400024;83.39835358;50.63223267;99.98146057;379.3200073;405.7160034;264.7228394;27654.93359;54.60000992
10.06.2019 03:45:31,134;697.5213013;697.7935791;682.4152222;1.169337988;1.088832974;2.035306692;2.023537397;0.295517772;83.39835358;50.63223267;99.98521423;378;405.7160034;264.3368835;27654.93359;54.60000992
10.06.2019 03:45:46,173;697.5233765;697.7935791;682.4152222;1.169337988;1.088832974;2.035306692;1.964005828;0.030688748;83.38266754;50.63223267;99.98591614;378.7200012;405.8779907;265.0316467;27654.93359;54.60000992
10.06.2019 03:46:01,219;697.5233765;697.7935791;682.4152222;1.169337988;1.088832974;2.03624773;1.988510013;0.23957257;83.38266754;50.63223267;99.9743576;380.6400146;405.8779907;264.602356;27654.94922;54.60000992
10.06.2019 03:46:16,261;697.5233765;697.7935791;682.4152222;1.169337988;1.088832974;2.03593421;1.995344639;0.224487975;83.38266754;50.66524887;100.0001068;381.2399902;405.9679871;264.602356;27654.94922;54.60000992
10.06.2019 03:46:31,293;697.5233765;697.7935791;682.4227905;1.169337988;1.088832974;2.035619974;1.99397862;0.209398806;83.39050293;50.63223267;100.0122986;379.5599976;406.3110046;264.602356;27654.94922;54.60000992
10.06.2019 03:46:46,330;697.5172729;697.7935791;682.4227905;1.169337988;1.088832974;2.035306692;1.999050021;0.3801651;83.37482452;50.66524887;100.0282898;378.6000061;406.1849976;264.1148071;27654.94922;54.50854492
10.06.2019 03:47:01,366;697.5172729;697.7922363;682.4227905;1.169337988;1.088832974;2.034051895;2.029539585;0.319904119;83.37482452;50.63223267;100.0379105;378;406.0580139;264.1148071;27654.9668;54.51935959
10.06.2019 03:47:16,411;697.5172729;697.7922363;682.4227905;1.169337988;1.088832974;2.034051895;1.958102465;0.051646817;83.35129547;50.66524887;100.0046539;379.3200073;406.0580139;264.8181458;27654.9668;54.51935959
10.06.2019 03:47:31,454;697.5216064;697.7922363;682.4227905;1.16860342;1.088832974;2.034678936;2.009951353;0.287604064;83.35913849;50.66524887;100.0428772;379.3200073;405.9320068;264.2785034;27654.9668;54.51935959
10.06.2019 03:47:46,491;697.5216064;697.7922363;682.4227905;1.16860342;1.088832974;2.033737659;2.04016757;0.242359191;83.35913849;50.69826889;100.0314178;381.2399902;405.9320068;264.2785034;27654.9668;54.51935959
10.06.2019 03:48:01,524;697.5216064;697.7922363;682.4227905;1.16860342;1.088832974;2.033110619;2.056923389;0.144741476;83.34344482;50.63223267;100.0255814;378.8399963;405.8599854;264.4552612;27654.98242;54.50001144
10.06.2019 03:48:16,564;697.5216064;697.7922363;682.4157715;1.16860342;1.088832974;2.033110619;2.017138243;0.144741476;83.32776642;50.63223267;100.0188828;380.3999939;405.697998;264.4552612;27654.98242;54.50001144
10.06.2019 03:48:31,606;697.5216064;697.7922363;682.4157715;1.16860342;1.088832974;2.033737659;2.017138243;-0.016784398;83.34344482;50.66524887;100.0199356;380.7600098;405.697998;264.9578247;27654.98242;54.50001144
10.06.2019 03:48:46,638;697.5216064;697.7922363;682.4157715;1.16860342;1.088832974;2.032796621;1.981272459;0.172733411;83.35129547;50.66524887;100.0468445;377.7600098;405.9500122;264.3422546;27654.98242;54.50001144
10.06.2019 03:49:01,675;697.5216064;697.7922363;682.4157715;1.16860342;1.088832974;2.033737659;1.975590348;0.218042031;83.31991577;50.63223267;100.0621033;380.0400085;405.8240051;264.3422546;27655;54.50001144
10.06.2019 03:49:16,711;697.5161743;697.7922363;682.4157715;1.16860342;1.086876631;2.032796621;1.9889009;0.172733411;83.31991577;50.63223267;100.0465393;378.3599854;406.1300049;264.3422546;27655;54.50001144
10.06.2019 03:49:31,736;697.5161743;697.7922363;682.4157715;1.16860342;1.086876631;2.032482862;1.951203823;0.250941515;83.29638672;50.66524887;100.0261765;377.8800049;405.9679871;264.0977783;27655;54.50001144
10.06.2019 03:49:46,775;697.519104;697.7922363;682.4157715;1.16860342;1.086876631;2.031227589;1.995149374;-0.041382834;83.29638672;50.63223267;100.0396729;377.8800049;406.0759888;264.704895;27655;54.57395935
10.06.2019 03:50:01,809;697.519104;697.7922363;682.4207153;1.16860342;1.086876631;2.031541824;1.975590348;0.169665769;83.27285767;50.66524887;100.0237122;381.3599854;406.2210083;264.1919556;27655.01758;54.55160141
10.06.2019 03:50:16,842;697.5249634;697.7922363;682.4207153;1.16860342;1.086876631;2.02997303;2.053847075;0.093996815;83.24932861;50.63223267;100.0176315;379.5599976;406.0759888;264.1919556;27655.01758;54.55160141
10.06.2019 03:50:31,869;697.5201416;697.7922363;682.4207153;1.16860342;1.086876631;2.030914307;1.968132973;0.209627375;83.24932861;50.63223267;100.032753;378.2399902;406.1849976;264.0081482;27655.01758;54.59947205
10.06.2019 03:50:46,904;697.5201416;697.7922363;682.4207153;1.16860342;1.086876631;2.030600548;1.985186219;-0.148519173;83.257164;50.63223267;100.0197983;378.3599854;406.1480103;264.9060364;27655.01758;54.59947205
10.06.2019 03:51:01,939;697.5201416;697.7922363;682.4207153;1.16860342;1.086876631;2.030286551;1.985577345;0.196409628;83.26501465;50.63223267;100.0106049;378.7200012;406.1480103;263.9635925;27655.0332;54.59947205
10.06.2019 03:51:16,976;697.5201416;697.7922363;682.4207153;1.16860342;1.086876631;2.030914307;1.938360453;-0.065648146;83.26501465;50.66524887;100.0177078;376.4400024;406.2749939;264.7287903;27655.0332;54.55091476
10.06.2019 03:51:32,013;697.5201416;697.7922363;682.4129028;1.16860342;1.086876631;2.031227589;2.036112785;0.223066673;83.27285767;50.66524887;99.99453735;377.6400146;406.1659851;264.0124817;27655.0332;54.55091476
10.06.2019 03:51:47,056;697.5201416;697.7922363;682.4129028;1.16860342;1.086876631;2.030914307;2.005477667;0.117163152;83.257164;50.59915924;100.0074844;378;406.2569885;264.2502136;27655.0332;54.59996414
10.06.2019 03:52:02,100;697.5201416;697.7922363;682.4244385;1.16860342;1.086876631;2.030600548;2.061342001;0.102021344;83.26501465;50.59915924;100.0135727;379.0799866;406.1300049;264.2502136;27655.05078;54.59996414
10.06.2019 03:52:17,140;697.5201416;697.7922363;682.4244385;1.16860342;1.086876631;2.02997303;1.995149374;0.07174702;83.257164;50.63223267;100.038353;378.9599915;406.3110046;264.2502136;27655.05078;54.59996414
10.06.2019 03:52:32,178;697.5201416;697.7922363;682.4244385;1.16860342;1.086876631;2.02997303;1.976178646;-0.161801174;83.27285767;50.63223267;100.0123901;380.0400085;406.2569885;264.8613281;27655.05078;54.51318741
10.06.2019 03:52:47,225;697.5201416;697.7908936;682.4244385;1.16860342;1.086876631;2.030286551;2.00761795;0.150902227;83.24932861;50.63223267;100.0366211;379.0799866;406.1480103;264.0826721;27655.05078;54.52510834
10.06.2019 03:53:02,261;697.5201416;697.7908936;682.4244385;1.16860342;1.086876631;2.02965951;2.000414371;0.392439634;83.24932861;50.63223267;100.0344086;378;406.1659851;263.2662048;27655.06641;54.55884933
10.06.2019 03:53:17,295;697.5201416;697.7908936;682.4175415;1.16860342;1.086876631;2.02997303;2.01888442;-0.256367177;83.2414856;50.59915924;100.0334244;378.480011;406.2569885;265.0027466;27655.06641;54.55884933
10.06.2019 03:53:32,331;697.5201416;697.7908936;682.4175415;1.16860342;1.086876631;2.029031992;2.0266366;0.071761832;83.2414856;50.63223267;100.0156021;378.2399902;406.1300049;264.0256653;27655.06641;54.59775162
10.06.2019 03:53:47,372;697.5201416;697.7908936;682.4175415;1.16860342;1.086876631;2.028718233;2.028959274;-0.101093404;83.22579956;50.63223267;100.0018539;379.2000122;406.0220032;264.4379272;27655.06641;54.59775162
10.06.2019 03:54:02,407;697.5201416;697.7908936;682.4175415;1.16860342;1.086876631;2.028404236;2.026055574;0.052022524;83.19441223;50.59915924;100.0305557;379.0799866;406.1300049;264.0772705;27655.08398;54.56493759
10.06.2019 03:54:17,444;697.522644;697.7908936;682.4175415;1.16860342;1.088837981;2.028718233;2.013060808;-0.12825051;83.23363495;50.63223267;100.0275421;379.7999878;406.1659851;264.6570435;27655.08398;54.56493759
10.06.2019 03:54:32,480;697.5150757;697.7908936;682.4175415;1.16860342;1.088837981;2.029031992;1.965185404;-0.113073766;83.2101059;50.63223267;100.0261307;378.7200012;406.0580139;264.6570435;27655.08398;54.52219391
10.06.2019 03:54:47,523;697.5150757;697.7908936;682.4175415;1.16860342;1.088837981;2.028404236;2.008979321;-0.036270387;83.23363495;50.63223267;100.0164108;376.0799866;405.9320068;264.37677;27655.08398;54.52219391
10.06.2019 03:55:02,560;697.5150757;697.7908936;682.4175415;1.16860342;1.088837981;2.029031992;2.020242214;-0.075359114;83.23363495;50.59915924;100.0035934;379.7999878;405.8420105;264.5584106;27655.09961;54.52219391
10.06.2019 03:55:17,596;697.5211182;697.7908936;682.4175415;1.16860342;1.088837981;2.028718233;1.965185404;-0.090541646;83.2101059;50.63223267;100.0151138;379.3200073;405.9140015;264.5584106;27655.09961;54.52219391
10.06.2019 03:55:32,624;697.5171509;697.7908936;682.4175415;1.16860342;1.088837981;2.029345274;2.009367943;0.008148759;83.21795654;50.59915924;100.0178452;377.8800049;405.9679871;264.3795776;27655.09961;54.50014496
10.06.2019 03:55:47,655;697.5203247;697.7908936;682.4175415;1.16860342;1.088837981;2.029031992;1.982055545;-0.007007148;83.21795654;50.59915924;100.0278473;380.3999939;406.0580139;264.3795776;27655.09961;54.50014496
10.06.2019 03:56:02,689;697.5203247;697.7908936;682.4175415;1.16860342;1.088837981;2.028090715;1.951006532;-0.052502446;83.21795654;50.63223267;100.0218582;377.3999939;406.1300049;264.3795776;27655.11719;54.50014496
10.06.2019 03:56:17,729;697.5129395;697.7908936;682.4175415;1.16860342;1.088837981;2.028404236;2.006645203;0.198226824;83.21795654;50.63223267;100.0279236;379.0799866;406.1300049;263.5979004;27655.11719;54.50014496
10.06.2019 03:56:32,771;697.5144653;697.7908936;682.4175415;1.16860342;1.088837981;2.028404236;1.977942705;-0.359223247;83.2101059;50.63223267;100.0124969;379.4400024;406.0580139;265.0548096;27655.11719;54.50014496
10.06.2019 03:56:47,813;697.5144653;697.7908936;682.4175415;1.16860342;1.088837981;2.028404236;1.972256064;-0.015587197;83.2101059;50.63223267;100.0327988;378.1199951;406.0580139;264.1567383;27655.11719;54.50014496
10.06.2019 03:57:02,845;697.5179443;697.7908936;682.4175415;1.16860342;1.088837981;2.028718233;1.977942705;-0.061128709;83.18657684;50.63223267;100.0185547;377.519989;405.9859924;264.1567383;27655.13281;54.50014496
10.06.2019 03:57:17,883;697.5179443;697.7908936;682.4175415;1.16860342;1.088837981;2.028090715;2.0194664;-0.154152557;83.20227051;50.63223267;100.0305328;380.7600098;405.9859924;264.4792175;27655.13281;54.50014496
10.06.2019 03:57:32,920;697.5179443;697.7908936;682.4175415;1.16860342;1.088837981;2.02777648;2.059229374;0.010714332;83.18657684;50.59915924;100.0372543;377.8800049;405.8779907;264.008667;27655.13281;54.50014496
10.06.2019 03:57:47,970;697.5213013;697.7908936;682.4175415;1.16860342;1.088837981;2.026835203;2.040939331;0.010887683;83.17088318;50.66524887;100.0346832;378.3599854;405.8059998;264.008667;27655.13281;54.50014496
10.06.2019 03:58:03,010;697.5213013;697.7908936;682.4175415;1.16860342;1.088837981;2.027149677;2.023149967;0.026082557;83.16304779;50.63223267;100.027092;378.7200012;405.8779907;264.008667;27655.15039;54.53936386
10.06.2019 03:58:18,039;697.5172119;697.7908936;682.4175415;1.16860342;1.088837981;2.027149677;1.995539784;0.026082557;83.17874146;50.63223267;100.0265198;378;406.0939941;264.008667;27655.15039;54.53936386
10.06.2019 03:58:33,075;697.5172119;697.7908936;682.4175415;1.16860342;1.088837981;2.026835203;1.960071087;0.041226611;83.15520477;50.63223267;100.0392838;379.0799866;406.2210083;264.008667;27655.15039;54.52029037
10.06.2019 03:58:48,115;697.5172119;697.7908936;682.4175415;1.16860342;1.088837981;2.026835203;1.969704151;0.213403359;83.16304779;50.63223267;100.004982;378.480011;406.0580139;263.4794922;27655.15039;54.52029037
10.06.2019 03:59:03,155;697.5217285;697.7908936;682.4217529;1.16860342;1.088837981;2.026835203;1.957117558;-0.092014641;83.17088318;50.63223267;100.0106506;379.4400024;406.0580139;264.2774963;27655.16602;54.52029037
10.06.2019 03:59:18,187;697.5217285;697.7908936;682.4217529;1.16860342;1.088837981;2.026208162;1.985577345;-0.180027843;83.17088318;50.63223267;100.0147705;378.3599854;406.0580139;264.5472412;27655.16602;54.52029037
10.06.2019 03:59:33,230;697.5144653;697.7908936;682.4217529;1.16860342;1.088837981;2.025894165;1.978726387;-0.096924357;83.15520477;50.63223267;100.0115356;376.2000122;406.2210083;264.1712341;27655.16602;54.52029037
10.06.2019 03:59:48,276;697.5175171;697.7908936;682.4217529;1.16860342;1.088837981;2.026208162;1.977550626;0.210426942;83.17088318;50.63223267;100.0144501;379.7999878;406.1480103;263.4081116;27655.16602;54.50001144
10.06.2019 04:00:03,311;697.5134888;697.7908936;682.4217529;1.16860342;1.088837981;2.027149677;1.993588448;-0.2358841;83.17088318;50.59915924;100.0160217;379.6799927;406.2749939;264.5481873;27655.18359;54.50001144
10.06.2019 04:00:18,345;697.5170898;697.7908936;682.4217529;1.16860342;1.088837981;2.027149677;1.97950983;0.011100142;83.17088318;50.59915924;100.0226364;378.8399963;406.1659851;263.9031372;27655.18359;54.50001144
10.06.2019 04:00:33,381;697.5170898;697.7908936;682.4217529;1.16860342;1.088837981;2.026835203;1.98362124;0.065511882;83.17088318;50.63223267;100.0206299;375;406.1659851;263.721344;27655.18359;54.50001144
10.06.2019 04:00:48,423;697.5216675;697.7908936;682.4217529;1.16860342;1.088837981;2.026208162;1.994954586;-0.243932113;83.16304779;50.63223267;100.0166702;379.6799927;405.9679871;264.5692139;27655.18359;54.50001144
10.06.2019 04:01:03,460;697.5216675;697.7908936;682.4217529;1.16860342;1.088837981;2.025894165;1.942909956;-0.06534563;83.16304779;50.63223267;100.021225;379.6799927;406.1849976;263.9440613;27655.19922;54.50001144
10.06.2019 04:01:18,504;697.5165405;697.7908936;682.4151001;1.16860342;1.088837981;2.025894165;2.011506557;-0.356125981;83.13951874;50.63223267;100.0180511;379.0799866;406.1659851;264.7030334;27655.19922;54.50001144
10.06.2019 04:01:33,544;697.5200195;697.7908936;682.4151001;1.16860342;1.088837981;2.025580645;2.020629883;-0.501192808;83.13167572;50.59915924;99.99380493;379.0799866;406.1659851;265.121521;27655.19922;54.50001144
10.06.2019 04:01:48,576;697.5200195;697.7908936;682.4151001;1.16860342;1.088837981;2.025894165;2.008784771;-0.074751489;83.13951874;50.59915924;100.0079498;376.7999878;406.1659851;264.1333618;27655.19922;54.54529953
10.06.2019 04:02:03,614;697.5140991;697.7908936;682.4151001;1.16860342;1.088837981;2.025266886;1.977942705;-0.058257662;83.13951874;50.63223267;99.97130585;376.4400024;406.1119995;264.0109253;27655.2168;54.5003624
10.06.2019 04:02:18,643;697.5211182;697.7908936;682.4151001;1.16860342;1.088837981;2.026208162;1.902772784;-0.179625317;83.12382507;50.63223267;99.98070526;379.9200134;406.1119995;264.2879944;27655.2168;54.5003624
10.06.2019 04:02:33,683;697.5211182;697.7908936;682.4179688;1.16860342;1.088837981;2.024639606;1.943503022;-0.194808707;83.12382507;50.63223267;99.96009827;377.6400146;405.9859924;264.2879944;27655.2168;54.5003624
10.06.2019 04:02:48,719;697.5211182;697.7908936;682.4179688;1.16860342;1.088837981;2.024325609;2.000414371;0.722340465;83.12382507;49.34371567;99.94247437;375.9599915;405.6260071;261.8544312;27655.2168;54.5003624
10.06.2019 04:03:03,745;697.5211182;697.7908936;682.4179688;1.16860342;1.088837981;2.02401185;1.993002653;0.441957742;83.10813904;49.31064224;99.95504761;376.4400024;405.769989;262.5467834;27655.23242;54.5003624
10.06.2019 04:03:18,787;697.5211182;697.7908936;682.4179688;1.16860342;1.088837981;2.024952888;1.979901671;0.777003229;83.10029602;49.34371567;99.94547272;376.9200134;405.697998;261.7904053;27655.23242;54.5003624
10.06.2019 04:03:33,830;697.5211182;697.7908936;682.4179688;1.16860342;1.088837981;2.023384333;1.939152122;0.513821959;83.10029602;49.31064224;99.95215607;375.7200012;405.5360107;262.2803345;27655.23242;54.5003624
10.06.2019 04:03:48,869;697.5211182;697.7908936;682.4179688;1.16860342;1.088837981;2.02369833;1.984599352;0.645701945;83.10029602;49.34371567;99.96579742;376.7999878;405.4100037;261.9756775;27655.23242;54.5003624
10.06.2019 04:04:03,909;697.5160522;697.7908936;682.4136353;1.16860342;1.088837981;2.02369833;1.975982666;0.645701945;83.10813904;49.31064224;99.96657562;375.1199951;405.6440125;261.9756775;27655.25;54.43444824
10.06.2019 04:04:18,942;697.5160522;697.7908936;682.4136353;1.16860342;1.088837981;2.02369833;1.986946225;0.645701945;83.09246063;49.34371567;99.97859955;375.2399902;405.5539856;261.9756775;27655.25;54.49415588
10.06.2019 04:04:33,972;697.5197144;697.7908936;682.4136353;1.16860342;1.088837981;2.023384333;1.917723417;0.660797954;83.10813904;49.34371567;99.9668808;375.2399902;405.5539856;261.9756775;27655.25;54.40345383
10.06.2019 04:04:49,007;697.5235596;697.7908936;682.4136353;1.16860342;1.088837981;2.02369833;1.986555219;0.581864774;83.07676697;49.34371567;99.98408508;375.6000061;405.428009;262.1422729;27655.25;54.40345383
10.06.2019 04:05:04,042;697.5235596;697.7908936;682.4136353;1.16860342;1.088837981;2.02369833;1.968918681;0.694933355;83.09246063;49.31064224;99.97109985;374.8800049;405.5;261.8471985;27655.26758;54.40345383
10.06.2019 04:05:19,075;697.5235596;697.7908936;682.4136353;1.16860342;1.088837981;2.022757292;1.97068572;0.710021794;83.06893158;49.31064224;99.96485138;376.3200073;405.302002;261.8471985;27655.26758;54.40345383
10.06.2019 04:05:34,100;697.5235596;697.7908936;682.4136353;1.16860342;1.088837981;2.022757292;1.978138566;0.633743703;83.09246063;49.34371567;99.96784973;375.9599915;405.4819946;261.8886414;27655.26758;54.40345383
10.06.2019 04:05:49,137;697.5177612;697.7908936;682.4136353;1.16860342;1.088837981;2.022757292;1.977550626;0.753380418;83.07676697;49.34371567;99.97692871;375;405.5899963;261.5765991;27655.26758;54.40345383
10.06.2019 04:06:04,168;697.5177612;697.7908936;682.4136353;1.16860342;1.088837981;2.02150178;1.907762647;0.723148167;83.06108093;49.31064224;100.0004959;374.6400146;405.5899963;261.5765991;27655.2832;54.40345383
10.06.2019 04:06:19,206;697.522522;697.7908936;682.4136353;1.16860342;1.088837981;2.021816015;2.000803947;0.683294415;83.06108093;49.31064224;100.0146179;374.6400146;405.6799927;261.6411743;27655.2832;54.40345383
10.06.2019 04:06:34,241;697.522522;697.7908936;682.4136353;1.16860342;1.088837981;2.022443295;1.956526637;0.480171084;83.03754425;49.31064224;99.99684906;375.480011;405.7879944;262.3755493;27655.2832;54.40345383
10.06.2019 04:06:49,280;697.5237427;697.7908936;682.4136353;1.16860342;1.088837981;2.022129536;1.978334308;0.457993239;83.05323792;49.34371567;100.021431;374.6400146;405.7879944;262.3938599;27655.2832;54.40345383
10.06.2019 04:07:04,326;697.5237427;697.7908936;682.4136353;1.170142531;1.088837981;2.022757292;1.981272459;0.42958197;83.06893158;49.34371567;100.0193481;377.1600037;405.7520142;262.5470886;27655.30078;54.40000916
10.06.2019 04:07:19,371;697.5237427;697.7908936;682.4136353;1.170142531;1.088837981;2.021816015;1.970882058;0.630588233;83.06893158;49.34371567;100.019249;375;405.7520142;261.9042358;27655.30078;54.40000916
10.06.2019 04:07:34,406;697.5204468;697.7908936;682.4136353;1.170142531;1.088837981;2.02150178;1.974805951;0.615432918;83.06893158;49.34371567;100.0054626;376.6799927;405.7520142;261.9042358;27655.30078;54.40000916
10.06.2019 04:07:49,440;697.5204468;697.7908936;682.4136353;1.170142531;1.088837981;2.022129536;1.976178646;0.838548243;83.06108093;49.31064224;100.0097122;378;405.7520142;261.401062;27655.30078;54.40000916
10.06.2019 04:08:04,474;697.526062;697.7908936;682.4136353;1.170142531;1.088837981;2.022129536;1.965971708;0.689508677;83.07676697;49.34371567;100.0103989;376.9200134;405.8959961;261.7898865;27655.31641;54.40000916
10.06.2019 04:08:19,508;697.526062;697.7908936;682.4136353;1.170142531;1.088837981;2.022129536;1.980489135;0.719748259;83.06893158;49.34371567;100.0170898;375.480011;405.8420105;261.7898865;27655.31641;54.40000916
10.06.2019 04:08:34,536;697.526062;697.7922363;682.4136353;1.170142531;1.088837981;2.022757292;1.999244928;0.669858932;83.05323792;49.34371567;100.0244675;377.0400085;405.8420105;261.9200745;27655.31641;54.40000916
10.06.2019 04:08:49,571;697.5241089;697.7922363;682.4136353;1.170142531;1.088837981;2.022443295;2.00839591;0.550649762;83.04540253;49.34371567;99.99258423;374.7600098;405.8059998;262.1916504;27655.31641;54.40000916
10.06.2019 04:09:04,607;697.5241089;697.7922363;682.414917;1.170142531;1.088837981;2.022443295;1.975394368;0.751384914;83.04540253;49.31064224;99.97818756;378.1199951;405.6799927;261.6678772;27655.33398;54.40000916
10.06.2019 04:09:19,638;697.5177002;697.7922363;682.414917;1.170142531;1.088837981;2.021816015;2.004115105;0.639306426;83.06108093;49.40975571;99.99513245;375.9599915;405.7160034;261.8815002;27655.33398;54.40000916
10.06.2019 04:09:34,673;697.5177002;697.7922363;682.414917;1.170142531;1.088837981;2.021816015;1.964595675;0.523236215;83.04540253;49.34371567;100.0325012;375;405.8059998;262.1842651;27655.33398;54.40000916
10.06.2019 04:09:49,709;697.5222168;697.7922363;682.414917;1.170142531;1.088837981;2.021188259;1.955344439;0.677196622;83.04540253;49.34371567;100.0230484;376.9200134;405.9140015;261.7037354;27655.33398;54.40000916
10.06.2019 04:10:04,755;697.524292;697.7922363;682.414917;1.170142531;1.088837981;2.022129536;2.022568464;0.722535074;83.02970886;49.31064224;100.012764;374.8800049;405.8059998;261.7037354;27655.34961;54.40000916
10.06.2019 04:10:19,783;697.524292;697.7922363;682.414917;1.170142531;1.088837981;2.020560503;2.000414371;0.780666828;83.02970886;49.34371567;100.0160446;375.480011;405.8059998;261.3551025;27655.34961;54.40000916
10.06.2019 04:10:34,826;697.524292;697.7922363;682.414917;1.170142531;1.088837981;2.022129536;1.980684996;0.542015731;83.05323792;49.34371567;99.99569702;375.9599915;405.6799927;262.1746521;27655.34961;54.30817413
10.06.2019 04:10:49,868;697.524292;697.7922363;682.414917;1.170142531;1.088837981;2.023070574;1.992807508;0.939930916;83.05323792;49.34371567;99.99562073;375.2399902;405.5;261.2545471;27655.34961;54.3526001
10.06.2019 04:11:04,902;697.524292;697.7922363;682.414917;1.170142531;1.088837981;2.023384333;1.977550626;0.654831052;83.07676697;49.34371567;99.98893738;375.1199951;405.697998;261.9480286;27655.36719;54.30065155
10.06.2019 04:11:19,931;697.5187378;697.7922363;682.414917;1.170142531;1.088837981;2.022757292;1.984599352;0.624627709;83.06893158;49.34371567;99.97963715;374.0400085;405.5539856;261.9480286;27655.36719;54.30065155
10.06.2019 04:11:34,972;697.5187378;697.7922363;682.414917;1.170142531;1.088837981;2.023070574;1.951598525;0.972812355;83.06893158;49.34371567;99.97141266;377.519989;405.5539856;261.0789185;27655.36719;54.30065155
10.06.2019 04:11:49,999;697.5187378;697.7922363;682.414917;1.170142531;1.088837981;2.022129536;1.953176022;0.594545186;83.05323792;49.31064224;99.98377228;376.6799927;405.5539856;261.9475708;27655.36719;54.30065155
10.06.2019 04:12:05,022;697.5267334;697.7922363;682.414917;1.170142531;1.088837981;2.022129536;1.925276637;0.440531224;83.05323792;49.31064224;100.0041122;378.2399902;405.769989;262.4282532;27655.38281;54.30065155
10.06.2019 04:12:20,063;697.526001;697.7922363;682.414917;1.170142531;1.088837981;2.022757292;1.991635799;0.675634444;83.06893158;49.34371567;100.0330658;375.2399902;405.769989;261.8149719;27655.38281;54.30065155
10.06.2019 04:12:35,095;697.526001;697.7922363;682.414917;1.170142531;1.088837981;2.022757292;1.992416859;0.675634444;83.06893158;49.34371567;100.0052643;373.4400024;405.4819946;261.8149719;27655.38281;54.30065155
10.06.2019 04:12:50,129;697.5244751;697.7922363;682.414917;1.170142531;1.088837981;2.022757292;1.993783355;0.720932066;83.08460999;49.31064224;100.0103378;377.8800049;405.6619873;261.8149719;27655.38281;54.30065155
10.06.2019 04:13:05,161;697.5244751;697.7922363;682.4137573;1.170142531;1.088837981;2.02401185;1.992807508;0.349601328;83.09246063;49.34371567;99.98175049;378.1199951;405.5539856;262.8235474;27655.40039;54.30065155
10.06.2019 04:13:20,201;697.5281982;697.7922363;682.4137573;1.170142531;1.088837981;2.02369833;2.017914534;0.860757172;83.09246063;49.31064224;99.98487091;375.480011;405.7160034;261.4500427;27655.40039;54.30065155
10.06.2019 04:13:35,239;697.5281982;697.7922363;682.4137573;1.170142531;1.088837981;2.024639606;1.936380863;0.7803936;83.10813904;49.34371567;99.98469543;375.8399963;405.6260071;261.940094;27655.40039;54.30065155
10.06.2019 04:13:50,280;697.5281982;697.7922363;682.4137573;1.170142531;1.088837981;2.024952888;1.96990037;0.795450687;83.10813904;49.37673569;99.99953461;377.0400085;405.7520142;261.940094;27655.40039;54.30065155
10.06.2019 04:14:05,326;697.5227661;697.7922363;682.4137573;1.170142531;1.088837981;2.02401185;1.96990037;0.75024271;83.10813904;49.31064224;99.98181915;377.1600037;405.5899963;261.940094;27655.41602;54.30065155
10.06.2019 04:14:20,355;697.5227661;697.7922363;682.4137573;1.170142531;1.088837981;2.02401185;1.939547896;0.745652437;83.10813904;49.34371567;100.008255;375.2399902;405.5899963;261.9520874;27655.41602;54.30065155
10.06.2019 04:14:35,386;697.5227661;697.7922363;682.4137573;1.170142531;1.088837981;2.02401185;1.952190042;0.745652437;83.12382507;49.40975571;99.99588013;374.8800049;405.7340088;261.9520874;27655.41602;54.30065155
10.06.2019 04:14:50,423;697.5227661;697.7922363;682.4137573;1.170142531;1.088837981;2.025266886;2.003920317;0.805973172;83.10813904;49.34371567;99.9745636;374.2799988;405.6080017;261.9520874;27655.41602;54.30065155
10.06.2019 04:15:05,460;697.5227661;697.7922363;682.4137573;1.170142531;1.088837981;2.025266886;1.982251167;0.805973172;83.11598969;49.31064224;99.98760986;375.7200012;405.697998;261.9520874;27655.43359;54.30065155
10.06.2019 04:15:20,492;697.5227661;697.7922363;682.4137573;1.170142531;1.088837981;2.025266886;2.005672216;0.519693792;83.13951874;49.34371567;100.0136261;374.2799988;405.6440125;262.6372375;27655.43359;54.30065155
10.06.2019 04:15:35,532;697.5249634;697.7922363;682.4137573;1.170142531;1.088837981;2.025266886;1.95396471;0.654708505;83.12382507;49.34371567;99.9901123;373.5599976;405.7160034;262.2844849;27655.43359;54.30065155
10.06.2019 04:15:50,569;697.5249634;697.7922363;682.4137573;1.170142531;1.088837981;2.024952888;2.003336191;0.7938416;83.12382507;49.31064224;99.97924805;375.9599915;405.7160034;261.8422241;27655.43359;54.30065155
10.06.2019 04:16:05,606;697.5249634;697.7922363;682.4137573;1.170142531;1.088837981;2.025266886;1.978138566;0.658280075;83.12382507;49.34371567;100.0031433;375.3599854;405.8779907;262.2751465;27655.44922;54.30065155
10.06.2019 04:16:20,635;697.5249634;697.7922363;682.4137573;1.170142531;1.088837981;2.024325609;1.907563329;0.902977824;83.12382507;49.37673569;99.98927307;373.7999878;405.8779907;261.5177612;27655.44922;54.30065155
10.06.2019 04:16:35,679;697.5249634;697.7922363;682.4137573;1.170142531;1.088837981;2.024952888;2.003725529;0.933073103;83.14735413;49.34371567;100.0151215;375;405.8240051;261.5177612;27655.44922;54.30065155
10.06.2019 04:16:50,714;697.5249634;697.7922363;682.4137573;1.170142531;1.088837981;2.024952888;1.959677458;0.717554748;83.14735413;49.37673569;100.015419;375.7200012;406.0580139;262.0808105;27655.44922;54.30065155
10.06.2019 04:17:05,761;697.5281982;697.7922363;682.4137573;1.170142531;1.088837981;2.026208162;1.9889009;0.853769839;83.15520477;49.27762222;99.99705505;376.2000122;405.8059998;261.8824463;27655.4668;54.30065155
10.06.2019 04:17:20,795;697.5281982;697.7922363;682.4137573;1.170142531;1.088837981;2.026521921;1.977942705;0.771051884;83.15520477;49.34371567;100.0168304;374.6400146;405.9500122;262.1380615;27655.4668;54.30065155
10.06.2019 04:17:35,833;697.5263672;697.7922363;682.4137573;1.170142531;1.088837981;2.026521921;1.96538198;0.771051884;83.17874146;49.34371567;100.0135193;374.6400146;406.0759888;262.1380615;27655.4668;54.30065155
10.06.2019 04:17:50,866;697.5263672;697.7922363;682.4137573;1.170142531;1.088837981;2.027462959;1.953176022;1.068671942;83.17874146;49.37673569;100.0407486;376.6799927;405.9859924;261.4777222;27655.4668;54.30065155
10.06.2019 04:18:05,904;697.5209351;697.7922363;682.4137573;1.170142531;1.088837981;2.02777648;1.971274734;0.982211947;83.19441223;49.34371567;100.0541382;376.3200073;406.3649902;261.7431641;27655.48242;54.30065155
10.06.2019 04:18:20,944;697.5253906;697.7957764;682.4137573;1.170142531;1.088837981;2.028090715;1.971274734;0.629595637;83.20227051;49.34371567;100.0496368;376.6799927;406.3469849;262.7051086;27655.48242;54.30065155
10.06.2019 04:18:35,983;697.5253906;697.7957764;682.4137573;1.170142531;1.088837981;2.02777648;1.949428082;0.808719218;83.20227051;49.31064224;100.0325165;373.4400024;406.2210083;262.1970215;27655.48242;54.30065155
10.06.2019 04:18:51,021;697.5253906;697.7957764;682.4137573;1.170142531;1.088837981;2.028718233;1.989682555;0.673682749;83.20227051;49.34371567;100.0362854;376.4400024;406.2749939;262.6686096;27655.48242;54.30065155
10.06.2019 04:19:06,060;697.5253906;697.7957764;682.4137573;1.170142531;1.088837981;2.028090715;2.01888442;0.494658738;83.22579956;49.31064224;100.0279007;375.6000061;406.1659851;263.058136;27655.5;54.30065155
10.06.2019 04:19:21,092;697.5253906;697.7957764;682.4137573;1.170142531;1.088837981;2.028404236;1.972256064;0.949546576;83.21795654;49.31064224;100.0393143;377.7600098;406.2929993;261.9072876;27655.5;54.30065155
10.06.2019 04:19:36,131;697.5253906;697.7957764;682.4137573;1.170142531;1.088837981;2.028718233;2.000609159;0.785659373;83.23363495;49.31064224;100.019577;376.4400024;406.2210083;262.5330505;27655.5;54.30065155
10.06.2019 04:19:51,173;697.5253906;697.7957764;682.4137573;1.170142531;1.088837981;2.029031992;1.975394368;0.851693749;83.23363495;49.31064224;100.0350113;375.7200012;406.2210083;262.2420959;27655.5;54.30065155
10.06.2019 04:20:06,210;697.5253906;697.7957764;682.4137573;1.170142531;1.088837981;2.028718233;1.980293274;0.972434878;83.21795654;49.34371567;100.0344849;375.6000061;406.2390137;261.8867188;27655.51758;54.30065155
10.06.2019 04:20:21,243;697.5287476;697.7957764;682.4137573;1.170142531;1.088837981;2.029345274;1.980293274;0.837735295;83.23363495;49.31064224;100.0509872;375.7200012;406.4549866;262.3179321;27655.51758;54.30065155
10.06.2019 04:20:36,286;697.5287476;697.7957764;682.4137573;1.170142531;1.088837981;2.030286551;1.945281386;0.882833004;83.23363495;49.31064224;100.0628281;375.2399902;406.3110046;262.3179321;27655.51758;54.30065155
10.06.2019 04:20:51,324;697.524353;697.7957764;682.4137573;1.170142531;1.088837981;2.029345274;2.006450653;0.837735295;83.23363495;49.31064224;100.0665359;375.1199951;406.5090027;262.3179321;27655.51758;54.30065155
10.06.2019 04:21:06,356;697.524353;697.7957764;682.4198608;1.170142531;1.088837981;2.030286551;1.977354646;0.882833004;83.257164;49.34371567;100.0247498;374.2799988;406.4190063;262.3179321;27655.5332;54.30065155
10.06.2019 04:21:21,388;697.5285034;697.7957764;682.4198608;1.170142531;1.088837981;2.02997303;1.968918681;1.037869215;83.257164;49.34371567;100.0313416;376.4400024;406.4370117;261.8725891;27655.5332;54.30065155
10.06.2019 04:21:36,420;697.5285034;697.7957764;682.4198608;1.170142531;1.088837981;2.030286551;1.94251442;0.705174923;83.26501465;49.31064224;100.0156021;374.8800049;406.3110046;262.7832031;27655.5332;54.30065155
10.06.2019 04:21:51,456;697.5285034;697.7957764;682.4130859;1.170142531;1.089048266;2.030286551;1.976374626;1.200959444;83.26501465;49.31064224;100.0230713;375;406.3110046;261.4846802;27655.5332;54.30065155
10.06.2019 04:22:06,484;697.5269775;697.7957764;682.4130859;1.170142531;1.089048266;2.031227589;1.878127575;0.926184297;83.257164;49.34371567;100.0373535;375.480011;406.32901;262.3223267;27655.55078;54.30065155
10.06.2019 04:22:21,517;697.5189819;697.7957764;682.4130859;1.170142531;1.089048266;2.030600548;2.002946615;0.768995464;83.26501465;49.34371567;100.0100861;374.8800049;406.32901;262.6554871;27655.55078;54.30065155
10.06.2019 04:22:36,559;697.522644;697.7957764;682.4130859;1.170142531;1.089048266;2.030286551;1.973237038;0.858458519;83.28069305;49.34371567;100.0145874;375.7200012;406.2390137;262.3817444;27655.55078;54.30065155
10.06.2019 04:22:51,596;697.522644;697.7957764;682.4130859;1.170142531;1.089048266;2.030600548;1.95928371;1.068614006;83.28069305;49.34371567;100.0057755;376.6799927;406.1119995;261.870636;27655.55078;54.30065155
10.06.2019 04:23:06,635;697.5269775;697.7957764;682.4130859;1.170142531;1.089048266;2.031227589;1.952978969;1.045971155;83.26501465;49.34371567;99.998909;376.2000122;406.2210083;262.0084229;27655.56641;54.30065155
10.06.2019 04:23:21,677;697.5318604;697.7957764;682.4130859;1.170142531;1.089048266;2.030286551;1.968329549;1.060978055;83.257164;49.37673569;100.0266266;376.6799927;406.2569885;262.0084229;27655.56641;54.30065155
10.06.2019 04:23:36,719;697.5318604;697.7957764;682.4130859;1.170142531;1.089048266;2.030286551;1.9889009;0.841267049;83.28069305;49.34371567;100.0151825;377.8800049;406.2569885;262.4267883;27655.56641;54.30065155
10.06.2019 04:23:51,763;697.5318604;697.7957764;682.4130859;1.170142531;1.089048266;2.031541824;1.932815194;0.871725559;83.26501465;49.34371567;100.026825;373.9200134;406.4549866;262.5043945;27655.56641;54.30065155
10.06.2019 04:24:06,807;697.5318604;697.7957764;682.4130859;1.170142531;1.089048266;2.030914307;1.946466565;0.708617151;83.27285767;49.34371567;100.0244904;375.8399963;406.2390137;262.9685974;27655.58398;54.30065155
10.06.2019 04:24:21,843;697.5231323;697.7957764;682.4130859;1.170142531;1.089048266;2.030286551;1.982055545;0.815922558;83.26501465;49.34371567;100.0348053;375.8399963;406.2390137;262.608551;27655.58398;54.30065155
10.06.2019 04:24:36,881;697.5297852;697.7957764;682.4130859;1.170142531;1.089048266;2.030600548;1.996710062;1.038738251;83.26501465;49.34371567;100.0123749;375.3599854;406.0220032;262.0640564;27655.58398;54.30065155
10.06.2019 04:24:51,920;697.5297852;697.7957764;682.4130859;1.170142531;1.089048266;2.030914307;1.937964678;0.735313416;83.24932861;49.37673569;100.0319366;375.9599915;406.1119995;262.8986206;27655.58398;54.30065155
10.06.2019 04:25:06,960;697.5316162;697.7957764;682.4177856;1.170142531;1.089048266;2.030600548;1.942909956;0.983405054;83.26501465;49.34371567;100.040802;377.6400146;406.2390137;262.2090759;27655.59961;54.30065155
10.06.2019 04:25:21,995;697.5252075;697.7957764;682.4177856;1.170142531;1.089048266;2.030600548;1.989096403;1.070333958;83.26501465;49.34371567;100.0175323;376.6799927;406.2929993;261.9812317;27655.59961;54.30065155
10.06.2019 04:25:37,029;697.5321655;697.7957764;682.4177856;1.170142531;1.089048266;2.031227589;1.964005828;0.99286741;83.257164;49.37673569;100.0302963;375.9599915;406.2390137;262.2628784;27655.59961;54.30065155
10.06.2019 04:25:52,069;697.5245972;697.7957764;682.4177856;1.170142531;1.089048266;2.030914307;1.975786567;0.573617518;83.27285767;49.34371567;100.0219879;376.2000122;406.2390137;263.1509399;27655.59961;54.30065155
10.06.2019 04:26:07,108;697.5290527;697.7957764;682.4177856;1.170142531;1.089048266;2.031541824;1.996515036;0.984594584;83.257164;49.34371567;100.0009918;375.9599915;406.2390137;262.1530762;27655.61719;54.30065155
10.06.2019 04:26:22,138;697.5290527;697.7957764;682.4155884;1.170142531;1.089048266;2.030286551;1.984208107;0.924548507;83.28069305;49.34371567;100.0205536;374.8800049;406.3469849;262.1530762;27655.61719;54.30065155
10.06.2019 04:26:37,171;697.5321045;697.7957764;682.4155884;1.170142531;1.089048266;2.031227589;1.93717289;0.726575553;83.27285767;49.31064224;100.0145874;375.1199951;406.2030029;262.7896423;27655.61719;54.30001068
10.06.2019 04:26:52,211;697.5321045;697.7957764;682.4155884;1.170142531;1.089048266;2.030600548;1.974609971;0.696523905;83.28069305;49.34371567;100.004425;374.7600098;406.0939941;262.7896423;27655.61719;54.30001068
10.06.2019 04:27:07,243;697.5321045;697.7957764;682.4155884;1.170142531;1.089048266;2.030286551;1.982838392;0.721850455;83.27285767;49.34371567;100.025528;377.2799988;406.1480103;262.8519287;27655.63281;54.30001068
10.06.2019 04:27:22,282;697.5321045;697.7957764;682.4155884;1.170142531;1.089048266;2.031227589;1.955541492;0.766938925;83.26501465;49.34371567;100.0155029;375.3599854;406.1480103;262.8519287;27655.63281;54.30001068
10.06.2019 04:27:37,318;697.5321045;697.7957764;682.4155884;1.170142531;1.089048266;2.030286551;1.963612437;0.963614821;83.257164;49.34371567;100.0225754;375;406.2749939;262.2184448;27655.63281;54.30001068
10.06.2019 04:27:52,355;697.5321045;697.7957764;682.4155884;1.170142531;1.089048266;2.030600548;1.987337351;0.64924556;83.26501465;49.34371567;100.0035629;376.0799866;406.2390137;263.0816345;27655.63281;54.27874756
10.06.2019 04:28:07,384;697.5321045;697.7957764;682.4155884;1.170142531;1.089048266;2.030286551;1.934004068;0.838625431;83.257164;49.34371567;100.0144882;373.6799927;406.2390137;262.5459595;27655.65039;54.27874756
10.06.2019 04:28:22,429;697.5321045;697.7957764;682.4155884;1.170142531;1.089048266;2.030286551;1.974413991;0.838625431;83.28069305;49.34371567;100.005806;375.8399963;406.1300049;262.5459595;27655.65039;54.27874756
10.06.2019 04:28:37,462;697.5321045;697.7957764;682.4155884;1.170142531;1.089048266;2.030600548;1.969704151;1.102172732;83.27285767;49.37673569;100.0144348;376.9200134;406.1300049;261.8947144;27655.65039;54.27874756
10.06.2019 04:28:52,486;697.5269775;697.7957764;682.4155884;1.170142531;1.089048266;2.030286551;1.982055545;0.958313286;83.257164;49.34371567;100.0277176;376.7999878;406.4549866;262.2323608;27655.65039;54.27874756
10.06.2019 04:29:07,524;697.5269775;697.7957764;682.4155884;1.170142531;1.089048266;2.031227589;1.957905412;1.125111818;83.28069305;49.34371567;100.0119553;374.8800049;406.3649902;261.9130249;27655.66602;54.27874756
10.06.2019 04:29:22,555;697.532959;697.7957764;682.4155884;1.170142531;1.089048266;2.031227589;1.94923079;0.93450892;83.27285767;49.31064224;100.0213318;375;406.32901;262.4126892;27655.66602;54.24280548
10.06.2019 04:29:37,590;697.532959;697.7957764;682.4155884;1.170142531;1.089048266;2.030286551;1.961842299;0.889485955;83.257164;49.34371567;100.0152969;375.1199951;406.32901;262.4126892;27655.66602;54.24280548
10.06.2019 04:29:52,628;697.532959;697.7957764;682.4155884;1.170142531;1.09124589;2.030286551;1.958299279;0.569965005;83.27285767;49.34371567;100.000473;377.3999939;406.2390137;263.2498779;27655.66602;54.24280548
10.06.2019 04:30:07,659;697.532959;697.7957764;682.4155884;1.170142531;1.09124589;2.031541824;2.001193762;0.623024881;83.26501465;49.34371567;99.98886108;374.0400085;406.2569885;263.2687073;27655.68359;54.24280548
10.06.2019 04:30:22,701;697.5241089;697.7957764;682.4155884;1.170142531;1.09124589;2.031227589;1.981859684;0.892926395;83.26501465;49.37673569;100.0075302;372.6000061;406.2569885;262.3748169;27655.68359;54.20023727
10.06.2019 04:30:37,739;697.5291748;697.7976685;682.4155884;1.170142531;1.09124589;2.031227589;1.961645484;0.892926395;83.27285767;49.34371567;99.98055267;377.1600037;406.2030029;262.3748169;27655.68359;54.20023727
10.06.2019 04:30:52,777;697.5270386;697.7976685;682.4155884;1.170142531;1.09124589;2.030914307;1.976766586;0.92815125;83.26501465;49.31064224;99.97290039;376.6799927;406.0759888;262.2433167;27655.68359;54.20023727
10.06.2019 04:31:07,807;697.5270386;697.7976685;682.4155884;1.170142531;1.09124589;2.030286551;1.94014132;0.898101985;83.26501465;49.34371567;99.9720993;376.0799866;406.2030029;262.2433167;27655.69922;54.28993607
10.06.2019 04:31:22,837;697.5310059;697.7976685;682.4155884;1.170142531;1.09124589;2.030286551;1.962825894;0.898101985;83.28069305;49.34371567;99.98329926;376.3200073;406.1480103;262.2433167;27655.69922;54.28993607
10.06.2019 04:31:37,877;697.5326538;697.7976685;682.4155884;1.170142531;1.09124589;2.030600548;1.945874095;0.913140357;83.26501465;49.34371567;99.99185181;375.9599915;406.0220032;262.2433167;27655.69922;54.28993607
10.06.2019 04:31:52,917;697.5326538;697.7976685;682.4155884;1.170142531;1.09124589;2.030914307;1.986555219;0.707154572;83.26501465;49.31064224;99.9810791;377.519989;406.1480103;262.8222046;27655.69922;54.28993607
10.06.2019 04:32:07,958;697.5326538;697.7976685;682.4155884;1.170142531;1.09124589;2.030914307;1.992807508;1.058381915;83.26501465;49.34371567;99.9913559;376.6799927;406.0400085;262.0246582;27655.7168;54.28993607
10.06.2019 04:32:22,989;697.5286865;697.7976685;682.4155884;1.170142531;1.09124589;2.031227589;2.000024557;0.908234954;83.26501465;49.34371567;99.98888397;375.1199951;406.0400085;262.4574585;27655.7168;54.28993607
10.06.2019 04:32:38,025;697.5286865;697.7976685;682.4155884;1.170142531;1.09124589;2.030286551;1.959480643;0.903283894;83.26501465;49.34371567;99.99835968;377.0400085;405.8240051;262.3523865;27655.7168;54.28993607
10.06.2019 04:32:53,068;697.5324097;697.7976685;682.4155884;1.170142531;1.09124589;2.031227589;1.967543602;0.960090458;83.26501465;49.34371567;100.0369186;376.7999878;406.0220032;262.3215027;27655.7168;54.28993607
10.06.2019 04:33:08,094;697.5324097;697.7976685;682.4155884;1.170142531;1.09124589;2.031227589;1.895776033;0.960090458;83.28069305;49.34371567;100.0345078;376.4400024;406.2210083;262.3215027;27655.73242;54.28993607
10.06.2019 04:33:23,137;697.5324097;697.7976685;682.4155884;1.170142531;1.09124589;2.030600548;1.984794974;0.930103779;83.26501465;49.34371567;100.0213928;375.1199951;406.1849976;262.3215027;27655.73242;54.29999542
10.06.2019 04:33:38,173;697.5324097;697.7976685;682.4155884;1.170142531;1.09124589;2.030600548;1.907962203;1.064821362;83.27285767;49.34371567;100.0227737;376.3200073;406.2030029;261.9684753;27655.73242;54.29999542
10.06.2019 04:33:53,209;697.5324097;697.7976685;682.4075317;1.170142531;1.09124589;2.031227589;1.908759952;0.823359609;83.26501465;49.34371567;100.0293503;375.2399902;406.3110046;262.6799011;27655.73242;54.29999542
10.06.2019 04:34:08,243;697.5324097;697.7976685;682.4075317;1.170142531;1.09124589;2.030286551;1.964988828;1.108928442;83.257164;49.37673569;100.0356445;375.2399902;406.4729919;261.8136292;27655.75;54.29999542
10.06.2019 04:34:23,278;697.5303955;697.7976685;682.4075317;1.170142531;1.09124589;2.030914307;1.97950983;0.857740164;83.27285767;49.34371567;100.0437927;372.9599915;406.3649902;262.5504761;27655.75;54.29999542
10.06.2019 04:34:38,318;697.5303955;697.7976685;682.4075317;1.170142531;1.09124589;2.030286551;1.970293164;1.152725577;83.2885437;49.34371567;100.0519867;374.6400146;406.4729919;261.6988831;27655.75;54.29999542
10.06.2019 04:34:53,362;697.532959;697.7976685;682.413147;1.170142531;1.09124589;2.031541824;2.005866766;0.883612394;83.257164;49.31064224;100.049324;376.0799866;406.4370117;262.6253662;27655.75;54.29999542
10.06.2019 04:35:08,405;697.532959;697.7976685;682.413147;1.170142531;1.09124589;2.031227589;1.933805943;0.868586957;83.27285767;49.34371567;100.0571671;375;406.5270081;262.6253662;27655.76758;54.29999542
10.06.2019 04:35:23,445;697.532959;697.7976685;682.413147;1.170142531;1.09124589;2.031227589;1.991635799;0.987937272;83.26501465;49.34371567;100.0468216;375.9599915;406.5270081;262.312439;27655.76758;54.29999542
10.06.2019 04:35:38,483;697.532959;697.7984009;682.413147;1.170142531;1.09124589;2.030600548;1.999634743;0.957943618;83.26501465;49.31064224;100.0651703;374.2799988;406.5270081;262.312439;27655.76758;54.23825073
10.06.2019 04:35:53,526;697.532959;697.7984009;682.413147;1.170142531;1.09124589;2.031227589;1.972256064;0.872526169;83.26501465;49.34371567;100.049324;375.9599915;406.598999;262.6150513;27655.76758;54.23825073
10.06.2019 04:36:08,559;697.532959;697.7984009;682.413147;1.170142531;1.09124589;2.031227589;1.992807508;0.872526169;83.26501465;49.34371567;100.0685349;376.9200134;406.4909973;262.6150513;27655.7832;54.23825073
10.06.2019 04:36:23,586;697.532959;697.7984009;682.413147;1.170142531;1.09124589;2.030600548;1.980293274;1.180636525;83.26501465;49.34371567;100.0539322;376.5599976;406.32901;261.7287598;27655.7832;54.23825073
10.06.2019 04:36:38,626;697.532959;697.7984009;682.413147;1.170142531;1.09124589;2.030914307;1.98362124;1.032631516;83.27285767;49.34371567;100.0385895;375.480011;406.2210083;262.1560059;27655.7832;54.20729446
10.06.2019 04:36:53,669;697.532959;697.7984009;682.413147;1.170142531;1.09124589;2.031227589;1.955147266;0.750097632;83.26501465;49.34371567;100.0328217;375.480011;406.4190063;262.9360046;27655.7832;54.26961899
10.06.2019 04:37:08,710;697.532959;697.7984009;682.413147;1.170142531;1.09124589;2.030600548;1.97931397;0.907375574;83.28069305;49.34371567;100.0506821;375.7200012;406.4190063;262.4450073;27655.80078;54.21503448
10.06.2019 04:37:23,751;697.532959;697.7984009;682.413147;1.170142531;1.09124589;2.030600548;1.982447028;0.907375574;83.26501465;49.34371567;100.0518723;375;406.2569885;262.4450073;27655.80078;54.21503448
10.06.2019 04:37:38,784;697.532959;697.7984009;682.413147;1.170142531;1.09124589;2.02997303;1.982838392;0.877325416;83.26501465;49.34371567;100.0438995;376.9200134;406.1849976;262.4450073;27655.80078;54.21503448
10.06.2019 04:37:53,826;697.532959;697.7984009;682.4165649;1.170142531;1.09124589;2.031227589;2.015779734;1.194852352;83.28069305;49.34371567;100.044426;376.0799866;406.1659851;261.769928;27655.80078;54.21503448
10.06.2019 04:38:08,861;697.532959;697.7984009;682.4165649;1.170142531;1.09124589;2.031227589;1.973040819;1.194852352;83.28069305;49.34371567;100.0460892;375.3599854;406.401001;261.769928;27655.81641;54.21503448
10.06.2019 04:38:23,892;697.532959;697.7984009;682.4165649;1.170142531;1.088491321;2.031541824;1.958102465;1.013953686;83.26501465;49.34371567;100.0449677;375.1199951;406.0939941;262.2835999;27655.81641;54.21503448
10.06.2019 04:38:38,923;697.52948;697.7984009;682.4165649;1.170142531;1.088491321;2.030914307;1.990659475;0.983961105;83.28069305;49.34371567;100.0772705;375.9599915;406.3649902;262.2835999;27655.81641;54.21503448
10.06.2019 04:38:53,964;697.5383301;697.7984009;682.4165649;1.170142531;1.088491321;2.030286551;2.01539135;0.701136529;83.257164;49.34371567;100.0559998;377.2799988;406.0220032;262.9460754;27655.81641;54.21503448
10.06.2019 04:39:08,992;697.5383301;697.7984009;682.4165649;1.170142531;1.088491321;2.031227589;2.001778126;0.96871376;83.27285767;49.34371567;100.0607452;377.0400085;406.3469849;262.362854;27655.83398;54.21503448
10.06.2019 04:39:24,033;697.5383301;697.7984009;682.4165649;1.171324134;1.088491321;2.030286551;1.978922129;0.841482759;83.28069305;49.34371567;100.0637741;375.7200012;406.4370117;262.5783081;27655.83398;54.21503448
10.06.2019 04:39:39,074;697.5350952;697.7984009;682.4165649;1.171324134;1.088491321;2.030914307;1.984403729;1.040868044;83.26501465;49.34371567;100.0496292;375.9599915;406.5090027;262.1343994;27655.83398;54.21503448
