Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 04:39:54,117;697.5292969;697.7984009;682.4130249;1.171324134;1.088491321;2.02997303;1.983816862;0.734377444;83.2885437;49.31064224;100.0346451;377.3999939;406.4549866;262.8195496;27655.83398;54.21503448
10.06.2019 04:40:09,145;697.5292969;697.7984009;682.4130249;1.171324134;1.088491321;2.030286551;1.9889009;0.749432385;83.27285767;49.34371567;100.0331726;375;406.401001;262.8195496;27655.84961;54.20000839
10.06.2019 04:40:24,188;697.5292969;697.7984009;682.4130249;1.171324134;1.088491321;2.030286551;1.925673604;1.062486172;83.26501465;49.34371567;100.0175476;375.8399963;406.3469849;261.9991455;27655.84961;54.20000839
10.06.2019 04:40:39,222;697.5331421;697.7984009;682.4130249;1.171324134;1.088491321;2.030286551;1.959874392;0.748049617;83.26501465;49.34371567;100.0460739;375.6000061;406.0759888;262.8231506;27655.84961;54.20000839
10.06.2019 04:40:54,259;697.5358887;697.7984009;682.4130249;1.171324134;1.088491321;2.030600548;1.958102465;0.972195506;83.28069305;49.31064224;100.0107574;376.3200073;406.2929993;262.275116;27655.84961;54.20000839
10.06.2019 04:41:09,287;697.5358887;697.7984009;682.4130249;1.171324134;1.088491321;2.031227589;1.996320128;0.932823658;83.26501465;49.31064224;100.0462494;378.1199951;406.0220032;262.4569397;27655.86719;54.20000839
10.06.2019 04:41:24,320;697.5358887;697.7984009;682.4130249;1.171324134;1.088491321;2.031227589;1.95475328;0.854235351;83.257164;49.34371567;100.0216675;377.8800049;406.0400085;262.6629639;27655.86719;54.20000839
10.06.2019 04:41:39,368;697.53302;697.7984009;682.4169922;1.171324134;1.088491321;2.030600548;1.973629355;1.010838151;83.28069305;49.34371567;99.98693085;375.1199951;405.9500122;262.1738586;27655.86719;54.20000839
10.06.2019 04:41:54,408;697.53302;697.7984009;682.4169922;1.171324134;1.088491321;2.030286551;1.967543602;0.671485603;83.2885437;49.31064224;100.0424423;375.7200012;405.9500122;263.0238037;27655.86719;54.10764313
10.06.2019 04:42:09,445;697.53302;697.7984009;682.4169922;1.171324134;1.088491321;2.030914307;1.963612437;0.993543446;83.28069305;49.34371567;100.0023956;376.6799927;406.1300049;262.2134094;27655.88281;54.15898895
10.06.2019 04:42:24,478;697.53302;697.7984009;682.4169922;1.171324134;1.088491321;2.031227589;1.96262908;0.872065544;83.27285767;49.34371567;100.0153122;376.9200134;405.9859924;262.5711365;27655.88281;54.15898895
10.06.2019 04:42:39,519;697.5366821;697.7984009;682.4169922;1.171324134;1.090040207;2.031227589;1.981663942;0.872065544;83.257164;49.37673569;100.0085678;376.0799866;405.9320068;262.5711365;27655.88281;54.15898895
10.06.2019 04:42:54,556;697.5325317;697.7984009;682.4169922;1.171324134;1.090040207;2.030600548;2.011506557;0.842042685;83.24932861;49.37673569;100.0156021;377.6400146;406.0759888;262.5711365;27655.88281;54.15898895
10.06.2019 04:43:09,593;697.5319824;697.7984009;682.4169922;1.171324134;1.090040207;2.031227589;1.99982965;0.872065544;83.28069305;49.37673569;99.9756012;374.2799988;406.1480103;262.5711365;27655.90039;54.19986725
10.06.2019 04:43:24,632;697.5319824;697.7999878;682.40979;1.171324134;1.090040207;2.030600548;2.007034302;0.994936824;83.26501465;49.37673569;99.99411011;376.0799866;406.0039978;262.1704712;27655.90039;54.19986725
10.06.2019 04:43:39,663;697.527832;697.7999878;682.40979;1.171324134;1.090040207;2.031227589;1.948243618;1.024912953;83.28069305;49.37673569;99.99620056;377.2799988;406.1480103;262.1704712;27655.90039;54.19986725
10.06.2019 04:43:54,693;697.5317383;697.7999878;682.40979;1.171324134;1.090040207;2.030286551;1.978726387;1.113378048;83.28069305;49.34371567;100.0345688;375.6000061;406.32901;261.8207703;27655.90039;54.19986725
10.06.2019 04:44:09,732;697.5373535;697.7999878;682.40979;1.171324134;1.090040207;2.030600548;1.952978969;0.794345737;83.26501465;49.34371567;100.004715;374.7600098;406.2569885;262.6961365;27655.91602;54.19986725
10.06.2019 04:44:24,771;697.5373535;697.7999878;682.40979;1.171324134;1.090040207;2.030914307;1.959480643;0.810887694;83.28069305;49.31064224;99.99087524;375.480011;406.2929993;262.6921387;27655.91602;54.19986725
10.06.2019 04:44:39,820;697.5352783;697.7999878;682.4174805;1.171324134;1.090040207;2.030286551;2.06383729;0.78081876;83.257164;49.34371567;100.0024261;376.7999878;406.1659851;262.6921387;27655.91602;54.19986725
10.06.2019 04:44:54,863;697.5352783;697.7999878;682.4174805;1.171324134;1.090040207;2.030600548;1.985186219;0.844094157;83.26501465;49.37673569;100.0135345;373.7999878;406.1659851;262.6051025;27655.91602;54.19986725
10.06.2019 04:45:09,895;697.5296021;697.7999878;682.4174805;1.171324134;1.090040207;2.030286551;2.011117697;0.714557588;83.28069305;49.37673569;100.0187225;375;406.2390137;262.8657837;27655.93359;54.19986725
10.06.2019 04:45:24,931;697.5296021;697.7999878;682.4174805;1.171324134;1.090040207;2.031227589;1.948441148;0.881201029;83.26501465;49.37673569;100.0028381;375.480011;406.2390137;262.5471802;27655.93359;54.19986725
10.06.2019 04:45:39,973;697.5343018;697.7999878;682.4105835;1.171324134;1.090040207;2.030286551;1.977354646;1.082317591;83.26501465;49.37673569;100.0167542;373.6799927;406.3469849;261.9414673;27655.93359;54.19986725
10.06.2019 04:45:55,002;697.5343018;697.7999878;682.4105835;1.171324134;1.090040207;2.030914307;1.984208107;0.970546246;83.26501465;49.37673569;100.0257111;375.1199951;406.4549866;262.2736816;27655.93359;54.19986725
10.06.2019 04:46:10,039;697.5359497;697.7999878;682.4159546;1.171324134;1.090040207;2.030600548;1.967936635;0.955549896;83.27285767;49.31064224;100.0290222;376.2000122;406.1849976;262.2736816;27655.94922;54.19986725
10.06.2019 04:46:25,076;697.5359497;697.7999878;682.4159546;1.171324134;1.090040207;2.031227589;1.988314629;1.003923535;83.26501465;49.34371567;100.0361099;375.2399902;406.0759888;262.2736816;27655.94922;54.19986725
10.06.2019 04:46:40,110;697.5359497;697.7999878;682.4159546;1.171324134;1.090040207;2.030914307;1.952781796;0.624987543;83.26501465;49.34371567;100.0148468;376.6799927;405.9140015;263.2277222;27655.94922;54.19986725
10.06.2019 04:46:55,153;697.5359497;697.7999878;682.4159546;1.171324134;1.090040207;2.030600548;1.933607697;0.879909098;83.257164;49.37673569;100.0566788;377.3999939;406.0400085;262.5201416;27655.94922;54.19986725
10.06.2019 04:47:10,185;697.5359497;697.7999878;682.4159546;1.171324134;1.090040207;2.031227589;2.012866497;1.066805959;83.27285767;49.34371567;100.0032578;378.1199951;406.0400085;261.9909668;27655.9668;54.19986725
10.06.2019 04:47:25,220;697.5359497;697.7999878;682.4159546;1.171324134;1.090040207;2.031227589;2.013449192;0.561736703;83.28069305;49.37673569;100.0348892;377.1600037;406.0400085;263.4329529;27655.9668;54.19986725
10.06.2019 04:47:40,262;697.5359497;697.7999878;682.4159546;1.171324134;1.090040207;2.030600548;1.973433137;0.858640313;83.28069305;49.34371567;100.0015945;375;406.0039978;262.5758972;27655.9668;54.19986725
10.06.2019 04:47:55,293;697.5359497;697.7999878;682.4159546;1.171324134;1.090040207;2.030286551;2.029539585;0.858640313;83.26501465;49.34371567;100.0013504;374.519989;406.0039978;262.5758972;27655.9668;54.19986725
10.06.2019 04:48:10,336;697.5359497;697.7999878;682.4159546;1.171324134;1.090040207;2.030286551;1.964399099;0.843593061;83.28069305;49.34371567;100.0119247;379.0799866;405.9859924;262.5758972;27655.98242;54.17152786
10.06.2019 04:48:25,374;697.5359497;697.7999878;682.4116211;1.171324134;1.090040207;2.030286551;1.943700552;0.843593061;83.26501465;49.40975571;99.97399139;377.519989;405.697998;262.5758972;27655.98242;54.18719864
10.06.2019 04:48:40,412;697.5359497;697.7999878;682.4116211;1.171324134;1.090040207;2.031227589;1.97950983;1.068834066;83.27285767;49.34371567;100.0331116;377.519989;405.697998;261.9856262;27655.98242;54.18719864
10.06.2019 04:48:55,456;697.5359497;697.7999878;682.4116211;1.171324134;1.090040207;2.031227589;2.004309654;0.936233342;83.28069305;49.34371567;100.0060196;378;405.7160034;262.4511414;27655.98242;54.18719864
10.06.2019 04:49:10,485;697.5359497;697.7999878;682.4116211;1.171324134;1.090040207;2.030286551;1.981272459;0.891207099;83.28069305;49.34371567;100.0350571;376.6799927;405.9320068;262.4511414;27656;54.18719864
10.06.2019 04:49:25,525;697.5351563;697.7999878;682.4116211;1.171324134;1.090040207;2.031227589;1.983816862;0.72092402;83.28069305;49.34371567;100.0379562;375.3599854;405.8779907;263.0156555;27656;54.18719864
10.06.2019 04:49:40,559;697.5351563;697.7999878;682.4116211;1.171324134;1.090040207;2.030600548;1.976178646;1.067210436;83.27285767;49.34371567;100.0348816;377.1600037;405.8059998;262.0292053;27656;54.18719864
10.06.2019 04:49:55,600;697.5351563;697.7999878;682.4176025;1.171324134;1.090040207;2.030914307;1.952387333;0.820876241;83.28069305;49.37673569;100.0188599;377.0400085;405.8059998;262.7142334;27656;54.18719864
10.06.2019 04:50:10,635;697.5305176;697.7999878;682.4176025;1.171324134;1.090040207;2.030286551;2.001972914;0.905203938;83.27285767;49.34371567;100.0211563;375.480011;405.8059998;262.5325012;27656.01758;54.19999313
10.06.2019 04:50:25,676;697.5305176;697.7999878;682.4176025;1.171324134;1.090040207;2.030600548;1.984599352;0.875196755;83.26501465;49.34371567;100.0118256;375.1199951;405.8059998;262.5325012;27656.01758;54.19999313
10.06.2019 04:50:40,713;697.5305176;697.7990723;682.4176025;1.171324134;1.090040207;2.031227589;1.977942705;0.848316193;83.27285767;49.34371567;99.99938202;375.6000061;405.8059998;262.6816711;27656.01758;54.19999313
10.06.2019 04:50:55,745;697.5367432;697.7990723;682.4176025;1.171324134;1.090040207;2.031227589;1.973237038;1.199318171;83.26501465;49.34371567;100.0145111;377.0400085;405.8059998;261.7613831;27656.01758;54.19999313
10.06.2019 04:51:10,784;697.5367432;697.7990723;682.4176025;1.171324134;1.090040207;2.031227589;1.946664095;0.918046474;83.2885437;49.34371567;99.98799896;379.3200073;405.6440125;262.4988403;27656.0332;54.19999313
10.06.2019 04:51:25,815;697.5367432;697.7990723;682.4115601;1.171324134;1.091505051;2.030914307;1.96302259;0.903047085;83.28069305;49.34371567;99.98911285;375.9599915;405.697998;262.4988403;27656.0332;54.19999313
10.06.2019 04:51:40,842;697.5367432;697.7990723;682.4115601;1.171324134;1.091505051;2.030600548;1.956723571;0.888031781;83.28069305;49.37673569;100.0100327;377.1600037;405.571991;262.4988403;27656.0332;54.19999313
10.06.2019 04:51:55,876;697.5303345;697.7990723;682.4115601;1.171324134;1.091505051;2.031227589;1.980097532;1.013103247;83.27285767;49.34371567;100.024559;377.7600098;405.8240051;262.2496033;27656.0332;54.19141769
10.06.2019 04:52:10,913;697.5361328;697.7990723;682.4115601;1.171324134;1.091505051;2.031227589;1.9889009;1.013103247;83.24932861;49.34371567;100.0320663;377.519989;405.4639893;262.2496033;27656.05078;54.16291046
10.06.2019 04:52:25,944;697.5361328;697.7990723;682.4115601;1.171324134;1.091505051;2.030914307;1.931229234;1.22604847;83.28069305;49.34371567;100.0294342;376.2000122;405.6440125;261.6128845;27656.05078;54.16291046
10.06.2019 04:52:40,984;697.5321655;697.7990723;682.4161377;1.171324134;1.091505051;2.030914307;1.96341598;0.845125556;83.27285767;49.34371567;99.98601532;376.9200134;405.4819946;262.6506958;27656.05078;54.11471939
10.06.2019 04:52:56,018;697.5321655;697.7990723;682.4161377;1.171324134;1.091505051;2.031541824;1.93717289;1.168311;83.28069305;49.34371567;100.0230255;377.2799988;405.6799927;261.8819885;27656.05078;54.11471939
10.06.2019 04:53:11,057;697.5339966;697.7990723;682.4161377;1.171324134;1.091505051;2.030286551;2.00761795;0.895240903;83.28069305;49.40975571;100.0118027;378.7200012;405.6440125;262.5586243;27656.06641;54.10762405
10.06.2019 04:53:26,091;697.5339966;697.7990723;682.4161377;1.171324134;1.091505051;2.030914307;1.966561198;0.880249441;83.26501465;49.34371567;100.0437927;376.3200073;405.7520142;262.5586243;27656.06641;54.19665146
10.06.2019 04:53:41,125;697.5339966;697.7990723;682.4161377;1.171324134;1.091505051;2.030600548;1.960071087;1.094734192;83.28069305;49.37673569;100.0201874;377.6400146;405.6619873;261.9570618;27656.06641;54.17085266
10.06.2019 04:53:56,159;697.5365601;697.7990723;682.4161377;1.171324134;1.091505051;2.030600548;2.011117697;1.139671683;83.28069305;49.34371567;100.0208206;376.4400024;405.7879944;261.9570618;27656.06641;54.17085266
10.06.2019 04:54:11,188;697.5365601;697.7990723;682.4161377;1.171324134;1.091505051;2.02997303;2.012866497;1.124588251;83.26501465;49.34371567;99.97667694;376.2000122;405.5180054;261.8002319;27656.08398;54.17085266
10.06.2019 04:54:26,228;697.5365601;697.7990723;682.4161377;1.171324134;1.091505051;2.031227589;2.015002728;0.865961909;83.257164;49.34371567;100.0075226;378;405.5180054;262.6354065;27656.08398;54.19999313
10.06.2019 04:54:41,270;697.5365601;697.7990723;682.4161377;1.171324134;1.091505051;2.02997303;1.947256565;0.950935841;83.28069305;49.37673569;99.98544312;376.6799927;405.428009;262.2552795;27656.08398;54.19999313
10.06.2019 04:54:56,308;697.5365601;697.7990723;682.4161377;1.171324134;1.091505051;2.030914307;1.987923741;0.686459959;83.257164;49.37673569;99.96850586;378.1199951;405.2650146;263.0665894;27656.08398;54.19999313
10.06.2019 04:55:11,338;697.5365601;697.7990723;682.4161377;1.171324134;1.091505051;2.030914307;1.946269035;0.864029706;83.27285767;49.37673569;99.99359894;376.5599976;405.1210022;262.6011047;27656.09961;54.15789032
10.06.2019 04:55:26,379;697.5365601;697.7990723;682.4161377;1.171324134;1.091505051;2.030914307;1.920507908;0.71039021;83.27285767;49.37673569;99.97171021;377.8800049;405.1210022;262.964447;27656.09961;54.19956589
10.06.2019 04:55:41,413;697.5365601;697.7990723;682.4074097;1.171324134;1.091505051;2.030914307;2.035533428;0.72542125;83.28069305;49.31064224;99.96577454;376.6799927;404.8869934;262.964447;27656.09961;54.19956589
10.06.2019 04:55:56,442;697.5365601;697.7990723;682.4074097;1.171324134;1.091505051;2.031227589;1.972452164;1.044074297;83.27285767;49.37673569;99.98391724;378.9599915;404.9949951;262.1684265;27656.09961;54.19956589
10.06.2019 04:56:11,477;697.5384521;697.7990723;682.4074097;1.171324134;1.091505051;2.030600548;1.948046327;1.189586043;83.28069305;49.34371567;99.97547913;377.7600098;405.1570129;261.7868958;27656.11719;54.19956589
10.06.2019 04:56:26,513;697.5332031;697.7990723;682.4162598;1.171324134;1.091505051;2.030600548;1.886961937;0.82420224;83.26501465;49.34371567;99.97281647;376.2000122;405.1029968;262.6661682;27656.11719;54.19956589
10.06.2019 04:56:41,556;697.5332031;697.7990723;682.4162598;1.171324134;1.091505051;2.031227589;1.953373313;0.704464257;83.257164;49.37673569;99.98493195;377.6400146;404.9769897;263.0587769;27656.11719;54.19956589
10.06.2019 04:56:56,587;697.5332031;697.7990723;682.4162598;1.171324134;1.091505051;2.030600548;1.989878058;0.926143587;83.26501465;49.40975571;99.96932983;377.0400085;404.9230042;262.4776001;27656.11719;54.19956589
10.06.2019 04:57:11,617;697.5332031;697.7990723;682.4162598;1.171324134;1.091505051;2.031227589;1.949428082;0.926143587;83.27285767;49.37673569;99.98901367;377.6400146;404.9230042;262.4776001;27656.13281;54.19956589
10.06.2019 04:57:26,643;697.5332031;697.7990723;682.4162598;1.171324134;1.091505051;2.030914307;1.932815194;0.911145508;83.27285767;49.34371567;99.98989868;375.9599915;405.0849915;262.4776001;27656.13281;54.19956589
10.06.2019 04:57:41,680;697.5332031;697.7990723;682.4162598;1.171324134;1.091505051;2.030286551;1.980684996;0.926143587;83.28069305;49.37673569;99.99645996;376.7999878;404.9590149;262.4776001;27656.13281;54.19956589
10.06.2019 04:57:56,723;697.5385132;697.7990723;682.4162598;1.171324134;1.091505051;2.031227589;1.960071087;1.035055876;83.27285767;49.37673569;99.9947052;375.2399902;405.0490112;262.1920776;27656.13281;54.19956589
10.06.2019 04:58:11,758;697.5385132;697.7990723;682.4162598;1.171324134;1.091505051;2.030286551;1.957905412;0.829200327;83.26501465;49.34371567;99.98805237;378.1199951;404.8150024;262.6136475;27656.15039;54.19956589
10.06.2019 04:58:26,792;697.5356445;697.7990723;682.4162598;1.171324134;1.091505051;2.030286551;2.004309654;0.829200327;83.26501465;49.34371567;100.0059357;377.519989;405.0130005;262.6136475;27656.15039;54.19956589
10.06.2019 04:58:41,828;697.5272217;697.7990723;682.4162598;1.171324134;1.091505051;2.031541824;1.95396471;1.155897021;83.27285767;49.37673569;99.98674774;376.3200073;404.9590149;261.9145508;27656.15039;54.19956589
10.06.2019 04:58:56,866;697.5272217;697.7990723;682.4162598;1.171324134;1.091505051;2.031541824;1.951598525;0.97957772;83.2885437;49.34371567;100.0014343;377.8800049;405.0130005;262.3768921;27656.15039;54.19956589
10.06.2019 04:59:11,907;697.5322876;697.7990723;682.4162598;1.171324134;1.091505051;2.030600548;1.934598327;1.031939387;83.28069305;49.34371567;100.0256805;376.7999878;405.1029968;262.1609802;27656.16602;54.19956589
10.06.2019 04:59:26,939;697.5322876;697.7990723;682.4162598;1.171324134;1.091505051;2.030286551;1.975590348;0.697129428;83.27285767;49.34371567;100.0014038;377.3999939;405.1029968;262.9597168;27656.16602;54.19956589
10.06.2019 04:59:41,976;697.5380249;697.8024902;682.4162598;1.171324134;1.091505051;2.031227589;1.997685313;0.77222693;83.28069305;49.34371567;100.0052338;377.519989;405.2650146;262.881134;27656.16602;54.19956589
10.06.2019 04:59:57,005;697.5380249;697.8024902;682.4162598;1.171324134;1.091505051;2.030914307;1.982055545;0.926801443;83.257164;49.37673569;100.004158;378.2399902;405.1570129;262.3972168;27656.16602;54.19956589
10.06.2019 05:00:12,035;697.5380249;697.8024902;682.4162598;1.171324134;1.091505051;2.030286551;1.97931397;1.031016111;83.26501465;49.34371567;100.0080795;378;405.2829895;262.0847473;27656.18359;54.19956589
10.06.2019 05:00:27,070;697.5380249;697.8024902;682.4147339;1.171324134;1.091505051;2.030286551;1.981859684;0.834143877;83.26501465;49.34371567;100.0135956;377.8800049;405.2470093;262.6006775;27656.18359;54.19956589
10.06.2019 05:00:42,109;697.5380249;697.8024902;682.4147339;1.171324134;1.091505051;2.031227589;1.943700552;1.00726378;83.27285767;49.37673569;100.0223236;378.9599915;404.9769897;262.2649231;27656.18359;54.19956589
10.06.2019 05:00:57,143;697.5357666;697.8024902;682.4147339;1.171324134;1.091505051;2.030286551;1.948046327;0.962258697;83.257164;49.34371567;100.0498962;377.0400085;405.1929932;262.2649231;27656.18359;54.19956589
10.06.2019 05:01:12,190;697.53302;697.8024902;682.4147339;1.171324134;1.091505051;2.031227589;2.01189518;0.940287709;83.27285767;49.34371567;100.0182114;376.4400024;404.868988;262.4404907;27656.19922;54.19956589
10.06.2019 05:01:27,218;697.53302;697.8024902;682.4147339;1.171324134;1.091505051;2.02997303;1.977746725;1.10852325;83.28069305;49.37673569;100.0153656;376.5599976;404.7430115;261.8423462;27656.19922;54.19956589
10.06.2019 05:01:42,256;697.53302;697.800415;682.4147339;1.171324134;1.091505051;2.031541824;1.960858345;1.183419585;83.26501465;49.34371567;100.0688553;377.1600037;404.6350098;261.8423462;27656.19922;54.19956589
10.06.2019 05:01:57,283;697.53302;697.800415;682.4147339;1.171324134;1.091505051;2.030600548;1.960858345;0.723928452;83.257164;49.34371567;100.079155;377.1600037;404.7969971;262.9289551;27656.19922;54.19956589
10.06.2019 05:02:12,316;697.5352173;697.800415;682.4147339;1.171324134;1.091505051;2.030286551;1.957314491;0.983783662;83.28069305;49.34371567;100.085022;378;404.9049988;262.2085266;27656.2168;54.19956589
10.06.2019 05:02:27,351;697.5352173;697.800415;682.4147339;1.171324134;1.091505051;2.031227589;1.941921353;1.090570807;83.28069305;49.34371567;100.0573578;376.9200134;404.868988;262.0465088;27656.2168;54.19956589
10.06.2019 05:02:42,385;697.5379639;697.800415;682.4147339;1.171324134;1.091505051;2.030286551;2.010729074;0.965773165;83.257164;49.34371567;100.059021;377.6400146;404.4549866;262.2557373;27656.2168;54.19956589
10.06.2019 05:02:57,422;697.5379639;697.800415;682.4147339;1.171324134;1.091505051;2.031541824;1.971274734;0.965773165;83.257164;49.31064224;100.04953;378.3599854;404.5809937;262.2557373;27656.2168;54.19956589
10.06.2019 05:03:12,455;697.5402832;697.800415;682.4147339;1.171324134;1.091505051;2.030600548;1.986750841;1.109918833;83.28069305;49.34371567;100.0346985;378.6000061;404.5809937;261.9172668;27656.23242;54.19956589
10.06.2019 05:03:27,486;697.5355835;697.800415;682.4147339;1.171324134;1.091505051;2.031227589;2.015197277;1.139865637;83.28069305;49.34371567;100.0388718;380.1600037;404.5270081;261.9172668;27656.23242;54.19956589
10.06.2019 05:03:42,519;697.5355835;697.800415;682.4147339;1.171324134;1.091505051;2.030600548;1.957708478;0.94972074;83.28069305;49.31064224;100.032692;377.6400146;404.2919922;262.415802;27656.23242;54.19956589
10.06.2019 05:03:57,557;697.5307617;697.800415;682.4147339;1.171324134;1.091505051;2.030286551;1.998270154;0.904677868;83.26501465;49.31064224;100.0413513;378.3599854;404.2739868;262.415802;27656.23242;54.19956589
10.06.2019 05:04:12,592;697.5307617;697.800415;682.4147339;1.170143723;1.091505051;2.030286551;1.983034134;1.231648088;83.27285767;49.31064224;100.0461426;377.2799988;404.2739868;261.5589294;27656.25;54.19956589
10.06.2019 05:04:27,628;697.5337524;697.800415;682.4147339;1.170143723;1.091505051;2.030286551;1.943898201;1.028249025;83.28069305;49.34371567;100.0392838;379.6799927;404.2739868;262.2098999;27656.25;54.19956589
10.06.2019 05:04:42,672;697.5337524;697.800415;682.4147339;1.170143723;1.091505051;2.030600548;2.006839752;0.904564977;83.28069305;49.5419426;100.0333481;379.6799927;403.9679871;262.4555359;27656.25;54.19956589
10.06.2019 05:04:57,702;697.5376587;697.800415;682.4147339;1.170143723;1.089791059;2.031227589;2.038623333;0.93018651;83.28069305;49.5419426;100.0428009;377.3999939;404.256012;262.46698;27656.25;54.19956589
10.06.2019 05:05:12,735;697.5376587;697.800415;682.4147339;1.170143723;1.089791059;2.031227589;1.991831183;0.93018651;83.28069305;49.57496262;100.0252991;377.8800049;404.3640137;262.46698;27656.26758;54.19956589
10.06.2019 05:05:27,779;697.5376587;697.800415;682.4147339;1.170143723;1.089791059;2.030286551;2.004504204;1.014607549;83.26501465;49.57496262;100.0277176;379.6799927;404.2019958;262.1277466;27656.26758;54.19956589
10.06.2019 05:05:42,809;697.5333252;697.800415;682.4147339;1.170143723;1.089791059;2.031227589;2.003336191;0.644118607;83.28069305;49.5419426;99.9991684;378.3599854;404.3099976;263.21698;27656.26758;54.19956589
10.06.2019 05:05:57,843;697.5333252;697.800415;682.4147339;1.170143723;1.089791059;2.030600548;2.01888442;0.975283206;83.27285767;49.57496262;99.99964142;377.1600037;404.2200012;262.2701416;27656.26758;54.19956589
10.06.2019 05:06:12,879;697.5401611;697.800415;682.4147339;1.170143723;1.089791059;2.030600548;1.980097532;0.699905276;83.26501465;49.57496262;100.0317078;378.1199951;404.2200012;262.9919128;27656.2832;54.19956589
10.06.2019 05:06:27,916;697.532959;697.800415;682.4147339;1.170143723;1.089791059;2.030600548;1.94113028;1.210599422;83.26501465;49.57496262;100.0183105;379.4400024;404.0759888;261.6533508;27656.2832;54.19956589
10.06.2019 05:06:42,943;697.532959;697.800415;682.4147339;1.170143723;1.089791059;2.030600548;1.986555219;0.969777524;83.28069305;49.5419426;99.99599457;382.6799927;404.0759888;262.4025879;27656.2832;54.19956589
10.06.2019 05:06:57,978;697.5385742;697.800415;682.4147339;1.170143723;1.089791059;2.030914307;1.976570606;0.915753305;83.28069305;49.5419426;99.98724365;377.6400146;404.0400085;262.4655457;27656.2832;54.19956589
10.06.2019 05:07:13,019;697.5385742;697.800415;682.4147339;1.170143723;1.089791059;2.030600548;1.972452164;0.900739908;83.27285767;49.5419426;99.98888397;378.7200012;404.0400085;262.4655457;27656.30078;54.19956589
10.06.2019 05:07:28,060;697.5385742;697.800415;682.4147339;1.170143723;1.089791059;2.031227589;1.96695435;0.711116076;83.257164;49.57496262;99.98963928;377.8800049;404.0400085;262.9625549;27656.30078;54.19956589
10.06.2019 05:07:43,088;697.5385742;697.800415;682.4147339;1.170143723;1.089791059;2.031227589;1.964202404;0.95326823;83.27285767;49.5419426;100.0082626;379.0799866;404.0400085;262.4064941;27656.30078;54.19956589
10.06.2019 05:07:58,123;697.5297241;697.8016357;682.4147339;1.170143723;1.089791059;2.031227589;1.991831183;0.95326823;83.26501465;49.5419426;99.98643494;378.9599915;404.0400085;262.4064941;27656.30078;54.23221588
10.06.2019 05:08:13,162;697.5339966;697.8016357;682.4147339;1.170143723;1.089791059;2.030286551;1.965578556;0.682659686;83.27285767;49.57496262;99.97141266;380.0400085;403.9500122;263.1159668;27656.31641;54.23221588
10.06.2019 05:08:28,204;697.5339966;697.8016357;682.4147339;1.170143723;1.089791059;2.031227589;1.961448789;1.096294999;83.24932861;49.5419426;99.9727478;377.8800049;404.0220032;262.0314941;27656.31641;54.20000839
10.06.2019 05:08:43,238;697.5339966;697.8016357;682.4199829;1.170143723;1.089791059;2.030600548;1.999634743;0.784198999;83.26501465;49.57496262;100.0136566;377.8800049;404.0220032;262.7709961;27656.31641;54.26489258
10.06.2019 05:08:58,284;697.539917;697.8016357;682.4199829;1.170143723;1.089791059;2.030600548;1.98362124;0.784198999;83.27285767;49.5419426;100.0047607;378.7200012;404.0759888;262.7709961;27656.31641;54.29998016
10.06.2019 05:09:13,322;697.539917;697.8016357;682.4199829;1.170143723;1.089791059;2.030600548;1.959480643;0.784198999;83.28069305;49.57496262;99.99864197;376.9200134;404.0759888;262.7709961;27656.33398;54.29998016
10.06.2019 05:09:28,364;697.5367432;697.8016357;682.4140625;1.170143723;1.089791059;2.031227589;1.956526637;0.574338257;83.27285767;49.5419426;99.9837265;380.3999939;403.9859924;263.3999329;27656.33398;54.29998016
10.06.2019 05:09:43,399;697.5267334;697.8016357;682.4140625;1.170143723;1.089791059;2.030600548;1.963219166;0.896983862;83.26501465;49.57496262;99.99703217;378.3599854;403.9859924;262.4754028;27656.33398;54.29998016
10.06.2019 05:09:58,437;697.5379028;697.8016357;682.4140625;1.170143723;1.089791059;2.030600548;1.97166729;0.896983862;83.26501465;49.57496262;100.0058823;378.7200012;404.0580139;262.4754028;27656.33398;54.29998016
10.06.2019 05:10:13,469;697.5379028;697.8016357;682.4140625;1.170143723;1.089791059;2.030600548;1.996320128;0.504420042;83.28069305;49.57496262;100.0003433;379.3200073;404.1300049;263.5042725;27656.34961;54.29998016
10.06.2019 05:10:28,508;697.5379028;697.8016357;682.4140625;1.170143723;1.089791059;2.031227589;1.950414777;0.748467088;83.26501465;49.50886917;99.96998596;381;403.9320068;262.8251953;27656.34961;54.29998016
10.06.2019 05:10:43,552;697.5379028;697.8016357;682.4140625;1.170143723;1.089791059;2.030286551;1.92884922;0.748467088;83.28069305;49.5419426;99.99737549;380.0400085;403.9320068;262.8251953;27656.34961;54.29998016
10.06.2019 05:10:58,587;697.5291748;697.8016357;682.4140625;1.170143723;1.089791059;2.030286551;1.989487171;0.748467088;83.28069305;49.57496262;99.98432922;378;403.9679871;262.8251953;27656.34961;54.29998016
10.06.2019 05:11:13,632;697.5360718;697.8016357;682.4140625;1.170143723;1.089791059;2.031227589;2.002752066;1.087902069;83.28069305;49.5419426;99.98464203;378.3599854;404.0039978;261.9750061;27656.36719;54.29998016
10.06.2019 05:11:28,665;697.5360718;697.8016357;682.4140625;1.170143723;1.089791059;2.030600548;1.991635799;0.8784343;83.28069305;49.5419426;100.0065689;379.6799927;403.9320068;262.5240173;27656.36719;54.29998016
10.06.2019 05:11:43,702;697.5360718;697.8016357;682.4140625;1.170143723;1.089791059;2.030600548;1.96341598;0.8784343;83.26501465;49.50886917;99.97509003;378.9599915;403.9140015;262.5240173;27656.36719;54.29998016
10.06.2019 05:11:58,735;697.5402222;697.8016357;682.4140625;1.170143723;1.089791059;2.030600548;1.950217485;0.660223484;83.28069305;49.57496262;100.0046539;378.2399902;403.8959961;263.0959473;27656.36719;54.29998016
10.06.2019 05:12:13,780;697.5402222;697.8016357;682.4140625;1.170143723;1.089791059;2.030600548;1.957511544;0.803716719;83.257164;49.5419426;100.0124054;378.8399963;403.9679871;262.7198486;27656.38281;54.29998016
10.06.2019 05:12:28,815;697.5377197;697.8016357;682.4227295;1.170143723;1.089791059;2.030914307;1.996124983;0.818733573;83.26501465;49.5419426;100.011673;378.1199951;404.2200012;262.7198486;27656.38281;54.29998016
10.06.2019 05:12:43,849;697.5377197;697.8016357;682.4227295;1.170143723;1.089791059;2.030286551;1.997100234;0.788661063;83.257164;49.57496262;100.003212;378.6000061;403.8240051;262.7198486;27656.38281;54.29998016
10.06.2019 05:12:58,881;697.5377197;697.8016357;682.4227295;1.170143723;1.089791059;2.031227589;1.976374626;0.833745837;83.27285767;49.57496262;100.0107269;380.0400085;404.0580139;262.7198486;27656.38281;54.29998016
10.06.2019 05:13:13,911;697.5377197;697.8039551;682.4140625;1.170143723;1.089791059;2.030914307;1.973237038;0.818733573;83.28069305;49.5419426;100.0337143;378.6000061;404.1119995;262.7198486;27656.40039;54.29998016
10.06.2019 05:13:28,938;697.5377197;697.8039551;682.4140625;1.171247244;1.089791059;2.031227589;1.952190042;0.833745837;83.27285767;49.5419426;100.0202637;380.6400146;404.2919922;262.7198486;27656.40039;54.29998016
10.06.2019 05:13:43,973;697.5396118;697.8039551;682.4140625;1.171247244;1.089791059;2.030286551;1.989291906;0.788661063;83.28069305;49.57496262;100.0137024;375.480011;404.1839905;262.7198486;27656.40039;54.29998016
10.06.2019 05:13:59,010;697.5396118;697.8039551;682.4140625;1.171247244;1.089791059;2.030286551;1.93440032;0.788661063;83.257164;49.5419426;100.0429916;377.6400146;404.3640137;262.7198486;27656.40039;54.29998016
10.06.2019 05:14:14,044;697.5341187;697.8039551;682.4140625;1.171247244;1.089791059;2.030286551;1.977550626;0.803716719;83.257164;49.5419426;100.0202789;377.519989;404.1300049;262.7198486;27656.41602;54.29998016
10.06.2019 05:14:29,077;697.5389404;697.8039551;682.4140625;1.171247244;1.092668176;2.030286551;1.931427479;0.595627785;83.26501465;49.50886917;100.0050583;377.8800049;404.2739868;263.225708;27656.41602;54.21479416
10.06.2019 05:14:44,115;697.5389404;697.8039551;682.4140625;1.171247244;1.092668176;2.031227589;1.983034134;0.695759952;83.257164;49.57496262;100.0202866;378.480011;404.2019958;263.1803894;27656.41602;54.29792023
10.06.2019 05:14:59,151;697.5389404;697.8039551;682.4140625;1.171247244;1.092668176;2.030600548;1.962432384;1.011959553;83.28069305;49.57496262;100.0272446;379.2000122;403.9500122;262.1937866;27656.41602;54.21346664
10.06.2019 05:15:14,180;697.5389404;697.8039551;682.4140625;1.171247244;1.092668176;2.030286551;1.999244928;0.739293218;83.28069305;49.5419426;100.0045929;379.3200073;404.0759888;262.9479675;27656.43359;54.2327652
10.06.2019 05:15:29,226;697.5389404;697.8039551;682.4140625;1.171247244;1.092668176;2.031227589;2.002167702;0.84966737;83.27285767;49.5419426;100.0072708;378.9599915;404.0220032;262.7767334;27656.43359;54.2327652
10.06.2019 05:15:44,264;697.536438;697.8039551;682.4140625;1.171247244;1.092668176;2.030600548;1.964005828;0.81964308;83.28069305;49.5419426;100.00914;380.6400146;404.1300049;262.7767334;27656.43359;54.2327652
10.06.2019 05:15:59,301;697.536438;697.8039551;682.4140625;1.171247244;1.092668176;2.030286551;1.977354646;1.158241272;83.27285767;49.5419426;100.0287628;379.0799866;403.8959961;261.8496399;27656.43359;54.2327652
10.06.2019 05:16:14,336;697.5392456;697.8014526;682.4140625;1.171247244;1.092668176;2.02997303;1.979118228;1.043432951;83.26501465;49.57496262;99.99954987;376.5599976;403.8959961;262.1112976;27656.44922;54.20002365
10.06.2019 05:16:29,365;697.5392456;697.8014526;682.4140625;1.171247244;1.092668176;2.031227589;1.908959389;0.663393557;83.27285767;49.57496262;99.98313141;377.6400146;404.0759888;263.2652588;27656.44922;54.20002365
10.06.2019 05:16:44,394;697.5392456;697.8014526;682.4140625;1.171247244;1.092668176;2.030600548;1.954358935;0.899745345;83.28069305;49.5419426;100.0162506;376.6799927;403.9859924;262.5667114;27656.44922;54.20002365
10.06.2019 05:16:59,436;697.5405884;697.8014526;682.4140625;1.171247244;1.092668176;2.031227589;1.894975662;0.929745197;83.28069305;49.57496262;100.0368118;377.8800049;404.1659851;262.5667114;27656.44922;54.29302216
10.06.2019 05:17:14,471;697.5322876;697.8014526;682.4140625;1.171247244;1.092668176;2.030286551;1.968329549;0.884721458;83.28069305;49.50886917;100.0149231;379.6799927;404.1839905;262.5667114;27656.4668;54.29302216
10.06.2019 05:17:29,509;697.5322876;697.8014526;682.4140625;1.171247244;1.092668176;2.031227589;2.024893761;0.733491778;83.28069305;49.57496262;100.026619;377.519989;404.0400085;263.0814209;27656.4668;54.24662399
10.06.2019 05:17:44,539;697.5378418;697.8014526;682.4140625;1.171247244;1.092668176;2.030600548;1.985186219;0.988576114;83.28069305;49.57496262;100.0369873;376.7999878;404.1839905;262.3338013;27656.4668;54.24662399
10.06.2019 05:17:59,580;697.5378418;697.8014526;682.4140625;1.171247244;1.092668176;2.030286551;1.969311476;0.764336526;83.257164;49.57496262;100.0152359;378.480011;404.256012;262.9217529;27656.4668;54.29711533
10.06.2019 05:18:14,616;697.5378418;697.8014526;682.4140625;1.171247244;1.092668176;2.030600548;1.919712543;0.870675981;83.28069305;49.5419426;100.0157928;378.2399902;404.1659851;262.6429443;27656.48242;54.2182045
10.06.2019 05:18:29,663;697.5407715;697.8014526;682.4140625;1.171247244;1.092668176;2.031227589;1.988119125;0.634584785;83.28069305;49.57496262;100.0168991;378.1199951;404.2019958;263.3408203;27656.48242;54.2182045
10.06.2019 05:18:44,694;697.5407715;697.8014526;682.4140625;1.171247244;1.092668176;2.030600548;1.987728238;0.697154701;83.26501465;49.57496262;100.0236816;377.2799988;404.1659851;263.0979004;27656.48242;54.25852585
10.06.2019 05:18:59,729;697.5407715;697.8014526;682.4140625;1.171247244;1.092668176;2.030600548;1.984794974;0.816614032;83.26501465;49.57496262;100.005188;380.0400085;404.0759888;262.784668;27656.5;54.25852585
10.06.2019 05:19:14,779;697.531311;697.8014526;682.4140625;1.171247244;1.092668176;2.030286551;1.963219166;0.913368881;83.257164;49.57496262;100.0187073;378.9599915;404.2739868;262.4916077;27656.5;54.2040062
10.06.2019 05:19:29,819;697.5369263;697.8014526;682.4140625;1.171247244;1.092668176;2.030600548;1.970293164;0.961115718;83.28069305;49.57496262;100.032196;377.0400085;404.1659851;262.3377075;27656.5;54.2040062
10.06.2019 05:19:44,860;697.5369263;697.8014526;682.4207153;1.171247244;1.0900352;2.030600548;1.95396471;0.595400274;83.26501465;49.60797882;100.0483093;379.2000122;404.2919922;263.2963257;27656.5;54.2040062
10.06.2019 05:19:59,886;697.5369263;697.8028564;682.4207153;1.171247244;1.0900352;2.030286551;1.978138566;0.854694545;83.27285767;49.57496262;100.0205536;377.1600037;404.2739868;262.5772705;27656.51758;54.2040062
10.06.2019 05:20:14,930;697.5422363;697.8028564;682.4207153;1.171247244;1.0900352;2.030286551;2.001583338;1.056889176;83.257164;49.57496262;100.0139618;377.2799988;404.2739868;262.0473022;27656.51758;54.2040062
10.06.2019 05:20:29,973;697.5422363;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;1.984012485;0.736183047;83.28069305;49.5419426;100.0187225;379.2000122;404.0939941;262.9273071;27656.51758;54.2040062
10.06.2019 05:20:45,014;697.5379028;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;1.997490168;0.854819834;83.26501465;49.57496262;100.0315704;377.7600098;404.1300049;262.616333;27656.51758;54.2040062
10.06.2019 05:21:00,049;697.5379028;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;1.987728238;0.793785274;83.26501465;49.57496262;100.0377197;376.7999878;404.1480103;262.7763062;27656.5332;54.2040062
10.06.2019 05:21:15,083;697.5305786;697.8028564;682.4147339;1.171247244;1.0900352;2.031227589;1.947651505;0.889758945;83.257164;49.57496262;100.0325089;376.6799927;404.2739868;262.6033936;27656.5332;54.2040062
10.06.2019 05:21:30,131;697.5387573;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;2.028572321;0.859750509;83.26501465;49.5419426;100.0155029;374.8800049;404.1480103;262.6033936;27656.5332;54.2040062
10.06.2019 05:21:45,175;697.5427246;697.8028564;682.4147339;1.171247244;1.0900352;2.030286551;1.967543602;0.844728053;83.26501465;49.5419426;100.0438919;378.1199951;404.3819885;262.6033936;27656.5332;54.21187973
10.06.2019 05:22:00,215;697.5427246;697.8028564;682.4147339;1.171247244;1.0900352;2.031227589;1.963809013;0.889758945;83.28069305;49.57496262;100.0433807;378.1199951;404.256012;262.6033936;27656.55078;54.28864288
10.06.2019 05:22:15,258;697.5413818;697.8028564;682.4147339;1.171247244;1.0900352;2.030286551;1.989682555;0.844728053;83.28069305;49.57496262;100.0376511;376.3200073;404.2919922;262.6033936;27656.55078;54.28864288
10.06.2019 05:22:30,299;697.5413818;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;1.965578556;0.603683829;83.2885437;49.57496262;100.0648346;378.2399902;404.4549866;263.2745972;27656.55078;54.24941635
10.06.2019 05:22:45,329;697.5413818;697.8028564;682.4147339;1.171247244;1.0900352;2.030286551;1.952781796;0.828459024;83.27285767;49.60797882;100.0441055;378;404.4549866;262.6460266;27656.55078;54.24941635
10.06.2019 05:23:00,367;697.5397949;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;1.992612243;0.615884364;83.26501465;49.57496262;100.0521622;378.2399902;404.5450134;263.2426147;27656.56641;54.24941635
10.06.2019 05:23:15,406;697.5397949;697.8028564;682.4147339;1.171247244;1.0900352;2.030914307;1.993783355;0.566651404;83.26501465;49.57496262;100.0559769;379.3200073;404.5450134;263.4111633;27656.56641;54.24941635
10.06.2019 05:23:30,442;697.5419312;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;1.942119002;0.785916865;83.27285767;49.57496262;100.0388718;377.7600098;404.3999939;262.796936;27656.56641;54.24941635
10.06.2019 05:23:45,480;697.536499;697.8028564;682.4147339;1.171247244;1.0900352;2.031227589;1.974021554;0.81594789;83.2885437;49.5419426;100.0482025;378.3599854;404.2739868;262.796936;27656.56641;54.24941635
10.06.2019 05:24:00,517;697.536499;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;1.912746191;0.785916865;83.28069305;49.57496262;100.0480423;377.8800049;404.2739868;262.796936;27656.58398;54.24941635
10.06.2019 05:24:15,552;697.5311279;697.8028564;682.4147339;1.171247244;1.0900352;2.02997303;1.952584505;0.854408026;83.26501465;49.57496262;100.0225525;375;404.1839905;262.5386047;27656.58398;54.22977829
10.06.2019 05:24:30,583;697.5383911;697.8028564;682.4147339;1.171247244;1.0900352;2.031227589;1.99124527;0.793547511;83.26501465;49.50886917;100.0116501;378.480011;404.1839905;262.8556824;27656.58398;54.22977829
10.06.2019 05:24:45,624;697.5383911;697.8028564;682.4147339;1.171247244;1.0900352;2.030914307;1.949428082;0.778530836;83.27285767;49.57496262;100.0066986;378.1199951;404.0759888;262.8556824;27656.58398;54.29721069
10.06.2019 05:25:00,665;697.5421143;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;1.988314629;0.763509631;83.26501465;49.57496262;99.99958038;378.2399902;404.3819885;262.8556824;27656.59961;54.29721069
10.06.2019 05:25:15,706;697.5421143;697.8028564;682.4147339;1.171247244;1.0900352;2.030600548;1.972256064;0.800345778;83.28069305;49.57496262;100.0082092;378.8399963;404.2739868;262.8556824;27656.59961;54.29721069
10.06.2019 05:25:30,737;697.5421143;697.8028564;682.4147339;1.171247244;1.0900352;2.031227589;1.960267901;0.942630827;83.26501465;49.57496262;100.0027161;378.7200012;404.3999939;262.5612488;27656.59961;54.2266655
10.06.2019 05:25:45,781;697.5353394;697.8028564;682.4147339;1.171247244;1.0900352;2.031227589;2.000024557;0.942630827;83.26501465;49.60797882;100.0118256;379.3200073;404.6350098;262.5612488;27656.59961;54.29734039
10.06.2019 05:26:00,822;697.5422974;697.8028564;682.4147339;1.171247244;1.0900352;2.030286551;1.955147266;0.897595048;83.26501465;49.57496262;100.0271912;375.8399963;404.6170044;262.5612488;27656.61719;54.29734039
10.06.2019 05:26:15,865;697.5385132;697.8028564;682.4147339;1.171247244;1.0900352;2.030914307;1.976374626;0.927631021;83.27285767;49.57496262;100.0385056;376.0799866;404.6530151;262.5612488;27656.61719;54.24169159
10.06.2019 05:26:30,906;697.5408325;697.8012085;682.4147339;1.171247244;1.0900352;2.031227589;1.979901671;1.131498337;83.28069305;49.57496262;100.0345688;375.9599915;404.67099;262.0658264;27656.61719;54.24169159
10.06.2019 05:26:45,940;697.5343628;697.8012085;682.4147339;1.171247244;1.0900352;2.030914307;1.979118228;1.116527557;83.27285767;49.57496262;100.0252914;378.6000061;404.8330078;262.0658264;27656.61719;54.20346069
10.06.2019 05:27:00,981;697.5426025;697.8012085;682.4147339;1.171247244;1.0900352;2.030600548;1.995539784;0.99101454;83.26501465;49.57496262;100.0183868;381.1199951;404.6530151;262.3556824;27656.63281;54.23822403
10.06.2019 05:27:16,019;697.5426025;697.8012085;682.4147339;1.171247244;1.0900352;2.030286551;1.975394368;0.874870718;83.28069305;49.57496262;100.0174789;376.9200134;404.7070007;262.6208191;27656.63281;54.23822403
10.06.2019 05:27:31,052;697.5371704;697.8012085;682.4147339;1.171247244;1.092317224;2.031227589;1.949822903;0.919905543;83.28069305;49.60797882;100.0137253;378.480011;404.6350098;262.6208191;27656.63281;54.23822403
10.06.2019 05:27:46,087;697.5371704;697.8012085;682.4147339;1.171247244;1.092317224;2.031227589;1.988119125;0.830274999;83.28069305;49.57496262;100.0009613;378.3599854;404.3460083;262.6208191;27656.63281;54.23822403
10.06.2019 05:28:01,129;697.538269;697.8012085;682.4147339;1.171247244;1.092317224;2.030286551;2.010729074;0.785215855;83.28069305;49.57496262;100.0155716;377.7600098;404.5450134;262.6208191;27656.65039;54.20337296
10.06.2019 05:28:16,168;697.538269;697.8012085;682.4147339;1.171247244;1.092317224;2.030286551;2.01189518;1.018298864;83.28069305;49.5419426;99.98971558;378.7200012;404.4370117;262.0102539;27656.65039;54.29649734
10.06.2019 05:28:31,209;697.538269;697.8012085;682.4147339;1.171247244;1.092317224;2.030600548;1.965578556;0.795748591;83.28069305;49.5419426;99.9900589;380.7600098;404.3280029;262.6325989;27656.65039;54.25055695
10.06.2019 05:28:46,240;697.541687;697.8012085;682.4147339;1.171247244;1.092317224;2.02997303;1.975786567;0.847753644;83.257164;49.5419426;99.99817657;381.7200012;404.2200012;262.6325989;27656.65039;54.29982376
10.06.2019 05:29:01,281;697.541687;697.8012085;682.4147339;1.171247244;1.092317224;2.030914307;2.006450653;0.991885483;83.26501465;49.5419426;100.0030212;378.480011;404.3999939;262.3728027;27656.66602;54.29982376
10.06.2019 05:29:16,321;697.5332642;697.8012085;682.4147339;1.171247244;1.092317224;2.031227589;2.003141642;0.879552126;83.28069305;49.57496262;100.0105972;379.2000122;404.7430115;262.7067261;27656.66602;54.29982376
10.06.2019 05:29:31,358;697.5332642;697.8012085;682.4147339;1.171247244;1.092317224;2.031227589;1.969507813;0.879552126;83.26501465;49.57496262;100.0045853;377.8800049;404.4549866;262.7067261;27656.66602;54.29982376
10.06.2019 05:29:46,389;697.5332642;697.8012085;682.4147339;1.171247244;1.092317224;2.030914307;1.945281386;1.085764766;83.26501465;49.57496262;100.0063019;378.1199951;404.4549866;262.1266174;27656.66602;54.29982376
10.06.2019 05:30:01,429;697.5391846;697.8031616;682.4147339;1.171247244;1.092317224;2.031227589;1.96341598;0.696428657;83.257164;49.5419426;100.0350113;377.6400146;404.5629883;263.1870117;27656.68359;54.26095581
10.06.2019 05:30:16,460;697.5391846;697.8031616;682.4147339;1.171247244;1.092317224;2.030914307;1.985577345;0.894319475;83.28069305;49.5419426;100.0287323;376.9200134;404.67099;262.6286621;27656.68359;54.26095581
10.06.2019 05:30:31,486;697.5391846;697.8031616;682.4147339;1.171247244;1.092317224;2.030600548;1.934994459;0.545804918;83.26501465;49.5419426;100.0293274;378.2399902;404.67099;263.5031433;27656.68359;54.26095581
10.06.2019 05:30:46,522;697.5341797;697.8031616;682.4147339;1.171247244;1.092317224;2.031227589;1.96302259;0.794204772;83.26501465;49.57496262;100.0274734;379.5599976;404.4909973;262.7888794;27656.68359;54.26095581
10.06.2019 05:31:01,558;697.5341797;697.8031616;682.4147339;1.171247244;1.092317224;2.030600548;1.857568622;0.764159679;83.27285767;49.57496262;100.0159683;378.8399963;404.4179993;262.7888794;27656.69922;54.20083618
10.06.2019 05:31:16,587;697.5341797;697.8031616;682.4147339;1.171247244;1.092317224;2.031227589;1.99085474;1.149830222;83.28069305;49.5419426;100.003624;378.9599915;404.4179993;261.8565674;27656.69922;54.20083618
10.06.2019 05:31:31,625;697.5341797;697.8031616;682.4147339;1.171247244;1.092317224;2.030600548;1.971078515;0.394961923;83.27285767;49.57496262;100.0234985;375.6000061;404.5450134;263.7563477;27656.69922;54.23714447
10.06.2019 05:31:46,656;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.031227589;1.976766586;0.979600608;83.257164;49.57496262;100.0385284;377.8800049;404.5450134;262.3028259;27656.69922;54.23714447
10.06.2019 05:32:01,685;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.030914307;2.002557278;1.123193622;83.26501465;49.60797882;100.0373383;378.3599854;404.5450134;261.887207;27656.7168;54.2816124
10.06.2019 05:32:16,717;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.030286551;1.959480643;0.941975415;83.26501465;49.57496262;100.0162277;377.2799988;404.6170044;262.2835388;27656.7168;54.2816124
10.06.2019 05:32:31,760;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.030914307;1.998660088;0.971993446;83.26501465;49.57496262;100.0057678;379.3200073;404.4549866;262.2835388;27656.7168;54.2816124
10.06.2019 05:32:46,795;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.030286551;1.948835969;0.597375631;83.2885437;49.57496262;100.0062256;376.9200134;404.4549866;263.2989807;27656.7168;54.21744537
10.06.2019 05:33:01,837;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.031227589;1.955935597;0.896910787;83.26501465;49.57496262;100.0203094;379.9200134;404.5270081;262.6318665;27656.73242;54.21413803
10.06.2019 05:33:16,884;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.030914307;1.956329703;0.881912589;83.257164;49.57496262;100.0242538;378.2399902;404.7609863;262.6318665;27656.73242;54.28191376
10.06.2019 05:33:31,917;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.031227589;1.977354646;0.82005024;83.28069305;49.5419426;99.99768066;378.480011;404.6170044;262.8334045;27656.73242;54.23881912
10.06.2019 05:33:46,958;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.030286551;1.987141848;0.977352917;83.26501465;49.57496262;100.0214157;379.2000122;404.3819885;262.3029175;27656.73242;54.20370865
10.06.2019 05:34:01,990;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.030600548;2.004309654;0.795808017;83.28069305;49.5419426;100.0199814;376.9200134;404.3819885;262.8182678;27656.75;54.29655075
10.06.2019 05:34:17,032;697.5390015;697.8031616;682.4147339;1.171247244;1.092317224;2.030286551;2.004115105;0.994551718;83.26501465;49.57496262;100.0080566;378.6000061;404.3999939;262.2578125;27656.75;54.23018646
10.06.2019 05:34:32,079;697.5390015;697.8031616;682.4147339;1.171247244;1.09087503;2.030286551;1.967347264;0.565383136;83.26501465;49.57496262;99.98890686;378.3599854;404.1839905;263.3828125;27656.75;54.29899597
10.06.2019 05:34:47,120;697.5390015;697.8031616;682.4147339;1.171247244;1.09087503;2.031227589;2.008201599;0.888251781;83.257164;49.60797882;99.99820709;378.6000061;404.5629883;262.6545715;27656.75;54.21694565
10.06.2019 05:35:02,155;697.5390015;697.8031616;682.4192505;1.171247244;1.09087503;2.02997303;2.000219345;0.828169465;83.28069305;49.57496262;100.0155563;378.480011;404.256012;262.6545715;27656.76758;54.21694565
10.06.2019 05:35:17,193;697.541687;697.8031616;682.4192505;1.171247244;1.09087503;2.031541824;1.994173884;0.903269589;83.2885437;49.5419426;99.97698975;378.9599915;404.0580139;262.6545715;27656.76758;54.28335953
10.06.2019 05:35:32,230;697.541687;697.8031616;682.4192505;1.171247244;1.09087503;2.031227589;1.989291906;0.888251781;83.28069305;49.5419426;99.9823761;378.8399963;404.1839905;262.6545715;27656.76758;54.28335953
