Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 05:35:47,268;697.5374756;697.8031616;682.4192505;1.171247244;1.09087503;2.030914307;1.99982965;0.873252273;83.28069305;49.5419426;99.9739151;378.9599915;404.3460083;262.6545715;27656.76758;54.28335953
10.06.2019 05:36:02,303;697.5374756;697.8031616;682.4192505;1.171247244;1.09087503;2.030286551;1.935192704;0.913879514;83.26501465;49.5419426;100.003891;378.3599854;404.3460083;262.4693298;27656.7832;54.29999542
10.06.2019 05:36:17,331;697.534729;697.8031616;682.4143677;1.171247244;1.09087503;2.030914307;1.995149374;0.951963961;83.27285767;49.57496262;100.0009384;379.2000122;404.2019958;262.2804871;27656.7832;54.29999542
10.06.2019 05:36:32,367;697.5418701;697.8023071;682.4143677;1.171247244;1.09087503;2.030600548;1.910554409;0.936962426;83.26501465;49.5419426;100.0067749;378.9599915;404.2919922;262.2804871;27656.7832;54.29999542
10.06.2019 05:36:47,408;697.5418701;697.8023071;682.4143677;1.171247244;1.09087503;2.031227589;2.003920317;0.819744885;83.26501465;49.57496262;100.0187073;378.3599854;404.2919922;262.6662903;27656.7832;54.29999542
10.06.2019 05:37:02,451;697.5418701;697.8023071;682.4143677;1.171247244;1.09087503;2.031227589;2.006256104;0.883384645;83.28069305;49.50886917;100.0029449;379.4400024;404.3460083;262.6662903;27656.80078;54.27845001
10.06.2019 05:37:17,479;697.5343018;697.8023071;682.4143677;1.171247244;1.09087503;2.030286551;1.959874392;0.838324428;83.26501465;49.5419426;99.9916687;378.8399963;404.2019958;262.6662903;27656.80078;54.27845001
10.06.2019 05:37:32,515;697.5427246;697.8023071;682.4143677;1.171247244;1.09087503;2.031227589;1.962432384;1.087501049;83.26501465;49.57496262;100.0232697;380.2799988;404.0759888;262.1309814;27656.80078;54.29999542
10.06.2019 05:37:47,541;697.5427246;697.8023071;682.4143677;1.171247244;1.09087503;2.031227589;1.939350009;0.908509552;83.257164;49.57496262;100.0397339;378.7200012;404.0220032;262.6004028;27656.80078;54.29999542
10.06.2019 05:38:02,584;697.5384521;697.8023071;682.4143677;1.171247244;1.09087503;2.030600548;1.957708478;0.8785007;83.26501465;49.57496262;100.0152893;378.6000061;403.8959961;262.6004028;27656.81641;54.29999542
10.06.2019 05:38:17,622;697.5384521;697.8023071;682.4143677;1.171247244;1.09087503;2.030600548;1.984208107;0.8785007;83.27285767;49.5419426;99.97201538;379.0799866;403.8959961;262.6004028;27656.81641;54.29999542
10.06.2019 05:38:32,655;697.5415649;697.8023071;682.4143677;1.171247244;1.09087503;2.030600548;1.996710062;0.8785007;83.257164;49.57496262;99.97550201;378.6000061;403.8959961;262.6004028;27656.81641;54.29999542
10.06.2019 05:38:47,687;697.5415649;697.8023071;682.4143677;1.171247244;1.09087503;2.030914307;1.930832744;0.893513143;83.26501465;49.5419426;99.99497223;377.7600098;404.0580139;262.6004028;27656.81641;54.29999542
10.06.2019 05:39:02,726;697.5389404;697.8023071;682.4143677;1.171247244;1.09087503;2.030600548;1.978922129;1.031298041;83.26501465;49.5419426;99.97274017;379.6799927;403.9140015;262.1997986;27656.83398;54.29999542
10.06.2019 05:39:17,764;697.5389404;697.8023071;682.4143677;1.171247244;1.09087503;2.030286551;2.00800705;0.85691762;83.27285767;49.5419426;99.98770905;380.3999939;403.9140015;262.6175537;27656.83398;54.25119781
10.06.2019 05:39:32,802;697.5418701;697.8023071;682.4143677;1.171247244;1.09087503;2.030914307;1.964792252;1.016757369;83.257164;49.57496262;99.97612762;380.0400085;403.9140015;262.3164978;27656.83398;54.25119781
10.06.2019 05:39:47,833;697.5418701;697.8023071;682.4176025;1.171247244;1.09087503;2.030914307;1.974805951;0.840433896;83.28069305;49.60797882;99.98007965;379.5599976;403.9140015;262.739563;27656.83398;54.29883575
10.06.2019 05:40:02,868;697.539978;697.8023071;682.4176025;1.171247244;1.09087503;2.030914307;1.965775132;0.840433896;83.28069305;49.57496262;99.98741913;378.6000061;403.769989;262.739563;27656.84961;54.23756027
10.06.2019 05:40:17,904;697.539978;697.8023071;682.4176025;1.171247244;1.09087503;2.031227589;2.050190687;1.074696779;83.26501465;49.57496262;100.028389;380.0400085;403.8240051;262.0859985;27656.84961;54.23756027
10.06.2019 05:40:32,934;697.539978;697.8023071;682.4176025;1.171247244;1.09087503;2.030600548;1.962235808;1.074696779;83.26501465;49.50886917;100.0146179;377.7600098;403.9500122;262.0859985;27656.84961;54.23756027
10.06.2019 05:40:47,969;697.539978;697.8023071;682.4176025;1.171247244;1.09087503;2.030914307;2.002946615;0.790912509;83.28069305;49.5419426;99.98727417;377.3999939;403.8420105;262.8694458;27656.84961;54.23756027
10.06.2019 05:41:03,004;697.5331421;697.8023071;682.4176025;1.171247244;1.09087503;2.030600548;1.950414777;0.911350429;83.28069305;49.5419426;100.0306091;378.480011;403.8599854;262.5142517;27656.86719;54.2992897
10.06.2019 05:41:18,033;697.5395508;697.8023071;682.4176025;1.171247244;1.09087503;2.030286551;1.974217772;0.896327078;83.27285767;49.57496262;100.0022125;377.6400146;403.9859924;262.5142517;27656.86719;54.20764923
10.06.2019 05:41:33,081;697.5395508;697.8023071;682.4176025;1.171247244;1.09087503;2.030286551;1.959480643;1.076044679;83.2885437;49.57496262;100.0003967;377.2799988;403.9859924;262.0431213;27656.86719;54.27775192
10.06.2019 05:41:48,118;697.5395508;697.8023071;682.4176025;1.171247244;1.09087503;2.031227589;1.933409691;0.872918725;83.28069305;49.60797882;100.0267258;378.9599915;403.9140015;262.5756226;27656.86719;54.20116806
10.06.2019 05:42:03,160;697.5395508;697.8023071;682.4176025;1.171247244;1.09087503;2.030914307;2.011506557;0.712552726;83.26501465;49.60797882;99.99786377;378.7200012;403.9140015;263.0749207;27656.88281;54.20116806
10.06.2019 05:42:18,189;697.5395508;697.8023071;682.4125977;1.171247244;1.09087503;2.030914307;1.972844601;0.933716714;83.257164;49.64105225;99.98844147;377.2799988;403.8240051;262.4949646;27656.88281;54.20116806
10.06.2019 05:42:33,226;697.5395508;697.8023071;682.4125977;1.171247244;1.09087503;2.030600548;1.999439836;0.91871047;83.28069305;49.57496262;99.9811554;378.8399963;403.8959961;262.4949646;27656.88281;54.22305298
10.06.2019 05:42:48,274;697.5336914;697.8023071;682.4125977;1.171247244;1.09087503;2.030286551;1.941921353;0.903688252;83.27285767;49.60797882;99.96852112;379.4400024;403.6799927;262.4949646;27656.88281;54.22305298
10.06.2019 05:43:03,313;697.5336914;697.8023071;682.4125977;1.171247244;1.09087503;2.030600548;1.980097532;0.859956503;83.257164;49.57496262;100.011673;380.8800049;403.8959961;262.6490173;27656.90039;54.22305298
10.06.2019 05:43:18,344;697.5362549;697.8043823;682.4125977;1.171247244;1.09087503;2.031227589;1.957314491;0.743871212;83.26501465;49.57496262;99.97750854;379.3200073;403.8959961;262.9138794;27656.90039;54.22305298
10.06.2019 05:43:33,375;697.5362549;697.8043823;682.4125977;1.171247244;1.09087503;2.031227589;1.986555219;1.073177338;83.26501465;49.57496262;99.97055817;378.480011;403.8599854;262.1685486;27656.90039;54.26975632
10.06.2019 05:43:48,415;697.541687;697.8043823;682.4125977;1.171247244;1.09087503;2.031541824;1.977550626;0.964993417;83.26501465;49.57496262;99.97267914;378.1199951;403.7340088;262.4916382;27656.90039;54.29993057
10.06.2019 05:44:03,452;697.541687;697.8043823;682.4125977;1.171247244;1.09087503;2.030286551;1.957117558;0.949973643;83.26501465;49.60797882;99.98656464;377.2799988;403.8240051;262.4916382;27656.91602;54.29993057
10.06.2019 05:44:18,484;697.541687;697.8043823;682.4125977;1.171247244;1.09087503;2.030286551;2.06095767;0.794421613;83.28069305;49.57496262;99.99104309;378.6000061;403.8959961;262.7813721;27656.91602;54.29993057
10.06.2019 05:44:33,518;697.541687;697.8043823;682.4195557;1.171247244;1.09087503;2.030600548;2.046145916;1.050832152;83.28069305;49.60797882;100.0066452;378.480011;404.0039978;262.1485596;27656.91602;54.29993057
10.06.2019 05:44:48,556;697.541687;697.8043823;682.4195557;1.171247244;1.09087503;2.030600548;1.956329703;0.920795679;83.28069305;49.57496262;100.0029373;377.1600037;403.7520142;262.5681763;27656.91602;54.29993057
10.06.2019 05:45:03,583;697.541687;697.8043823;682.4195557;1.171247244;1.09087503;2.031227589;2.012672186;0.920795679;83.27285767;49.57496262;99.9901886;379.4400024;403.8420105;262.5681763;27656.93359;54.29993057
10.06.2019 05:45:18,622;697.5369263;697.8043823;682.4141235;1.171247244;1.09087503;2.031227589;1.950020194;0.751240253;83.2885437;49.57496262;99.97625732;379.4400024;403.8059998;263.0128479;27656.93359;54.29993057
10.06.2019 05:45:33,658;697.5369263;697.8043823;682.4141235;1.171247244;1.09087503;2.030600548;1.998854995;1.033953309;83.26501465;49.57496262;99.9546814;379.2000122;403.9320068;262.2321472;27656.93359;54.29993057
10.06.2019 05:45:48,686;697.5397949;697.8043823;682.4141235;1.171247244;1.09087503;2.030600548;1.948835969;0.863987923;83.26501465;49.57496262;99.9733963;379.6799927;403.8059998;262.6384277;27656.93359;54.29993057
10.06.2019 05:46:03,723;697.5397949;697.8043823;682.4141235;1.171247244;1.09087503;2.030286551;1.953373313;0.8489573;83.28069305;49.57496262;99.98149109;378.8399963;403.7340088;262.6384277;27656.94922;54.29993057
10.06.2019 05:46:18,756;697.5439453;697.8043823;682.4141235;1.171247244;1.09087503;2.030600548;1.951006532;0.863987923;83.27285767;49.5419426;99.98849487;377.6400146;403.8420105;262.6384277;27656.94922;54.29993057
10.06.2019 05:46:33,788;697.5439453;697.8043823;682.4141235;1.171247244;1.09087503;2.031227589;1.973433137;0.89401263;83.28069305;49.57496262;99.95889282;379.3200073;403.7340088;262.6384277;27656.94922;54.29993057
10.06.2019 05:46:48,828;697.5380249;697.8043823;682.4141235;1.171247244;1.09087503;2.030600548;2.04113245;0.863987923;83.28069305;49.5419426;99.96607971;379.5599976;403.6619873;262.6384277;27656.94922;54.29993057
10.06.2019 05:47:03,868;697.5380249;697.8043823;682.4141235;1.171247244;1.09087503;2.030286551;1.960071087;0.863987923;83.26501465;49.57496262;99.98177338;377.2799988;403.6080017;262.6384277;27656.9668;54.29993057
10.06.2019 05:47:18,904;697.5380249;697.8043823;682.4141235;1.171247244;1.09087503;2.030914307;1.978922129;0.879013956;83.257164;49.57496262;99.99614716;379.0799866;403.6080017;262.6384277;27656.9668;54.29993057
10.06.2019 05:47:33,933;697.5380249;697.8043823;682.4141235;1.171247244;1.09087503;2.030286551;1.992416859;1.055724382;83.257164;49.57496262;99.99281311;379.3200073;403.7340088;262.096405;27656.9668;54.29993057
10.06.2019 05:47:48,968;697.5405884;697.8043823;682.4141235;1.171247244;1.09087503;2.030914307;1.959480643;0.839880228;83.24932861;49.57496262;99.96941376;378.7200012;403.6080017;262.7016602;27656.9668;54.29993057
10.06.2019 05:48:04,006;697.5405884;697.8043823;682.4141235;1.171247244;1.09087503;2.030286551;1.961448789;0.839257538;83.257164;49.60797882;100.0084915;379.2000122;403.6080017;262.6638489;27656.98242;54.29993057
10.06.2019 05:48:19,034;697.5405884;697.8043823;682.4141235;1.171247244;1.09087503;2.030600548;1.961448789;0.854289591;83.26501465;49.57496262;100.010025;381.2399902;403.6080017;262.6638489;27656.98242;54.29993057
10.06.2019 05:48:34,077;697.5405884;697.8043823;682.4141235;1.171247244;1.09087503;2.030914307;1.966757774;0.854289591;83.26501465;49.57496262;100.0103378;377.7600098;403.5899963;262.6638489;27656.98242;54.29993057
10.06.2019 05:48:49,123;697.5405884;697.8043823;682.4141235;1.171247244;1.09087503;2.030914307;1.96066153;1.064597368;83.26501465;49.57496262;100.0319672;378.1199951;403.5169983;262.1517944;27656.98242;54.29993057
10.06.2019 05:49:04,166;697.5405884;697.8043823;682.4141235;1.171247244;1.09087503;2.030600548;2.006450653;1.049599767;83.28069305;49.57496262;100.0024719;379.2000122;403.4809875;262.1517944;27657;54.29993057
10.06.2019 05:49:19,205;697.5405884;697.8043823;682.4141235;1.171247244;1.09087503;2.030600548;1.955344439;0.973048568;83.28069305;49.57496262;100.025032;378.8399963;403.2470093;262.4311523;27657;54.29993057
10.06.2019 05:49:34,232;697.5405884;697.8016357;682.418335;1.171247244;1.09087503;2.031227589;1.998660088;0.805636883;83.26501465;49.5419426;100.0254974;379.2000122;403.0669861;262.8701782;27657;54.29993057
10.06.2019 05:49:49,262;697.5344238;697.8016357;682.418335;1.171247244;1.09087503;2.030600548;1.960267901;0.876289308;83.26501465;49.57496262;100.027359;380.7600098;402.6700134;262.6061707;27657;54.29993057
10.06.2019 05:50:04,301;697.5402222;697.8016357;682.418335;1.171247244;1.09087503;2.030286551;1.963612437;0.947140813;83.28069305;49.60797882;100.0276947;381.3599854;402.7789917;262.3810425;27657.01758;54.29993057
10.06.2019 05:50:19,331;697.5402222;697.8016357;682.418335;1.171247244;1.09087503;2.030600548;1.942119002;0.962167799;83.26501465;49.57496262;100.0337143;379.7999878;402.8869934;262.3810425;27657.01758;54.29993057
10.06.2019 05:50:34,372;697.5402222;697.8016357;682.418335;1.171247244;1.09087503;2.030914307;2.00236249;1.240155101;83.26501465;49.57496262;100.0162811;380.0400085;402.8869934;261.6914368;27657.01758;54.29993057
10.06.2019 05:50:49,407;697.543396;697.8016357;682.418335;1.171247244;1.09087503;2.031227589;1.990659475;0.871866345;83.28069305;49.60797882;100.024231;378.6000061;402.8869934;262.6177673;27657.01758;54.29993057
10.06.2019 05:51:04,440;697.543396;697.8016357;682.4100342;1.171247244;1.09087503;2.030600548;2.010534525;0.871866345;83.27285767;49.57496262;100.012352;379.7999878;403.0490112;262.6177673;27657.0332;54.29993057
10.06.2019 05:51:19,480;697.543396;697.8016357;682.4100342;1.171247244;1.09087503;2.030286551;2.032827616;1.179395556;83.27285767;49.57496262;100.0116425;379.4400024;402.9049988;261.7721863;27657.0332;54.29993057
10.06.2019 05:51:34,520;697.5397339;697.802002;682.4100342;1.171247244;1.09087503;2.030600548;1.93539083;0.83249706;83.26501465;49.57496262;100.0172958;378;402.9590149;262.7210083;27657.0332;54.29993057
10.06.2019 05:51:49,558;697.5397339;697.802002;682.4180298;1.171247244;1.09087503;2.031227589;1.96538198;0.862519979;83.26501465;49.57496262;100.0160522;380.519989;403.0310059;262.7210083;27657.0332;54.29993057
10.06.2019 05:52:04,595;697.5379028;697.802002;682.4180298;1.171247244;1.09087503;2.030286551;1.980684996;1.015129685;83.26501465;49.57496262;100.0228195;379.0799866;403.0310059;262.2028198;27657.05078;54.29993057
10.06.2019 05:52:19,628;697.5443726;697.802002;682.4180298;1.171247244;1.09087503;2.030914307;1.94409585;0.762352228;83.27285767;49.64105225;100.0169601;378.7200012;403.2290039;262.9837036;27657.05078;54.29993057
10.06.2019 05:52:34,663;697.5443726;697.802002;682.4180298;1.171247244;1.09087503;2.030600548;1.925872207;0.810773551;83.26501465;49.57496262;100.0201797;378.7200012;403.1390076;262.7779541;27657.05078;54.29993057
10.06.2019 05:52:49,708;697.5443726;697.802002;682.4180298;1.171247244;1.09087503;2.030600548;1.976962686;0.810773551;83.27285767;49.60797882;100.0146713;380.0400085;403.0849915;262.7779541;27657.05078;54.29993057
10.06.2019 05:53:04,741;697.5443726;697.802002;682.4180298;1.171247244;1.09087503;2.031227589;1.992221713;0.84081459;83.26501465;49.60797882;100.0238342;380.0400085;403.2650146;262.7779541;27657.06641;54.29993057
10.06.2019 05:53:19,780;697.5422363;697.802002;682.4127197;1.171247244;1.09087503;2.030600548;1.993197918;1.017119765;83.257164;49.60797882;100.0177841;378.480011;403.2109985;262.2369385;27657.06641;54.29993057
10.06.2019 05:53:34,812;697.5333862;697.802002;682.4127197;1.171247244;1.09087503;2.030914307;1.955344439;0.720050156;83.26501465;49.5419426;100.0385361;379.9200134;403.0669861;263.0552673;27657.06641;54.29993057
10.06.2019 05:53:49,841;697.5410767;697.802002;682.4127197;1.171247244;1.09087503;2.031227589;1.967150688;1.042722106;83.27285767;49.57496262;100.0308228;379.4400024;403.0669861;262.2484131;27657.06641;54.25058365
10.06.2019 05:54:04,878;697.5410767;697.802002;682.4127197;1.171247244;1.09087503;2.030286551;1.960071087;0.742650092;83.26501465;49.57496262;100.029335;379.4400024;403.0669861;262.9170837;27657.08398;54.25058365
10.06.2019 05:54:19,915;697.5442505;697.802002;682.4127197;1.171247244;1.09087503;2.030286551;2.004504204;1.012848735;83.27285767;49.57496262;100.0374908;378.8399963;403.1210022;262.2088013;27657.08398;54.29471207
10.06.2019 05:54:34,954;697.5442505;697.802002;682.4127197;1.171247244;1.09087503;2.030600548;1.927063346;0.897133589;83.257164;49.57496262;100.0142517;380.2799988;403.1749878;262.5121155;27657.08398;54.29471207
10.06.2019 05:54:49,985;697.5442505;697.802002;682.4127197;1.171247244;1.09087503;2.030286551;1.961842299;0.897133589;83.27285767;49.5419426;100.0297852;381;402.8150024;262.5121155;27657.08398;54.29677963
10.06.2019 05:55:05,022;697.5366821;697.802002;682.4127197;1.171247244;1.09087503;2.030600548;1.968722343;0.912168205;83.28069305;49.57496262;100.015892;377.0400085;402.8869934;262.5121155;27657.09961;54.29677963
10.06.2019 05:55:20,064;697.5429688;697.802002;682.4127197;1.171247244;1.09087503;2.030286551;1.989682555;0.611848593;83.27285767;49.64105225;99.98953247;381.480011;402.8869934;263.3389587;27657.09961;54.29677963
10.06.2019 05:55:35,095;697.5429688;697.8048706;682.4127197;1.171247244;1.09087503;2.030600548;1.949822903;0.909841537;83.26501465;49.57496262;99.97811127;378.3599854;402.9049988;262.518219;27657.09961;54.29677963
10.06.2019 05:55:50,138;697.5379639;697.8048706;682.4127197;1.171247244;1.09087503;2.030286551;2.022956133;0.894806564;83.27285767;49.57496262;100.0053711;378.9599915;402.9049988;262.518219;27657.09961;54.29677963
10.06.2019 05:56:05,174;697.5431519;697.8048706;682.4163818;1.171247244;1.09087503;2.031227589;1.964005828;0.924860537;83.257164;49.64105225;100.0297775;379.3200073;402.9049988;262.518219;27657.11719;54.29677963
10.06.2019 05:56:20,212;697.5431519;697.8048706;682.4163818;1.171247244;1.09087503;2.030600548;1.936776996;0.909841537;83.26501465;49.64105225;100.0377426;381.3599854;403.1749878;262.518219;27657.11719;54.29677963
10.06.2019 05:56:35,254;697.5431519;697.8048706;682.4163818;1.171247244;1.09087503;2.030600548;1.962825894;0.751453936;83.26501465;49.5419426;100.0181274;378;403.1390076;262.9334717;27657.11719;54.29677963
10.06.2019 05:56:50,295;697.539978;697.8048706;682.4163818;1.171247244;1.09087503;2.031227589;1.962825894;0.871179104;83.26501465;49.57496262;100.0238876;378.7200012;402.9230042;262.6982727;27657.11719;54.29677963
10.06.2019 05:57:05,342;697.539978;697.8048706;682.4163818;1.171247244;1.09087503;2.030600548;1.97519815;0.841170251;83.26501465;49.57496262;100.0395966;378.480011;403.3190002;262.6982727;27657.13281;54.2251358
10.06.2019 05:57:20,382;697.539978;697.8048706;682.4163818;1.171247244;1.09087503;2.030914307;1.96990037;0.856199801;83.257164;49.57496262;100.0271683;379.4400024;403.3370056;262.6982727;27657.13281;54.2251358
10.06.2019 05:57:35,418;697.539978;697.8048706;682.4163818;1.171247244;1.09087503;2.031227589;1.938756347;1.115641594;83.28069305;49.57496262;100.0075226;380.519989;403.3909912;262.0571899;27657.13281;54.2251358
10.06.2019 05:57:50,465;697.539978;697.8048706;682.4163818;1.171247244;1.09087503;2.031227589;1.955738425;1.087040544;83.26501465;49.60797882;100.019928;378.3599854;403.3729858;262.1321716;27657.13281;54.2251358
10.06.2019 05:58:05,491;697.539978;697.8048706;682.4163818;1.171247244;1.09087503;2.030286551;1.99124527;0.811125636;83.26501465;49.57496262;100.0373077;378.7200012;403.3729858;262.7376099;27657.15039;54.20006943
10.06.2019 05:58:20,523;697.5440063;697.8048706;682.4163818;1.171247244;1.09087503;2.030600548;1.946466565;0.82616204;83.26501465;49.60797882;99.99124908;378.2399902;403.3190002;262.7376099;27657.15039;54.28111649
10.06.2019 05:58:35,559;697.5440063;697.8048706;682.4163818;1.171247244;1.09087503;2.030914307;1.991440654;0.841182411;83.28069305;49.57496262;100.0077362;378.3599854;403.4089966;262.7376099;27657.15039;54.20872498
10.06.2019 05:58:50,605;697.5391235;697.8048706;682.4163818;1.171247244;1.09087503;2.030914307;1.956723571;0.841182411;83.27285767;49.57496262;100.0185471;380.519989;403.2470093;262.7376099;27657.15039;54.25629425
10.06.2019 05:59:05,635;697.5318604;697.8048706;682.4163818;1.171247244;1.09087503;2.031227589;1.947059035;0.924481571;83.28069305;49.57496262;100.0354767;379.0799866;403.355011;262.4404297;27657.16602;54.29990005
10.06.2019 05:59:20,673;697.5424805;697.8048706;682.4163818;1.171247244;1.09087503;2.031227589;2.00489378;0.654455662;83.26501465;49.57496262;100.020546;379.0799866;403.3009949;263.2666626;27657.16602;54.29990005
10.06.2019 05:59:35,706;697.5424805;697.8036499;682.4163818;1.171247244;1.09087503;2.030286551;1.956526637;0.609278858;83.27285767;49.57496262;100.0183334;377.2799988;403.3009949;263.2666626;27657.16602;54.29990005
10.06.2019 05:59:50,741;697.5424805;697.8036499;682.4163818;1.171247244;1.09087503;2.030286551;1.924084902;0.913330257;83.28069305;49.57496262;100.0391846;380.6400146;403.1029968;262.469696;27657.16602;54.29990005
10.06.2019 06:00:05,783;697.5458984;697.8036499;682.4163818;1.171247244;1.09087503;2.030600548;1.973825455;0.794429064;83.26501465;49.57496262;100.0259247;379.6799927;403.0849915;262.8208008;27657.18359;54.29990005
10.06.2019 06:00:20,826;697.5458984;697.8036499;682.4163818;1.171247244;1.09087503;2.031227589;1.997490168;0.824463665;83.27285767;49.60797882;99.9901886;379.7999878;402.8869934;262.8208008;27657.18359;54.29990005
10.06.2019 06:00:35,856;697.5360107;697.8036499;682.4163818;1.171247244;1.09087503;2.030286551;1.97068572;0.779387832;83.26501465;49.60797882;99.99692535;380.0400085;402.9590149;262.8208008;27657.18359;54.29990005
10.06.2019 06:00:50,886;697.5421143;697.8036499;682.4163818;1.171247244;1.09087503;2.030600548;2.007812262;1.014343858;83.27285767;49.60797882;100.0154724;378.9599915;402.8150024;262.2442322;27657.18359;54.29990005
10.06.2019 06:01:05,924;697.5421143;697.8036499;682.4163818;1.171247244;1.09087503;2.030286551;1.984012485;0.999336302;83.27285767;49.57496262;100.0421829;380.6400146;402.6340027;262.2442322;27657.19922;54.26432037
10.06.2019 06:01:20,956;697.5402222;697.8036499;682.4163818;1.171247244;1.09087503;2.030600548;1.996320128;0.891389549;83.26501465;49.60797882;100.1053009;379.6799927;402.9410095;262.5665894;27657.19922;54.26432037
10.06.2019 06:01:35,992;697.5402222;697.8036499;682.4163818;1.171247244;1.09087503;2.031227589;1.990268588;0.786637247;83.27285767;49.57496262;100.0089111;379.3200073;402.8150024;262.9200134;27657.19922;54.29998016
10.06.2019 06:01:51,034;697.5402222;697.8036499;682.4163818;1.171247244;1.09087503;2.031227589;2.065755606;0.962501347;83.26501465;49.57496262;99.99113464;380.8800049;402.8150024;262.4588013;27657.19922;54.29998016
10.06.2019 06:02:06,069;697.5402222;697.8036499;682.4163818;1.171247244;1.09087503;2.030914307;1.968722343;0.965922713;83.28069305;49.60797882;100.0073853;377.8800049;402.868988;262.3711853;27657.2168;54.29998016
10.06.2019 06:02:21,114;697.5402222;697.8036499;682.4163818;1.171247244;1.09087503;2.031227589;1.972452164;0.665809751;83.257164;49.57496262;100.0268326;379.9200134;403.0490112;263.2368774;27657.2168;54.29998016
10.06.2019 06:02:36,144;697.5402222;697.8036499;682.4163818;1.171247244;1.09087503;2.030600548;1.991831183;0.858804643;83.27285767;49.60797882;100.0045624;381;403.0490112;262.6520386;27657.2168;54.29998016
10.06.2019 06:02:51,183;697.5402222;697.8036499;682.4163818;1.171247244;1.09087503;2.031227589;2.021405458;0.843761861;83.26501465;49.57496262;99.9912796;379.0799866;402.9949951;262.6520386;27657.2168;54.29998016
10.06.2019 06:03:06,221;697.5435181;697.8036499;682.4163818;1.171247244;1.09087503;2.030914307;1.97068572;0.873820066;83.257164;49.60797882;99.95931244;379.7999878;402.9410095;262.6520386;27657.23242;54.29998016
10.06.2019 06:03:21,258;697.5366211;697.8036499;682.4163818;1.171247244;1.09087503;2.030600548;1.970489502;0.719524682;83.26501465;49.57496262;100.0526123;379.2000122;403.0490112;263.0171814;27657.23242;54.29998016
10.06.2019 06:03:36,288;697.5366211;697.8036499;682.4163818;1.171247244;1.09087503;2.030600548;1.90576756;0.875275731;83.27285767;49.57496262;99.83689117;379.2000122;402.7969971;262.6088257;27657.23242;54.29998016
10.06.2019 06:03:51,324;697.5366211;697.8036499;682.4163818;1.171247244;1.09087503;2.030600548;1.939547896;1.1338166;83.28069305;49.57496262;100.0541992;378.1199951;403.1929932;261.9309998;27657.23242;54.29998016
10.06.2019 06:04:06,363;697.5366211;697.8036499;682.4163818;1.171247244;1.09087503;2.031227589;1.985186219;1.16374743;83.26501465;49.60797882;100.046814;377.2799988;403.2470093;261.9309998;27657.25;54.29998016
10.06.2019 06:04:21,394;697.5419312;697.8036499;682.4163818;1.171247244;1.09087503;2.030600548;1.938360453;0.96648711;83.27285767;49.57496262;100.0379028;378.2399902;403.1929932;262.3696899;27657.25;54.29998016
10.06.2019 06:04:36,429;697.5419312;697.8036499;682.4154053;1.171247244;1.09087503;2.031227589;1.969311476;0.996480465;83.257164;49.57496262;100.0279465;378.3599854;403.2470093;262.3696899;27657.25;54.29998016
10.06.2019 06:04:51,471;697.5419312;697.8036499;682.4154053;1.171247244;1.09087503;2.031227589;1.981859684;0.892596364;83.27285767;49.57496262;100.0236816;377.2799988;403.0849915;262.6421204;27657.25;54.21725464
10.06.2019 06:05:06,501;697.5429077;697.8036499;682.4154053;1.171247244;1.09087503;2.031227589;1.988314629;0.691718817;83.26501465;49.60797882;100.0213547;379.2000122;403.0849915;263.1689453;27657.26758;54.27243423
10.06.2019 06:05:21,533;697.538208;697.8036499;682.4154053;1.171247244;1.09087503;2.031227589;1.987923741;1.126948476;83.26501465;49.57496262;100.0126038;380.2799988;403.2470093;262.0275269;27657.26758;54.27243423
10.06.2019 06:05:36,572;697.538208;697.8036499;682.4154053;1.171247244;1.09087503;2.030600548;1.989291906;0.798725426;83.26501465;49.60797882;99.98628235;377.2799988;403.1929932;262.8095398;27657.26758;54.27243423
10.06.2019 06:05:51,609;697.538208;697.8036499;682.4154053;1.171247244;1.09087503;2.031227589;2.013255119;0.798725426;83.28069305;49.60797882;99.97542572;377.2799988;403.1749878;262.8095398;27657.26758;54.27243423
10.06.2019 06:06:06,649;697.538208;697.8036499;682.4154053;1.171247244;1.09087503;2.030600548;1.930634499;0.868813992;83.27285767;49.57496262;99.96181488;381.6000061;402.9230042;262.6257935;27657.2832;54.29821777
10.06.2019 06:06:21,680;697.5407715;697.8041382;682.4154053;1.171247244;1.09087503;2.030286551;1.978922129;0.8537727;83.26501465;49.57496262;99.95314789;379.2000122;403.0310059;262.6257935;27657.2832;54.29821777
10.06.2019 06:06:36,711;697.5407715;697.8041382;682.4154053;1.171247244;1.09087503;2.030600548;1.990268588;0.868813992;83.26501465;49.57496262;99.96433258;376.6799927;403.1929932;262.6257935;27657.2832;54.29821777
10.06.2019 06:06:51,738;697.5335693;697.8041382;682.4154053;1.171247244;1.09087503;2.030914307;2.032634258;0.926357746;83.26501465;49.57496262;99.97078705;380.3999939;403.0669861;262.5142822;27657.2832;54.29821777
10.06.2019 06:07:06,780;697.5424194;697.8041382;682.4154053;1.171247244;1.09087503;2.030914307;2.018690586;0.951221287;83.26501465;49.57496262;99.98085785;377.3999939;403.0669861;262.4490967;27657.30078;54.29821777
10.06.2019 06:07:21,824;697.5424194;697.8041382;682.4154053;1.171247244;1.093977571;2.031227589;1.972844601;0.906356335;83.28069305;49.57496262;99.96707153;380.7600098;402.9590149;262.6060486;27657.30078;54.29821777
10.06.2019 06:07:36,867;697.5440674;697.8041382;682.4154053;1.171247244;1.093977571;2.031227589;1.93539083;0.906356335;83.28069305;49.57496262;99.97261047;380.519989;402.8510132;262.6060486;27657.30078;54.29821777
10.06.2019 06:07:51,905;697.5440674;697.8041382;682.4154053;1.171247244;1.093977571;2.030600548;1.981859684;0.876335382;83.26501465;49.57496262;99.98168182;379.3200073;402.9230042;262.6060486;27657.30078;54.29821777
10.06.2019 06:08:06,935;697.5389404;697.8041382;682.4154053;1.171247244;1.093977571;2.030600548;1.970489502;1.030411124;83.26501465;49.57496262;99.94677734;380.6400146;402.9590149;262.2021179;27657.31641;54.29821777
10.06.2019 06:08:21,978;697.5389404;697.8041382;682.4154053;1.171247244;1.093977571;2.030914307;1.986164093;0.902288496;83.27285767;49.57496262;99.96780396;379.7999878;402.868988;262.5774231;27657.31641;54.29821777
10.06.2019 06:08:37,018;697.541687;697.8041382;682.4154053;1.171247244;1.093977571;2.031227589;1.993197918;0.698040605;83.28069305;49.57496262;99.97381592;380.7600098;402.8869934;263.1523743;27657.31641;54.29821777
10.06.2019 06:08:52,061;697.541687;697.8041382;682.4154053;1.171247244;1.093977571;2.030914307;1.953767657;0.95518285;83.26501465;49.64105225;99.99249268;380.1600037;402.7609863;262.4387207;27657.31641;54.29821777
10.06.2019 06:09:07,094;697.5395508;697.8041382;682.4154053;1.171247244;1.093977571;2.031227589;1.934004068;0.72286725;83.26501465;49.57496262;99.98917389;381;402.7609863;263.0872498;27657.33398;54.29821777
10.06.2019 06:09:22,131;697.5395508;697.8041382;682.4154053;1.171247244;1.093977571;2.030600548;1.96990037;1.016232848;83.26501465;49.57496262;100.0080261;379.3200073;402.7609863;262.2392578;27657.33398;54.29821777
10.06.2019 06:09:37,172;697.5395508;697.8041382;682.4154053;1.171247244;1.093977571;2.030286551;1.980293274;0.792505443;83.27285767;49.57496262;99.97904968;379.4400024;402.6520081;262.8258667;27657.33398;54.29821777
10.06.2019 06:09:52,205;697.5395508;697.8041382;682.4154053;1.171247244;1.093977571;2.030600548;1.943305373;0.984547138;83.26501465;49.57496262;99.97544861;381.2399902;402.4899902;262.3223572;27657.33398;54.29821777
10.06.2019 06:10:07,233;697.5426025;697.8041382;682.4154053;1.171247244;1.093977571;2.030600548;2.000414371;0.992724776;83.27285767;49.57496262;99.97828674;381.2399902;402.4360046;262.3009338;27657.34961;54.29821777
10.06.2019 06:10:22,270;697.5426025;697.8041382;682.4154053;1.171247244;1.093977571;2.030600548;1.96302259;0.756994307;83.257164;49.60797882;99.98309326;380.1600037;402.3280029;262.9189453;27657.34961;54.29821777
10.06.2019 06:10:37,312;697.5446777;697.8041382;682.4154053;1.171247244;1.093977571;2.030600548;1.975394368;0.756994307;83.26501465;49.60797882;99.9659729;379.3200073;402.3280029;262.9189453;27657.34961;54.29821777
10.06.2019 06:10:52,353;697.5446777;697.8041382;682.4154053;1.171247244;1.093977571;2.030914307;2.041325569;0.679844856;83.26501465;49.57496262;99.9747467;380.519989;402.1480103;263.160675;27657.34961;54.29821777
10.06.2019 06:11:07,389;697.5446777;697.8041382;682.4154053;1.171247244;1.093977571;2.030914307;1.966561198;0.88438648;83.26501465;49.60797882;99.9760437;377.8800049;402.3640137;262.6704712;27657.36719;54.29821777
10.06.2019 06:11:22,425;697.5425415;697.8041382;682.4154053;1.171247244;1.093977571;2.030600548;1.94251442;1.047584295;83.27285767;49.57496262;99.95179749;379.7999878;402.2200012;262.2031555;27657.36719;54.29821777
10.06.2019 06:11:37,471;697.5425415;697.8041382;682.4154053;1.171247244;1.093977571;2.030600548;1.949428082;0.770807683;83.26501465;49.57496262;99.94937134;381;402.2739868;262.9289246;27657.36719;54.29821777
10.06.2019 06:11:52,499;697.5348511;697.8041382;682.4154053;1.171247244;1.093977571;2.031227589;1.995149374;0.800844193;83.26501465;49.57496262;99.96926117;381;402.2919922;262.9289246;27657.36719;54.29821777
10.06.2019 06:12:07,534;697.5411377;697.8041382;682.4154053;1.171247244;1.089865923;2.030286551;1.984990597;0.831197262;83.257164;49.57496262;99.96982574;380.0400085;402.2919922;262.7311401;27657.38281;54.29821777
10.06.2019 06:12:22,577;697.5453491;697.8041382;682.4154053;1.171247244;1.089865923;2.031227589;1.955344439;0.87625277;83.26501465;49.57496262;99.96863556;379.3200073;402.2019958;262.7311401;27657.38281;54.29821777
10.06.2019 06:12:37,613;697.5453491;697.8041382;682.4154053;1.171247244;1.089865923;2.031227589;1.953570485;0.87625277;83.28069305;49.57496262;99.97084045;380.1600037;402.2019958;262.7311401;27657.38281;54.29821777
10.06.2019 06:12:52,654;697.5453491;697.8059082;682.4154053;1.171247244;1.089865923;2.030914307;2.015197277;0.861254036;83.28069305;49.60797882;99.97821045;377.7600098;406.0220032;262.7311401;27657.38281;54.29821777
10.06.2019 06:13:07,682;697.539978;697.8059082;682.4154053;1.171247244;1.089865923;2.030600548;2.029539585;0.846239328;83.28069305;49.57496262;99.99127197;376.0799866;406.0220032;262.7311401;27657.40039;54.29821777
10.06.2019 06:13:22,721;697.5446167;697.8059082;682.4154053;1.171247244;1.089865923;2.031227589;1.957511544;0.986565948;83.26501465;49.60797882;99.96128845;377.2799988;405.9679871;262.441803;27657.40039;54.29821777
10.06.2019 06:13:37,762;697.5446167;697.8059082;682.4154053;1.171247244;1.089865923;2.030914307;1.942712307;0.971584022;83.2885437;49.60797882;99.97668457;376.6799927;406.1119995;262.441803;27657.40039;54.29821777
10.06.2019 06:13:52,808;697.5446167;697.8059082;682.4103394;1.171247244;1.089865923;2.031227589;1.93855834;0.790655375;83.257164;49.60797882;99.98442841;377.0400085;406.1119995;262.9556274;27657.40039;54.29821777
10.06.2019 06:14:07,839;697.5446167;697.8059082;682.4103394;1.171247244;1.089865923;2.030914307;1.96105504;0.775666356;83.28069305;49.57496262;99.98747253;376.2000122;406.0039978;262.9556274;27657.41602;54.29999542
10.06.2019 06:14:22,873;697.5410156;697.8059082;682.4103394;1.171247244;1.089865923;2.031227589;2.014032125;0.976815045;83.28069305;49.60797882;99.94832611;376.4400024;406.1119995;262.4673462;27657.41602;54.29999542
10.06.2019 06:14:37,921;697.5410156;697.8059082;682.4103394;1.171247244;1.089865923;2.032482862;1.920905471;1.036794305;83.2885437;49.57496262;99.95556641;377.6400146;406.1119995;262.4673462;27657.41602;54.29999542
10.06.2019 06:14:52,957;697.545166;697.8059082;682.4151611;1.171247244;1.089865923;2.030914307;1.916529536;0.730091274;83.2885437;49.60797882;99.98995209;375.480011;406.2210083;263.0751343;27657.41602;54.29999542
10.06.2019 06:15:08,003;697.5410156;697.8059082;682.4151611;1.171247244;1.089865923;2.031855345;1.958102465;1.075590491;83.2885437;49.57496262;99.96839905;376.0799866;406.0939941;262.2868958;27657.43359;54.29999542
10.06.2019 06:15:23,036;697.5455322;697.8059082;682.4151611;1.171247244;1.089865923;2.031855345;2.002946615;0.934594929;83.2885437;49.57496262;99.9560318;378.7200012;406.0939941;262.6567993;27657.43359;54.29999542
10.06.2019 06:15:38,077;697.5455322;697.8059082;682.4151611;1.171247244;1.089865923;2.031541824;2.014614582;0.919620991;83.2885437;49.57496262;99.99678802;378.480011;406.0939941;262.6567993;27657.43359;54.29999542
10.06.2019 06:15:53,111;697.5455322;697.8059082;682.4151611;1.171247244;1.089865923;2.031855345;1.899375916;0.816820979;83.30423737;49.57496262;99.9645462;376.4400024;406.0039978;262.9658203;27657.43359;54.29999542
10.06.2019 06:16:08,144;697.5455322;697.8059082;682.4151611;1.171247244;1.089865923;2.032796621;1.989096403;0.861860812;83.31991577;49.60797882;99.97948456;376.0799866;406.3110046;262.9658203;27657.44922;54.23267746
10.06.2019 06:16:23,173;697.5455322;697.8059082;682.4151611;1.171247244;1.089865923;2.032796621;1.984990597;0.861860812;83.31991577;49.57496262;99.98318481;375.7200012;406.3110046;262.9658203;27657.44922;54.23267746
10.06.2019 06:16:38,214;697.5412598;697.8059082;682.4151611;1.171247244;1.089865923;2.032482862;1.957708478;1.028832555;83.31207275;49.50886917;99.9858551;378.7200012;406.3110046;262.4882507;27657.44922;54.29940033
10.06.2019 06:16:53,258;697.5333252;697.8059082;682.4151611;1.171247244;1.089865923;2.032482862;1.956920624;1.028832555;83.31207275;49.57496262;100.0097733;377.6400146;406.0220032;262.4882507;27657.44922;54.20439911
10.06.2019 06:17:08,293;697.5431519;697.8059082;682.4151611;1.171247244;1.089865923;2.032796621;1.981272459;1.216944098;83.31207275;49.57496262;99.99246979;376.3200073;406.3110046;262.0337524;27657.4668;54.20439911
10.06.2019 06:17:23,336;697.5431519;697.8059082;682.4151611;1.171247244;1.089865923;2.03216958;1.931229234;0.873637617;83.31207275;49.5419426;99.998703;377.2799988;406.3829956;262.8562622;27657.4668;54.20439911
10.06.2019 06:17:38,372;697.5457153;697.8059082;682.4151611;1.171247244;1.094701052;2.032796621;1.990659475;0.903608859;83.31207275;49.57496262;99.96556091;378.3599854;406.2210083;262.8562622;27657.4668;54.20439911
10.06.2019 06:17:53,413;697.5457153;697.8059082;682.4151611;1.171247244;1.094701052;2.032482862;1.978530407;0.888614118;83.29638672;49.5419426;99.98197937;376.7999878;406.1480103;262.8562622;27657.4668;54.20439911
10.06.2019 06:18:08,452;697.5457153;697.8059082;682.4151611;1.171247244;1.094701052;2.032482862;2.017914534;0.888614118;83.30423737;49.5419426;99.97257996;375.8399963;406.1119995;262.8562622;27657.48242;54.20439911
10.06.2019 06:18:23,487;697.541626;697.8059082;682.4151611;1.171247244;1.094701052;2.032796621;1.982251167;0.903608859;83.30423737;49.5419426;99.9739151;377.519989;405.9679871;262.8562622;27657.48242;54.20439911
10.06.2019 06:18:38,525;697.541626;697.8059082;682.4151611;1.171247244;1.094701052;2.032796621;1.982838392;0.995122254;83.31991577;49.5419426;99.99352264;377.6400146;406.0220032;262.6160278;27657.48242;54.20439911
10.06.2019 06:18:53,566;697.541626;697.8059082;682.4151611;1.171247244;1.094701052;2.031855345;1.96990037;0.797485113;83.31991577;49.5419426;99.99845886;377.0400085;405.8599854;263.016571;27657.48242;54.20439911
10.06.2019 06:19:08,603;697.541626;697.8059082;682.4151611;1.171247244;1.094701052;2.032796621;1.944886208;0.876321316;83.31207275;49.5419426;99.97560883;377.7600098;405.9500122;262.927887;27657.5;54.20439911
10.06.2019 06:19:23,635;697.541626;697.8059082;682.4151611;1.171247244;1.094701052;2.032796621;1.959874392;0.876321316;83.30423737;49.5419426;100.0086212;377.6400146;405.6799927;262.927887;27657.5;54.20439911
10.06.2019 06:19:38,664;697.545166;697.8059082;682.4151611;1.171247244;1.094701052;2.033110619;1.967543602;1.043131828;83.31991577;49.57496262;99.98852539;376.4400024;405.6799927;262.5293579;27657.5;54.20439911
10.06.2019 06:19:53,695;697.545166;697.8059082;682.4151611;1.171247244;1.094701052;2.032796621;2.020629883;0.715848625;83.31991577;49.57496262;100.0294571;378.1199951;405.6799927;263.3490906;27657.5;54.20439911
10.06.2019 06:20:08,725;697.545166;697.8059082;682.4129028;1.171630979;1.094701052;2.033424139;2.000609159;0.948052168;83.33560181;49.5419426;99.98070526;375.8399963;405.697998;262.8182983;27657.51758;54.19509506
10.06.2019 06:20:23,764;697.5404663;697.8059082;682.4129028;1.171630979;1.094701052;2.033110619;2.012866497;1.13687849;83.32776642;49.57496262;99.99090576;377.1600037;405.6440125;262.3241272;27657.51758;54.19509506
10.06.2019 06:20:38,804;697.5440674;697.8059082;682.4129028;1.171630979;1.090395093;2.033110619;1.930634499;0.875650942;83.31991577;49.5419426;99.98877716;377.0400085;405.6440125;263.0100403;27657.51758;54.19509506
10.06.2019 06:20:53,836;697.5386963;697.8059082;682.4129028;1.171630979;1.090395093;2.033737659;1.94429338;0.853118896;83.33560181;49.60797882;100.0129776;378.9599915;405.5539856;263.1479797;27657.51758;54.19509506
10.06.2019 06:21:08,876;697.5386963;697.8059082;682.4129028;1.171630979;1.090395093;2.033424139;1.968525887;1.099017382;83.33560181;49.5419426;100.0222168;377.3999939;405.6799927;262.4627686;27657.5332;54.19509506
10.06.2019 06:21:23,905;697.5386963;697.8059082;682.4129028;1.171630979;1.090395093;2.033424139;1.955935597;1.099017382;83.33560181;49.60797882;100.0241852;377.3999939;405.5899963;262.4627686;27657.5332;54.19509506
10.06.2019 06:21:38,936;697.5386963;697.8059082;682.4129028;1.171630979;1.090395093;2.033110619;1.925872207;0.877237976;83.33560181;49.5419426;100.0233688;379.6799927;405.5539856;263.0058899;27657.5332;54.19509506
10.06.2019 06:21:53,972;697.5432129;697.8059082;682.4129028;1.171630979;1.090395093;2.032796621;1.973040819;1.05776763;83.32776642;49.5419426;100.0096359;378.1199951;405.7160034;262.4924622;27657.5332;54.19509506
10.06.2019 06:22:09,003;697.5463257;697.8059082;682.4129028;1.171630979;1.090395093;2.032796621;1.943305373;0.733060062;83.31991577;49.5419426;99.98477173;376.7999878;405.6080017;263.3449402;27657.55078;54.19509506
10.06.2019 06:22:24,037;697.5463257;697.8059082;682.4129028;1.171630979;1.090395093;2.033424139;1.984012485;1.118242264;83.31991577;49.57496262;99.96636963;375.9599915;405.8420105;262.412323;27657.55078;54.19509506
10.06.2019 06:22:39,070;697.543396;697.8059082;682.4129028;1.171630979;1.090395093;2.033424139;1.972844601;0.805618167;83.33560181;49.60797882;99.97982025;376.5599976;405.769989;263.2333069;27657.55078;54.19509506
10.06.2019 06:22:54,104;697.543396;697.8059082;682.4129028;1.171630979;1.090395093;2.033110619;1.997100234;0.801368415;83.31207275;49.5419426;99.9729538;376.9200134;405.5899963;263.2050781;27657.55078;54.19509506
10.06.2019 06:23:09,138;697.5385742;697.8048706;682.4129028;1.171630979;1.090395093;2.032482862;1.974217772;1.118595481;83.31207275;49.5419426;100.0103226;378.8399963;405.6799927;262.293457;27657.56641;54.19509506
10.06.2019 06:23:24,180;697.5457764;697.8048706;682.4205322;1.171630979;1.090395093;2.032482862;1.987141848;0.970739841;83.31991577;49.5419426;99.99781799;374.7600098;405.8599854;262.6816101;27657.56641;54.19999313
10.06.2019 06:23:39,220;697.5438843;697.8048706;682.4205322;1.171630979;1.090395093;2.032796621;1.995734811;0.985731125;83.31207275;49.5419426;100.0102921;377.1600037;405.769989;262.6816101;27657.56641;54.19999313
10.06.2019 06:23:54,255;697.5438843;697.8048706;682.4112549;1.171630979;1.090395093;2.033110619;1.945676446;1.000729203;83.31991577;49.57496262;99.9916687;375.7200012;405.428009;262.6816101;27657.56641;54.19999313
10.06.2019 06:24:09,290;697.5438843;697.8048706;682.4112549;1.171630979;1.090395093;2.033737659;1.977746725;0.976838231;83.33560181;49.57496262;99.95890045;378.8399963;405.3200073;262.822998;27657.58398;54.19999313
10.06.2019 06:24:24,332;697.5438843;697.8048706;682.4112549;1.171630979;1.090395093;2.034051895;1.961448789;0.769959033;83.33560181;49.57496262;99.93644714;378.3599854;405.1210022;263.4058228;27657.58398;54.17723846
10.06.2019 06:24:39,367;697.5438843;697.8048706;682.4278564;1.171630979;1.090395093;2.034678936;2.013837814;1.029479742;83.34344482;49.57496262;99.94789124;378.1199951;405.1929932;262.8026733;27657.58398;54.11944962
10.06.2019 06:24:54,411;697.5358887;697.8048706;682.4180298;1.171630979;1.090395093;2.034365416;2.035533428;0.866967559;83.35913849;49.5419426;99.96233368;379.4400024;405.1929932;262.8026733;27657.58398;54.11944962
10.06.2019 06:25:09,448;697.5358887;697.8048706;682.4180298;1.171630979;1.090395093;2.034678936;1.959874392;1.040953159;83.36697388;49.5419426;99.9389801;377.0400085;405.2290039;262.385437;27657.59961;54.16166687
10.06.2019 06:25:24,478;697.5358887;697.8048706;682.4180298;1.171630979;1.090395093;2.035306692;1.960464835;1.070888281;83.37482452;49.57496262;99.94875336;379.6799927;405.302002;262.385437;27657.59961;54.11784744
10.06.2019 06:25:39,513;697.5411987;697.8067627;682.4180298;1.171630979;1.090395093;2.035619974;1.982838392;0.844599307;83.37482452;49.5419426;99.96379089;377.519989;405.3919983;263.3173218;27657.59961;54.11784744
10.06.2019 06:25:54,542;697.5411987;697.8067627;682.4180298;1.171630979;1.090395093;2.03593421;1.921303034;1.246939778;83.39050293;49.5419426;99.96139526;374.1600037;405.3739929;262.2991943;27657.59961;54.11784744
10.06.2019 06:26:09,582;697.5411987;697.8067627;682.4180298;1.171630979;1.090395093;2.036561966;2.021986961;1.108990431;83.39050293;49.5419426;99.97956085;376.6799927;405.3739929;262.740387;27657.61719;54.18383408
10.06.2019 06:26:24,617;697.5455322;697.8067627;682.4143066;1.171630979;1.090395093;2.036561966;1.972256064;1.108990431;83.40619659;49.5419426;99.95239258;377.8800049;405.302002;262.740387;27657.61719;54.10196304
10.06.2019 06:26:39,657;697.5455322;697.8067627;682.4143066;1.171630979;1.090395093;2.03624773;1.994759321;0.745439887;83.42188263;49.50886917;99.95868683;378.9599915;405.4100037;263.6567688;27657.61719;54.10196304
10.06.2019 06:26:54,691;697.5455322;697.8067627;682.4143066;1.171630979;1.090395093;2.036875248;1.984794974;0.985125899;83.40619659;49.5419426;99.99216461;376.2000122;405.5539856;263.1053162;27657.61719;54.18954849
10.06.2019 06:27:09,726;697.5392456;697.8067627;682.4143066;1.171630979;1.090395093;2.036875248;1.94923079;1.146788359;83.42188263;49.5419426;99.99039459;375.6000061;405.6619873;262.6802368;27657.63281;54.18954849
10.06.2019 06:27:24,764;697.5392456;697.8067627;682.4143066;1.171630979;1.090395093;2.037189007;1.965185404;1.161715031;83.42188263;49.5419426;99.96899414;377.0400085;405.5899963;262.6802368;27657.63281;54.18954849
10.06.2019 06:27:39,808;697.5474243;697.8067627;682.4143066;1.171630979;1.090395093;2.037189007;1.993197918;1.161715031;83.42188263;49.57496262;99.97147369;377.0400085;405.5899963;262.6802368;27657.63281;54.18954849
10.06.2019 06:27:54,841;697.5421753;697.8067627;682.4143066;1.171630979;1.090395093;2.036875248;1.961842299;1.170317173;83.42188263;49.5419426;99.98098755;377.6400146;405.8240051;262.6802368;27657.63281;54.18954849
10.06.2019 06:28:09,880;697.5421753;697.8067627;682.4143066;1.171630979;1.090395093;2.036875248;1.960464835;1.21957922;83.41404724;49.50886917;99.98728943;378.1199951;405.5360107;262.5506592;27657.65039;54.18954849
10.06.2019 06:28:24,916;697.5463257;697.8067627;682.4143066;1.171630979;1.090395093;2.037189007;1.965578556;1.234491348;83.42972565;49.5419426;99.9656601;378.7200012;405.5899963;262.5506592;27657.65039;54.19999313
10.06.2019 06:28:39,960;697.5463257;697.8067627;682.4143066;1.171630979;1.090395093;2.037189007;2.030120134;0.951812863;83.40619659;49.5419426;99.95021057;378;405.7160034;263.2943115;27657.65039;54.19999313
10.06.2019 06:28:54,991;697.5463257;697.8067627;682.4143066;1.171630979;1.090395093;2.036875248;1.973629355;1.131708384;83.41404724;49.5419426;99.9732132;377.6400146;405.7160034;262.7817993;27657.65039;54.19999313
10.06.2019 06:29:10,029;697.5463257;697.8067627;682.4143066;1.171630979;1.094288945;2.036875248;1.981859684;1.191360712;83.39835358;49.5419426;99.99578094;378.9599915;405.6080017;262.6248779;27657.66602;54.17789078
10.06.2019 06:29:25,062;697.5463257;697.8067627;682.4143066;1.171630979;1.094288945;2.035306692;1.973629355;0.610819042;83.39835358;49.5419426;99.98083496;379.3200073;405.571991;263.9544067;27657.66602;54.19999313
10.06.2019 06:29:40,094;697.5435181;697.8067627;682.4143066;1.171630979;1.094288945;2.035619974;1.989291906;0.761559367;83.42188263;49.57496262;99.99666595;378.1199951;405.4460144;263.5976257;27657.66602;54.19999313
10.06.2019 06:29:55,136;697.5435181;697.8067627;682.4143066;1.171630979;1.094288945;2.03624773;2.027217388;1.087615252;83.39050293;49.5419426;100.0041656;378;405.4460144;262.8191833;27657.66602;54.19999313
10.06.2019 06:30:10,176;697.5435181;697.8067627;682.4143066;1.171630979;1.094288945;2.036561966;1.989487171;1.102574706;83.40619659;49.5419426;99.9720993;377.519989;405.3739929;262.8191833;27657.68359;54.19999313
10.06.2019 06:30:25,213;697.5413818;697.8067627;682.4143066;1.171630979;1.094288945;2.036561966;1.939547896;1.102574706;83.41404724;49.57496262;100.0030823;379.3200073;405.5539856;262.8191833;27657.68359;54.19999313
10.06.2019 06:30:40,251;697.5413818;697.8067627;682.4143066;1.171630979;1.094288945;2.036875248;1.908361077;1.081802487;83.41404724;49.57496262;100.0105362;375.6000061;405.6440125;262.9130554;27657.68359;54.19999313
10.06.2019 06:30:55,291;697.5460205;697.8067627;682.4143066;1.171630979;1.094288945;2.036561966;1.938954234;1.154910445;83.43757629;49.57496262;99.99108124;376.7999878;405.6440125;262.6815796;27657.68359;54.19999313
10.06.2019 06:31:10,331;697.5460205;697.8067627;682.4143066;1.171630979;1.094288945;2.036875248;1.990659475;1.169800639;83.41404724;49.57496262;99.98492432;377.6400146;405.3919983;262.6815796;27657.69922;54.19999313
10.06.2019 06:31:25,369;697.5460205;697.8067627;682.4143066;1.171630979;1.094288945;2.03624773;1.994173884;1.139947653;83.42188263;49.57496262;99.9552536;377.1600037;405.4819946;262.6815796;27657.69922;54.19999313
