Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 06:31:40,408;697.5460205;697.8067627;682.4143066;1.171630979;1.094288945;2.036875248;1.973825455;1.02520287;83.42188263;49.57496262;99.94406891;378;405.6799927;263.0619202;27657.69922;54.19999313
10.06.2019 06:31:55,442;697.5460205;697.8067627;682.4143066;1.171630979;1.092279315;2.036561966;1.978726387;1.085098267;83.43757629;49.57496262;99.9727478;378.2399902;405.7160034;262.937561;27657.69922;54.19999313
10.06.2019 06:32:10,478;697.5460205;697.8067627;682.4143066;1.171630979;1.092279315;2.036875248;1.964399099;0.991635501;83.42188263;49.57496262;99.97106934;379.4400024;405.6080017;263.2226868;27657.7168;54.13277054
10.06.2019 06:32:25,518;697.5460205;697.8067627;682.4233398;1.171630979;1.092279315;2.037189007;1.971274734;1.1440804;83.43757629;49.57496262;99.97547913;378.1199951;405.5539856;262.8609009;27657.7168;54.196064
10.06.2019 06:32:40,561;697.5383301;697.8067627;682.4233398;1.171630979;1.092279315;2.038130045;1.958693147;1.092420816;83.43757629;49.60797882;99.96308899;377.6400146;405.6080017;263.1147461;27657.7168;54.10281754
10.06.2019 06:32:55,600;697.5428467;697.8067627;682.4233398;1.171630979;1.092279315;2.038130045;1.946466565;1.014965415;83.4532547;49.57496262;99.97068787;377.8800049;405.5899963;263.1147461;27657.7168;54.10281754
10.06.2019 06:33:10,633;697.5428467;697.8067627;682.4100342;1.171630979;1.092279315;2.037503004;1.970489502;0.985102296;83.44541168;49.57496262;99.96818542;378;405.571991;263.1147461;27657.73242;54.17741013
10.06.2019 06:33:25,667;697.5440674;697.8067627;682.4100342;1.171630979;1.092279315;2.038130045;1.955541492;1.059777379;83.46110535;49.5419426;99.96618652;377.0400085;405.4460144;263.1147461;27657.73242;54.1967659
10.06.2019 06:33:40,704;697.5440674;697.8067627;682.4100342;1.171630979;1.092279315;2.038444281;1.992026448;0.975535631;83.46110535;49.57496262;99.96357727;376.9200134;405.4639893;263.4933777;27657.73242;54.103508
10.06.2019 06:33:55,732;697.5440674;697.8067627;682.4165039;1.171630979;1.092279315;2.038757563;2.017332315;0.895906925;83.46110535;49.5419426;99.9757843;377.6400146;405.7340088;263.7423706;27657.73242;54.103508
10.06.2019 06:34:10,767;697.5440674;697.8067627;682.4165039;1.171630979;1.092279315;2.038130045;1.97950983;1.019815803;83.43757629;49.5419426;99.96337128;376.7999878;405.6619873;263.3374023;27657.75;54.103508
10.06.2019 06:34:25,807;697.5440674;697.8067627;682.4165039;1.171630979;1.092279315;2.037816525;1.931030989;1.004883528;83.44541168;49.57496262;99.95951843;378;405.6619873;263.3374023;27657.75;54.10239792
10.06.2019 06:34:40,839;697.5440674;697.8067627;682.4165039;1.171630979;1.092279315;2.037189007;2.029346228;1.217641711;83.44541168;49.57496262;99.94882965;376.0799866;405.5899963;262.6987915;27657.75;54.17961502
10.06.2019 06:34:55,882;697.5440674;697.8067627;682.4165039;1.171630979;1.092279315;2.037189007;1.923488975;1.179929495;83.4532547;49.5419426;99.94607544;378.7200012;405.3919983;262.8765869;27657.75;54.10245132
10.06.2019 06:35:10,922;697.5482178;697.8067627;682.4165039;1.171630979;1.092279315;2.037816525;1.978334308;0.931651533;83.42972565;49.5419426;99.95187378;379.7999878;405.5180054;263.5301514;27657.76758;54.12160873
10.06.2019 06:35:25,964;697.5482178;697.8067627;682.4122925;1.171630979;1.092279315;2.037503004;1.955344439;1.11966455;83.42972565;49.57496262;99.94516754;376.3200073;405.4460144;262.9403381;27657.76758;54.12160873
10.06.2019 06:35:41,003;697.5438843;697.8067627;682.4122925;1.171630979;1.092279315;2.037189007;2.036692381;1.059893489;83.41404724;49.57496262;99.93318939;377.8800049;405.769989;262.9403381;27657.76758;54.14585114
10.06.2019 06:35:56,036;697.5438843;697.8067627;682.4122925;1.171630979;1.092279315;2.03624773;1.998075247;1.059893489;83.42972565;49.57496262;99.95149994;375.9599915;405.6260071;262.9403381;27657.76758;54.14585114
10.06.2019 06:36:11,077;697.5438843;697.8067627;682.4122925;1.171630979;1.092279315;2.03624773;1.939350009;0.798475981;83.39835358;49.57496262;99.9434967;378.6000061;405.5539856;263.6278381;27657.7832;54.19815063
10.06.2019 06:36:26,116;697.5438843;697.8067627;682.4193726;1.171630979;1.092279315;2.03624773;1.943503022;1.007454991;83.42188263;49.50886917;99.96076965;378.1199951;405.6440125;263.0782471;27657.7832;54.19815063
10.06.2019 06:36:41,148;697.5493774;697.8067627;682.4193726;1.171630979;1.092279315;2.036875248;1.978530407;1.204215527;83.40619659;49.50886917;99.9414444;376.0799866;405.6080017;262.6393127;27657.7832;54.185009
10.06.2019 06:36:56,179;697.5493774;697.8067627;682.4193726;1.171630979;1.092279315;2.036561966;2.001972914;1.18931067;83.42972565;49.57496262;99.94328308;377.1600037;405.3739929;262.6393127;27657.7832;54.185009
10.06.2019 06:37:11,211;697.5418091;697.8067627;682.4193726;1.171630979;1.092279315;2.03624773;1.996320128;0.739581227;83.42972565;49.5419426;99.94770813;376.7999878;405.5;263.7827454;27657.80078;54.14775467
10.06.2019 06:37:26,241;697.5466309;697.8067627;682.4193726;1.171630979;1.092279315;2.037816525;1.977354646;1.160066724;83.42188263;49.57496262;99.92729187;378.8399963;405.5;262.8732605;27657.80078;54.14775467
10.06.2019 06:37:41,280;697.5466309;697.8067627;682.4100342;1.171630979;1.092279315;2.036561966;1.924482107;1.100363255;83.43757629;49.57496262;99.93421173;378;405.6080017;262.8732605;27657.80078;54.14775467
10.06.2019 06:37:56,320;697.5466309;697.8067627;682.4100342;1.171630979;1.092279315;2.037189007;1.998270154;0.93341428;83.43757629;49.5419426;99.9673996;378;405.7520142;263.3516846;27657.80078;54.14775467
10.06.2019 06:38:11,354;697.543335;697.8067627;682.4100342;1.171630979;1.092279315;2.037189007;1.941921353;1.286011457;83.41404724;49.5419426;99.92369843;378.480011;405.7520142;262.4633484;27657.81641;54.14775467
10.06.2019 06:38:26,392;697.543335;697.8067627;682.4189453;1.171630979;1.092279315;2.037189007;1.990659475;1.133799076;83.41404724;49.57496262;99.92999268;377.3999939;405.7520142;262.8638306;27657.81641;54.10891724
10.06.2019 06:38:41,436;697.543335;697.8067627;682.4189453;1.171630979;1.092279315;2.03624773;1.993197918;1.133799076;83.41404724;49.57496262;99.93319702;377.0400085;405.6799927;262.8638306;27657.81641;54.10891724
10.06.2019 06:38:56,472;697.543335;697.8067627;682.4189453;1.171630979;1.092279315;2.03624773;2.020436049;1.088988662;83.41404724;49.5419426;99.92703247;377.0400085;405.6799927;262.8638306;27657.81641;54.10891724
10.06.2019 06:39:11,505;697.543335;697.8067627;682.4189453;1.171630979;1.092279315;2.036561966;1.944886208;0.965205312;83.41404724;49.57496262;99.94947815;378.1199951;405.6799927;263.2287903;27657.83398;54.10891724
10.06.2019 06:39:26,537;697.543335;697.8067627;682.4052124;1.171630979;1.092279315;2.037189007;1.997100234;0.950216293;83.42188263;49.5419426;99.97621155;378.3599854;405.4100037;263.2287903;27657.83398;54.10891724
10.06.2019 06:39:41,578;697.543335;697.8067627;682.4052124;1.171630979;1.092279315;2.036561966;2.008979321;1.165891647;83.42972565;49.5419426;99.97058105;377.7600098;405.5360107;262.7008972;27657.83398;54.10891724
10.06.2019 06:39:56,618;697.5379639;697.8067627;682.4130249;1.171630979;1.092279315;2.036875248;2.021405458;0.993046522;83.41404724;49.57496262;99.95549774;378.7200012;405.5;263.1948242;27657.83398;54.10891724
10.06.2019 06:40:11,645;697.5444336;697.8067627;682.4130249;1.171630979;1.092279315;2.037816525;1.928253889;1.188800454;83.42972565;49.5419426;99.97415161;380.0400085;405.3739929;262.6798401;27657.84961;54.10891724
10.06.2019 06:40:26,683;697.5444336;697.8067627;682.4130249;1.171630979;1.092279315;2.037816525;1.951795578;1.09595418;83.42972565;49.5419426;99.96478271;378;405.5539856;263.0420227;27657.84961;54.10891724
10.06.2019 06:40:41,716;697.5444336;697.8056641;682.4130249;1.171630979;1.092279315;2.037816525;1.968918681;0.915383637;83.42972565;49.5419426;100.0031815;377.3999939;405.6440125;263.5172729;27657.84961;54.10891724
10.06.2019 06:40:56,758;697.5464478;697.8056641;682.4130249;1.171630979;1.092279315;2.038130045;1.97931397;0.905438483;83.42972565;49.5419426;100.0084839;377.3999939;405.8420105;263.5827637;27657.84961;54.10891724
10.06.2019 06:41:11,789;697.5464478;697.8056641;682.4130249;1.171630979;1.092279315;2.037816525;1.960071087;0.897025585;83.44541168;49.5419426;100.0006256;378.2399902;405.7160034;263.5655823;27657.86719;54.10000992
10.06.2019 06:41:26,832;697.5421753;697.8056641;682.4130249;1.171630979;1.092279315;2.037816525;1.983425498;0.901316762;83.42972565;49.60797882;99.99867249;377.519989;405.9320068;263.5542908;27657.86719;54.10000992
10.06.2019 06:41:41,870;697.5421753;697.8056641;682.4130249;1.171630979;1.092279315;2.038444281;1.994369149;1.24023056;83.43757629;49.5419426;100.021431;376.2000122;405.8240051;262.6230469;27657.86719;54.10000992
10.06.2019 06:41:56,907;697.538269;697.8056641;682.4213257;1.171630979;1.091574907;2.037503004;1.937964678;1.296238065;83.4532547;49.57496262;100.0398865;376.5599976;405.7160034;262.4756775;27657.86719;54.10000992
10.06.2019 06:42:11,934;697.5427246;697.8056641;682.4213257;1.171630979;1.091574907;2.038130045;1.955147266;1.067708969;83.46110535;49.5419426;100.0206604;376.3200073;405.7160034;262.9970398;27657.88281;54.10000992
10.06.2019 06:42:26,978;697.5427246;697.8056641;682.4213257;1.171630979;1.091574907;2.037816525;1.907563329;1.182575941;83.42972565;49.57496262;100.0325394;376.6799927;406.0400085;262.5770874;27657.88281;54.10000992
10.06.2019 06:42:42,009;697.5474243;697.8056641;682.411438;1.171630979;1.091574907;2.037503004;1.976374626;0.930586219;83.43757629;49.57496262;100.0277557;376.4400024;405.7520142;263.2791138;27657.88281;54.14096451
10.06.2019 06:42:57,038;697.5474243;697.8056641;682.411438;1.171630979;1.091574907;2.037503004;1.96262908;0.930586219;83.44541168;49.57496262;100.020607;376.4400024;405.9500122;263.2791138;27657.88281;54.14096451
10.06.2019 06:43:12,074;697.5474243;697.8056641;682.411438;1.171630979;1.091574907;2.038757563;1.964988828;0.945521414;83.44541168;49.57496262;100.03022;376.0799866;405.9500122;263.2791138;27657.90039;54.10370255
10.06.2019 06:43:27,106;697.5453491;697.8056641;682.411438;1.171630979;1.091574907;2.037816525;2.031860828;1.025819182;83.46110535;49.57496262;100.016243;378.1199951;405.769989;263.2791138;27657.90039;54.10370255
10.06.2019 06:43:42,137;697.5453491;697.8056641;682.411438;1.171630979;1.091574907;2.037503004;1.961842299;1.152884007;83.44541168;49.57496262;100.0168304;378;405.7340088;262.905365;27657.90039;54.10370255
10.06.2019 06:43:57,172;697.5453491;697.8056641;682.416687;1.171630979;1.091574907;2.038130045;1.995734811;1.269185901;83.4532547;49.57496262;99.99797058;377.1600037;405.7340088;262.6384583;27657.90039;54.10370255
10.06.2019 06:44:12,221;697.5452271;697.8056641;682.416687;1.171630979;1.091574907;2.037503004;2.009757042;1.201355338;83.43757629;49.57496262;100.009201;378.3599854;405.5539856;262.7778015;27657.91602;54.10370255
10.06.2019 06:44:27,267;697.5452271;697.8056641;682.416687;1.171630979;1.091574907;2.037503004;1.982251167;1.05465436;83.4532547;49.57496262;99.98643494;377.519989;405.5539856;263.1639404;27657.91602;54.10370255
10.06.2019 06:44:42,304;697.5452271;697.8056641;682.416687;1.171630979;1.091574907;2.037189007;1.975590348;1.039688706;83.4532547;49.57496262;99.99331665;377.3999939;405.697998;263.1639404;27657.91602;54.10370255
10.06.2019 06:44:57,334;697.5452271;697.8056641;682.416687;1.171630979;1.091574907;2.037189007;1.954358935;1.281234264;83.42972565;49.5419426;99.97160339;377.8800049;405.2470093;262.5282593;27657.91602;54.10370255
10.06.2019 06:45:12,365;697.546875;697.8056641;682.416687;1.171630979;1.091574907;2.037503004;1.957511544;1.106075406;83.43757629;49.5419426;99.97888947;377.7600098;405.571991;263.028595;27657.93359;54.10370255
10.06.2019 06:45:27,404;697.546875;697.8056641;682.416687;1.171630979;1.091574907;2.037189007;1.934598327;1.293950915;83.42972565;49.57496262;99.95744324;378.2399902;405.6619873;262.4382324;27657.93359;54.10370255
10.06.2019 06:45:42,433;697.5404663;697.8056641;682.416687;1.171630979;1.091574907;2.036561966;1.982838392;1.121734262;83.41404724;49.5419426;99.95783997;378.3599854;405.6619873;262.8128357;27657.93359;54.10370255
10.06.2019 06:45:57,470;697.5404663;697.8056641;682.416687;1.171630979;1.091574907;2.03624773;2.014614582;1.106791735;83.42188263;49.57496262;99.96556091;378.6000061;405.6619873;262.8128357;27657.93359;54.10370255
10.06.2019 06:46:12,515;697.5404663;697.8056641;682.416687;1.171630979;1.091574907;2.03624773;1.966757774;1.191011786;83.40619659;49.57496262;99.97787476;377.0400085;405.428009;262.5913391;27657.94922;54.10370255
10.06.2019 06:46:27,558;697.5404663;697.8056641;682.416687;1.171630979;1.091574907;2.03624773;1.955344439;1.191011786;83.40619659;49.57496262;99.96563721;376.2000122;405.428009;262.5913391;27657.94922;54.10370255
10.06.2019 06:46:42,590;697.5404663;697.8056641;682.416687;1.171630979;1.091574907;2.037189007;1.943898201;1.209866166;83.42188263;49.50886917;99.98461151;377.6400146;405.5539856;262.5913391;27657.94922;54.10370255
10.06.2019 06:46:57,635;697.5404663;697.8056641;682.416687;1.171630979;1.091574907;2.037816525;2.01539135;1.194937587;83.42188263;49.57496262;99.99479675;374.7600098;405.7160034;262.5913391;27657.94922;54.10000992
10.06.2019 06:47:12,671;697.5450439;697.8056641;682.416687;1.171630979;1.091574907;2.038130045;1.96538198;0.981653214;83.46110535;49.5419426;100.0031815;379.0799866;405.4100037;263.3096313;27657.9668;54.10000992
10.06.2019 06:47:27,709;697.5450439;697.8056641;682.416687;1.171630979;1.091574907;2.037816525;1.949428082;1.091229558;83.44541168;49.50886917;100.0014648;378.3599854;405.5539856;262.9819641;27657.9668;54.10000992
10.06.2019 06:47:42,742;697.5413208;697.8056641;682.416687;1.171630979;1.091574907;2.037816525;2.021405458;0.898569703;83.46110535;49.5419426;99.98958588;377.2799988;405.3200073;263.4888916;27657.9668;54.10000992
10.06.2019 06:47:57,784;697.5413208;697.8056641;682.416687;1.171630979;1.091574907;2.037816525;1.955935597;1.434295177;83.46110535;49.57496262;100.0161514;377.7600098;405.4460144;262.0792847;27657.9668;54.10000992
10.06.2019 06:48:12,818;697.5350952;697.8056641;682.416687;1.171630979;1.091574907;2.037816525;1.987337351;1.281574726;83.4532547;49.5419426;100.0052338;377.2799988;405.4460144;262.4811401;27657.98242;54.10000992
10.06.2019 06:48:27,855;697.5392456;697.8056641;682.416687;1.171630979;1.091574907;2.038757563;1.984403729;1.384650707;83.4532547;49.57496262;100.026329;377.8800049;405.1749878;262.3273926;27657.98242;54.10000992
10.06.2019 06:48:42,884;697.5449219;697.8056641;682.416687;1.171630979;1.091574907;2.038757563;1.915534377;1.182556629;83.4532547;49.57496262;99.95980072;378.3599854;405.1749878;262.8594055;27657.98242;54.10000992
10.06.2019 06:48:57,928;697.5449219;697.8056641;682.416687;1.171630979;1.091574907;2.038757563;1.948243618;1.29444468;83.4532547;49.5419426;99.98159027;378.7200012;405.0849915;262.5648499;27657.98242;54.10000992
10.06.2019 06:49:12,959;697.5449219;697.8068237;682.411499;1.171630979;1.091574907;2.038757563;1.961251974;0.988274276;83.4532547;49.57496262;99.95449829;377.8800049;404.868988;263.2922058;27658;54.10000992
10.06.2019 06:49:27,988;697.5449219;697.8068237;682.411499;1.171630979;1.091574907;2.038444281;1.99124527;0.816058159;83.46110535;49.57496262;99.94073486;377.2799988;404.9769897;263.7848511;27658;54.10000992
10.06.2019 06:49:43,028;697.5449219;697.8068237;682.411499;1.171630979;1.091574907;2.038757563;1.99124527;1.129525185;83.47678375;49.5419426;99.96860504;381.480011;405.1390076;262.9990234;27658;54.10000992
10.06.2019 06:49:58,075;697.5449219;697.8068237;682.411499;1.171630979;1.091574907;2.039071321;1.988705516;0.886735857;83.46894073;49.64105225;99.98419952;377.519989;405.2109985;263.5988159;27658;54.10000992
10.06.2019 06:50:13,114;697.5390015;697.8068237;682.4190674;1.171630979;1.091574907;2.038757563;1.953767657;1.398438096;83.46110535;49.57496262;99.98874664;377.7600098;405.0669861;262.2911377;27658.01758;54.10000992
10.06.2019 06:50:28,155;697.543335;697.8068237;682.4190674;1.171630979;1.091574907;2.038444281;1.951795578;1.216325164;83.46110535;49.57496262;100.0007553;377.2799988;405.4819946;262.7313538;27658.01758;54.10000992
10.06.2019 06:50:43,189;697.5414429;697.8068237;682.4190674;1.171630979;1.091574907;2.037503004;1.979118228;1.216325164;83.44541168;49.50886917;100.0009308;377.6400146;405.5;262.7313538;27658.01758;54.10000992
10.06.2019 06:50:58,218;697.5461426;697.8068237;682.413208;1.171630979;1.091574907;2.038130045;1.945676446;1.081875205;83.43757629;49.5419426;100.0046082;376.7999878;405.5;263.0458679;27658.01758;54.10000992
10.06.2019 06:51:13,261;697.5461426;697.8068237;682.413208;1.171630979;1.091574907;2.037816525;1.962038875;1.06695652;83.46110535;49.57496262;99.98277283;377.2799988;405.4460144;263.0458679;27658.0332;54.10000992
10.06.2019 06:51:28,294;697.5461426;697.8068237;682.413208;1.171630979;1.091574907;2.037503004;1.963809013;1.052033305;83.44541168;49.57496262;99.93453979;376.3200073;405.4460144;263.0458679;27658.0332;54.10000992
10.06.2019 06:51:43,336;697.5396729;697.8068237;682.413208;1.171630979;1.091574907;2.037189007;1.99982965;0.968029976;83.44541168;49.57496262;99.99664307;377.519989;405.4460144;263.227478;27658.0332;54.10000992
10.06.2019 06:51:58,380;697.5396729;697.8068237;682.413208;1.171630979;1.091574907;2.038444281;1.950217485;1.027824044;83.44541168;49.5419426;99.98641205;377.2799988;405.4639893;263.227478;27658.0332;54.10000992
10.06.2019 06:52:13,422;697.5452271;697.8068237;682.413208;1.171630979;1.091574907;2.037503004;1.940932631;1.098141432;83.46110535;49.5419426;99.99072266;378;405.4100037;262.9245605;27658.05078;54.10000992
10.06.2019 06:52:28,459;697.5452271;697.8068237;682.413208;1.171630979;1.091574907;2.038444281;1.939152122;1.142921805;83.46110535;49.5419426;99.99913788;378.7200012;405.4100037;262.9245605;27658.05078;54.10000992
10.06.2019 06:52:43,488;697.5452271;697.8068237;682.413208;1.171630979;1.091574907;2.037816525;1.972648382;1.113057613;83.44541168;49.57496262;100.006691;376.7999878;405.1749878;262.9245605;27658.05078;54.10000992
10.06.2019 06:52:58,524;697.5452271;697.8068237;682.413208;1.171630979;1.091574907;2.038444281;1.996905088;1.12798059;83.46894073;49.60797882;100.042366;378.3599854;405.5180054;262.9245605;27658.05078;54.10000992
10.06.2019 06:53:13,561;697.5452271;697.8068237;682.413208;1.171630979;1.091574907;2.037816525;1.96538198;0.895459473;83.4532547;49.57496262;100.0294113;379.3200073;405.3559875;263.4970703;27658.06641;54.10000992
10.06.2019 06:53:28,591;697.5452271;697.8068237;682.413208;1.171630979;1.091574907;2.038130045;2.023731232;1.407006264;83.47678375;49.57496262;100.001976;378.2399902;405.3739929;262.322113;27658.06641;54.10000992
10.06.2019 06:53:43,624;697.5480347;697.8068237;682.4197388;1.171630979;1.091574907;2.038444281;2.014808655;1.28118968;83.47678375;49.60797882;99.97872925;377.0400085;405.5360107;262.6927185;27658.06641;54.10000992
10.06.2019 06:53:58,654;697.5480347;697.8068237;682.4197388;1.171630979;1.091574907;2.039071321;1.976570606;1.31097877;83.4532547;49.64105225;100.0014343;379.0799866;405.302002;262.6927185;27658.06641;54.10000992
10.06.2019 06:54:13,678;697.5465088;697.8049316;682.4197388;1.171630979;1.091574907;2.038130045;1.988705516;1.096848845;83.4532547;49.57496262;99.97657776;379.3200073;405.0849915;263.1387939;27658.08398;54.10000992
10.06.2019 06:54:28,721;697.5465088;697.8049316;682.4197388;1.171630979;1.091574907;2.037503004;1.993002653;1.067003727;83.4532547;49.57496262;99.97742462;378.7200012;405.3559875;263.1387939;27658.08398;54.12304306
10.06.2019 06:54:43,755;697.5465088;697.8049316;682.4197388;1.171630979;1.091574907;2.038130045;1.973825455;1.039378166;83.4532547;49.57496262;99.94995117;378.8399963;405.1570129;263.1387939;27658.08398;54.12304306
10.06.2019 06:54:58,789;697.5465088;697.8049316;682.4197388;1.171630979;1.091574907;2.038130045;1.995929956;1.055627942;83.46110535;49.57496262;99.95549011;379.7999878;404.9949951;263.0960083;27658.08398;54.10000992
10.06.2019 06:55:13,824;697.5435181;697.8049316;682.4144287;1.171630979;1.091574907;2.038757563;1.943503022;1.085496068;83.46110535;49.57496262;99.94239044;380.1600037;404.9949951;263.0960083;27658.09961;54.10000992
10.06.2019 06:55:28,861;697.5435181;697.8049316;682.4144287;1.171630979;1.091574907;2.038757563;1.958102465;1.150473952;83.46110535;49.57496262;99.95343781;380.2799988;405.2290039;262.9249878;27658.09961;54.10000992
10.06.2019 06:55:43,889;697.5435181;697.8049316;682.4144287;1.171630979;1.091574907;2.039385319;2.02237463;1.180315614;83.47678375;49.57496262;99.97646332;378.7200012;405.1390076;262.9249878;27658.09961;54.12423325
10.06.2019 06:55:58,929;697.5435181;697.8049316;682.4144287;1.171630979;1.091574907;2.038757563;1.973237038;1.150473952;83.47678375;49.57496262;99.97636414;380.3999939;404.9949951;262.9249878;27658.09961;54.10002136
10.06.2019 06:56:13,967;697.5457764;697.8049316;682.4144287;1.171630979;1.091574907;2.038444281;1.995734811;0.504698992;83.4846344;49.57496262;99.94766235;379.6799927;404.7609863;264.5852051;27658.11719;54.10002136
10.06.2019 06:56:29,003;697.5457764;697.8049316;682.4144287;1.171630979;1.091574907;2.039385319;2.035919666;1.341927409;83.46894073;49.57496262;99.98151398;378.7200012;404.7609863;262.4994507;27658.11719;54.10002136
10.06.2019 06:56:44,033;697.5403442;697.8049316;682.4144287;1.171630979;1.091574907;2.039385319;1.903970957;1.178557396;83.46894073;49.5419426;99.94989777;379.0799866;404.7789917;262.8510742;27658.11719;54.10002136
10.06.2019 06:56:59,069;697.5403442;697.8049316;682.4144287;1.171630979;1.091574907;2.039698839;2.003141642;1.302546501;83.46894073;49.57496262;99.96337891;379.0799866;404.7070007;262.6422729;27658.11719;54.10002136
10.06.2019 06:57:14,103;697.5403442;697.8049316;682.4144287;1.171630979;1.091574907;2.038757563;2.00800705;1.257874012;83.49246979;49.57496262;100.0008926;378.6000061;405.0490112;262.6422729;27658.13281;54.10002136
10.06.2019 06:57:29,143;697.5403442;697.80896;682.4144287;1.171630979;1.091574907;2.040013075;1.956329703;1.376790404;83.50032806;49.57496262;99.93978119;377.7600098;404.4549866;262.4076538;27658.13281;54.10002136
10.06.2019 06:57:44,178;697.5403442;697.80896;682.4144287;1.171630979;1.091574907;2.039698839;1.971078515;1.047650218;83.49246979;49.5419426;99.94984436;378.8399963;404.6170044;263.3135376;27658.13281;54.10002136
10.06.2019 06:57:59,221;697.5452881;697.80896;682.4144287;1.171630979;1.091574907;2.039698839;1.99788034;1.243963599;83.51599884;49.5419426;99.9731369;380.3999939;404.6889954;262.7965698;27658.13281;54.10002136
10.06.2019 06:58:14,261;697.5452881;697.80896;682.4144287;1.171630979;1.091574907;2.040954351;1.987141848;1.348138809;83.51599884;49.5419426;99.97661591;379.4400024;404.6889954;262.7965698;27658.15039;54.10002136
10.06.2019 06:58:29,293;697.539917;697.80896;682.4144287;1.171630979;1.091574907;2.040954351;1.987141848;1.43934989;83.50816345;49.5419426;99.97477722;377.2799988;404.9769897;262.5560913;27658.15039;54.10002136
10.06.2019 06:58:44,334;697.539917;697.80896;682.4144287;1.171630979;1.091574907;2.041267633;1.944688678;1.45417285;83.5316925;49.57496262;99.95907593;377.1600037;404.8330078;262.5560913;27658.15039;54.10002136
10.06.2019 06:58:59,376;697.539917;697.80896;682.4144287;1.171630979;1.091574907;2.040326595;1.892973661;1.139178872;83.5316925;49.5419426;99.954216;378;405.0849915;263.2687683;27658.15039;54.10002136
10.06.2019 06:59:14,416;697.5455322;697.8052979;682.4144287;1.171630979;1.091574907;2.040326595;1.952387333;1.634188771;83.5316925;49.57496262;99.94822693;377.519989;405.0849915;261.9642334;27658.16602;54.10002136
10.06.2019 06:59:29,440;697.5455322;697.8052979;682.423645;1.171630979;1.091574907;2.040639877;1.996515036;1.08757782;83.5316925;49.5419426;99.95767975;379.6799927;405.1749878;263.2862854;27658.16602;54.10002136
10.06.2019 06:59:44,473;697.5455322;697.8052979;682.423645;1.171630979;1.091574907;2.040954351;1.924283504;1.35755384;83.54738617;49.5419426;99.93875885;379.0799866;405.1029968;262.6144104;27658.16602;54.10002136
10.06.2019 06:59:59,510;697.5455322;697.8052979;682.423645;1.171630979;1.091574907;2.041581392;1.987141848;1.20077002;83.54738617;49.57496262;99.94224548;376.6799927;405.1749878;263.105835;27658.16602;54.10002136
10.06.2019 07:00:14,541;697.5361938;697.8052979;682.4118652;1.171630979;1.091574907;2.04220891;1.956329703;1.23056078;83.54738617;49.5419426;99.93582916;378.2399902;405.1749878;263.105835;27658.18359;54.10002136
10.06.2019 07:00:29,578;697.5455933;697.8052979;682.4118652;1.171630979;1.091574907;2.041581392;1.986750841;1.20077002;83.54738617;49.5419426;99.95379639;377.8800049;405.4100037;263.105835;27658.18359;54.10002136
10.06.2019 07:00:44,622;697.5455933;697.8052979;682.4118652;1.171630979;1.091574907;2.04189539;1.931823969;1.305760503;83.52385712;49.60797882;99.99441528;379.3200073;405.3559875;262.8684082;27658.18359;54.12033463
10.06.2019 07:00:59,660;697.5455933;697.8052979;682.4143677;1.171630979;1.091574907;2.041581392;1.986750841;1.169488907;83.54738617;49.5419426;99.96639252;378.6000061;405.8959961;263.1882629;27658.18359;54.12033463
10.06.2019 07:01:14,701;697.5455933;697.8052979;682.4143677;1.171630979;1.091574907;2.042522669;1.971274734;1.212564468;83.54738617;49.5419426;99.98061371;378.1199951;405.3919983;263.1882629;27658.19922;54.12033463
10.06.2019 07:01:29,734;697.5424805;697.8052979;682.4143677;1.171630979;1.091574907;2.042836666;1.990073323;1.272083879;83.54738617;49.5419426;99.96499634;377.8800049;405.3200073;263.1882629;27658.19922;54.12033463
10.06.2019 07:01:44,772;697.5391235;697.8082275;682.4143677;1.171630979;1.091574907;2.04189539;1.961842299;1.454074264;83.56306458;49.57496262;100.0307159;379.7999878;405.571991;262.5906982;27658.19922;54.12033463
10.06.2019 07:01:59,806;697.5391235;697.8082275;682.4143677;1.171630979;1.091574907;2.042836666;1.979901671;1.213524222;83.57091522;49.5419426;100.0466156;378.2399902;405.7879944;263.3427429;27658.2168;54.10000992
10.06.2019 07:02:14,840;697.5432129;697.8082275;682.4143677;1.171630979;1.091574907;2.04220891;1.929047585;1.512191296;83.56306458;49.57496262;100.0524826;375.7200012;406.5090027;262.4765625;27658.2168;54.10000992
10.06.2019 07:02:29,870;697.5432129;697.8082275;682.4143677;1.171630979;1.091574907;2.043149948;1.956329703;1.078762889;83.57091522;49.50886917;100.0513;375.7200012;407.0679932;263.7375183;27658.2168;54.10000992
10.06.2019 07:02:44,914;697.5432129;697.8082275;682.4143677;1.171630979;1.091574907;2.042836666;1.950414777;1.446304798;83.57091522;49.57496262;100.0417862;376.9200134;407.0679932;262.7286682;27658.2168;54.10000992
10.06.2019 07:02:59,951;697.5432129;697.8082275;682.4143677;1.171630979;1.091574907;2.042836666;1.97500217;1.272965312;83.57091522;49.57496262;100.0649948;376.0799866;407.230011;263.1859131;27658.23242;54.10000992
10.06.2019 07:03:14,979;697.5452271;697.8082275;682.4143677;1.171630979;1.091574907;2.042836666;1.960858345;1.272965312;83.57091522;49.57496262;100.0428085;377.519989;407.1400146;263.1859131;27658.23242;54.10000992
10.06.2019 07:03:30,019;697.5452271;697.8082275;682.4143677;1.171630979;1.091574907;2.043149948;1.93717289;1.287825465;83.57091522;49.50886917;100.0355911;376.5599976;407.1400146;263.1859131;27658.23242;54.10000992
10.06.2019 07:03:45,056;697.5452271;697.8082275;682.4187622;1.171630979;1.091574907;2.043149948;1.950612187;1.287825465;83.57091522;49.44282913;100.0227509;376.4400024;407.0130005;263.1859131;27658.23242;54.10000992
10.06.2019 07:04:00,092;697.5385742;697.8082275;682.4187622;1.171630979;1.091574907;2.042836666;1.992612243;1.390917778;83.55522156;49.5419426;100.0225601;380.1600037;406.9949951;262.8747864;27658.25;54.10000992
10.06.2019 07:04:15,139;697.5442505;697.8082275;682.4187622;1.171630979;1.091574907;2.043463945;1.986946225;1.346330762;83.54738617;49.5419426;100.0357208;376.9200134;406.9590149;262.8747864;27658.25;54.10000992
10.06.2019 07:04:30,177;697.541626;697.8070679;682.4187622;1.171630979;1.091574907;2.04189539;1.981663942;1.29974699;83.56306458;49.60797882;100.0198517;376.4400024;406.9410095;262.8747864;27658.25;54.10000992
10.06.2019 07:04:45,210;697.5480347;697.8070679;682.4187622;1.171630979;1.091574907;2.041581392;1.992026448;1.284861684;83.53953552;49.57496262;100.0139618;374.8800049;407.302002;262.8747864;27658.25;54.10000992
10.06.2019 07:05:00,249;697.5480347;697.8070679;682.4187622;1.171630979;1.091574907;2.04189539;1.93855834;1.274393201;83.5316925;49.57496262;100.039917;377.6400146;407.1400146;262.9416199;27658.26758;54.10000992
10.06.2019 07:05:15,285;697.5446167;697.8070679;682.4161377;1.171630979;1.091574907;2.041581392;1.961251974;1.259492636;83.5316925;49.5419426;100.0026627;376.6799927;406.8150024;262.9416199;27658.26758;54.10000992
10.06.2019 07:05:30,317;697.5446167;697.8070679;682.4161377;1.171630979;1.091574907;2.041267633;1.92070663;0.984363317;83.5316925;49.5419426;99.9905777;377.8800049;407.1040039;263.6273499;27658.26758;54.10000992
10.06.2019 07:05:45,364;697.536377;697.8070679;682.4161377;1.171630979;1.091574907;2.041267633;2.055577755;1.435992718;83.52385712;49.5419426;99.97550201;376.9200134;407.1040039;262.4373474;27658.26758;54.10000992
10.06.2019 07:06:00,394;697.536377;697.8070679;682.4161377;1.171630979;1.091574907;2.040013075;1.953373313;1.229034901;83.50816345;49.5419426;99.9846344;375.2399902;406.9410095;262.8258667;27658.2832;54.10000992
10.06.2019 07:06:15,437;697.536377;697.8070679;682.4161377;1.171630979;1.091574907;2.040954351;2.000219345;1.284785867;83.50032806;49.5419426;99.98992157;377.1600037;407.0679932;262.7966919;27658.2832;54.10000992
10.06.2019 07:06:30,478;697.5418701;697.8070679;682.4161377;1.171630979;1.091574907;2.039698839;1.918320298;1.225193143;83.51599884;49.5419426;100.0304031;375.1199951;407.5360107;262.7966919;27658.2832;54.10000992
10.06.2019 07:06:45,510;697.5418701;697.8070679;682.4161377;1.171630979;1.091574907;2.039698839;1.994369149;1.090053558;83.49246979;49.60797882;100.0407181;376.3200073;407.7340088;263.1524963;27658.2832;54.10000992
10.06.2019 07:07:00,541;697.5418701;697.8070679;682.4161377;1.171630979;1.091574907;2.039071321;1.999439836;1.060205936;83.49246979;49.57496262;100.0474548;377.0400085;408.0050049;263.1524963;27658.30078;54.10000992
10.06.2019 07:07:15,578;697.5418701;697.8043823;682.4161377;1.171630979;1.091574907;2.040013075;1.964792252;1.056646228;83.49246979;49.57496262;100.0428085;376.9200134;408.0050049;263.2798157;27658.30078;54.10000992
10.06.2019 07:07:30,618;697.5418701;697.8043823;682.4161377;1.171630979;1.091574907;2.039698839;1.985186219;1.142408967;83.49246979;49.57496262;100.0635757;379.4400024;408.0050049;263.065094;27658.30078;54.10000992
10.06.2019 07:07:45,653;697.5418701;697.8043823;682.4161377;1.171630979;1.091574907;2.039071321;1.973040819;1.112571716;83.46110535;49.57496262;100.0490646;377.3999939;408.0409851;263.065094;27658.30078;54.10000992
10.06.2019 07:08:00,691;697.5418701;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.931625724;1.231255174;83.46110535;49.57496262;100.0507889;377.8800049;408.0409851;262.5957336;27658.31641;54.10000992
10.06.2019 07:08:15,729;697.5418701;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.95475328;1.265972853;83.46110535;49.57496262;100.0446854;376.5599976;408.0409851;262.504364;27658.31641;54.10000992
10.06.2019 07:08:30,762;697.5440674;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.970293164;1.153704882;83.46110535;49.57496262;100.0501328;376.3200073;408.0769958;262.7997742;27658.31641;54.10000992
10.06.2019 07:08:45,801;697.5440674;697.8043823;682.4161377;1.171630979;1.091574907;2.038130045;1.968132973;0.853039801;83.44541168;49.5419426;100.0428772;375.2399902;407.8420105;263.6301575;27658.31641;54.10000992
10.06.2019 07:09:00,826;697.5401611;697.8043823;682.4161377;1.171630979;1.091574907;2.037503004;1.979705811;1.185340643;83.43757629;49.57496262;100.0376205;374.8800049;407.9869995;262.6773071;27658.33398;54.10000992
10.06.2019 07:09:15,859;697.5401611;697.8043823;682.4161377;1.171630979;1.091574907;2.038444281;1.993393183;1.230084181;83.46894073;49.5419426;100.0293884;376.4400024;407.7520142;262.6773071;27658.33398;54.10000992
10.06.2019 07:09:30,898;697.5401611;697.8043823;682.4161377;1.171630979;1.091574907;2.037503004;1.92924583;1.09602356;83.46110535;49.57496262;100.0090103;373.5599976;408.1130066;262.912262;27658.33398;54.10000992
10.06.2019 07:09:45,938;697.5401611;697.8043823;682.4161377;1.171630979;1.091574907;2.038130045;1.959874392;1.035805225;83.43757629;49.60797882;99.9993515;372.2399902;408.1130066;263.149231;27658.33398;54.05386353
10.06.2019 07:10:00,977;697.5445557;697.8043823;682.4161377;1.171630979;1.091574907;2.037189007;2.0194664;1.175828576;83.44541168;49.5419426;100.023262;376.4400024;408.1130066;262.6629944;27658.34961;54.05386353
10.06.2019 07:10:16,010;697.5445557;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.939152122;1.205695868;83.44541168;49.57496262;100.0132828;377.1600037;408.1489868;262.6629944;27658.34961;54.09882355
10.06.2019 07:10:31,053;697.5445557;697.8043823;682.4161377;1.171630979;1.091574907;2.036875248;2.01539135;1.057965636;83.42972565;49.57496262;99.98130035;374.0400085;408.0409851;262.9337158;27658.34961;54.09882355
10.06.2019 07:10:46,087;697.5445557;697.8043823;682.4161377;1.171630979;1.091574907;2.037503004;1.987532854;1.087873459;83.42972565;49.5419426;99.99362183;375.1199951;407.9509888;262.9337158;27658.34961;54.09882355
10.06.2019 07:11:01,118;697.5445557;697.8043823;682.4161377;1.171630979;1.091574907;2.038130045;1.956329703;1.047636628;83.4532547;49.5419426;100.0332642;376.6799927;407.9509888;263.118103;27658.36719;54.09882355
10.06.2019 07:11:16,156;697.5445557;697.8043823;682.4161377;1.171630979;1.091574907;2.037189007;1.982055545;1.094522953;83.44541168;49.57496262;100.0240707;375;407.7340088;262.8768616;27658.36719;54.04096222
10.06.2019 07:11:31,189;697.5445557;697.8043823;682.4161377;1.171630979;1.091574907;2.036875248;1.976766586;1.127560496;83.42972565;49.5419426;100.0124435;376.9200134;407.6619873;262.7507019;27658.36719;54.04096222
10.06.2019 07:11:46,227;697.5445557;697.8043823;682.4161377;1.171630979;1.091574907;2.037503004;1.987532854;1.1574471;83.42972565;49.5419426;100.0232315;375.8399963;407.769989;262.7507019;27658.36719;54.00545883
10.06.2019 07:12:01,269;697.5445557;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;2.011117697;1.24001205;83.44541168;49.5419426;100.005661;375.1199951;407.5539856;262.5726929;27658.38281;54.00545883
10.06.2019 07:12:16,314;697.5426636;697.8043823;682.4161377;1.171630979;1.091574907;2.036875248;1.964595675;0.733229518;83.44541168;49.60797882;99.99690247;376.7999878;407.3919983;263.7876892;27658.38281;54.00545883
10.06.2019 07:12:31,354;697.5426636;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.988510013;1.106292605;83.44541168;49.5419426;99.9822998;375.1199951;407.4819946;262.92453;27658.38281;54.00545883
10.06.2019 07:12:46,388;697.5447388;697.8043823;682.4161377;1.171630979;1.091574907;2.038130045;1.968329549;1.121195078;83.42972565;49.5419426;99.96240234;375.8399963;407.4460144;262.92453;27658.38281;54.00545883
10.06.2019 07:13:01,426;697.5423584;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.945676446;1.106292605;83.42972565;49.57496262;99.96071625;374.3999939;407.8599854;262.92453;27658.40039;54.00545883
10.06.2019 07:13:16,466;697.5423584;697.8043823;682.4161377;1.171630979;1.091574907;2.037189007;1.984990597;1.067508817;83.43757629;49.5419426;99.9638443;375.6000061;407.769989;262.9479065;27658.40039;54.00001144
10.06.2019 07:13:31,512;697.5423584;697.8043823;682.4161377;1.171630979;1.091574907;2.037189007;1.99788034;1.038382053;83.43757629;49.50886917;99.96875763;375.8399963;407.8959961;263.0245056;27658.40039;54.00001144
10.06.2019 07:13:46,557;697.5423584;697.8043823;682.4161377;1.171630979;1.091574907;2.038130045;1.956132531;1.083210945;83.43757629;49.5419426;99.98921204;376.0799866;407.8420105;263.0245056;27658.40039;54.00001144
10.06.2019 07:14:01,591;697.5446167;697.8043823;682.4161377;1.171630979;1.091574907;2.038130045;1.980684996;1.22223556;83.43757629;49.5419426;99.9928894;375.2399902;407.7340088;262.6586609;27658.41602;54.00001144
10.06.2019 07:14:16,637;697.5446167;697.8043823;682.4161377;1.171630979;1.091574907;2.037189007;1.984990597;1.177481651;83.43757629;49.5419426;99.97627258;376.0799866;407.428009;262.6586609;27658.41602;54.00001144
10.06.2019 07:14:31,666;697.5389404;697.8043823;682.4161377;1.171630979;1.091574907;2.037189007;1.990463972;1.177481651;83.43757629;49.5419426;99.9928894;376.3200073;407.302002;262.6586609;27658.41602;54.00001144
10.06.2019 07:14:46,700;697.5389404;697.8043823;682.4161377;1.171630979;1.091574907;2.037189007;1.937568784;1.183750033;83.43757629;49.5419426;99.97821045;375.9599915;407.302002;262.6421814;27658.41602;54.00001144
10.06.2019 07:15:01,733;697.5435181;697.8043823;682.4161377;1.171630979;1.091574907;2.036875248;1.996905088;0.812268198;83.43757629;49.5419426;99.96353149;377.8800049;407.1579895;263.5798645;27658.43359;54.00001144
10.06.2019 07:15:16,773;697.5435181;697.8043823;682.4161377;1.171630979;1.091574907;2.037189007;2.016167879;1.169881582;83.43757629;49.5419426;99.96444702;376.7999878;407.2659912;262.6786499;27658.43359;54.00001144
10.06.2019 07:15:31,811;697.5435181;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.981272459;1.222461104;83.43757629;49.5419426;99.95108795;375;407.5899963;262.6786499;27658.43359;54.00001144
10.06.2019 07:15:46,860;697.5435181;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.962432384;1.144549727;83.43757629;49.5419426;99.95978546;376.7999878;407.6440125;262.883667;27658.43359;54.00001144
10.06.2019 07:16:01,888;697.5435181;697.8043823;682.4161377;1.171630979;1.091574907;2.036875248;1.970489502;0.806722105;83.43757629;49.5419426;99.9516449;377.6400146;407.6440125;263.6544189;27658.44922;54.00001144
10.06.2019 07:16:16,931;697.5435181;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.970489502;1.037410855;83.43757629;49.57496262;99.95270538;374.8800049;407.7520142;263.1656189;27658.44922;54.00001144
10.06.2019 07:16:31,976;697.5393066;697.8043823;682.4161377;1.171630979;1.091574907;2.037816525;1.96262908;1.288518429;83.43757629;49.57496262;99.94682312;376.0799866;407.6440125;262.5047913;27658.44922;54.00001144
10.06.2019 07:16:47,015;697.5393066;697.8043823;682.4161377;1.171630979;1.091574907;2.037189007;1.929444313;1.255492091;83.44541168;49.57496262;99.94524384;375.9599915;407.571991;262.5132446;27658.44922;54.04168701
10.06.2019 07:17:02,051;697.5427246;697.8043823;682.4161377;1.170519233;1.091574907;2.038130045;1.901574254;1.114595413;83.43757629;49.57496262;99.98921967;376.5599976;407.571991;263.0017395;27658.4668;54.04168701
10.06.2019 07:17:17,083;697.5427246;697.8043823;682.4161377;1.170519233;1.091574907;2.037816525;1.988119125;1.312453508;83.43757629;49.5419426;99.97058868;376.5599976;407.3919983;262.441803;27658.4668;54.00438309
10.06.2019 07:17:32,131;697.5427246;697.8043823;682.4161377;1.170519233;1.091574907;2.036875248;2.005672216;1.065381885;83.43757629;49.5419426;99.95622253;375.480011;407.7160034;262.9740601;27658.4668;54.09207535
10.06.2019 07:17:47,164;697.536438;697.8043823;682.4161377;1.170519233;1.091574907;2.037189007;1.969311476;1.022824764;83.43757629;49.5419426;99.97909546;375.7200012;407.3200073;262.9740601;27658.4668;54.0597496
10.06.2019 07:18:02,200;697.5449829;697.8043823;682.4161377;1.170519233;1.091574907;2.037189007;1.95889008;1.130494237;83.43757629;49.5419426;99.97768402;375.3599854;407.3200073;262.6909485;27658.48242;54.00341034
10.06.2019 07:18:17,231;697.5449829;697.8043823;682.4161377;1.170519233;1.091574907;2.037189007;1.924283504;0.967570782;83.43757629;49.57496262;99.96235657;376.6799927;407.4819946;263.1193542;27658.48242;54.00341034
10.06.2019 07:18:32,271;697.5410767;697.8018799;682.4161377;1.170519233;1.091574907;2.036875248;1.950612187;0.952610373;83.43757629;49.50886917;99.97052765;377.0400085;407.3380127;263.1193542;27658.48242;54.00341034
10.06.2019 07:18:47,312;697.5354614;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;1.995734811;1.211970329;83.43757629;49.57496262;99.96818542;377.1600037;407.3380127;262.5552063;27658.48242;54.00341034
10.06.2019 07:19:02,352;697.5354614;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;1.963219166;1.051073313;83.43757629;49.57496262;99.98666382;375.9599915;407.4460144;262.9783936;27658.5;54.00341034
10.06.2019 07:19:17,386;697.5354614;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;1.932022214;1.337731004;83.43757629;49.57496262;99.98236847;374.3999939;407.8240051;262.2244568;27658.5;54.00341034
10.06.2019 07:19:32,427;697.5354614;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;1.956132531;1.081774473;83.43757629;49.57496262;99.96321106;377.519989;407.7879944;262.8976135;27658.5;54.00341034
10.06.2019 07:19:47,466;697.5408325;697.8018799;682.4161377;1.170519233;1.091574907;2.037189007;2.017720461;1.051904321;83.43757629;49.57496262;99.97157288;374.2799988;407.8599854;262.8976135;27658.5;54.00341034
10.06.2019 07:20:02,492;697.5408325;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;2.003141642;1.081774473;83.43757629;49.5419426;99.94432831;377.2799988;407.6619873;262.8976135;27658.51758;54.00341034
10.06.2019 07:20:17,537;697.5432129;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;2.024893761;1.259248734;83.43757629;49.57496262;99.94068146;377.1600037;407.7340088;262.4308472;27658.51758;54.00341034
10.06.2019 07:20:32,584;697.5368042;697.8018799;682.4161377;1.170519233;1.091574907;2.037189007;2.000803947;1.084727883;83.43757629;49.57496262;99.95824432;376.0799866;407.697998;262.8112793;27658.51758;54.00341034
10.06.2019 07:20:47,626;697.5344238;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;2.044796705;1.010785103;83.43757629;49.60797882;99.96417236;374.6400146;407.5360107;263.0843506;27658.51758;54.00341034
10.06.2019 07:21:02,661;697.5344238;697.8018799;682.4161377;1.170519233;1.091574907;2.037189007;1.978922129;0.98088187;83.43757629;49.60797882;99.96347046;379.0799866;407.4100037;263.0843506;27658.5332;54.00341034
10.06.2019 07:21:17,692;697.5344238;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;1.922694325;1.010785103;83.42188263;49.60797882;99.95105743;376.4400024;407.1759949;263.0843506;27658.5332;54.00341034
10.06.2019 07:21:32,720;697.538269;697.8018799;682.4161377;1.170519233;1.091574907;2.036561966;1.990073323;0.951006114;83.4532547;49.57496262;99.95169067;377.3999939;407.3380127;263.0843506;27658.5332;54.00341034
10.06.2019 07:21:47,761;697.538269;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;1.974805951;1.434982896;83.44541168;49.57496262;99.94760132;376.6799927;407.302002;261.9686279;27658.5332;54.00341034
10.06.2019 07:22:02,792;697.5427856;697.8018799;682.4161377;1.170519233;1.091574907;2.037816525;1.992807508;1.268734932;83.42972565;49.57496262;99.9317627;376.3200073;407.1940002;262.5002747;27658.55078;54.00341034
10.06.2019 07:22:17,830;697.5395508;697.803894;682.4161377;1.170519233;1.091574907;2.037189007;1.9889009;0.657470882;83.44541168;49.57496262;99.95059204;375.6000061;407.3739929;264.029541;27658.55078;54.00341034
10.06.2019 07:22:32,870;697.5395508;697.803894;682.4161377;1.170519233;1.091574907;2.037816525;1.960267901;0.911199331;83.44541168;49.57496262;99.94895172;376.4400024;407.302002;263.4409485;27658.55078;54.00341034
10.06.2019 07:22:47,911;697.5395508;697.803894;682.4161377;1.170519233;1.091574907;2.036875248;1.960267901;0.683752298;83.44541168;49.57496262;99.94877625;378;407.3739929;263.9603882;27658.55078;54.00341034
10.06.2019 07:23:02,956;697.5395508;697.803894;682.4161377;1.170519233;1.091574907;2.038130045;2.005672216;1.136202812;83.44541168;49.5419426;99.95584869;375.9599915;407.2839966;262.8881836;27658.56641;54.00341034
10.06.2019 07:23:17,986;697.5407104;697.803894;682.4161377;1.170519233;1.091574907;2.037816525;1.975786567;1.121302962;83.42188263;49.57496262;99.96386719;376.6799927;407.3380127;262.8881836;27658.56641;54.00341034
10.06.2019 07:23:33,031;697.5407104;697.803894;682.4161377;1.170519233;1.091574907;2.038130045;1.935588837;0.840690911;83.43757629;49.5419426;99.94110107;376.6799927;407.3380127;263.5476379;27658.56641;54.00341034
10.06.2019 07:23:48,066;697.5407104;697.803894;682.4161377;1.170519233;1.091574907;2.037816525;1.939152122;1.162298679;83.43757629;49.57496262;99.94851685;376.3200073;407.3200073;262.7803345;27658.56641;54.00341034
10.06.2019 07:24:03,105;697.5407104;697.803894;682.4161377;1.170519233;1.091574907;2.037189007;2.047109127;1.013686061;83.43757629;49.57496262;99.9409256;377.3999939;407.1579895;263.0926208;27658.58398;54.00341034
10.06.2019 07:24:18,155;697.5333252;697.803894;682.4161377;1.170519233;1.091574907;2.037189007;1.960267901;1.328470826;83.43757629;49.57496262;99.96563721;374.0400085;407.6260071;262.3430786;27658.58398;54.00341034
10.06.2019 07:24:33,190;697.5333252;697.803894;682.4161377;1.170519233;1.091574907;2.037189007;1.904370308;1.341392756;83.43757629;49.57496262;99.95140076;376.5599976;407.571991;262.2306519;27658.58398;54.06065369
10.06.2019 07:24:48,227;697.5366211;697.803894;682.4161377;1.170519233;1.091574907;2.037189007;1.970489502;1.079562068;83.43757629;49.57496262;99.96425629;377.0400085;407.571991;262.9193726;27658.58398;54.06065369
10.06.2019 07:25:03,272;697.5419922;697.803894;682.4161377;1.170519233;1.091574907;2.038130045;1.958496213;1.124348879;83.43757629;49.57496262;99.96032715;377.2799988;407.3200073;262.9193726;27658.59961;54.00420761
10.06.2019 07:25:18,300;697.5419922;697.803894;682.4161377;1.170519233;1.091574907;2.036875248;1.881944895;0.911538959;83.43757629;49.57496262;99.95259857;377.7600098;406.9949951;263.321991;27658.59961;54.00420761
10.06.2019 07:25:33,332;697.5328369;697.803894;682.4161377;1.170519233;1.091574907;2.037816525;1.985577345;1.172869444;83.43757629;49.57496262;99.97872925;374.7600098;406.9949951;262.5929871;27658.59961;54.00420761
10.06.2019 07:25:48,374;697.5328369;697.803894;682.4161377;1.170519233;1.091574907;2.037816525;1.999244928;1.090561509;83.43757629;49.57496262;99.97289276;376.2000122;406.9949951;262.8486633;27658.59961;54.00420761
10.06.2019 07:26:03,407;697.5418091;697.803894;682.4161377;1.170519233;1.091574907;2.037816525;1.997100234;1.463816643;83.43757629;49.57496262;99.9730072;376.7999878;406.5809937;261.8279419;27658.61719;54.00420761
10.06.2019 07:26:18,436;697.5418091;697.803894;682.4161377;1.170519233;1.091574907;2.038130045;1.972059608;0.763807356;83.43757629;49.5419426;99.98109436;374.519989;406.9590149;263.7079773;27658.61719;54.00101471
10.06.2019 07:26:33,472;697.5343018;697.7998657;682.4161377;1.170519233;1.091574907;2.037816525;1.986750841;1.292537451;83.43757629;49.57496262;99.97653961;378.1199951;407.2659912;262.1999512;27658.61719;54.09229279
10.06.2019 07:26:48,506;697.5343018;697.7998657;682.4161377;1.170519233;1.091574907;2.037503004;1.992416859;1.162948728;83.43757629;49.57496262;99.95337677;374.1600037;407.2659912;262.5798645;27658.61719;54.00661469
10.06.2019 07:27:03,543;697.5422363;697.7998657;682.4161377;1.170519233;1.091574907;2.038130045;1.986750841;1.407560706;83.43757629;49.57496262;99.9638443;375.8399963;407.0310059;262.1531982;27658.63281;54.0766716
10.06.2019 07:27:18,588;697.5422363;697.7998657;682.4161377;1.170519233;1.091574907;2.037189007;1.997685313;1.211637735;83.44541168;49.57496262;99.95756531;377.1600037;407.302002;262.5510254;27658.63281;54.00672531
