Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 07:27:33,632;697.5388794;697.7998657;682.4161377;1.170519233;1.091574907;2.036875248;2.021986961;1.196707368;83.44541168;49.5419426;99.93865967;376.5599976;407.3919983;262.5510254;27658.63281;54.03875732
10.06.2019 07:27:48,673;697.5388794;697.8036499;682.4161377;1.170519233;1.091574907;2.036875248;2.021986961;1.047323465;83.42972565;49.57496262;99.96455383;376.2000122;407.302002;262.9438782;27658.63281;54.03875732
10.06.2019 07:28:03,715;697.5388794;697.8036499;682.4161377;1.170519233;1.091574907;2.037816525;1.957117558;1.431195974;83.42188263;49.57496262;99.9759903;376.6799927;407.3380127;262.0518494;27658.65039;54.00086594
10.06.2019 07:28:18,758;697.5388794;697.8036499;682.4161377;1.170519233;1.091574907;2.037189007;1.998075247;1.13291049;83.42972565;49.57496262;99.96246338;376.6799927;407.3380127;262.7581177;27658.65039;54.00086594
10.06.2019 07:28:33,798;697.5388794;697.8036499;682.4161377;1.170519233;1.091574907;2.037189007;1.969311476;0.958930075;83.44541168;49.57496262;99.96173096;377.7600098;407.3919983;263.2156677;27658.65039;54.03608322
10.06.2019 07:28:48,829;697.5413818;697.8036499;682.4161377;1.170519233;1.091574907;2.037189007;1.996710062;1.150913239;83.42972565;49.57496262;99.9740448;374.8800049;407.3200073;262.7107544;27658.65039;54.00248718
10.06.2019 07:29:03,864;697.5413818;697.8036499;682.4161377;1.170519233;1.091574907;2.037816525;1.982055545;1.110465646;83.42972565;49.57496262;99.96672821;376.3200073;407.4819946;262.8956604;27658.66602;54.00248718
10.06.2019 07:29:18,909;697.5356445;697.8036499;682.4161377;1.170519233;1.091574907;2.037816525;1.943107605;1.110465646;83.42188263;49.5419426;99.95950317;375.3599854;407.1040039;262.8956604;27658.66602;54.00248718
10.06.2019 07:29:33,938;697.5356445;697.8036499;682.4161377;1.170519233;1.091574907;2.037189007;1.972648382;1.110465646;83.44541168;49.5419426;99.9574585;376.9200134;407.4100037;262.8956604;27658.66602;54.00248718
10.06.2019 07:29:48,981;697.5356445;697.8036499;682.4161377;1.170519233;1.091574907;2.037816525;1.972648382;1.239591241;83.4532547;49.57496262;100.000946;376.6799927;407.302002;262.5559692;27658.66602;53.93020248
10.06.2019 07:30:04,020;697.536377;697.8036499;682.4161377;1.170519233;1.091574907;2.037816525;2.043639898;1.239591241;83.42972565;49.5419426;99.95658875;375.9599915;407.230011;262.5559692;27658.68359;53.93020248
10.06.2019 07:30:19,053;697.5412598;697.8036499;682.4161377;1.170519233;1.091574907;2.037816525;1.948638678;1.209754825;83.42972565;49.60797882;99.95632935;375.9599915;407.1040039;262.5559692;27658.68359;53.90008163
10.06.2019 07:30:34,081;697.5412598;697.8036499;682.4161377;1.170519233;1.091574907;2.037816525;1.964595675;1.057287693;83.42188263;49.57496262;99.96282196;377.1600037;407.2659912;263.035553;27658.68359;53.96681976
10.06.2019 07:30:49,121;697.5368652;697.8036499;682.4100342;1.170519233;1.091574907;2.037503004;1.93717289;1.389626026;83.44541168;49.57496262;99.94346619;377.1600037;407.1759949;262.1221008;27658.68359;53.96681976
10.06.2019 07:31:04,162;697.5410156;697.8036499;682.4100342;1.170519233;1.091574907;2.038130045;2.014614582;1.168842316;83.42972565;49.57496262;99.97276306;376.4400024;407.5899963;262.7420959;27658.69922;53.96681976
10.06.2019 07:31:19,203;697.5410156;697.8036499;682.4100342;1.171996355;1.091574907;2.037816525;1.934994459;1.168842316;83.44541168;49.5419426;99.96662903;376.3200073;407.6440125;263.2668152;27658.69922;53.98546219
10.06.2019 07:31:34,237;697.5410156;697.8036499;682.4100342;1.171996355;1.091574907;2.037189007;1.966364622;0.933004141;83.42972565;49.5419426;99.95930481;374.0400085;407.5360107;263.283844;27658.69922;53.92178345
10.06.2019 07:31:49,273;697.5410156;697.8036499;682.4203491;1.171996355;1.091574907;2.037503004;1.971470833;1.212432384;83.42972565;49.57496262;99.95806885;375.9599915;407.6619873;262.5881958;27658.69922;53.92178345
10.06.2019 07:32:04,313;697.5410156;697.7999268;682.4203491;1.171996355;1.091574907;2.036875248;1.994954586;0.878837407;83.44541168;49.57496262;99.98779297;376.6799927;407.4460144;263.3869324;27658.7168;53.94577408
10.06.2019 07:32:19,356;697.5410156;697.7999268;682.4203491;1.171996355;1.091574907;2.036875248;1.967740059;1.095380783;83.42972565;49.57496262;99.98387909;376.7999878;407.428009;262.8175049;27658.7168;53.90049744
10.06.2019 07:32:34,878;697.5421143;697.7999268;682.4203491;1.171996355;1.091574907;2.037816525;1.903571725;1.140181899;83.44541168;49.57496262;99.97460938;377.519989;407.571991;262.8175049;27658.7168;53.94506454
10.06.2019 07:32:49,918;697.5421143;697.7999268;682.4096069;1.171996355;1.091574907;2.037816525;1.928253889;1.140181899;83.42972565;49.57496262;99.98352051;375;407.2659912;262.8175049;27658.7168;53.90342712
10.06.2019 07:33:04,942;697.5421143;697.7999268;682.4096069;1.171996355;1.091574907;2.037189007;1.947059035;1.195449114;83.42972565;49.5419426;100.0161972;375.1199951;407.6619873;262.5936279;27658.73242;53.90342712
10.06.2019 07:33:19,972;697.5421143;697.7999268;682.4096069;1.171996355;1.091574907;2.037816525;2.017526388;1.225278497;83.44541168;49.57496262;99.98544312;376.9200134;407.3739929;262.5936279;27658.73242;53.96838379
10.06.2019 07:33:35,006;697.5421143;697.8031006;682.4096069;1.171996355;1.091574907;2.038130045;2.032440901;1.504149675;83.4532547;49.60797882;99.96121216;374.1600037;407.1940002;261.8990173;27658.73242;53.90056992
10.06.2019 07:33:50,037;697.5421143;697.8031006;682.413269;1.171996355;1.091574907;2.037189007;1.984794974;1.125126362;83.44541168;49.57496262;99.96923065;375.3599854;407.3380127;262.7785339;27658.73242;53.93889236
10.06.2019 07:34:05,070;697.5421143;697.8031006;682.413269;1.171996355;1.091574907;2.037816525;1.998660088;0.972807944;83.42972565;49.5419426;99.95947266;377.1600037;407.0310059;263.2578125;27658.75;53.93889236
10.06.2019 07:34:20,118;697.5328979;697.8031006;682.413269;1.171996355;1.091574907;2.037816525;1.971470833;1.414117813;83.44541168;49.5419426;99.98620605;375.8399963;407.3380127;262.0968018;27658.75;53.93889236
10.06.2019 07:34:35,153;697.5328979;697.8031006;682.413269;1.171996355;1.091574907;2.038130045;1.967936635;1.618284702;83.42972565;49.57496262;99.98097229;373.9200134;407.2120056;261.4423828;27658.75;53.96364594
10.06.2019 07:34:50,187;697.5377197;697.8031006;682.413269;1.171996355;1.091574907;2.037189007;1.967347264;1.155563235;83.44541168;49.57496262;99.99420929;374.3999939;407.3919983;262.6985168;27658.75;53.90083313
10.06.2019 07:35:05,226;697.5377197;697.8031006;682.413269;1.171996355;1.091574907;2.037189007;1.96066153;1.021884441;83.42972565;49.57496262;99.99260712;373.9200134;407.3919983;263.0500793;27658.76758;53.90083313
10.06.2019 07:35:20,269;697.5377197;697.8031006;682.413269;1.171996355;1.091574907;2.037189007;2.04537487;1.103564143;83.42972565;49.57496262;99.9641037;374.3999939;407.302002;262.8352661;27658.76758;53.90083313
10.06.2019 07:35:35,310;697.543457;697.8031006;682.4158325;1.171996355;1.091574907;2.037189007;2.033794165;0.882885575;83.44541168;49.57496262;99.98073578;375.480011;407.3380127;263.4156494;27658.76758;53.90083313
10.06.2019 07:35:50,344;697.5410156;697.8031006;682.4158325;1.171996355;1.091574907;2.038130045;1.992026448;1.333278894;83.4532547;49.5419426;99.9810791;375.2399902;407.302002;262.3486328;27658.76758;53.96507645
10.06.2019 07:36:05,382;697.5410156;697.8031006;682.4158325;1.171996355;1.091574907;2.037189007;1.984012485;1.318396449;83.44541168;49.57496262;100.0068283;373.5599976;407.3380127;262.3486328;27658.7832;53.91218567
10.06.2019 07:36:20,421;697.5410156;697.8031006;682.4158325;1.171996355;1.091574907;2.037189007;2.02101779;1.221201658;83.42188263;49.57496262;100.0133057;376.7999878;407.4639893;262.5258484;27658.7832;53.9948082
10.06.2019 07:36:35,454;697.5321045;697.8031006;682.4158325;1.171996355;1.091574907;2.037189007;1.990659475;1.146297932;83.44541168;49.57496262;99.98175049;375.9599915;407.302002;262.7228699;27658.7832;53.90771103
10.06.2019 07:36:50,482;697.5411377;697.8031006;682.4158325;1.171996355;1.091574907;2.037816525;1.926269293;1.17615366;83.43757629;49.57496262;99.97593689;375.480011;406.9230042;262.7228699;27658.7832;53.90771103
10.06.2019 07:37:05,518;697.5411377;697.8031006;682.4158325;1.171996355;1.091574907;2.037189007;1.992807508;1.146297932;83.43757629;49.57496262;99.9649353;376.9200134;406.9769897;262.7228699;27658.80078;53.99489212
10.06.2019 07:37:20,555;697.5411377;697.8031006;682.4158325;1.171996355;1.091574907;2.037816525;1.951401234;0.861305952;83.43757629;49.57496262;99.95948792;376.2000122;407.0679932;263.551178;27658.80078;53.99489212
10.06.2019 07:37:35,589;697.5411377;697.8031006;682.4158325;1.171996355;1.091574907;2.037816525;1.946664095;1.041109681;83.43757629;49.5419426;99.94309998;374.1600037;407.0130005;263.0388489;27658.80078;53.99489212
10.06.2019 07:37:50,621;697.5411377;697.8031006;682.4158325;1.171996355;1.091574907;2.037816525;1.963809013;1.056036592;83.43757629;49.5419426;99.96089935;376.7999878;407.4100037;263.0388489;27658.80078;53.99489212
10.06.2019 07:38:05,657;697.5411377;697.8015137;682.4158325;1.171996355;1.091574907;2.038130045;1.977942705;1.10551405;83.43757629;49.47584915;99.96803284;374.6400146;407.6619873;262.9479675;27658.81641;53.99489212
10.06.2019 07:38:20,689;697.5360107;697.8015137;682.4158325;1.171996355;1.091574907;2.038130045;1.977942705;1.090597034;83.43757629;49.57496262;99.93628693;375.9599915;407.571991;262.9479675;27658.81641;53.99489212
10.06.2019 07:38:35,732;697.5360107;697.8015137;682.4158325;1.171996355;1.091574907;2.037189007;1.952387333;1.302521944;83.43757629;49.5419426;99.95289612;376.0799866;407.571991;262.3119812;27658.81641;53.99489212
10.06.2019 07:38:50,767;697.5380249;697.8015137;682.4158325;1.171996355;1.091574907;2.036875248;2.023731232;1.05312252;83.43757629;49.5419426;99.97905731;375.1199951;407.571991;262.9286194;27658.81641;53.99489212
10.06.2019 07:39:05,806;697.5380249;697.8015137;682.4158325;1.171996355;1.091574907;2.037189007;1.971863508;1.25278616;83.43757629;49.5419426;99.96470642;373.9200134;407.5180054;262.4428101;27658.83398;53.99489212
10.06.2019 07:39:20,840;697.5380249;697.8015137;682.4158325;1.171996355;1.091574907;2.037816525;1.986555219;1.282598019;83.43757629;49.57496262;99.9464035;375.8399963;407.428009;262.4428101;27658.83398;53.99489212
10.06.2019 07:39:35,884;697.5406494;697.8015137;682.4158325;1.171996355;1.091574907;2.037816525;1.957905412;1.474625587;83.43757629;49.5419426;99.94403839;375.3599854;407.2479858;261.9375916;27658.83398;53.99489212
10.06.2019 07:39:50,915;697.5406494;697.8015137;682.4158325;1.171996355;1.091574907;2.037816525;1.998660088;0.995269716;83.43757629;49.57496262;99.96368408;376.5599976;407.3559875;263.1201172;27658.83398;53.91967392
10.06.2019 07:40:05,955;697.5406494;697.8015137;682.4158325;1.171996355;1.091574907;2.037189007;1.978530407;1.439097643;83.43757629;49.57496262;99.98454285;373.7999878;407.5;261.9527588;27658.84961;53.95892334
10.06.2019 07:40:20,991;697.5390015;697.8015137;682.4158325;1.170444965;1.091574907;2.037816525;2.002946615;1.126465797;83.43757629;49.5419426;99.95426178;375.1199951;407.5360107;262.8535767;27658.84961;53.95892334
10.06.2019 07:40:36,030;697.5390015;697.8015137;682.4158325;1.170444965;1.091574907;2.037816525;1.98596859;1.111549735;83.43757629;49.5419426;99.97815704;374.1600037;407.8959961;262.8535767;27658.84961;53.9201622
10.06.2019 07:40:51,066;697.5418091;697.8015137;682.4158325;1.170444965;1.091574907;2.037189007;1.98596859;1.096606255;83.43757629;49.5419426;99.97016907;375;407.769989;262.8535767;27658.84961;53.9201622
10.06.2019 07:41:06,089;697.5418091;697.8015137;682.4100342;1.170444965;1.091574907;2.037816525;1.975982666;1.320359111;83.43757629;49.5419426;99.96248627;374.8800049;407.5360107;262.3434753;27658.86719;53.9201622
10.06.2019 07:41:21,132;697.5418091;697.8015137;682.4100342;1.170444965;1.091574907;2.037816525;1.94251442;1.289525509;83.42972565;49.5419426;99.97209167;373.6799927;407.6799927;262.3461609;27658.86719;53.90000916
10.06.2019 07:41:36,165;697.5418091;697.8015137;682.4100342;1.170444965;1.091574907;2.036875248;1.989291906;0.890332639;83.4532547;49.5419426;99.96886444;375.2399902;407.7879944;263.3566895;27658.86719;53.90000916
10.06.2019 07:41:51,209;697.5393066;697.8015137;682.4185791;1.170444965;1.091574907;2.037189007;1.962235808;1.069567442;83.42972565;49.5419426;99.9521637;375.7200012;407.769989;262.9246826;27658.86719;53.90000916
10.06.2019 07:42:06,238;697.5343628;697.8015137;682.4185791;1.170444965;1.091574907;2.037189007;1.948441148;1.242166162;83.42188263;49.5419426;99.98360443;376.0799866;407.769989;262.4707336;27658.88281;53.90000916
10.06.2019 07:42:21,278;697.5388184;697.8015137;682.4185791;1.170444965;1.091574907;2.038130045;1.985186219;1.20521915;83.43757629;49.5419426;99.96832275;374.6400146;407.6080017;262.6856079;27658.88281;53.90000916
10.06.2019 07:42:36,314;697.5388184;697.8040771;682.4185791;1.170444965;1.091574907;2.037189007;1.890970826;1.160465837;83.43757629;49.5419426;99.96256256;376.7999878;407.7520142;262.6856079;27658.88281;53.92014313
10.06.2019 07:42:51,345;697.5393066;697.8040771;682.4124146;1.170444965;1.091574907;2.036875248;1.993393183;1.160465837;83.43757629;49.5419426;99.94552612;373.9200134;407.7520142;262.6856079;27658.88281;53.92014313
10.06.2019 07:43:06,379;697.5393066;697.8040771;682.4124146;1.170444965;1.091574907;2.037816525;2.00800705;1.190317273;83.43757629;49.5419426;99.956604;375.8399963;407.7520142;262.6856079;27658.90039;53.92014313
10.06.2019 07:43:21,418;697.5393066;697.8040771;682.4124146;1.170444965;1.091574907;2.037816525;1.970489502;1.284434438;83.43757629;49.5419426;99.96487427;374.0400085;407.9869995;262.4379883;27658.90039;53.92014313
10.06.2019 07:43:36,452;697.5411377;697.8040771;682.4124146;1.170444965;1.091574907;2.037189007;1.965578556;1.239699244;83.43757629;49.5419426;99.95400238;376.7999878;407.8240051;262.4379883;27658.90039;53.90045166
10.06.2019 07:43:51,481;697.5411377;697.8040771;682.4124146;1.170444965;1.091574907;2.037816525;1.993783355;1.141903758;83.43757629;49.5419426;99.96165466;373.6799927;407.8599854;262.8129578;27658.90039;53.90045166
10.06.2019 07:44:06,522;697.5411377;697.8040771;682.4124146;1.170444965;1.091574907;2.037816525;2.015002728;0.978443801;83.43757629;49.5419426;99.96579742;375.480011;407.6799927;263.242981;27658.91602;53.90045166
10.06.2019 07:44:21,555;697.5411377;697.8040771;682.4186401;1.170444965;1.091574907;2.038130045;1.927857041;1.087422848;83.43757629;49.57496262;99.9548645;373.3200073;407.4460144;262.8384399;27658.91602;53.90045166
10.06.2019 07:44:36,584;697.5411377;697.8040771;682.4186401;1.170444965;1.091574907;2.037816525;1.933607697;1.28040576;83.43757629;49.5419426;99.95158386;377.0400085;407.4460144;262.4485779;27658.91602;53.90045166
10.06.2019 07:44:51,619;697.5411377;697.8040771;682.4186401;1.170444965;1.091574907;2.038130045;1.995149374;0.961874604;83.43757629;49.5419426;99.96956635;377.7600098;407.571991;263.3258972;27658.91602;53.95487976
10.06.2019 07:45:06,657;697.5411377;697.8040771;682.4186401;1.170444965;1.091574907;2.037503004;1.995149374;0.946935594;83.43757629;49.5419426;99.95989227;375.9599915;407.571991;263.3258972;27658.93359;53.9070816
10.06.2019 07:45:21,687;697.5411377;697.8040771;682.4089355;1.170444965;1.091574907;2.036875248;1.960267901;0.887323856;83.43757629;49.5419426;99.93640137;375;407.5180054;263.364624;27658.93359;53.9070816
10.06.2019 07:45:36,714;697.5411377;697.8040771;682.4089355;1.170444965;1.091574907;2.037816525;1.933211446;1.180055976;83.42188263;49.5419426;99.96214294;375.9599915;407.7340088;262.712616;27658.93359;53.93434143
10.06.2019 07:45:51,761;697.5411377;697.8040771;682.4193726;1.170444965;1.091574907;2.037189007;1.978922129;1.419304848;83.42972565;49.5419426;99.96490479;375.9599915;407.9869995;262.0048523;27658.93359;53.93434143
10.06.2019 07:46:06,794;697.5411377;697.8040771;682.4193726;1.170444965;1.091574907;2.037816525;1.99397862;1.155516624;83.44541168;49.5419426;99.98303223;375.9599915;407.9140015;262.7771301;27658.94922;53.93434143
10.06.2019 07:46:21,828;697.5411377;697.8040771;682.4193726;1.170444965;1.091574907;2.037189007;1.982055545;1.125665903;83.42972565;49.5419426;99.9462738;375.9599915;407.9140015;262.7771301;27658.94922;53.93434143
10.06.2019 07:46:36,867;697.5411377;697.8040771;682.4193726;1.170444965;1.091574907;2.037189007;1.902772784;0.895890951;83.42972565;49.50886917;99.94930267;376.3200073;407.7340088;263.4601746;27658.94922;53.93434143
10.06.2019 07:46:51,910;697.5411377;697.8040771;682.4193726;1.170444965;1.091574907;2.037189007;1.972452164;1.033664584;83.42188263;49.5419426;99.93798828;376.3200073;407.9689941;263.019104;27658.94922;53.93434143
10.06.2019 07:47:06,938;697.5411377;697.8040771;682.4177856;1.170444965;1.091574907;2.037816525;1.951203823;1.06354332;83.43757629;49.5419426;99.96269226;375;408.131012;263.019104;27658.9668;53.90111923
10.06.2019 07:47:21,971;697.5411377;697.8040771;682.4177856;1.170444965;1.091574907;2.037816525;1.990073323;1.290627718;83.43757629;49.5419426;99.96188354;375.3599854;408.0050049;262.3432617;27658.9668;53.93257141
10.06.2019 07:47:37,012;697.5411377;697.8024292;682.4177856;1.170444965;1.091574907;2.037189007;1.97166729;1.028141856;83.43757629;49.5419426;99.94664001;375.3599854;407.6619873;263.0336304;27658.9668;53.90065384
10.06.2019 07:47:52,051;697.5411377;697.8024292;682.4177856;1.170444965;1.091574907;2.038130045;1.945083857;1.209430933;83.43757629;49.5419426;99.9525528;375.6000061;407.6619873;262.67453;27658.9668;53.90065384
10.06.2019 07:48:07,090;697.5379639;697.8024292;682.4177856;1.170444965;1.091574907;2.037816525;1.96695435;1.164679527;83.43757629;49.50886917;99.95780182;376.3200073;407.5539856;262.67453;27658.98242;53.90065384
10.06.2019 07:48:22,133;697.5379639;697.8024292;682.4177856;1.170444965;1.091574907;2.037816525;2.037271738;1.194518209;83.43757629;49.5419426;99.97724915;374.1600037;407.5899963;262.67453;27658.98242;53.90065384
10.06.2019 07:48:37,169;697.5418701;697.8024292;682.4177856;1.170444965;1.091574907;2.037816525;1.989096403;1.460566163;83.43757629;49.5419426;99.96682739;375;407.3919983;261.9745789;27658.98242;53.90065384
10.06.2019 07:48:52,213;697.5418701;697.8024292;682.4177856;1.170444965;1.091574907;2.038130045;2.001583338;0.739383101;83.43757629;49.5419426;99.99512482;375.6000061;407.6080017;263.9113159;27658.98242;53.90065384
10.06.2019 07:49:07,253;697.5418701;697.8024292;682.4177856;1.170444965;1.091574907;2.037816525;1.995149374;1.125834584;83.43757629;49.5419426;99.97756195;373.9200134;407.5539856;262.8552246;27659;53.90065384
10.06.2019 07:49:22,289;697.5418701;697.8024292;682.4107666;1.170444965;1.091574907;2.037816525;1.973825455;1.376827955;83.43757629;49.5419426;99.96350861;375.2399902;407.0859985;262.1949158;27659;53.90065384
10.06.2019 07:49:37,324;697.5418701;697.8024292;682.4107666;1.170444965;1.091574907;2.038130045;2.010923386;1.06668961;83.43757629;49.57496262;99.96353149;375.3599854;406.9230042;263.0501404;27659;53.90065384
10.06.2019 07:49:52,359;697.5418701;697.8024292;682.4107666;1.170444965;1.091574907;2.037189007;1.957708478;1.134563804;83.43757629;49.5419426;99.95376587;376.5599976;406.7250061;262.7537537;27659;53.90065384
10.06.2019 07:50:07,394;697.5418701;697.8024292;682.4182129;1.170444965;1.091574907;2.036875248;1.96341598;1.119621754;83.43757629;49.5419426;99.9440918;375.2399902;406.8510132;262.7537537;27659.01758;53.90065384
10.06.2019 07:50:22,433;697.5405884;697.8024292;682.4182129;1.170444965;1.091574907;2.036875248;1.992807508;1.179317713;83.43757629;49.5419426;99.96876526;375;406.7430115;262.7537537;27659.01758;53.90065384
10.06.2019 07:50:37,475;697.5358887;697.8024292;682.4182129;1.170444965;1.091574907;2.037189007;2.01888442;0.987060487;83.43757629;49.5419426;99.94412231;376.7999878;406.4549866;263.1416626;27659.01758;53.90065384
10.06.2019 07:50:52,512;697.5411377;697.8024292;682.4182129;1.171890616;1.091574907;2.037189007;1.950414777;1.023250818;83.43757629;49.5419426;99.96007538;377.1600037;406.6350098;263.0464783;27659.01758;53.90065384
10.06.2019 07:51:07,554;697.5411377;697.8024292;682.4182129;1.171890616;1.091574907;2.037189007;1.974413991;1.280937672;83.43757629;49.5419426;99.94419098;376.3200073;406.5629883;262.4863586;27659.0332;53.90065384
10.06.2019 07:51:22,582;697.5423584;697.8047485;682.4182129;1.171890616;1.091574907;2.037816525;2.009562492;1.138689756;83.44541168;49.5419426;99.95509338;377.2799988;406.6530151;262.8214417;27659.0332;53.90065384
10.06.2019 07:51:37,625;697.5423584;697.8047485;682.4140625;1.171890616;1.091574907;2.038130045;1.986359715;1.00991559;83.4532547;49.5419426;99.94786835;375.8399963;406.5270081;263.1994934;27659.0332;53.90065384
10.06.2019 07:51:52,666;697.5423584;697.8047485;682.4140625;1.171890616;1.091574907;2.037816525;1.968329549;1.117812634;83.43757629;49.57496262;99.95754242;375.6000061;406.6530151;262.7977905;27659.0332;53.90065384
10.06.2019 07:52:07,713;697.5362549;697.8047485;682.4140625;1.171890616;1.091574907;2.038444281;2.044218063;1.177523375;83.43757629;49.5419426;99.94879913;376.0799866;406.7070007;262.7977905;27659.05078;53.90065384
10.06.2019 07:52:22,738;697.5362549;697.8047485;682.4140625;1.171890616;1.091574907;2.037816525;1.976178646;1.31513679;83.43757629;49.57496262;99.95056915;376.3200073;406.7070007;262.3572083;27659.05078;53.90065384
10.06.2019 07:52:37,782;697.5362549;697.8047485;682.4140625;1.171890616;1.091574907;2.037816525;1.976178646;1.007437944;83.43757629;49.5419426;99.94108582;373.9200134;407.0130005;263.1667175;27659.05078;53.90065384
10.06.2019 07:52:52,812;697.5431519;697.8047485;682.4140625;1.171890616;1.091574907;2.037816525;1.961842299;1.166500807;83.43757629;49.5419426;99.95895386;377.1600037;406.8510132;262.7482605;27659.05078;53.90065384
10.06.2019 07:53:07,854;697.5431519;697.8047485;682.4140625;1.171890616;1.091574907;2.037189007;2.003725529;1.136653423;83.43757629;49.50886917;99.96354675;374.8800049;406.67099;262.7482605;27659.06641;53.90065384
10.06.2019 07:53:22,887;697.5431519;697.8047485;682.4140625;1.171890616;1.091574907;2.038130045;1.957511544;1.299333334;83.43757629;49.5419426;99.95433807;375.1199951;406.67099;262.4379883;27659.06641;53.95947647
10.06.2019 07:53:37,926;697.5431519;697.8047485;682.4140625;1.171890616;1.091574907;2.036875248;1.96695435;1.239699244;83.43757629;49.5419426;99.94210052;377.3999939;406.3649902;262.4379883;27659.06641;53.95947647
10.06.2019 07:53:52,970;697.5441895;697.8047485;682.4140625;1.171890616;1.091574907;2.037189007;2.012089252;1.102737427;83.43757629;49.5419426;99.94883728;377.7600098;406.6350098;262.8374329;27659.06641;53.95947647
10.06.2019 07:54:08,012;697.5396729;697.8047485;682.4140625;1.171890616;1.091574907;2.037189007;1.958496213;1.199238062;83.43757629;49.50886917;99.96779633;376.2000122;406.7609863;262.5836487;27659.08398;53.95947647
10.06.2019 07:54:23,061;697.5396729;697.8047485;682.4140625;1.171890616;1.091574907;2.036875248;1.952190042;1.184305787;83.43757629;49.57496262;99.93943024;375.480011;406.9049988;262.5836487;27659.08398;53.9108963
10.06.2019 07:54:38,090;697.5396729;697.8047485;682.4140625;1.171890616;1.091574907;2.037189007;1.945083857;1.013502717;83.43757629;49.5419426;99.9513092;376.0799866;406.6170044;263.0721436;27659.08398;53.98182297
10.06.2019 07:54:53,125;697.5431519;697.8047485;682.4140625;1.171890616;1.091574907;2.038130045;1.907563329;1.11700356;83.43757629;49.5419426;99.96230316;378.2399902;406.4549866;262.7606506;27659.08398;53.98182297
10.06.2019 07:55:08,161;697.5431519;697.8047485;682.4140625;1.171890616;1.091574907;2.037503004;1.97931397;1.184356689;83.43757629;49.57496262;99.98905945;375.8399963;406.5809937;262.7606506;27659.09961;53.947258
10.06.2019 07:55:23,191;697.5431519;697.8047485;682.4140625;1.171890616;1.091574907;2.037189007;1.954161882;1.044237614;83.43757629;49.5419426;99.95449829;377.2799988;406.7250061;263.0899963;27659.09961;53.947258
10.06.2019 07:55:38,234;697.5441895;697.8047485;682.4140625;1.171890616;1.091574907;2.036875248;2.001583338;1.255269647;83.43757629;49.5419426;99.95124817;377.1600037;406.7070007;262.4955444;27659.09961;53.947258
10.06.2019 07:55:53,277;697.5441895;697.8047485;682.4216309;1.171890616;1.091574907;2.037189007;1.981076598;1.270185351;83.42972565;49.5419426;99.95858765;375.2399902;407.0310059;262.4955444;27659.09961;53.947258
10.06.2019 07:56:08,316;697.5388794;697.8047485;682.4216309;1.171890616;1.091574907;2.036875248;1.934202313;1.470165014;83.42972565;49.5419426;99.96001434;375.6000061;406.7250061;261.9302063;27659.11719;53.98068237
10.06.2019 07:56:23,348;697.5388794;697.8047485;682.4216309;1.171890616;1.091574907;2.037816525;1.994369149;1.233757854;83.44541168;49.50886917;99.94589233;376.0799866;406.6350098;262.4863892;27659.11719;53.98068237
10.06.2019 07:56:38,388;697.5388794;697.8047485;682.4157104;1.171890616;1.091574907;2.037816525;2.007034302;1.233757854;83.42188263;49.5419426;99.94503784;375.7200012;406.8869934;262.4863892;27659.11719;53.98068237
10.06.2019 07:56:53,433;697.5388794;697.8047485;682.4157104;1.171890616;1.091574907;2.037816525;1.908361077;1.233757854;83.44541168;49.5419426;99.95458221;377.6400146;406.8510132;262.4863892;27659.11719;53.98068237
10.06.2019 07:57:08,473;697.5465088;697.8047485;682.4157104;1.171890616;1.091574907;2.037816525;1.974217772;1.115486383;83.44541168;49.5419426;99.96068573;375.1199951;406.8510132;262.7974243;27659.13281;53.98068237
10.06.2019 07:57:23,509;697.543335;697.8047485;682.4157104;1.171890616;1.091574907;2.037503004;1.938360453;1.100563765;83.4532547;49.5419426;99.95715332;376.6799927;406.6170044;262.7974243;27659.13281;53.98068237
10.06.2019 07:57:38,539;697.543335;697.8047485;682.4157104;1.171890616;1.091574907;2.038130045;1.978530407;1.130404592;83.4532547;49.50886917;99.94906616;376.7999878;406.32901;262.7974243;27659.13281;53.98068237
10.06.2019 07:57:53,574;697.543335;697.8047485;682.4157104;1.171890616;1.091574907;2.038444281;1.985186219;1.263459682;83.46110535;49.5419426;99.94490814;377.7600098;405.9859924;262.6754761;27659.13281;53.98068237
10.06.2019 07:58:08,612;697.543335;697.8047485;682.4157104;1.171890616;1.091574907;2.038757563;2.000414371;1.278328896;83.46894073;49.5419426;99.9556427;376.4400024;405.8779907;262.6754761;27659.15039;53.98068237
10.06.2019 07:58:23,650;697.543335;697.8047485;682.4157104;1.171890616;1.091574907;2.039071321;2.007228613;1.090088487;83.4846344;49.57496262;99.99934387;375.8399963;405.7520142;263.2104187;27659.15039;53.98068237
10.06.2019 07:58:38,681;697.543335;697.8047485;682.4157104;1.171890616;1.091574907;2.039698839;1.923687696;1.463196874;83.50032806;49.5419426;99.98060608;376.6799927;406.0759888;262.3453674;27659.15039;53.98068237
10.06.2019 07:58:53,722;697.5394897;697.8047485;682.4157104;1.171890616;1.091574907;2.040326595;1.964399099;1.269238949;83.49246979;49.50886917;99.99484253;378.9599915;405.8779907;262.8955688;27659.15039;54.02962875
10.06.2019 07:59:08,765;697.5394897;697.8047485;682.4157104;1.171890616;1.091574907;2.040013075;1.994954586;1.026412368;83.50816345;49.5419426;100.0112534;377.2799988;405.9859924;263.4961548;27659.16602;54.02962875
10.06.2019 07:59:23,793;697.5438843;697.8047485;682.4157104;1.171890616;1.091574907;2.040639877;1.995344639;1.181993723;83.50816345;49.5419426;99.99635315;377.0400085;406.0939941;263.1646729;27659.16602;54.00207138
10.06.2019 07:59:38,835;697.5438843;697.8047485;682.4157104;1.171890616;1.091574907;2.040639877;1.997490168;1.445162416;83.50816345;49.5419426;100.0129471;376.9200134;406.1119995;262.4711304;27659.16602;54.07245636
10.06.2019 07:59:53,870;697.5438843;697.8047485;682.4157104;1.171890616;1.091574907;2.040326595;2.00138855;1.180485129;83.50816345;49.50886917;100.0431824;378;406.5450134;263.1294556;27659.16602;54.01884842
10.06.2019 08:00:08,908;697.5446777;697.8047485;682.4157104;1.171890616;1.091574907;2.039385319;1.993588448;1.135762334;83.50816345;49.50886917;100.0360641;375.9599915;406.8510132;263.1294556;27659.18359;54.01884842
10.06.2019 08:00:23,941;697.5446777;697.8047485;682.4157104;1.171890616;1.091574907;2.039698839;1.957117558;1.150666833;83.50032806;49.50886917;100.0101852;376.7999878;406.7070007;263.1294556;27659.18359;54.01884842
10.06.2019 08:00:38,983;697.5446777;697.8047485;682.4157104;1.171890616;1.091574907;2.040013075;1.994369149;1.43079114;83.50816345;49.50886917;100.010025;376.7999878;406.4729919;262.3982849;27659.18359;54.05197525
10.06.2019 08:00:54,020;697.5446777;697.8047485;682.4157104;1.171890616;1.091574907;2.040326595;1.962432384;1.039521098;83.50816345;49.5419426;100.0094299;376.7999878;406.5809937;263.4682922;27659.18359;54.05197525
10.06.2019 08:01:09,062;697.539856;697.8047485;682.4157104;1.171890616;1.091574907;2.039698839;1.978922129;1.269350648;83.50816345;49.5419426;100.0080185;376.3200073;406.8869934;262.7843323;27659.19922;54.00414658
10.06.2019 08:01:24,093;697.539856;697.8062744;682.4157104;1.171890616;1.091574907;2.039385319;1.962825894;1.002754807;83.50816345;49.5419426;100.0272522;376.5599976;406.5629883;263.4471741;27659.19922;54.00414658
10.06.2019 08:01:39,131;697.5469971;697.8062744;682.4157104;1.171890616;1.091574907;2.039698839;1.924680829;1.236206293;83.49246979;49.5419426;100.0388718;376.6799927;406.5629883;262.9108887;27659.19922;54.00414658
10.06.2019 08:01:54,170;697.5422974;697.8062744;682.4157104;1.171890616;1.091574907;2.039385319;1.946466565;1.51427424;83.4846344;49.5419426;100.0364761;376.7999878;406.67099;262.1000366;27659.19922;54.00414658
10.06.2019 08:02:09,204;697.5422974;697.8062744;682.4157104;1.171890616;1.091574907;2.038444281;2.013837814;1.092969298;83.4846344;49.5419426;99.96752167;376.3200073;406.67099;263.0917358;27659.2168;54.00414658
10.06.2019 08:02:24,235;697.5422974;697.8062744;682.4157104;1.171890616;1.091574907;2.038757563;1.99788034;1.381262779;83.47678375;49.5419426;100.0329514;378;406.7969971;262.3719482;27659.2168;54.00414658
10.06.2019 08:02:39,274;697.5422974;697.8062744;682.4157104;1.171890616;1.091574907;2.039071321;1.970293164;1.228434682;83.47678375;49.5419426;100.0349579;376.9200134;406.6170044;262.8135681;27659.2168;54.00414658
10.06.2019 08:02:54,319;697.5422974;697.8062744;682.4157104;1.171890616;1.091574907;2.039071321;1.963219166;1.228434682;83.50032806;49.5419426;100.0360565;379.3200073;406.8150024;262.8135681;27659.2168;54.00414658
10.06.2019 08:03:09,357;697.5446167;697.8062744;682.4157104;1.171890616;1.091574907;2.039698839;1.985381961;1.329549074;83.49246979;49.5419426;100.028923;377.519989;406.4729919;262.6257324;27659.23242;54.00414658
10.06.2019 08:03:24,390;697.5446167;697.8062744;682.4157104;1.171890616;1.091574907;2.039698839;1.954161882;1.157091618;83.46894073;49.5419426;100.0119629;377.1600037;406.2569885;263.0800171;27659.23242;54.00414658
10.06.2019 08:03:39,420;697.5446167;697.8062744;682.4157104;1.171890616;1.091574907;2.039698839;2.014614582;1.157091618;83.47678375;49.5419426;100.0284729;376.6799927;406.8150024;263.0800171;27659.23242;54.05646133
10.06.2019 08:03:54,454;697.5446167;697.8062744;682.4157104;1.171890616;1.091574907;2.039385319;1.978922129;1.286991239;83.47678375;49.5419426;100.0222473;375;406.6350098;262.6986389;27659.23242;54.05646133
10.06.2019 08:04:09,484;697.5476685;697.8062744;682.4157104;1.171890616;1.091574907;2.039698839;1.97950983;1.185019135;83.47678375;49.5419426;100.0240936;378.3599854;406.6530151;263.0064392;27659.25;54.05646133
10.06.2019 08:04:24,526;697.5476685;697.8062744;682.4157104;1.171890616;1.091574907;2.039698839;2.015585184;1.185019135;83.47678375;49.5419426;100.0480423;376.5599976;406.7789917;263.0064392;27659.25;54.02881241
10.06.2019 08:04:39,561;697.5442505;697.8062744;682.4157104;1.171890616;1.091574907;2.039698839;2.003530979;1.185019135;83.47678375;49.5419426;100.0262222;375.9599915;406.6170044;263.0064392;27659.25;54.02881241
10.06.2019 08:04:54,592;697.5442505;697.8062744;682.4157104;1.171890616;1.091574907;2.039698839;2.000414371;1.358656168;83.46894073;49.5419426;100.0161972;375.7200012;406.4909973;262.5490723;27659.25;54.02881241
10.06.2019 08:05:09,624;697.5442505;697.8062744;682.4157104;1.171890616;1.091574907;2.040013075;2.009173632;1.261080146;83.50032806;49.57496262;99.99378204;377.2799988;406.2749939;262.8453369;27659.26758;53.97121429
10.06.2019 08:05:24,660;697.5386353;697.8062744;682.4157104;1.171890616;1.091574907;2.039698839;2.012672186;1.246181488;83.50032806;49.5419426;99.97602081;376.7999878;406.0939941;262.8453369;27659.26758;53.97121429
10.06.2019 08:05:39,693;697.545166;697.8062744;682.4157104;1.171890616;1.091574907;2.040013075;2.002752066;0.962678075;83.51599884;50.30181885;99.96829224;380.0400085;405.8779907;263.6314392;27659.26758;54.02814102
10.06.2019 08:05:54,730;697.545166;697.8062744;682.4157104;1.171890616;1.091574907;2.039385319;2.030120134;1.017214179;83.50032806;50.30181885;99.99406433;379.4400024;406.0580139;263.4090881;27659.26758;54.02814102
10.06.2019 08:06:09,762;697.545166;697.8062744;682.4157104;1.171890616;1.091574907;2.039385319;1.974413991;0.768578589;83.4846344;50.30181885;99.98751068;379.3200073;405.9679871;264.0638428;27659.2832;54.00593567
10.06.2019 08:06:24,791;697.5432129;697.8062744;682.4157104;1.171890616;1.091574907;2.040013075;1.958102465;0.798510134;83.49246979;50.30181885;99.96400452;381.8399963;405.9140015;264.0638428;27659.2832;54.05267715
10.06.2019 08:06:39,833;697.5358887;697.8049316;682.4157104;1.171890616;1.091574907;2.039698839;1.986946225;0.764886677;83.51599884;50.30181885;99.95910645;379.6799927;405.9859924;264.1129761;27659.2832;54.09143448
10.06.2019 08:06:54,872;697.5358887;697.8049316;682.4157104;1.171890616;1.091574907;2.040639877;1.973040819;1.125416398;83.50816345;50.30181885;99.98703003;378.2399902;406.2390137;263.1014709;27659.2832;54.07152939
10.06.2019 08:07:09,905;697.539978;697.8049316;682.4157104;1.171890616;1.091574907;2.040639877;1.985577345;0.65359515;83.50032806;50.30181885;99.97724152;378.8399963;406.1480103;264.3438416;27659.30078;54.07152939
10.06.2019 08:07:24,937;697.539978;697.8049316;682.4157104;1.171890616;1.091574907;2.039385319;1.999634743;0.613959372;83.49246979;50.30181885;99.9648819;377.8800049;406.5450134;264.2904663;27659.30078;54.08399963
10.06.2019 08:07:39,971;697.5446167;697.8049316;682.4157104;1.171890616;1.091574907;2.039385319;2.010923386;0.613959372;83.50032806;50.30181885;99.95824432;378.6000061;406.5450134;264.2904663;27659.30078;54.08399963
10.06.2019 08:07:55,009;697.5446167;697.8049316;682.4157104;1.171890616;1.091574907;2.040326595;2.005282879;0.972763896;83.4846344;50.30181885;99.95489502;378.2399902;406.5450134;263.6146851;27659.30078;54.08399963
10.06.2019 08:08:10,042;697.5383911;697.8049316;682.4188843;1.171890616;1.091574907;2.039698839;2.040360689;0.654248357;83.50816345;50.30181885;99.95012665;378.6000061;406.4909973;264.3747559;27659.31641;54.08399963
10.06.2019 08:08:25,083;697.5383911;697.8049316;682.4188843;1.171890616;1.091574907;2.040954351;2.036112785;0.798230469;83.50816345;50.30181885;99.95611572;378.2399902;406.2569885;264.1533203;27659.31641;54.08399963
10.06.2019 08:08:40,122;697.5455933;697.8049316;682.4188843;1.171890616;1.091574907;2.040954351;2.00236249;0.938576519;83.51599884;50.30181885;99.96340942;377.6400146;406.3829956;263.7835083;27659.31641;54.09962845
10.06.2019 08:08:55,165;697.5455933;697.8049316;682.4188843;1.170846939;1.091574907;2.039698839;1.971470833;0.8787781;83.51599884;50.30181885;99.95599365;377.2799988;406.7070007;263.7835083;27659.31641;54.09962845
10.06.2019 08:09:10,195;697.5409546;697.8049316;682.4188843;1.170846939;1.091574907;2.040326595;1.967936635;0.95348078;83.51599884;50.30181885;99.94721985;379.9200134;406.598999;263.7835083;27659.33398;54.09962845
10.06.2019 08:09:25,234;697.5409546;697.8049316;682.4188843;1.170846939;1.091574907;2.040639877;1.936975002;0.750898898;83.5316925;50.26880264;99.93982697;380.0400085;406.6170044;264.2385254;27659.33398;54.09962845
10.06.2019 08:09:40,270;697.5338135;697.8049316;682.4188843;1.170846939;1.091574907;2.040954351;1.997100234;0.832431018;83.51599884;50.30181885;99.94091797;378.8399963;406.2569885;263.8945007;27659.33398;54.09962845
10.06.2019 08:09:55,313;697.5395508;697.8049316;682.4188843;1.170846939;1.091574907;2.039698839;1.979901671;0.772563696;83.50032806;50.30181885;99.95552063;377.0400085;406.5090027;263.8945007;27659.33398;54.09962845
10.06.2019 08:10:10,349;697.5316162;697.8049316;682.4188843;1.170846939;1.090827346;2.040013075;1.938756347;0.787557244;83.50032806;50.30181885;99.95135498;376.0799866;406.2749939;263.8945007;27659.34961;54.09962845
10.06.2019 08:10:25,381;697.5349731;697.8049316;682.4188843;1.170846939;1.090827346;2.039385319;1.995344639;0.757404566;83.50816345;50.30181885;99.95056915;380.0400085;406.3469849;263.8950806;27659.34961;54.09962845
10.06.2019 08:10:40,417;697.5349731;697.8049316;682.4188843;1.170846939;1.090827346;2.039071321;2.077056885;0.742413342;83.4846344;50.30181885;99.95504761;379.7999878;406.2210083;263.8950806;27659.34961;54.09962845
10.06.2019 08:10:55,450;697.5423584;697.8049316;682.4188843;1.170846939;1.090827346;2.039698839;2.000998735;0.772345722;83.4846344;50.30181885;99.94924927;380.519989;406.0400085;263.8950806;27659.34961;54.09962845
10.06.2019 08:11:10,481;697.5423584;697.8049316;682.4188843;1.170846939;1.090827346;2.039071321;1.94251442;0.424957097;83.4846344;50.30181885;99.93547821;379.3200073;406.1849976;264.7302856;27659.36719;54.09962845
10.06.2019 08:11:25,517;697.5352783;697.8049316;682.4188843;1.170846939;1.090827346;2.038757563;1.965185404;0.452549666;83.47678375;50.30181885;99.9307251;378.7200012;406.2390137;264.618103;27659.36719;54.09962845
10.06.2019 08:11:40,551;697.5440063;697.8049316;682.4188843;1.170846939;1.090827346;2.038757563;1.975590348;0.762452364;83.47678375;50.30181885;99.92373657;380.3999939;406.4909973;263.802887;27659.36719;54.09962845
10.06.2019 08:11:55,588;697.5440063;697.8049316;682.4188843;1.170846939;1.090827346;2.038444281;1.985381961;0.563827097;83.46894073;50.33483887;99.94261169;379.5599976;406.4549866;264.2860413;27659.36719;54.09962845
10.06.2019 08:12:10,626;697.5440063;697.8049316;682.4188843;1.170846939;1.090827346;2.038757563;1.971863508;0.578781545;83.47678375;50.30181885;99.95304108;378.6000061;406.3110046;264.2860413;27659.38281;54.09962845
10.06.2019 08:12:25,667;697.5408325;697.8049316;682.4188843;1.170846939;1.090827346;2.038757563;2.014808655;0.578781545;83.46110535;50.30181885;99.96168518;379.6799927;406.4190063;264.2860413;27659.38281;54.09962845
10.06.2019 08:12:40,700;697.5408325;697.8049316;682.4120483;1.170846939;1.090827346;2.038130045;1.946664095;0.767549813;83.46110535;50.30181885;99.93418884;377.6400146;406.5090027;263.8129272;27659.38281;54.09962845
10.06.2019 08:12:55,727;697.5413208;697.8049316;682.4120483;1.170846939;1.090827346;2.039071321;2.022568464;0.648183286;83.46110535;50.30181885;99.94152069;379.7999878;406.5629883;264.2453308;27659.38281;54.09962845
10.06.2019 08:13:10,767;697.5413208;697.8049316;682.4120483;1.170846939;1.090827346;2.038757563;1.954950213;0.633190393;83.47678375;50.33483887;99.94562531;379.3200073;406.5629883;264.2453308;27659.40039;54.09962845
10.06.2019 08:13:25,810;697.5413208;697.8049316;682.4120483;1.170846939;1.090827346;2.038444281;2.002946615;0.762018025;83.46110535;50.30181885;99.93373871;380.6400146;406.3469849;263.8669739;27659.40039;54.09962845
10.06.2019 08:13:40,844;697.5431519;697.8049316;682.4194946;1.170846939;1.090827346;2.038757563;2.004115105;0.568206668;83.46894073;50.30181885;99.9439621;380.8800049;406.0220032;264.4163208;27659.40039;54.09962845
10.06.2019 08:13:55,878;697.5431519;697.8049316;682.4194946;1.170846939;1.090827346;2.038757563;1.955541492;0.568206668;83.4532547;50.26880264;99.9646759;378.7200012;406.3469849;264.4163208;27659.40039;54.09962845
10.06.2019 08:14:10,914;697.5349121;697.8049316;682.4194946;1.170846939;1.090827346;2.038130045;1.984012485;0.797748744;83.46894073;50.30181885;99.95697784;382.2000122;406.0759888;263.73349;27659.41602;54.09962845
10.06.2019 08:14:25,941;697.5378418;697.8049316;682.4194946;1.170846939;1.090827346;2.038757563;2.030507088;0.827688754;83.46894073;50.26880264;99.95595551;379.4400024;406.2030029;263.73349;27659.41602;54.09962845
10.06.2019 08:14:40,983;697.5378418;697.8049316;682.4194946;1.170846939;1.090827346;2.038444281;1.997685313;0.811928868;83.44541168;50.30181885;99.9524231;379.0799866;406.2030029;263.7356567;27659.41602;54.09962845
10.06.2019 08:14:56,020;697.5378418;697.8049316;682.4194946;1.170846939;1.090827346;2.038444281;2.003725529;0.811928868;83.46110535;50.30181885;99.97357178;377.8800049;406.1480103;263.7356567;27659.41602;54.13662338
10.06.2019 08:15:11,061;697.5432129;697.8049316;682.4194946;1.170846939;1.090827346;2.038757563;1.94429338;0.826862633;83.46110535;50.30181885;99.95046234;379.2000122;406.4190063;263.7356567;27659.43359;54.13662338
10.06.2019 08:15:26,101;697.5432129;697.8049316;682.4194946;1.170846939;1.090827346;2.037816525;1.915335178;0.765081346;83.46110535;50.30181885;99.95098114;377.519989;406.598999;263.7800598;27659.43359;54.11427689
10.06.2019 08:15:41,133;697.5432129;697.8049316;682.4194946;1.170846939;1.090827346;2.038757563;2.031280756;0.809983492;83.46894073;50.30181885;99.9648056;377.7600098;406.5090027;263.7800598;27659.43359;54.11427689
10.06.2019 08:15:56,174;697.5432129;697.8049316;682.4194946;1.170846939;1.090827346;2.038130045;1.994759321;0.780049443;83.46110535;50.26880264;99.96085358;381.1199951;406.7609863;263.7800598;27659.43359;54.11427689
10.06.2019 08:16:11,209;697.5403442;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;2.01422596;0.603215516;83.46110535;50.30181885;99.94219971;379.7999878;406.5629883;264.2848206;27659.44922;54.11427689
10.06.2019 08:16:26,238;697.5330811;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;1.963219166;0.755476356;83.4532547;50.26880264;99.97484589;377.8800049;406.5629883;263.8842163;27659.44922;54.11427689
10.06.2019 08:16:41,285;697.5383911;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;1.964399099;0.755476356;83.46894073;50.26880264;99.96910095;378.3599854;406.5629883;263.8842163;27659.44922;54.11427689
10.06.2019 08:16:56,333;697.5424194;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;2.012866497;0.755476356;83.46110535;50.26880264;99.96499634;379.7999878;406.5270081;263.8842163;27659.44922;54.11427689
10.06.2019 08:17:11,363;697.5424194;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;1.978138566;0.755476356;83.46894073;50.26880264;99.97993469;378;406.7070007;263.8842163;27659.4668;54.11427689
10.06.2019 08:17:26,394;697.5424194;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;1.993588448;0.519812465;83.44541168;50.30181885;99.98492432;378.1199951;406.4190063;264.5042725;27659.4668;54.11427689
10.06.2019 08:17:41,429;697.5355835;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;2.013837814;0.70274502;83.44541168;50.26880264;99.94760132;380.7600098;406.32901;263.9440613;27659.4668;54.17844391
10.06.2019 08:17:56,472;697.5420532;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;2.001583338;0.612476647;83.44541168;50.26880264;99.96647644;381.3599854;406.1480103;264.181488;27659.4668;54.17844391
10.06.2019 08:18:11,504;697.5420532;697.8049316;682.4172974;1.170846939;1.090827346;2.038757563;1.978726387;0.657437205;83.44541168;50.26880264;99.97521973;381;406.1300049;264.181488;27659.48242;54.10741806
10.06.2019 08:18:26,529;697.5420532;697.8049316;682.4172974;1.170846939;1.090827346;2.038130045;1.973825455;0.627456605;83.44541168;50.30181885;99.96865845;379.4400024;406.4370117;264.181488;27659.48242;54.19333267
10.06.2019 08:18:41,565;697.5420532;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;2.049420595;0.93584156;83.44541168;50.23572922;99.95528412;378.7200012;406.4190063;263.3309021;27659.48242;54.19333267
10.06.2019 08:18:56,603;697.5377197;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;1.900175452;0.434020787;83.44541168;50.30181885;99.97250366;378.3599854;406.6530151;264.7299805;27659.48242;54.19333267
10.06.2019 08:19:11,628;697.5286865;697.8049316;682.4172974;1.170846939;1.090827346;2.038130045;1.97931397;0.720064342;83.44541168;50.30181885;99.96946716;379.6799927;406.598999;263.9378662;27659.5;54.19333267
10.06.2019 08:19:26,665;697.536499;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.99846518;1.116111994;83.4532547;50.30181885;99.96852112;379.5599976;406.6530151;262.8566589;27659.5;54.19333267
10.06.2019 08:19:41,709;697.5413208;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.910753608;0.702274382;83.44541168;50.26880264;99.98274231;379.2000122;406.5090027;263.945282;27659.5;54.19333267
10.06.2019 08:19:56,741;697.5413208;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.977158666;0.702274382;83.46894073;50.26880264;99.98614502;379.4400024;406.5809937;263.945282;27659.5;54.19333267
10.06.2019 08:20:11,780;697.5413208;697.8049316;682.4172974;1.170846939;1.090827346;2.038757563;1.982838392;0.530900598;83.46110535;50.26880264;99.96199799;378.9599915;406.4190063;264.5144653;27659.51758;54.19333267
10.06.2019 08:20:26,814;697.5413208;697.8049316;682.4172974;1.170846939;1.090827346;2.037503004;2.018690586;0.796804309;83.46110535;50.30181885;99.95800781;378.7200012;406.7430115;263.6572571;27659.51758;54.19333267
10.06.2019 08:20:41,861;697.5413208;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;2.022762299;0.560188591;83.46110535;50.30181885;99.96194458;378.8399963;406.5629883;264.3980408;27659.51758;54.19333267
10.06.2019 08:20:56,889;697.5377197;697.8049316;682.4172974;1.170846939;1.090827346;2.038757563;1.965578556;0.767469764;83.44541168;50.26880264;99.96188354;380.6400146;406.5270081;263.8919373;27659.51758;54.19333267
10.06.2019 08:21:11,924;697.5377197;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;2.039588451;0.722559571;83.44541168;50.26880264;99.95811462;380.0400085;406.5450134;263.8919373;27659.5332;54.19333267
10.06.2019 08:21:26,961;697.5427246;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;2.006839752;0.722559571;83.46110535;50.26880264;99.95330048;380.519989;406.3469849;263.8919373;27659.5332;54.19999313
10.06.2019 08:21:42,481;697.5427246;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;1.966168284;0.752538383;83.4532547;50.30181885;99.98427582;378.9599915;406.3649902;263.8919373;27659.5332;54.19999313
10.06.2019 08:21:57,519;697.5427246;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.893974781;0.483344972;83.44541168;50.30181885;99.9726944;379.6799927;406.3649902;264.5211487;27659.5332;54.19999313
10.06.2019 08:22:12,555;697.5427246;697.8049316;682.4172974;1.170846939;1.090827346;2.038757563;2.023925066;0.528364539;83.46894073;50.23572922;99.99317932;379.3200073;406.3649902;264.5211487;27659.55078;54.19999313
10.06.2019 08:22:27,587;697.5389404;697.8049316;682.4172974;1.170846939;1.090827346;2.038130045;2.014808655;0.834179997;83.4532547;50.26880264;99.97969055;381.6000061;406.2569885;263.6376648;27659.55078;54.19999313
10.06.2019 08:22:42,622;697.5389404;697.8049316;682.4172974;1.170846939;1.090827346;2.038130045;1.94923079;0.431468576;83.46110535;50.26880264;100.0153961;379.4400024;406.3649902;264.697052;27659.55078;54.19999313
10.06.2019 08:22:57,659;697.5324097;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.97950983;0.807614148;83.44541168;50.26880264;100.0200043;379.5599976;406.3649902;263.6681824;27659.55078;54.20326996
10.06.2019 08:23:12,692;697.5324097;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.97950983;0.822575748;83.44541168;50.30181885;100.0154648;379.6799927;406.0759888;263.6681824;27659.56641;54.20326996
