Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 08:23:27,732;697.5345459;697.8049316;682.4172974;1.170846939;1.090827346;2.038757563;1.943898201;0.819683969;83.46110535;50.26880264;100.0278473;380.1600037;406.1119995;263.6681824;27659.56641;54.23630142
10.06.2019 08:23:42,776;697.5421143;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.994369149;0.774782956;83.46894073;50.26880264;100.0322495;378.9599915;406.0939941;263.6681824;27659.56641;54.20002365
10.06.2019 08:23:57,819;697.5421143;697.8049316;682.4172974;1.170846939;1.090827346;2.038757563;1.969507813;0.732355714;83.46894073;50.26880264;100.0295563;379.6799927;405.7520142;263.8979187;27659.56641;54.20002365
10.06.2019 08:24:12,861;697.539978;697.8049316;682.4172974;1.170846939;1.090827346;2.038757563;2.029733181;0.732355714;83.4532547;50.30181885;100.0259476;380.519989;405.8779907;263.8979187;27659.58398;54.22423935
10.06.2019 08:24:27,895;697.5327148;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.99397862;0.687414706;83.4532547;50.26880264;100.0209732;380.2799988;405.697998;263.8979187;27659.58398;54.22423935
10.06.2019 08:24:42,934;697.5327148;697.8049316;682.4172974;1.170846939;1.090827346;2.038757563;1.993002653;0.637048066;83.46110535;50.23572922;100.0037766;378.3599854;405.697998;264.1486511;27659.58398;54.22423935
10.06.2019 08:24:57,967;697.5327148;697.8049316;682.4172974;1.170846939;1.090827346;2.038444281;1.989096403;0.995459676;83.46110535;50.26880264;100.0089569;381;405.769989;263.1665344;27659.58398;54.22423935
10.06.2019 08:25:13,011;697.5386353;697.8049316;682.4172974;1.170846939;1.090827346;2.037503004;1.965971708;0.582561255;83.43757629;50.30181885;100.0187225;380.519989;405.769989;264.1341858;27659.59961;54.20112228
10.06.2019 08:25:28,045;697.5360718;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.96105504;0.591891229;83.44541168;50.30181885;99.96681213;379.5599976;405.769989;264.1490784;27659.59961;54.29572296
10.06.2019 08:25:43,079;697.5431519;697.8049316;682.4172974;1.170846939;1.090827346;2.037816525;1.96262908;0.591891229;83.4532547;50.26880264;99.9671936;379.5599976;405.5899963;264.1490784;27659.59961;54.22849655
10.06.2019 08:25:58,121;697.5431519;697.8049316;682.4172974;1.170846939;1.090827346;2.038757563;1.972059608;0.636887312;83.46894073;50.23572922;99.97680664;379.4400024;406.1300049;264.1490784;27659.59961;54.29776382
10.06.2019 08:26:13,159;697.5407104;697.8016357;682.4172974;1.170846939;1.090827346;2.037816525;2.01888442;0.582543135;83.46894073;50.30181885;99.97122955;379.2000122;406.0580139;264.1736755;27659.61719;54.26839066
10.06.2019 08:26:28,191;697.5407104;697.8016357;682.4172974;1.170846939;1.090827346;2.037816525;1.970882058;0.582543135;83.44541168;50.26880264;99.97119904;378.6000061;406.0580139;264.1736755;27659.61719;54.26839066
10.06.2019 08:26:43,232;697.5407104;697.8016357;682.4172974;1.170846939;1.090827346;2.038130045;1.956723571;0.800726593;83.44541168;50.26880264;99.98023987;378.9599915;406.2749939;263.7277832;27659.61719;54.26839066
10.06.2019 08:26:58,274;697.5407104;697.8016357;682.4172974;1.170846939;1.090827346;2.038444281;2.076100349;0.55464077;83.44541168;50.30181885;99.98760223;379.6799927;406.0220032;264.4147339;27659.61719;54.26839066
10.06.2019 08:27:13,305;697.5407104;697.8016357;682.4172974;1.170846939;1.090827346;2.037816525;2.043254375;0.646361172;83.46110535;50.26880264;99.97714233;379.6799927;405.9679871;264.0944519;27659.63281;54.29999542
10.06.2019 08:27:28,343;697.5407104;697.8016357;682.4172974;1.170846939;1.090827346;2.038757563;1.994759321;0.69131726;83.46894073;50.30181885;99.99588776;379.3200073;405.6260071;264.0944519;27659.63281;54.29999542
10.06.2019 08:27:43,378;697.5407104;697.8016357;682.4172974;1.170846939;1.090827346;2.038757563;2.027217388;0.341505498;83.44541168;50.30181885;99.97373199;380.0400085;405.769989;265.0149841;27659.63281;54.29999542
10.06.2019 08:27:58,414;697.5407104;697.8016357;682.4172974;1.170846939;1.090827346;2.038444281;2.025087357;0.703849375;83.44541168;50.26880264;99.96543884;379.2000122;405.7340088;264.0221252;27659.63281;54.29999542
10.06.2019 08:28:13,440;697.5407104;697.8051758;682.4172974;1.170846939;1.090827346;2.039071321;1.939350009;0.848094702;83.44541168;50.30181885;99.99008179;377.6400146;406.0400085;263.7213135;27659.65039;54.29999542
10.06.2019 08:28:28,476;697.5376587;697.8051758;682.4172974;1.170846939;1.090827346;2.037816525;2.027798176;0.589189947;83.46110535;50.26880264;99.97148895;379.3200073;406.0939941;264.2448425;27659.65039;54.29999542
10.06.2019 08:28:43,508;697.5396118;697.8051758;682.4172974;1.170846939;1.090827346;2.037816525;1.970882058;0.765936136;83.46110535;50.30181885;99.98950958;380.0400085;406.0580139;263.7799377;27659.65039;54.29999542
10.06.2019 08:28:58,543;697.5396118;697.8051758;682.4172974;1.170846939;1.090827346;2.038444281;2.004309654;0.574954808;83.4532547;50.26880264;99.96735382;378.7200012;406.5450134;264.3612976;27659.65039;54.29999542
10.06.2019 08:29:13,580;697.5396118;697.8051758;682.4172974;1.170846939;1.090827346;2.038444281;2.016556025;0.541580081;83.46110535;50.26880264;99.97763062;381.1199951;406.2749939;264.4490967;27659.66602;54.27674866
10.06.2019 08:29:28,620;697.5396118;697.8051758;682.4172974;1.170846939;1.090827346;2.038444281;1.999634743;0.541580081;83.46110535;50.30181885;99.9754715;380.0400085;406.32901;264.4490967;27659.66602;54.27674866
10.06.2019 08:29:43,655;697.5396118;697.8051758;682.4172974;1.170846939;1.090827346;2.038757563;1.984990597;0.822059691;83.44541168;50.30181885;99.97094727;377.6400146;406.2210083;263.7503967;27659.66602;54.27674866
10.06.2019 08:29:58,694;697.5357666;697.8051758;682.4172974;1.170846939;1.090827346;2.037816525;1.952387333;0.507461607;83.44541168;50.30181885;99.99182892;377.0400085;406.0220032;264.4598083;27659.66602;54.27674866
10.06.2019 08:30:13,731;697.5357666;697.8026733;682.4172974;1.170846939;1.090827346;2.038130045;2.021599531;0.715811551;83.46110535;50.33483887;99.9855957;378.3599854;406.1300049;263.9512024;27659.68359;54.27674866
10.06.2019 08:30:28,772;697.5357666;697.8026733;682.4172974;1.170846939;1.090827346;2.038444281;2.004698992;0.730807602;83.4532547;50.30181885;99.96967316;378;406.1300049;263.9512024;27659.68359;54.29999542
10.06.2019 08:30:43,806;697.5407715;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;1.942712307;0.421541363;83.46110535;50.30181885;99.95814514;379.9200134;406.1119995;264.685791;27659.68359;54.29999542
10.06.2019 08:30:58,836;697.5407715;697.8026733;682.4172974;1.170846939;1.090827346;2.038130045;1.989096403;0.586301267;83.4532547;50.23572922;100.0069885;378.8399963;406.2929993;264.2919006;27659.68359;54.29999542
10.06.2019 08:31:13,875;697.5407715;697.8026733;682.4172974;1.170846939;1.090827346;2.038444281;2.02004838;0.601317048;83.46894073;50.30181885;100.0109177;379.3200073;406.0759888;264.2919006;27659.69922;54.29999542
10.06.2019 08:31:28,912;697.5407715;697.8026733;682.4172974;1.170846939;1.090827346;2.038444281;1.984403729;0.972323358;83.4532547;50.30181885;99.99133301;378.3599854;406.0039978;263.3157043;27659.69922;54.29999542
10.06.2019 08:31:43,951;697.5394287;697.8026733;682.4172974;1.170846939;1.090827346;2.038444281;1.982838392;0.75255537;83.4532547;50.30181885;99.97484589;379.0799866;406.0400085;263.8939819;27659.69922;54.29999542
10.06.2019 08:31:58,981;697.5394287;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;1.976570606;0.581188202;83.46110535;50.30181885;99.98078918;379.7999878;405.9859924;264.2658997;27659.69922;54.29999542
10.06.2019 08:32:14,018;697.5394287;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;2.015973806;0.581188202;83.46110535;50.30181885;99.97645569;378.2399902;406.1849976;264.2658997;27659.7168;54.29999542
10.06.2019 08:32:29,053;697.5394287;697.8026733;682.4172974;1.170846939;1.090827346;2.038757563;1.932815194;0.626174092;83.46110535;50.30181885;99.96711731;377.6400146;406.1849976;264.2658997;27659.7168;54.29999542
10.06.2019 08:32:44,085;697.5427246;697.8026733;682.4172974;1.170846939;1.090827346;2.038757563;2.018496513;0.811560452;83.4532547;50.30181885;99.96948242;381.1199951;405.9859924;263.7780457;27659.7168;54.29999542
10.06.2019 08:32:59,118;697.5427246;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;1.979901671;0.447143078;83.46894073;50.26880264;99.95018005;378.8399963;405.8059998;264.6184692;27659.7168;54.29999542
10.06.2019 08:33:14,144;697.5386963;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;1.995539784;0.729120314;83.4532547;50.30181885;99.98257446;379.4400024;406.0580139;263.87677;27659.73242;54.29999542
10.06.2019 08:33:29,180;697.5386963;697.8026733;682.4172974;1.170846939;1.090827346;2.038757563;1.984403729;0.457351059;83.46110535;50.30181885;99.97310638;378.1199951;405.7879944;264.710144;27659.73242;54.29999542
10.06.2019 08:33:44,222;697.5386963;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;2.03418088;0.709919572;83.46894073;50.30181885;99.98374939;378.480011;405.9140015;263.822937;27659.73242;54.29999542
10.06.2019 08:33:59,266;697.5345459;697.8026733;682.4172974;1.170846939;1.090827346;2.038757563;1.932022214;0.435972631;83.46110535;50.30181885;99.98091888;378.480011;405.8240051;264.6616821;27659.73242;54.29999542
10.06.2019 08:34:14,305;697.5406494;697.8026733;682.4172974;1.170846939;1.090827346;2.038444281;1.984599352;0.785171866;83.44541168;50.30181885;99.98895264;379.6799927;405.7520142;263.7038269;27659.75;54.29999542
10.06.2019 08:34:29,332;697.5406494;697.8026733;682.4172974;1.170846939;1.090827346;2.038757563;1.984599352;0.633653998;83.4532547;50.30181885;99.96963501;379.5599976;405.9679871;264.1416931;27659.75;54.29999542
10.06.2019 08:34:44,370;697.5406494;697.8026733;682.4172974;1.170846939;1.090827346;2.038130045;1.96990037;0.603688776;83.46110535;50.30181885;99.95262909;379.6799927;406.0939941;264.1416931;27659.75;54.29999542
10.06.2019 08:34:59,408;697.5406494;697.8026733;682.4172974;1.170846939;1.090827346;2.038444281;1.984012485;0.879405856;83.46110535;50.26880264;99.96224976;378.480011;406.0939941;263.4559631;27659.75;54.29999542
10.06.2019 08:35:14,439;697.5396729;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;1.989096403;0.579500139;83.46894073;50.30181885;99.97784424;378.8399963;406.2390137;264.165863;27659.76758;54.29999542
10.06.2019 08:35:29,479;697.5355835;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;2.008201599;0.579500139;83.44541168;50.30181885;99.962883;379.0799866;406.2390137;264.165863;27659.76758;54.29999542
10.06.2019 08:35:44,518;697.5355835;697.8026733;682.4172974;1.170846939;1.090827346;2.038757563;1.94903326;0.5999614;83.44541168;50.30181885;99.97084045;381.8399963;406.2390137;264.2303467;27659.76758;54.29999542
10.06.2019 08:35:59,558;697.5355835;697.8026733;682.4172974;1.170846939;1.090827346;2.038757563;1.99124527;0.5999614;83.43757629;50.30181885;99.98912048;376.3200073;406.598999;264.2303467;27659.76758;54.29999542
10.06.2019 08:36:14,585;697.5355835;697.8026733;682.4172974;1.170846939;1.090827346;2.038130045;1.951401234;0.622578323;83.44541168;50.30181885;100.0017471;378.8399963;406.598999;264.0920105;27659.7832;54.29999542
10.06.2019 08:36:29,623;697.5355835;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;1.983816862;0.844113708;83.46110535;50.30181885;100.0067978;380.3999939;406.3829956;263.4700928;27659.7832;54.29999542
10.06.2019 08:36:44,660;697.5355835;697.8026733;682.4172974;1.170846939;1.090827346;2.037816525;1.94231689;0.84502095;83.4532547;50.30181885;100.001564;379.2000122;406.2749939;263.4677124;27659.7832;54.29999542
10.06.2019 08:36:59,694;697.5396118;697.8026733;682.4172974;1.170846939;1.090827346;2.038444281;2.002946615;0.848435283;83.4532547;50.30181885;100.0007858;378.2399902;406.401001;263.6216736;27659.7832;54.29999542
10.06.2019 08:37:14,728;697.5396118;697.7989502;682.4172974;1.170846939;1.090827346;2.037816525;1.991635799;0.49996832;83.44541168;50.30181885;99.96967316;379.9200134;405.9140015;264.4594727;27659.80078;54.29999542
10.06.2019 08:37:29,772;697.5396118;697.7989502;682.4172974;1.170846939;1.090827346;2.037816525;2.022762299;0.88326776;83.44541168;50.26880264;99.97679901;379.5599976;405.7340088;263.4513245;27659.80078;54.29999542
10.06.2019 08:37:44,811;697.5368042;697.7989502;682.4172974;1.170846939;1.090827346;2.037816525;1.939547896;0.88326776;83.44541168;50.30181885;99.9746933;379.9200134;405.4639893;263.4513245;27659.80078;54.29999542
10.06.2019 08:37:59,843;697.5368042;697.7989502;682.4172974;1.170846939;1.090827346;2.037816525;1.962432384;0.953136861;83.4532547;50.30181885;99.94456482;379.7999878;405.2829895;263.2675476;27659.81641;54.29999542
10.06.2019 08:38:14,891;697.5354614;697.7989502;682.4172974;1.170846939;1.090827346;2.038757563;1.988705516;0.682200551;83.46110535;50.30181885;99.95713043;380.8800049;405.3919983;264.0984192;27659.81641;54.29999542
10.06.2019 08:38:29,924;697.5354614;697.7989502;682.4172974;1.170846939;1.090827346;2.037816525;2.017138243;0.426315129;83.4532547;50.30181885;99.95676422;380.3999939;405.2829895;264.6531982;27659.81641;54.29999542
10.06.2019 08:38:44,962;697.5371704;697.8033447;682.4172974;1.170846939;1.090827346;2.037816525;2.002752066;0.626766205;83.46894073;50.30181885;99.97281647;380.3999939;405.3559875;264.1259766;27659.81641;54.29999542
10.06.2019 08:38:59,993;697.5371704;697.8033447;682.4172974;1.170846939;1.088291407;2.038444281;2.006645203;0.656764865;83.46110535;50.30181885;99.97871399;379.2000122;405.3380127;264.1259766;27659.83398;54.29999542
10.06.2019 08:39:15,033;697.5371704;697.8033447;682.4172974;1.170846939;1.088291407;2.037816525;2.012866497;0.688315451;83.46110535;50.26880264;99.96990204;379.3200073;405.3919983;263.9640808;27659.83398;54.29999542
10.06.2019 08:39:30,074;697.5371704;697.8033447;682.4172974;1.170846939;1.088291407;2.038444281;1.963809013;0.718295395;83.44541168;50.30181885;99.94185638;381.1199951;405.5539856;263.9640808;27659.83398;54.29999542
10.06.2019 08:39:45,109;697.5371704;697.8033447;682.4172974;1.170846939;1.088291407;2.037816525;1.933607697;0.444696993;83.44541168;50.30181885;99.95278168;383.0400085;405.5;264.6048279;27659.83398;54.29999542
10.06.2019 08:40:00,153;697.5371704;697.8033447;682.4172974;1.170846939;1.088291407;2.037816525;1.961448789;0.599716842;83.4532547;50.30181885;99.94960785;382.0799866;405.2109985;264.1971436;27659.84961;54.29999542
10.06.2019 08:40:15,192;697.5371704;697.8033447;682.4172974;1.170846939;1.088291407;2.038444281;2.012866497;0.628155529;83.46110535;50.36791229;99.95187378;384.480011;405.2829895;264.1463928;27659.84961;54.29999542
10.06.2019 08:40:30,227;697.5371704;697.8033447;682.4172974;1.170846939;1.088291407;2.037816525;1.960267901;0.48801434;83.44541168;50.30181885;99.95252228;378.3599854;405.4460144;264.4359436;27659.84961;54.29999542
10.06.2019 08:40:45,266;697.5371704;697.8033447;682.4172974;1.170846939;1.088291407;2.037816525;2.014614582;0.817069054;83.44541168;50.33483887;99.93699646;380.1600037;405.5;263.5706482;27659.84961;54.29999542
10.06.2019 08:41:00,309;697.5371704;697.7997437;682.4172974;1.170846939;1.088291407;2.038130045;1.93657887;0.721927524;83.4532547;50.30181885;99.94857025;379.7999878;405.428009;263.86026;27659.86719;54.29999542
10.06.2019 08:41:15,337;697.5371704;697.7997437;682.4172974;1.170846939;1.088291407;2.038444281;2.040360689;0.598169863;83.46110535;50.30181885;99.93916321;381.3599854;405.3919983;264.2252502;27659.86719;54.29999542
10.06.2019 08:41:30,368;697.5371704;697.7997437;682.4172974;1.170846939;1.088291407;2.038444281;1.964399099;0.598169863;83.46894073;50.30181885;99.96219635;379.0799866;405.302002;264.2252502;27659.86719;54.29999542
10.06.2019 08:41:45,399;697.5371704;697.7997437;682.4172974;1.170846939;1.088291407;2.037816525;2.006061316;0.819629669;83.46110535;50.30181885;99.97360229;379.7999878;405.1210022;263.5639343;27659.86719;54.29999542
10.06.2019 08:42:00,433;697.531311;697.7997437;682.4172974;1.170846939;1.089804411;2.037816525;1.945083857;0.819629669;83.46110535;50.30181885;99.96369171;380.8800049;405.2109985;263.5639343;27659.88281;54.29999542
10.06.2019 08:42:15,466;697.531311;697.7997437;682.4172974;1.170846939;1.089804411;2.038444281;2.030893803;1.039992332;83.46894073;50.33483887;99.9810791;378.6000061;405.4460144;263.0630798;27659.88281;54.29999542
10.06.2019 08:42:30,493;697.531311;697.7997437;682.4172974;1.170846939;1.089804411;2.038130045;1.990268588;0.865374565;83.4532547;50.30181885;99.97006989;377.6400146;405.2650146;263.4829712;27659.88281;54.29999542
10.06.2019 08:42:45,527;697.531311;697.7997437;682.4172974;1.170846939;1.089804411;2.038757563;1.976178646;0.750395477;83.44541168;50.30181885;99.97396851;381.1199951;405.2650146;263.8641663;27659.88281;54.29999542
10.06.2019 08:43:00,569;697.5391846;697.7997437;682.4172974;1.170846939;1.089804411;2.038130045;2.016556025;0.720446408;83.46110535;50.30181885;99.9835968;380.7600098;405.3739929;263.8641663;27659.90039;54.29999542
10.06.2019 08:43:15,611;697.5391846;697.7997437;682.4172974;1.170846939;1.089804411;2.038444281;1.969311476;0.510737181;83.46894073;50.26880264;99.99263;380.3999939;405.4460144;264.4552307;27659.90039;54.29999542
10.06.2019 08:43:30,645;697.5362549;697.7997437;682.4172974;1.170846939;1.089804411;2.037816525;1.953767657;0.631145298;83.4532547;50.30181885;99.96089935;381.6000061;405.697998;264.0595703;27659.90039;54.29999542
10.06.2019 08:43:45,683;697.5362549;697.7997437;682.4172974;1.170846939;1.089804411;2.038444281;2.034953594;0.661171734;83.46110535;50.30181885;99.96140289;378.480011;405.6440125;264.0595703;27659.90039;54.29999542
10.06.2019 08:44:00,722;697.5362549;697.7997437;682.4172974;1.170846939;1.089804411;2.037816525;1.986555219;0.834764242;83.46110535;50.30181885;99.95108795;379.3200073;405.428009;263.5241089;27659.91602;54.29999542
10.06.2019 08:44:15,760;697.5322876;697.7997437;682.4172974;1.170846939;1.089804411;2.038444281;2.028572321;0.993731976;83.46110535;50.30181885;99.9543457;379.5599976;405.3380127;263.1847534;27659.91602;54.29999542
10.06.2019 08:44:30,790;697.5322876;697.802002;682.4172974;1.170846939;1.089804411;2.038444281;1.94113028;0.825996935;83.46110535;50.30181885;99.97584534;379.0799866;405.4639893;263.6259766;27659.91602;54.29999542
10.06.2019 08:44:45,836;697.5374146;697.802002;682.4172974;1.169702888;1.089804411;2.038444281;2.016556025;0.54816258;83.44541168;50.33483887;99.97444153;381;405.0130005;264.3568115;27659.91602;54.29999542
10.06.2019 08:45:00,868;697.5374146;697.802002;682.4172974;1.169702888;1.089804411;2.038757563;1.961842299;0.702095985;83.4532547;50.30181885;99.97877502;378.3599854;405.1570129;263.9912415;27659.93359;54.29999542
10.06.2019 08:45:15,908;697.5374146;697.802002;682.4172974;1.169702888;1.089804411;2.037816525;2.006256104;0.657132089;83.44541168;50.30181885;99.96672821;379.3200073;405.1390076;263.9912415;27659.93359;54.29999542
10.06.2019 08:45:30,943;697.5308228;697.802002;682.4172974;1.169702888;1.089804411;2.038444281;1.95889008;0.602727354;83.46110535;50.26880264;99.96090698;379.3200073;405.3739929;264.2132874;27659.93359;54.29999542
10.06.2019 08:45:45,980;697.5308228;697.802002;682.4172974;1.169702888;1.089804411;2.037816525;1.996320128;0.512037039;83.46894073;50.26880264;99.97542572;381.1199951;405.4819946;264.2132874;27659.93359;54.29999542
10.06.2019 08:46:01,011;697.5308228;697.802002;682.4172974;1.169702888;1.089804411;2.038444281;1.990073323;0.804085493;83.46894073;50.26880264;99.97875214;379.2000122;405.5;263.5245361;27659.94922;54.29999542
10.06.2019 08:46:16,061;697.5308228;697.802002;682.4172974;1.169702888;1.089804411;2.038130045;2.02450633;0.641901672;83.46110535;50.30181885;99.98036957;381.3599854;405.1749878;263.9902344;27659.94922;54.29999542
10.06.2019 08:46:31,092;697.5369263;697.802002;682.4172974;1.169702888;1.089804411;2.037816525;1.940932631;0.596917331;83.46110535;50.30181885;99.96285248;380.2799988;405.2470093;263.9902344;27659.94922;54.29999542
10.06.2019 08:46:46,127;697.5334473;697.802002;682.4172974;1.169702888;1.089804411;2.038757563;1.97166729;0.641901672;83.46110535;50.30181885;99.95293427;379.6799927;405.2470093;263.9902344;27659.94922;54.29999542
10.06.2019 08:47:01,159;697.5352783;697.802002;682.4172974;1.169702888;1.089804411;2.037816525;1.978334308;0.734229028;83.44541168;50.30181885;99.95709991;380.8800049;405.1929932;263.8426514;27659.9668;54.29999542
10.06.2019 08:47:16,188;697.5287476;697.802002;682.4172974;1.169702888;1.089804411;2.038757563;1.952190042;0.764195025;83.4532547;50.30181885;99.9740448;381;405.3919983;263.8426514;27659.9668;54.29999542
10.06.2019 08:47:31,225;697.5287476;697.7996216;682.4172974;1.169702888;1.089804411;2.037816525;2.054231644;0.719250619;83.46110535;50.30181885;99.96188354;381;405.1570129;263.8426514;27659.9668;54.29999542
10.06.2019 08:47:46,260;697.5287476;697.7996216;682.4172974;1.169702888;1.089804411;2.038757563;1.960858345;0.934644699;83.46110535;50.30181885;99.95874023;379.5599976;404.9049988;263.3154907;27659.9668;54.29999542
10.06.2019 08:48:01,287;697.5352783;697.7996216;682.4172974;1.169702888;1.089804411;2.038757563;1.949625373;0.675670087;83.44541168;50.30181885;99.98362732;379.5599976;405.1029968;264.075531;27659.98242;54.29999542
10.06.2019 08:48:16,330;697.5352783;697.7996216;682.4172974;1.169702888;1.089804411;2.037816525;1.996124983;0.801154673;83.4532547;50.30181885;99.96046448;380.7600098;405.0669861;263.6272888;27659.98242;54.29999542
10.06.2019 08:48:31,365;697.5302124;697.7996216;682.4172974;1.169702888;1.089804411;2.038444281;1.992807508;0.81610918;83.46110535;50.30181885;99.97885895;381.480011;405.1390076;263.6272888;27659.98242;54.29999542
10.06.2019 08:48:46,404;697.5302124;697.7996216;682.4172974;1.169702888;1.089804411;2.038444281;1.93440032;0.618861318;83.46110535;50.30181885;99.98764038;381.480011;405.1390076;264.0610962;27659.98242;54.29999542
10.06.2019 08:49:01,438;697.5357666;697.7996216;682.4172974;1.169702888;1.089804411;2.037816525;1.979118228;0.588843763;83.46894073;50.30181885;99.97100067;379.7999878;405.3200073;264.0610962;27660;54.29999542
10.06.2019 08:49:16,474;697.5331421;697.7996216;682.4172974;1.169702888;1.089804411;2.038757563;2.046145916;0.847793162;83.44541168;50.30181885;99.95600891;381.480011;405.428009;263.4197388;27660;54.29999542
10.06.2019 08:49:31,512;697.5331421;697.7996216;682.4172974;1.169702888;1.089804411;2.038130045;2.040360689;1.025465488;83.46110535;50.30181885;99.93503571;379.3200073;405.302002;262.9526062;27660;54.36659241
10.06.2019 08:49:46,540;697.5350342;697.7996216;682.4172974;1.169702888;1.089804411;2.037816525;2.024893761;0.739211142;83.44541168;50.26880264;99.9471817;382.3200073;405.0490112;263.6658325;27660;54.31367493
10.06.2019 08:50:01,581;697.5292358;697.7996216;682.4172974;1.169702888;1.089804411;2.038130045;2.008201599;0.592024922;83.44541168;50.30181885;99.98324585;380.0400085;405.3559875;264.171051;27660.01758;54.31367493
10.06.2019 08:50:16,614;697.5344849;697.7996216;682.4172974;1.169702888;1.089804411;2.038444281;1.97519815;0.695245802;83.44541168;50.26880264;99.96273804;380.7600098;405.1570129;263.8602295;27660.01758;54.31367493
10.06.2019 08:50:31,652;697.5344849;697.7996216;682.4242554;1.169702888;1.089804411;2.038130045;1.908959389;0.680233836;83.46894073;50.30181885;99.95200348;380.8800049;405.2470093;263.8602295;27660.01758;54.31367493
10.06.2019 08:50:46,688;697.5369873;697.7996216;682.4242554;1.169702888;1.089804411;2.038444281;1.996515036;0.627685368;83.46110535;50.26880264;99.97154999;380.519989;405.0310059;263.9589844;27660.01758;54.31367493
10.06.2019 08:51:01,726;697.5305786;697.7996216;682.4242554;1.169702888;1.089804411;2.038757563;1.996515036;0.905687034;83.46110535;50.26880264;99.96100616;379.4400024;404.9410095;263.3461609;27660.0332;54.31367493
10.06.2019 08:51:16,760;697.5305786;697.8034668;682.4146118;1.169702888;1.089804411;2.038757563;1.989682555;0.673244298;83.4532547;50.30181885;99.96701813;379.5599976;405.1029968;263.957428;27660.0332;54.36737061
10.06.2019 08:51:31,794;697.5305786;697.8034668;682.4146118;1.169702888;1.089804411;2.037503004;1.93440032;0.940708041;83.46110535;50.30181885;99.97092438;379.6799927;405.0310059;263.2540588;27660.0332;54.36737061
10.06.2019 08:51:46,825;697.5348511;697.8034668;682.4146118;1.169702888;1.089804411;2.038757563;1.934994459;0.805823982;83.44541168;50.26880264;99.97544098;380.7600098;405.0310059;263.6087952;27660.0332;54.30663681
10.06.2019 08:52:01,862;697.5348511;697.8034668;682.4146118;1.169702888;1.089804411;2.038444281;1.981663942;0.601575613;83.44541168;50.30181885;100.0011673;379.6799927;405.2470093;264.2532654;27660.05078;54.30663681
10.06.2019 08:52:16,906;697.5348511;697.8034668;682.4202881;1.169702888;1.089804411;2.039071321;2.007812262;0.727032185;83.4532547;50.30181885;99.96915436;379.6799927;405.0669861;263.8443298;27660.05078;54.30663681
10.06.2019 08:52:31,936;697.5348511;697.8034668;682.4202881;1.169702888;1.089804411;2.037816525;2.014420509;0.836151481;83.46894073;50.26880264;99.96852875;380.0400085;405.0490112;263.5573425;27660.05078;54.30663681
10.06.2019 08:52:46,967;697.5348511;697.8017578;682.4202881;1.169702888;1.089804411;2.038444281;1.987337351;1.008008838;83.46110535;50.30181885;99.98110199;380.8800049;405.0310059;263.18396;27660.05078;54.30663681
10.06.2019 08:53:01,994;697.5348511;697.8017578;682.4202881;1.169702888;1.089804411;2.038130045;2.026830196;0.727108359;83.44541168;50.30181885;99.97909546;380.1600037;405.0849915;263.9623108;27660.06641;54.30663681
10.06.2019 08:53:17,037;697.5282593;697.8017578;682.4202881;1.169702888;1.089804411;2.038757563;1.99982965;0.671384096;83.44541168;50.30181885;99.98913574;378;405.4639893;263.9623108;27660.06641;54.35889053
10.06.2019 08:53:32,077;697.5339355;697.8017578;682.4202881;1.169702888;1.089804411;2.038757563;1.954556108;0.587695897;83.44541168;50.30181885;99.98269653;380.2799988;405.3559875;264.1824036;27660.06641;54.35889053
10.06.2019 08:53:47,112;697.5339355;697.8017578;682.4202881;1.169702888;1.089804411;2.038444281;1.96105504;0.717169702;83.46110535;50.26880264;99.98966217;380.1600037;405.3200073;263.8026123;27660.06641;54.35889053
10.06.2019 08:54:02,150;697.5339355;697.8017578;682.4202881;1.169702888;1.089804411;2.038757563;1.951795578;0.57964623;83.46110535;50.30181885;100.0069809;381.2399902;405.3200073;264.2035828;27660.08398;54.30336761
10.06.2019 08:54:17,181;697.5339355;697.8017578;682.4202881;1.169702888;1.089804411;2.037816525;2.009367943;0.966171861;83.46110535;50.30181885;99.99359131;378.1199951;405.3200073;263.0692444;27660.08398;54.30336761
10.06.2019 08:54:32,220;697.52771;697.8017578;682.4202881;1.169702888;1.089804411;2.038444281;1.968722343;0.829567313;83.4532547;50.30181885;99.97142029;380.3999939;405.2290039;263.5070496;27660.08398;54.30336761
10.06.2019 08:54:47,259;697.5313721;697.8017578;682.4202881;1.169702888;1.089804411;2.037816525;2.012866497;0.799625456;83.4532547;50.33483887;100.0062485;380.0400085;405.4100037;263.5070496;27660.08398;54.358181
10.06.2019 08:55:02,293;697.5313721;697.8017578;682.4172974;1.169702888;1.089804411;2.038757563;1.969704151;0.844508708;83.46894073;50.33483887;100.0061798;378.3599854;405.4100037;263.5070496;27660.09961;54.358181
10.06.2019 08:55:17,331;697.5313721;697.8017578;682.4172974;1.169702888;1.089804411;2.037816525;1.932418704;0.844508708;83.46110535;50.30181885;100.0250092;379.9200134;405.4100037;263.5070496;27660.09961;54.30017853
10.06.2019 08:55:32,369;697.5313721;697.8017578;682.4172974;1.169702888;1.089804411;2.037816525;1.997100234;0.554849923;83.44541168;50.30181885;100.0056686;379.9200134;405.302002;264.1504211;27660.09961;54.3731308
10.06.2019 08:55:47,408;697.5358276;697.8017578;682.4172974;1.169702888;1.089804411;2.038130045;2.008979321;0.654619217;83.44541168;50.30181885;99.98492432;378.9599915;405.2470093;263.9275818;27660.09961;54.30087662
10.06.2019 08:56:02,438;697.5288086;697.8017578;682.4172974;1.169702888;1.089804411;2.038130045;2.0194664;0.68460083;83.46110535;50.26880264;99.97094727;382.3200073;404.8150024;263.9275818;27660.11719;54.39608765
10.06.2019 08:56:17,482;697.5288086;697.8017578;682.4172974;1.169702888;1.089804411;2.038757563;1.993393183;0.68460083;83.46110535;50.30181885;99.99742889;379.6799927;405.428009;263.9275818;27660.11719;54.30546188
10.06.2019 08:56:32,520;697.5288086;697.8017578;682.4172974;1.169702888;1.089804411;2.038130045;1.911949277;0.702781379;83.46110535;50.33483887;99.9777298;378.2399902;405.6440125;263.8009644;27660.11719;54.30546188
10.06.2019 08:56:47,557;697.5288086;697.8017578;682.4172974;1.169702888;1.089804411;2.038757563;1.992221713;0.523601532;83.46110535;50.30181885;99.99343872;378.480011;405.8959961;264.2325745;27660.11719;54.30546188
10.06.2019 08:57:02,585;697.5288086;697.8006592;682.4172974;1.169702888;1.089804411;2.037816525;1.936975002;0.707653701;83.46110535;50.33483887;99.97721863;379.7999878;405.6799927;263.7488098;27660.13281;54.30546188
10.06.2019 08:57:17,629;697.5288086;697.8006592;682.4172974;1.169702888;1.089804411;2.038130045;1.970882058;0.722606719;83.46894073;50.26880264;99.99255371;379.5599976;405.6799927;263.7488098;27660.13281;54.36769104
10.06.2019 08:57:32,667;697.5288086;697.8006592;682.4172974;1.169702888;1.089804411;2.038757563;1.946466565;0.83704102;83.4532547;50.23572922;99.98648071;379.6799927;405.6799927;263.4086609;27660.13281;54.30091476
10.06.2019 08:57:47,700;697.5354614;697.8006592;682.4172974;1.169702888;1.089804411;2.038444281;1.96105504;0.866994262;83.46110535;50.33483887;99.97920227;381;405.1029968;263.4086609;27660.13281;54.30091476
10.06.2019 08:58:02,737;697.5354614;697.8006592;682.4172974;1.169702888;1.089804411;2.037816525;1.987337351;0.777086496;83.44541168;50.30181885;99.98654175;379.4400024;405.2290039;263.5662842;27660.15039;54.39000702
10.06.2019 08:58:17,776;697.5354614;697.8006592;682.4172974;1.169702888;1.089804411;2.038757563;1.947454095;0.821991444;83.44541168;50.23572922;99.95007324;379.3200073;405.4460144;263.5662842;27660.15039;54.36019516
10.06.2019 08:58:32,813;697.5354614;697.8006592;682.4172974;1.169702888;1.089804411;2.038757563;2.016556025;0.665803373;83.46110535;50.26880264;99.97261047;380.6400146;405.4460144;263.9769897;27660.15039;54.36019516
10.06.2019 08:58:47,852;697.5304565;697.8006592;682.4172974;1.169702888;1.089804411;2.038444281;1.946071625;0.642083406;83.46110535;50.30181885;99.98601532;380.8800049;405.4460144;264.0000305;27660.15039;54.30613708
10.06.2019 08:59:02,886;697.5341187;697.8006592;682.4172974;1.169702888;1.089804411;2.038757563;1.995344639;0.612072945;83.46110535;50.33483887;99.99268341;381.3599854;405.3200073;264.0000305;27660.16602;54.37767029
10.06.2019 08:59:17,924;697.5341187;697.8006592;682.4172974;1.169702888;1.089804411;2.038444281;1.971274734;0.642083406;83.46110535;50.30181885;99.96570587;380.519989;405.6619873;264.0000305;27660.16602;54.37767029
10.06.2019 08:59:32,957;697.5341187;697.8006592;682.4172974;1.169702888;1.089804411;2.037816525;2.02450633;0.640896738;83.4532547;50.30181885;99.96092987;378.7200012;405.5360107;263.9242554;27660.16602;54.30774307
10.06.2019 08:59:47,994;697.5291748;697.8006592;682.4172974;1.169702888;1.089804411;2.038130045;2.053269625;0.450467438;83.4532547;50.30181885;99.98154449;379.5599976;405.571991;264.4642944;27660.16602;54.35938263
10.06.2019 09:00:03,028;697.5216675;697.8006592;682.4172974;1.169702888;1.089804411;2.037816525;1.992026448;0.794639826;83.46110535;50.33483887;99.96552277;379.2000122;405.3739929;263.5201416;27660.18359;54.35938263
10.06.2019 09:00:18,067;697.5270386;697.8006592;682.4172974;1.169702888;1.089804411;2.038444281;1.939745784;0.86632818;83.46110535;50.30181885;99.97284698;379.7999878;405.428009;263.4104004;27660.18359;54.31867981
10.06.2019 09:00:33,100;697.5335083;697.8006592;682.4172974;1.169702888;1.089804411;2.038757563;2.02760458;0.670765758;83.46894073;50.30181885;99.98430634;381.2399902;405.3739929;263.8457642;27660.18359;54.38463593
10.06.2019 09:00:48,132;697.5335083;697.8006592;682.4172974;1.169702888;1.089804411;2.038757563;1.962432384;0.950755;83.44541168;50.30181885;99.96548462;379.0799866;405.4460144;263.2276306;27660.18359;54.30203247
10.06.2019 09:01:03,168;697.5335083;697.8006592;682.4172974;1.169702888;1.089804411;2.038130045;1.981076598;0.87527889;83.46110535;50.30181885;99.97801971;380.7600098;405.5180054;263.3474731;27660.19922;54.30203247
10.06.2019 09:01:18,206;697.5335083;697.8006592;682.4172974;1.169702888;1.089804411;2.038130045;1.950217485;0.825478971;83.46110535;50.26880264;99.94992828;379.9200134;405.697998;263.5177917;27660.19922;54.30203247
10.06.2019 09:01:33,241;697.5296631;697.8006592;682.4199829;1.169702888;1.089804411;2.038757563;2.050960779;0.699505627;83.4532547;50.30181885;99.97623444;380.1600037;405.7520142;263.8883667;27660.19922;54.30203247
10.06.2019 09:01:48,274;697.5332642;697.8006592;682.4199829;1.169702888;1.089804411;2.038130045;1.949822903;0.834079027;83.46110535;50.30181885;100.0086823;380.1600037;405.9320068;263.45578;27660.19922;54.30203247
10.06.2019 09:02:03,311;697.5332642;697.8006592;682.4199829;1.169702888;1.089804411;2.037816525;1.939547896;0.68323499;83.46894073;50.30181885;100.0125885;381.1199951;406.0400085;263.8688354;27660.2168;54.36076355
10.06.2019 09:02:18,338;697.5361938;697.8006592;682.4199829;1.169702888;1.089804411;2.037816525;1.974805951;0.962958455;83.46110535;50.30181885;99.9984436;378.480011;406.0939941;263.1333618;27660.2168;54.30038834
10.06.2019 09:02:33,375;697.5314331;697.8006592;682.4199829;1.169702888;1.089804411;2.038444281;1.998854995;0.666083097;83.46110535;50.30181885;100.0082016;378.7200012;405.8599854;263.9928284;27660.2168;54.30038834
10.06.2019 09:02:48,412;697.5314331;697.8006592;682.4199829;1.169702888;1.089804411;2.038130045;2.054231644;0.696845353;83.4532547;50.33483887;100.0345383;380.8800049;405.9140015;263.8330688;27660.2168;54.30038834
10.06.2019 09:03:03,445;697.5314331;697.8006592;682.4199829;1.170597315;1.089804411;2.038757563;1.937370896;0.74177748;83.46894073;50.33483887;100.0415039;379.2000122;406.1300049;263.8330688;27660.23242;54.30038834
10.06.2019 09:03:18,482;697.5342407;697.8006592;682.4199829;1.170597315;1.089804411;2.037816525;1.994759321;0.696845353;83.46110535;50.26880264;100.0454865;378.3599854;406.2210083;263.8330688;27660.23242;54.30038834
10.06.2019 09:03:33,525;697.5342407;697.8006592;682.4199829;1.170597315;1.089804411;2.037816525;2.013837814;0.726823628;83.46110535;50.30181885;100.0365601;379.6799927;406.3829956;263.8330688;27660.23242;54.30038834
10.06.2019 09:03:48,564;697.5354614;697.8006592;682.4199829;1.170597315;1.089804411;2.037816525;1.968329549;0.696845353;83.46110535;50.30181885;100.0127945;379.5599976;406.3110046;263.8330688;27660.23242;54.30038834
10.06.2019 09:04:03,602;697.5354614;697.8006592;682.418457;1.170597315;1.089804411;2.038444281;1.995149374;0.726823628;83.46110535;50.30181885;100.0103912;382.0799866;406.1849976;263.8330688;27660.25;54.30038834
10.06.2019 09:04:18,627;697.5354614;697.8006592;682.418457;1.170597315;1.089804411;2.037816525;2.014808655;0.711819649;83.46894073;50.30181885;100.0059967;379.5599976;406.2210083;263.8330688;27660.25;54.30038834
10.06.2019 09:04:33,662;697.5354614;697.8006592;682.418457;1.170597315;1.089804411;2.038130045;2.023537397;0.711819649;83.44541168;50.30181885;99.98091125;378.9599915;405.7340088;263.8330688;27660.25;54.30038834
10.06.2019 09:04:48,695;697.5354614;697.8006592;682.418457;1.170597315;1.089804411;2.037816525;2.024893761;0.794448614;83.44541168;50.30181885;99.97489929;379.3200073;405.8599854;263.5764465;27660.25;54.30038834
10.06.2019 09:05:03,724;697.5307617;697.8006592;682.418457;1.170597315;1.089804411;2.038757563;1.94923079;0.839336097;83.46110535;50.26880264;99.98979187;379.2000122;405.9320068;263.5764465;27660.26758;54.31907654
10.06.2019 09:05:18,767;697.5307617;697.8006592;682.418457;1.170597315;1.089804411;2.038757563;2.006256104;0.941507638;83.46894073;50.26880264;99.98841095;377.3999939;406.0759888;263.3077087;27660.26758;54.31907654
10.06.2019 09:05:33,812;697.5307617;697.8006592;682.418457;1.170597315;1.089804411;2.038130045;2.011700869;0.800669074;83.4532547;50.26880264;99.9576416;379.4400024;406.0759888;263.5994263;27660.26758;54.31907654
10.06.2019 09:05:48,844;697.5307617;697.8006592;682.418457;1.170597315;1.089804411;2.037816525;1.960858345;0.785708308;83.46894073;50.26880264;99.96865082;378.7200012;406.0400085;263.5994263;27660.26758;54.31907654
10.06.2019 09:06:03,888;697.536438;697.8006592;682.418457;1.170597315;1.089804411;2.037816525;1.968329549;0.677492142;83.44541168;50.26880264;99.95819855;378.8399963;406.3110046;263.8839417;27660.2832;54.30045319
10.06.2019 09:06:18,919;697.536438;697.8006592;682.418457;1.170597315;1.089804411;2.037816525;2.014420509;0.947063208;83.44541168;50.2027092;99.97706604;377.7600098;406.3110046;263.1751709;27660.2832;54.30045319
10.06.2019 09:06:33,960;697.536438;697.8006592;682.418457;1.170597315;1.089804411;2.038444281;2.030120134;0.780432999;83.46110535;50.30181885;100.0222702;379.0799866;406.6889954;263.6920776;27660.2832;54.30045319
10.06.2019 09:06:48,992;697.5318604;697.8006592;682.418457;1.170597315;1.089804411;2.038130045;1.944491029;0.632408381;83.46894073;50.30181885;100.0094986;378.1199951;406.5450134;264.0419006;27660.2832;54.30045319
10.06.2019 09:07:04,024;697.5318604;697.8006592;682.4116211;1.170597315;1.089804411;2.038444281;2.04537487;0.647424459;83.46110535;50.30181885;99.99749756;377.3999939;406.3469849;264.0419006;27660.30078;54.30045319
10.06.2019 09:07:19,058;697.5309448;697.8006592;682.4116211;1.170597315;1.089804411;2.037816525;1.948835969;0.901431382;83.46894073;50.30181885;99.96400452;379.4400024;406.1300049;263.4131165;27660.30078;54.30045319
10.06.2019 09:07:34,102;697.5341797;697.8006592;682.4116211;1.170597315;1.089804411;2.038130045;2.018690586;0.83663553;83.46110535;50.26880264;99.96939087;377.2799988;406.2749939;263.5048523;27660.30078;54.30045319
10.06.2019 09:07:49,135;697.5341797;697.8006592;682.423584;1.170597315;1.089804411;2.038130045;1.968132973;0.724727392;83.46110535;50.26880264;100.0040054;381.2399902;406.0400085;263.7991333;27660.30078;54.373806
10.06.2019 09:08:04,179;697.5341797;697.8006592;682.423584;1.170597315;1.089804411;2.037816525;1.981663942;0.739740789;83.4532547;50.26880264;99.99786377;379.5599976;406.0759888;263.7991333;27660.31641;54.30750656
10.06.2019 09:08:19,208;697.5341797;697.8006592;682.423584;1.170597315;1.089804411;2.038444281;1.945676446;0.739740789;83.46110535;50.26880264;100.0013275;379.0799866;406.0759888;263.7991333;27660.31641;54.30750656
10.06.2019 09:08:34,239;697.5341797;697.803833;682.4204712;1.170597315;1.089804411;2.038757563;1.957117558;0.694538653;83.44541168;50.23572922;100.0117722;377.2799988;406.2749939;263.7991333;27660.31641;54.30750656
10.06.2019 09:08:49,282;697.5300293;697.803833;682.4204712;1.170597315;1.089804411;2.037816525;2.037271738;0.649569392;83.46894073;50.26880264;99.98661041;378.8399963;405.8779907;263.7991333;27660.31641;54.30750656
10.06.2019 09:09:04,319;697.5300293;697.803833;682.4204712;1.170597315;1.089804411;2.037816525;1.993197918;0.649569392;83.46110535;50.26880264;99.97969818;379.7999878;406.0039978;263.7991333;27660.33398;54.30750656
10.06.2019 09:09:19,361;697.5300293;697.803833;682.4204712;1.170597315;1.089804411;2.038444281;1.946466565;0.641780972;83.46110535;50.26880264;99.99917603;380.0400085;405.8959961;263.898468;27660.33398;54.30750656
10.06.2019 09:09:34,392;697.5361938;697.803833;682.4204712;1.170597315;1.089804411;2.038444281;2.016556025;0.641780972;83.46110535;50.26880264;99.98042297;379.0799866;405.7879944;263.898468;27660.33398;54.30750656
10.06.2019 09:09:49,434;697.5339966;697.803833;682.4204712;1.170597315;1.089804411;2.038130045;2.002946615;0.723622262;83.44541168;50.30181885;99.98240662;381.7200012;405.8059998;263.6439209;27660.33398;54.37929153
10.06.2019 09:10:04,474;697.5339966;697.803833;682.4130859;1.170597315;1.089804411;2.037816525;1.985186219;0.827261806;83.44541168;50.26880264;99.99286652;379.3200073;405.6440125;263.6439209;27660.34961;54.37929153
10.06.2019 09:10:19,511;697.5390625;697.803833;682.4130859;1.170597315;1.089804411;2.037816525;1.977942705;0.570642292;83.46110535;50.23572922;99.96633911;380.0400085;405.697998;264.3979492;27660.34961;54.37929153
10.06.2019 09:10:34,540;697.5390625;697.803833;682.4130859;1.170597315;1.089804411;2.037816525;1.978138566;0.789703906;83.46110535;50.26880264;99.97943115;379.0799866;405.5180054;263.7427063;27660.34961;54.37929153
10.06.2019 09:10:49,586;697.5355835;697.8011475;682.4130859;1.170597315;1.089804411;2.038757563;1.981663942;0.643061042;83.46110535;50.33483887;100.0001831;381.3599854;405.571991;264.2467651;27660.34961;54.37929153
10.06.2019 09:11:04,617;697.5310059;697.8011475;682.4216919;1.170597315;1.089804411;2.038757563;2.039974689;0.869422376;83.46110535;50.26880264;100.0056305;381.480011;405.3919983;263.5329895;27660.36719;54.36193466
10.06.2019 09:11:19,655;697.5341797;697.8011475;682.4216919;1.170597315;1.089804411;2.037816525;2.009367943;0.765369117;83.46110535;50.26880264;99.96730804;380.1600037;405.2650146;263.8067322;27660.36719;54.39996338
10.06.2019 09:11:34,685;697.5341797;697.8011475;682.4216919;1.170597315;1.089804411;2.037816525;1.971078515;0.686817765;83.46110535;50.26880264;99.96540833;378.9599915;405.1570129;263.8067322;27660.36719;54.33327484
10.06.2019 09:11:49,728;697.5341797;697.8011475;682.4137573;1.170597315;1.089804411;2.038444281;2.001972914;1.109933376;83.46110535;50.26880264;99.97113037;380.7600098;405.1029968;262.7729797;27660.36719;54.38728714
10.06.2019 09:12:04,768;697.5377808;697.8011475;682.4137573;1.170597315;1.089804411;2.037816525;2.008979321;0.696387231;83.46894073;50.26880264;99.98669434;383.0400085;405.0849915;263.7815552;27660.38281;54.38728714
10.06.2019 09:12:19,806;697.5377808;697.8011475;682.4137573;1.170597315;1.089804411;2.038757563;1.987337351;0.567421377;83.46110535;50.30181885;99.98648071;378.480011;405.2470093;264.2388916;27660.38281;54.3248558
10.06.2019 09:12:34,833;697.5323486;697.8011475;682.4137573;1.170597315;1.089804411;2.037816525;2.018108368;0.642222285;83.46110535;50.30181885;100.0065155;380.3999939;405.3200073;264.0747681;27660.38281;54.39865112
10.06.2019 09:12:49,866;697.5323486;697.8011475;682.416687;1.170597315;1.089804411;2.037816525;1.965971708;0.601945281;83.46894073;50.26880264;99.99302673;380.3999939;405.3200073;264.1806946;27660.38281;54.39865112
10.06.2019 09:13:04,903;697.5323486;697.8011475;682.416687;1.170597315;1.089804411;2.038444281;2.016556025;0.631952763;83.44541168;50.26880264;99.9684906;379.3200073;405.4100037;264.1806946;27660.40039;54.39865112
10.06.2019 09:13:19,936;697.5287476;697.8011475;682.416687;1.170597315;1.089804411;2.038444281;1.934598327;0.631952763;83.44541168;50.26880264;99.97563171;379.0799866;405.4819946;264.1806946;27660.40039;54.39865112
10.06.2019 09:13:34,972;697.5287476;697.8011475;682.416687;1.170597315;1.089804411;2.038757563;1.980097532;0.769422948;83.44541168;50.23572922;99.97966766;381.3599854;405.2650146;263.8583984;27660.40039;54.39865112
10.06.2019 09:13:50,008;697.5350342;697.8011475;682.416687;1.170597315;1.089804411;2.037816525;1.983229876;0.724485993;83.46110535;50.26880264;99.9640274;379.6799927;405.3380127;263.8583984;27660.40039;54.39865112
10.06.2019 09:14:05,053;697.5350342;697.8011475;682.416687;1.170597315;1.089804411;2.038444281;1.959480643;0.985439599;83.44541168;50.30181885;99.98737335;381.480011;404.9410095;263.2507019;27660.41602;54.39865112
10.06.2019 09:14:20,080;697.5350342;697.8011475;682.416687;1.170597315;1.089804411;2.038444281;1.969507813;0.775357008;83.43757629;50.26880264;99.97691345;378.8399963;405.3380127;263.8034058;27660.41602;54.39865112
10.06.2019 09:14:35,112;697.5377808;697.8027344;682.416687;1.170597315;1.089804411;2.039071321;1.980293274;0.80530262;83.4532547;50.26880264;99.97050476;379.7999878;405.3380127;263.8034058;27660.41602;54.39865112
10.06.2019 09:14:50,145;697.5377808;697.8027344;682.416687;1.170597315;1.089804411;2.038444281;1.999050021;0.775357008;83.4532547;50.30181885;100.0039825;381.9599915;405.2470093;263.8034058;27660.41602;54.39865112
10.06.2019 09:15:05,180;697.5333252;697.8027344;682.416687;1.170597315;1.089804411;2.038444281;1.99085474;0.64215517;83.46894073;50.30181885;99.97805023;381.2399902;405.2470093;264.078949;27660.43359;54.39865112
10.06.2019 09:15:20,220;697.5333252;697.8027344;682.416687;1.170597315;1.089804411;2.038444281;1.997100234;0.840248406;83.4532547;50.30181885;99.97519684;380.0400085;405.2109985;263.5579529;27660.43359;54.39865112
10.06.2019 09:15:35,263;697.5378418;697.8027344;682.416687;1.170597315;1.089804411;2.038757563;1.977942705;0.778021097;83.44541168;50.30181885;99.97415161;377.7600098;405.0849915;263.7609253;27660.43359;54.39865112
10.06.2019 09:15:50,303;697.5378418;697.8027344;682.416687;1.170597315;1.089804411;2.038130045;1.99397862;0.748065591;83.4532547;50.30181885;99.9810257;380.8800049;405.0669861;263.7609253;27660.43359;54.39865112
10.06.2019 09:16:05,339;697.5378418;697.8027344;682.416687;1.170597315;1.089804411;2.038444281;1.989682555;0.7630741;83.46110535;50.26880264;99.98023987;379.5599976;405.0669861;263.7609253;27660.44922;54.39865112
10.06.2019 09:16:20,378;697.53302;697.8027344;682.416687;1.170597315;1.089804411;2.038757563;1.991440654;1.117713213;83.46894073;50.30181885;100.0097961;378.7200012;405.2650146;262.8673096;27660.44922;54.39865112
10.06.2019 09:16:35,417;697.53302;697.8027344;682.416687;1.170597315;1.089804411;2.038130045;1.977746725;0.928535819;83.4532547;50.30181885;99.99169159;380.2799988;404.7969971;263.2863464;27660.44922;54.39865112
10.06.2019 09:16:50,450;697.53302;697.8027344;682.416687;1.170597315;1.092584848;2.037816525;1.995734811;0.729951382;83.46110535;50.30181885;100.0219116;380.3999939;405.0669861;263.7691956;27660.44922;54.39865112
10.06.2019 09:17:05,474;697.53302;697.8027344;682.416687;1.170597315;1.092584848;2.038444281;2.02004838;0.759928346;83.46110535;50.30181885;99.99546814;379.6799927;404.8510132;263.7691956;27660.4668;54.39865112
10.06.2019 09:17:20,511;697.5394897;697.8027344;682.416687;1.170597315;1.092584848;2.038444281;1.981468201;0.943310201;83.46894073;50.26880264;99.9728775;380.3999939;404.7070007;263.2868652;27660.4668;54.39865112
10.06.2019 09:17:35,541;697.5394897;697.8027344;682.416687;1.170597315;1.092584848;2.037816525;1.957511544;0.283219039;83.44541168;50.26880264;99.98498535;380.7600098;404.6350098;264.9437866;27660.4668;54.39865112
10.06.2019 09:17:50,574;697.5349121;697.8027344;682.416687;1.170597315;1.092584848;2.038130045;2.011117697;0.659089923;83.4532547;50.30181885;99.97664642;380.8800049;404.4729919;264.0344238;27660.4668;54.39865112
10.06.2019 09:18:05,613;697.5349121;697.8027344;682.416687;1.170597315;1.092584848;2.038757563;1.986359715;1.02507031;83.44541168;50.23572922;99.97782135;380.8800049;404.598999;263.1110229;27660.48242;54.39865112
10.06.2019 09:18:20,642;697.5349121;697.8062744;682.416687;1.170597315;1.092584848;2.038444281;1.973825455;0.974628925;83.46110535;50.26880264;99.94886017;381;404.5450134;263.2044983;27660.48242;54.39865112
10.06.2019 09:18:35,678;697.5349121;697.8062744;682.416687;1.170597315;1.092584848;2.038444281;1.978922129;0.944717526;83.46110535;50.26880264;99.96217346;383.0400085;404.5450134;263.2044983;27660.48242;54.39865112
10.06.2019 09:18:50,713;697.5349121;697.8062744;682.416687;1.170597315;1.092584848;2.038444281;1.978922129;0.706702232;83.4532547;50.30181885;99.96463013;381;404.9230042;263.9092102;27660.48242;54.39865112
10.06.2019 09:19:05,763;697.5349121;697.8062744;682.416687;1.170597315;1.092584848;2.038757563;1.966561198;0.869865417;83.46894073;50.30181885;99.9668808;380.2799988;404.868988;263.5193176;27660.5;54.39865112
