Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 09:19:20,804;697.5349121;697.8062744;682.416687;1.170597315;1.092584848;2.037816525;1.995734811;0.682841897;83.4532547;50.26880264;99.97102356;381.2399902;404.8150024;263.8930664;27660.5;54.39865112
10.06.2019 09:19:35,839;697.5349121;697.8062744;682.416687;1.170597315;1.092584848;2.037816525;2.025668383;0.405641943;83.44541168;50.26880264;99.9834137;380.2799988;404.7789917;264.6218872;27660.5;54.39865112
10.06.2019 09:19:50,880;697.5305786;697.8062744;682.416687;1.170597315;1.092584848;2.038444281;2.003141642;1.191455245;83.4532547;50.26880264;100.0270691;383.519989;404.9949951;262.6341553;27660.5;54.39865112
10.06.2019 09:20:05,922;697.5305786;697.8062744;682.416687;1.170597315;1.092584848;2.037816525;2.001583338;0.807252705;83.4532547;50.30181885;100.0297012;381.2399902;404.9410095;263.5659485;27660.51758;54.39865112
10.06.2019 09:20:20,957;697.5328979;697.8062744;682.416687;1.170597315;1.090733171;2.038444281;1.965775132;0.677551687;83.44541168;50.26880264;99.97596741;381.9599915;404.7789917;263.9858704;27660.51758;54.39865112
10.06.2019 09:20:35,994;697.5401611;697.8037109;682.416687;1.170597315;1.090733171;2.037816525;2.011117697;0.85697937;83.44541168;50.30181885;99.9726181;382.4400024;404.7789917;263.4352112;27660.51758;54.39865112
10.06.2019 09:20:51,039;697.5401611;697.8037109;682.416687;1.170597315;1.090733171;2.038757563;2.005282879;0.879255235;83.4532547;50.26880264;99.98422241;382.0799866;404.7789917;263.4945984;27660.51758;54.39865112
10.06.2019 09:21:06,075;697.5432739;697.8037109;682.416687;1.170597315;1.090733171;2.038130045;2.000998735;0.879227281;83.4532547;50.30181885;99.95359039;382.0799866;404.5450134;263.5581055;27660.5332;54.39865112
10.06.2019 09:21:21,119;697.5390015;697.8037109;682.416687;1.170597315;1.090733171;2.038444281;2.007812262;0.786771119;83.46110535;50.33483887;99.95676422;382.4400024;404.4549866;263.8408508;27660.5332;54.39865112
10.06.2019 09:21:36,158;697.5390015;697.8037109;682.416687;1.170597315;1.090733171;2.038444281;2.04074645;0.922905326;83.4532547;50.26880264;99.96298218;382.7999878;404.6350098;263.5218506;27660.5332;54.39865112
10.06.2019 09:21:51,195;697.5390015;697.8037109;682.416687;1.170597315;1.090733171;2.037816525;1.950612187;0.646879077;83.46110535;50.26880264;99.95661163;381.9599915;404.5450134;264.1300354;27660.5332;54.39865112
10.06.2019 09:22:06,232;697.5345459;697.8037109;682.416687;1.170597315;1.090733171;2.039071321;1.995149374;1.063663006;83.4532547;50.26880264;99.98873138;381.480011;404.67099;263.1907349;27660.55078;54.39865112
10.06.2019 09:22:21,265;697.5345459;697.8037109;682.416687;1.170597315;1.090733171;2.038444281;1.991050005;1.033792377;83.4532547;50.26880264;99.9668045;382.3200073;404.5450134;263.1907349;27660.55078;54.39865112
10.06.2019 09:22:36,315;697.5345459;697.8037109;682.416687;1.170597315;1.090733171;2.038757563;1.973040819;0.760704398;83.46110535;50.30181885;99.96098328;380.519989;404.6889954;263.8085632;27660.55078;54.39865112
10.06.2019 09:22:51,345;697.5410767;697.8037109;682.416687;1.170597315;1.090733171;2.038757563;1.966561198;0.585276663;83.46110535;50.26880264;99.94999695;382.7999878;404.8510132;264.2700195;27660.55078;54.39865112
10.06.2019 09:23:06,390;697.5410767;697.8037109;682.416687;1.170597315;1.090733171;2.038444281;1.953176022;0.831344247;83.4532547;50.26880264;99.99401093;379.9200134;404.7789917;263.5834656;27660.56641;54.39865112
10.06.2019 09:23:21,423;697.5410767;697.8037109;682.416687;1.170597315;1.090733171;2.038757563;2.037851095;0.846280754;83.46110535;50.26880264;99.9848938;379.4400024;404.7609863;263.5834656;27660.56641;54.39865112
10.06.2019 09:23:36,463;697.5373535;697.8037109;682.4227295;1.170597315;1.090733171;2.038130045;1.966364622;0.701060951;83.4532547;50.23572922;99.98096466;380.1600037;404.9410095;263.8866577;27660.56641;54.39865112
10.06.2019 09:23:51,495;697.5419312;697.8037109;682.4227295;1.170597315;1.090733171;2.039071321;1.966757774;0.784658909;83.47678375;50.23572922;100.0007019;380.3999939;404.9410095;263.7849731;27660.56641;54.39865112
10.06.2019 09:24:06,537;697.5352173;697.8059692;682.4227295;1.170597315;1.090733171;2.038757563;1.973040819;0.933198631;83.46894073;50.23572922;100.0027618;380.2799988;404.868988;263.3547974;27660.58398;54.39865112
10.06.2019 09:24:21,578;697.5352173;697.8059692;682.4227295;1.170597315;1.090733171;2.038757563;2.003141642;0.933198631;83.4846344;50.23572922;99.9806366;379.6799927;404.7430115;263.3547974;27660.58398;54.39865112
10.06.2019 09:24:36,615;697.5276489;697.8059692;682.4194946;1.170597315;1.090733171;2.039385319;1.952387333;0.963111281;83.50032806;50.23572922;100.0082779;380.2799988;404.6170044;263.3547974;27660.58398;54.39865112
10.06.2019 09:24:51,656;697.5361328;697.8059692;682.4194946;1.170597315;1.090733171;2.040326595;2.00489378;1.007918;83.50032806;50.23572922;100.028183;380.7600098;404.5090027;263.3547974;27660.58398;54.39865112
10.06.2019 09:25:06,692;697.5361328;697.8059692;682.4194946;1.170597315;1.090733171;2.040013075;1.939152122;0.992994487;83.51599884;50.26880264;100.015419;380.2799988;404.8510132;263.3547974;27660.59961;54.39865112
10.06.2019 09:25:21,732;697.5361328;697.8059692;682.4194946;1.170597315;1.090733171;2.040013075;1.955147266;0.992994487;83.50032806;50.26880264;99.99085999;380.7600098;404.5629883;263.3547974;27660.59961;54.39865112
10.06.2019 09:25:36,767;697.5397949;697.8059692;682.4194946;1.170597315;1.090733171;2.040954351;1.956329703;0.796638966;83.52385712;50.2027092;99.99816132;381;404.7070007;263.9898376;27660.59961;54.39865112
10.06.2019 09:25:51,807;697.5397949;697.8059692;682.4194946;1.170597315;1.090733171;2.040326595;2.034953594;1.124451876;83.50032806;50.26880264;99.99768066;380.8800049;404.4549866;263.0479736;27660.59961;54.39865112
10.06.2019 09:26:06,836;697.5397949;697.8059692;682.4194946;1.170597315;1.090733171;2.040639877;2.010923386;0.763452649;83.49246979;50.30181885;100.0088577;380.8800049;404.7250061;264.0377197;27660.61719;54.39865112
10.06.2019 09:26:21,871;697.5331421;697.8059692;682.4194946;1.170597315;1.090733171;2.040326595;1.95928371;0.75330025;83.49246979;50.26880264;100.0034637;380.8800049;404.7250061;264.0250854;27660.61719;54.3999939
10.06.2019 09:26:36,894;697.5385742;697.8059692;682.4194946;1.170597315;1.090733171;2.040639877;2.011700869;0.798294961;83.50032806;50.26880264;99.98524475;380.2799988;404.7969971;263.9459839;27660.61719;54.3999939
10.06.2019 09:26:51,927;697.5385742;697.8059692;682.4129639;1.170597315;1.090733171;2.040954351;1.97519815;0.813289165;83.50816345;50.26880264;100.0024719;382.0799866;404.7789917;263.9459839;27660.61719;54.3999939
10.06.2019 09:27:06,962;697.5385742;697.8059692;682.4129639;1.170597315;1.090733171;2.039698839;1.924084902;0.753421843;83.49246979;50.26880264;100.03685;379.7999878;404.9590149;263.9459839;27660.63281;54.3999939
10.06.2019 09:27:21,994;697.5385742;697.8059692;682.4129639;1.170597315;1.090733171;2.039698839;1.986555219;0.753421843;83.50032806;50.23572922;100.0360107;379.3200073;404.8510132;263.9459839;27660.63281;54.3999939
10.06.2019 09:27:37,024;697.5385742;697.8059692;682.416626;1.170597315;1.090733171;2.040326595;1.982055545;0.78335315;83.50032806;50.23572922;100.0234985;380.7600098;404.7789917;263.9459839;27660.63281;54.3999939
10.06.2019 09:27:52,056;697.5385742;697.8059692;682.416626;1.170597315;1.090733171;2.040013075;1.955344439;1.187021732;83.52385712;50.26880264;100.0244598;378.3599854;405.0490112;262.9028931;27660.63281;54.3999939
10.06.2019 09:28:07,091;697.5339966;697.8059692;682.416626;1.170597315;1.090733171;2.040954351;1.948243618;0.963747978;83.51599884;50.26880264;100.0080948;381.480011;405.0490112;263.6087646;27660.65039;54.3999939
10.06.2019 09:28:22,123;697.538208;697.8059692;682.416626;1.170597315;1.090733171;2.040639877;1.990073323;0.94875735;83.50032806;50.23572922;100.0026321;381.7200012;404.7969971;263.6087646;27660.65039;54.3999939
10.06.2019 09:28:37,160;697.538208;697.8059692;682.416626;1.170597315;1.090733171;2.039385319;1.995929956;0.90946728;83.4846344;50.26880264;99.98033905;380.3999939;404.9410095;263.5549316;27660.65039;54.3999939
10.06.2019 09:28:52,683;697.5411377;697.8059692;682.416626;1.170597315;1.090733171;2.039385319;1.918320298;0.939371526;83.49246979;50.30181885;99.99750519;378.3599854;405.1390076;263.5549316;27660.65039;54.3999939
10.06.2019 09:29:07,722;697.5411377;697.8059692;682.416626;1.170597315;1.090733171;2.039385319;2.004115105;0.90946728;83.50032806;50.26880264;99.99885559;379.0799866;405.3380127;263.5549316;27660.66602;54.3999939
10.06.2019 09:29:22,764;697.5411377;697.8059692;682.416626;1.170597315;1.090733171;2.039385319;2.006256104;0.901986897;83.4846344;50.23572922;99.99469757;379.3200073;405.1570129;263.574646;27660.66602;54.3999939
10.06.2019 09:29:37,794;697.5379028;697.8059692;682.416626;1.170597315;1.090733171;2.039071321;1.992612243;0.887009799;83.47678375;50.26880264;99.99707794;380.2799988;405.302002;263.574646;27660.66602;54.3999939
10.06.2019 09:29:52,838;697.5379028;697.8059692;682.416626;1.170597315;1.090733171;2.038757563;1.959874392;0.63224715;83.46894073;50.26880264;99.99617004;378.480011;405.1390076;264.2055969;27660.66602;54.3999939
10.06.2019 09:30:07,886;697.539978;697.8059692;682.4274292;1.170597315;1.090733171;2.039385319;1.989487171;0.632999063;83.49246979;50.26880264;100.0024948;379.6799927;405.1390076;264.2825928;27660.68359;54.3999939
10.06.2019 09:30:22,928;697.539978;697.8059692;682.4274292;1.170597315;1.090733171;2.039071321;2.023149967;1.126971483;83.47678375;50.26880264;100.0141907;380.1600037;404.9769897;262.9431458;27660.68359;54.3999939
10.06.2019 09:30:37,967;697.539978;697.8059692;682.4226685;1.170597315;1.090733171;2.039071321;2.01189518;1.045608759;83.46894073;50.23572922;99.99533081;377.7600098;404.8510132;263.1572571;27660.68359;54.3999939
10.06.2019 09:30:53,005;697.539978;697.8059692;682.4226685;1.170597315;1.090733171;2.039071321;2.013255119;1.045608759;83.46894073;50.26880264;99.99744415;381.2399902;404.6889954;263.1572571;27660.68359;54.3999939
10.06.2019 09:31:08,036;697.539978;697.8035889;682.4226685;1.170597315;1.090733171;2.038130045;1.992026448;0.777900994;83.4532547;50.30181885;100.0224304;381;404.6889954;263.7435913;27660.69922;54.3999939
10.06.2019 09:31:23,073;697.539978;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;2.001972914;0.872506618;83.47678375;50.26880264;99.99609375;380.3999939;404.0400085;263.4947205;27660.69922;54.3999939
10.06.2019 09:31:38,110;697.5341797;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;2.011312008;0.872506618;83.4846344;50.30181885;99.98547363;381.8399963;404.4909973;263.4947205;27660.69922;54.3999939
10.06.2019 09:31:53,139;697.5391846;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;1.993002653;0.872506618;83.4532547;50.26880264;99.99411774;384.9599915;404.2919922;263.4947205;27660.69922;54.3999939
10.06.2019 09:32:08,173;697.5391846;697.8035889;682.4180298;1.170597315;1.090733171;2.039071321;1.993002653;0.656927586;83.46894073;50.26880264;100.0288315;381;404.2919922;264.1801147;27660.7168;54.3999939
10.06.2019 09:32:23,215;697.5419922;697.8035889;682.4180298;1.170597315;1.090733171;2.038757563;1.964399099;0.938911557;83.44541168;50.26880264;100.0154495;380.6400146;404.2019958;263.3987122;27660.7168;54.3999939
10.06.2019 09:32:38,253;697.5419922;697.8035889;682.4180298;1.170597315;1.090733171;2.038444281;1.983425498;0.722998619;83.46894073;50.23572922;99.99791718;382.4400024;404.1839905;263.9274597;27660.7168;54.3999939
10.06.2019 09:32:53,302;697.536377;697.8035889;682.4180298;1.170597315;1.090733171;2.038757563;2.006061316;0.979755044;83.46894073;50.26880264;100.0074921;380.8800049;404.1839905;263.2912292;27660.7168;54.3999939
10.06.2019 09:33:08,337;697.536377;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;2.049998283;1.049762011;83.4532547;50.30181885;100.0271149;379.9200134;404.3280029;263.0284729;27660.73242;54.3999939
10.06.2019 09:33:23,376;697.5404663;697.8035889;682.4180298;1.170597315;1.090733171;2.038757563;1.983816862;0.82747668;83.47678375;50.26880264;100.0011749;380.1600037;404.7250061;263.691925;27660.73242;54.3999939
10.06.2019 09:33:38,423;697.5404663;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;1.971274734;0.797543168;83.4532547;50.26880264;100.0128174;379.7999878;404.868988;263.691925;27660.73242;54.3999939
10.06.2019 09:33:53,468;697.5404663;697.8035889;682.4180298;1.170597315;1.090733171;2.038757563;1.999634743;1.280728221;83.46894073;50.26880264;99.99325562;381.480011;404.2200012;262.4992676;27660.73242;54.3999939
10.06.2019 09:34:08,511;697.5371704;697.8035889;682.4180298;1.170597315;1.090733171;2.038757563;2.008784771;1.069164157;83.4532547;50.30181885;99.98848724;379.6799927;404.4909973;263.0559692;27660.75;54.3999939
10.06.2019 09:34:23,538;697.5371704;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;2.005672216;0.802537024;83.4532547;50.26880264;99.94960022;382.0799866;404.2200012;263.678772;27660.75;54.3999939
10.06.2019 09:34:38,579;697.5371704;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;1.979901671;0.414339155;83.46110535;50.26880264;99.96383667;379.6799927;404.2739868;264.6998596;27660.75;54.3999939
10.06.2019 09:34:53,616;697.5419312;697.8035889;682.4180298;1.170597315;1.090733171;2.039071321;2.010729074;0.870440483;83.46110535;50.26880264;99.9832077;382.0799866;404.1659851;263.6182556;27660.75;54.3999939
10.06.2019 09:35:08,655;697.5419312;697.8035889;682.4180298;1.170597315;1.090733171;2.038757563;1.975590348;0.831344306;83.46110535;50.26880264;99.97956085;381.7200012;404.1659851;263.6817322;27660.76758;54.3999939
10.06.2019 09:35:23,688;697.5362549;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;2.02624917;0.801423371;83.46110535;50.30181885;99.96761322;380.7600098;403.8959961;263.6817322;27660.76758;54.46992111
10.06.2019 09:35:38,723;697.5362549;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;1.992221713;0.801423371;83.47678375;50.23572922;99.96259308;382.9200134;403.9679871;263.6817322;27660.76758;54.4956398
10.06.2019 09:35:53,762;697.53125;697.8035889;682.4180298;1.170597315;1.090733171;2.039071321;1.978922129;0.806286156;83.4532547;50.26880264;99.97760773;381.9599915;403.7340088;263.6817322;27660.76758;54.4956398
10.06.2019 09:36:08,815;697.53125;697.8035889;682.4180298;1.170597315;1.090733171;2.038757563;2.043061256;0.791308999;83.46894073;50.26880264;99.99523163;381.3599854;403.571991;263.6817322;27660.7832;54.4956398
10.06.2019 09:36:23,857;697.5384521;697.8035889;682.4180298;1.170597315;1.090733171;2.038757563;1.940734744;0.442557752;83.47678375;50.30181885;100.0001984;381.9599915;403.3190002;264.598938;27660.7832;54.4956398
10.06.2019 09:36:38,886;697.5384521;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;1.975590348;0.848772407;83.44541168;50.30181885;99.97986603;382.2000122;403.3909912;263.4519043;27660.7832;54.4956398
10.06.2019 09:36:53,932;697.5384521;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;1.955344439;0.848772407;83.4532547;50.26880264;99.99125671;381;403.4989929;263.4519043;27660.7832;54.4956398
10.06.2019 09:37:08,970;697.5384521;697.8035889;682.4180298;1.170597315;1.090733171;2.039071321;2.038237333;0.89364332;83.47678375;50.26880264;99.96334076;384.1199951;403.3370056;263.4519043;27660.80078;54.4956398
10.06.2019 09:37:24,005;697.5384521;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;2.018108368;0.638591886;83.46894073;50.26880264;99.95775604;382.2000122;403.2470093;264.0045471;27660.80078;54.4956398
10.06.2019 09:37:39,035;697.5384521;697.8035889;682.4180298;1.170597315;1.090733171;2.038130045;1.978726387;0.638591886;83.4532547;50.26880264;99.98075867;380.7600098;403.5169983;264.0045471;27660.80078;54.4956398
10.06.2019 09:37:54,076;697.5384521;697.8060303;682.4180298;1.170597315;1.090733171;2.038444281;2.027991772;0.872737348;83.47678375;50.23572922;99.99015808;382.6799927;403.355011;263.5388184;27660.80078;54.4956398
10.06.2019 09:38:09,110;697.5384521;697.8060303;682.4180298;1.170597315;1.090733171;2.038130045;1.983229876;0.857749403;83.46110535;50.26880264;99.97685242;380.519989;403.697998;263.5388184;27660.81641;54.51855087
10.06.2019 09:38:24,145;697.5384521;697.8060303;682.4180298;1.170597315;1.090733171;2.038757563;1.964005828;0.762642205;83.46110535;50.26880264;99.9744339;380.519989;403.8059998;263.8677673;27660.81641;54.51855087
10.06.2019 09:38:39,183;697.5344849;697.8060303;682.4180298;1.170597315;1.090733171;2.038130045;1.981272459;0.732678115;83.46110535;50.26880264;99.97425079;381.480011;403.8059998;263.8677673;27660.81641;54.51855087
10.06.2019 09:38:54,224;697.5344849;697.8060303;682.4180298;1.170597315;1.090733171;2.038444281;1.950809479;1.077416658;83.46110535;50.26880264;99.96956635;380.1600037;403.3190002;263.0003052;27660.81641;54.50335693
10.06.2019 09:39:09,261;697.5379028;697.800354;682.4180298;1.170597315;1.090733171;2.038757563;1.976962686;0.95269835;83.44541168;50.26880264;99.96537781;381.7200012;403.1749878;263.3676758;27660.83398;54.50335693
10.06.2019 09:39:24,291;697.5379028;697.800354;682.4180298;1.170597315;1.090733171;2.038130045;2.010145664;0.67868799;83.4532547;50.26880264;99.9752655;380.519989;403.4989929;264.0097961;27660.83398;54.50335693
10.06.2019 09:39:39,323;697.5379028;697.800354;682.4180298;1.170597315;1.090733171;2.039385319;1.958102465;1.008444905;83.46894073;50.30181885;99.95658875;382.0799866;403.3370056;263.2996826;27660.83398;54.50335693
10.06.2019 09:39:54,357;697.5379028;697.800354;682.4180298;1.170597315;1.090733171;2.039071321;1.983816862;0.993495703;83.4532547;50.26880264;99.96850586;381.3599854;403.3909912;263.2996826;27660.83398;54.50335693
10.06.2019 09:40:09,388;697.5379028;697.800354;682.4180298;1.170597315;1.090733171;2.038757563;1.993783355;0.978530645;83.4532547;50.26880264;99.97060394;381.6000061;403.1029968;263.2996826;27660.84961;54.50335693
10.06.2019 09:40:24,420;697.5400391;697.800354;682.4180298;1.170597315;1.090733171;2.038130045;2.025087357;0.70102793;83.4532547;50.23572922;99.98130798;380.2799988;403.3009949;263.9510498;27660.84961;54.50335693
10.06.2019 09:40:39,463;697.5342407;697.8028564;682.4180298;1.170597315;1.090733171;2.039071321;1.972844601;0.976410687;83.46894073;50.26880264;99.94515991;382.7999878;403.0669861;263.3446655;27660.84961;54.55975342
10.06.2019 09:40:54,491;697.5342407;697.8028564;682.4180298;1.170597315;1.090733171;2.038130045;1.926269293;0.931539595;83.46894073;50.26880264;99.97549438;383.0400085;403.2470093;263.3446655;27660.84961;54.50608826
10.06.2019 09:41:09,524;697.5342407;697.8028564;682.4180298;1.170597315;1.090733171;2.038757563;1.941921353;0.833783627;83.47678375;50.2027092;99.97048187;380.0400085;403.6260071;263.6805725;27660.86719;54.50608826
10.06.2019 09:41:24,557;697.5390625;697.8028564;682.4180298;1.170597315;1.090733171;2.038444281;1.942712307;0.818860233;83.4532547;50.26880264;99.94869995;379.9200134;403.571991;263.6805725;27660.86719;54.51548386
10.06.2019 09:41:39,590;697.5390625;697.8028564;682.4180298;1.170597315;1.090733171;2.038757563;1.97500217;0.916480303;83.46110535;50.26880264;99.95546722;381.7200012;403.571991;263.4629822;27660.86719;54.51548386
10.06.2019 09:41:54,625;697.5322876;697.8028564;682.4180298;1.170597315;1.090733171;2.038130045;1.993197918;0.842963278;83.46110535;50.26880264;99.961586;380.2799988;403.355011;263.4629822;27660.86719;54.52867126
10.06.2019 09:42:09,657;697.5322876;697.8028564;682.4180298;1.170597315;1.090733171;2.038130045;2.012089252;0.842963278;83.46110535;50.23572922;99.9821167;382.5599976;404.1839905;263.4629822;27660.88281;54.52867126
10.06.2019 09:42:24,688;697.5358276;697.8028564;682.4180298;1.170597315;1.090733171;2.038130045;1.994954586;0.697221637;83.46110535;50.26880264;99.96555328;379.3200073;404.0939941;263.8461609;27660.88281;54.52867126
10.06.2019 09:42:39,727;697.5344238;697.8028564;682.4180298;1.170597315;1.090733171;2.038130045;1.976178646;0.85909915;83.46110535;50.26880264;99.99619293;379.3200073;404.4549866;263.4205322;27660.88281;54.52867126
10.06.2019 09:42:54,763;697.5344238;697.8028564;682.4180298;1.170597315;1.090733171;2.038130045;2.017720461;0.85909915;83.4532547;50.23572922;99.9938736;380.2799988;404.5090027;263.4205322;27660.88281;54.52867126
10.06.2019 09:43:09,794;697.5344238;697.8028564;682.4180298;1.170597315;1.090733171;2.038757563;2.00800705;0.889014959;83.4532547;50.30181885;99.96579742;380.1600037;404.4909973;263.4205322;27660.90039;54.50005341
10.06.2019 09:43:24,836;697.5344238;697.8028564;682.4180298;1.170597315;1.090733171;2.038130045;1.964595675;0.85909915;83.46894073;50.30181885;99.96063995;381.9599915;404.6350098;263.4205322;27660.90039;54.50005341
10.06.2019 09:43:39,871;697.5344238;697.8028564;682.4180298;1.170597315;1.090733171;2.038757563;2.017914534;0.889014959;83.46894073;50.26880264;99.95606232;382.3200073;404.5270081;263.4205322;27660.90039;54.50005341
10.06.2019 09:43:54,908;697.5344238;697.8028564;682.4180298;1.170597315;1.090733171;2.038130045;1.981468201;0.919358253;83.46894073;50.26880264;99.95775604;379.6799927;404.3999939;263.262085;27660.90039;54.50005341
10.06.2019 09:44:09,936;697.5344238;697.8028564;682.4180298;1.170597315;1.090733171;2.038757563;1.967150688;0.716899395;83.46894073;50.26880264;99.99512482;380.8800049;404.598999;263.8731995;27660.91602;54.50005341
10.06.2019 09:44:24,972;697.5371094;697.8028564;682.4180298;1.170597315;1.090733171;2.039071321;1.99397862;0.731888175;83.4532547;50.26880264;99.99832916;380.7600098;404.8869934;263.8731995;27660.91602;54.50005341
10.06.2019 09:44:40,011;697.5371094;697.8028564;682.4180298;1.170597315;1.087353468;2.038757563;2.019272327;0.962676942;83.4532547;50.26880264;100.0006561;380.6400146;404.9230042;263.2267456;27660.91602;54.50005341
10.06.2019 09:44:55,041;697.5300903;697.8028564;682.4180298;1.170597315;1.087353468;2.038444281;1.99124527;0.821789145;83.46110535;50.26880264;100.0157776;378.3599854;405.0310059;263.5580444;27660.91602;54.53843689
10.06.2019 09:45:10,077;697.5352173;697.8028564;682.4180298;1.170597315;1.087353468;2.038757563;1.973629355;0.892252564;83.46110535;50.30181885;99.98136902;380.6400146;404.7250061;263.4120178;27660.93359;54.53843689
10.06.2019 09:45:25,112;697.5325928;697.8028564;682.4180298;1.170597315;1.087353468;2.038130045;1.948835969;0.904083967;83.46110535;50.23572922;99.98752594;380.0400085;404.67099;263.3022461;27660.93359;54.50001907
10.06.2019 09:45:40,141;697.5325928;697.8028564;682.4180298;1.170597315;1.087353468;2.038757563;1.99085474;0.933986008;83.46110535;50.23572922;100.0196686;381.6000061;404.67099;263.3022461;27660.93359;54.50001907
10.06.2019 09:45:55,186;697.5386353;697.8028564;682.4180298;1.170597315;1.087353468;2.038130045;1.977354646;1.00335443;83.46894073;50.26880264;100.0387192;380.2799988;404.6350098;263.0412292;27660.93359;54.50001907
10.06.2019 09:46:10,222;697.5386353;697.8005371;682.4180298;1.170597315;1.087353468;2.038757563;1.965775132;0.938298106;83.46894073;50.23572922;100.0193024;378.7200012;404.7609863;263.3824463;27660.94922;54.50001907
10.06.2019 09:46:25,267;697.5297241;697.8005371;682.4180298;1.170597315;1.087353468;2.039071321;2.046723843;0.585947156;83.4532547;50.26880264;100.013443;381.1199951;404.9049988;264.348999;27660.94922;54.50001907
10.06.2019 09:46:40,310;697.5297241;697.8005371;682.4180298;1.170597315;1.087353468;2.037816525;2.049227953;0.873120844;83.46894073;50.26880264;100.0081482;380.0400085;405.3380127;263.4359131;27660.94922;54.50001907
10.06.2019 09:46:55,349;697.5319824;697.8005371;682.4180298;1.170597315;1.087353468;2.038757563;1.926269293;1.254557848;83.46894073;50.23572922;99.99724579;378.3599854;405.3380127;262.550293;27660.94922;54.50001907
10.06.2019 09:47:10,390;697.5378418;697.8005371;682.4180298;1.170137763;1.087353468;2.039071321;1.951795578;1.141953588;83.46894073;50.2027092;100.0005188;380.519989;405.2470093;262.8858948;27660.9668;54.50001907
10.06.2019 09:47:25,425;697.5378418;697.8005371;682.4180298;1.170137763;1.087353468;2.038130045;2.014032125;0.784164906;83.4532547;50.23572922;100.0098572;379.3200073;405.5180054;263.709198;27660.9668;54.50001907
10.06.2019 09:47:40,459;697.5378418;697.8005371;682.4180298;1.170137763;1.087353468;2.038130045;2.030893803;0.784164906;83.4532547;50.23572922;99.99690247;379.7999878;405.5899963;263.709198;27660.9668;54.50001907
10.06.2019 09:47:55,486;697.531311;697.8005371;682.4180298;1.170137763;1.090873837;2.038757563;1.969115019;0.74718523;83.46110535;50.26880264;100.0047913;381.1199951;405.3739929;263.709198;27660.9668;54.50001907
10.06.2019 09:48:10,527;697.5286255;697.8005371;682.4180298;1.170137763;1.090873837;2.038130045;1.928452492;0.717250824;83.46110535;50.26880264;99.9851532;379.7999878;405.571991;263.709198;27660.98242;54.50001907
10.06.2019 09:48:25,571;697.5286255;697.8005371;682.4180298;1.170137763;1.090873837;2.037816525;1.91155076;0.811025858;83.46110535;50.30181885;99.97940826;379.6799927;405.7340088;263.4233398;27660.98242;54.50001907
10.06.2019 09:48:40,603;697.5328369;697.8005371;682.4180298;1.170137763;1.090873837;2.038130045;2.01189518;0.825989008;83.46110535;50.30181885;99.9836731;380.7600098;405.6619873;263.4233398;27660.98242;54.50001907
10.06.2019 09:48:55,633;697.5366211;697.8005371;682.4180298;1.170137763;1.090873837;2.038757563;1.977942705;0.728797495;83.46110535;50.26880264;100.0152588;380.2799988;405.6619873;263.7575684;27660.98242;54.50001907
10.06.2019 09:49:10,668;697.5366211;697.8005371;682.4180298;1.170137763;1.090873837;2.038130045;2.011117697;0.988534093;83.46894073;50.30181885;100.0146637;378.3599854;405.8599854;262.9961243;27661;54.50001907
10.06.2019 09:49:25,708;697.5336304;697.8005371;682.4180298;1.170137763;1.090873837;2.038757563;1.962235808;1.157654524;83.46110535;50.26880264;99.98110199;379.0799866;405.8599854;262.7265015;27661;54.50001907
10.06.2019 09:49:40,749;697.5336304;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;1.998075247;0.741985261;83.46110535;50.30181885;99.98918915;379.6799927;405.9679871;263.8198547;27661;54.50001907
10.06.2019 09:49:55,786;697.52948;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;2.007812262;0.988308609;83.46110535;50.30181885;99.98685455;379.0799866;405.3739929;263.0934143;27661;54.50001907
10.06.2019 09:50:10,823;697.5348511;697.8008423;682.4180298;1.170137763;1.090873837;2.039071321;2.073037863;0.861370683;83.46110535;50.30181885;99.96794891;379.3200073;405.2290039;263.5452576;27661.01758;54.50001907
10.06.2019 09:50:25,865;697.5348511;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.96341598;0.617462814;83.47678375;50.26880264;99.97219086;381.7200012;405.3380127;264.0685425;27661.01758;54.50001907
10.06.2019 09:50:40,911;697.5348511;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;2.007034302;0.768597782;83.4532547;50.26880264;99.97729492;381.6000061;405.2290039;263.7498779;27661.01758;54.50001907
10.06.2019 09:50:55,943;697.5319824;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;2.022181034;0.601342738;83.4532547;50.26880264;99.97451782;381.480011;405.3559875;264.1897583;27661.01758;54.50001907
10.06.2019 09:51:10,984;697.5319824;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;1.992807508;1.057388425;83.46894073;50.33483887;100.0028076;378.9599915;405.2290039;262.9902649;27661.0332;54.50001907
10.06.2019 09:51:26,019;697.5319824;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.972844601;0.758468449;83.46894073;50.30181885;99.97859955;379.0799866;405.2650146;263.6977844;27661.0332;54.50001907
10.06.2019 09:51:41,063;697.5319824;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.972256064;0.919107497;83.44541168;50.30181885;99.94918823;380.8800049;405.3919983;263.2753601;27661.0332;54.4982872
10.06.2019 09:51:56,091;697.5319824;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.995344639;0.919107497;83.46110535;50.30181885;99.96764374;377.8800049;405.5;263.2753601;27661.0332;54.4982872
10.06.2019 09:52:11,126;697.5374146;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;2.009757042;1.113766432;83.46110535;50.26880264;99.96784973;379.3200073;405.7340088;262.7634888;27661.05078;54.4982872
10.06.2019 09:52:26,168;697.5374146;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;1.973237038;0.783522844;83.46110535;50.30181885;99.9726944;379.7999878;405.769989;263.7106018;27661.05078;54.4982872
10.06.2019 09:52:41,204;697.5296631;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;2.029926538;0.572041094;83.46110535;50.26880264;99.95876312;380.3999939;405.697998;264.1879578;27661.05078;54.4982872
10.06.2019 09:52:56,242;697.5296631;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;2.007228613;1.132507086;83.4532547;50.23572922;99.99237823;377.6400146;405.6799927;262.7142334;27661.05078;54.4995079
10.06.2019 09:53:11,272;697.5296631;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;1.996905088;0.688954949;83.46110535;50.30181885;99.97992706;379.2000122;405.6799927;263.9593201;27661.06641;54.4995079
10.06.2019 09:53:26,312;697.5296631;697.8008423;682.4180298;1.170137763;1.090873837;2.039071321;2.013643503;1.073518038;83.46110535;50.26880264;99.96047974;380.0400085;405.4819946;262.9871826;27661.06641;54.4995079
10.06.2019 09:53:41,344;697.53125;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.978726387;0.733478785;83.46110535;50.26880264;99.98273468;381.3599854;405.8779907;263.7634583;27661.06641;54.44363785
10.06.2019 09:53:56,389;697.5371704;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;1.964988828;0.931392729;83.46110535;50.23572922;99.98226929;378.2399902;405.6619873;263.3216553;27661.06641;54.44363785
10.06.2019 09:54:11,430;697.5308838;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;2.042868376;0.893909156;83.4532547;50.26880264;99.99802399;379.3200073;405.7520142;263.4202271;27661.08398;54.4148674
10.06.2019 09:54:26,473;697.5308838;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.969115019;0.864019036;83.46894073;50.30181885;99.96022797;379.5599976;405.7520142;263.4202271;27661.08398;54.4148674
10.06.2019 09:54:41,510;697.5368652;697.8008423;682.4180298;1.170137763;1.090873837;2.038444281;1.997295141;0.879000485;83.46894073;50.30181885;99.96922302;380.0400085;405.5180054;263.4202271;27661.08398;54.4148674
10.06.2019 09:54:56,542;697.5361938;697.8008423;682.4180298;1.170137763;1.090873837;2.039071321;2.001583338;0.90889293;83.4532547;50.30181885;99.98296356;378.1199951;405.5180054;263.4202271;27661.08398;54.48463821
10.06.2019 09:55:11,581;697.5361938;697.8008423;682.4180298;1.170137763;1.090873837;2.038444281;1.984794974;1.065491319;83.46894073;50.26880264;99.9656601;378.6000061;405.4639893;262.9297791;27661.09961;54.40217972
10.06.2019 09:55:26,618;697.5361938;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;2.018108368;0.837732136;83.4532547;50.26880264;99.9421463;380.8800049;405.2829895;263.4893494;27661.09961;54.40217972
10.06.2019 09:55:41,644;697.5361938;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;2.016361952;0.882629395;83.47678375;50.30181885;99.94029236;381.3599854;404.9590149;263.4893494;27661.09961;54.43089294
10.06.2019 09:55:56,688;697.5348511;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.984012485;0.837732136;83.46894073;50.26880264;99.94656372;380.0400085;404.7430115;263.4893494;27661.09961;54.43089294
10.06.2019 09:56:11,724;697.5348511;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.968722343;0.796469748;83.4532547;50.30181885;99.96754456;379.0799866;404.7250061;263.5978394;27661.11719;54.43089294
10.06.2019 09:56:26,761;697.5348511;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.964595675;0.841385901;83.4532547;50.26880264;99.97284698;381;404.7430115;263.5978394;27661.11719;54.43089294
10.06.2019 09:56:41,789;697.5348511;697.8008423;682.4180298;1.170137763;1.090873837;2.039071321;1.950217485;0.961442292;83.46894073;50.30181885;99.95679474;379.0799866;404.5629883;263.2819824;27661.11719;54.43089294
10.06.2019 09:56:56,823;697.5348511;697.8008423;682.4180298;1.170137763;1.090873837;2.037816525;2.024699926;0.901637316;83.46894073;50.26880264;99.98220825;379.7999878;404.7430115;263.2819824;27661.11719;54.4961319
10.06.2019 09:57:11,861;697.5328979;697.8008423;682.4180298;1.170137763;1.090873837;2.039071321;2.035919666;0.94647795;83.46894073;50.26880264;100.0040894;380.1600037;404.9410095;263.2819824;27661.13281;54.4283638
10.06.2019 09:57:26,896;697.5238647;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;2.013449192;0.862613082;83.4532547;50.26880264;99.99739075;381.1199951;404.9410095;263.502594;27661.13281;54.4283638
10.06.2019 09:57:41,935;697.53302;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.99085474;1.323838711;83.46894073;50.26880264;99.97445679;380.3999939;404.7430115;262.2110901;27661.13281;54.40000916
10.06.2019 09:57:56,969;697.53302;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.984990597;0.945215046;83.46894073;50.26880264;99.99819946;380.7600098;404.868988;263.2853088;27661.13281;54.40000916
10.06.2019 09:58:12,008;697.53302;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;1.924879432;0.915329218;83.4532547;50.26880264;100.0397263;379.6799927;405.1929932;263.2853088;27661.15039;54.40000916
10.06.2019 09:58:27,042;697.53302;697.8008423;682.4180298;1.170137763;1.090873837;2.039071321;1.99846518;0.960179627;83.47678375;50.30181885;100.0409317;378.480011;405.5;263.2853088;27661.15039;54.40000916
10.06.2019 09:58:42,080;697.53302;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;2.003336191;0.38545686;83.46894073;50.23572922;100.0230484;380.7600098;405.4819946;264.7575684;27661.15039;54.46393967
10.06.2019 09:58:57,115;697.53302;697.8008423;682.4180298;1.170137763;1.090873837;2.039071321;1.969507813;1.056323409;83.4532547;50.26880264;100.0272522;381.8399963;405.2829895;263.0324097;27661.15039;54.49562073
10.06.2019 09:59:12,149;697.5345459;697.8008423;682.4180298;1.170137763;1.090873837;2.039071321;1.985381961;0.911234617;83.47678375;50.26880264;100.0090866;380.6400146;405.1029968;263.4140625;27661.16602;54.47660065
10.06.2019 09:59:27,182;697.5345459;697.8008423;682.4180298;1.170137763;1.090873837;2.038130045;2.053847075;0.896273911;83.4532547;50.26880264;100.0295944;379.4400024;405.1570129;263.4140625;27661.16602;54.4239769
10.06.2019 09:59:42,220;697.5345459;697.8008423;682.4180298;1.170137763;1.090873837;2.038757563;1.923687696;0.896273911;83.4532547;50.26880264;99.98573303;381.7200012;405.0310059;263.4140625;27661.16602;54.49606323
10.06.2019 09:59:57,257;697.5345459;697.8008423;682.4180298;1.170137763;1.090873837;2.037816525;1.982447028;0.851398945;83.4532547;50.23572922;100.0067749;381.8399963;405.2290039;263.4140625;27661.16602;54.49606323
10.06.2019 10:00:12,292;697.5345459;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;2.015973806;0.748813212;83.4532547;50.26880264;99.98365021;379.0799866;405.1749878;263.7625732;27661.18359;54.42436218
10.06.2019 10:00:27,340;697.5345459;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;1.987141848;0.805530667;83.46894073;50.26880264;99.97473145;380.2799988;405.3739929;263.5740356;27661.18359;54.49586487
10.06.2019 10:00:42,375;697.5345459;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;2.009367943;0.829578459;83.47678375;50.26880264;99.98768616;378.480011;405.4100037;263.5107727;27661.18359;54.49586487
10.06.2019 10:00:57,404;697.5272217;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;1.96302259;0.990766168;83.4532547;50.30181885;100.0136566;380.2799988;405.4100037;263.0869446;27661.18359;54.41028595
10.06.2019 10:01:12,435;697.5296631;697.8008423;682.4180298;1.170137763;1.089434743;2.039071321;1.94923079;1.035582066;83.4532547;50.26880264;99.98036957;379.5599976;405.2470093;263.0869446;27661.19922;54.49528503
10.06.2019 10:01:27,481;697.536377;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.970096827;0.869248927;83.46894073;50.26880264;99.95090485;380.0400085;405.2650146;263.4851074;27661.19922;54.49528503
10.06.2019 10:01:42,519;697.536377;697.8008423;682.4180298;1.170137763;1.089434743;2.039071321;1.94014132;0.793644667;83.46894073;50.26880264;99.97518921;381.8399963;405.2650146;263.6052551;27661.19922;54.44571686
10.06.2019 10:01:57,555;697.536377;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;1.976962686;0.903902709;83.44541168;50.26880264;99.95491791;381.3599854;404.9590149;263.3153687;27661.19922;54.47926331
10.06.2019 10:02:12,589;697.5327759;697.8008423;682.4180298;1.170137763;1.089434743;2.037816525;2.013837814;0.737665713;83.44541168;50.26880264;99.95191956;382.7999878;404.7609863;263.7131042;27661.2168;54.47926331
10.06.2019 10:02:27,626;697.5274658;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.993588448;0.782569945;83.46894073;50.26880264;99.94672394;380.519989;405.2290039;263.7131042;27661.2168;54.44353867
10.06.2019 10:02:42,663;697.5274658;697.8008423;682.4180298;1.170137763;1.089434743;2.039071321;1.938162565;1.046762109;83.44541168;50.26880264;99.92882538;381.7200012;405.0849915;263.0575256;27661.2168;54.49475861
10.06.2019 10:02:57,703;697.5332642;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.998270154;1.03181076;83.4532547;50.26880264;99.92753601;381.1199951;405.3559875;263.0575256;27661.2168;54.49475861
10.06.2019 10:03:12,738;697.5332642;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.976766586;0.702502489;83.46894073;50.23572922;99.94474792;380.7600098;405.6799927;263.9236755;27661.23242;54.49475861
10.06.2019 10:03:27,774;697.5302734;697.8008423;682.4180298;1.170137763;1.089434743;2.037816525;1.992026448;0.89005971;83.4532547;50.26880264;99.92459106;381.3599854;405.2829895;263.312439;27661.23242;54.49475861
10.06.2019 10:03:42,818;697.5302734;697.8008423;682.4180298;1.170137763;1.089434743;2.039071321;2.003920317;0.940975845;83.47678375;50.26880264;99.9407959;380.1600037;405.4639893;263.3358459;27661.23242;54.49475861
10.06.2019 10:03:57,854;697.5302734;697.8008423;682.4180298;1.170137763;1.089434743;2.038444281;1.957117558;0.940975845;83.47678375;50.26880264;99.92453003;380.519989;405.5360107;263.3358459;27661.23242;54.49475861
10.06.2019 10:04:12,879;697.5302734;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;2.035146952;0.900009155;83.46110535;50.23572922;99.95397949;379.0799866;405.3200073;263.3358459;27661.25;54.49475861
10.06.2019 10:04:27,917;697.5302734;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.995929956;0.802617013;83.46110535;50.26880264;99.93904114;380.2799988;405.5539856;263.5919189;27661.25;54.49475861
10.06.2019 10:04:42,942;697.5302734;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;2.023925066;0.829679072;83.46110535;50.26880264;99.94242859;381.1199951;405.1570129;263.4420776;27661.25;54.49475861
10.06.2019 10:04:57,980;697.5353394;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.986750841;1.101574063;83.46110535;50.23572922;99.9430542;378.3599854;405.4100037;262.8057861;27661.25;54.49475861
10.06.2019 10:05:13,023;697.526123;697.8008423;682.4180298;1.170137763;1.089434743;2.039071321;1.957314491;0.874224484;83.46110535;50.23572922;99.96022034;379.0799866;405.3200073;263.4429932;27661.26758;54.46088791
10.06.2019 10:05:28,061;697.526123;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.989682555;0.752267122;83.46894073;50.23572922;99.94302368;380.8800049;405.5539856;263.6455994;27661.26758;54.47881317
10.06.2019 10:05:43,092;697.5321655;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.989682555;0.782199025;83.4532547;50.23572922;99.94320679;380.7600098;405.4819946;263.6455994;27661.26758;54.47881317
10.06.2019 10:05:58,124;697.5321655;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;2.011506557;0.966338634;83.4532547;50.23572922;99.95239258;379.3200073;405.3919983;263.0828247;27661.26758;54.47881317
10.06.2019 10:06:13,169;697.5321655;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;2.010340214;0.802506983;83.46110535;50.23572922;99.95716095;380.3999939;405.2829895;263.5529175;27661.2832;54.47881317
10.06.2019 10:06:28,204;697.5321655;697.8008423;682.4180298;1.170137763;1.089434743;2.039071321;1.967740059;1.103051305;83.46110535;50.23572922;99.95153809;379.0799866;405.6260071;262.841156;27661.2832;54.49993896
10.06.2019 10:06:43,231;697.5321655;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;2.025087357;1.058266044;83.46110535;50.26880264;99.92773438;380.3999939;405.3200073;262.841156;27661.2832;54.49993896
10.06.2019 10:06:58,264;697.5321655;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;2.023731232;0.975994647;83.46110535;50.23572922;99.93731689;378.1199951;405.6799927;263.1360168;27661.2832;54.47742462
10.06.2019 10:07:13,291;697.5321655;697.8008423;682.4180298;1.170137763;1.089434743;2.039071321;2.002752066;0.990935683;83.46110535;50.23572922;99.92531586;379.7999878;405.5;263.1360168;27661.30078;54.47742462
10.06.2019 10:07:28,325;697.5289917;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.914339781;0.975994647;83.4532547;50.2027092;99.93482971;379.0799866;405.4639893;263.1360168;27661.30078;54.42206573
10.06.2019 10:07:43,356;697.5319824;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.943107605;0.961083233;83.47678375;50.26880264;99.94642639;381.6000061;405.4100037;263.1360168;27661.30078;54.45456314
10.06.2019 10:07:58,389;697.5319824;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;1.970293164;0.751968503;83.4532547;50.23572922;99.93652344;381.7200012;405.428009;263.6463623;27661.30078;54.45456314
10.06.2019 10:08:13,428;697.5355225;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.973433137;0.895438731;83.46894073;50.23572922;99.93576813;378.7200012;405.5539856;263.3478699;27661.31641;54.40487289
10.06.2019 10:08:28,466;697.5355225;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.962432384;1.125665069;83.47678375;50.23572922;99.92055511;380.3999939;405.428009;262.7532043;27661.31641;54.45459366
10.06.2019 10:08:43,501;697.5355225;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;1.99397862;0.613233507;83.4532547;50.23572922;99.93308258;379.4400024;405.571991;264.1007385;27661.31641;54.45459366
10.06.2019 10:08:58,540;697.5299683;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;2.017526388;1.090092301;83.46894073;50.2027092;99.93939209;378.1199951;405.7340088;262.8467407;27661.31641;54.45459366
10.06.2019 10:09:13,579;697.5307007;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.998854995;0.926301599;83.46894073;50.2027092;99.96067047;381.3599854;405.7520142;263.3561401;27661.33398;54.45459366
10.06.2019 10:09:28,621;697.5307007;697.8008423;682.4180298;1.170137763;1.089434743;2.037503004;1.978922129;0.866482377;83.47678375;50.2027092;99.94271851;378.2399902;405.5899963;263.3561401;27661.33398;54.49455643
10.06.2019 10:09:43,658;697.5307007;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.96105504;0.926301599;83.4532547;50.23572922;99.95985413;377.7600098;405.7520142;263.3561401;27661.33398;54.49455643
10.06.2019 10:09:58,689;697.5307007;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.979901671;0.86113888;83.46894073;50.23572922;99.96100616;379.5599976;405.428009;263.4095154;27661.33398;54.42617798
10.06.2019 10:10:13,728;697.5307007;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.934202313;0.905994475;83.46110535;50.23572922;99.93675995;380.6400146;405.7160034;263.4095154;27661.34961;54.46164703
10.06.2019 10:10:28,767;697.5307007;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.995539784;1.000056863;83.46110535;50.23572922;99.95804596;380.0400085;405.5539856;263.1621094;27661.34961;54.46164703
10.06.2019 10:10:43,802;697.5343628;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;2.02450633;1.04189992;83.46110535;50.23572922;99.95265198;379.7999878;405.6260071;262.9734802;27661.34961;54.46164703
10.06.2019 10:10:58,837;697.5272217;697.8008423;682.4180298;1.170137763;1.089434743;2.039071321;1.987728238;1.121878386;83.46110535;50.23572922;99.95202637;381.3599854;405.5180054;262.8809204;27661.34961;54.49865341
10.06.2019 10:11:13,880;697.5272217;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;1.951992989;1.02914238;83.4532547;50.23572922;99.96722412;381.2399902;405.0849915;262.8809204;27661.36719;54.49865341
10.06.2019 10:11:28,919;697.5272217;697.8008423;682.4180298;1.170137763;1.089434743;2.037816525;1.962432384;0.977468073;83.47678375;50.2027092;99.96592712;379.9200134;405.1749878;263.0167847;27661.36719;54.49865341
10.06.2019 10:11:43,958;697.5272217;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.921899319;0.898412347;83.4532547;50.23572922;99.97423553;381;404.9049988;263.3031921;27661.36719;54.49865341
10.06.2019 10:11:58,990;697.5317993;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.949428082;1.077484131;83.4532547;50.2027092;99.97200775;382.2000122;404.9049988;262.8323669;27661.36719;54.49865341
10.06.2019 10:12:14,028;697.5317993;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;2.067673445;0.861774862;83.46894073;50.2027092;99.95933533;380.7600098;405.1210022;263.3995056;27661.38281;54.49900818
10.06.2019 10:12:29,069;697.5317993;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;2.011312008;0.861774862;83.46894073;50.2027092;99.9827652;379.9200134;404.9410095;263.3995056;27661.38281;54.49900818
10.06.2019 10:12:44,105;697.5327148;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;1.990659475;0.831863046;83.4532547;50.26880264;99.97570038;380.3999939;405.1749878;263.3995056;27661.38281;54.49900818
10.06.2019 10:12:59,142;697.5327148;697.8008423;682.4180298;1.170137763;1.089434743;2.037816525;2.000609159;0.861774862;83.46110535;50.16968918;100.0166931;380.2799988;405.1749878;263.3995056;27661.38281;54.49900818
10.06.2019 10:13:14,194;697.526123;697.8008423;682.4180298;1.170137763;1.089434743;2.038130045;1.992416859;0.751487732;83.46110535;50.23572922;100.0053101;381.7200012;405.3919983;263.6107483;27661.40039;54.49900818
10.06.2019 10:13:29,233;697.5303955;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;2.00859046;1.093666077;83.46110535;50.23572922;99.96977997;381.6000061;405.0849915;262.7897949;27661.40039;54.49900818
10.06.2019 10:13:44,272;697.5303955;697.8008423;682.4180298;1.170137763;1.089434743;2.038757563;1.936776996;0.851759791;83.46110535;50.23572922;99.96769714;381.6000061;405.0849915;263.4258423;27661.40039;54.49900818
10.06.2019 10:13:59,309;697.5303955;697.8008423;682.4140015;1.170137763;1.089434743;2.038130045;1.997295141;0.82157886;83.46110535;50.26880264;99.98135376;380.7600098;405.0490112;263.5855408;27661.40039;54.49900818
10.06.2019 10:14:14,349;697.5343628;697.8008423;682.4140015;1.170137763;1.089434743;2.038757563;1.93440032;1.030980706;83.44541168;50.23572922;99.94549561;379.4400024;405.1929932;263.1133118;27661.41602;54.49900818
10.06.2019 10:14:29,387;697.5343628;697.8008423;682.4140015;1.170137763;1.089434743;2.038757563;1.993002653;0.819818437;83.46894073;50.26880264;99.97117615;381;405.0849915;263.6688843;27661.41602;54.49900818
10.06.2019 10:14:44,428;697.5302734;697.8008423;682.4140015;1.170137763;1.092351556;2.038444281;2.009951353;1.053278208;83.46110535;50.23572922;99.97592163;380.7600098;405.2290039;263.0154724;27661.41602;54.49900818
10.06.2019 10:14:59,470;697.5302734;697.8008423;682.4140015;1.170137763;1.092351556;2.038444281;2.009173632;0.930538177;83.46110535;50.23572922;99.99404144;380.519989;405.1210022;263.3383179;27661.41602;54.49900818
