Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 10:15:14,504;697.5302734;697.8008423;682.4238892;1.170137763;1.092351556;2.038757563;2.02760458;0.915579021;83.46110535;50.23572922;100.0061493;378.2399902;405.302002;263.3383179;27661.43359;54.49900818
10.06.2019 10:15:29,540;697.5302734;697.8008423;682.4238892;1.170137763;1.092351556;2.037816525;1.980684996;1.185001493;83.46110535;50.23572922;100.0298004;379.4400024;405.4639893;262.5905151;27661.43359;54.49900818
10.06.2019 10:15:44,581;697.5302734;697.8008423;682.4154053;1.170137763;1.092351556;2.038757563;1.987141848;1.033586144;83.46110535;50.23572922;99.99033356;382.0799866;405.3380127;263.1064758;27661.43359;54.49900818
10.06.2019 10:15:59,616;697.527771;697.8008423;682.4154053;1.170137763;1.092351556;2.038757563;1.987337351;0.976307869;83.44541168;50.23572922;99.974823;380.1600037;405.1570129;263.1064758;27661.43359;54.49900818
10.06.2019 10:16:14,645;697.5325317;697.8008423;682.4154053;1.170137763;1.092351556;2.039071321;1.94113028;0.799273193;83.4532547;50.23572922;99.96131897;378.1199951;405.2470093;263.6506348;27661.44922;54.49900818
10.06.2019 10:16:29,682;697.5325317;697.8008423;682.4154053;1.170137763;1.092351556;2.038757563;1.938162565;0.784292161;83.46894073;50.2027092;99.94461823;380.519989;405.2470093;263.6506348;27661.44922;54.49900818
10.06.2019 10:16:44,712;697.5343018;697.8008423;682.4154053;1.170137763;1.092351556;2.038130045;1.994954586;0.940333128;83.4532547;50.23572922;99.94146729;380.7600098;405.1570129;263.2796326;27661.44922;54.49900818
10.06.2019 10:16:59,739;697.5343018;697.8008423;682.4154053;1.170137763;1.092351556;2.038130045;2.0194664;0.670438945;83.4532547;50.23572922;99.93101501;379.9200134;405.0130005;263.8712463;27661.4668;54.49900818
10.06.2019 10:17:14,781;697.5285034;697.8008423;682.4154053;1.170137763;1.092351556;2.039071321;2.013643503;0.835715473;83.4532547;50.23572922;99.94271851;380.0400085;404.7609863;263.5547791;27661.4668;54.49900818
10.06.2019 10:17:29,821;697.5285034;697.8008423;682.4154053;1.170137763;1.092351556;2.037816525;1.960464835;0.997117162;83.46894073;50.2027092;99.93800354;380.6400146;404.5809937;262.9731445;27661.4668;54.49900818
10.06.2019 10:17:44,867;697.5265503;697.7989502;682.4213867;1.170137763;1.088244438;2.037816525;1.955147266;0.754428864;83.46894073;50.2027092;99.96121979;380.3999939;404.4909973;263.6110535;27661.4668;54.49900818
10.06.2019 10:17:59,909;697.5265503;697.7989502;682.4213867;1.170137763;1.088244438;2.039071321;1.981076598;0.94846189;83.4532547;50.23572922;99.9588623;381;404.3099976;263.2582397;27661.48242;54.49900818
10.06.2019 10:18:14,937;697.5318604;697.7989502;682.4213867;1.170137763;1.088244438;2.039071321;1.97500217;0.94846189;83.47678375;50.26880264;99.95819092;380.6400146;404.3640137;263.2582397;27661.48242;54.49900818
10.06.2019 10:18:29,979;697.5318604;697.7989502;682.4213867;1.170137763;1.088244438;2.038130045;1.99085474;0.653036177;83.4532547;50.23572922;99.95918274;381.6000061;404.2380066;263.9169922;27661.48242;54.49900818
10.06.2019 10:18:45,018;697.5342407;697.7989502;682.4213867;1.170137763;1.088244438;2.038757563;1.981663942;0.634651124;83.47678375;50.23572922;99.94490051;379.4400024;404.1839905;264.0441589;27661.48242;54.49900818
10.06.2019 10:19:00,053;697.5257568;697.7989502;682.4158325;1.170137763;1.088244438;2.038130045;1.930634499;0.945237398;83.46894073;50.26880264;99.95446777;380.1600037;404.0939941;263.1095276;27661.5;54.49900818
10.06.2019 10:19:15,077;697.5257568;697.7989502;682.4158325;1.170137763;1.088244438;2.038757563;1.964399099;0.820751369;83.4532547;50.2027092;99.97857666;381.480011;404.0400085;263.5547791;27661.5;54.50370789
10.06.2019 10:19:30,117;697.5298462;697.7989502;682.4158325;1.170137763;1.088244438;2.038444281;2.017332315;1.390042782;83.47678375;50.23572922;99.99310303;379.5599976;404.3099976;262.0185852;27661.5;54.50370789
10.06.2019 10:19:45,155;697.5355225;697.7989502;682.4158325;1.170137763;1.088244438;2.038757563;2.003920317;0.936757147;83.46894073;50.2027092;100.0261078;382.0799866;404.5090027;263.1711426;27661.5;54.50370789
10.06.2019 10:20:00,188;697.5355225;697.7989502;682.4158325;1.170137763;1.088244438;2.038757563;1.977550626;1.014602423;83.47678375;50.2027092;100.003746;382.7999878;404.4370117;263.1711426;27661.51758;54.55075455
10.06.2019 10:20:15,222;697.5320435;697.8012085;682.4158325;1.170137763;1.088244438;2.038757563;2.003725529;1.360868812;83.46110535;50.23572922;99.98273468;381.1199951;404.1480103;262.2601013;27661.51758;54.55075455
10.06.2019 10:20:30,261;697.5320435;697.8012085;682.4158325;1.170137763;1.088244438;2.038757563;1.943700552;1.010493636;83.46110535;50.2027092;99.98435974;382.3200073;404.0759888;263.1819458;27661.51758;54.50065231
10.06.2019 10:20:45,292;697.5320435;697.8012085;682.4158325;1.170137763;1.088244438;2.038130045;1.982838392;1.11597991;83.46110535;50.26880264;99.96503448;381.9599915;404.1300049;262.8259277;27661.51758;54.50065231
10.06.2019 10:21:00,329;697.5320435;697.8012085;682.4158325;1.170137763;1.088244438;2.038130045;1.997295141;1.11597991;83.46110535;50.23572922;99.96475983;381.2399902;403.7520142;262.8259277;27661.5332;54.50065231
10.06.2019 10:21:15,361;697.5320435;697.8012085;682.4158325;1.170137763;1.088244438;2.038757563;1.965775132;0.747531593;83.46110535;50.2027092;99.97956085;382.4400024;403.6619873;263.8737793;27661.5332;54.50177383
10.06.2019 10:21:30,404;697.5320435;697.8012085;682.4158325;1.170137763;1.088244438;2.038757563;2.014420509;0.96422863;83.46894073;50.30181885;99.96657562;382.3200073;403.6799927;263.3036804;27661.5332;54.59302902
10.06.2019 10:21:45,439;697.5320435;697.8012085;682.4158325;1.170137763;1.088244438;2.038130045;1.98362124;0.884667158;83.4532547;50.23572922;99.97807312;381.3599854;403.7340088;263.4343262;27661.5332;54.59302902
10.06.2019 10:22:00,480;697.5320435;697.8012085;682.4158325;1.170137763;1.095114708;2.037816525;1.959677458;1.074271083;83.4532547;50.23572922;99.97735596;381.2399902;403.5899963;262.8963623;27661.55078;54.59302902
10.06.2019 10:22:15,515;697.5320435;697.8012085;682.4158325;1.170137763;1.095114708;2.038130045;1.987728238;0.868295312;83.46894073;50.23572922;99.96124268;383.7600098;403.7879944;263.4773865;27661.55078;54.59302902
10.06.2019 10:22:30,545;697.5320435;697.8012085;682.4196777;1.170137763;1.095114708;2.038130045;2.026443005;0.868295312;83.4532547;50.23572922;99.96082306;379.7999878;403.9859924;263.4773865;27661.55078;54.59302902
10.06.2019 10:22:45,582;697.5328979;697.8012085;682.4196777;1.170137763;1.095114708;2.038757563;1.969311476;1.141820312;83.4532547;50.26880264;99.97209167;381.7200012;403.7879944;262.7293396;27661.55078;54.59302902
10.06.2019 10:23:00,624;697.5328979;697.8012085;682.4196777;1.170137763;1.095114708;2.037816525;1.99124527;0.804265261;83.47678375;50.23572922;99.98253632;382.9200134;403.8420105;263.4990234;27661.56641;54.59302902
10.06.2019 10:23:15,663;697.5328979;697.8012085;682.4196777;1.170137763;1.095114708;2.039071321;2.028959274;0.864127159;83.47678375;50.23572922;99.97219849;381.2399902;403.8420105;263.4990234;27661.56641;54.59302902
10.06.2019 10:23:30,702;697.5300903;697.8012085;682.4196777;1.170137763;1.095114708;2.039071321;1.979118228;1.031984329;83.46894073;50.23572922;99.97745514;381.3599854;404.256012;262.9396362;27661.56641;54.59302902
10.06.2019 10:23:45,736;697.5300903;697.8012085;682.4196777;1.170137763;1.087940812;2.038757563;1.940734744;0.736835957;83.4532547;50.23572922;99.98828888;383.6400146;404.1300049;263.7944031;27661.56641;54.59302902
10.06.2019 10:24:00,775;697.5300903;697.8012085;682.4196777;1.170137763;1.087940812;2.038130045;1.965185404;1.11787045;83.46894073;50.23572922;99.98791504;383.0400085;404.0759888;262.7138367;27661.58398;54.59302902
10.06.2019 10:24:15,814;697.5300903;697.8012085;682.4135132;1.170137763;1.087940812;2.038757563;1.989878058;0.861718655;83.44541168;50.16968918;99.99531555;383.0400085;404.2919922;263.4660034;27661.58398;54.59999466
10.06.2019 10:24:30,838;697.5339966;697.8012085;682.4135132;1.170137763;1.087940812;2.038130045;2.030893803;0.940204561;83.46894073;50.23572922;100.0075302;381.6000061;404.2919922;263.1809387;27661.58398;54.59999466
10.06.2019 10:24:45,875;697.5339966;697.8012085;682.4135132;1.170137763;1.087940812;2.038130045;1.967543602;0.745314479;83.4532547;50.23572922;100.0006485;380.1600037;404.2019958;263.6933289;27661.58398;54.59999466
10.06.2019 10:25:00,915;697.5326538;697.8012085;682.4135132;1.170137763;1.087940812;2.038130045;2.017138243;1.022175908;83.4532547;50.23572922;99.98216248;382.6799927;404.2200012;262.9654236;27661.59961;54.59999466
10.06.2019 10:25:15,952;697.5302734;697.7995605;682.4135132;1.170137763;1.087940812;2.038757563;2.003530979;1.01531446;83.4532547;50.23572922;99.99372101;381.8399963;404.3999939;263.0620422;27661.59961;54.59999466
10.06.2019 10:25:30,984;697.5302734;697.7995605;682.4135132;1.170137763;1.087940812;2.038130045;2.009367943;0.90065968;83.47678375;50.23572922;99.97896576;382.6799927;404.4370117;263.2849426;27661.59961;54.59999466
10.06.2019 10:25:46,024;697.5302734;697.7995605;682.4171143;1.170137763;1.087940812;2.038130045;1.940734744;1.174376845;83.46110535;50.26880264;99.96366882;380.519989;404.5809937;262.5652466;27661.59961;54.59999466
10.06.2019 10:26:01,052;697.524353;697.7995605;682.4171143;1.170137763;1.087940812;2.038757563;1.994369149;1.001582026;83.46110535;50.23572922;99.96339417;380.8800049;404.5629883;263.098175;27661.61719;54.59999466
10.06.2019 10:26:16,083;697.524353;697.7995605;682.4171143;1.170137763;1.087940812;2.038757563;1.982642651;1.001582026;83.46110535;50.23572922;99.9318161;381.1199951;404.67099;263.098175;27661.61719;54.59999466
10.06.2019 10:26:31,119;697.5333862;697.7995605;682.4171143;1.170137763;1.087940812;2.038757563;2.021986961;0.971686184;83.46110535;50.23572922;99.94232178;379.7999878;404.5090027;263.098175;27661.61719;54.59999466
10.06.2019 10:26:46,157;697.5333862;697.7995605;682.4171143;1.170137763;1.087940812;2.038757563;1.991440654;1.001582026;83.46894073;50.23572922;99.95426941;381;404.3460083;263.098175;27661.61719;54.59999466
10.06.2019 10:27:01,195;697.5333862;697.7995605;682.4171143;1.170137763;1.087940812;2.038130045;2.022181034;0.688274741;83.46894073;50.23572922;99.97185516;381.7200012;404.7789917;263.8432922;27661.63281;54.59999466
10.06.2019 10:27:16,226;697.5333862;697.7995605;682.4171143;1.170137763;1.087940812;2.039071321;1.989291906;1.129584193;83.4532547;50.23572922;99.9546814;380.7600098;404.7789917;262.8008118;27661.63281;54.59999466
10.06.2019 10:27:31,259;697.5333862;697.7995605;682.4171143;1.170137763;1.087940812;2.038757563;1.986164093;1.0175879;83.46894073;50.2027092;99.95822144;378.6000061;404.7789917;263.0560608;27661.63281;54.59999466
10.06.2019 10:27:46,295;697.5292969;697.7995605;682.4171143;1.170137763;1.087940812;2.038757563;1.976570606;1.324764252;83.4532547;50.23572922;99.95085144;383.3999939;404.598999;262.2481995;27661.63281;54.59999466
10.06.2019 10:28:01,338;697.5292969;697.7995605;682.4171143;1.170137763;1.090509892;2.038757563;1.977942705;0.97217685;83.4532547;50.2027092;99.95096588;381.7200012;404.7969971;263.1754761;27661.65039;54.59999466
10.06.2019 10:28:16,375;697.5292969;697.7995605;682.4171143;1.170137763;1.090509892;2.038757563;1.953570485;0.97217685;83.4532547;50.23572922;99.9646759;379.7999878;405.0130005;263.1754761;27661.65039;54.59999466
10.06.2019 10:28:31,417;697.5351563;697.7995605;682.4171143;1.170137763;1.090509892;2.039071321;1.924680829;0.799066424;83.46110535;50.2027092;99.98617554;382.7999878;404.9590149;263.670166;27661.65039;54.59999466
10.06.2019 10:28:46,459;697.5351563;697.802002;682.4171143;1.170137763;1.090509892;2.038130045;1.994759321;0.9794963;83.46110535;50.26880264;99.98713684;383.0400085;404.7250061;263.0776367;27661.65039;54.59999466
10.06.2019 10:29:01,493;697.5305786;697.802002;682.4171143;1.170137763;1.090509892;2.038757563;1.953373313;1.009389758;83.46110535;50.23572922;99.97606659;380.3999939;404.7969971;263.0776367;27661.66602;54.59999466
10.06.2019 10:29:16,527;697.5305786;697.802002;682.4171143;1.170137763;1.090509892;2.038130045;1.942119002;0.9794963;83.46110535;50.26880264;99.95697021;381.8399963;404.5809937;263.0776367;27661.66602;54.59999466
10.06.2019 10:29:31,565;697.5305786;697.802002;682.4171143;1.170137763;1.090509892;2.038130045;2.00236249;0.738503277;83.46110535;50.23572922;99.97745514;378.8399963;404.8869934;263.7112427;27661.66602;54.59999466
10.06.2019 10:29:46,589;697.5305786;697.802002;682.4171143;1.170137763;1.090509892;2.038130045;1.984012485;1.180394769;83.46894073;50.23572922;99.97737885;381.2399902;404.8869934;262.549469;27661.66602;54.59999466
10.06.2019 10:30:01,621;697.5282593;697.802002;682.4171143;1.170137763;1.090509892;2.038130045;1.925475001;1.027148962;83.46894073;50.26880264;99.99565887;382.2000122;404.598999;262.9523621;27661.68359;54.59999466
10.06.2019 10:30:16,654;697.5282593;697.802002;682.4171143;1.170137763;1.090509892;2.038130045;1.945083857;1.216316104;83.4532547;50.26880264;99.95556641;380.3999939;404.598999;262.6118774;27661.68359;54.59999466
10.06.2019 10:30:31,683;697.5330811;697.802002;682.4171143;1.170137763;1.090509892;2.038757563;1.984794974;0.859778166;83.46894073;50.23572922;99.96881866;381.7200012;404.0580139;263.4710999;27661.68359;54.59999466
10.06.2019 10:30:46,717;697.5330811;697.802002;682.4171143;1.170137763;1.090509892;2.039071321;1.993588448;1.265315175;83.44541168;50.26880264;99.97396088;382.3200073;403.7879944;262.5496826;27661.68359;54.59999466
10.06.2019 10:31:01,757;697.5330811;697.802002;682.4171143;1.170137763;1.090509892;2.038757563;1.988705516;1.014537454;83.4532547;50.23572922;100.0032501;383.2799988;403.9679871;263.1702881;27661.69922;54.59999466
10.06.2019 10:31:16,788;697.5330811;697.802002;682.4171143;1.170137763;1.090509892;2.039071321;1.957708478;1.029476285;83.4532547;50.23572922;99.97862244;380.3999939;403.6260071;263.1702881;27661.69922;54.59999466
10.06.2019 10:31:31,829;697.5330811;697.802002;682.4220581;1.170137763;1.090509892;2.038757563;1.956920624;1.281801105;83.4532547;50.23572922;100.0068436;381.7200012;403.6260071;262.4670715;27661.69922;54.59999466
10.06.2019 10:31:46,872;697.5306396;697.802002;682.4220581;1.170137763;1.090509892;2.038130045;2.011312008;0.711350203;83.4532547;50.26880264;99.97540283;382.6799927;403.7340088;263.8891602;27661.69922;54.59999466
10.06.2019 10:32:01,907;697.5332031;697.802002;682.4220581;1.170137763;1.090509892;2.038757563;1.939943552;1.239323616;83.4532547;50.26880264;99.99311829;380.3999939;403.6440125;262.4382935;27661.7168;54.59999466
10.06.2019 10:32:16,944;697.5332031;697.802002;682.4144287;1.170137763;1.090509892;2.038757563;1.972648382;0.928345919;83.47678375;50.26880264;99.9914093;383.1600037;403.7520142;263.2560425;27661.7168;54.59999466
10.06.2019 10:32:31,990;697.5370483;697.802002;682.4144287;1.170137763;1.090509892;2.038757563;1.983229876;1.054870605;83.46894073;50.26880264;99.98937225;380.7600098;403.9859924;262.9233704;27661.7168;54.59999466
10.06.2019 10:32:47,031;697.5303345;697.7994995;682.4144287;1.170137763;1.090509892;2.038130045;2.02101779;1.024998426;83.4532547;50.23572922;99.99265289;381.6000061;404.1119995;262.9233704;27661.7168;54.59999466
10.06.2019 10:33:02,069;697.5303345;697.7994995;682.4144287;1.170137763;1.090509892;2.038757563;2.004504204;1.077251554;83.4532547;50.23572922;100.0180054;378.8399963;404.6170044;262.864502;27661.73242;54.59999466
10.06.2019 10:33:17,106;697.5282593;697.7994995;682.4144287;1.170137763;1.090509892;2.038130045;2.02101779;1.047397614;83.47678375;50.23572922;99.98564911;379.3200073;404.4729919;262.864502;27661.73242;54.59999466
10.06.2019 10:33:32,627;697.5282593;697.7994995;682.4144287;1.170137763;1.090509892;2.038757563;2.012283564;0.629452348;83.4532547;50.23572922;99.99729156;383.6400146;404.256012;264.0419922;27661.73242;54.59999466
10.06.2019 10:33:47,662;697.5336304;697.7994995;682.4144287;1.170137763;1.090509892;2.038757563;2.032054186;0.999211788;83.46894073;50.2027092;99.99356842;381.480011;403.8240051;263.1057129;27661.73242;54.59999466
10.06.2019 10:34:02,694;697.5336304;697.7994995;682.4196777;1.170137763;1.090509892;2.039071321;1.983425498;1.044039607;83.47678375;50.23572922;99.9937439;381.3599854;404.3819885;263.1057129;27661.75;54.59999466
10.06.2019 10:34:17,729;697.5336304;697.7994995;682.4196777;1.170137763;1.090509892;2.039385319;2.03108716;1.058973193;83.4532547;50.26880264;100.0301895;379.3200073;404.5809937;263.1057129;27661.75;54.59999466
10.06.2019 10:34:32,768;697.526123;697.7994995;682.4196777;1.170137763;1.090509892;2.038130045;2.011506557;0.999211788;83.4532547;50.23572922;99.9708252;380.0400085;404.4370117;263.1057129;27661.75;54.59999466
10.06.2019 10:34:47,806;697.5320435;697.7994995;682.4196777;1.170137763;1.090509892;2.038130045;1.948835969;0.995284915;83.46894073;50.26880264;99.97084045;382.7999878;404.5090027;263.1160583;27661.75;54.59999466
10.06.2019 10:35:02,840;697.5320435;697.7994995;682.4196777;1.170137763;1.090509892;2.038130045;1.976766586;1.271783829;83.46894073;50.26880264;99.98023224;381;404.5809937;262.3888245;27661.76758;54.59999466
10.06.2019 10:35:17,879;697.5320435;697.7994995;682.4196777;1.170137763;1.090509892;2.038757563;2.000609159;1.04766202;83.4532547;50.26880264;99.99430084;378.7200012;404.8150024;263.0568848;27661.76758;54.59999466
10.06.2019 10:35:32,925;697.534668;697.7994995;682.4182129;1.170137763;1.090509892;2.038757563;1.94251442;1.039653063;83.46894073;50.23572922;99.98492432;377.519989;404.5450134;263.0568848;27661.76758;54.59999466
10.06.2019 10:35:47,962;697.534668;697.7994995;682.4182129;1.170137763;1.090509892;2.038757563;1.988510013;0.904689431;83.46894073;50.23572922;99.96324158;380.0400085;404.5450134;263.4118958;27661.76758;54.59999466
10.06.2019 10:36:02,994;697.5258179;697.7994995;682.4182129;1.170137763;1.090509892;2.038757563;1.901174664;1.065515757;83.46894073;50.23572922;99.98166656;381.6000061;404.8330078;262.9888611;27661.7832;54.59999466
10.06.2019 10:36:18,027;697.5327759;697.7994995;682.4182129;1.170137763;1.090509892;2.038757563;2.006061316;1.229401588;83.46894073;50.16968918;99.96516418;379.2000122;404.3819885;262.5577087;27661.7832;54.59999466
10.06.2019 10:36:33,065;697.5327759;697.7994995;682.4182129;1.170137763;1.090509892;2.038757563;1.977746725;1.091263533;83.46110535;50.26880264;99.97183228;379.2000122;404.5450134;262.9211121;27661.7832;54.59999466
10.06.2019 10:36:48,092;697.5327759;697.7994995;682.4182129;1.170137763;1.090509892;2.038130045;1.986164093;0.673800766;83.46110535;50.2027092;100.0049973;378.9599915;404.5090027;263.9403992;27661.7832;54.59999466
10.06.2019 10:37:03,137;697.5327759;697.7994995;682.4182129;1.170137763;1.090509892;2.038444281;2.015973806;0.873675406;83.46110535;50.23572922;99.97554779;381;404.5090027;263.4541931;27661.80078;54.59999466
10.06.2019 10:37:18,167;697.5327759;697.7994995;682.4182129;1.170137763;1.090509892;2.038757563;1.991440654;0.951996624;83.46110535;50.23572922;99.95915222;379.9200134;404.256012;263.2874451;27661.80078;54.59999466
10.06.2019 10:37:33,204;697.5327759;697.7994995;682.4182129;1.170137763;1.090509892;2.038757563;1.976374626;0.922115147;83.46110535;50.23572922;99.96982574;381.6000061;404.4549866;263.2874451;27661.80078;54.59999466
10.06.2019 10:37:48,233;697.5303955;697.7994995;682.4182129;1.170137763;1.090509892;2.038757563;2.025087357;0.951996624;83.46894073;50.26880264;99.95635223;380.8800049;404.7070007;263.2874451;27661.80078;54.59999466
10.06.2019 10:38:03,276;697.5338135;697.7994995;682.4182129;1.170137763;1.090509892;2.038130045;1.976374626;1.056441069;83.47678375;50.2027092;99.94859314;380.519989;404.7789917;262.9342041;27661.81641;54.59999466
10.06.2019 10:38:18,312;697.5338135;697.7994995;682.4182129;1.170137763;1.088680863;2.038757563;2.004309654;0.783084512;83.46110535;50.2027092;99.94805908;378.9599915;404.868988;263.731781;27661.81641;54.59999466
10.06.2019 10:38:33,352;697.5338135;697.7994995;682.4182129;1.170137763;1.088680863;2.038444281;1.943503022;0.974653006;83.46110535;50.23572922;99.93493652;382.4400024;404.7250061;263.1886292;27661.81641;54.59999466
10.06.2019 10:38:48,381;697.5258789;697.7994995;682.4182129;1.170137763;1.088680863;2.038757563;1.996320128;0.91875875;83.46110535;50.23572922;99.9413681;381.8399963;404.5809937;263.1886292;27661.81641;54.59999466
10.06.2019 10:39:03,422;697.5258789;697.7994995;682.4182129;1.170137763;1.088680863;2.038444281;1.969704151;0.903833032;83.46110535;50.23572922;99.96791077;380.1600037;404.7609863;263.1886292;27661.83398;54.59999466
10.06.2019 10:39:18,455;697.5314331;697.7994995;682.4182129;1.170137763;1.088680863;2.038130045;2.025474548;0.888857305;83.46110535;50.2027092;99.96964264;380.7600098;404.8869934;263.1886292;27661.83398;54.59999466
10.06.2019 10:39:33,486;697.5314331;697.7994995;682.4182129;1.170137763;1.088680863;2.038444281;1.950217485;1.066934228;83.4532547;50.2027092;99.967453;379.6799927;404.8869934;262.7599487;27661.83398;54.59999466
10.06.2019 10:39:48,525;697.5314331;697.7994995;682.4182129;1.170137763;1.088680863;2.038130045;2.006450653;0.705121219;83.47678375;50.23572922;99.96769714;378.9599915;405.1390076;263.6714478;27661.83398;54.59999466
10.06.2019 10:40:03,567;697.5314331;697.7994995;682.4182129;1.170137763;1.088680863;2.038130045;1.993588448;0.839549005;83.4532547;50.23572922;99.95276642;379.7999878;404.4729919;263.4045105;27661.84961;54.59999466
10.06.2019 10:40:18,605;697.5314331;697.7994995;682.4182129;1.170137763;1.088680863;2.038130045;1.974217772;1.126694202;83.47678375;50.23572922;99.95931244;380.6400146;404.5090027;262.6497192;27661.84961;54.59999466
10.06.2019 10:40:33,632;697.5339966;697.7994995;682.4182129;1.170137763;1.088680863;2.038444281;2.010729074;0.773299873;83.46110535;50.2027092;99.93363953;379.7999878;404.2019958;263.5786743;27661.84961;54.59999466
10.06.2019 10:40:48,664;697.5339966;697.7994995;682.4182129;1.170137763;1.088680863;2.037816525;1.986359715;0.997281194;83.46110535;50.23572922;99.94622803;382.5599976;404.0580139;262.9506531;27661.84961;54.59999466
10.06.2019 10:41:03,706;697.5305176;697.7994995;682.4182129;1.170137763;1.088680863;2.038130045;1.989291906;1.012215018;83.46110535;50.23572922;99.96640015;381.7200012;403.9140015;262.9506531;27661.86719;54.59999466
10.06.2019 10:41:18,741;697.5305176;697.7994995;682.4182129;1.170137763;1.088680863;2.037816525;1.981468201;0.997281194;83.46110535;50.23572922;99.93450165;381.8399963;403.4450073;262.9506531;27661.86719;54.59999466
10.06.2019 10:41:33,778;697.5305176;697.7994995;682.4182129;1.170137763;1.088680863;2.039071321;1.972452164;1.257228374;83.46110535;50.23572922;99.9564209;382.0799866;403.5350037;262.4241333;27661.86719;54.59999466
10.06.2019 10:41:48,814;697.5333252;697.7994995;682.4182129;1.170137763;1.088680863;2.038130045;2.006839752;0.87432164;83.46894073;50.2027092;99.95769501;383.1600037;403.2650146;263.3131104;27661.86719;54.59999466
10.06.2019 10:42:03,856;697.5287476;697.7994995;682.4144287;1.170137763;1.088680863;2.038130045;1.977942705;0.87432164;83.46894073;50.2027092;99.95553589;380.3999939;403.427002;263.3131104;27661.88281;54.59999466
10.06.2019 10:42:18,890;697.5287476;697.7994995;682.4144287;1.170137763;1.088680863;2.038757563;1.998660088;0.789962292;83.4532547;50.23572922;99.94274139;381.7200012;403.427002;263.6135864;27661.88281;54.59999466
10.06.2019 10:42:33,929;697.5328369;697.7994995;682.4144287;1.170137763;1.088680863;2.038757563;1.992612243;1.121006608;83.46110535;50.23572922;99.92447662;381.9599915;403.1749878;262.743103;27661.88281;54.59999466
10.06.2019 10:42:48,965;697.5328369;697.7994995;682.4144287;1.170137763;1.088680863;2.038757563;1.965185404;1.100314975;83.46110535;50.23572922;99.94187927;384.1199951;403.2290039;262.928833;27661.88281;54.59999466
10.06.2019 10:43:04,007;697.5328369;697.7994995;682.4209595;1.170137763;1.088680863;2.038757563;1.982838392;0.918676198;83.46110535;50.26880264;99.93373871;383.0400085;403.3190002;263.4066772;27661.90039;54.59999466
10.06.2019 10:43:19,038;697.5278931;697.7994995;682.4209595;1.170137763;1.088680863;2.039071321;1.926864743;1.084612012;83.46110535;50.2027092;99.94029999;381.1199951;403.8059998;263.0094299;27661.90039;54.59999466
10.06.2019 10:43:34,079;697.5328979;697.7994995;682.4209595;1.170137763;1.088680863;2.038757563;1.97166729;1.069669366;83.46110535;50.26880264;99.9397583;382.9200134;403.7160034;263.0094299;27661.90039;54.59999466
10.06.2019 10:43:49,119;697.5270386;697.7994995;682.4209595;1.170137763;1.088680863;2.038130045;1.956329703;0.810689151;83.4532547;50.23572922;99.95333099;380.8800049;403.7160034;263.6120605;27661.90039;54.59999466
10.06.2019 10:44:04,155;697.5270386;697.7994995;682.4209595;1.170137763;1.088680863;2.038757563;2.011700869;1.1017524;83.46894073;50.2027092;99.9747467;380.3999939;403.7160034;262.7380981;27661.91602;54.59999466
10.06.2019 10:44:19,181;697.5270386;697.7994995;682.4209595;1.170137763;1.088680863;2.038444281;1.968525887;0.839442432;83.47678375;50.2027092;99.96704865;382.2000122;403.7160034;263.4670715;27661.91602;54.59999466
10.06.2019 10:44:34,217;697.5308838;697.7994995;682.416626;1.170137763;1.088680863;2.039071321;1.997490168;1.066227794;83.46110535;50.2027092;99.97175598;382.2000122;403.8959961;262.8707886;27661.91602;54.59999466
10.06.2019 10:44:49,256;697.5308838;697.7994995;682.416626;1.170137763;1.088680863;2.038130045;1.963219166;0.858466864;83.46110535;50.23572922;99.94862366;382.0799866;404.1119995;263.2990417;27661.91602;54.59999466
10.06.2019 10:45:04,288;697.5308838;697.7994995;682.416626;1.170137763;1.088680863;2.039071321;1.94231689;1.192840457;83.46110535;50.16968918;99.97573853;380.8800049;404.3280029;262.5378418;27661.93359;54.59999466
10.06.2019 10:45:19,327;697.5324097;697.7994995;682.416626;1.170137763;1.088680863;2.039071321;1.992221713;1.345425606;83.46110535;50.2027092;99.96569061;380.0400085;404.2739868;262.1365967;27661.93359;54.59999466
10.06.2019 10:45:34,370;697.5285645;697.7994995;682.416626;1.170137763;1.088680863;2.037816525;1.93855834;1.082849264;83.46110535;50.23572922;99.95324707;380.8800049;404.2739868;262.6700745;27661.93359;54.59999466
10.06.2019 10:45:49,406;697.5285645;697.7994995;682.416626;1.170137763;1.088680863;2.038444281;1.97931397;1.088619471;83.46110535;50.23572922;99.95502472;379.9200134;404.0400085;262.8458252;27661.93359;54.59999466
10.06.2019 10:46:04,441;697.5285645;697.7994995;682.416626;1.170137763;1.091330647;2.038130045;1.938360453;0.813801885;83.46110535;50.2027092;99.96492004;382.2000122;403.9500122;263.5291138;27661.94922;54.59999466
10.06.2019 10:46:19,480;697.5307007;697.7994995;682.416626;1.170137763;1.091330647;2.038130045;1.982447028;1.122236371;83.46110535;50.23572922;99.93785095;379.2000122;403.7340088;262.7181396;27661.94922;54.59999466
10.06.2019 10:46:34,521;697.5267944;697.7994995;682.416626;1.170137763;1.091330647;2.038757563;1.995149374;1.152073026;83.46110535;50.23572922;99.94412231;379.5599976;403.4809875;262.7181396;27661.94922;54.59999466
10.06.2019 10:46:49,561;697.5222778;697.7994995;682.416626;1.170137763;1.091330647;2.038130045;1.991440654;1.122236371;83.46110535;50.23572922;99.95205688;381;403.1570129;262.7181396;27661.94922;54.59999466
10.06.2019 10:47:04,604;697.5310059;697.7994995;682.416626;1.170137763;1.091330647;2.038757563;2.01422596;0.91386193;83.46894073;50.2027092;99.95319366;382.3200073;402.868988;263.3446655;27661.9668;54.59999466
10.06.2019 10:47:19,639;697.5310059;697.7963867;682.416626;1.170137763;1.091330647;2.038130045;1.954556108;1.090516329;83.46894073;50.2027092;99.95803833;382.4400024;402.8150024;262.8015442;27661.9668;54.59999466
10.06.2019 10:47:34,678;697.5310059;697.7963867;682.416626;1.170137763;1.091330647;2.038757563;1.970882058;1.224505424;83.4532547;50.2027092;99.96717072;382.0799866;402.6159973;262.5276184;27661.9668;54.59999466
10.06.2019 10:47:49,711;697.5310059;697.7963867;682.416626;1.170137763;1.091330647;2.038130045;1.97931397;0.796264052;83.47678375;50.23572922;99.9647522;381.6000061;402.4719849;263.5752258;27661.9668;54.59999466
10.06.2019 10:48:04,745;697.5310059;697.7963867;682.416626;1.170137763;1.091330647;2.038444281;2.000998735;0.930958867;83.47678375;50.2027092;99.99825287;382.9200134;402.8150024;263.2604065;27661.98242;54.59999466
10.06.2019 10:48:19,790;697.5310059;697.7963867;682.416626;1.170137763;1.091330647;2.038130045;1.967347264;1.072968245;83.4532547;50.2027092;100.0090637;383.2799988;402.8150024;262.8476563;27661.98242;54.59999466
10.06.2019 10:48:34,827;697.5294189;697.7963867;682.416626;1.170137763;1.091330647;2.038757563;1.93776691;1.20411551;83.47678375;50.23572922;100.0068283;380.519989;402.9410095;262.5812683;27661.98242;54.59999466
10.06.2019 10:48:49,871;697.5233765;697.7963867;682.416626;1.170137763;1.091330647;2.038757563;1.912347794;0.894825578;83.46894073;50.23572922;99.97285461;382.2000122;402.5799866;263.3947449;27661.98242;54.59999466
10.06.2019 10:49:04,912;697.5195313;697.7963867;682.416626;1.170137763;1.091330647;2.038757563;2.01694417;1.167055726;83.46894073;50.2027092;99.97938538;384.6000061;402.3999939;262.6787109;27662;54.59999466
10.06.2019 10:49:19,943;697.5269165;697.7963867;682.416626;1.170137763;1.091330647;2.039071321;1.983229876;1.165401101;83.46110535;50.2027092;99.96479797;383.519989;402.3099976;262.6393738;27662;54.59999466
10.06.2019 10:49:34,974;697.5253906;697.7967529;682.416626;1.170137763;1.091330647;2.038757563;1.929841161;0.971897185;83.46110535;50.23572922;99.97023773;383.1600037;402.2200012;263.1089172;27662;54.59999466
10.06.2019 10:49:50,010;697.5253906;697.7967529;682.416626;1.170137763;1.091330647;2.038130045;1.993393183;0.941996038;83.46110535;50.2027092;99.94371033;382.2000122;402.0400085;263.1089172;27662;54.59999466
10.06.2019 10:50:05,052;697.5303955;697.7967529;682.416626;1.170137763;1.091330647;2.039071321;2.003336191;1.164183855;83.46110535;50.2027092;99.95500183;383.3999939;402.1839905;262.6425781;27662.01758;54.59999466
10.06.2019 10:50:20,084;697.5222778;697.7967529;682.416626;1.170137763;1.091330647;2.039071321;1.975590348;0.993478;83.46110535;50.23572922;99.94760132;382.0799866;402.3099976;263.0915222;27662.01758;54.59999466
10.06.2019 10:50:35,125;697.529541;697.7967529;682.416626;1.170137763;1.091330647;2.038130045;1.999244928;0.890274763;83.4532547;50.23572922;99.96945953;381.6000061;402.45401;263.244873;27662.01758;54.59999466
10.06.2019 10:50:50,149;697.529541;697.7967529;682.416626;1.170137763;1.091330647;2.038444281;1.981272459;1.187813759;83.4532547;50.23572922;99.97219849;381.8399963;402.4719849;262.5020752;27662.01758;54.59999466
10.06.2019 10:51:05,187;697.529541;697.7967529;682.416626;1.170137763;1.088349938;2.038757563;1.992612243;0.987068713;83.4532547;50.23572922;99.98381042;381.9599915;402.2200012;263.0690308;27662.0332;54.64883423
10.06.2019 10:51:20,228;697.529541;697.7967529;682.416626;1.170137763;1.088349938;2.038130045;2.006450653;0.957183599;83.46894073;50.23572922;99.98789978;384.480011;402.3099976;263.0690308;27662.0332;54.69912338
10.06.2019 10:51:35,265;697.529541;697.7967529;682.416626;1.170137763;1.088349938;2.038757563;1.952781796;0.819949031;83.46894073;50.30181885;99.96144104;382.7999878;402.1300049;263.5084229;27662.0332;54.69912338
10.06.2019 10:51:50,293;697.529541;697.7967529;682.416626;1.170137763;1.088349938;2.038130045;2.00800705;0.790012896;83.46894073;50.23572922;99.96867371;383.0400085;401.9500122;263.5084229;27662.0332;54.69912338
10.06.2019 10:52:05,331;697.529541;697.7967529;682.416626;1.170137763;1.088349938;2.038757563;1.944886208;0.819949031;83.4532547;50.23572922;99.97924042;381.8399963;401.8779907;263.5084229;27662.05078;54.64457321
10.06.2019 10:52:20,373;697.529541;697.7967529;682.416626;1.170137763;1.088349938;2.039071321;1.999050021;1.013849139;83.4532547;50.23572922;99.97872925;384.3599854;401.9679871;263.0379333;27662.05078;54.69802856
10.06.2019 10:52:35,408;697.5270996;697.7967529;682.416626;1.170137763;1.088349938;2.038757563;2.011700869;0.998886764;83.47678375;50.23572922;99.98823547;378.6000061;405.8240051;263.0379333;27662.05078;54.62351227
10.06.2019 10:52:50,436;697.5270996;697.7967529;682.416626;1.170137763;1.088349938;2.038757563;2.034953594;1.1060853;83.4532547;50.23572922;99.98490143;377.2799988;406.0939941;262.7561035;27662.05078;54.66487503
10.06.2019 10:53:05,478;697.5270996;697.7967529;682.416626;1.170137763;1.088349938;2.038130045;1.959677458;0.883100688;83.47678375;50.2027092;100.0429916;378.3599854;405.9320068;263.29953;27662.06641;54.66487503
10.06.2019 10:53:20,519;697.5301514;697.7967529;682.416626;1.170137763;1.088349938;2.038130045;1.980684996;1.085704446;83.4532547;50.2027092;100.0118256;379.0799866;406.3469849;262.7669067;27662.06641;54.60816193
10.06.2019 10:53:35,557;697.5301514;697.7967529;682.4190063;1.170137763;1.088349938;2.038130045;1.964399099;1.004574537;83.47678375;50.23572922;100.0073242;380.1600037;405.8240051;262.9801636;27662.06641;54.64389801
10.06.2019 10:53:50,602;697.5301514;697.7967529;682.4190063;1.170137763;1.088349938;2.037816525;1.987728238;0.777408659;83.4532547;50.2027092;100.0250854;380.6400146;405.5539856;263.5379944;27662.06641;54.60008621
10.06.2019 10:54:05,637;697.5301514;697.7967529;682.4190063;1.170137763;1.088349938;2.038130045;2.028572321;1.188346982;83.46894073;50.2027092;100.0379944;378;405.5539856;262.4970703;27662.08398;54.60008621
10.06.2019 10:54:20,686;697.5245361;697.7967529;682.4190063;1.170137763;1.088349938;2.038757563;2.004115105;0.976335526;83.4532547;50.2027092;100.0115433;381.1199951;405.8959961;263.1329956;27662.08398;54.60008621
10.06.2019 10:54:35,726;697.53125;697.7967529;682.4190063;1.170137763;1.088349938;2.038444281;2.009367943;0.961424053;83.46110535;50.2027092;100.0283279;379.7999878;406.1849976;263.1329956;27662.08398;54.60008621
10.06.2019 10:54:50,773;697.53125;697.7967529;682.4190063;1.170137763;1.088349938;2.038757563;1.972648382;0.976335526;83.46110535;50.2027092;100.0186996;376.3200073;406.2210083;263.1329956;27662.08398;54.60008621
10.06.2019 10:55:05,801;697.5285645;697.7967529;682.4190063;1.170137763;1.088349938;2.038757563;1.989487171;0.976335526;83.46110535;50.2027092;100.0333939;377.7600098;406.0220032;263.1329956;27662.09961;54.60008621
10.06.2019 10:55:20,832;697.5285645;697.7967529;682.4190063;1.170137763;1.088349938;2.038130045;2.021793127;0.946451187;83.46110535;50.23572922;100.0101089;378.7200012;406.0939941;263.1329956;27662.09961;54.60008621
10.06.2019 10:55:35,868;697.5285645;697.7967529;682.4190063;1.170137763;1.088349938;2.038130045;1.982251167;0.946451187;83.46110535;50.2027092;99.99116516;379.0799866;406.0939941;263.1329956;27662.09961;54.60008621
10.06.2019 10:55:50,893;697.5285645;697.7967529;682.4190063;1.170137763;1.088349938;2.037816525;1.980293274;1.319623709;83.46894073;50.23572922;100.0004196;379.0799866;405.9859924;262.112793;27662.09961;54.60008621
10.06.2019 10:56:05,933;697.5285645;697.7967529;682.4190063;1.170137763;1.088349938;2.037816525;1.969115019;0.955599606;83.46894073;50.23572922;100.0086212;378.3599854;406.1300049;263.0696411;27662.11719;54.60008621
10.06.2019 10:56:20,966;697.5255127;697.7980957;682.4190063;1.170137763;1.089614391;2.038757563;1.996124983;1.000427604;83.4532547;50.23572922;99.98292542;380.3999939;406.1119995;263.0696411;27662.11719;54.60008621
10.06.2019 10:56:36,004;697.5194092;697.7980957;682.4190063;1.170137763;1.089614391;2.038130045;1.953176022;0.995499849;83.4532547;50.16968918;99.97279358;381;405.9140015;263.0040588;27662.11719;54.60008621
10.06.2019 10:56:51,027;697.5246582;697.7980957;682.4190063;1.170137763;1.089614391;2.038444281;1.919911265;0.980063438;83.46894073;50.2027092;100.003624;377.519989;405.9679871;263.0040588;27662.11719;54.60008621
10.06.2019 10:57:06,073;697.5246582;697.7980957;682.4190063;1.170137763;1.089614391;2.039071321;1.980489135;1.009930849;83.47678375;50.23572922;99.98578644;376.5599976;405.697998;263.0040588;27662.13281;54.60008621
10.06.2019 10:57:21,105;697.5283813;697.7980957;682.4190063;1.170137763;1.089614391;2.038757563;1.91473794;0.939908504;83.4532547;50.23572922;99.9635849;378.7200012;405.5180054;263.1488342;27662.13281;54.60008621
10.06.2019 10:57:36,135;697.5283813;697.7980957;682.4190063;1.170137763;1.089614391;2.039071321;1.97950983;1.195985079;83.47678375;50.2027092;99.97318268;378;405.5180054;262.5148621;27662.13281;54.60008621
10.06.2019 10:57:51,172;697.5259399;697.7980957;682.4190063;1.170137763;1.089614391;2.038130045;1.955935597;0.92797482;83.44541168;50.23572922;99.98388672;379.6799927;405.5180054;263.1016541;27662.13281;54.60008621
10.06.2019 10:58:06,207;697.5259399;697.7980957;682.4190063;1.170137763;1.089614391;2.039071321;1.910952926;1.088602781;83.4532547;50.2027092;99.99049377;377.8800049;405.8779907;262.7972107;27662.15039;54.60008621
10.06.2019 10:58:21,238;697.5259399;697.7980957;682.4157104;1.170137763;1.089614391;2.038757563;1.982838392;1.073660612;83.46894073;50.2027092;100.0259705;380.0400085;405.7520142;262.7972107;27662.15039;54.60008621
10.06.2019 10:58:36,275;697.5259399;697.7980957;682.4157104;1.170137763;1.089614391;2.038130045;1.988119125;1.236183524;83.4532547;50.2027092;100.0008926;379.3200073;405.7160034;262.291626;27662.15039;54.60008621
10.06.2019 10:58:51,319;697.5292969;697.7980957;682.4157104;1.170137763;1.089614391;2.038757563;1.99982965;1.071340322;83.46894073;50.2027092;99.98794556;381;405.9320068;262.8033142;27662.15039;54.60008621
10.06.2019 10:59:06,364;697.5264893;697.7980957;682.4157104;1.170137763;1.089614391;2.037816525;1.969311476;1.026553988;83.46894073;50.2027092;99.9996109;378;406.1659851;262.8033142;27662.16602;54.60008621
10.06.2019 10:59:21,401;697.5264893;697.7980957;682.4157104;1.170137763;1.089614391;2.038130045;1.923886299;1.041487217;83.4532547;50.30181885;99.99663544;380.0400085;406.0039978;262.8033142;27662.16602;54.60008621
10.06.2019 10:59:36,430;697.5307007;697.7980957;682.4197998;1.170137763;1.089614391;2.038757563;2.066331148;0.869504094;83.46894073;50.23572922;99.99734497;379.4400024;405.8599854;263.4697266;27662.16602;54.60008621
10.06.2019 10:59:51,465;697.5307007;697.7980957;682.4197998;1.170137763;1.089614391;2.038130045;1.977550626;0.757339418;83.46894073;50.2027092;100.0059662;380.0400085;405.8779907;263.6860046;27662.16602;54.60008621
10.06.2019 11:00:06,504;697.5270386;697.7980957;682.4197998;1.170137763;1.089614391;2.038757563;1.973825455;1.187832475;83.4532547;50.23572922;100.0109634;380.0400085;405.8420105;262.6324463;27662.18359;54.60008621
10.06.2019 11:00:22,026;697.5281982;697.7980957;682.4103394;1.169028401;1.089614391;2.039071321;1.993002653;0.863898456;83.47678375;50.2027092;100.0067978;378.6000061;405.8599854;263.5238647;27662.18359;54.60008621
10.06.2019 11:00:37,069;697.5281982;697.7980957;682.4103394;1.169028401;1.089614391;2.038130045;1.993002653;1.027869821;83.46110535;50.2027092;99.9857254;378.9599915;406.0039978;262.9746704;27662.18359;54.60008621
10.06.2019 11:00:52,103;697.5236816;697.7980957;682.4103394;1.169028401;1.089614391;2.038757563;1.926666379;1.05773437;83.46110535;50.23572922;100.0036697;379.5599976;406.2929993;262.9746704;27662.18359;54.60008621
10.06.2019 11:01:07,127;697.5284424;697.7980957;682.4164429;1.169028401;1.089614391;2.038130045;2.010340214;1.027869821;83.46110535;50.2027092;99.98922729;379.6799927;405.9679871;262.9746704;27662.19922;54.60008621
10.06.2019 11:01:22,161;697.5284424;697.7980957;682.4164429;1.169028401;1.089614391;2.038757563;1.984403729;1.05773437;83.46110535;50.26880264;99.99190521;379.7999878;406.4190063;262.9746704;27662.19922;54.60008621
10.06.2019 11:01:37,201;697.5284424;697.7969971;682.4164429;1.169028401;1.089614391;2.039071321;2.007228613;1.040300369;83.46894073;50.2027092;99.98164368;381.2399902;406.401001;263.059845;27662.19922;54.60008621
10.06.2019 11:01:52,233;697.520874;697.7969971;682.4164429;1.169028401;1.089614391;2.038757563;2.01189518;0.959754348;83.4532547;50.2027092;100.1384888;378.480011;406.0580139;263.059845;27662.19922;54.60008621
10.06.2019 11:02:07,270;697.5281372;697.7969971;682.4164429;1.169028401;1.089614391;2.038130045;1.983425498;0.848464549;83.47678375;50.2027092;99.96627808;378;406.2030029;263.2737122;27662.2168;54.60008621
10.06.2019 11:02:22,299;697.5281372;697.7969971;682.4164429;1.169028401;1.089614391;2.038444281;1.927261829;0.774372816;83.46110535;50.2027092;99.9890213;379.0799866;406.2030029;263.5078125;27662.2168;54.60008621
10.06.2019 11:02:37,335;697.5229492;697.7969971;682.4164429;1.169028401;1.089614391;2.038757563;1.991635799;0.884435177;83.46110535;50.2027092;99.96372223;380.7600098;406.2390137;263.2578125;27662.2168;54.60008621
10.06.2019 11:02:52,372;697.5229492;697.7969971;682.4164429;1.169028401;1.089614391;2.038130045;2.017138243;0.854520917;83.46110535;50.23572922;99.95043945;379.9200134;405.9679871;263.2578125;27662.2168;54.60008621
10.06.2019 11:03:07,406;697.5229492;697.7969971;682.4164429;1.169028401;1.089614391;2.038130045;1.943700552;0.922749579;83.46110535;50.2027092;99.93437195;379.9200134;406.3469849;263.0785217;27662.23242;54.57999802
10.06.2019 11:03:22,431;697.5253906;697.7969971;682.4164429;1.169028401;1.089614391;2.038130045;1.951992989;0.922749579;83.46110535;50.2027092;99.94548035;378.1199951;406.3469849;263.0785217;27662.23242;54.57999802
10.06.2019 11:03:37,470;697.52948;697.7969971;682.4164429;1.169028401;1.089614391;2.039071321;2.011117697;0.96760577;83.46894073;50.2027092;99.94074249;378.6000061;406.32901;263.0785217;27662.23242;54.57999802
10.06.2019 11:03:52,509;697.52948;697.7969971;682.4164429;1.169028401;1.089614391;2.038757563;1.974217772;1.009841084;83.46110535;50.13661575;99.98205566;378.7200012;406.0939941;263.0785217;27662.23242;54.57999802
10.06.2019 11:04:07,538;697.5213623;697.7969971;682.4164429;1.169028401;1.089614391;2.038757563;1.986946225;1.152374148;83.46110535;50.2027092;99.9992981;380.6400146;406.2390137;262.7036743;27662.25;54.59965897
10.06.2019 11:04:22,578;697.5213623;697.7969971;682.4164429;1.169028401;1.089614391;2.038757563;1.975394368;1.0392344;83.46110535;50.2027092;99.9748764;379.3200073;406.0039978;263.0012207;27662.25;54.59965897
10.06.2019 11:04:37,622;697.5213623;697.7969971;682.4164429;1.169028401;1.089614391;2.038757563;1.995344639;1.212444782;83.46110535;50.2027092;99.96579742;380.8800049;405.9140015;262.5456848;27662.25;54.5316658
10.06.2019 11:04:52,654;697.5256958;697.7969971;682.4213867;1.169028401;1.089614391;2.038757563;1.959677458;0.833132565;83.46110535;50.23572922;99.97620392;379.2000122;406.0220032;263.5432739;27662.25;54.59907913
10.06.2019 11:05:07,685;697.5256958;697.7969971;682.4213867;1.169028401;1.089614391;2.038130045;1.971470833;0.977675438;83.46894073;50.2027092;99.97104645;378.8399963;406.1119995;263.0253601;27662.26758;54.59907913
10.06.2019 11:05:22,723;697.5286255;697.7969971;682.4213867;1.169028401;1.089614391;2.038757563;1.981663942;0.977675438;83.44541168;50.2027092;99.99731445;377.6400146;405.6619873;263.0253601;27662.26758;54.59907913
10.06.2019 11:05:37,761;697.5280762;697.7969971;682.4213867;1.169028401;1.089614391;2.038130045;1.993783355;1.173902273;83.46110535;50.23572922;99.97232819;377.7600098;405.6619873;262.4311523;27662.26758;54.59907913
10.06.2019 11:05:52,802;697.5280762;697.7969971;682.4213867;1.169028401;1.089614391;2.038757563;1.966364622;0.833614945;83.46110535;50.2027092;99.97000885;380.0400085;405.8240051;263.4040222;27662.26758;54.59907913
10.06.2019 11:06:07,835;697.5280762;697.7969971;682.4213867;1.169028401;1.089614391;2.038130045;2.015002728;0.991262913;83.46110535;50.2027092;100.0076599;378.7200012;406.0220032;262.9111023;27662.2832;54.59907913
10.06.2019 11:06:22,872;697.5280762;697.7969971;682.4111938;1.169028401;1.089614391;2.038757563;1.952584505;1.021145463;83.46110535;50.2027092;99.99485016;380.2799988;406.1300049;262.9111023;27662.2832;54.56398773
10.06.2019 11:06:37,915;697.5200806;697.7969971;682.4111938;1.169028401;1.089614391;2.038130045;1.971274734;0.991262913;83.46110535;50.2027092;99.99919128;379.4400024;406.401001;262.9111023;27662.2832;54.59997559
10.06.2019 11:06:52,955;697.5200806;697.7969971;682.4202881;1.169028401;1.089614391;2.038130045;1.994369149;1.237790942;83.4532547;50.2027092;100.0070038;376.5599976;406.6350098;262.2632751;27662.2832;54.59997559
10.06.2019 11:07:07,992;697.5200806;697.7969971;682.4202881;1.169028401;1.089614391;2.038757563;1.965185404;0.864575684;83.4532547;50.23572922;99.97943115;377.7600098;406.4549866;263.3226318;27662.30078;54.59997559
10.06.2019 11:07:23,029;697.526062;697.7969971;682.4202881;1.169028401;1.089614391;2.038757563;1.9889009;1.055137753;83.46894073;50.2027092;99.99514771;378.8399963;406.1300049;262.8217468;27662.30078;54.59997559
10.06.2019 11:07:38,067;697.5286255;697.7969971;682.4202881;1.169028401;1.089614391;2.038757563;1.957708478;0.937616944;83.46894073;50.23572922;99.99924469;379.9200134;406.2929993;263.1306458;27662.30078;54.59997559
10.06.2019 11:07:53,106;697.5286255;697.7969971;682.4155273;1.169028401;1.089614391;2.038757563;2.012672186;0.937616944;83.4532547;50.23572922;100.0070572;377.8800049;405.9320068;263.1306458;27662.30078;54.53222275
10.06.2019 11:08:08,142;697.5239258;697.7969971;682.4155273;1.169028401;1.089614391;2.038130045;1.985577345;0.907709002;83.46110535;50.23572922;99.96569061;378.1199951;406.0580139;263.1306458;27662.31641;54.50101852
10.06.2019 11:08:23,179;697.5239258;697.7969971;682.4155273;1.169028401;1.089614391;2.038444281;1.90696466;0.956711292;83.46110535;50.23572922;99.98078156;378.6000061;406.2569885;263.1306458;27662.31641;54.58198929
10.06.2019 11:08:38,212;697.5239258;697.7969971;682.4155273;1.169028401;1.089614391;2.038130045;1.970882058;0.775555372;83.46110535;50.23572922;100.0110703;376.6799927;406.0220032;263.5675049;27662.31641;54.50204849
10.06.2019 11:08:53,244;697.5239258;697.7969971;682.4155273;1.169028401;1.089614391;2.037816525;2.060573816;1.206375122;83.46110535;50.2027092;100.0255585;378.480011;406.32901;262.3958435;27662.31641;54.50204849
10.06.2019 11:09:08,286;697.5239258;697.7969971;682.4155273;1.169028401;1.089614391;2.038757563;1.971863508;1.431364655;83.46110535;50.2027092;100.0113831;379.9200134;406.0939941;261.9217529;27662.33398;54.50204849
10.06.2019 11:09:23,329;697.5239258;697.7969971;682.4155273;1.169028401;1.089614391;2.038757563;1.965578556;1.214780688;83.4532547;50.23572922;99.99848938;379.0799866;405.9859924;262.491272;27662.33398;54.54304123
10.06.2019 11:09:38,369;697.5276489;697.7969971;682.4155273;1.169028401;1.089614391;2.038757563;2.014614582;1.214780688;83.46894073;50.2027092;100.0062256;379.6799927;405.8599854;262.491272;27662.33398;54.54304123
10.06.2019 11:09:53,404;697.5276489;697.7969971;682.4155273;1.169028401;1.089614391;2.038757563;1.96990037;1.217892647;83.4532547;50.23572922;99.98979187;379.9200134;405.5360107;262.4830933;27662.33398;54.50020599
10.06.2019 11:10:08,435;697.5276489;697.7969971;682.418396;1.169028401;1.089614391;2.038757563;2.049612999;0.999576211;83.46894073;50.23572922;100.0150528;379.6799927;406.2390137;263.0571899;27662.34961;54.50020599
10.06.2019 11:10:23,465;697.522522;697.7969971;682.418396;1.169028401;1.089614391;2.038130045;1.909358263;0.969685912;83.46894073;50.23572922;99.9989624;379.5599976;405.9320068;263.0571899;27662.34961;54.53855896
10.06.2019 11:10:38,492;697.5171509;697.7969971;682.418396;1.169028401;1.089614391;2.038130045;2.013643503;0.969685912;83.46894073;50.23572922;99.97824097;382.4400024;405.8420105;263.0571899;27662.34961;54.53855896
10.06.2019 11:10:53,531;697.5252075;697.7969971;682.418396;1.169028401;1.089614391;2.038757563;2.010534525;0.999576211;83.46110535;50.2027092;99.97521973;379.3200073;405.9140015;263.0571899;27662.34961;54.50059509
