Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 11:11:08,570;697.5252075;697.7969971;682.418396;1.169028401;1.089614391;2.038444281;1.973433137;1.097674012;83.46110535;50.23572922;99.97823334;380.1600037;406.0400085;262.7600403;27662.36719;54.50059509
10.06.2019 11:11:23,606;697.527832;697.7969971;682.418396;1.169028401;1.089614391;2.038757563;1.957314491;1.032489181;83.46110535;50.26880264;99.97940063;381.3599854;406.1849976;262.9706116;27662.36719;54.50059509
10.06.2019 11:11:38,633;697.5245361;697.7969971;682.418396;1.169028401;1.089614391;2.038757563;2.013449192;0.928339005;83.46110535;50.23572922;99.97878265;379.0799866;406.1300049;263.1603088;27662.36719;54.50059509
10.06.2019 11:11:53,667;697.5245361;697.7969971;682.4125977;1.169028401;1.089614391;2.039071321;2.008979321;1.091598392;83.46110535;50.2027092;99.99124908;381;406.4370117;262.7704468;27662.36719;54.50059509
10.06.2019 11:12:08,708;697.5288086;697.7969971;682.4125977;1.169028401;1.089614391;2.037816525;1.993588448;1.031857014;83.47678375;50.23572922;99.99185181;382.2000122;406.2749939;262.7704468;27662.38281;54.50059509
10.06.2019 11:12:23,733;697.5232544;697.7969971;682.4125977;1.169028401;1.089614391;2.038130045;1.940536976;0.930673242;83.4532547;50.23572922;99.9662323;379.0799866;406.401001;263.075592;27662.38281;54.50059509
10.06.2019 11:12:38,769;697.5232544;697.7969971;682.4170532;1.169028401;1.089614391;2.038130045;2.009173632;1.217646599;83.4532547;50.23572922;99.9925766;381.3599854;406.5270081;262.3214111;27662.38281;54.56119919
10.06.2019 11:12:53,803;697.5232544;697.7969971;682.4170532;1.169028401;1.089614391;2.039071321;1.994954586;0.902769983;83.46110535;50.2027092;99.99259949;379.3200073;406.6889954;263.2668762;27662.38281;54.50055695
10.06.2019 11:13:08,837;697.5232544;697.7969971;682.4170532;1.169028401;1.089614391;2.039071321;1.939152122;1.276043534;83.46110535;50.2027092;99.99573517;377.519989;406.5270081;262.2854919;27662.40039;54.50055695
10.06.2019 11:13:23,878;697.5278931;697.7969971;682.4170532;1.169028401;1.089614391;2.038130045;1.995734811;0.982291639;83.46110535;50.2027092;99.99917603;378.8399963;406.5270081;262.9399109;27662.40039;54.50055695
10.06.2019 11:13:38,914;697.5278931;697.7969971;682.4170532;1.169028401;1.089614391;2.039071321;1.982055545;1.046316266;83.46110535;50.2027092;99.99991608;378.2399902;406.5270081;262.9399109;27662.40039;54.50055695
10.06.2019 11:13:53,941;697.5246582;697.7969971;682.4170532;1.169028401;1.089614391;2.038130045;2.016750097;1.197974443;83.46110535;50.23572922;99.9934845;377.7600098;406.4729919;262.4235229;27662.40039;54.50055695
10.06.2019 11:14:08,981;697.5246582;697.7969971;682.4170532;1.169028401;1.089614391;2.038130045;1.952978969;1.197974443;83.46894073;50.2027092;99.98091888;375.9599915;406.3829956;262.4235229;27662.41602;54.50055695
10.06.2019 11:14:24,010;697.5246582;697.7969971;682.4170532;1.169028401;1.089614391;2.038757563;1.974413991;1.107034087;83.46894073;50.23572922;99.963974;378.7200012;406.2210083;262.7410278;27662.41602;54.50055695
10.06.2019 11:14:39,037;697.5220337;697.7969971;682.4170532;1.169028401;1.089614391;2.037816525;1.984794974;1.062258005;83.4532547;50.23572922;99.96292114;379.3200073;405.9679871;262.7410278;27662.41602;54.50055695
10.06.2019 11:14:54,075;697.5270996;697.7969971;682.4170532;1.169028401;1.089614391;2.039071321;1.94409585;1.121958017;83.47678375;50.2027092;99.96464539;377.3999939;405.9859924;262.7410278;27662.41602;54.50055695
10.06.2019 11:15:09,114;697.5270996;697.7969971;682.4170532;1.169028401;1.089614391;2.039071321;2.000803947;0.748606265;83.46894073;50.2027092;99.96808624;378.8399963;406.1480103;263.7227478;27662.43359;54.50055695
10.06.2019 11:15:24,143;697.5270996;697.7969971;682.4170532;1.169028401;1.089614391;2.039071321;1.990073323;0.994765997;83.44541168;50.2027092;99.97674561;376.6799927;406.1300049;263.0755005;27662.43359;54.50055695
10.06.2019 11:15:39,170;697.5270996;697.7969971;682.4170532;1.169028401;1.089614391;2.038757563;1.978138566;0.979811311;83.46894073;50.2027092;100.0052414;378.480011;406.2030029;263.0755005;27662.43359;54.50055695
10.06.2019 11:15:54,206;697.5205078;697.7969971;682.4170532;1.169028401;1.089614391;2.038130045;1.970489502;0.949933887;83.46894073;50.2027092;100.0104141;378.8399963;406.2390137;263.0755005;27662.43359;54.50055695
10.06.2019 11:16:09,241;697.5263672;697.7955933;682.4170532;1.169028401;1.089614391;2.038757563;1.938954234;1.294089317;83.44541168;50.23572922;99.97008514;377.6400146;406.0039978;262.249176;27662.44922;54.50055695
10.06.2019 11:16:24,284;697.5219116;697.7955933;682.4170532;1.169028401;1.089614391;2.038444281;1.974217772;1.02790463;83.46110535;50.23572922;99.9536438;381.1199951;405.8779907;262.9098511;27662.44922;54.50055695
10.06.2019 11:16:39,315;697.5219116;697.7955933;682.4170532;1.169028401;1.089614391;2.038757563;1.95889008;1.037559986;83.46110535;50.2027092;99.96163177;377.0400085;406.0939941;262.923645;27662.44922;54.50055695
10.06.2019 11:16:54,344;697.5269165;697.7955933;682.4170532;1.169028401;1.089614391;2.038757563;1.937964678;1.037559986;83.46110535;50.2027092;99.98908997;378.7200012;405.9140015;262.923645;27662.44922;54.50755692
10.06.2019 11:17:09,381;697.5269165;697.7955933;682.4170532;1.169028401;1.089614391;2.038757563;2.00489378;1.201039314;83.46110535;50.26880264;99.97362518;380.0400085;405.7160034;262.4938354;27662.4668;54.50755692
10.06.2019 11:17:24,420;697.5269165;697.7955933;682.4170532;1.169028401;1.089614391;2.038130045;1.964595675;0.910779357;83.46110535;50.2027092;99.97953796;379.6799927;405.7160034;263.1784058;27662.4668;54.50755692
10.06.2019 11:17:39,449;697.5269165;697.7955933;682.4170532;1.169028401;1.089614391;2.038757563;1.925276637;1.1209656;83.46894073;50.2027092;99.97245789;379.5599976;405.7879944;262.7043762;27662.4668;54.50755692
10.06.2019 11:17:54,479;697.5194702;697.7955933;682.4170532;1.169028401;1.089614391;2.038757563;1.995344639;0.931204617;83.4532547;50.2027092;99.9764328;378.2399902;405.5899963;263.2032776;27662.4668;54.50755692
10.06.2019 11:18:09,524;697.5194702;697.7955933;682.4237061;1.169028401;1.089614391;2.038130045;1.909757018;1.215631962;83.4532547;50.2027092;99.98586273;381.480011;405.5899963;262.3771057;27662.48242;54.50755692
10.06.2019 11:18:24,566;697.5282593;697.7955933;682.4237061;1.169028401;1.089614391;2.038130045;2.015779734;0.904092669;83.46894073;50.2027092;99.99391174;380.0400085;405.5180054;263.1959839;27662.48242;54.50001144
10.06.2019 11:18:39,592;697.5282593;697.7955933;682.4237061;1.169028401;1.089614391;2.038130045;2.006839752;0.933573663;83.46894073;50.2027092;99.97328949;378.7200012;405.697998;263.1184692;27662.48242;54.50001144
10.06.2019 11:18:54,620;697.5282593;697.7955933;682.4151611;1.169028401;1.089614391;2.038130045;1.984208107;0.933573663;83.46894073;50.2027092;99.9841156;381.6000061;405.7160034;263.1184692;27662.48242;54.50001144
10.06.2019 11:19:09,662;697.5253906;697.7955933;682.4151611;1.169028401;1.089614391;2.039071321;1.978922129;1.073980093;83.4532547;50.2027092;99.99445343;376.6799927;405.4819946;262.8671875;27662.5;54.50001144
10.06.2019 11:19:24,695;697.5278931;697.7955933;682.4151611;1.169028401;1.089614391;2.039071321;1.986946225;1.265016079;83.47678375;50.2027092;99.97551727;379.3200073;405.571991;262.3648376;27662.5;54.50001144
10.06.2019 11:19:39,730;697.5278931;697.7955933;682.4151611;1.169028401;1.089614391;2.038757563;1.980097532;0.937602043;83.46110535;50.2027092;100.0077057;377.7600098;405.2470093;263.1864624;27662.5;54.50001144
10.06.2019 11:19:54,774;697.5198975;697.7955933;682.4151611;1.169028401;1.089614391;2.038444281;1.901973724;1.103316665;83.46110535;50.2027092;99.98859406;380.519989;405.2290039;262.7116089;27662.5;54.50001144
10.06.2019 11:20:09,810;697.5234985;697.7960205;682.4151611;1.169028401;1.089614391;2.038130045;1.97931397;1.0050807;83.46110535;50.2027092;99.96657562;380.3999939;404.9590149;262.930542;27662.51758;54.50001144
10.06.2019 11:20:24,850;697.5234985;697.7960205;682.4151611;1.169028401;1.089614391;2.037816525;2.011506557;0.803303063;83.46110535;50.16968918;99.97241211;381.1199951;405.0849915;263.4215088;27662.51758;54.50001144
10.06.2019 11:20:39,882;697.5234985;697.7960205;682.4151611;1.169028401;1.089614391;2.038130045;1.972648382;1.007619619;83.46110535;50.2027092;99.97755432;381.3599854;405.4100037;262.9238892;27662.51758;54.50001144
10.06.2019 11:20:54,918;697.5234985;697.7960205;682.4151611;1.169028401;1.089614391;2.039071321;1.947848797;1.197081923;83.46894073;50.2027092;99.97385406;381;405.4100037;262.543457;27662.51758;54.50001144
10.06.2019 11:21:09,960;697.5234985;697.7960205;682.4151611;1.169028401;1.089614391;2.038757563;2.051345825;1.025132775;83.4532547;50.2027092;99.96087646;380.2799988;405.4100037;262.9563293;27662.5332;54.50001144
10.06.2019 11:21:24,992;697.5205078;697.7960205;682.4151611;1.169028401;1.085951447;2.038130045;1.994564056;0.761028528;83.47678375;50.2027092;99.94869995;380.3999939;405.5360107;263.571991;27662.5332;54.50001144
10.06.2019 11:21:40,026;697.5280762;697.7960205;682.4193726;1.169028401;1.085951447;2.037816525;1.97068572;1.157834411;83.46894073;50.23572922;99.97422791;380.2799988;405.6799927;262.4898376;27662.5332;54.50001144
10.06.2019 11:21:55,066;697.5203247;697.7960205;682.4193726;1.169028401;1.085951447;2.038757563;1.945083857;1.141054988;83.4532547;50.2027092;99.97542572;378.7200012;405.7520142;262.4898376;27662.5332;54.50001144
10.06.2019 11:22:10,107;697.5203247;697.7960205;682.4193726;1.169028401;1.085951447;2.038130045;1.943898201;0.848559618;83.4532547;50.2027092;99.96701813;379.3200073;405.8059998;263.1797791;27662.55078;54.50001144
10.06.2019 11:22:25,154;697.5203247;697.7960205;682.4193726;1.169028401;1.085951447;2.038130045;2.032054186;0.880691588;83.46894073;50.2027092;99.97828674;379.6799927;405.5180054;263.0953979;27662.55078;54.50001144
10.06.2019 11:22:40,184;697.5203247;697.7960205;682.4193726;1.169028401;1.085951447;2.038130045;1.937964678;0.880691588;83.46894073;50.2027092;99.95830536;377.6400146;405.3919983;263.0953979;27662.55078;54.50001144
10.06.2019 11:22:55,219;697.5251465;697.7960205;682.4193726;1.169028401;1.085951447;2.038444281;1.953767657;1.161408186;83.4532547;50.2027092;99.96847534;378.3599854;405.3919983;262.3972473;27662.55078;54.50001144
10.06.2019 11:23:10,259;697.5251465;697.7960205;682.4193726;1.169028401;1.085951447;2.038444281;1.999244928;0.916054785;83.4532547;50.16968918;99.96124268;380.7600098;405.3919983;263.0418396;27662.56641;54.50001144
10.06.2019 11:23:25,290;697.5251465;697.7960205;682.4193726;1.169028401;1.085951447;2.038757563;1.94923079;0.930973709;83.4532547;50.2027092;99.95779419;380.1600037;405.3919983;263.0418396;27662.56641;54.50001144
10.06.2019 11:23:40,324;697.5239868;697.7960205;682.4193726;1.169028401;1.085951447;2.038757563;2.060381889;0.809483349;83.46894073;50.2027092;99.96470642;380.0400085;405.3919983;263.3610229;27662.56641;54.50001144
10.06.2019 11:23:55,363;697.5239868;697.7960205;682.4137573;1.169028401;1.088280678;2.038757563;2.04055357;1.141733408;83.46894073;50.23572922;99.98294067;378.9599915;405.571991;262.6623535;27662.56641;54.50001144
10.06.2019 11:24:10,393;697.5239868;697.7960205;682.4137573;1.169028401;1.088280678;2.038444281;2.010340214;1.126845121;83.46894073;50.2027092;99.95278168;380.0400085;405.6080017;262.6623535;27662.58398;54.50001144
10.06.2019 11:24:25,425;697.5267944;697.7960205;682.4137573;1.169537187;1.088280678;2.038757563;1.969115019;1.141733408;83.46894073;50.2027092;99.9509964;379.0799866;405.3200073;262.6623535;27662.58398;54.50001144
10.06.2019 11:24:40,460;697.5267944;697.7960205;682.4216919;1.169537187;1.088280678;2.038757563;2.006450653;1.03015995;83.44541168;50.2027092;99.94573212;378.8399963;405.3200073;262.955719;27662.58398;54.50001144
10.06.2019 11:24:55,502;697.5217285;697.7960205;682.4216919;1.169537187;1.088280678;2.038444281;1.93657887;1.015243292;83.46894073;50.2027092;99.94573975;381.2399902;405.5;262.955719;27662.58398;54.50001144
10.06.2019 11:25:10,533;697.5270386;697.7960205;682.4216919;1.169537187;1.088280678;2.038130045;2.006839752;0.864103615;83.46894073;50.2027092;99.96769714;377.7600098;405.6619873;263.3136902;27662.59961;54.50001144
10.06.2019 11:25:25,578;697.520752;697.7960205;682.4216919;1.169537187;1.088280678;2.038757563;1.982447028;1.213511109;83.46894073;50.2027092;99.96852875;380.2799988;405.571991;262.4736328;27662.59961;54.50001144
10.06.2019 11:25:40,611;697.5274658;697.7960205;682.4216919;1.169537187;1.088280678;2.038757563;2.003336191;1.127573013;83.4532547;50.2027092;99.96517181;380.6400146;405.3919983;262.699585;27662.59961;54.50001144
10.06.2019 11:25:55,639;697.5274658;697.7960205;682.4160156;1.169537187;1.088280678;2.037816525;1.976178646;1.313311577;83.46894073;50.2027092;99.94534302;378.8399963;405.6080017;262.0937805;27662.59961;54.50001144
10.06.2019 11:26:10,675;697.5232544;697.7960205;682.4160156;1.169537187;1.088280678;2.038130045;1.996124983;0.957711995;83.4532547;50.23572922;99.96498871;380.519989;405.2829895;263.0676575;27662.61719;54.50001144
10.06.2019 11:26:25,713;697.5129395;697.7960205;682.4160156;1.169537187;1.088280678;2.038757563;1.976962686;0.905919492;83.46110535;50.2027092;99.96257019;379.5599976;405.2290039;263.0676575;27662.61719;54.50001144
10.06.2019 11:26:40,739;697.5258789;697.7960205;682.4160156;1.169537187;1.088280678;2.038130045;1.989291906;0.955952644;83.46110535;50.2027092;99.96430969;379.0799866;405.302002;262.8577271;27662.61719;54.50001144
10.06.2019 11:26:55,778;697.5258789;697.7960205;682.4160156;1.169537187;1.088280678;2.038757563;1.977550626;1.168216109;83.46110535;50.2027092;99.95645905;381.6000061;405.3919983;262.3785706;27662.61719;54.50001144
10.06.2019 11:27:10,819;697.5234375;697.7960205;682.4160156;1.169537187;1.088280678;2.038130045;1.981859684;1.436766028;83.46110535;50.2027092;99.96272278;381;405.5180054;261.7937012;27662.63281;54.50001144
10.06.2019 11:27:25,859;697.5255127;697.7960205;682.4160156;1.169537187;1.088280678;2.038130045;1.962235808;0.958868742;83.46110535;50.2027092;99.94898987;381;405.6080017;263.0498352;27662.63281;54.50001144
10.06.2019 11:27:40,891;697.5255127;697.7960205;682.428833;1.169537187;1.088280678;2.038444281;1.993002653;1.339962721;83.46894073;50.2027092;99.97648621;380.519989;405.6260071;262.0874023;27662.63281;54.50001144
10.06.2019 11:27:55,936;697.5198364;697.7960205;682.428833;1.169537187;1.088280678;2.038757563;1.99397862;1.140292764;83.46894073;50.2027092;99.98047638;378.7200012;405.6260071;262.6514282;27662.63281;54.56238556
10.06.2019 11:28:10,977;697.5198364;697.7960205;682.4212646;1.169537187;1.088280678;2.038757563;2.027023792;1.128497481;83.4532547;50.2027092;99.98081207;379.6799927;405.697998;262.6824646;27662.65039;54.56238556
10.06.2019 11:28:26,015;697.5249634;697.7960205;682.4212646;1.169537187;1.088280678;2.038130045;1.99788034;0.804327071;83.4532547;50.2027092;99.98957825;381;405.7160034;263.4560242;27662.65039;54.50019455
10.06.2019 11:28:41,049;697.5249634;697.7960205;682.4212646;1.169537187;1.088280678;2.038757563;1.937964678;0.976511419;83.46110535;50.2027092;99.98789215;381.2399902;405.3380127;263.0820313;27662.65039;54.50019455
10.06.2019 11:28:56,089;697.5249634;697.7960205;682.4197388;1.169537187;1.088280678;2.038130045;2.001193762;0.909002841;83.46110535;50.2027092;99.98629761;379.7999878;404.9230042;263.0820313;27662.65039;54.50019455
10.06.2019 11:29:11,123;697.5249634;697.7960205;682.4197388;1.169537187;1.088280678;2.037816525;1.984990597;1.214153886;83.46110535;50.2027092;100.0101089;377.0400085;405.0490112;262.2411194;27662.66602;54.50019455
10.06.2019 11:29:26,157;697.5249634;697.7960205;682.4197388;1.169537187;1.088280678;2.038757563;2.024893761;1.081917882;83.46110535;50.2027092;99.97673035;380.0400085;404.9949951;262.7061462;27662.66602;54.50019455
10.06.2019 11:29:41,187;697.5249634;697.7960205;682.4197388;1.169537187;1.088280678;2.038130045;1.983034134;1.200054884;83.46110535;50.2027092;99.9565506;378.9599915;404.8869934;262.3173218;27662.66602;54.51600647
10.06.2019 11:29:56,225;697.5249634;697.7960205;682.4197388;1.169537187;1.088280678;2.038757563;1.9889009;0.913993955;83.46894073;50.2027092;99.98567963;380.0400085;405.0130005;263.1474609;27662.66602;54.51600647
10.06.2019 11:30:11,260;697.5249634;697.7960205;682.4151611;1.169537187;1.088280678;2.038444281;1.998660088;1.094168067;83.46110535;50.16968918;99.96124268;382.2000122;405.2650146;262.6347961;27662.68359;54.50001144
10.06.2019 11:30:26,305;697.5249634;697.7960205;682.4151611;1.169537187;1.088280678;2.038444281;1.994759321;1.064298153;83.46110535;50.2027092;99.98719025;378.7200012;405.2650146;262.6347961;27662.68359;54.50001144
10.06.2019 11:30:41,336;697.5249634;697.7960205;682.4151611;1.169537187;1.088280678;2.038444281;1.995149374;1.122145414;83.46110535;50.16968918;99.99750519;379.9200134;405.2470093;262.6347961;27662.68359;54.50001144
10.06.2019 11:30:56,367;697.5180054;697.7960205;682.4151611;1.169537187;1.088280678;2.038757563;1.998270154;1.137025356;83.4532547;50.16968918;99.97719574;381.3599854;405.1749878;262.6347961;27662.68359;54.50001144
10.06.2019 11:31:11,404;697.5180054;697.7960205;682.4151611;1.169537187;1.088280678;2.037816525;1.960464835;0.591315627;83.44541168;50.16968918;99.98287201;380.519989;405.1570129;263.9511414;27662.69922;54.50297165
10.06.2019 11:31:26,436;697.5219116;697.7941895;682.4151611;1.169537187;1.088280678;2.037816525;1.932418704;1.103600264;83.4532547;50.16968918;99.97927856;379.7999878;404.868988;262.6050415;27662.69922;54.50297165
10.06.2019 11:31:41,469;697.5219116;697.7941895;682.4151611;1.169537187;1.088280678;2.038444281;1.96105504;0.821540058;83.46110535;50.16968918;99.99604797;379.4400024;404.8510132;263.4249268;27662.69922;54.59577179
10.06.2019 11:31:56,505;697.5219116;697.7941895;682.4151611;1.169537187;1.088280678;2.037816525;1.907762647;1.049079895;83.44541168;50.2027092;99.98752594;381.3599854;404.7789917;262.7091064;27662.69922;54.59577179
10.06.2019 11:32:11,542;697.5249634;697.7941895;682.4151611;1.169537187;1.092597246;2.037503004;2.015779734;1.049079895;83.44541168;50.16968918;99.98796844;381.1199951;404.868988;262.7091064;27662.7168;54.59577179
10.06.2019 11:32:26,574;697.5214844;697.7941895;682.4151611;1.169537187;1.092597246;2.037503004;1.985772967;1.046045661;83.44541168;50.23572922;99.99801636;381.1199951;404.8510132;262.7170715;27662.7168;54.59577179
10.06.2019 11:32:42,102;697.5214844;697.7941895;682.4151611;1.169537187;1.092597246;2.037503004;1.985772967;1.003703952;83.43757629;50.2027092;100.0029907;380.2799988;404.868988;262.8283081;27662.7168;54.59577179
10.06.2019 11:32:57,138;697.5253296;697.7941895;682.4151611;1.169537187;1.092597246;2.038130045;1.98362124;1.353481293;83.44541168;50.2027092;99.96839905;378.6000061;404.7430115;261.9875183;27662.7168;54.59577179
10.06.2019 11:33:12,182;697.5253296;697.7941895;682.4221802;1.169537187;1.092597246;2.038130045;1.965971708;1.107560396;83.4532547;50.2027092;99.96413422;380.7600098;404.9049988;262.6338501;27662.73242;54.59577179
10.06.2019 11:33:27,211;697.5253296;697.7941895;682.4221802;1.169537187;1.092597246;2.038130045;1.970293164;1.293449998;83.46110535;50.16968918;99.97048187;379.4400024;404.9769897;262.1452942;27662.73242;54.59577179
10.06.2019 11:33:42,242;697.5253296;697.7941895;682.4221802;1.169537187;1.092597246;2.037816525;1.939943552;0.914618671;83.46894073;50.2027092;99.97534943;382.4400024;404.8869934;263.1016235;27662.73242;54.59577179
10.06.2019 11:33:57,285;697.5235596;697.7941895;682.4221802;1.169537187;1.092597246;2.038130045;1.954556108;1.036978126;83.46894073;50.16968918;99.98021698;379.0799866;405.0490112;262.8193359;27662.73242;54.59577179
10.06.2019 11:34:12,321;697.5235596;697.7941895;682.4221802;1.169537187;1.089762092;2.038757563;1.979118228;1.06684351;83.46894073;50.2027092;99.97196198;382.3200073;404.9590149;262.8193359;27662.75;54.54287338
10.06.2019 11:34:27,356;697.527832;697.7941895;682.4153442;1.169537187;1.089762092;2.038130045;1.913742185;1.147360802;83.46894073;50.16968918;99.9547348;381.3599854;404.9590149;262.5292358;27662.75;54.54287338
10.06.2019 11:34:42,394;697.527832;697.7941895;682.4153442;1.169537187;1.089762092;2.038130045;2.030893803;0.908242822;83.46894073;50.2027092;99.97570801;379.3200073;404.9590149;263.1576843;27662.75;54.54287338
10.06.2019 11:34:57,433;697.527832;697.7941895;682.4153442;1.169537187;1.089762092;2.038757563;2.047879934;1.088104963;83.4532547;50.2027092;99.99054718;379.3200073;404.9590149;262.7634277;27662.75;54.54287338
10.06.2019 11:35:12,470;697.5253906;697.7941895;682.4153442;1.169537187;1.089762092;2.038130045;1.974021554;1.058257461;83.46894073;50.2027092;99.97974396;382.6799927;404.4729919;262.7634277;27662.76758;54.5999794
10.06.2019 11:35:27,514;697.5253906;697.7941895;682.4153442;1.169537187;1.089762092;2.038130045;1.928253889;1.093485475;83.4532547;50.2027092;99.99237061;380.7600098;404.6889954;262.6708069;27662.76758;54.50440216
10.06.2019 11:35:42,544;697.5253906;697.7941895;682.4153442;1.169537187;1.089762092;2.038444281;1.946664095;1.108440161;83.4532547;50.2027092;99.98737335;379.6799927;404.7969971;262.6708069;27662.76758;54.59354019
10.06.2019 11:35:57,587;697.5182495;697.7941895;682.4153442;1.169537187;1.089762092;2.038757563;1.987337351;1.274709463;83.44541168;50.2027092;99.98352051;379.5599976;405.3380127;262.2728271;27662.76758;54.59957504
10.06.2019 11:36:12,631;697.5182495;697.7941895;682.4153442;1.169537187;1.089762092;2.038130045;2.01189518;1.131734848;83.46110535;50.13661575;99.98490143;380.6400146;405.0310059;262.5703125;27662.7832;54.50440216
10.06.2019 11:36:27,667;697.5241089;697.7941895;682.4153442;1.169537187;1.089762092;2.038130045;1.996515036;1.131734848;83.44541168;50.16968918;99.95283508;380.7600098;405.1029968;262.5703125;27662.7832;54.50440216
10.06.2019 11:36:42,694;697.5241089;697.7941895;682.4153442;1.169537187;1.089762092;2.037503004;1.96302259;0.904617667;83.4532547;50.16968918;99.96649933;378.9599915;405.2290039;263.0886536;27662.7832;54.53934479
10.06.2019 11:36:57,725;697.5270996;697.7941895;682.4153442;1.169537187;1.089762092;2.038130045;1.96695435;1.11175406;83.4532547;50.2027092;99.95799255;379.6799927;405.0310059;262.6228333;27662.7832;54.53934479
10.06.2019 11:37:12,758;697.5216064;697.7941895;682.4153442;1.169537187;1.089762092;2.037189007;1.999634743;1.066962123;83.42972565;50.2027092;99.95226288;379.5599976;405.0130005;262.6228333;27662.80078;54.53934479
10.06.2019 11:37:27,789;697.5216064;697.7963257;682.4153442;1.169537187;1.089762092;2.038130045;1.977746725;0.954353094;83.44541168;50.2027092;99.9285202;380.3999939;404.7250061;263.036499;27662.80078;54.50350189
10.06.2019 11:37:42,836;697.5216064;697.7963257;682.4153442;1.169537187;1.089762092;2.037816525;1.976374626;0.939406753;83.44541168;50.23572922;99.93452454;379.3200073;404.7789917;263.036499;27662.80078;54.50350189
10.06.2019 11:37:57,876;697.5216064;697.7963257;682.4153442;1.169537187;1.089762092;2.037816525;1.968525887;0.939406753;83.43757629;50.2027092;99.96768951;381.7200012;404.9410095;263.036499;27662.80078;54.50350189
10.06.2019 11:38:12,914;697.5216064;697.7963257;682.4216309;1.169537187;1.089762092;2.037189007;1.966757774;1.065306783;83.42972565;50.23572922;99.96548462;378.480011;405.1390076;262.6271973;27662.81641;54.50350189
10.06.2019 11:38:27,960;697.5216064;697.7963257;682.4216309;1.169537187;1.089762092;2.037816525;2.000803947;1.079514027;83.42972565;50.2027092;99.97084045;381.9599915;404.9410095;262.668335;27662.81641;54.50350189
10.06.2019 11:38:42,989;697.5216064;697.7963257;682.4216309;1.169537187;1.089762092;2.036875248;2.003725529;1.034689307;83.43757629;50.2027092;99.94835663;380.2799988;405.0849915;262.668335;27662.81641;54.50350189
10.06.2019 11:38:58,022;697.5216064;697.7963257;682.4216309;1.169537187;1.089762092;2.037503004;1.97519815;1.064584494;83.42188263;50.2027092;99.96417999;379.5599976;405.0669861;262.668335;27662.81641;54.50350189
10.06.2019 11:39:13,058;697.5216064;697.7963257;682.4123535;1.169537187;1.089762092;2.037189007;1.971863508;1.049639106;83.41404724;50.2027092;99.95465851;379.6799927;405.1749878;262.668335;27662.83398;54.50350189
10.06.2019 11:39:28,106;697.5216064;697.7911987;682.4123535;1.169537187;1.089762092;2.03624773;1.948243618;0.962166846;83.40619659;50.2027092;99.94643402;379.6799927;404.9949951;262.7802429;27662.83398;54.50350189
10.06.2019 11:39:43,138;697.5216064;697.7911987;682.4123535;1.169537187;1.089762092;2.03593421;2.003530979;0.947208285;83.40619659;50.16968918;99.93083954;380.519989;404.868988;262.7802429;27662.83398;54.50350189
10.06.2019 11:39:58,178;697.5216064;697.7911987;682.4123535;1.169537187;1.089762092;2.036561966;1.996905088;0.97715503;83.40619659;50.16968918;99.95441437;377.7600098;404.9949951;262.7802429;27662.83398;54.50350189
10.06.2019 11:40:13,218;697.5216064;697.7911987;682.4123535;1.169537187;1.089762092;2.03593421;1.974021554;1.003246665;83.39835358;50.2027092;99.96522522;380.0400085;405.0130005;262.6331177;27662.84961;54.50350189
10.06.2019 11:40:28,259;697.5216064;697.7911987;682.4156494;1.169537187;1.089762092;2.03593421;2.000609159;1.003246665;83.39835358;50.2027092;99.98567963;378.1199951;405.1390076;262.6331177;27662.84961;54.50350189
10.06.2019 11:40:43,292;697.5216064;697.7911987;682.4156494;1.169537187;1.089762092;2.035306692;1.988705516;0.97333312;83.38266754;50.2027092;99.95043945;380.0400085;405.0669861;262.6331177;27662.84961;54.50350189
10.06.2019 11:40:58,333;697.5253296;697.7911987;682.4156494;1.169537187;1.089762092;2.034051895;2.00489378;0.913417459;83.36697388;50.2027092;99.96879578;379.5599976;405.2829895;262.6331177;27662.84961;54.50350189
10.06.2019 11:41:13,366;697.5253296;697.793396;682.4156494;1.169537187;1.089762092;2.034365416;1.969704151;0.712146819;83.35913849;50.2027092;99.96694183;379.6799927;405.5899963;263.2004089;27662.86719;54.50350189
10.06.2019 11:41:28,408;697.5224609;697.793396;682.4156494;1.169537187;1.089762092;2.034051895;2.021599531;1.046927452;83.35913849;50.2027092;99.94729614;378.2399902;405.4639893;262.2828979;27662.86719;54.47986603
10.06.2019 11:41:43,442;697.5224609;697.793396;682.4156494;1.169537187;1.089762092;2.034678936;1.967347264;1.076836467;83.36697388;50.23572922;99.99408722;379.6799927;405.571991;262.2828979;27662.86719;54.47986603
10.06.2019 11:41:58,478;697.5217896;697.793396;682.4156494;1.169537187;1.089762092;2.033737659;1.996320128;0.941453397;83.35913849;50.2027092;99.98531342;378.6000061;405.697998;262.5202637;27662.86719;54.47986603
10.06.2019 11:42:13,521;697.5217896;697.793396;682.4156494;1.169537187;1.089762092;2.033737659;2.006839752;0.941453397;83.34344482;50.16968918;99.9436264;378.7200012;405.769989;262.5202637;27662.88281;54.47986603
10.06.2019 11:42:28,558;697.5245361;697.793396;682.4156494;1.169537187;1.089762092;2.033424139;1.970489502;0.9270612;83.34344482;50.23572922;99.94367981;376.2000122;405.8779907;262.5186768;27662.88281;54.49979782
10.06.2019 11:42:43,587;697.5245361;697.793396;682.4156494;1.169537187;1.089762092;2.033737659;2.012477875;0.942052186;83.32776642;50.2027092;99.94063568;380.0400085;405.4460144;262.5186768;27662.88281;54.49979782
10.06.2019 11:42:58,629;697.5245361;697.793396;682.4156494;1.169537187;1.089762092;2.033110619;2.007034302;0.912088513;83.32776642;50.2027092;99.95707703;379.0799866;405.4639893;262.5186768;27662.88281;54.49979782
10.06.2019 11:43:13,663;697.5230713;697.793396;682.4191284;1.169537187;1.089762092;2.032482862;1.994369149;0.604596674;83.30423737;50.2027092;99.95127106;376.7999878;405.5180054;263.2459412;27662.90039;54.48293686
10.06.2019 11:43:28,708;697.5230713;697.793396;682.4191284;1.169537187;1.089762092;2.032482862;2.029346228;0.87358135;83.30423737;50.16968918;99.9407959;380.3999939;405.2470093;262.5409241;27662.90039;54.48293686
10.06.2019 11:43:43,739;697.5230713;697.793396;682.4191284;1.169537187;1.089762092;2.032482862;1.985772967;0.887810111;83.29638672;50.16968918;99.951828;380.2799988;405.6619873;262.5036316;27662.90039;54.41352844
10.06.2019 11:43:58,780;697.5244141;697.793396;682.4191284;1.169537187;1.089762092;2.031855345;1.937568784;0.857789099;83.29638672;50.16968918;99.96971893;378.480011;405.5360107;262.5036316;27662.90039;54.48521423
10.06.2019 11:44:13,812;697.5244141;697.793396;682.4191284;1.169537187;1.089762092;2.032482862;2.016361952;0.887810111;83.30423737;50.16968918;99.98635864;381.1199951;404.9590149;262.5036316;27662.91602;54.4407959
10.06.2019 11:44:28,845;697.5244141;697.793396;682.4093628;1.169537187;1.089762092;2.031855345;1.926864743;0.845676482;83.30423737;50.16968918;99.95002747;380.1600037;405.4100037;262.5353699;27662.91602;54.49855423
10.06.2019 11:44:43,888;697.5162964;697.793396;682.4093628;1.169537187;1.089762092;2.031855345;2.030700445;0.845676482;83.30423737;50.16968918;99.96129608;377.7600098;405.8059998;262.5353699;27662.91602;54.40351868
10.06.2019 11:44:58,917;697.5239868;697.793396;682.4093628;1.169537187;1.089762092;2.032482862;1.917325616;1.035153747;83.30423737;50.2027092;99.95996857;377.0400085;405.8959961;262.1174316;27662.91602;54.43957138
10.06.2019 11:45:13,955;697.5155029;697.793396;682.4162598;1.169537187;1.089762092;2.031541824;1.988705516;0.913439453;83.2885437;50.2027092;99.98085785;379.2000122;405.9679871;262.2791443;27662.93359;54.43957138
10.06.2019 11:45:28,985;697.5233154;697.793396;682.4162598;1.169537187;1.089762092;2.030914307;1.998854995;0.898448944;83.27285767;50.2027092;99.96743774;377.1600037;405.769989;262.2791443;27662.93359;54.4013443
10.06.2019 11:45:44,024;697.5233154;697.793396;682.4162598;1.169537187;1.089762092;2.030600548;1.984599352;0.643912137;83.257164;50.16968918;99.97480011;380.0400085;405.7340088;262.9063721;27662.93359;54.4013443
10.06.2019 11:45:59,055;697.5233154;697.793396;682.4162598;1.169537187;1.089762092;2.02997303;1.983229876;0.848618686;83.2414856;50.16968918;99.965065;379.7999878;405.8599854;262.1736145;27662.93359;54.4013443
10.06.2019 11:46:14,083;697.5233154;697.793396;682.4162598;1.169537187;1.089762092;2.02965951;2.004504204;1.062346697;83.2414856;50.23572922;99.96186829;377.519989;405.5180054;261.6928406;27662.94922;54.4013443
10.06.2019 11:46:29,124;697.5233154;697.793396;682.4162598;1.169537187;1.089762092;2.029345274;2.002752066;0.687639594;83.24932861;50.16968918;99.94497681;378.3599854;405.9500122;262.6342163;27662.94922;54.41040039
10.06.2019 11:46:44,170;697.5147705;697.793396;682.4162598;1.169537187;1.089762092;2.029345274;1.956329703;0.918013811;83.23363495;50.16968918;99.96016693;378.6000061;405.8420105;262.149231;27662.94922;54.41040039
10.06.2019 11:46:59,212;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.028718233;1.96302259;0.535505116;83.22579956;50.2027092;99.98768616;377.8800049;405.6799927;262.9534607;27662.94922;54.41040039
10.06.2019 11:47:14,243;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.028404236;2.016361952;0.682488739;83.21795654;50.2027092;99.94734192;377.3999939;405.6080017;262.52948;27662.9668;54.41040039
10.06.2019 11:47:29,281;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.028404236;1.97500217;1.022663593;83.20227051;50.16968918;99.94921875;379.3200073;405.7160034;261.6395569;27662.9668;54.41040039
10.06.2019 11:47:44,318;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.028404236;1.937964678;0.474029183;83.20227051;50.16968918;99.92768097;378.9599915;405.571991;263.0747681;27662.9668;54.41040039
10.06.2019 11:47:59,345;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.027462959;1.993783355;0.455843568;83.17874146;50.16968918;99.93747711;378.8399963;405.697998;263.0038452;27662.9668;54.41040039
10.06.2019 11:48:14,385;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.027462959;1.999439836;0.81934011;83.20227051;50.16968918;99.94224548;379.9200134;405.6260071;262.1321716;27662.98242;54.41040039
10.06.2019 11:48:29,425;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.027462959;1.99397862;0.540874124;83.18657684;50.23572922;99.94351959;379.4400024;405.6260071;262.7815247;27662.98242;54.41040039
10.06.2019 11:48:44,463;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.026208162;1.939152122;0.692347705;83.16304779;50.2027092;99.96592712;378.2399902;405.5;262.2278748;27662.98242;54.41040039
10.06.2019 11:48:59,501;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.027149677;1.967936635;0.432542652;83.15520477;50.16968918;99.96063995;379.2000122;405.8779907;263.0253296;27662.98242;54.40000916
10.06.2019 11:49:14,531;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.027149677;1.96538198;0.712862432;83.17088318;50.2027092;99.95819855;378.6000061;405.7520142;262.2924805;27663;54.40000916
10.06.2019 11:49:29,570;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.026835203;1.974217772;0.529194474;83.17088318;50.2027092;99.94828796;379.7999878;405.5;262.7331238;27663;54.40000916
10.06.2019 11:49:44,595;697.5194092;697.7911377;682.4162598;1.169537187;1.089762092;2.026835203;1.957905412;0.750645995;83.17088318;50.2027092;99.94612122;377.2799988;405.5;262.1937256;27663;54.40000916
10.06.2019 11:49:59,632;697.5194092;697.7911377;682.4162598;1.169537187;1.089762092;2.026208162;1.948835969;0.705417931;83.15520477;50.16968918;99.93665314;376.5599976;405.6080017;262.1937256;27663;54.40000916
10.06.2019 11:50:14,668;697.5194092;697.7911377;682.4162598;1.169537187;1.089762092;2.025266886;1.97950983;0.755878448;83.15520477;50.2027092;99.95554352;378.3599854;405.6080017;261.9436951;27663.01758;54.40000916
10.06.2019 11:50:29,703;697.5106201;697.7911377;682.4162598;1.169537187;1.089762092;2.026208162;2.007228613;0.719259799;83.14735413;50.2027092;99.94451141;378.7200012;405.5899963;261.9436951;27663.01758;54.40000916
10.06.2019 11:50:44,739;697.5202026;697.7911377;682.4162598;1.169537187;1.089762092;2.026521921;2.00236249;0.517887115;83.14735413;50.2027092;99.95410919;378.3599854;405.6260071;262.5089111;27663.01758;54.40000916
10.06.2019 11:50:59,773;697.5202026;697.7911377;682.4162598;1.169537187;1.089762092;2.026521921;1.924879432;0.490062803;83.16304779;50.16968918;99.97399139;379.6799927;405.6260071;262.5815735;27663.0332;54.40000916
10.06.2019 11:51:14,814;697.5202026;697.7911377;682.4162598;1.169537187;1.089762092;2.026521921;1.996124983;0.459832281;83.14735413;50.16968918;99.95703125;376.2000122;405.8420105;262.5815735;27663.0332;54.40000916
10.06.2019 11:51:29,845;697.5224609;697.7911377;682.4162598;1.169537187;1.089762092;2.025580645;1.98362124;0.908639908;83.14735413;50.16968918;99.9656601;378.8399963;406.1659851;261.5672913;27663.0332;54.40000916
10.06.2019 11:51:44,880;697.5181274;697.7911377;682.4162598;1.169537187;1.089762092;2.024952888;2.02004838;0.541015983;83.13951874;50.2027092;99.97971344;379.6799927;406.2030029;262.4485779;27663.0332;54.40000916
10.06.2019 11:51:59,924;697.5181274;697.7911377;682.4162598;1.169537187;1.089762092;2.025580645;1.961842299;0.378011048;83.13167572;50.16968918;99.98477173;378.7200012;406.1849976;262.8347778;27663.05078;54.40000916
10.06.2019 11:52:14,967;697.5181274;697.7911377;682.4162598;1.169537187;1.089762092;2.024639606;1.992807508;0.597898364;83.13167572;50.16968918;100.0032501;376.2000122;406.2390137;262.2606812;27663.05078;54.40000916
10.06.2019 11:52:30,009;697.5227051;697.7911377;682.4162598;1.169537187;1.089762092;2.024325609;2.00761795;0.582776725;83.12382507;50.16968918;100.0165634;379.3200073;406.1119995;262.2606812;27663.05078;54.40000916
10.06.2019 11:52:45,036;697.5227051;697.7911377;682.4162598;1.169537187;1.089762092;2.024639606;1.997295141;0.866345346;83.10813904;50.16968918;100.0367889;378.6000061;406.0220032;261.4810181;27663.05078;54.40000916
10.06.2019 11:53:00,074;697.515625;697.7911377;682.4162598;1.169537187;1.089762092;2.024325609;2.003530979;0.477334738;83.10813904;50.2027092;100.0217133;378.7200012;405.8240051;262.5359497;27663.06641;54.40000916
10.06.2019 11:53:15,108;697.515625;697.7911377;682.4162598;1.169537187;1.089762092;2.023384333;2.037657976;0.70640707;83.09246063;50.16968918;99.97373199;377.8800049;405.7160034;261.8197021;27663.06641;54.40000916
10.06.2019 11:53:30,138;697.515625;697.7911377;682.4162598;1.169537187;1.089762092;2.02369833;1.958299279;0.549788535;83.10029602;50.2027092;99.9835434;378.2399902;405.3919983;262.2678833;27663.06641;54.40000916
10.06.2019 11:53:45,171;697.5185547;697.7911377;682.4162598;1.169537187;1.089762092;2.02401185;1.981663942;0.564896822;83.11598969;50.16968918;99.97914124;379.3200073;405.5899963;262.2678833;27663.06641;54.40000916
10.06.2019 11:54:00,209;697.5185547;697.7911377;682.4162598;1.169537187;1.089762092;2.024639606;1.967347264;0.586705446;83.08460999;50.16968918;99.9912262;380.1600037;405.5899963;262.2678833;27663.08398;54.40000916
10.06.2019 11:54:15,233;697.5185547;697.7911377;682.4162598;1.169537187;1.089762092;2.023070574;2.008784771;0.511082113;83.08460999;50.16968918;99.97978973;377.0400085;405.4100037;262.2678833;27663.08398;54.40000916
10.06.2019 11:54:30,269;697.5217896;697.7911377;682.4162598;1.169537187;1.089762092;2.02369833;1.943305373;0.541352153;83.09246063;50.16968918;99.98260498;378.8399963;405.8420105;262.2678833;27663.08398;54.40000916
10.06.2019 11:54:45,300;697.5125732;697.7911377;682.4162598;1.169537187;1.085103512;2.02369833;1.999244928;0.541352153;83.07676697;50.16968918;99.97805023;380.3999939;405.571991;262.2678833;27663.08398;54.40000916
10.06.2019 11:55:00,341;697.5201416;697.7911377;682.4162598;1.169537187;1.085103512;2.022757292;2.017332315;0.526213706;83.08460999;50.16968918;100.0198898;378.2399902;405.9859924;262.2678833;27663.09961;54.40000916
10.06.2019 11:55:15,377;697.5201416;697.7911377;682.4162598;1.169537187;1.085103512;2.02369833;1.976766586;0.661136389;83.06893158;50.16968918;100.0064545;378.2399902;405.6799927;261.9553223;27663.09961;54.40000916
10.06.2019 11:55:30,415;697.5170898;697.7911377;682.4162598;1.169537187;1.085103512;2.022129536;2.001583338;0.585547686;83.07676697;50.16968918;100.0270615;380.2799988;405.6799927;261.9553223;27663.09961;54.40000916
10.06.2019 11:55:45,450;697.520874;697.7911377;682.4162598;1.169537187;1.085103512;2.023070574;2.023149967;0.585547686;83.05323792;50.2027092;100.0159607;379.0799866;405.7160034;261.9553223;27663.09961;54.40000916
10.06.2019 11:56:00,484;697.520874;697.7911377;682.4162598;1.169537187;1.085103512;2.022757292;1.995539784;0.615808427;83.06893158;50.2027092;100.0402527;377.3999939;405.7340088;261.9553223;27663.11719;54.40000916
10.06.2019 11:56:15,513;697.5165405;697.7911377;682.4162598;1.169537187;1.085103512;2.023070574;1.952978969;0.517414093;83.05323792;50.16968918;100.0083923;378.6000061;405.7340088;262.2514038;27663.11719;54.40000916
10.06.2019 11:56:30,555;697.5165405;697.7911377;682.4162598;1.169537187;1.085103512;2.021816015;1.977942705;0.694279611;83.06108093;50.16968918;100.0088806;378;405.6260071;261.7506409;27663.11719;54.40000916
10.06.2019 11:56:45,590;697.5185547;697.7911377;682.4162598;1.169537187;1.085103512;2.021816015;1.905168772;0.64893502;83.06108093;50.16968918;100.0199509;377.0400085;405.7520142;261.7506409;27663.11719;54.40000916
10.06.2019 11:57:00,623;697.5228271;697.7911377;682.4162598;1.169537187;1.088937879;2.022129536;2.017526388;0.664031446;83.05323792;50.2027092;100.0037766;377.6400146;405.4819946;261.7506409;27663.13281;54.40000916
10.06.2019 11:57:15,658;697.5228271;697.7911377;682.4162598;1.169537187;1.088937879;2.022129536;1.991831183;0.646708488;83.05323792;50.2027092;100.0142899;376.4400024;405.5180054;261.8747253;27663.13281;54.40000916
10.06.2019 11:57:30,691;697.5170288;697.7911377;682.4162598;1.169537187;1.088937879;2.022443295;1.981468201;0.339451998;83.04540253;50.23572922;99.95989227;380.3999939;405.3919983;262.6365967;27663.13281;54.40000916
10.06.2019 11:57:45,728;697.5126343;697.7911377;682.4162598;1.169537187;1.088937879;2.022443295;2.012089252;0.148192361;83.06893158;50.23572922;99.96788025;378.3599854;405.3559875;263.0175171;27663.13281;54.40000916
10.06.2019 11:58:00,765;697.5126343;697.7911377;682.4162598;1.169537187;1.088937879;2.022443295;1.859791279;0.783174455;83.05323792;50.2027092;99.96891022;378.7200012;405.7340088;261.3622437;27663.15039;54.40000916
10.06.2019 11:58:15,803;697.5193481;697.7911377;682.4162598;1.169537187;1.088937879;2.022757292;1.942712307;0.443928838;83.05323792;50.16968918;99.98130798;378.3599854;405.9320068;262.2861023;27663.15039;54.40000916
10.06.2019 11:58:30,829;697.5193481;697.7911377;682.4162598;1.169537187;1.088937879;2.022443295;1.916131496;0.283914536;83.04540253;50.2027092;99.9728241;378;406.2749939;262.6637268;27663.15039;54.40000916
10.06.2019 11:58:45,865;697.5193481;697.7911377;682.4162598;1.169537187;1.088937879;2.022443295;1.99788034;0.381530136;83.05323792;50.16968918;99.9647522;375;406.4190063;262.4092712;27663.15039;54.40000916
10.06.2019 11:59:00,901;697.5193481;697.7911377;682.4162598;1.169537187;1.088937879;2.02150178;1.976374626;0.445633531;83.03754425;50.16968918;99.96917725;376.7999878;406.5629883;262.1236877;27663.16602;54.40000916
10.06.2019 11:59:15,930;697.5193481;697.7911377;682.4162598;1.169537187;1.088937879;2.020874977;1.99982965;0.415346235;83.03754425;50.16968918;99.97396851;376.4400024;406.4370117;262.1236877;27663.16602;54.40000916
10.06.2019 11:59:30,968;697.5189819;697.7911377;682.4162598;1.169537187;1.088937879;2.020560503;1.97519815;0.415346235;83.02187347;50.16968918;99.98427582;378.7200012;406.5809937;262.1236877;27663.16602;54.40000916
10.06.2019 11:59:46,004;697.5189819;697.7911377;682.4162598;1.169537187;1.088937879;2.019933224;1.964005828;0.369811416;82.99832916;50.2027092;99.9671936;378.480011;406.3469849;262.1236877;27663.16602;54.40000916
10.06.2019 12:00:01,031;697.5161133;697.7911377;682.4162598;1.169537187;1.088937879;2.019933224;1.989878058;0.382721037;82.99832916;50.16968918;99.97424316;376.5599976;406.401001;262.0900574;27663.18359;54.40000916
10.06.2019 12:00:16,063;697.5175781;697.7911377;682.4162598;1.169537187;1.088937879;2.020874977;1.946071625;0.623755872;83.00617981;50.16968918;99.96517181;375.8399963;406.2030029;261.6843872;27663.18359;54.40000916
10.06.2019 12:00:31,094;697.5175781;697.7911377;682.4162598;1.169537187;1.088937879;2.019933224;1.978726387;0.578312278;83.00617981;50.13661575;99.98206329;377.0400085;406.2929993;261.6843872;27663.18359;54.40000916
10.06.2019 12:00:46,132;697.522583;697.7911377;682.4162598;1.169537187;1.088937879;2.020247221;1.980489135;0.243433788;83.00617981;50.16968918;99.98383331;376.6799927;406.0400085;262.5963135;27663.18359;54.40000916
10.06.2019 12:01:01,172;697.522583;697.7911377;682.4162598;1.169537187;1.088937879;2.019619465;1.939547896;0.432403028;83.00617981;50.16968918;100.0175171;376.7999878;406.4190063;262.1830444;27663.19922;54.40000916
10.06.2019 12:01:16,207;697.520813;697.7911377;682.4162598;1.169537187;1.088937879;2.019305944;1.973433137;0.425712466;82.98265076;50.16968918;99.97446442;375.1199951;406.3649902;262.0029297;27663.19922;54.40000916
10.06.2019 12:01:31,240;697.520813;697.7911377;682.4162598;1.169537187;1.088937879;2.019305944;1.982251167;0.425712466;82.98265076;50.16968918;99.95401001;377.1600037;405.7340088;262.0029297;27663.19922;54.40000916
10.06.2019 12:01:46,282;697.520813;697.7911377;682.4162598;1.169537187;1.088937879;2.019305944;1.963612437;0.613869905;82.98265076;50.16968918;99.9546814;375.8399963;405.7340088;261.5129395;27663.19922;54.40000916
10.06.2019 12:02:01,318;697.520813;697.7911377;682.4162598;1.169537187;1.088937879;2.018364906;1.975786567;0.221909314;82.9591217;50.2027092;99.96865845;378.8399963;405.4100037;262.4148865;27663.2168;54.40000916
10.06.2019 12:02:16,359;697.5148926;697.7911377;682.4162598;1.169537187;1.088937879;2.018364906;1.971274734;0.451651931;82.97480011;50.16968918;99.94712067;377.7600098;405.2650146;261.816925;27663.2168;54.40000916
10.06.2019 12:02:31,388;697.5148926;697.7911377;682.4162598;1.169537187;1.088937879;2.018364906;2.001193762;0.481952578;82.93559265;50.16968918;99.94841766;380.7600098;404.9949951;261.816925;27663.2168;54.40000916
10.06.2019 12:02:46,436;697.5158691;697.7911377;682.4162598;1.169537187;1.088937879;2.018050909;1.978922129;0.601789117;82.95127106;50.16968918;99.93283081;377.2799988;404.9049988;261.3865967;27663.2168;54.40000916
10.06.2019 12:03:01,475;697.5158691;697.7911377;682.4162598;1.169537187;1.088937879;2.016795874;1.968525887;0.137086436;82.93559265;50.16968918;99.95665741;378;404.6350098;262.437439;27663.23242;54.40000916
10.06.2019 12:03:16,514;697.5217285;697.7911377;682.4162598;1.169537187;1.088937879;2.018050909;1.992612243;0.2349426;82.93559265;50.16968918;99.93808746;380.1600037;404.5270081;262.2225037;27663.23242;54.40000916
10.06.2019 12:03:31,540;697.5217285;697.7911377;682.4162598;1.169537187;1.088937879;2.01773715;1.982055545;0.473620057;82.93559265;50.16968918;99.95567322;379.6799927;404.3099976;261.6806335;27663.23242;54.40000916
10.06.2019 12:03:46,575;697.5186157;697.7911377;682.4162598;1.169537187;1.088937879;2.018050909;1.990659475;0.285979927;82.94342804;50.13661575;99.91841888;377.6400146;404.0580139;262.2084656;27663.23242;54.40000916
10.06.2019 12:04:01,609;697.5236206;697.7911377;682.4162598;1.169537187;1.088937879;2.01742363;1.986946225;0.294753313;82.927742;50.2027092;99.92880249;382.4400024;403.9500122;262.1856384;27663.25;54.40000916
10.06.2019 12:04:16,632;697.5236206;697.7911377;682.4162598;1.169537187;1.088937879;2.017109632;1.918519139;0.249107316;82.94342804;50.2027092;99.95934296;378.9599915;403.8599854;262.1856384;27663.25;54.40000916
10.06.2019 12:04:31,668;697.5202637;697.7911377;682.4162598;1.169537187;1.088937879;2.016795874;1.968722343;0.452097595;82.91989899;50.2027092;99.9299469;379.5599976;403.3729858;261.6181335;27663.25;54.40000916
10.06.2019 12:04:46,710;697.5202637;697.7911377;682.4162598;1.169537187;1.088937879;2.016481876;1.987728238;0.436882704;82.91204834;50.16968918;99.91088867;377.7600098;403.6260071;261.6181335;27663.25;54.40000916
10.06.2019 12:05:01,741;697.5202637;697.7911377;682.4162598;1.169537187;1.088937879;2.017109632;1.926467776;0.29446888;82.91204834;50.16968918;99.91592407;379.3200073;403.7160034;262.0676575;27663.26758;54.40000916
10.06.2019 12:05:16,778;697.5202637;697.7911377;682.4162598;1.169537187;1.088937879;2.016481876;1.96302259;0.264025122;82.91204834;50.2027092;99.90682983;379.7999878;403.7520142;262.0676575;27663.26758;54.40000916
10.06.2019 12:05:31,817;697.5202637;697.7911377;682.4162598;1.169537187;1.088937879;2.017109632;1.947256565;0.29446888;82.927742;50.23572922;99.91993713;380.3999939;403.6619873;262.0676575;27663.26758;54.40000916
10.06.2019 12:05:46,854;697.5202637;697.7911377;682.4162598;1.169537187;1.088937879;2.015854836;1.998660088;0.23360911;82.90421295;50.2027092;99.91016388;380.0400085;403.6260071;262.0676575;27663.26758;54.40000916
10.06.2019 12:06:01,889;697.5202637;697.7911377;682.4162598;1.169537187;1.088937879;2.016481876;1.966364622;0.264025122;82.90421295;50.2027092;99.91702271;379.4400024;403.6260071;262.0676575;27663.2832;54.40000916
10.06.2019 12:06:16,922;697.5202637;697.7911377;682.4162598;1.169537187;1.088937879;2.016168594;1.968525887;0.203128174;82.90421295;50.2027092;99.91330719;381.6000061;403.5350037;262.0676575;27663.2832;54.40000916
10.06.2019 12:06:31,963;697.5176392;697.7911377;682.4162598;1.168681145;1.088937879;2.016481876;1.934202313;0.195642233;82.91204834;50.2027092;99.90077209;381;403.4989929;262.2454529;27663.2832;54.40000916
10.06.2019 12:06:47,007;697.5176392;697.7911377;682.4162598;1.168681145;1.088937879;2.015540838;2.004698992;0.149962261;82.89636993;50.26880264;99.9282074;380.1600037;403.571991;262.2454529;27663.2832;54.40000916
