Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 12:07:02,037;697.5176392;697.7911377;682.4162598;1.168681145;1.088937879;2.015854836;2.010729074;0.165216759;82.89636993;50.23572922;99.94284821;379.7999878;403.6440125;262.2454529;27663.30078;54.42004776
10.06.2019 12:07:17,069;697.5159912;697.7911377;682.4162598;1.168681145;1.088937879;2.015227318;1.995344639;-0.034771699;82.8806839;50.23572922;99.95405579;379.4400024;403.3729858;262.6858826;27663.30078;54.42004776
10.06.2019 12:07:32,109;697.5159912;697.7911377;682.4162598;1.168681145;1.088937879;2.015854836;2.001583338;0.296668142;82.8806839;50.23572922;99.96652222;377.8800049;403.4809875;261.9037476;27663.30078;54.42004776
10.06.2019 12:07:47,140;697.5213623;697.7911377;682.4162598;1.168681145;1.088937879;2.015540838;1.987337351;0.28143391;82.88851929;50.2027092;99.95709991;379.5599976;403.4989929;261.9037476;27663.30078;54.42004776
10.06.2019 12:08:02,184;697.5164185;697.7911377;682.4162598;1.168681145;1.088937879;2.015854836;1.982251167;0.50716877;82.88851929;50.23572922;99.94013977;377.8800049;403.571991;261.3565063;27663.31641;54.43535614
10.06.2019 12:08:17,217;697.5164185;697.7911377;682.4162598;1.168681145;1.088937879;2.014913559;1.965971708;0.461584389;82.88851929;50.2027092;99.96264648;378.7200012;403.4630127;261.3565063;27663.31641;54.43535614
10.06.2019 12:08:32,262;697.5236816;697.7911377;682.4162598;1.168681145;1.088937879;2.014599562;1.958693147;0.446357161;82.86499023;50.2027092;99.94568634;379.4400024;403.8779907;261.3565063;27663.31641;54.43535614
10.06.2019 12:08:47,292;697.5236816;697.7911377;682.4162598;1.168681145;1.088937879;2.014285803;1.984208107;0.415279299;82.86499023;50.2027092;99.9382019;377.3999939;403.7160034;261.3977051;27663.31641;54.43535614
10.06.2019 12:09:02,334;697.520874;697.7911377;682.4162598;1.168681145;1.088937879;2.013972521;1.991635799;0.203716144;82.86499023;50.2027092;99.92469025;378.9599915;403.7160034;261.9077148;27663.33398;54.43535614
10.06.2019 12:09:17,380;697.520874;697.7911377;682.4162598;1.168681145;1.088937879;2.014599562;1.948638678;0.418436348;82.84931183;50.2027092;99.92825317;377.8800049;403.7520142;261.4290466;27663.33398;54.40054321
10.06.2019 12:09:32,422;697.5135498;697.7911377;682.4162598;1.168681145;1.088937879;2.013658524;1.997295141;0.535336375;82.84931183;50.23572922;99.9460907;377.8800049;403.5350037;261.006897;27663.33398;54.40054321
10.06.2019 12:09:47,466;697.5203857;697.7911377;682.4162598;1.168681145;1.088937879;2.013972521;1.885959148;0.260751396;82.86499023;48.84810257;99.96618652;374.8800049;403.8420105;261.7595825;27663.33398;54.40054321
10.06.2019 12:10:02,492;697.522522;697.7911377;682.4162598;1.168681145;1.088937879;2.013658524;1.911351442;1.358301401;82.84931183;48.81508255;99.9550705;375.6000061;403.6619873;258.9086304;27663.34961;54.40054321
10.06.2019 12:10:17,536;697.522522;697.7911377;682.4162598;1.168681145;1.088937879;2.014285803;1.953767657;1.269826531;82.85714722;48.81508255;99.94132996;376.6799927;403.769989;259.1776123;27663.34961;54.40054321
10.06.2019 12:10:32,571;697.522522;697.7911377;682.4162598;1.168681145;1.088937879;2.013972521;1.927857041;1.143601298;82.84146118;48.81508255;99.95457458;375.8399963;403.7340088;259.4663696;27663.34961;54.40054321
10.06.2019 12:10:47,607;697.5179443;697.7911377;682.4056396;1.168681145;1.088937879;2.013344765;1.944491029;1.497255564;82.82576752;48.84810257;99.94989777;374.6400146;403.5899963;258.4694519;27663.34961;54.40054321
10.06.2019 12:11:02,639;697.5179443;697.7892456;682.4056396;1.168681145;1.088937879;2.012717247;2.035146952;1.115292668;82.81008911;48.81508255;99.95608521;373.3200073;403.8599854;259.3829041;27663.36719;54.40054321
10.06.2019 12:11:17,680;697.5213013;697.7892456;682.4127808;1.168681145;1.088937879;2.012089491;1.919314742;1.311269522;82.81008911;48.81508255;99.93611145;376.2000122;403.6619873;258.7957153;27663.36719;54.40054321
10.06.2019 12:11:32,716;697.5213013;697.7892456;682.4127808;1.168681145;1.088937879;2.011776209;1.928253889;1.123864293;82.79440308;48.81508255;99.95085144;376.6799927;403.7340088;259.2429504;27663.36719;54.40054321
10.06.2019 12:11:47,750;697.5213013;697.7892456;682.4127808;1.168681145;1.088937879;2.011148453;1.98596859;1.09358716;82.79440308;48.81508255;99.95223236;374.8800049;403.6260071;259.2429504;27663.36719;54.40054321
10.06.2019 12:12:02,776;697.524292;697.7892456;682.4127808;1.168681145;1.088937879;2.012089491;1.993588448;1.138949871;82.78656006;48.84810257;99.93730927;377.0400085;403.6440125;259.2429504;27663.38281;54.40054321
10.06.2019 12:12:17,811;697.5276489;697.7892456;682.4127808;1.168681145;1.088937879;2.01146245;1.923687696;1.181408763;82.80223846;48.81508255;99.94439697;375;403.7520142;259.2429504;27663.38281;54.40054321
10.06.2019 12:12:32,853;697.5276489;697.7892456;682.4127808;1.168681145;1.09049654;2.01146245;1.943898201;1.181408763;82.78656006;48.84810257;99.94078827;374.0400085;403.9679871;259.2429504;27663.38281;54.40054321
10.06.2019 12:12:47,887;697.522522;697.7892456;682.4127808;1.168681145;1.09049654;2.012089491;1.92607069;1.211597681;82.78656006;48.84810257;99.96316528;374.519989;403.5899963;259.2429504;27663.38281;54.40054321
10.06.2019 12:13:02,931;697.5197144;697.7892456;682.4127808;1.168681145;1.09049654;2.012089491;1.956329703;1.304711461;82.78656006;48.81508255;99.97206116;375.480011;403.6440125;259.0011292;27663.40039;54.40054321
10.06.2019 12:13:17,975;697.5253906;697.7892456;682.4127808;1.168681145;1.09049654;2.01146245;1.956920624;1.274551272;82.78656006;49.01330566;99.96131897;375.2399902;403.4809875;259.0011292;27663.40039;54.31229019
10.06.2019 12:13:33,011;697.5253906;697.7892456;682.4127808;1.168681145;1.09049654;2.010834932;1.917325616;0.888618171;82.77087402;49.04632568;99.93811035;375.9599915;403.4630127;259.924408;27663.40039;54.31229019
10.06.2019 12:13:48,034;697.5253906;697.7892456;682.4127808;1.168681145;1.09049654;2.011148453;1.913941383;1.09611249;82.78656006;49.01330566;99.96261597;376.4400024;403.6440125;259.5037231;27663.40039;54.31229019
10.06.2019 12:14:03,072;697.5193481;697.7892456;682.4127808;1.170121551;1.09049654;2.012089491;1.912546992;1.103747725;82.77870941;49.01330566;99.93819427;378.9599915;403.7340088;259.3757935;27663.41602;54.37937546
10.06.2019 12:14:18,102;697.5193481;697.7892456;682.4127808;1.170121551;1.09049654;2.010834932;1.949625373;1.043227434;82.79440308;49.04632568;99.92609406;376.0799866;403.8240051;259.3757935;27663.41602;54.34350204
10.06.2019 12:14:33,131;697.5193481;697.7892456;682.4127808;1.170121551;1.09049654;2.012089491;1.968132973;1.058352947;82.78656006;49.04632568;99.9641571;375.3599854;404.0039978;259.3757935;27663.41602;54.34350204
10.06.2019 12:14:48,164;697.5193481;697.7924805;682.4046631;1.170121551;1.09049654;2.01146245;1.94113028;1.073508382;82.80223846;49.04632568;99.95249176;375.6000061;404.0939941;259.3757935;27663.41602;54.34350204
10.06.2019 12:15:03,207;697.5256348;697.7924805;682.4046631;1.170121551;1.09049654;2.01146245;1.951401234;0.794707775;82.80223846;49.07939911;99.94290161;375;403.7520142;260.0992737;27663.43359;54.31175613
10.06.2019 12:15:18,238;697.5256348;697.7924805;682.4153442;1.170121551;1.09049654;2.012717247;1.937964678;0.975516856;82.81793213;49.04632568;99.96534729;374.6400146;403.9320068;259.7872925;27663.43359;54.31175613
10.06.2019 12:15:33,278;697.520813;697.7924805;682.4153442;1.170121551;1.09049654;2.012089491;1.973237038;0.692750275;82.81008911;49.04632568;99.97589111;375.9599915;404.3099976;260.442627;27663.43359;54.31175613
10.06.2019 12:15:48,318;697.5263672;697.7924805;682.4153442;1.170121551;1.09049654;2.012717247;1.922495484;1.223691106;82.81008911;49.01330566;99.9750824;375.1199951;404.3099976;259.2237244;27663.43359;54.31175613
10.06.2019 12:16:03,353;697.5263672;697.7924805;682.4153442;1.170121551;1.09049654;2.013030767;1.974021554;0.698044777;82.81008911;49.04632568;99.98773193;376.3200073;404.5270081;260.628479;27663.44922;54.31175613
10.06.2019 12:16:18,392;697.5263672;697.7924805;682.4153442;1.170121551;1.09049654;2.013030767;1.945478916;0.965368927;82.82576752;49.04632568;99.96903992;373.3200073;404.4729919;259.9340515;27663.44922;54.31175613
10.06.2019 12:16:33,425;697.522583;697.7924805;682.4069824;1.170121551;1.09049654;2.013972521;1.919513702;1.087377071;82.84931183;49.04632568;99.94747162;376.3200073;404.1659851;259.7349548;27663.44922;54.31175613
10.06.2019 12:16:48,463;697.522583;697.7924805;682.4069824;1.170121551;1.09049654;2.012717247;1.958299279;1.026874423;82.84146118;49.07939911;99.93977356;376.5599976;404.1659851;259.7349548;27663.44922;54.30001068
10.06.2019 12:17:03,493;697.522583;697.7924805;682.4069824;1.170121551;1.09049654;2.013972521;1.93855834;1.087377071;82.84146118;49.04632568;99.93782043;376.6799927;404.4549866;259.7349548;27663.4668;54.30001068
10.06.2019 12:17:18,533;697.522583;697.7924805;682.4069824;1.170121551;1.09049654;2.013658524;1.91473794;1.072235346;82.84146118;49.04632568;99.93969727;374.7600098;404.3280029;259.7349548;27663.4668;54.30001068
10.06.2019 12:17:33,570;697.5249023;697.7924805;682.4069824;1.170121551;1.09049654;2.014913559;1.906765342;1.072235346;82.86499023;49.04632568;99.91851044;375.6000061;404.4729919;259.7349548;27663.4668;54.30001068
10.06.2019 12:17:48,606;697.5249023;697.7924805;682.4163818;1.170121551;1.09049654;2.014913559;1.930634499;1.027181625;82.84931183;49.07939911;99.95730591;372.9599915;404.7250061;260.0093079;27663.4668;54.30001068
10.06.2019 12:18:03,640;697.5217896;697.7924805;682.4163818;1.170121551;1.09049654;2.014913559;1.978334308;1.027181625;82.85714722;49.07939911;99.94625854;376.3200073;404.598999;260.0093079;27663.48242;54.30001068
10.06.2019 12:18:18,677;697.5217896;697.7924805;682.4163818;1.170121551;1.09049654;2.014285803;1.950612187;1.103793383;82.83361816;49.04632568;99.94661713;377.2799988;404.598999;259.6137695;27663.48242;54.30001068
10.06.2019 12:18:33,717;697.526123;697.7924805;682.4119263;1.170121551;1.09049654;2.013972521;1.940734744;1.1340096;82.84146118;49.04632568;99.94767761;374.2799988;404.5629883;259.6137695;27663.48242;54.30001068
10.06.2019 12:18:48,758;697.526123;697.7924805;682.4119263;1.170121551;1.09049654;2.014599562;1.927857041;1.164207339;82.84146118;49.04632568;99.93605042;373.9200134;404.5270081;259.6137695;27663.48242;54.30001068
10.06.2019 12:19:03,795;697.526123;697.7924805;682.4119263;1.170121551;1.09049654;2.013658524;1.954358935;0.894272327;82.84146118;49.04632568;99.94744873;373.2000122;404.7609863;260.1974182;27663.5;54.30001068
10.06.2019 12:19:18,828;697.526123;697.7924805;682.4119263;1.170121551;1.09049654;2.013658524;1.969704151;1.105021477;82.86499023;49.04632568;99.94801331;374.6400146;404.5090027;259.6497803;27663.5;54.30001068
10.06.2019 12:19:33,864;697.522522;697.7924805;682.4119263;1.170121551;1.09049654;2.013972521;1.920110226;1.138599634;82.86499023;49.04632568;99.97312927;375.1199951;404.5450134;259.6018372;27663.5;54.30001068
10.06.2019 12:19:48,895;697.522522;697.7924805;682.4119263;1.170121551;1.09049654;2.014913559;1.927063346;1.183892846;82.86499023;49.01330566;99.96007538;374.2799988;404.8330078;259.6018372;27663.5;54.30001068
10.06.2019 12:20:03,953;697.522522;697.7924805;682.4119263;1.170121551;1.09049654;2.014913559;1.86745894;1.347997546;82.8806839;49.04632568;99.96202087;375.2399902;404.6889954;259.1751099;27663.51758;54.30001068
10.06.2019 12:20:18,988;697.5285034;697.7924805;682.4119263;1.170121551;1.09049654;2.015540838;1.978138566;1.211123943;82.8806839;49.04632568;99.95080566;374.2799988;404.6889954;259.6094666;27663.51758;54.30001068
10.06.2019 12:20:34,020;697.5285034;697.7924805;682.4119263;1.170121551;1.09049654;2.015854836;1.951203823;1.226207495;82.8806839;49.04632568;99.95944214;376.3200073;404.9769897;259.6094666;27663.51758;54.30001068
10.06.2019 12:20:49,054;697.5285034;697.7924805;682.4119263;1.170121551;1.09049654;2.015854836;2.011117697;1.401390672;82.89636993;49.04632568;99.92558289;375;404.256012;259.233551;27663.51758;54.30001068
10.06.2019 12:21:04,086;697.5285034;697.7924805;682.4119263;1.170121551;1.09049654;2.014913559;1.991050005;1.35622108;82.89636993;49.04632568;99.94908905;374.8800049;404.3640137;259.233551;27663.5332;54.30001068
10.06.2019 12:21:19,115;697.5285034;697.7924805;682.4119263;1.170121551;1.09049654;2.015854836;1.919314742;1.144631505;82.89636993;49.04632568;99.92742157;375.6000061;404.3099976;259.8231506;27663.5332;54.30001068
10.06.2019 12:21:34,144;697.5205078;697.7924805;682.4119263;1.170121551;1.09049654;2.015854836;1.980293274;1.174798369;82.8806839;49.04632568;99.93946838;374.2799988;404.7070007;259.8231506;27663.5332;54.30001068
10.06.2019 12:21:49,179;697.5291748;697.7924805;682.4119263;1.170121551;1.09049654;2.015227318;1.967936635;1.144631505;82.90421295;49.04632568;99.94914246;374.6400146;404.7070007;259.8231506;27663.5332;54.30001068
10.06.2019 12:22:04,211;697.5291748;697.7924805;682.4067383;1.170121551;1.09049654;2.016481876;1.922694325;1.303079605;82.89636993;49.04632568;99.93907166;376.2000122;404.7070007;259.5285339;27663.55078;54.30001068
10.06.2019 12:22:19,242;697.5265503;697.7924805;682.4067383;1.170121551;1.09049654;2.016168594;1.945083857;1.425628424;82.91204834;49.04632568;99.95462799;374.2799988;405.1029968;259.2095947;27663.55078;54.30001068
10.06.2019 12:22:34,276;697.5265503;697.7924805;682.4067383;1.170121551;1.09049654;2.016481876;1.891972423;1.046720386;82.91204834;49.01330566;99.94084167;376.3200073;404.7969971;260.2350159;27663.55078;54.30001068
10.06.2019 12:22:49,313;697.5265503;697.7924805;682.4133911;1.170121551;1.09049654;2.016168594;1.969311476;1.380396724;82.927742;49.04632568;99.97705841;378;404.9949951;259.3273315;27663.55078;54.30001068
10.06.2019 12:23:04,353;697.5222778;697.7924805;682.4133911;1.170121551;1.09049654;2.016168594;1.943898201;1.231946111;82.91204834;49.07939911;99.94828796;375.6000061;404.9049988;259.7136841;27663.56641;54.30001068
10.06.2019 12:23:19,387;697.5206299;697.7924805;682.4133911;1.170121551;1.09049654;2.016481876;1.8640306;1.247005939;82.90421295;49.04632568;99.97607422;374.3999939;404.8869934;259.7136841;27663.56641;54.30001068
10.06.2019 12:23:34,426;697.5280762;697.7924805;682.4133911;1.170121551;1.09049654;2.015854836;1.917723417;1.216870308;82.91989899;49.04632568;99.94104767;375.480011;404.6889954;259.7136841;27663.56641;54.30001068
10.06.2019 12:23:49,464;697.5280762;697.7924805;682.4133911;1.170121551;1.09049654;2.016481876;1.993588448;1.247005939;82.89636993;49.04632568;99.95051575;375.6000061;404.8150024;259.7136841;27663.56641;54.30001068
10.06.2019 12:24:04,494;697.5280762;697.7924805;682.4133911;1.170121551;1.09049654;2.015854836;1.926269293;1.216870308;82.90421295;49.04632568;99.96797943;375.1199951;404.8330078;259.7136841;27663.58398;54.30001068
10.06.2019 12:24:19,529;697.5280762;697.7924805;682.4133911;1.170121551;1.09049654;2.016481876;1.936776996;0.902540445;82.91989899;49.04632568;99.95595551;378.3599854;404.67099;260.61026;27663.58398;54.30001068
10.06.2019 12:24:34,560;697.5280762;697.7924805;682.4133911;1.170121551;1.09049654;2.017109632;1.955344439;1.67568922;82.91989899;49.04632568;99.95965576;376.0799866;404.67099;258.6759644;27663.58398;54.30001068
10.06.2019 12:24:49,593;697.5229492;697.7924805;682.4133911;1.170121551;1.09049654;2.016795874;1.948835969;1.15294373;82.93559265;49.04632568;99.96420288;375.2399902;404.8150024;259.9978333;27663.58398;54.30001068
10.06.2019 12:25:04,628;697.5251465;697.7924805;682.4052124;1.170121551;1.09049654;2.017109632;1.927460194;0.892758906;82.94342804;49.01330566;99.95936584;376.5599976;404.8150024;260.6357117;27663.59961;54.30001068
10.06.2019 12:25:19,667;697.5251465;697.7924805;682.4052124;1.170121551;1.09049654;2.01742363;1.925276637;1.33724606;82.927742;49.01330566;99.93732452;375.3599854;404.6889954;259.596405;27663.59961;54.30001068
10.06.2019 12:25:34,707;697.5280151;697.7924805;682.4052124;1.170121551;1.09049654;2.017109632;1.988119125;1.144882321;82.927742;49.04632568;99.94609833;375.6000061;404.7609863;260.058075;27663.59961;54.30001068
10.06.2019 12:25:49,743;697.5280151;697.7924805;682.4103394;1.170121551;1.09049654;2.018050909;1.99788034;1.303140163;82.94342804;49.01330566;99.97486877;375.2399902;404.8869934;259.7636414;27663.59961;54.30001068
10.06.2019 12:26:04,779;697.5224609;697.7924805;682.4103394;1.170121551;1.094982743;2.01773715;1.93539083;1.109633565;82.91989899;49.01330566;99.99864197;374.0400085;404.9769897;260.2284241;27663.61719;54.30001068
10.06.2019 12:26:19,812;697.5224609;697.7924805;682.4103394;1.170121551;1.094982743;2.018050909;1.887964487;1.389105678;82.927742;49.01330566;99.9969635;375.8399963;405.1570129;259.5396729;27663.61719;54.30001068
10.06.2019 12:26:34,851;697.5224609;697.7924805;682.4103394;1.170121551;1.094982743;2.018364906;1.914538741;1.201177835;82.95127106;49.01330566;99.97737122;373.6799927;405.3739929;260.0685425;27663.61719;54.30001068
10.06.2019 12:26:49,883;697.5319214;697.7924805;682.4103394;1.170121551;1.094982743;2.018991947;1.950020194;1.575632572;82.96695709;49.04632568;99.94584656;373.7999878;405.3200073;259.1710815;27663.61719;54.30001068
10.06.2019 12:27:04,927;697.5319214;697.7924805;682.4103394;1.170121551;1.094982743;2.019619465;2.024893761;1.274238586;82.96695709;49.01330566;99.96556091;375.1199951;405.1390076;260.0349121;27663.63281;54.30001068
10.06.2019 12:27:19,971;697.527832;697.7958374;682.4103394;1.170121551;1.094982743;2.019619465;1.985381961;1.39890182;82.97480011;49.01330566;99.96269226;373.9200134;405.3559875;259.7099304;27663.63281;54.30001068
10.06.2019 12:27:35,011;697.527832;697.7958374;682.4103394;1.170121551;1.094982743;2.020247221;1.944688678;1.519894123;82.99048615;49.04632568;99.96720123;372.3599854;405.4639893;259.4728394;27663.63281;54.30001068
10.06.2019 12:27:50,045;697.527832;697.7958374;682.4103394;1.170121551;1.094982743;2.020560503;1.990659475;1.534857273;83.00617981;48.98028564;99.9861908;374.7600098;405.2109985;259.4728394;27663.63281;54.30001068
10.06.2019 12:28:05,084;697.5238647;697.7958374;682.4103394;1.170121551;1.094982743;2.020560503;1.971863508;1.286515832;83.00617981;49.01330566;99.96792603;375.6000061;404.9590149;260.1205444;27663.65039;54.29987335
10.06.2019 12:28:20,124;697.5293579;697.7958374;682.4103394;1.170121551;1.094982743;2.020247221;1.956526637;1.396279335;83.02187347;49.01330566;99.96412659;374.3999939;405.1570129;259.795166;27663.65039;54.29987335
10.06.2019 12:28:35,160;697.5293579;697.7958374;682.4103394;1.170121551;1.09066534;2.021816015;1.976570606;1.296688199;83.04540253;49.01330566;99.95470428;372;405.2829895;260.250885;27663.65039;54.29987335
10.06.2019 12:28:50,193;697.5293579;697.7958374;682.4103394;1.170121551;1.09066534;2.022129536;1.923687696;1.476302862;83.02970886;48.98028564;99.96006775;374.8800049;405.2829895;259.782196;27663.65039;54.29987335
10.06.2019 12:29:05,240;697.524292;697.7958374;682.4103394;1.170121551;1.09066534;2.021188259;1.97500217;1.565555453;83.05323792;49.01330566;99.98614502;373.5599976;405.1749878;259.4710388;27663.66602;54.29987335
10.06.2019 12:29:20,279;697.524292;697.7958374;682.4103394;1.170121551;1.09066534;2.02150178;1.906366229;1.580527663;83.05323792;48.98028564;100.0035858;374.1600037;404.8510132;259.4710388;27663.66602;54.29987335
10.06.2019 12:29:35,319;697.5272827;697.7958374;682.4103394;1.170121551;1.09066534;2.02150178;2.014808655;1.485796452;83.05323792;49.04632568;100.0045242;373.2000122;405.3559875;259.7182007;27663.66602;54.24077988
10.06.2019 12:29:50,357;697.5272827;697.7958374;682.4103394;1.170121551;1.09066534;2.02150178;1.966757774;1.485796452;83.06108093;49.01330566;99.98848724;375.6000061;405.3200073;259.7182007;27663.66602;54.29956818
10.06.2019 12:30:05,393;697.5282593;697.7958374;682.4103394;1.170121551;1.09066534;2.02150178;1.960267901;1.296420693;83.05323792;48.94721222;100.0203171;375.2399902;405.1210022;260.2123413;27663.68359;54.29956818
10.06.2019 12:30:20,428;697.5322266;697.7958374;682.4103394;1.170121551;1.09066534;2.022443295;1.957511544;1.491788507;83.03754425;49.01330566;100.0140381;374.7600098;405.1210022;259.8200073;27663.68359;54.29956818
10.06.2019 12:30:35,470;697.5322266;697.7958374;682.4103394;1.170121551;1.09066534;2.022443295;1.978138566;1.26080358;83.03754425;49.04632568;100.0022888;376.4400024;405.2290039;260.4229431;27663.68359;54.26300812
10.06.2019 12:30:50,508;697.5322266;697.7958374;682.4151001;1.171210051;1.09066534;2.02150178;1.956526637;1.530297875;83.05323792;49.01330566;100.0072708;374.6400146;405.0310059;259.6020813;27663.68359;54.26300812
10.06.2019 12:31:05,543;697.5292358;697.7958374;682.4151001;1.171210051;1.09066534;2.02150178;1.947256565;1.530297875;83.05323792;48.91419601;99.95847321;376.7999878;404.9410095;259.6020813;27663.69922;54.29996109
10.06.2019 12:31:20,578;697.5339355;697.7958374;682.4151001;1.171210051;1.09066534;2.022443295;1.990659475;1.575255752;83.06108093;49.01330566;99.94810486;375;404.9590149;259.6020813;27663.69922;54.29996109
10.06.2019 12:31:35,613;697.5339355;697.7958374;682.4151001;1.171210051;1.09066534;2.02150178;1.909557581;1.530297875;83.03754425;49.01330566;99.9422226;375.2399902;404.9410095;259.6020813;27663.69922;54.29996109
10.06.2019 12:31:50,654;697.5287476;697.7958374;682.4086304;1.171210051;1.09066534;2.02150178;1.976570606;1.380252957;83.04540253;49.01330566;100.0868835;376.4400024;405.2290039;259.9935913;27663.69922;54.29996109
10.06.2019 12:32:05,687;697.5326538;697.7958374;682.4086304;1.171210051;1.09066534;2.02150178;1.961448789;1.430811524;83.03754425;49.01330566;99.94355011;376.3200073;404.9049988;259.9935913;27663.7168;54.27996063
10.06.2019 12:32:20,725;697.5326538;697.7958374;682.4086304;1.171210051;1.09066534;2.022129536;1.921899319;1.568437576;83.04540253;48.98028564;99.89603424;376.5599976;405.0669861;259.7125244;27663.7168;54.27996063
10.06.2019 12:32:35,771;697.5326538;697.7958374;682.4086304;1.171210051;1.09066534;2.021816015;1.962235808;1.553487062;83.05323792;49.01330566;99.94757843;375.3599854;404.7609863;259.7125244;27663.7168;54.29514694
10.06.2019 12:32:50,812;697.5361938;697.7958374;682.4116211;1.171210051;1.09066534;2.022129536;1.962235808;1.359164834;83.05323792;48.98028564;99.94934845;375.3599854;404.9590149;260.2590332;27663.7168;54.29514694
10.06.2019 12:33:05,851;697.5361938;697.7958374;682.4116211;1.171210051;1.09066534;2.022443295;1.952584505;1.374177098;83.04540253;48.98028564;99.93315125;378;404.8869934;260.2590332;27663.73242;54.29514694
10.06.2019 12:33:20,883;697.5314941;697.7958374;682.4116211;1.171210051;1.09066534;2.022443295;1.967936635;1.643739104;83.06108093;49.01330566;99.96102905;376.0799866;404.598999;259.5549927;27663.73242;54.29514694
10.06.2019 12:33:35,924;697.5336914;697.7958374;682.4116211;1.171210051;1.09066534;2.022129536;1.951006532;1.639950871;83.05323792;49.01330566;99.95697021;375.8399963;404.7609863;259.5257874;27663.73242;54.29514694
10.06.2019 12:33:50,960;697.5336914;697.7958374;682.4116211;1.171210051;1.09066534;2.02150178;1.964595675;1.325054407;83.05323792;49.01330566;99.94851685;375.9599915;404.7070007;260.2696533;27663.73242;54.29514694
10.06.2019 12:34:06,000;697.5336914;697.7958374;682.4116211;1.171210051;1.09066534;2.02150178;1.972648382;1.627963543;83.05323792;49.01330566;99.95150757;375.2399902;405.0490112;259.4788818;27663.75;54.29514694
10.06.2019 12:34:21,035;697.5291748;697.7958374;682.4116211;1.171210051;1.09066534;2.02150178;1.96538198;1.669491172;83.05323792;49.01330566;99.94578552;377.2799988;405.0130005;259.3704834;27663.75;54.29514694
10.06.2019 12:34:36,073;697.5291748;697.7958374;682.4116211;1.171210051;1.09066534;2.022129536;1.938954234;1.495870829;83.05323792;49.01330566;99.94506073;376.7999878;405.0849915;259.9020386;27663.75;54.29514694
10.06.2019 12:34:51,108;697.5291748;697.7958374;682.4116211;1.171210051;1.09066534;2.021816015;1.960071087;1.48088634;83.05323792;49.01330566;99.95410156;376.5599976;404.7609863;259.9020386;27663.75;54.29514694
10.06.2019 12:35:06,137;697.5328369;697.7958374;682.4116211;1.171210051;1.09066534;2.022443295;1.942909956;1.510862112;83.05323792;49.01330566;99.9420166;376.2000122;404.8510132;259.9020386;27663.76758;54.29514694
10.06.2019 12:35:21,173;697.5328369;697.7993774;682.4116211;1.171210051;1.09066534;2.02150178;1.892573237;1.465863109;83.05323792;49.01330566;99.92358398;375.7200012;405.0849915;259.9020386;27663.76758;54.29514694
10.06.2019 12:35:36,211;697.5358887;697.7993774;682.4116211;1.171210051;1.09066534;2.021816015;1.982447028;1.48088634;83.05323792;49.04632568;99.9347229;376.6799927;404.8510132;259.9020386;27663.76758;54.29514694
10.06.2019 12:35:51,253;697.5358887;697.7993774;682.4116211;1.171210051;1.09066534;2.02150178;1.985186219;1.465863109;83.06108093;49.04632568;99.94470978;375.1199951;404.8869934;259.9020386;27663.76758;54.29514694
10.06.2019 12:36:06,293;697.5338135;697.7993774;682.4116211;1.171210051;1.09066534;2.02150178;1.921700478;1.465863109;83.03754425;48.98028564;99.93260193;374.8800049;404.8510132;259.9020386;27663.7832;54.29514694
10.06.2019 12:36:21,331;697.5338135;697.7993774;682.4116211;1.171210051;1.09066534;2.02150178;1.910155654;1.465863109;83.03754425;49.01330566;99.96051788;376.0799866;404.7969971;259.9020386;27663.7832;54.29514694
10.06.2019 12:36:36,369;697.5305786;697.7993774;682.4116211;1.171210051;1.09066534;2.022129536;1.923687696;1.251159549;83.03754425;48.98028564;99.97737885;375.6000061;404.9949951;260.5410767;27663.7832;54.29514694
10.06.2019 12:36:51,407;697.5305786;697.7993774;682.4116211;1.171210051;1.09066534;2.022443295;1.952978969;1.459430814;83.03754425;49.01330566;99.96915436;372.9599915;405.2109985;260.036377;27663.7832;54.29514694
10.06.2019 12:37:06,442;697.5358276;697.7993774;682.4116211;1.171210051;1.09066534;2.021188259;1.982055545;1.133394003;83.03754425;49.01330566;99.95192719;375.6000061;405.3739929;260.7307129;27663.80078;54.29514694
10.06.2019 12:37:21,482;697.5358276;697.7993774;682.4116211;1.171210051;1.09066534;2.02150178;1.948835969;1.394371748;83.05323792;49.04632568;99.94264221;374.0400085;405.571991;260.0887146;27663.80078;54.29514694
10.06.2019 12:37:36,525;697.5358276;697.7993774;682.4116211;1.171210051;1.09066534;2.022129536;1.953570485;1.424378633;83.03754425;49.01330566;99.95540619;375;405.3739929;260.0887146;27663.80078;54.29514694
10.06.2019 12:37:51,560;697.5334473;697.7993774;682.4116211;1.171210051;1.09066534;2.022129536;1.994954586;1.234737277;83.03754425;49.01330566;99.98688507;376.2000122;405.428009;260.5839233;27663.80078;54.29999542
10.06.2019 12:38:06,590;697.5334473;697.7993774;682.4116211;1.171210051;1.09066534;2.022443295;1.951401234;1.482262254;83.04540253;49.04632568;99.98728943;374.2799988;405.3919983;259.8843384;27663.81641;54.29999542
10.06.2019 12:38:21,624;697.52771;697.7993774;682.4116211;1.171210051;1.09066534;2.021816015;1.984990597;1.45228982;83.03754425;49.04632568;99.97071838;375.2399902;404.9769897;259.8843384;27663.81641;54.29999542
10.06.2019 12:38:36,661;697.5335693;697.7993774;682.4116211;1.171210051;1.09066534;2.022129536;1.967543602;1.612955093;83.02970886;49.04632568;99.99822235;374.0400085;405.1029968;259.5039978;27663.81641;54.29999542
10.06.2019 12:38:51,699;697.5373535;697.7993774;682.4116211;1.171210051;1.09066534;2.022129536;1.917723417;1.612955093;83.05323792;48.94721222;99.97305298;376.6799927;405.2290039;259.5039978;27663.81641;54.29999542
10.06.2019 12:39:06,732;697.5373535;697.7993774;682.4116211;1.171210051;1.09066534;2.022443295;1.971274734;1.46449542;83.05323792;49.01330566;99.95972443;375.9599915;404.9949951;259.9307251;27663.83398;54.29999542
10.06.2019 12:39:21,765;697.5373535;697.7993774;682.4116211;1.171210051;1.09066534;2.022129536;1.958693147;1.396552801;83.04540253;49.04632568;99.95476532;376.7999878;405.0310059;260.0689392;27663.83398;54.21891403
10.06.2019 12:39:36,816;697.5272827;697.7993774;682.4116211;1.171210051;1.093687057;2.022129536;1.979118228;1.396552801;83.03754425;49.04632568;99.942276;374.2799988;405.5899963;260.0689392;27663.83398;54.29833984
10.06.2019 12:39:51,840;697.5353394;697.7993774;682.4116211;1.171210051;1.093687057;2.022443295;1.954556108;1.462076426;83.04540253;49.04632568;99.95166779;376.9200134;405.2470093;260.0689392;27663.83398;54.22547531
10.06.2019 12:40:06,877;697.5353394;697.7993774;682.4116211;1.171210051;1.093687057;2.021188259;1.96066153;1.402063012;83.06108093;49.01330566;99.96147156;377.1600037;405.1570129;260.0689392;27663.84961;54.22547531
10.06.2019 12:40:21,916;697.5388184;697.7993774;682.4116211;1.171210051;1.093687057;2.021816015;1.952584505;1.24820888;83.05323792;49.04632568;99.96009827;375;405.2470093;260.5491028;27663.84961;54.2820816
10.06.2019 12:40:36,957;697.5388184;697.7993774;682.4116211;1.171210051;1.093687057;2.021816015;1.971078515;1.367836833;83.05323792;49.04632568;99.95429993;374.2799988;405.3200073;260.2366943;27663.84961;54.23751068
10.06.2019 12:40:52,002;697.5388184;697.7993774;682.4116211;1.171210051;1.093687057;2.021816015;1.931427479;1.367836833;83.05323792;49.04632568;99.97711182;374.6400146;405.3200073;260.2366943;27663.84961;54.23751068
10.06.2019 12:41:07,032;697.5388184;697.7993774;682.4116211;1.171210051;1.093687057;2.022129536;1.938162565;1.382836342;83.05323792;49.01330566;99.99182129;376.5599976;405.2650146;260.2366943;27663.86719;54.29378128
10.06.2019 12:41:22,074;697.5388184;697.7993774;682.4116211;1.171210051;1.093687057;2.022443295;2.000024557;1.238734365;83.05323792;49.01330566;99.98883057;377.0400085;405.2470093;260.6522827;27663.86719;54.20281219
10.06.2019 12:41:37,105;697.5388184;697.7993774;682.4116211;1.171210051;1.093687057;2.02150178;1.950414777;1.483313918;83.05323792;49.04632568;99.96438599;375.6000061;405.0310059;259.8959351;27663.86719;54.28390121
10.06.2019 12:41:52,140;697.5388184;697.7993774;682.4116211;1.171210051;1.093687057;2.02150178;1.92607069;1.483313918;83.05323792;49.01330566;99.97399139;373.7999878;405.1210022;259.8959351;27663.86719;54.28390121
10.06.2019 12:42:07,175;697.5324097;697.7993774;682.4116211;1.171210051;1.093687057;2.022129536;1.951006532;1.404759765;83.04540253;49.01330566;99.96782684;376.3200073;405.302002;260.1794434;27663.88281;54.25897598
10.06.2019 12:42:22,215;697.5324097;697.7993774;682.4116211;1.171210051;1.093687057;2.02150178;1.965775132;1.28678751;83.03754425;49.01330566;99.99768066;375;405.3919983;260.4090576;27663.88281;54.25897598
10.06.2019 12:42:37,242;697.5378418;697.7993774;682.4116211;1.171210051;1.093687057;2.021816015;1.973040819;1.527809858;83.06108093;49.04632568;100.0372314;375.3599854;405.5360107;259.8189697;27663.88281;54.29959869
10.06.2019 12:42:52,283;697.5378418;697.803833;682.4116211;1.171210051;1.093687057;2.02150178;1.964988828;1.415176511;83.05323792;49.01330566;100.0305099;374.8800049;405.5899963;260.0738525;27663.88281;54.26033401
10.06.2019 12:43:07,320;697.5378418;697.803833;682.4116211;1.171210051;1.093687057;2.022129536;1.981468201;1.657230496;83.04540253;49.01330566;100.0165939;376.2000122;405.8959961;259.52005;27663.90039;54.26033401
10.06.2019 12:43:22,351;697.5412598;697.803833;682.4116211;1.171210051;1.093687057;2.022129536;1.97068572;1.254404068;83.05323792;49.01330566;99.9994812;376.2000122;405.7340088;260.5721436;27663.90039;54.26033401
10.06.2019 12:43:37,383;697.5338745;697.803833;682.4116211;1.171210051;1.093687057;2.02150178;1.997100234;1.411891699;83.06108093;49.01330566;99.96225739;376.2000122;405.3559875;260.082428;27663.90039;54.20009613
10.06.2019 12:43:52,426;697.5338745;697.803833;682.4116211;1.171210051;1.093687057;2.02150178;1.945874095;1.320735693;83.06108093;49.01330566;99.96590424;376.0799866;405.1390076;260.3204346;27663.90039;54.20330811
10.06.2019 12:44:07,460;697.5338745;697.803833;682.4116211;1.171210051;1.093687057;2.021816015;1.935984969;1.632894516;83.05323792;49.01330566;99.96108246;374.519989;405.6260071;259.5445557;27663.91602;54.20330811
10.06.2019 12:44:22,489;697.539978;697.803833;682.4116211;1.171210051;1.093687057;2.022443295;1.944886208;1.463475347;83.06108093;48.98028564;99.96409607;374.1600037;405.4460144;260.0652771;27663.91602;54.20330811
10.06.2019 12:44:37,528;697.539978;697.803833;682.4116211;1.171210051;1.093687057;2.022443295;1.907563329;1.463475347;83.03754425;49.01330566;99.95918274;372;405.5360107;260.0652771;27663.91602;54.20330811
10.06.2019 12:44:52,560;697.539978;697.803833;682.4116211;1.171210051;1.092497587;2.022129536;1.969704151;1.757255554;83.04540253;49.04632568;99.9739151;375.2399902;405.6080017;259.2587891;27663.91602;54.20330811
10.06.2019 12:45:07,599;697.5413818;697.803833;682.4116211;1.171210051;1.092497587;2.022129536;1.966168284;1.332482934;83.06108093;48.94721222;99.96644592;375;405.3739929;260.3290405;27663.93359;54.20330811
10.06.2019 12:45:22,631;697.5331421;697.803833;682.4116211;1.171210051;1.092497587;2.02150178;1.966561198;1.79423964;83.05323792;49.01330566;99.95195007;373.4400024;405.8959961;259.0841064;27663.93359;54.20330811
10.06.2019 12:45:37,674;697.5377197;697.803833;682.4116211;1.171210051;1.092497587;2.022443295;1.950809479;1.58311975;83.05323792;49.01330566;99.97987366;376.0799866;405.6440125;259.7527161;27663.93359;54.20330811
10.06.2019 12:45:52,718;697.5377197;697.803833;682.4116211;1.171210051;1.092497587;2.02150178;1.985772967;1.187081099;83.03754425;49.01330566;99.97281647;372.9599915;406.0939941;260.6693726;27663.93359;54.20330811
10.06.2019 12:46:07,750;697.5377197;697.803833;682.4116211;1.171210051;1.092497587;2.02150178;1.957117558;1.645736217;83.03754425;49.01330566;99.98175049;374.7600098;405.9320068;259.4718628;27663.94922;54.20330811
10.06.2019 12:46:22,788;697.5422974;697.803833;682.4116211;1.171210051;1.092497587;2.02150178;1.93440032;1.432283282;83.03754425;49.01330566;99.96995544;375;405.5539856;260.0291748;27663.94922;54.20330811
10.06.2019 12:46:37,825;697.5422974;697.803833;682.4116211;1.171210051;1.092497587;2.022443295;1.912945509;1.462296724;83.05323792;49.01330566;99.97955322;375.480011;405.9500122;260.0291748;27663.94922;54.20330811
10.06.2019 12:46:52,862;697.5422974;697.803833;682.4116211;1.171210051;1.092497587;2.02150178;1.968132973;1.702281356;83.05323792;49.01330566;99.99390411;374.7600098;405.697998;259.3242188;27663.94922;54.20330811
10.06.2019 12:47:07,891;697.5367432;697.803833;682.4116211;1.171210051;1.092497587;2.02150178;2.003920317;1.4255054;83.05323792;49.01330566;99.96111298;375.9599915;405.769989;260.046875;27663.9668;54.20330811
10.06.2019 12:47:22,933;697.5427246;697.803833;682.4116211;1.171210051;1.092497587;2.021816015;1.931427479;1.455520868;83.05323792;49.01330566;99.9664917;374.0400085;405.7340088;260.046875;27663.9668;54.20330811
10.06.2019 12:47:37,969;697.5427246;697.803833;682.4116211;1.171210051;1.092497587;2.022129536;1.97500217;1.245581388;83.05323792;49.01330566;99.97917175;376.3200073;405.9140015;260.5951538;27663.9668;54.20330811
10.06.2019 12:47:53,009;697.5411987;697.803833;682.4116211;1.171210051;1.092497587;2.02150178;1.945478916;1.468275428;83.03754425;49.01330566;99.99419403;375.2399902;405.9500122;259.9642944;27663.9668;54.20330811
10.06.2019 12:48:08,041;697.5411987;697.803833;682.4116211;1.171210051;1.092497587;2.02150178;1.946071625;1.513249993;83.03754425;49.01330566;99.98249817;375;405.5180054;259.9642944;27663.98242;54.20330811
10.06.2019 12:48:23,078;697.5411987;697.803833;682.4116211;1.171210051;1.092497587;2.02150178;1.946071625;1.468275428;83.05323792;49.04632568;99.96604919;372.9599915;405.8779907;259.9642944;27663.98242;54.2166481
10.06.2019 12:48:38,111;697.5355835;697.803833;682.4116211;1.171210051;1.092497587;2.021816015;1.970489502;1.116899371;83.05323792;49.01330566;99.9658432;376.5599976;405.6440125;260.9211731;27663.98242;54.2166481
10.06.2019 12:48:53,145;697.5355835;697.803833;682.4116211;1.171210051;1.092497587;2.022129536;1.970489502;1.441056728;83.05323792;49.01330566;99.98352051;376.0799866;405.7340088;260.1137085;27663.98242;54.2166481
10.06.2019 12:49:08,181;697.539978;697.803833;682.4116211;1.171210051;1.092497587;2.021816015;1.883149624;1.426079154;83.05323792;49.01330566;100.0201874;374.6400146;405.6260071;260.1137085;27664;54.2166481
10.06.2019 12:49:23,215;697.539978;697.803833;682.4116211;1.171210051;1.092497587;2.022129536;1.931229234;1.441056728;83.06893158;49.01330566;100.0210495;375.9599915;405.3739929;260.1137085;27664;54.2166481
10.06.2019 12:49:38,259;697.539978;697.803833;682.4116211;1.171210051;1.092497587;2.023384333;1.982642651;1.39734447;83.08460999;48.98028564;100.002449;374.8800049;405.5899963;260.3846436;27664;54.2166481
10.06.2019 12:49:53,285;697.539978;697.803833;682.4174805;1.171210051;1.092497587;2.02369833;1.957117558;1.622088552;83.07676697;48.98028564;99.9913559;374.2799988;405.4819946;259.8363953;27664;54.2166481
10.06.2019 12:50:08,326;697.5429077;697.803833;682.4174805;1.171210051;1.092497587;2.02401185;1.966757774;1.637022614;83.09246063;49.01330566;100.0058136;374.6400146;405.7520142;259.8363953;27664.01758;54.297966
10.06.2019 12:50:23,365;697.5429077;697.8067627;682.4174805;1.171210051;1.092497587;2.024325609;1.874306321;1.31268096;83.11598969;49.01330566;100.0074997;376.3200073;405.7520142;260.6451721;27664.01758;54.20472336
10.06.2019 12:50:38,405;697.5465088;697.8067627;682.4174805;1.171210051;1.092497587;2.024325609;1.926269293;1.342684746;83.12382507;49.01330566;100.0306168;375.7200012;405.8059998;260.6451721;27664.01758;54.21476364
10.06.2019 12:50:53,434;697.5465088;697.8067627;682.4104004;1.171210051;1.092497587;2.024952888;1.901174664;1.424316287;83.13167572;49.01330566;100.0324554;375.1199951;405.8059998;260.5100098;27664.01758;54.21476364
10.06.2019 12:51:08,475;697.5465088;697.8067627;682.4104004;1.171210051;1.092497587;2.025894165;1.993002653;1.725154519;83.14735413;48.98028564;100.0059357;373.2000122;405.8240051;259.7622681;27664.0332;54.21476364
10.06.2019 12:51:23,509;697.5440063;697.8067627;682.4104004;1.171210051;1.092497587;2.025580645;1.960071087;1.183970571;83.15520477;49.01330566;99.99288177;375.480011;405.8240051;261.2172546;27664.0332;54.21476364
10.06.2019 12:51:38,542;697.5440063;697.8067627;682.4104004;1.171210051;1.092497587;2.027149677;1.983034134;1.582282186;83.17874146;48.98028564;99.96417999;374.3999939;405.4819946;260.3707581;27664.0332;54.21476364
10.06.2019 12:51:53,587;697.5465698;697.8067627;682.4104004;1.171210051;1.092497587;2.027462959;1.981272459;1.597174883;83.2101059;49.01330566;99.96494293;375.6000061;405.9140015;260.3707581;27664.0332;54.21476364
10.06.2019 12:52:08,624;697.5465698;697.8067627;682.4104004;1.171210051;1.092497587;2.029031992;1.943503022;1.508407593;83.20227051;48.98028564;99.96645355;373.9200134;405.8599854;260.9312439;27664.05078;54.28025436
10.06.2019 12:52:23,657;697.5465698;697.8067627;682.4176636;1.173064113;1.092497587;2.028718233;1.915136218;1.793954134;83.23363495;49.01330566;99.96240997;374.8800049;405.8599854;260.1434937;27664.05078;54.25886154
10.06.2019 12:52:38,687;697.5407104;697.8067627;682.4176636;1.173064113;1.092497587;2.030286551;1.962825894;1.614285111;83.2414856;48.98028564;99.97719574;375.9599915;405.8599854;260.7709351;27664.05078;54.20054245
10.06.2019 12:52:53,719;697.5478516;697.8067627;682.4176636;1.173064113;1.092497587;2.02997303;1.975394368;1.523028851;83.257164;49.60797882;99.95825195;375.9599915;406.0400085;261.0103149;27664.05078;54.27100372
10.06.2019 12:53:08,756;697.5414429;697.8067627;682.4110718;1.173064113;1.092497587;2.030600548;1.987728238;1.497884393;83.28069305;49.77318573;99.9757843;379.0799866;405.8059998;261.0524902;27664.06641;54.20101547
10.06.2019 12:53:23,789;697.5491943;697.8095093;682.4110718;1.173064113;1.092497587;2.031855345;1.982251167;1.310936451;83.2885437;49.77318573;100.0027618;375.480011;406.1849976;261.699646;27664.06641;54.23183441
10.06.2019 12:53:38,822;697.5491943;697.8095093;682.4110718;1.173064113;1.092497587;2.032796621;1.987141848;1.355778337;83.31207275;49.77318573;99.97773743;375.7200012;406.0400085;261.699646;27664.06641;54.29059601
10.06.2019 12:53:53,859;697.5454712;697.8095093;682.4110718;1.173064113;1.092497587;2.033424139;2.006450653;0.96822685;83.32776642;49.77318573;100.0238571;377.6400146;406.2390137;262.7957458;27664.06641;54.27540207
10.06.2019 12:54:08,893;697.5454712;697.8095093;682.4110718;1.173064113;1.092497587;2.034365416;1.99124527;1.25934422;83.35129547;49.77318573;100.0149765;378.1199951;406.0039978;262.1881714;27664.08398;54.27540207
10.06.2019 12:54:23,938;697.5454712;697.8095093;682.4164429;1.173064113;1.092497587;2.035619974;1.989878058;1.587264895;83.39835358;49.77318573;99.99224854;376.9200134;405.769989;261.4437561;27664.08398;54.29999542
10.06.2019 12:54:38,976;697.5454712;697.8095093;682.4164429;1.173064113;1.092497587;2.035619974;1.982838392;1.513286233;83.39050293;49.77318573;99.96952057;376.3200073;405.8240051;261.6382446;27664.08398;54.29999542
10.06.2019 12:54:54,008;697.5478516;697.8095093;682.4164429;1.173064113;1.092497587;2.037189007;1.917723417;1.343604922;83.42972565;49.77318573;99.9905777;377.1600037;406.0759888;262.0843506;27664.08398;54.29999542
10.06.2019 12:55:09,049;697.5478516;697.8095093;682.4164429;1.173064113;1.092497587;2.036875248;1.899176002;1.804440022;83.44541168;49.80625916;99.99034119;376.3200073;405.8779907;261.1268005;27664.09961;54.29999542
10.06.2019 12:55:24,081;697.5478516;697.8095093;682.4164429;1.173064113;1.092497587;2.037816525;1.961645484;1.58337009;83.44541168;49.77318573;99.98096466;376.6799927;405.5899963;261.8259888;27664.09961;54.29999542
10.06.2019 12:55:39,114;697.550354;697.8095093;682.4164429;1.173064113;1.092497587;2.038444281;1.976374626;1.463549137;83.46110535;49.74016571;100.0062256;378;405.5899963;262.180603;27664.09961;54.29999542
10.06.2019 12:55:54,145;697.550354;697.8095093;682.4164429;1.173064113;1.092497587;2.039071321;1.986750841;1.659760594;83.4846344;49.77318573;99.98771667;378.7200012;405.8059998;261.781189;27664.09961;54.29999542
10.06.2019 12:56:09,177;697.5475464;697.8095093;682.4164429;1.173064113;1.092497587;2.040639877;1.998854995;1.371199727;83.50816345;49.77318573;99.98229218;379.0799866;405.7520142;262.7373657;27664.11719;54.29999542
10.06.2019 12:56:24,208;697.5475464;697.8095093;682.4164429;1.173064113;1.092497587;2.040639877;1.99982965;1.654960513;83.51599884;49.80625916;99.97962952;377.8800049;405.6619873;261.9892883;27664.11719;54.29999542
10.06.2019 12:56:39,242;697.5475464;697.8114014;682.4164429;1.173064113;1.092497587;2.041267633;1.936182976;1.57232213;83.5316925;49.77318573;100.003891;378.6000061;405.6080017;262.2854309;27664.11719;54.29999542
10.06.2019 12:56:54,281;697.5475464;697.8114014;682.4164429;1.173064113;1.092497587;2.041581392;2.004698992;1.587142944;83.54738617;49.77318573;100.0157089;378.2399902;405.7160034;262.2854309;27664.11719;54.29999542
10.06.2019 12:57:09,324;697.5475464;697.8114014;682.4164429;1.173064113;1.092497587;2.04220891;1.972059608;1.616804838;83.57091522;49.77318573;100.0082016;377.3999939;405.4639893;262.2854309;27664.13281;54.29999542
10.06.2019 12:57:24,365;697.5475464;697.8114014;682.4164429;1.173064113;1.092497587;2.043777704;1.95396471;1.653573036;83.59444427;49.77318573;100.0056992;378.7200012;405.5899963;262.2854309;27664.13281;54.29999542
10.06.2019 12:57:39,392;697.5475464;697.8114014;682.4164429;1.173064113;1.092497587;2.044091225;1.967347264;1.668358088;83.61013031;49.77318573;100.0063248;378;405.571991;262.2854309;27664.13281;54.29999542
10.06.2019 12:57:54,435;697.5475464;697.8114014;682.4164429;1.173064113;1.092497587;2.045660019;1.95889008;1.74230659;83.63365936;49.77318573;100.0201569;378.6000061;405.4819946;262.2854309;27664.13281;54.29999542
10.06.2019 12:58:09,477;697.5496826;697.8114014;682.4164429;1.173064113;1.092497587;2.045973539;1.994369149;1.757076263;83.65719604;49.77318573;100.017952;378.480011;405.697998;262.2854309;27664.15039;54.29999542
10.06.2019 12:58:24,515;697.5496826;697.8114014;682.4164429;1.173064113;1.092497587;2.047542334;2.027410984;1.715788007;83.6807251;49.77318573;99.95832825;380.2799988;405.6080017;262.5897217;27664.15039;54.29999542
10.06.2019 12:58:39,553;697.5429077;697.8114014;682.4164429;1.173064113;1.092497587;2.04848361;1.966561198;1.760067344;83.69641113;49.77318573;99.95689392;378.2399902;405.7340088;262.5897217;27664.15039;54.29999542
10.06.2019 12:58:54,583;697.5429077;697.8136597;682.4164429;1.173064113;1.092497587;2.049738646;1.990659475;1.819040656;83.71208954;49.80625916;99.95372009;377.8800049;405.6260071;262.5897217;27664.15039;54.29999542
10.06.2019 12:59:09,619;697.5457764;697.8136597;682.4164429;1.173064113;1.092497587;2.050052404;1.924482107;1.833792567;83.71994019;49.77318573;99.96272278;377.8800049;405.6260071;262.5897217;27664.16602;54.29999542
10.06.2019 12:59:24,659;697.5521851;697.8136597;682.4164429;1.171196461;1.092497587;2.049738646;1.96302259;1.819040656;83.75131226;49.77318573;99.98724365;379.5599976;405.571991;262.5897217;27664.16602;54.29999542
10.06.2019 12:59:39,687;697.5521851;697.8136597;682.4164429;1.171196461;1.092497587;2.050365925;1.965185404;1.938899517;83.77484131;49.77318573;99.9756546;378.1199951;405.4100037;262.3503723;27664.16602;54.29999542
10.06.2019 12:59:54,723;697.5495605;697.8136597;682.4164429;1.171196461;1.092497587;2.050365925;1.981076598;1.938899517;83.76699829;49.77318573;99.97370148;380.0400085;405.6260071;262.3503723;27664.16602;54.29999542
10.06.2019 13:00:09,764;697.5495605;697.8136597;682.4164429;1.171196461;1.092497587;2.05162096;2.015197277;1.916124821;83.79052734;49.77318573;100.0000763;378.9599915;405.6260071;262.6168518;27664.18359;54.34501266
10.06.2019 13:00:24,795;697.5495605;697.8136597;682.4164429;1.171196461;1.092497587;2.052875996;1.986750841;1.347483039;83.8140564;50.83045578;99.97240448;379.6799927;405.4819946;264.2801819;27664.18359;54.39860916
10.06.2019 13:00:39,836;697.5495605;697.8136597;682.4164429;1.171196461;1.092497587;2.053817034;1.909557581;1.245384216;83.84542847;50.83045578;99.98073578;381.7200012;405.4819946;264.6685486;27664.18359;54.38550568
10.06.2019 13:00:54,874;697.5466919;697.8136597;682.4164429;1.171196461;1.092497587;2.055072308;1.979118228;1.546387076;83.86112213;50.83045578;100.0021057;381.2399902;405.4819946;264.0266724;27664.18359;54.38550568
10.06.2019 13:01:09,912;697.5466919;697.8136597;682.4197388;1.171196461;1.092497587;2.055700064;2.03108716;1.330239773;83.90818024;50.79738235;100.0126343;380.2799988;405.302002;264.6787109;27664.19922;54.38550568
10.06.2019 13:01:24,953;697.5466919;697.8136597;682.4197388;1.171196461;1.092497587;2.057268381;1.958299279;1.723832965;83.90818024;50.79738235;100.0067749;379.2000122;405.5899963;263.8290405;27664.19922;54.3999939
10.06.2019 13:01:39,982;697.5466919;697.8136597;682.4197388;1.171196461;1.092497587;2.057895899;2.02624917;1.441614032;83.95524597;50.79738235;99.96682739;383.7600098;405.5;264.5787659;27664.19922;54.3999939
10.06.2019 13:01:55,025;697.5466919;697.8136597;682.4197388;1.171196461;1.092497587;2.058836937;2.002946615;1.51522696;83.96308899;50.79738235;99.95878601;382.2000122;405.3919983;264.5787659;27664.19922;54.3999939
10.06.2019 13:02:10,062;697.5512695;697.815918;682.4197388;1.171196461;1.092497587;2.059464693;1.989096403;1.544652462;83.97878265;50.79738235;99.9418869;380.8800049;405.2290039;264.5787659;27664.2168;54.3999939
10.06.2019 13:02:25,087;697.5512695;697.815918;682.4197388;1.171196461;1.092497587;2.059778214;2.008979321;1.544652462;84.00231171;50.79738235;99.93663025;382.0799866;405.0669861;264.5787659;27664.2168;54.3999939
10.06.2019 13:02:40,125;697.5493774;697.815918;682.4197388;1.171196461;1.092497587;2.060405731;2.014614582;1.458256841;84.01799011;50.79738235;99.95191956;380.6400146;404.9049988;264.9259338;27664.2168;54.3999939
10.06.2019 13:02:55,154;697.5470581;697.815918;682.4197388;1.171196461;1.092497587;2.062602282;2.006061316;1.836915255;84.04152679;50.79738235;99.9527359;384;404.9049988;264.1914673;27664.2168;54.3999939
