Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 13:03:10,187;697.5470581;697.815918;682.4197388;1.171196461;1.092497587;2.063229322;1.954556108;1.763124704;84.06505585;50.79738235;99.94822693;383.3999939;404.9769897;264.4659119;27664.23242;54.3999939
10.06.2019 13:03:25,229;697.5499268;697.815918;682.4197388;1.171196461;1.092497587;2.064170599;1.993588448;1.799147606;84.09642792;50.79738235;99.94494629;382.5599976;405.0130005;264.4659119;27664.23242;54.3999939
10.06.2019 13:03:40,262;697.5499268;697.815918;682.4197388;1.171196461;1.091161132;2.065425873;1.923687696;1.985895872;84.11995697;50.79738235;99.95187378;384.1199951;404.7789917;264.1239319;27664.23242;54.47320175
10.06.2019 13:03:55,291;697.5499268;697.815918;682.4197388;1.171196461;1.091161132;2.065739393;1.946861506;1.687518954;84.14348602;50.79738235;99.97489929;382.6799927;405.0849915;264.9585571;27664.23242;54.47320175
10.06.2019 13:04:10,332;697.5499268;697.815918;682.4197388;1.171196461;1.091161132;2.06668067;2.021793127;1.731405497;84.17486572;50.79738235;99.98924255;384.480011;404.9769897;264.9585571;27664.25;54.49999619
10.06.2019 13:04:25,372;697.5476074;697.815918;682.4197388;1.171196461;1.091161132;2.067308426;1.973237038;1.760671139;84.18270874;50.79738235;99.97250366;382.0799866;405.2650146;264.9585571;27664.25;54.49999619
10.06.2019 13:04:40,411;697.5476074;697.8203125;682.4197388;1.171196461;1.091161132;2.067621708;1.952190042;1.775253057;84.19839478;50.79738235;99.96125793;381.2399902;405.4100037;264.9585571;27664.25;54.59346008
10.06.2019 13:04:55,457;697.5476074;697.8203125;682.4197388;1.171196461;1.091161132;2.069504738;1.976178646;1.86288619;84.24545288;50.79738235;99.96311951;383.8800049;405.302002;264.9585571;27664.25;54.55440903
10.06.2019 13:05:10,491;697.5476074;697.8203125;682.4197388;1.171196461;1.091161132;2.071700335;2.006061316;2.128738165;84.26898193;50.79738235;99.96750641;383.0400085;405.1570129;264.5202026;27664.26758;54.59955978
10.06.2019 13:05:25,529;697.5476074;697.8203125;682.4197388;1.171196461;1.091161132;2.073269367;2.021793127;1.816047668;84.32389832;50.79738235;99.97427368;381.480011;405.3200073;265.4344482;27664.26758;54.59955978
10.06.2019 13:05:40,572;697.5476074;697.8203125;682.4197388;1.171196461;1.091161132;2.074838161;1.997100234;1.932495952;84.35526276;50.79738235;99.95106506;382.4400024;405.4819946;265.4344482;27664.26758;54.59955978
10.06.2019 13:05:55,594;697.5476074;697.8203125;682.4197388;1.171196461;1.091161132;2.075151682;1.967740059;1.932495952;84.37879181;50.79738235;99.93902588;382.6799927;405.302002;264.8313904;27664.26758;54.59955978
10.06.2019 13:05:56,099;697.5476074;697.8203125;682.4197388;1.171196461;1.091161132;2.075151682;1.967740059;2.17214489;84.37879181;50.79738235;99.93902588;382.6799927;405.302002;264.8313904;27664.26758;54.59955978
10.06.2019 13:06:10,643;697.5476074;697.8203125;682.4197388;1.171196461;1.091161132;2.076406479;2.052500248;2.17214489;84.41016388;50.79738235;99.92105103;383.2799988;405.2470093;265.4706726;27664.2832;54.59955978
10.06.2019 13:06:11,144;697.5476074;697.8203125;682.4197388;1.171196461;1.091161132;2.076406479;2.052500248;1.991581559;84.41016388;50.79738235;99.92105103;383.2799988;405.2470093;265.4706726;27664.2832;54.59955978
10.06.2019 13:06:25,671;697.5511475;697.8203125;682.4251099;1.171196461;1.091161132;2.077975035;2.062685728;1.991581559;84.44154358;50.79738235;99.9186554;382.2000122;405.3919983;265.4285583;27664.2832;54.59955978
10.06.2019 13:06:26,173;697.5511475;697.8203125;682.4251099;1.171196461;1.091161132;2.077975035;2.062685728;2.079799891;84.44154358;50.79738235;99.9186554;382.2000122;405.3919983;265.4285583;27664.2832;54.59955978
10.06.2019 13:06:40,711;697.5525513;697.8203125;682.4251099;1.171196461;1.091161132;2.079544067;2.020242214;2.079799891;84.4964447;51.8546524;99.94154358;385.9200134;405.3919983;267.8879089;27664.2832;54.59955978
10.06.2019 13:06:41,214;697.5525513;697.8203125;682.4251099;1.171196461;1.091161132;2.079544067;2.020242214;1.279675841;84.4964447;51.8546524;99.94154358;385.9200134;405.3919983;267.8879089;27664.2832;54.59955978
10.06.2019 13:06:55,744;697.5525513;697.8203125;682.4251099;1.171196461;1.091161132;2.08236742;2.039974689;1.279675841;84.55135345;51.75553894;99.92721558;384.9599915;405.3380127;266.6387939;27664.2832;54.59955978
10.06.2019 13:06:56,249;697.5525513;697.8203125;682.4251099;1.171196461;1.091161132;2.08236742;2.039974689;1.784814;84.55135345;51.75553894;99.92721558;384.9599915;405.3380127;266.6387939;27664.2832;54.59955978
10.06.2019 13:07:10,779;697.5502319;697.8203125;682.4251099;1.171196461;1.091161132;2.083936453;1.986359715;1.784814;84.57488251;51.8546524;99.93844604;384.9599915;405.428009;267.3603821;27664.30078;54.59955978
10.06.2019 13:07:11,280;697.5502319;697.8203125;682.4251099;1.171196461;1.091161132;2.083936453;1.986359715;1.588857293;84.57488251;51.8546524;99.93844604;384.9599915;405.428009;267.3603821;27664.30078;54.59955978
10.06.2019 13:07:25,816;697.5502319;697.8203125;682.4251099;1.171196461;1.091161132;2.084877491;2.029926538;1.588857293;84.62194061;51.8546524;99.94433594;385.7999878;405.7340088;267.3603821;27664.30078;54.59955978
10.06.2019 13:07:26,316;697.5502319;697.8203125;682.4251099;1.171196461;1.091161132;2.084877491;2.029926538;1.632393003;84.62194061;51.8546524;99.94433594;385.7999878;405.7340088;267.3603821;27664.30078;54.59955978
10.06.2019 13:07:40,849;697.5502319;697.8203125;682.4251099;1.171196461;1.091161132;2.087074041;2.039009571;1.632393003;84.66116333;51.8546524;99.9548645;385.0799866;405.571991;267.3603821;27664.30078;54.59955978
10.06.2019 13:07:41,352;697.5502319;697.8203125;682.4251099;1.171196461;1.091161132;2.087074041;2.039009571;1.733867049;84.66116333;51.8546524;99.9548645;385.0799866;405.571991;267.3603821;27664.30078;54.59955978
10.06.2019 13:07:55,887;697.5502319;697.8174438;682.4251099;1.171196461;1.091161132;2.088956356;2.044410944;1.733867049;84.70822144;51.78855896;99.94409943;386.3999939;405.3919983;267.6756592;27664.30078;54.59955978
10.06.2019 13:07:56,388;697.5502319;697.8174438;682.4251099;1.171196461;1.091161132;2.088956356;2.044410944;1.703645825;84.70822144;51.78855896;99.94409943;386.3999939;405.3919983;267.6756592;27664.30078;54.59955978
10.06.2019 13:08:10,920;697.5517578;697.8174438;682.4251099;1.171196461;1.091161132;2.089584112;2.009173632;1.703645825;84.74743652;51.78855896;99.97724152;387;405.0669861;267.6756592;27664.31641;54.59955978
10.06.2019 13:08:11,422;697.5517578;697.8174438;682.4251099;1.171196461;1.091161132;2.089584112;2.009173632;1.732575893;84.74743652;51.78855896;99.97724152;387;405.0669861;267.6756592;27664.31641;54.59955978
10.06.2019 13:08:25,956;697.5482178;697.8174438;682.4251099;1.171196461;1.091161132;2.091152191;2.011312008;1.732575893;84.79450226;51.8546524;99.96751404;385.3200073;405.1570129;267.1455078;27664.31641;54.59955978
10.06.2019 13:08:26,458;697.5482178;697.8174438;682.4251099;1.171196461;1.091161132;2.091152191;2.011312008;2.001366138;84.79450226;51.8546524;99.96751404;385.3200073;405.1570129;267.1455078;27664.31641;54.59955978
10.06.2019 13:08:40,991;697.5482178;697.8174438;682.4251099;1.171196461;1.091161132;2.092721224;2.028765917;2.001366138;84.81803131;51.78855896;99.96366119;386.519989;404.9410095;267.3949585;27664.31641;54.59955978
10.06.2019 13:08:41,492;697.5482178;697.8174438;682.4251099;1.171196461;1.091161132;2.092721224;2.028765917;1.980953932;84.81803131;51.78855896;99.96366119;386.519989;404.9410095;267.3949585;27664.31641;54.59955978
10.06.2019 13:08:56,027;697.5423584;697.8174438;682.4251099;1.171196461;1.091161132;2.095231056;2.023343563;1.980953932;84.88077545;51.8546524;99.95998383;387.2399902;404.868988;267.9963379;27664.31641;54.59955978
10.06.2019 13:08:56,528;697.5423584;697.8174438;682.4251099;1.171196461;1.091161132;2.095231056;2.023343563;1.873494983;84.88077545;51.8546524;99.95998383;387.2399902;404.868988;267.9963379;27664.31641;54.59955978
10.06.2019 13:09:11,066;697.5490723;697.8174438;682.4251099;1.171196461;1.091161132;2.096486092;2.061533928;1.873494983;84.9043045;51.8546524;99.95218658;385.6799927;404.8150024;267.7874146;27664.33398;54.66879272
10.06.2019 13:09:11,570;697.5490723;697.8174438;682.4251099;1.171196461;1.091161132;2.096486092;2.061533928;2.008320332;84.9043045;51.8546524;99.95218658;385.6799927;404.8150024;267.7874146;27664.33398;54.66879272
10.06.2019 13:09:26,104;697.5545654;697.8174438;682.4251099;1.171196461;1.091161132;2.098368883;2.037078619;2.008320332;84.95136261;51.8546524;99.93215942;388.0799866;404.8869934;268.0115356;27664.33398;54.69999313
10.06.2019 13:09:26,608;697.5545654;697.8174438;682.4251099;1.171196461;1.091161132;2.098368883;2.037078619;2.011682272;84.95136261;51.8546524;99.93215942;388.0799866;404.8869934;268.0115356;27664.33398;54.69999313
10.06.2019 13:09:41,142;697.548584;697.8174438;682.4251099;1.171196461;1.091161132;2.098996162;2.028959274;2.011682272;84.96705627;51.8546524;99.93593597;387.480011;405.0310059;268.0115356;27664.33398;54.69999313
10.06.2019 13:09:41,642;697.548584;697.8174438;682.4251099;1.171196461;1.091161132;2.098996162;2.028959274;2.040384293;84.96705627;51.8546524;99.93593597;387.480011;405.0310059;268.0115356;27664.33398;54.69999313
10.06.2019 13:09:56,174;697.548584;697.8227539;682.4251099;1.171196461;1.091161132;2.100878477;2.067481756;2.040384293;85.02196503;51.8546524;99.94799805;386.1600037;404.5450134;268.0115356;27664.33398;54.69999313
10.06.2019 13:09:56,676;697.548584;697.8227539;682.4251099;1.171196461;1.091161132;2.100878477;2.067481756;2.126400471;85.02196503;51.8546524;99.94799805;386.1600037;404.5450134;268.0115356;27664.33398;54.69999313
10.06.2019 13:10:11,201;697.548584;697.8227539;682.4251099;1.171196461;1.091161132;2.102446795;2.005088329;2.126400471;85.06117249;51.78855896;99.92329407;387.3599854;404.67099;267.6011047;27664.34961;54.78491974
10.06.2019 13:10:11,705;697.548584;697.8227539;682.4251099;1.171196461;1.091161132;2.102446795;2.005088329;2.349317312;85.06117249;51.78855896;99.92329407;387.3599854;404.67099;267.6011047;27664.34961;54.78491974
10.06.2019 13:10:26,239;697.5508423;697.8227539;682.4251099;1.171196461;1.091161132;2.103702068;2.033794165;2.349317312;85.0847168;51.8546524;99.92992401;388.3200073;404.868988;267.9538574;27664.34961;54.78491974
10.06.2019 13:10:26,740;697.5508423;697.8227539;682.4251099;1.171196461;1.091161132;2.103702068;2.033794165;2.290679216;85.0847168;51.8546524;99.92992401;388.3200073;404.868988;267.9538574;27664.34961;54.78491974
10.06.2019 13:10:41,278;697.5446167;697.8227539;682.4251099;1.171196461;1.091161132;2.105584621;2.009562492;2.290679216;85.14745331;51.8546524;99.94065857;388.2000122;404.868988;267.9538574;27664.34961;54.78491974
10.06.2019 13:10:41,780;697.5446167;697.8227539;682.4251099;1.171196461;1.091161132;2.105584621;2.009562492;2.362010241;85.14745331;51.8546524;99.94065857;388.2000122;404.868988;267.9538574;27664.34961;54.78491974
10.06.2019 13:10:56,315;697.5446167;697.8227539;682.4251099;1.171196461;1.085126758;2.106525898;2.064988375;2.362010241;85.16314697;52.81280899;99.95852661;389.1600037;404.9949951;269.3387756;27664.34961;54.79999542
10.06.2019 13:10:56,819;697.5446167;697.8227539;682.4251099;1.171196461;1.085126758;2.106525898;2.064988375;1.894919038;85.16314697;52.81280899;99.95852661;389.1600037;404.9949951;269.3387756;27664.34961;54.79999542
10.06.2019 13:11:11,354;697.5446167;697.8227539;682.4251099;1.171196461;1.085126758;2.108408213;2.06383729;1.894919038;85.21020508;52.77973557;99.93725586;389.0400085;405.1390076;269.3387756;27664.36719;54.79999542
10.06.2019 13:11:11,855;697.5446167;697.8227539;682.4251099;1.171196461;1.085126758;2.108408213;2.06383729;1.980733275;85.21020508;52.77973557;99.93725586;389.0400085;405.1390076;269.3387756;27664.36719;54.79999542
10.06.2019 13:11:26,382;697.5482788;697.8227539;682.4251099;1.168057442;1.085126758;2.109976768;2.047301769;1.980733275;85.24942017;52.77973557;99.93922424;389.519989;405.0669861;270.5726929;27664.36719;54.79999542
10.06.2019 13:11:26,883;697.5482788;697.8227539;682.4251099;1.168057442;1.085126758;2.109976768;2.047301769;1.598562241;85.24942017;52.77973557;99.93922424;389.519989;405.0669861;270.5726929;27664.36719;54.79999542
10.06.2019 13:11:41,414;697.5482788;697.8199463;682.4251099;1.168057442;1.085126758;2.112173319;2.025668383;1.598562241;85.28864288;52.74671555;99.90901184;391.7999878;404.9049988;269.6756592;27664.36719;54.79999542
10.06.2019 13:11:41,915;697.5482788;697.8199463;682.4251099;1.168057442;1.085126758;2.112173319;2.025668383;2.028363705;85.28864288;52.74671555;99.90901184;391.7999878;404.9049988;269.6756592;27664.36719;54.79999542
10.06.2019 13:11:56,455;697.5404053;697.8199463;682.4251099;1.168057442;1.085126758;2.113742113;2.036499262;2.028363705;85.34355164;52.74671555;99.89622498;390.9599915;404.9049988;269.2270508;27664.36719;54.88286209
10.06.2019 13:11:56,959;697.5404053;697.8199463;682.4251099;1.168057442;1.085126758;2.113742113;2.036499262;2.265207767;85.34355164;52.74671555;99.89622498;390.9599915;404.9049988;269.2270508;27664.36719;54.88286209
10.06.2019 13:12:11,484;697.5449829;697.8199463;682.4251099;1.168057442;1.085126758;2.115310431;2.0266366;2.265207767;85.36708069;52.71364212;99.91518402;391.5599976;404.9049988;269.4995728;27664.38281;54.88286209
10.06.2019 13:12:11,985;697.5449829;697.8199463;682.4251099;1.168057442;1.085126758;2.115310431;2.0266366;2.237271547;85.36708069;52.71364212;99.91518402;391.5599976;404.9049988;269.4995728;27664.38281;54.88286209
10.06.2019 13:12:26,522;697.5449829;697.8199463;682.4251099;1.168057442;1.085126758;2.117192745;2.042096853;2.237271547;85.39845276;52.77973557;99.9306488;389.7600098;404.9410095;269.4995728;27664.38281;54.88286209
10.06.2019 13:12:27,023;697.5449829;697.8199463;682.4251099;1.168057442;1.085126758;2.117192745;2.042096853;2.323615074;85.39845276;52.77973557;99.9306488;389.7600098;404.9410095;269.4995728;27664.38281;54.88286209
10.06.2019 13:12:41,561;697.5504761;697.8199463;682.4251099;1.168057442;1.085126758;2.118134499;2.033020973;2.323615074;85.43767548;52.74671555;99.9524231;389.3999939;405.1390076;269.9402466;27664.38281;54.8999939
10.06.2019 13:12:42,062;697.5504761;697.8199463;682.4251099;1.168057442;1.085126758;2.118134499;2.033020973;2.205402851;85.43767548;52.74671555;99.9524231;389.3999939;405.1390076;269.9402466;27664.38281;54.8999939
10.06.2019 13:12:56,600;697.5504761;697.8199463;682.4301758;1.168057442;1.085126758;2.120016813;2.04749465;2.205402851;85.49256897;52.77973557;99.96237946;389.8800049;404.868988;269.4037476;27664.38281;54.8999939
10.06.2019 13:12:57,101;697.5504761;697.8199463;682.4301758;1.168057442;1.085126758;2.120016813;2.04749465;2.487944126;85.49256897;52.77973557;99.96237946;389.8800049;404.868988;269.4037476;27664.38281;54.8999939
10.06.2019 13:13:11,627;697.546814;697.8199463;682.4301758;1.168057442;1.085126758;2.121899128;2.110590696;2.487944126;85.53964233;52.74671555;99.9835968;390.8399963;405.2470093;269.4037476;27664.40039;54.8999939
10.06.2019 13:13:12,131;697.546814;697.8199463;682.4301758;1.168057442;1.085126758;2.121899128;2.110590696;2.573886871;85.53964233;52.74671555;99.9835968;390.8399963;405.2470093;269.4037476;27664.40039;54.8999939
10.06.2019 13:13:26,671;697.546814;697.8199463;682.4301758;1.168057442;1.085126758;2.123153925;2.079351902;2.573886871;85.60237885;52.74671555;99.96134949;390.2399902;405.2470093;270.4035339;27664.40039;54.8999939
10.06.2019 13:13:27,172;697.546814;697.8199463;682.4301758;1.168057442;1.085126758;2.123153925;2.079351902;2.242159128;85.60237885;52.74671555;99.96134949;390.2399902;405.2470093;270.4035339;27664.40039;54.8999939
10.06.2019 13:13:41,707;697.546814;697.8199463;682.4301758;1.168057442;1.085126758;2.125036955;2.074952364;2.242159128;85.63375854;52.74671555;99.95036316;390.480011;405.0669861;271.3818665;27664.40039;54.8999939
10.06.2019 13:13:42,207;697.546814;697.8199463;682.4301758;1.168057442;1.085126758;2.125036955;2.074952364;1.971010089;85.63375854;52.74671555;99.95036316;390.480011;405.0669861;271.3818665;27664.40039;54.8999939
10.06.2019 13:13:56,734;697.546814;697.8199463;682.4301758;1.168057442;1.085126758;2.12691927;2.071888924;1.971010089;85.6572876;52.74671555;99.97415161;389.6400146;405.2290039;269.7910461;27664.40039;54.94283676
10.06.2019 13:13:57,235;697.546814;697.8199463;682.4301758;1.168057442;1.085126758;2.12691927;2.071888924;2.637532711;85.6572876;52.74671555;99.97415161;389.6400146;405.2290039;269.7910461;27664.40039;54.94283676
10.06.2019 13:14:11,777;697.5424805;697.8199463;682.4301758;1.168057442;1.08971715;2.128488064;2.048650265;2.637532711;85.71220398;52.74671555;99.94495392;390.7200012;404.9590149;269.7910461;27664.41602;54.94283676
10.06.2019 13:14:12,277;697.5424805;697.8199463;682.4301758;1.168057442;1.08971715;2.128488064;2.048650265;2.723046541;85.71220398;52.74671555;99.94495392;390.7200012;404.9590149;269.7910461;27664.41602;54.94283676
10.06.2019 13:14:26,810;697.5475464;697.8199463;682.4301758;1.168057442;1.08971715;2.130056143;2.035146952;2.723046541;85.74356842;52.77973557;99.93283081;390.8399963;405.1029968;269.8052368;27664.41602;54.94283676
10.06.2019 13:14:27,311;697.5475464;697.8199463;682.4301758;1.168057442;1.08971715;2.130056143;2.035146952;2.774790764;85.74356842;52.77973557;99.93283081;390.8399963;405.1029968;269.8052368;27664.41602;54.94283676
10.06.2019 13:14:41,842;697.5475464;697.8199463;682.4301758;1.168057442;1.08971715;2.132880211;2.166218281;2.774790764;85.82200623;53.83700562;99.94193268;393.9599915;404.9410095;271.3022461;27664.41602;54.99980164
10.06.2019 13:14:42,343;697.5475464;697.8199463;682.4301758;1.168057442;1.08971715;2.132880211;2.166218281;2.358082294;85.82200623;53.83700562;99.94193268;393.9599915;404.9410095;271.3022461;27664.41602;54.99980164
10.06.2019 13:14:56,883;697.5439453;697.8217163;682.4301758;1.168057442;1.08971715;2.134135008;2.085465431;2.358082294;85.8533783;53.80393219;99.97875977;395.2799988;404.9410095;272.7855225;27664.41602;54.99980164
10.06.2019 13:14:57,384;697.5439453;697.8217163;682.4301758;1.168057442;1.08971715;2.134135008;2.085465431;1.874957323;85.8533783;53.80393219;99.97875977;395.2799988;404.9410095;272.7855225;27664.41602;54.99980164
10.06.2019 13:15:11,922;697.5439453;697.8217163;682.4301758;1.168057442;1.08971715;2.135704041;2.086037874;1.874957323;85.87690735;53.80393219;100.0021362;393.9599915;404.9410095;272.222229;27664.43359;54.99980164
10.06.2019 13:15:12,427;697.5439453;697.8217163;682.4301758;1.168057442;1.08971715;2.135704041;2.086037874;2.103235006;85.87690735;53.80393219;100.0021362;393.9599915;404.9410095;272.222229;27664.43359;54.99980164
10.06.2019 13:15:26,957;697.5403442;697.8217163;682.4301758;1.168057442;1.08971715;2.136958599;2.054616213;2.103235006;85.92396545;53.80393219;99.99437714;397.2000122;404.9769897;273.5189209;27664.43359;54.99980164
10.06.2019 13:15:27,461;697.5403442;697.8217163;682.4301758;1.168057442;1.08971715;2.136958599;2.054616213;1.68782258;85.92396545;53.80393219;99.99437714;397.2000122;404.9769897;273.5189209;27664.43359;54.99980164
10.06.2019 13:15:42,003;697.5403442;697.8217163;682.4301758;1.168057442;1.08971715;2.137586355;2.135570049;1.68782258;85.95534515;53.77091217;99.96592712;395.0400085;404.8330078;272.9586792;27664.43359;55.09186172
10.06.2019 13:15:42,504;697.5403442;697.8217163;682.4301758;1.168057442;1.08971715;2.137586355;2.135570049;1.9205966;85.95534515;53.77091217;99.96592712;395.0400085;404.8330078;272.9586792;27664.43359;55.09186172
10.06.2019 13:15:57,035;697.5403442;697.8217163;682.4301758;1.168057442;1.08971715;2.139782667;2.099949837;1.9205966;85.97887421;53.80393219;99.9651413;396.3599854;404.6889954;271.6903687;27664.43359;55.09186172
10.06.2019 13:15:57,539;697.5403442;697.8217163;682.4301758;1.168057442;1.08971715;2.139782667;2.099949837;2.171529293;85.97887421;53.80393219;99.9651413;396.3599854;404.6889954;271.6903687;27664.43359;55.09186172
10.06.2019 13:16:12,074;697.5403442;697.8217163;682.4327393;1.168057442;1.08971715;2.141350985;2.069206715;2.171529293;86.04162598;53.80393219;99.95785522;393;404.9230042;272.5439453;27664.44922;55.09186172
10.06.2019 13:16:12,578;697.5403442;697.8217163;682.4327393;1.168057442;1.08971715;2.141350985;2.069206715;2.242719412;86.04162598;53.80393219;99.95785522;393;404.9230042;272.5439453;27664.44922;55.09186172
10.06.2019 13:16:27,115;697.5403442;697.8217163;682.4327393;1.168057442;1.08971715;2.142606258;2.075143576;2.242719412;86.05730438;53.80393219;99.96040344;395.0400085;404.67099;272.5439453;27664.44922;55.09186172
10.06.2019 13:16:27,615;697.5403442;697.8217163;682.4327393;1.168057442;1.08971715;2.142606258;2.075143576;2.299603224;86.05730438;53.80393219;99.96040344;395.0400085;404.67099;272.5439453;27664.44922;55.09186172
10.06.2019 13:16:42,153;697.5403442;697.8217163;682.4327393;1.168057442;1.085472107;2.143547297;2.100139856;2.299603224;86.0965271;53.80393219;99.93876648;394.9200134;404.8330078;272.5439453;27664.44922;55.09999466
10.06.2019 13:16:42,656;697.5403442;697.8217163;682.4327393;1.168057442;1.085472107;2.143547297;2.100139856;2.342209339;86.0965271;53.80393219;99.93876648;394.9200134;404.8330078;272.5439453;27664.44922;55.09999466
10.06.2019 13:16:57,183;697.5454102;697.8217163;682.4327393;1.168057442;1.085472107;2.14574337;2.074760675;2.342209339;86.15143585;53.83700562;99.94046021;393.9599915;404.8330078;272.5439453;27664.44922;55.09999466
10.06.2019 13:16:57,685;697.5454102;697.8217163;682.4327393;1.168057442;1.085472107;2.14574337;2.074760675;2.441507578;86.15143585;53.83700562;99.94046021;393.9599915;404.8330078;272.5439453;27664.44922;55.09999466
10.06.2019 13:17:12,221;697.5454102;697.8217163;682.4327393;1.168057442;1.085472107;2.147311926;2.08851862;2.441507578;86.18280029;53.83700562;99.95967865;394.9200134;404.8330078;271.9580078;27664.4668;55.09999466
10.06.2019 13:17:12,722;697.5454102;697.8217163;682.4327393;1.168057442;1.085472107;2.147311926;2.08851862;2.724727631;86.18280029;53.83700562;99.95967865;394.9200134;404.8330078;271.9580078;27664.4668;55.09999466
10.06.2019 13:17:27,262;697.5454102;697.8217163;682.4327393;1.168057442;1.085472107;2.148567438;2.107553244;2.724727631;86.20632935;53.83700562;99.93901825;393.9599915;404.868988;273.9420471;27664.4668;55.17318344
10.06.2019 13:17:27,763;697.5454102;697.8217163;682.4327393;1.168057442;1.085472107;2.148567438;2.107553244;2.062126637;86.20632935;53.83700562;99.93901825;393.9599915;404.868988;273.9420471;27664.4668;55.17318344
10.06.2019 13:17:42,294;697.5405273;697.8217163;682.4327393;1.168057442;1.085472107;2.149821997;2.069015026;2.062126637;86.23771667;53.83700562;99.96179199;394.7999878;404.9230042;272.7825012;27664.4668;55.17318344
10.06.2019 13:17:42,795;697.5405273;697.8217163;682.4327393;1.168057442;1.085472107;2.149821997;2.069015026;2.538959503;86.23771667;53.83700562;99.96179199;394.7999878;404.9230042;272.7825012;27664.4668;55.17318344
10.06.2019 13:17:57,330;697.5405273;697.8217163;682.4327393;1.168057442;1.085472107;2.151077271;2.048650265;2.538959503;86.27693176;53.83700562;99.9731369;392.7600098;404.9230042;272.6937866;27664.4668;55.19999313
10.06.2019 13:17:57,831;697.5405273;697.8217163;682.4327393;1.168057442;1.085472107;2.151077271;2.048650265;2.613437891;86.27693176;53.83700562;99.9731369;392.7600098;404.9230042;272.6937866;27664.4668;55.19999313
10.06.2019 13:18:12,372;697.5426025;697.8217163;682.4327393;1.168057442;1.085472107;2.152959585;2.097285271;2.613437891;86.30046082;53.80393219;99.95249939;395.2799988;404.9049988;272.6937866;27664.48242;55.19999313
10.06.2019 13:18:12,872;697.5426025;697.8217163;682.4327393;1.168057442;1.085472107;2.152959585;2.097285271;2.7121315;86.30046082;53.80393219;99.95249939;395.2799988;404.9049988;272.6937866;27664.48242;55.19999313
10.06.2019 13:18:27,415;697.5426025;697.8217163;682.4327393;1.168057442;1.085472107;2.153586626;2.138587713;2.7121315;86.33966827;53.80393219;99.94290161;395.1600037;404.6530151;273.0449219;27664.48242;55.19999313
10.06.2019 13:18:27,917;697.5426025;697.8217163;682.4327393;1.168057442;1.085472107;2.153586626;2.138587713;2.5841856;86.33966827;53.80393219;99.94290161;395.1600037;404.6530151;273.0449219;27664.48242;55.19999313
10.06.2019 13:18:42,450;697.538208;697.8217163;682.4327393;1.168057442;1.085472107;2.154842138;2.059421301;2.5841856;86.35536194;53.83700562;99.97229767;394.6799927;404.7789917;272.6903381;27664.48242;55.19999313
10.06.2019 13:18:42,951;697.538208;697.8217163;682.4327393;1.168057442;1.085472107;2.154842138;2.059421301;2.768748522;86.35536194;53.83700562;99.97229767;394.6799927;404.7789917;272.6903381;27664.48242;55.19999313
10.06.2019 13:18:57,478;697.538208;697.8217163;682.4380493;1.168057442;1.085472107;2.156410694;2.09975934;2.768748522;86.38674164;53.83700562;99.95962524;393.6000061;405.0310059;273.4499817;27664.48242;55.19999313
10.06.2019 13:18:57,978;697.538208;697.8217163;682.4380493;1.168057442;1.085472107;2.156410694;2.09975934;2.564587355;86.38674164;53.83700562;99.95962524;393.6000061;405.0310059;273.4499817;27664.48242;55.19999313
10.06.2019 13:19:12,513;697.538208;697.8217163;682.4380493;1.168057442;1.085472107;2.157037973;2.134626389;2.564587355;86.4259491;53.80393219;99.95561981;393.9599915;404.9049988;273.2607117;27664.5;55.19999313
10.06.2019 13:19:13,017;697.538208;697.8217163;682.4380493;1.168057442;1.085472107;2.157037973;2.134626389;2.661082745;86.4259491;53.80393219;99.95561981;393.9599915;404.9049988;273.2607117;27664.5;55.19999313
10.06.2019 13:19:27,560;697.543335;697.8217163;682.4380493;1.168057442;1.085472107;2.158606768;2.084510565;2.661082745;86.46517181;53.87002563;99.93470764;395.0400085;404.9230042;273.2607117;27664.5;55.24604034
10.06.2019 13:19:28,061;697.543335;697.8217163;682.4380493;1.168057442;1.085472107;2.158606768;2.084510565;2.731356382;86.46517181;53.87002563;99.93470764;395.0400085;404.9230042;273.2607117;27664.5;55.24604034
10.06.2019 13:19:42,591;697.5376587;697.8217163;682.4380493;1.168057442;1.085472107;2.160175323;2.095380783;2.731356382;86.48870087;54.89422226;99.93717957;399.7200012;404.9769897;274.468689;27664.5;55.24604034
10.06.2019 13:19:43,098;697.5376587;697.8217163;682.4380493;1.168057442;1.085472107;2.160175323;2.095380783;2.365854025;86.48870087;54.89422226;99.93717957;399.7200012;404.9769897;274.468689;27664.5;55.24604034
10.06.2019 13:19:57,636;697.5349731;697.8217163;682.4380493;1.168057442;1.085472107;2.16080308;2.109262228;2.365854025;86.52008057;54.89422226;99.96826935;396.8399963;404.7609863;274.468689;27664.5;55.27950668
10.06.2019 13:19:58,138;697.5349731;697.8217163;682.4380493;1.168057442;1.085472107;2.16080308;2.109262228;2.31076169;86.52008057;54.89422226;99.96826935;396.8399963;404.7609863;274.468689;27664.5;55.27950668
10.06.2019 13:20:12,670;697.5349731;697.8170166;682.4380493;1.168057442;1.085472107;2.162058115;2.106033564;2.31076169;86.55145264;54.86120224;99.9732666;398.0400085;404.7609863;274.468689;27664.51758;55.27950668
10.06.2019 13:20:13,172;697.5349731;697.8170166;682.4380493;1.168057442;1.085472107;2.162058115;2.106033564;2.367094278;86.55145264;54.86120224;99.9732666;398.0400085;404.7609863;274.468689;27664.51758;55.27950668
10.06.2019 13:20:27,704;697.5338745;697.8170166;682.4380493;1.168057442;1.085472107;2.162999153;2.107743025;2.367094278;86.59066772;54.89422226;99.95668793;398.0400085;405.0849915;274.5175781;27664.51758;55.31843185
10.06.2019 13:20:28,204;697.5338745;697.8170166;682.4380493;1.168057442;1.085472107;2.162999153;2.107743025;2.391663551;86.59066772;54.89422226;99.95668793;398.0400085;405.0849915;274.5175781;27664.51758;55.31843185
10.06.2019 13:20:42,735;697.538269;697.8170166;682.4380493;1.168057442;1.085472107;2.164567947;2.077439308;2.391663551;86.59066772;54.89422226;99.94554901;398.8800049;405.0849915;275.2106628;27664.51758;55.36327744
10.06.2019 13:20:43,237;697.538269;697.8170166;682.4380493;1.168057442;1.085472107;2.164567947;2.077439308;2.212235928;86.59066772;54.89422226;99.94554901;398.8800049;405.0849915;275.2106628;27664.51758;55.36327744
10.06.2019 13:20:57,768;697.538269;697.8170166;682.4380493;1.168057442;1.085472107;2.165195465;2.097856283;2.212235928;86.63772583;54.86120224;99.96595001;398.0400085;405.1029968;274.5189514;27664.51758;55.39997101
10.06.2019 13:20:58,269;697.538269;697.8170166;682.4380493;1.168057442;1.085472107;2.165195465;2.097856283;2.531606436;86.63772583;54.86120224;99.96595001;398.0400085;405.1029968;274.5189514;27664.51758;55.39997101
10.06.2019 13:21:12,802;697.5314941;697.8170166;682.4342041;1.168057442;1.085472107;2.168019056;2.118743896;2.531606436;86.7004776;54.86120224;99.98570251;399.7200012;405.4639893;274.9050598;27664.5332;55.39997101
10.06.2019 13:21:13,302;697.5314941;697.8170166;682.4342041;1.168057442;1.085472107;2.168019056;2.118743896;2.476792097;86.7004776;54.86120224;99.98570251;399.7200012;405.4639893;274.9050598;27664.5332;55.39997101
10.06.2019 13:21:27,832;697.5314941;697.8209839;682.4342041;1.168057442;1.085472107;2.168332577;2.133305073;2.476792097;86.70831299;54.86120224;99.96620178;399.1199951;405.3559875;274.1902771;27664.5332;55.39997101
10.06.2019 13:21:28,333;697.5314941;697.8209839;682.4342041;1.168057442;1.085472107;2.168332577;2.133305073;2.747851133;86.70831299;54.86120224;99.96620178;399.1199951;405.3559875;274.1902771;27664.5332;55.39997101
10.06.2019 13:21:42,867;697.539978;697.8209839;682.4342041;1.168057442;1.085472107;2.169588089;2.099569082;2.747851133;86.75538635;54.82818222;99.95960236;396.8399963;405.3559875;274.7392578;27664.5332;55.39997101
10.06.2019 13:21:43,368;697.539978;697.8209839;682.4342041;1.168057442;1.085472107;2.169588089;2.099569082;2.648383141;86.75538635;54.82818222;99.95960236;396.8399963;405.3559875;274.7392578;27664.5332;55.39997101
10.06.2019 13:21:57,908;697.539978;697.8209839;682.4342041;1.168057442;1.085472107;2.170842648;2.060189724;2.648383141;86.77891541;54.86120224;99.96845245;396.9599915;405.6799927;275.2781677;27664.5332;55.39997101
10.06.2019 13:21:58,408;697.539978;697.8209839;682.4342041;1.168057442;1.085472107;2.170842648;2.060189724;2.468741417;86.77891541;54.86120224;99.96845245;396.9599915;405.6799927;275.2781677;27664.5332;55.39997101
10.06.2019 13:22:12,932;697.5353394;697.8209839;682.4390259;1.165118456;1.085472107;2.172724962;2.131794453;2.468741417;86.80244446;54.86120224;99.9629364;398.7600098;405.697998;275.2781677;27664.55078;55.39997101
10.06.2019 13:22:13,434;697.5353394;697.8209839;682.4390259;1.165118456;1.085472107;2.172724962;2.131794453;2.591273308;86.80244446;54.86120224;99.9629364;398.7600098;405.697998;275.2781677;27664.55078;55.39997101
10.06.2019 13:22:27,975;697.5353394;697.8209839;682.4390259;1.165118456;1.085472107;2.172724962;2.026055574;2.591273308;86.82597351;54.86120224;99.9826355;398.2799988;405.5539856;275.2906494;27664.55078;55.39997101
10.06.2019 13:22:28,476;697.5353394;697.8209839;682.4390259;1.165118456;1.085472107;2.172724962;2.026055574;2.586793423;86.82597351;54.86120224;99.9826355;398.2799988;405.5539856;275.2906494;27664.55078;55.39997101
10.06.2019 13:22:43,017;697.5280762;697.8209839;682.4390259;1.165118456;1.085472107;2.174607754;2.144429445;2.586793423;86.84951019;54.86120224;99.97893524;398.8800049;405.6080017;275.2906494;27664.55078;55.39997101
10.06.2019 13:22:43,517;697.5280762;697.8209839;682.4390259;1.165118456;1.085472107;2.174607754;2.144429445;2.670572042;86.84951019;54.86120224;99.97893524;398.8800049;405.6080017;275.2906494;27664.55078;55.39997101
10.06.2019 13:22:58,050;697.5280762;697.8209839;682.4390259;1.165118456;1.085472107;2.174921513;2.179127693;2.670572042;86.87303925;54.89422226;99.97113037;399.3599854;405.428009;275.1095886;27664.55078;55.39997101
10.06.2019 13:22:58,551;697.5280762;697.8209839;682.4390259;1.165118456;1.085472107;2.174921513;2.179127693;2.749402285;86.87303925;54.89422226;99.97113037;399.3599854;405.428009;275.1095886;27664.55078;55.39997101
10.06.2019 13:23:13,085;697.5352173;697.8209839;682.4390259;1.165118456;1.085472107;2.176176071;2.122530699;2.749402285;86.90440369;54.86120224;99.94958496;397.6799927;405.2470093;275.2923584;27664.56641;55.39997101
10.06.2019 13:23:13,587;697.5352173;697.8209839;682.4390259;1.165118456;1.085472107;2.176176071;2.122530699;2.739616156;86.90440369;54.86120224;99.94958496;397.6799927;405.2470093;275.2923584;27664.56641;55.39997101
10.06.2019 13:23:28,124;697.5352173;697.8209839;682.4390259;1.165118456;1.085472107;2.177431345;2.059037209;2.739616156;86.9436264;54.82818222;99.97120667;397.6799927;405.1929932;275.2923584;27664.56641;55.39997101
10.06.2019 13:23:28,625;697.5352173;697.8209839;682.4390259;1.165118456;1.085472107;2.177431345;2.059037209;2.765059948;86.9436264;54.82818222;99.97120667;397.6799927;405.1929932;275.2923584;27664.56641;55.39997101
10.06.2019 13:23:43,163;697.5259399;697.8209839;682.4390259;1.165118456;1.085472107;2.179627419;2.127826691;2.765059948;86.96715546;54.82818222;99.96098328;399.1199951;405.3380127;275.2923584;27664.56641;55.47383881
10.06.2019 13:23:43,664;697.5259399;697.8209839;682.4390259;1.165118456;1.085472107;2.179627419;2.127826691;2.862382889;86.96715546;54.82818222;99.96098328;399.1199951;405.3380127;275.2923584;27664.56641;55.47383881
10.06.2019 13:23:58,194;697.5341797;697.8209839;682.4390259;1.165118456;1.085472107;2.179941416;2.140096188;2.862382889;86.99853516;54.86120224;99.94472504;397.0799866;405.1390076;274.884613;27664.56641;55.47383881
10.06.2019 13:23:58,698;697.5341797;697.8209839;682.4390259;1.165118456;1.085472107;2.179941416;2.140096188;3.022119522;86.99853516;54.86120224;99.94472504;397.0799866;405.1390076;274.884613;27664.56641;55.47383881
10.06.2019 13:24:13,228;697.5341797;697.8174438;682.4390259;1.165118456;1.085472107;2.180882454;2.070164919;3.022119522;87.04559326;54.86120224;99.95988464;399.6000061;405.1749878;275.4060364;27664.58398;55.47383881
10.06.2019 13:24:13,730;697.5341797;697.8174438;682.4390259;1.165118456;1.085472107;2.180882454;2.070164919;2.877251148;87.04559326;54.86120224;99.95988464;399.6000061;405.1749878;275.4060364;27664.58398;55.47383881
10.06.2019 13:24:28,268;697.5341797;697.8174438;682.4390259;1.165118456;1.085472107;2.182451487;2.122909069;2.877251148;87.06128693;54.86120224;99.95674133;396.6000061;405.1029968;274.6925049;27664.58398;55.47383881
10.06.2019 13:24:28,769;697.5341797;697.8174438;682.4390259;1.165118456;1.085472107;2.182451487;2.122909069;3.201542616;87.06128693;54.86120224;99.95674133;396.6000061;405.1029968;274.6925049;27664.58398;55.47383881
10.06.2019 13:24:43,303;697.531311;697.8174438;682.4390259;1.165118456;1.085472107;2.183078527;2.140472889;3.201542616;87.06128693;54.86120224;99.95939636;397.7999878;405.1029968;274.9486694;27664.58398;55.49999619
10.06.2019 13:24:43,807;697.531311;697.8174438;682.4390259;1.165118456;1.085472107;2.183078527;2.140472889;3.123847723;87.06128693;54.86120224;99.95939636;397.7999878;405.1029968;274.9486694;27664.58398;55.49999619
10.06.2019 13:24:58,329;697.531311;697.8174438;682.4390259;1.165118456;1.085472107;2.184333801;2.077056885;3.123847723;87.08481598;54.89422226;99.97427368;398.3999939;404.9949951;275.4513855;27664.58398;55.49999619
10.06.2019 13:24:58,831;697.531311;697.8174438;682.4390259;1.165118456;1.085472107;2.184333801;2.077056885;3.013483524;87.08481598;54.89422226;99.97427368;398.3999939;404.9949951;275.4513855;27664.58398;55.49999619
10.06.2019 13:25:13,362;697.526001;697.8174438;682.4390259;1.165118456;1.085472107;2.184647083;2.138399363;3.013483524;87.13187408;54.86120224;99.96226501;397.7999878;405.0310059;275.4513855;27664.59961;55.56018829
10.06.2019 13:25:13,863;697.526001;697.8174438;682.4390259;1.165118456;1.085472107;2.184647083;2.138399363;2.929173708;87.13187408;54.86120224;99.96226501;397.7999878;405.0310059;275.4513855;27664.59961;55.56018829
10.06.2019 13:25:28,403;697.526001;697.8174438;682.4390259;1.165118456;1.077057362;2.186216116;2.108312845;2.929173708;87.15540314;54.89422226;99.96953583;396.480011;405.0310059;274.4717407;27664.59961;55.59561539
10.06.2019 13:25:28,904;697.526001;697.8174438;682.4390259;1.165118456;1.077057362;2.186216116;2.108312845;3.361926556;87.15540314;54.89422226;99.96953583;396.480011;405.0310059;274.4717407;27664.59961;55.59561539
10.06.2019 13:25:43,435;697.5323486;697.8174438;682.4390259;1.165118456;1.077057362;2.186843872;2.138210773;3.361926556;87.17893219;54.86120224;100.000679;401.2799988;405.1570129;275.2830505;27664.59961;55.55786896
10.06.2019 13:25:43,936;697.5323486;697.8174438;682.4390259;1.165118456;1.077057362;2.186843872;2.138210773;3.086125374;87.17893219;54.86120224;100.000679;401.2799988;405.1570129;275.2830505;27664.59961;55.55786896
10.06.2019 13:25:58,474;697.5323486;697.8174438;682.4390259;1.165118456;1.077057362;2.188098431;2.079542875;3.086125374;87.20246124;54.86120224;100.0079956;399;404.9769897;275.9489136;27664.59961;55.59991837
10.06.2019 13:25:58,975;697.5323486;697.8174438;682.4390259;1.165118456;1.077057362;2.188098431;2.079542875;2.903761864;87.20246124;54.86120224;100.0079956;399;404.9769897;275.9489136;27664.59961;55.59991837
10.06.2019 13:26:13,511;697.5249023;697.8174438;682.4390259;1.165118456;1.077057362;2.18778491;2.122720003;2.903761864;87.18676758;55.85237885;99.99710846;401.519989;404.8510132;277.2918091;27664.61719;55.59991837
10.06.2019 13:26:14,013;697.5249023;697.8174438;682.4390259;1.165118456;1.077057362;2.18778491;2.122720003;2.484900713;87.18676758;55.85237885;99.99710846;401.519989;404.8510132;277.2918091;27664.61719;55.59991837
10.06.2019 13:26:28,554;697.5328979;697.8174438;682.4390259;1.165118456;1.077057362;2.189039469;2.085083485;2.484900713;87.20246124;55.81930542;99.96054077;401.6400146;404.8330078;277.2918091;27664.61719;55.59991837
10.06.2019 13:26:29,056;697.5328979;697.8174438;682.4390259;1.165118456;1.077057362;2.189039469;2.085083485;2.540398598;87.20246124;55.81930542;99.96054077;401.6400146;404.8330078;277.2918091;27664.61719;55.59991837
10.06.2019 13:26:43,600;697.5252075;697.8174438;682.4390259;1.165118456;1.080853343;2.189667225;2.155524969;2.540398598;87.2259903;55.81930542;99.97866821;401.3999939;404.7430115;277.2918091;27664.61719;55.59991837
10.06.2019 13:26:44,104;697.5252075;697.8174438;682.4390259;1.165118456;1.080853343;2.189667225;2.155524969;2.568155289;87.2259903;55.81930542;99.97866821;401.3999939;404.7430115;277.2918091;27664.61719;55.59991837
10.06.2019 13:26:58,633;697.5252075;697.8174438;682.4390259;1.165118456;1.080853343;2.189667225;2.122909069;2.568155289;87.25737;55.7862854;99.98348999;402.1199951;404.4370117;277.1069641;27664.61719;55.59991837
10.06.2019 13:26:59,138;697.5252075;697.8174438;682.4390259;1.165118456;1.080853343;2.189667225;2.122909069;2.634012461;87.25737;55.7862854;99.98348999;402.1199951;404.4370117;277.1069641;27664.61719;55.59991837
10.06.2019 13:27:13,670;697.5297241;697.8174438;682.4390259;1.165118456;1.080853343;2.191236019;2.1334939;2.634012461;87.28089905;55.7862854;99.99661255;400.6799927;404.7609863;276.9996948;27664.63281;55.59991837
10.06.2019 13:27:14,170;697.5297241;697.8174438;682.4390259;1.165118456;1.080853343;2.191236019;2.1334939;2.741451502;87.28089905;55.7862854;99.99661255;400.6799927;404.7609863;276.9996948;27664.63281;55.59991837
10.06.2019 13:27:28,713;697.524353;697.8174438;682.4465332;1.165118456;1.080853343;2.192490816;2.155524969;2.741451502;87.3044281;55.85237885;99.98453522;400.7999878;404.7609863;276.9996948;27664.63281;55.59991837
10.06.2019 13:27:29,213;697.524353;697.8174438;682.4465332;1.165118456;1.080853343;2.192490816;2.155524969;2.796736956;87.3044281;55.85237885;99.98453522;400.7999878;404.7609863;276.9996948;27664.63281;55.59991837
10.06.2019 13:27:43,751;697.5303345;697.8174438;682.4465332;1.165118456;1.080853343;2.19374609;2.148570061;2.796736956;87.32796478;55.7862854;99.95405579;402.2399902;404.7070007;276.3703003;27664.63281;55.6918602
10.06.2019 13:27:44,252;697.5303345;697.8174438;682.4465332;1.165118456;1.080853343;2.19374609;2.148570061;3.028390646;87.32796478;55.7862854;99.95405579;402.2399902;404.7070007;276.3703003;27664.63281;55.6918602
10.06.2019 13:27:58,784;697.5303345;697.8174438;682.4465332;1.165118456;1.080853343;2.19405961;2.152894735;3.028390646;87.35932922;55.7862854;99.96566772;402.1199951;404.9590149;277.3135986;27664.63281;55.6918602
10.06.2019 13:27:59,287;697.5303345;697.8174438;682.4465332;1.165118456;1.080853343;2.19405961;2.152894735;2.692742109;87.35932922;55.7862854;99.96566772;402.1199951;404.9590149;277.3135986;27664.63281;55.6918602
10.06.2019 13:28:13,827;697.5268555;697.8174438;682.4465332;1.165118456;1.080853343;2.194687128;2.120637655;2.692742109;87.36717987;55.7862854;99.98046875;400.7999878;405.0669861;277.3135986;27664.65039;55.6918602
10.06.2019 13:28:14,331;697.5268555;697.8174438;682.4465332;1.165118456;1.080853343;2.194687128;2.120637655;2.720399618;87.36717987;55.7862854;99.98046875;400.7999878;405.0669861;277.3135986;27664.65039;55.6918602
10.06.2019 13:28:28,861;697.5268555;697.8174438;682.4465332;1.165118456;1.080853343;2.195000887;2.103182793;2.720399618;87.38287354;55.85237885;100.0009384;402.9599915;405.1210022;277.3839111;27664.65039;55.6918602
10.06.2019 13:28:29,365;697.5268555;697.8174438;682.4465332;1.165118456;1.080853343;2.195000887;2.103182793;2.723018646;87.38287354;55.85237885;100.0009384;402.9599915;405.1210022;277.3839111;27664.65039;55.6918602
10.06.2019 13:28:43,904;697.5268555;697.8174438;682.4465332;1.165118456;1.080853343;2.196256161;2.094047308;2.723018646;87.40640259;55.81930542;99.98339081;402;404.8869934;277.3839111;27664.65039;55.6918602
10.06.2019 13:28:44,405;697.5268555;697.8174438;682.4465332;1.165118456;1.080853343;2.196256161;2.094047308;2.764425993;87.40640259;55.81930542;99.98339081;402;404.8869934;277.3839111;27664.65039;55.6918602
10.06.2019 13:28:58,937;697.5198975;697.8174438;682.4465332;1.165118456;1.080853343;2.195941925;2.170900106;2.764425993;87.41423798;55.7862854;99.97615814;400.7999878;405.1570129;277.3839111;27664.65039;55.6918602
10.06.2019 13:28:59,438;697.5198975;697.8174438;682.4465332;1.165118456;1.080853343;2.195941925;2.170900106;2.750610113;87.41423798;55.7862854;99.97615814;400.7999878;405.1570129;277.3839111;27664.65039;55.6918602
10.06.2019 13:29:13,970;697.5220337;697.8174438;682.4423218;1.165118456;1.080853343;2.196256161;2.154961586;2.750610113;87.41423798;55.81930542;99.96686554;401.3999939;405.2829895;276.7635193;27664.66602;55.69999313
10.06.2019 13:29:14,472;697.5220337;697.8174438;682.4423218;1.165118456;1.080853343;2.196256161;2.154961586;3.01244688;87.41423798;55.81930542;99.96686554;401.3999939;405.2829895;276.7635193;27664.66602;55.69999313
10.06.2019 13:29:29,010;697.5220337;697.8174438;682.4423218;1.165118456;1.080853343;2.197824478;2.104703426;3.01244688;87.42993164;55.88539886;99.97138977;401.7600098;405.2829895;276.9033813;27664.66602;55.69999313
10.06.2019 13:29:29,511;697.5220337;697.8174438;682.4423218;1.165118456;1.080853343;2.197824478;2.104703426;3.004034996;87.42993164;55.88539886;99.97138977;401.7600098;405.2829895;276.9033813;27664.66602;55.69999313
10.06.2019 13:29:44,038;697.5220337;697.8174438;682.4423218;1.165118456;1.080853343;2.198138475;2.078204393;3.004034996;87.44561005;55.7532692;99.97992706;398.1600037;405.2829895;277.1025085;27664.66602;55.69999313
10.06.2019 13:29:44,538;697.5220337;697.8174438;682.4423218;1.165118456;1.080853343;2.198138475;2.078204393;2.947075367;87.44561005;55.7532692;99.97992706;398.1600037;405.2829895;277.1025085;27664.66602;55.69999313
10.06.2019 13:29:59,072;697.5266724;697.8174438;682.4423218;1.165118456;1.080853343;2.19970727;2.064029217;2.947075367;87.4691391;55.7862854;99.9997406;401.2799988;405.2109985;277.1025085;27664.66602;55.69999313
10.06.2019 13:29:59,573;697.5266724;697.8174438;682.4423218;1.165118456;1.080853343;2.19970727;2.064029217;3.015834093;87.4691391;55.7862854;99.9997406;401.2799988;405.2109985;277.1025085;27664.66602;55.69999313
10.06.2019 13:30:14,107;697.5266724;697.8174438;682.4423218;1.165118456;1.080853343;2.20002079;2.182676077;3.015834093;87.48482513;55.7862854;99.99658966;401.3999939;405.3559875;277.6476746;27664.68359;55.69999313
10.06.2019 13:30:14,608;697.5266724;697.8174438;682.4423218;1.165118456;1.080853343;2.20002079;2.182676077;2.83607173;87.48482513;55.7862854;99.99658966;401.3999939;405.3559875;277.6476746;27664.68359;55.69999313
10.06.2019 13:30:29,139;697.5234985;697.8174438;682.4423218;1.165118456;1.080853343;2.20002079;2.160405874;2.83607173;87.50836182;55.81930542;99.98343658;400.9200134;405.2290039;277.2244568;27664.68359;55.748806
10.06.2019 13:30:29,640;697.5234985;697.8174438;682.4423218;1.165118456;1.080853343;2.20002079;2.160405874;2.986271381;87.50836182;55.81930542;99.98343658;400.9200134;405.2290039;277.2244568;27664.68359;55.748806
10.06.2019 13:30:44,176;697.5164185;697.8174438;682.4423218;1.165118456;1.080853343;2.200334549;2.143487692;2.986271381;87.52404785;55.7862854;99.97518921;401.1600037;405.3559875;276.9803162;27664.68359;55.79862976
10.06.2019 13:30:44,678;697.5164185;697.8174438;682.4423218;1.165118456;1.080853343;2.200334549;2.143487692;3.045438766;87.52404785;55.7862854;99.97518921;401.1600037;405.3559875;276.9803162;27664.68359;55.79862976
10.06.2019 13:30:59,213;697.5212402;697.8174438;682.4511719;1.165118456;1.080853343;2.202216864;2.160218239;3.045438766;87.5475769;55.81930542;100.0105896;398.0400085;405.2829895;277.2431946;27664.68359;55.79862976
10.06.2019 13:30:59,713;697.5212402;697.8174438;682.4511719;1.165118456;1.080853343;2.202216864;2.160218239;3.034515142;87.5475769;55.81930542;100.0105896;398.0400085;405.2829895;277.2431946;27664.68359;55.79862976
10.06.2019 13:31:14,239;697.5241699;697.8174438;682.4511719;1.16374135;1.080853343;2.202530861;2.151202917;3.034515142;87.56327057;55.7532692;100.004921;402.7200012;405.4639893;277.7400513;27664.69922;55.79862976
10.06.2019 13:31:14,739;697.5241699;697.8174438;682.4511719;1.16374135;1.080853343;2.202530861;2.151202917;2.872050524;87.56327057;55.7532692;100.004921;402.7200012;405.4639893;277.7400513;27664.69922;55.79862976
10.06.2019 13:31:29,281;697.5241699;697.8147583;682.4511719;1.16374135;1.080853343;2.202530861;2.122530699;2.872050524;87.56327057;55.7862854;100.0038223;399.3599854;405.4460144;277.7400513;27664.69922;55.89450455
10.06.2019 13:31:29,782;697.5241699;697.8147583;682.4511719;1.16374135;1.080853343;2.202530861;2.122530699;2.899522305;87.56327057;55.7862854;100.0038223;399.3599854;405.4460144;277.7400513;27664.69922;55.89450455
10.06.2019 13:31:44,314;697.5241699;697.8147583;682.4511719;1.16374135;1.080853343;2.20315814;2.139907598;2.899522305;87.5789566;55.7862854;99.98882294;399.7200012;405.2470093;277.0854187;27664.69922;55.89450455
10.06.2019 13:31:44,815;697.5241699;697.8147583;682.4511719;1.16374135;1.080853343;2.20315814;2.139907598;3.131602049;87.5789566;55.7862854;99.98882294;399.7200012;405.2470093;277.0854187;27664.69922;55.89450455
10.06.2019 13:31:59,348;697.5186768;697.8147583;682.4419556;1.16374135;1.080853343;2.203471899;2.180995703;3.131602049;87.57110596;55.81930542;100.0044861;399.7200012;405.3559875;277.0854187;27664.69922;55.89450455
10.06.2019 13:31:59,851;697.5186768;697.8147583;682.4419556;1.16374135;1.080853343;2.203471899;2.180995703;3.145293713;87.57110596;55.81930542;100.0044861;399.7200012;405.3559875;277.0854187;27664.69922;55.89450455
10.06.2019 13:32:14,383;697.5186768;697.8147583;682.4419556;1.16374135;1.080853343;2.204099417;2.157966137;3.145293713;87.58679962;55.7862854;99.98406982;400.7999878;405.302002;277.0854187;27664.7168;55.89450455
10.06.2019 13:32:14,885;697.5186768;697.8147583;682.4419556;1.16374135;1.080853343;2.204099417;2.157966137;3.158981323;87.58679962;55.7862854;99.98406982;400.7999878;405.302002;277.0854187;27664.7168;55.89450455
