Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 13:32:29,424;697.5186768;697.8147583;682.4419556;1.16374135;1.080853343;2.204413176;2.155337334;3.158981323;87.60248566;55.7862854;99.97953796;401.1600037;405.302002;277.0854187;27664.7168;55.89450455
10.06.2019 13:32:29,924;697.5186768;697.8147583;682.4419556;1.16374135;1.080853343;2.204413176;2.155337334;2.971227884;87.60248566;55.7862854;99.97953796;401.1600037;405.302002;277.0854187;27664.7168;55.89450455
10.06.2019 13:32:44,462;697.5238647;697.8147583;682.4419556;1.16374135;1.080853343;2.204413176;2.082600832;2.971227884;87.60248566;55.7862854;100.0098724;402.3599854;405.302002;276.4522705;27664.7168;55.89450455
10.06.2019 13:32:44,962;697.5238647;697.8147583;682.4419556;1.16374135;1.080853343;2.204413176;2.082600832;3.410687923;87.60248566;55.7862854;100.0098724;402.3599854;405.302002;276.4522705;27664.7168;55.89450455
10.06.2019 13:32:59,492;697.5238647;697.8147583;682.4464722;1.16374135;1.080853343;2.204099417;2.140661478;3.410687923;87.59463501;55.7862854;100.0180817;399.7200012;405.5539856;278.3252258;27664.7168;55.8999939
10.06.2019 13:33:00,000;697.5238647;697.8147583;682.4464722;1.16374135;1.080853343;2.204099417;2.140661478;2.719548702;87.59463501;55.7862854;100.0180817;399.7200012;405.5539856;278.3252258;27664.7168;55.8999939
10.06.2019 13:33:14,532;697.5238647;697.8147583;682.4464722;1.16374135;1.080853343;2.204413176;2.177819729;2.719548702;87.62601471;55.81930542;99.99607086;400.4400024;405.6440125;277.1669922;27664.73242;55.8999939
10.06.2019 13:33:15,033;697.5238647;697.8147583;682.4464722;1.16374135;1.080853343;2.204413176;2.177819729;3.157471895;87.62601471;55.81930542;99.99607086;400.4400024;405.6440125;277.1669922;27664.73242;55.8999939
10.06.2019 13:33:29,564;697.5206909;697.8147583;682.4464722;1.16374135;1.080853343;2.205040455;2.143487692;3.157471895;87.61032867;55.81930542;99.95446777;400.3200073;405.3380127;277.4285583;27664.73242;55.8999939
10.06.2019 13:33:30,065;697.5206909;697.8147583;682.4464722;1.16374135;1.080853343;2.205040455;2.143487692;3.092171431;87.61032867;55.81930542;99.95446777;400.3200073;405.3380127;277.4285583;27664.73242;55.8999939
10.06.2019 13:33:44,603;697.5206909;697.8147583;682.4464722;1.16374135;1.080853343;2.204413176;2.141038418;3.092171431;87.64169312;55.7862854;99.97737122;398.8800049;405.5539856;277.4285583;27664.73242;55.8999939
10.06.2019 13:33:45,104;697.5206909;697.8147583;682.4464722;1.16374135;1.080853343;2.204413176;2.141038418;3.064788342;87.64169312;55.7862854;99.97737122;398.8800049;405.5539856;277.4285583;27664.73242;55.8999939
10.06.2019 13:33:59,636;697.5206909;697.8147583;682.4464722;1.16374135;1.080853343;2.205667734;2.094428539;3.064788342;87.63385773;55.81930542;99.99055481;399.8399963;405.5360107;277.4285583;27664.73242;55.8999939
10.06.2019 13:34:00,140;697.5206909;697.8147583;682.4464722;1.16374135;1.080853343;2.205667734;2.094428539;3.119539261;87.63385773;55.81930542;99.99055481;399.8399963;405.5360107;277.4285583;27664.73242;55.8999939
10.06.2019 13:34:14,677;697.5152588;697.8128662;682.4464722;1.16374135;1.083273888;2.20598197;2.166780233;3.119539261;87.64955139;55.7862854;100.0120544;401.8800049;405.302002;276.8956604;27664.75;55.8999939
10.06.2019 13:34:15,178;697.5152588;697.8128662;682.4464722;1.16374135;1.083273888;2.20598197;2.166780233;3.321920872;87.64955139;55.7862854;100.0120544;401.8800049;405.302002;276.8956604;27664.75;55.8999939
10.06.2019 13:34:29,715;697.5206909;697.8128662;682.4464722;1.16374135;1.083273888;2.205354214;2.166780233;3.321920872;87.63385773;55.7532692;99.98580933;401.3999939;405.302002;277.2971802;27664.75;55.8999939
10.06.2019 13:34:30,217;697.5206909;697.8128662;682.4464722;1.16374135;1.083273888;2.205354214;2.166780233;3.152392626;87.63385773;55.7532692;99.98580933;401.3999939;405.302002;277.2971802;27664.75;55.8999939
10.06.2019 13:34:44,742;697.5206909;697.8128662;682.4464722;1.16374135;1.083273888;2.206609488;2.141792297;3.152392626;87.64955139;55.7862854;99.9730835;400.5599976;405.0849915;277.2971802;27664.75;55.8999939
10.06.2019 13:34:45,245;697.5206909;697.8128662;682.4464722;1.16374135;1.083273888;2.206609488;2.141792297;3.186341524;87.64955139;55.7862854;99.9730835;400.5599976;405.0849915;277.2971802;27664.75;55.8999939
10.06.2019 13:34:59,783;697.5206909;697.8128662;682.4464722;1.16374135;1.083273888;2.206923246;2.177446127;3.186341524;87.65738678;55.81930542;99.99762726;401.6400146;405.3559875;276.9636841;27664.76758;55.8999939
10.06.2019 13:35:00,284;697.5206909;697.8128662;682.4464722;1.16374135;1.083273888;2.206923246;2.177446127;3.318063021;87.65738678;55.81930542;99.99762726;401.6400146;405.3559875;276.9636841;27664.76758;55.8999939
10.06.2019 13:35:14,813;697.5159302;697.8128662;682.4400635;1.16374135;1.083273888;2.207236528;2.203348637;3.318063021;87.67308044;55.81930542;99.97171021;403.4400024;405.4639893;277.1999817;27664.76758;55.8999939
10.06.2019 13:35:15,317;697.5159302;697.8128662;682.4400635;1.16374135;1.083273888;2.207236528;2.203348637;3.220751047;87.67308044;55.81930542;99.97171021;403.4400024;405.4639893;277.1999817;27664.76758;55.8999939
10.06.2019 13:35:29,859;697.5159302;697.8128662;682.4400635;1.16374135;1.083273888;2.207864285;2.138210773;3.220751047;87.68876648;55.81930542;99.95832062;401.1600037;405.1029968;277.1105957;27664.76758;55.8999939
10.06.2019 13:35:30,360;697.5159302;697.8128662;682.4400635;1.16374135;1.083273888;2.207864285;2.138210773;3.307013988;87.68876648;55.81930542;99.95832062;401.1600037;405.1029968;277.1105957;27664.76758;55.8999939
10.06.2019 13:35:44,891;697.5159302;697.8128662;682.4400635;1.16374135;1.083273888;2.208177805;2.084701538;3.307013988;87.68876648;55.7862854;99.96678162;401.1600037;405.302002;277.1105957;27664.76758;55.8999939
10.06.2019 13:35:45,391;697.5159302;697.8128662;682.4400635;1.16374135;1.083273888;2.208177805;2.084701538;3.320665121;87.68876648;55.7862854;99.96678162;401.1600037;405.302002;277.1105957;27664.76758;55.8999939
10.06.2019 13:35:59,923;697.5196533;697.8128662;682.4447021;1.16374135;1.083273888;2.206923246;2.092332602;3.320665121;87.68876648;55.7862854;99.97692871;400.5599976;405.6080017;276.9223328;27664.7832;55.8999939
10.06.2019 13:36:00,424;697.5196533;697.8128662;682.4447021;1.16374135;1.083273888;2.206923246;2.092332602;3.332703829;87.68876648;55.7862854;99.97692871;400.5599976;405.6080017;276.9223328;27664.7832;55.8999939
10.06.2019 13:36:14,957;697.5196533;697.8128662;682.4447021;1.16374135;1.083273888;2.207550526;2.120637655;3.332703829;87.67308044;55.81930542;99.96443939;401.1600037;405.7879944;277.2286377;27664.7832;55.8999939
10.06.2019 13:36:15,458;697.5196533;697.8128662;682.4447021;1.16374135;1.083273888;2.207550526;2.120637655;3.251587391;87.67308044;55.81930542;99.96443939;401.1600037;405.7879944;277.2286377;27664.7832;55.8999939
10.06.2019 13:36:29,991;697.5196533;697.8128662;682.4447021;1.16374135;1.083273888;2.206923246;2.173706532;3.251587391;87.67308044;55.81930542;99.96238708;399.6000061;405.5180054;276.8935547;27664.7832;55.97401047
10.06.2019 13:36:30,491;697.5196533;697.8128662;682.4447021;1.16374135;1.083273888;2.206923246;2.173706532;3.342883348;87.67308044;55.81930542;99.96238708;399.6000061;405.5180054;276.8935547;27664.7832;55.97401047
10.06.2019 13:36:45,034;697.5181274;697.8128662;682.4447021;1.16374135;1.083273888;2.206609488;2.141603708;3.342883348;87.68091583;55.7862854;99.96826172;401.3999939;405.1749878;277.5646362;27664.7832;55.90129089
10.06.2019 13:36:45,536;697.5181274;697.8128662;682.4447021;1.16374135;1.083273888;2.206609488;2.141603708;3.132688761;87.68091583;55.7862854;99.96826172;401.3999939;405.1749878;277.5646362;27664.7832;55.90129089
10.06.2019 13:37:00,074;697.5181274;697.8128662;682.4447021;1.16374135;1.083273888;2.207236528;2.108882427;3.132688761;87.66523743;55.81930542;99.97896576;397.9200134;405.3739929;277.6042786;27664.80078;55.99435806
10.06.2019 13:37:00,576;697.5181274;697.8128662;682.4447021;1.16374135;1.083273888;2.207236528;2.108882427;3.104953527;87.66523743;55.81930542;99.97896576;397.9200134;405.3739929;277.6042786;27664.80078;55.99435806
10.06.2019 13:37:15,116;697.5181274;697.8128662;682.4447021;1.16374135;1.083273888;2.206923246;2.198886871;3.104953527;87.66523743;55.81930542;99.99919128;400.3200073;405.2470093;277.3979492;27664.80078;55.90346527
10.06.2019 13:37:15,617;697.5181274;697.8128662;682.4447021;1.16374135;1.083273888;2.206923246;2.198886871;3.164335251;87.66523743;55.81930542;99.99919128;400.3200073;405.2470093;277.3979492;27664.80078;55.90346527
10.06.2019 13:37:30,154;697.5181274;697.8128662;682.4447021;1.16374135;1.083273888;2.20598197;2.20056057;3.164335251;87.64955139;55.85237885;99.96162415;401.1600037;405.302002;277.3979492;27664.80078;55.90346527
10.06.2019 13:37:30,655;697.5181274;697.8128662;682.4447021;1.16374135;1.083273888;2.20598197;2.20056057;3.123300791;87.64955139;55.85237885;99.96162415;401.1600037;405.302002;277.3979492;27664.80078;55.90346527
10.06.2019 13:37:45,182;697.5181274;697.8092041;682.4447021;1.16374135;1.083273888;2.20629549;2.152706861;3.123300791;87.65738678;55.81930542;99.96797943;401.1600037;405.302002;277.1362305;27664.80078;55.91999817
10.06.2019 13:37:45,684;697.5181274;697.8092041;682.4447021;1.16374135;1.083273888;2.20629549;2.152706861;3.229635715;87.65738678;55.81930542;99.96797943;401.1600037;405.302002;277.1362305;27664.80078;55.91999817
10.06.2019 13:38:00,223;697.5172119;697.8092041;682.4447021;1.16374135;1.082540274;2.205040455;2.161156416;3.229635715;87.63385773;55.81930542;99.95322418;400.3200073;405.4819946;277.1362305;27664.81641;55.91999817
10.06.2019 13:38:00,723;697.5172119;697.8092041;682.4447021;1.16374135;1.082540274;2.205040455;2.161156416;3.174941063;87.63385773;55.81930542;99.95322418;400.3200073;405.4819946;277.1362305;27664.81641;55.91999817
10.06.2019 13:38:15,253;697.5172119;697.8092041;682.4447021;1.16374135;1.082540274;2.205354214;2.142357588;3.174941063;87.63385773;55.81930542;99.95999146;402.8399963;405.5539856;277.3623657;27664.81641;55.90000916
10.06.2019 13:38:15,754;697.5172119;697.8092041;682.4447021;1.16374135;1.082540274;2.205354214;2.142357588;3.08112669;87.63385773;55.81930542;99.95999146;402.8399963;405.5539856;277.3623657;27664.81641;55.90000916
10.06.2019 13:38:30,288;697.5090332;697.8092041;682.4447021;1.16374135;1.082540274;2.204099417;2.151767015;3.08112669;87.61816406;55.7862854;99.95049286;400.9200134;405.3559875;277.2684326;27664.81641;55.90000916
10.06.2019 13:38:30,789;697.5090332;697.8092041;682.4447021;1.16374135;1.082540274;2.204099417;2.151767015;3.087017775;87.61816406;55.7862854;99.95049286;400.9200134;405.3559875;277.2684326;27664.81641;55.90000916
10.06.2019 13:38:45,328;697.5148926;697.8092041;682.4447021;1.16374135;1.082540274;2.204099417;2.200374603;3.087017775;87.60248566;55.81930542;99.96176147;399.7200012;405.5539856;277.2684326;27664.81641;55.92137146
10.06.2019 13:39:00,371;697.5148926;697.8092041;682.4447021;1.16374135;1.082540274;2.204726458;2.099949837;3.087017775;87.61032867;55.7862854;99.96930695;399.480011;405.7160034;277.2684326;27664.83398;55.92137146
10.06.2019 13:39:00,873;697.5148926;697.8092041;682.4447021;1.16374135;1.082540274;2.204726458;2.099949837;3.07331872;87.61032867;55.7862854;99.96930695;399.480011;405.7160034;277.2684326;27664.83398;55.92137146
10.06.2019 13:39:15,407;697.5148926;697.8092041;682.4447021;1.16374135;1.082540274;2.204413176;2.129716635;3.07331872;87.59463501;55.81930542;99.96487427;398.8800049;405.4460144;276.5269775;27664.83398;55.97451401
10.06.2019 13:39:15,908;697.5148926;697.8092041;682.4447021;1.16374135;1.082540274;2.204413176;2.129716635;3.363483906;87.59463501;55.81930542;99.96487427;398.8800049;405.4460144;276.5269775;27664.83398;55.97451401
10.06.2019 13:39:30,438;697.5148926;697.8092041;682.4447021;1.16374135;1.082540274;2.20315814;2.193303585;3.363483906;87.59463501;55.7862854;99.95007324;399.9599915;405.6080017;277.3401184;27664.83398;55.97451401
10.06.2019 13:39:30,940;697.5148926;697.8092041;682.4447021;1.16374135;1.082540274;2.20315814;2.193303585;3.02050066;87.59463501;55.7862854;99.95007324;399.9599915;405.6080017;277.3401184;27664.83398;55.97451401
10.06.2019 13:39:45,471;697.5148926;697.8092041;682.4447021;1.16374135;1.082540274;2.20315814;2.150262833;3.02050066;87.57110596;55.7862854;99.96356201;400.3200073;405.5360107;277.3401184;27664.83398;55.94378281
10.06.2019 13:39:45,972;697.5148926;697.8092041;682.4447021;1.16374135;1.082540274;2.20315814;2.150262833;3.006765604;87.57110596;55.7862854;99.96356201;400.3200073;405.5360107;277.3401184;27664.83398;55.94378281
10.06.2019 13:40:00,506;697.5114746;697.8092041;682.4447021;1.16374135;1.082540274;2.202530861;2.091188669;3.006765604;87.56327057;55.7862854;99.95012665;399.480011;405.5360107;276.8269348;27664.84961;55.98339462
10.06.2019 13:40:01,011;697.5114746;697.8092041;682.4447021;1.16374135;1.082540274;2.202530861;2.091188669;3.175078869;87.56327057;55.7862854;99.95012665;399.480011;405.5360107;276.8269348;27664.84961;55.98339462
10.06.2019 13:40:15,538;697.5114746;697.8092041;682.4492798;1.162223697;1.082540274;2.201903105;2.10394311;3.175078869;87.53974152;55.7862854;99.94178009;399;405.9679871;276.8269348;27664.84961;55.98339462
10.06.2019 13:40:16,038;697.5114746;697.8092041;682.4492798;1.162223697;1.082540274;2.201903105;2.10394311;3.077427149;87.53974152;55.7862854;99.94178009;399;405.9679871;276.8269348;27664.84961;55.98339462
10.06.2019 13:40:30,574;697.5114746;697.8092041;682.4492798;1.162223697;1.082540274;2.202216864;2.133116245;3.077427149;87.55541992;55.81930542;99.95592499;400.4400024;405.7340088;277.1234741;27664.84961;55.98339462
10.06.2019 13:40:31,075;697.5114746;697.8092041;682.4492798;1.162223697;1.082540274;2.202216864;2.133116245;2.985855341;87.55541992;55.81930542;99.95592499;400.4400024;405.7340088;277.1234741;27664.84961;55.98339462
10.06.2019 13:40:45,605;697.5114746;697.8092041;682.4492798;1.162223697;1.082540274;2.202216864;2.165281296;2.985855341;87.56327057;55.7862854;99.9618454;402.480011;405.3739929;277.2051392;27664.84961;55.98339462
10.06.2019 13:40:46,110;697.5114746;697.8092041;682.4492798;1.162223697;1.082540274;2.202216864;2.165281296;2.956861973;87.56327057;55.7862854;99.9618454;402.480011;405.3739929;277.2051392;27664.84961;55.98339462
10.06.2019 13:41:00,642;697.5151367;697.8092041;682.4407959;1.162223697;1.082540274;2.201275587;2.137833595;2.956861973;87.53189087;55.7862854;99.95257568;399.480011;405.5539856;277.2051392;27664.86719;55.98339462
10.06.2019 13:41:01,142;697.5151367;697.8092041;682.4407959;1.162223697;1.082540274;2.201275587;2.137833595;2.915664434;87.53189087;55.7862854;99.95257568;399.480011;405.5539856;277.2051392;27664.86719;55.98339462
10.06.2019 13:41:15,682;697.5095825;697.8092041;682.4407959;1.162223697;1.082540274;2.201589584;2.064796686;2.915664434;87.53189087;55.7862854;99.93940735;400.5599976;405.4460144;277.2051392;27664.86719;55.98339462
10.06.2019 13:41:16,183;697.5095825;697.8092041;682.4407959;1.162223697;1.082540274;2.201589584;2.064796686;2.929400921;87.53189087;55.7862854;99.93940735;400.5599976;405.4460144;277.2051392;27664.86719;55.98339462
10.06.2019 13:41:30,719;697.5095825;697.8092041;682.4407959;1.162223697;1.082540274;2.200961828;2.210218191;2.929400921;87.53189087;55.81930542;99.92367554;398.519989;405.5899963;277.2051392;27664.86719;55.99999619
10.06.2019 13:41:31,220;697.5095825;697.8092041;682.4407959;1.162223697;1.082540274;2.200961828;2.210218191;2.901903391;87.53189087;55.81930542;99.92367554;398.519989;405.5899963;277.2051392;27664.86719;55.99999619
10.06.2019 13:41:45,756;697.5162354;697.8092041;682.4407959;1.162223697;1.082540274;2.200961828;2.130283356;2.901903391;87.53189087;55.81930542;99.93740082;400.9200134;405.3380127;276.3720703;27664.86719;55.99999619
10.06.2019 13:41:46,257;697.5162354;697.8092041;682.4407959;1.162223697;1.082540274;2.200961828;2.130283356;3.27852869;87.53189087;55.81930542;99.93740082;400.9200134;405.3380127;276.3720703;27664.86719;55.99999619
10.06.2019 13:42:00,798;697.5145264;697.8092041;682.4407959;1.162223697;1.082540274;2.201589584;2.224480867;3.27852869;87.53189087;55.81930542;99.91983795;399.6000061;405.6080017;276.9944458;27664.88281;55.99999619
10.06.2019 13:42:01,302;697.5145264;697.8092041;682.4407959;1.162223697;1.082540274;2.201589584;2.224480867;3.057662725;87.53189087;55.81930542;99.91983795;399.6000061;405.6080017;276.9944458;27664.88281;55.99999619
10.06.2019 13:42:15,833;697.5145264;697.8092041;682.4434814;1.162223697;1.079159021;2.201589584;2.142357588;3.057662725;87.53189087;55.7532692;99.92446136;400.7999878;405.6080017;276.9944458;27664.88281;55.99999619
10.06.2019 13:42:16,334;697.5145264;697.8092041;682.4434814;1.162223697;1.079159021;2.201589584;2.142357588;3.085123777;87.53189087;55.7532692;99.92446136;400.7999878;405.6080017;276.9944458;27664.88281;55.99999619
10.06.2019 13:42:30,868;697.5145264;697.8092041;682.4434814;1.162223697;1.079159021;2.20002079;2.17389369;3.085123777;87.52404785;55.81930542;99.95097351;396.8399963;405.6080017;276.5369568;27664.88281;56.02503586
10.06.2019 13:42:31,368;697.5145264;697.8092041;682.4434814;1.162223697;1.079159021;2.20002079;2.17389369;3.178902626;87.52404785;55.81930542;99.95097351;396.8399963;405.6080017;276.5369568;27664.88281;56.02503586
10.06.2019 13:42:45,892;697.5117798;697.8092041;682.4434814;1.162223697;1.079159021;2.200961828;2.175015926;3.178902626;87.50836182;55.7862854;99.95080566;397.4400024;405.571991;276.9007263;27664.88281;56.02503586
10.06.2019 13:42:46,393;697.5117798;697.8092041;682.4434814;1.162223697;1.079159021;2.200961828;2.175015926;3.049747467;87.50836182;55.7862854;99.95080566;397.4400024;405.571991;276.9007263;27664.88281;56.02503586
10.06.2019 13:43:00,930;697.5117798;697.8092041;682.4434814;1.162223697;1.079159021;2.19970727;2.17389369;3.049747467;87.50836182;55.81930542;99.93878174;400.0799866;405.5180054;276.9007263;27664.90039;56.04597092
10.06.2019 13:43:01,431;697.5117798;697.8092041;682.4434814;1.162223697;1.079159021;2.19970727;2.17389369;3.036030054;87.50836182;55.81930542;99.93878174;400.0799866;405.5180054;276.9007263;27664.90039;56.04597092
10.06.2019 13:43:15,963;697.5066528;697.8092041;682.4434814;1.162223697;1.079159021;2.200648546;2.184355736;3.036030054;87.50836182;55.7862854;99.95637512;401.1600037;405.5360107;276.9007263;27664.90039;56.04597092
10.06.2019 13:43:16,465;697.5066528;697.8092041;682.4434814;1.162223697;1.079159021;2.200648546;2.184355736;3.001034975;87.50836182;55.7862854;99.95637512;401.1600037;405.5360107;276.9007263;27664.90039;56.04597092
10.06.2019 13:43:30,991;697.5066528;697.8092041;682.4434814;1.162223697;1.079159021;2.20002079;2.137833595;3.001034975;87.50836182;55.81930542;99.95536041;397.2000122;405.8059998;277.5122681;27664.90039;56.09744644
10.06.2019 13:43:31,493;697.5066528;697.8092041;682.4434814;1.162223697;1.079159021;2.20002079;2.137833595;2.77000308;87.50836182;55.81930542;99.95536041;397.2000122;405.8059998;277.5122681;27664.90039;56.09744644
10.06.2019 13:43:46,028;697.5099487;697.8092041;682.4434814;1.162223697;1.079159021;2.200334549;2.154022455;2.77000308;87.50836182;55.7862854;99.9571991;401.1600037;405.8059998;277.2199707;27664.90039;56.09744644
10.06.2019 13:43:46,530;697.5099487;697.8092041;682.4434814;1.162223697;1.079159021;2.200334549;2.154022455;2.873867035;87.50836182;55.7862854;99.9571991;401.1600037;405.8059998;277.2199707;27664.90039;56.09744644
10.06.2019 13:44:01,063;697.5099487;697.8092041;682.4477539;1.162223697;1.079159021;2.200961828;2.086228848;2.873867035;87.5005188;55.7862854;99.95140076;399;405.7520142;276.387207;27664.91602;56.09744644
10.06.2019 13:44:01,564;697.5099487;697.8092041;682.4477539;1.162223697;1.079159021;2.200961828;2.086228848;3.197127819;87.5005188;55.7862854;99.95140076;399;405.7520142;276.387207;27664.91602;56.09744644
10.06.2019 13:44:16,102;697.5110474;697.8092041;682.4477539;1.162223697;1.079159021;2.200334549;2.146123648;3.197127819;87.53189087;55.7862854;99.94281769;400.3200073;405.7520142;276.945343;27664.91602;56.09744644
10.06.2019 13:44:16,602;697.5110474;697.8092041;682.4477539;1.162223697;1.079159021;2.200334549;2.146123648;2.998907089;87.53189087;55.7862854;99.94281769;400.3200073;405.7520142;276.945343;27664.91602;56.09744644
10.06.2019 13:44:31,133;697.5110474;697.8092041;682.4477539;1.162223697;1.079159021;2.200334549;2.176324606;2.998907089;87.51621246;55.7862854;99.94710541;397.2000122;405.7160034;276.945343;27664.91602;56.09744644
10.06.2019 13:44:31,634;697.5110474;697.8092041;682.4477539;1.162223697;1.079159021;2.200334549;2.176324606;2.97143364;87.51621246;55.7862854;99.94710541;397.2000122;405.7160034;276.945343;27664.91602;56.09744644
10.06.2019 13:44:46,165;697.5076294;697.8092041;682.4477539;1.162223697;1.079159021;2.200648546;2.130850077;2.97143364;87.52404785;55.81930542;99.96342468;396.1199951;405.6080017;276.1471252;27664.91602;56.09744644
10.06.2019 13:44:46,666;697.5076294;697.8092041;682.4477539;1.162223697;1.079159021;2.200648546;2.130850077;3.268725395;87.52404785;55.81930542;99.96342468;396.1199951;405.6080017;276.1471252;27664.91602;56.09744644
10.06.2019 13:45:01,190;697.5105591;697.8092041;682.4477539;1.162223697;1.079159021;2.200961828;2.16696763;3.268725395;87.53974152;55.7862854;99.95845795;399.8399963;405.697998;276.6755981;27664.93359;56.09744644
10.06.2019 13:45:01,694;697.5105591;697.8092041;682.4477539;1.162223697;1.079159021;2.200961828;2.16696763;3.094712019;87.53974152;55.7862854;99.95845795;399.8399963;405.697998;276.6755981;27664.93359;56.09744644
10.06.2019 13:45:16,227;697.5105591;697.8092041;682.4477539;1.162223697;1.079159021;2.201903105;2.186594248;3.094712019;87.56327057;55.7862854;99.94997406;400.5599976;405.3919983;276.6755981;27664.93359;56.09744644
10.06.2019 13:45:16,731;697.5105591;697.8092041;682.4477539;1.162223697;1.079159021;2.201903105;2.186594248;3.135846853;87.56327057;55.7862854;99.94997406;400.5599976;405.3919983;276.6755981;27664.93359;56.09744644
10.06.2019 13:45:31,277;697.5105591;697.8092041;682.4477539;1.162223697;1.079159021;2.202844143;2.163969278;3.135846853;87.5475769;55.81930542;99.95780945;400.3200073;405.5180054;277.4671631;27664.93359;56.09744644
10.06.2019 13:45:31,780;697.5105591;697.8092041;682.4477539;1.162223697;1.079159021;2.202844143;2.163969278;2.896048307;87.5475769;55.81930542;99.95780945;400.3200073;405.5180054;277.4671631;27664.93359;56.09744644
10.06.2019 13:45:46,319;697.5105591;697.8092041;682.4432373;1.162223697;1.079159021;2.202216864;2.157590866;2.896048307;87.56327057;55.81930542;99.95374298;399.3599854;405.6619873;277.4671631;27664.93359;56.09744644
10.06.2019 13:45:46,819;697.5105591;697.8092041;682.4432373;1.162223697;1.079159021;2.202216864;2.157590866;2.868578672;87.56327057;55.81930542;99.95374298;399.3599854;405.6619873;277.4671631;27664.93359;56.09744644
10.06.2019 13:46:01,355;697.5105591;697.8092041;682.4432373;1.162223697;1.079159021;2.202844143;2.212444067;2.868578672;87.56327057;55.7862854;99.94213867;399.3599854;405.8240051;277.1558838;27664.94922;56.09744644
10.06.2019 13:46:01,857;697.5105591;697.8092041;682.4432373;1.162223697;1.079159021;2.202844143;2.212444067;3.006518602;87.56327057;55.7862854;99.94213867;399.3599854;405.8240051;277.1558838;27664.94922;56.09744644
10.06.2019 13:46:16,391;697.5105591;697.8092041;682.4432373;1.162223697;1.079159021;2.20315814;2.161719084;3.006518602;87.5789566;55.7862854;99.94877625;398.6400146;405.8240051;276.7985229;27664.94922;56.05501938
10.06.2019 13:46:16,891;697.5105591;697.8092041;682.4432373;1.162223697;1.079159021;2.20315814;2.161719084;3.14704442;87.5789566;55.7862854;99.94877625;398.6400146;405.8240051;276.7985229;27664.94922;56.05501938
10.06.2019 13:46:31,423;697.5105591;697.8092041;682.4432373;1.162223697;1.079159021;2.202844143;2.188459158;3.14704442;87.59463501;55.7862854;99.95890045;399.8399963;405.6799927;276.7985229;27664.94922;56.05501938
10.06.2019 13:46:31,923;697.5105591;697.8092041;682.4432373;1.162223697;1.079159021;2.202844143;2.188459158;3.174422979;87.59463501;55.7862854;99.95890045;399.8399963;405.6799927;276.7985229;27664.94922;56.05501938
10.06.2019 13:46:46,458;697.5113525;697.8092041;682.4432373;1.162223697;1.079159021;2.204099417;2.165093899;3.174422979;87.58679962;55.7862854;99.97795105;400.5599976;405.6799927;277.3023682;27664.94922;56.09837341
10.06.2019 13:46:46,963;697.5113525;697.8092041;682.4432373;1.162223697;1.079159021;2.204099417;2.165093899;3.009409189;87.58679962;55.7862854;99.97795105;400.5599976;405.6799927;277.3023682;27664.94922;56.09837341
10.06.2019 13:47:01,488;697.5113525;697.8092041;682.4432373;1.162223697;1.079159021;2.203785419;2.132549763;3.009409189;87.61816406;55.7862854;99.97615051;398.7600098;405.5539856;276.86203;27664.9668;56.09837341
10.06.2019 13:47:01,991;697.5113525;697.8092041;682.4432373;1.162223697;1.079159021;2.203785419;2.132549763;3.151897669;87.61816406;55.7862854;99.97615051;398.7600098;405.5539856;276.86203;27664.9668;56.09837341
10.06.2019 13:47:16,533;697.5090332;697.8092041;682.4432373;1.162223697;1.079159021;2.203785419;2.1564641;3.151897669;87.59463501;55.7862854;99.96378326;399.6000061;405.4460144;276.5724487;27664.9668;56.09837341
10.06.2019 13:47:17,033;697.5090332;697.8092041;682.4432373;1.162223697;1.079159021;2.203785419;2.1564641;3.281960011;87.59463501;55.7862854;99.96378326;399.6000061;405.4460144;276.5724487;27664.9668;56.09837341
10.06.2019 13:47:31,565;697.5064697;697.8092041;682.4492188;1.162223697;1.079159021;2.204413176;2.182862759;3.281960011;87.61032867;55.7862854;99.96209717;400.0799866;405.8779907;276.5724487;27664.9668;56.09837341
10.06.2019 13:47:46,605;697.5064697;697.8092041;682.4492188;1.162223697;1.079159021;2.205040455;2.182489395;3.281960011;87.61816406;55.7862854;99.95465088;399.3599854;405.7160034;276.8341675;27664.9668;56.09837341
10.06.2019 13:47:47,105;697.5064697;697.8092041;682.4492188;1.162223697;1.079159021;2.205040455;2.182489395;3.216526985;87.61816406;55.7862854;99.95465088;399.3599854;405.7160034;276.8341675;27664.9668;56.09837341
10.06.2019 13:48:01,632;697.5132446;697.8092041;682.4492188;1.162223697;1.079159021;2.206609488;2.102992773;3.216526985;87.64955139;55.81930542;99.9535675;399.7200012;405.7160034;276.8341675;27664.98242;56.09837341
10.06.2019 13:48:02,136;697.5132446;697.8092041;682.4492188;1.162223697;1.079159021;2.206609488;2.102992773;3.257545233;87.64955139;55.81930542;99.9535675;399.7200012;405.7160034;276.8341675;27664.98242;56.09837341
10.06.2019 13:48:16,677;697.5053101;697.8092041;682.4492188;1.162223697;1.079159021;2.206609488;2.173706532;3.257545233;87.66523743;55.7532692;99.96125031;397.5599976;405.8599854;277.3791504;27664.98242;56.09837341
10.06.2019 13:48:17,181;697.5053101;697.8092041;682.4492188;1.162223697;1.079159021;2.206609488;2.173706532;3.091806412;87.66523743;55.7532692;99.96125031;397.5599976;405.8599854;277.3791504;27664.98242;56.09837341
10.06.2019 13:48:31,714;697.5101929;697.8092041;682.4492188;1.162223697;1.079159021;2.207864285;2.130472183;3.091806412;87.6966095;55.81930542;99.96163177;400.0799866;405.8420105;276.8442688;27664.98242;56.09837341
10.06.2019 13:48:32,215;697.5101929;697.8092041;682.4492188;1.162223697;1.079159021;2.207864285;2.130472183;3.335878372;87.6966095;55.81930542;99.96163177;400.0799866;405.8420105;276.8442688;27664.98242;56.09837341
10.06.2019 13:48:46,756;697.5055542;697.8162231;682.4492188;1.162223697;1.079159021;2.209118843;2.160781145;3.335878372;87.73582458;55.7862854;99.96834564;401.6400146;405.8420105;277.3325806;27664.98242;56.09837341
10.06.2019 13:48:47,256;697.5055542;697.8162231;682.4492188;1.162223697;1.079159021;2.209118843;2.160781145;3.217601299;87.73582458;55.7862854;99.96834564;401.6400146;405.8420105;277.3325806;27664.98242;56.09837341
10.06.2019 13:49:01,788;697.5114746;697.8162231;682.4442139;1.162223697;1.079159021;2.210687876;2.166593075;3.217601299;87.75935364;55.85237885;99.93005371;399.2399902;405.9859924;276.5441895;27665;56.09837341
10.06.2019 13:49:02,289;697.5114746;697.8162231;682.4442139;1.162223697;1.079159021;2.210687876;2.166593075;3.564622641;87.75935364;55.85237885;99.93005371;399.2399902;405.9859924;276.5441895;27665;56.09837341
10.06.2019 13:49:16,827;697.5114746;697.8162231;682.4442139;1.162223697;1.079159021;2.21225667;2.123476982;3.564622641;87.80641937;55.7862854;99.95423889;399.6000061;405.9140015;277.1721802;27665;56.09837341
10.06.2019 13:49:17,328;697.5114746;697.8162231;682.4442139;1.162223697;1.079159021;2.21225667;2.123476982;3.410626411;87.80641937;55.7862854;99.95423889;399.6000061;405.9140015;277.1721802;27665;56.09837341
10.06.2019 13:49:31,863;697.5070801;697.8162231;682.4442139;1.162223697;1.079159021;2.213197947;2.178006649;3.410626411;87.80641937;56.7444458;99.95829773;401.8800049;405.9140015;278.0029297;27665;56.09837341
10.06.2019 13:49:32,364;697.5070801;697.8162231;682.4442139;1.162223697;1.079159021;2.213197947;2.178006649;3.157964945;87.80641937;56.7444458;99.95829773;401.8800049;405.9140015;278.0029297;27665;56.09837341
10.06.2019 13:49:46,899;697.5109253;697.8162231;682.4442139;1.162223697;1.079159021;2.213511229;2.116470337;3.157964945;87.83778381;56.77746582;99.97667694;403.9200134;405.9140015;279.1763916;27665;56.09837341
10.06.2019 13:49:47,404;697.5109253;697.8162231;682.4442139;1.162223697;1.079159021;2.213511229;2.116470337;2.757078409;87.83778381;56.77746582;99.97667694;403.9200134;405.9140015;279.1763916;27665;56.09837341
10.06.2019 13:50:01,936;697.5109253;697.8162231;682.4442139;1.162223697;1.079159021;2.214766502;2.185848236;2.757078409;87.85347748;56.7444458;99.97496033;402.3599854;405.8779907;279.1763916;27665.01758;56.09837341
10.06.2019 13:50:02,439;697.5109253;697.8162231;682.4442139;1.162223697;1.079159021;2.214766502;2.185848236;2.811812162;87.85347748;56.7444458;99.97496033;402.3599854;405.8779907;279.1763916;27665.01758;56.09837341
10.06.2019 13:50:16,979;697.5109253;697.8111572;682.4442139;1.162223697;1.079159021;2.215394258;2.157966137;2.811812162;87.86916351;56.7444458;99.9630661;401.519989;405.9140015;279.0243225;27665.01758;56.09837341
10.06.2019 13:50:17,479;697.5109253;697.8111572;682.4442139;1.162223697;1.079159021;2.215394258;2.157966137;2.892832756;87.86916351;56.7444458;99.9630661;401.519989;405.9140015;279.0243225;27665.01758;56.09837341
10.06.2019 13:50:32,015;697.5109253;697.8111572;682.4540405;1.162223697;1.079159021;2.215707779;2.189950228;2.892832756;87.87700653;56.7444458;99.99967194;401.3999939;406.0759888;278.3853149;27665.01758;56.09837341
10.06.2019 13:50:32,517;697.5109253;697.8111572;682.4540405;1.162223697;1.079159021;2.215707779;2.189950228;3.131992579;87.87700653;56.7444458;99.99967194;401.3999939;406.0759888;278.3853149;27665.01758;56.09837341
10.06.2019 13:50:47,051;697.5109253;697.8111572;682.4540405;1.162223697;1.079159021;2.216962576;2.189950228;3.131992579;87.91622162;56.7444458;99.97258759;399.7200012;405.9320068;278.3853149;27665.01758;56.09837341
10.06.2019 13:50:47,552;697.5109253;697.8111572;682.4540405;1.162223697;1.079159021;2.216962576;2.189950228;3.186449289;87.91622162;56.7444458;99.97258759;399.7200012;405.9320068;278.3853149;27665.01758;56.09837341
10.06.2019 13:51:02,082;697.5109253;697.8111572;682.4540405;1.162223697;1.079159021;2.21821785;2.178941011;3.186449289;87.93191528;56.7444458;99.9761734;400.9200134;405.9320068;279.4513245;27665.0332;56.15903854
10.06.2019 13:51:02,586;697.5109253;697.8111572;682.4540405;1.162223697;1.079159021;2.21821785;2.178941011;2.865074158;87.93191528;56.7444458;99.9761734;400.9200134;405.9320068;279.4513245;27665.0332;56.15903854
10.06.2019 13:51:17,126;697.5109253;697.8111572;682.4443359;1.162223697;1.079159021;2.219158888;2.190136671;2.865074158;87.96327972;56.7444458;99.9567337;401.3999939;406.1119995;278.244812;27665.0332;56.15903854
10.06.2019 13:51:17,630;697.5109253;697.8111572;682.4443359;1.162223697;1.079159021;2.219158888;2.190136671;3.331104755;87.96327972;56.7444458;99.9567337;401.3999939;406.1119995;278.244812;27665.0332;56.15903854
10.06.2019 13:51:32,161;697.5109253;697.8183594;682.4443359;1.162223697;1.079159021;2.220727682;2.188086271;3.331104755;88.01819611;56.7444458;99.97118378;402;406.0580139;279.2883606;27665.0332;56.19923401
10.06.2019 13:51:32,662;697.5109253;697.8183594;682.4443359;1.162223697;1.079159021;2.220727682;2.188086271;3.031491995;88.01819611;56.7444458;99.97118378;402;406.0580139;279.2883606;27665.0332;56.19923401
10.06.2019 13:51:47,191;697.5109253;697.8183594;682.4443359;1.162223697;1.079159021;2.222610235;2.14292264;3.031491995;88.05741119;56.7444458;99.96646881;403.6799927;406.0939941;278.7463074;27665.0332;56.19923401
10.06.2019 13:51:47,691;697.5109253;697.8183594;682.4443359;1.162223697;1.079159021;2.222610235;2.14292264;3.303767443;88.05741119;56.7444458;99.96646881;403.6799927;406.0939941;278.7463074;27665.0332;56.19923401
10.06.2019 13:52:02,231;697.5109253;697.8183594;682.4509888;1.162223697;1.079159021;2.222923517;2.095952272;3.303767443;88.08094025;56.7444458;99.96149445;403.3200073;406.0220032;278.7463074;27665.05078;56.19923401
10.06.2019 13:52:02,732;697.5109253;697.8183594;682.4509888;1.162223697;1.079159021;2.222923517;2.095952272;3.31728816;88.08094025;56.7444458;99.96149445;403.3200073;406.0220032;278.7463074;27665.05078;56.19923401
10.06.2019 13:52:17,270;697.5109253;697.8183594;682.4509888;1.162223697;1.082017779;2.224805832;2.168278933;3.31728816;88.1044693;56.7444458;99.96224976;403.7999878;406.0580139;278.7463074;27665.05078;56.19923401
10.06.2019 13:52:17,771;697.5109253;697.8183594;682.4509888;1.162223697;1.082017779;2.224805832;2.168278933;3.398527861;88.1044693;56.7444458;99.96224976;403.7999878;406.0580139;278.7463074;27665.05078;56.19923401
10.06.2019 13:52:32,309;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.225433588;2.161156416;3.398527861;88.12800598;56.7444458;99.98143005;401.6400146;406.0580139;279.0095825;27665.05078;56.19923401
10.06.2019 13:52:32,809;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.225433588;2.161156416;3.333081961;88.12800598;56.7444458;99.98143005;401.6400146;406.0580139;279.0095825;27665.05078;56.19923401
10.06.2019 13:52:47,338;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.226374865;2.176137686;3.333081961;88.14369202;56.7444458;100.0060959;402.9599915;406.4190063;279.5055237;27665.05078;56.19923401
10.06.2019 13:52:47,839;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.226374865;2.176137686;3.199483633;88.14369202;56.7444458;100.0060959;402.9599915;406.4190063;279.5055237;27665.05078;56.19923401
10.06.2019 13:53:02,378;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.227002621;2.174641848;3.199483633;88.17506409;56.7444458;100.0039063;402;406.2210083;279.5055237;27665.06641;56.19923401
10.06.2019 13:53:02,879;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.227002621;2.174641848;3.226577759;88.17506409;56.7444458;100.0039063;402;406.2210083;279.5055237;27665.06641;56.19923401
10.06.2019 13:53:17,414;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.228571177;2.148193598;3.226577759;88.19859314;56.71137238;99.96316528;402.1199951;406.4549866;279.3009644;27665.06641;56.19923401
10.06.2019 13:53:17,914;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.228571177;2.148193598;3.366006613;88.19859314;56.71137238;99.96316528;402.1199951;406.4549866;279.3009644;27665.06641;56.19923401
10.06.2019 13:53:32,450;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.229198933;2.163781881;3.366006613;88.24565125;56.7444458;99.96696472;403.3200073;406.2569885;279.3009644;27665.06641;56.19923401
10.06.2019 13:53:32,951;697.5147095;697.8183594;682.4509888;1.162223697;1.082017779;2.229198933;2.163781881;3.393037558;88.24565125;56.7444458;99.96696472;403.3200073;406.2569885;279.3009644;27665.06641;56.19923401
10.06.2019 13:53:47,482;697.5136719;697.8183594;682.4509888;1.162223697;1.082017779;2.231708288;2.153834343;3.393037558;88.29270935;56.7444458;99.99473572;402.8399963;406.3469849;279.012207;27665.06641;56.19923401
10.06.2019 13:53:47,983;697.5136719;697.8183594;682.4509888;1.162223697;1.082017779;2.231708288;2.153834343;3.602077723;88.29270935;56.7444458;99.99473572;402.8399963;406.3469849;279.012207;27665.06641;56.19923401
10.06.2019 13:54:02,522;697.5136719;697.8183594;682.4509888;1.162223697;1.082017779;2.233591318;2.141980648;3.602077723;88.33978271;56.77746582;100.0047607;400.4400024;406.4190063;279.012207;27665.08398;56.19923401
10.06.2019 13:54:03,023;697.5136719;697.8183594;682.4509888;1.162223697;1.082017779;2.233591318;2.141980648;3.682813406;88.33978271;56.77746582;100.0047607;400.4400024;406.4190063;279.012207;27665.08398;56.19923401
10.06.2019 13:54:17,559;697.5136719;697.8183594;682.4509888;1.162223697;1.082017779;2.235159636;2.058268785;3.682813406;88.37114716;56.7444458;99.9927063;403.9200134;406.0400085;279.8037415;27665.08398;56.19923401
10.06.2019 13:54:18,060;697.5136719;697.8183594;682.4509888;1.162223697;1.082017779;2.235159636;2.058268785;3.472973347;88.37114716;56.7444458;99.9927063;403.9200134;406.0400085;279.8037415;27665.08398;56.19923401
10.06.2019 13:54:32,585;697.5136719;697.8183594;682.4509888;1.162223697;1.082017779;2.237042427;2.234271765;3.472973347;88.41036987;56.7444458;99.97360229;403.4400024;406.2210083;279.4714661;27665.08398;56.19923401
10.06.2019 13:54:33,090;697.5136719;697.8183594;682.4509888;1.162223697;1.082017779;2.237042427;2.234271765;3.669830561;88.41036987;56.7444458;99.97360229;403.4400024;406.2210083;279.4714661;27665.08398;56.19923401
10.06.2019 13:54:47,623;697.5115967;697.8183594;682.4509888;1.162223697;1.082017779;2.238296986;2.169215202;3.669830561;88.45742798;57.5704155;99.97825623;406.5599976;405.9140015;280.7735291;27665.08398;56.19923401
10.06.2019 13:54:48,124;697.5115967;697.8183594;682.4509888;1.162223697;1.082017779;2.238296986;2.169215202;3.268503904;88.45742798;57.5704155;99.97825623;406.5599976;405.9140015;280.7735291;27665.08398;56.19923401
10.06.2019 13:55:02,656;697.5115967;697.8183594;682.4509888;1.162223697;1.082017779;2.2401793;2.199444771;3.268503904;88.51233673;57.5704155;99.98274231;404.6400146;406.0039978;280.7735291;27665.09961;56.19923401
10.06.2019 13:55:03,158;697.5115967;697.8183594;682.4509888;1.162223697;1.082017779;2.2401793;2.199444771;3.349218369;88.51233673;57.5704155;99.98274231;404.6400146;406.0039978;280.7735291;27665.09961;56.19923401
10.06.2019 13:55:17,691;697.5033569;697.8183594;682.4509888;1.162223697;1.082017779;2.241748333;2.191627264;3.349218369;88.53586578;57.5704155;100.0052872;403.7999878;406.0939941;280.7735291;27665.09961;56.19923401
10.06.2019 13:55:18,193;697.5033569;697.8183594;682.4509888;1.162223697;1.082017779;2.241748333;2.191627264;3.416406393;88.53586578;57.5704155;100.0052872;403.7999878;406.0939941;280.7735291;27665.09961;56.19923401
10.06.2019 13:55:32,732;697.5150146;697.8183594;682.4509888;1.162223697;1.079316616;2.244571686;2.215224504;3.416406393;88.59861755;57.5704155;99.95514679;404.8800049;406.2210083;281.0253601;27665.09961;56.27055359
10.06.2019 13:55:33,232;697.5150146;697.8183594;682.4509888;1.162223697;1.079316616;2.244571686;2.215224504;3.449288607;88.59861755;57.5704155;99.95514679;404.8800049;406.2210083;281.0253601;27665.09961;56.27055359
10.06.2019 13:55:47,772;697.5150146;697.8183594;682.4509888;1.162223697;1.079316616;2.246768236;2.122530699;3.449288607;88.65351868;57.5704155;99.99612427;406.6799927;406.2210083;281.7772217;27665.09961;56.29995728
10.06.2019 13:55:48,272;697.5150146;697.8183594;682.4509888;1.162223697;1.079316616;2.246768236;2.122530699;3.281298399;88.65351868;57.5704155;99.99612427;406.6799927;406.2210083;281.7772217;27665.09961;56.29995728
10.06.2019 13:56:02,811;697.5131226;697.8183594;682.4509888;1.160991192;1.079316616;2.24833703;2.226514578;3.281298399;88.70057678;57.5704155;100.0150299;404.0400085;406.1480103;280.4380798;27665.11719;56.29995728
10.06.2019 13:56:03,315;697.5131226;697.8183594;682.4509888;1.160991192;1.079316616;2.24833703;2.226514578;3.814171076;88.70057678;57.5704155;100.0150299;404.0400085;406.1480103;280.4380798;27665.11719;56.29995728
10.06.2019 13:56:17,856;697.5148926;697.8183594;682.4509888;1.160991192;1.079316616;2.249591589;2.16696763;3.814171076;88.76332092;57.5704155;99.99528503;405;406.5090027;281.2816772;27665.11719;56.29995728
10.06.2019 13:56:18,357;697.5148926;697.8183594;682.4509888;1.160991192;1.079316616;2.249591589;2.16696763;3.57413435;88.76332092;57.5704155;99.99528503;405;406.5090027;281.2816772;27665.11719;56.29995728
10.06.2019 13:56:32,893;697.5148926;697.8183594;682.4509888;1.160991192;1.079316616;2.25210166;2.13689065;3.57413435;88.7868576;57.53734207;99.98696136;405.1199951;406.4370117;281.2816772;27665.11719;56.29995728
10.06.2019 13:56:33,393;697.5148926;697.8183594;682.4509888;1.160991192;1.079316616;2.25210166;2.13689065;3.680855989;88.7868576;57.53734207;99.98696136;405.1199951;406.4370117;281.2816772;27665.11719;56.29995728
10.06.2019 13:56:47,929;697.5148926;697.8183594;682.4509888;1.160991192;1.079316616;2.253983974;2.208548307;3.680855989;88.84960175;57.53734207;99.97281647;405.3599854;406.3649902;281.4336853;27665.11719;56.37272644
10.06.2019 13:56:48,430;697.5148926;697.8183594;682.4509888;1.160991192;1.079316616;2.253983974;2.208548307;3.707986593;88.84960175;57.53734207;99.97281647;405.3599854;406.3649902;281.4336853;27665.11719;56.37272644
10.06.2019 13:57:02,964;697.5148926;697.8183594;682.4509888;1.160991192;1.079316616;2.255866289;2.152518988;3.707986593;88.89665985;57.53734207;99.9990387;404.7600098;406.3649902;281.4336853;27665.13281;56.37272644
10.06.2019 13:57:03,465;697.5148926;697.8183594;682.4509888;1.160991192;1.079316616;2.255866289;2.152518988;3.787752151;88.89665985;57.53734207;99.9990387;404.7600098;406.3649902;281.4336853;27665.13281;56.37272644
10.06.2019 13:57:17,989;697.5148926;697.8183594;682.4570923;1.160991192;1.079316616;2.257749081;2.191068411;3.787752151;88.95157623;57.5704155;100.0065918;406.5599976;406.5090027;281.4336853;27665.13281;56.3999939
10.06.2019 13:57:18,489;697.5148926;697.8183594;682.4570923;1.160991192;1.079316616;2.257749081;2.191068411;3.867435694;88.95157623;57.5704155;100.0065918;406.5599976;406.5090027;281.4336853;27665.13281;56.3999939
10.06.2019 13:57:33,026;697.5148926;697.8183594;682.4570923;1.160991192;1.079316616;2.259004116;2.186408043;3.867435694;88.99863434;57.5704155;99.98583221;407.519989;406.598999;281.4432678;27665.13281;56.3999939
10.06.2019 13:57:33,531;697.5148926;697.8183594;682.4570923;1.160991192;1.079316616;2.259004116;2.186408043;3.917156696;88.99863434;57.5704155;99.98583221;407.519989;406.598999;281.4432678;27665.13281;56.3999939
10.06.2019 13:57:48,067;697.5148926;697.8242798;682.4570923;1.160991192;1.079316616;2.262454987;2.240910292;3.917156696;89.02999878;58.66070557;99.99624634;408.480011;406.401001;283.0947266;27665.13281;56.3999939
10.06.2019 13:57:48,567;697.5148926;697.8242798;682.4570923;1.160991192;1.079316616;2.262454987;2.240910292;3.491682529;89.02999878;58.66070557;99.99624634;408.480011;406.401001;283.0947266;27665.13281;56.3999939
10.06.2019 13:58:03,102;697.5148926;697.8242798;682.4570923;1.160991192;1.079316616;2.264337778;2.189391136;3.491682529;89.10844421;58.66070557;99.99750519;407.519989;406.5629883;283.0947266;27665.15039;56.3999939
10.06.2019 13:58:03,602;697.5148926;697.8242798;682.4570923;1.160991192;1.079316616;2.264337778;2.189391136;3.506439447;89.10844421;58.66070557;99.99750519;407.519989;406.5629883;283.0947266;27665.15039;56.3999939
10.06.2019 13:58:18,126;697.5142212;697.8242798;682.4570923;1.160991192;1.079316616;2.265906334;2.211702108;3.506439447;89.1476593;58.66070557;99.98737335;407.1600037;406.5629883;283.4205322;27665.15039;56.3999939
10.06.2019 13:58:18,628;697.5142212;697.8242798;682.4570923;1.160991192;1.079316616;2.265906334;2.211702108;3.460219383;89.1476593;58.66070557;99.98737335;407.1600037;406.5629883;283.4205322;27665.15039;56.3999939
10.06.2019 13:58:33,158;697.5044556;697.8242798;682.4570923;1.160991192;1.079316616;2.268416405;2.217262506;3.460219383;89.21041107;58.66070557;99.98588562;408.6000061;406.5629883;283.9066467;27665.15039;56.3999939
10.06.2019 13:58:33,659;697.5044556;697.8242798;682.4570923;1.160991192;1.079316616;2.268416405;2.217262506;3.398499012;89.21041107;58.66070557;99.98588562;408.6000061;406.5629883;283.9066467;27665.15039;56.3999939
10.06.2019 13:58:48,186;697.5126343;697.8242798;682.4570923;1.160991192;1.079316616;2.269670963;2.254709244;3.398499012;89.23394012;58.66070557;100.0046692;407.7600098;406.7070007;283.4244995;27665.15039;56.49420166
10.06.2019 13:58:48,687;697.5126343;697.8242798;682.4570923;1.160991192;1.079316616;2.269670963;2.254709244;3.617848635;89.23394012;58.66070557;100.0046692;407.7600098;406.7070007;283.4244995;27665.15039;56.49420166
10.06.2019 13:59:03,226;697.508667;697.8242798;682.4570923;1.160991192;1.079316616;2.271867514;2.208919287;3.617848635;89.28884125;58.62763214;100.0042801;406.3200073;406.7070007;283.6488342;27665.16602;56.49420166
10.06.2019 13:59:03,728;697.508667;697.8242798;682.4570923;1.160991192;1.079316616;2.271867514;2.208919287;3.633068562;89.28884125;58.62763214;100.0042801;406.3200073;406.7070007;283.6488342;27665.16602;56.49420166
10.06.2019 13:59:18,259;697.508667;697.8242798;682.4570923;1.160991192;1.079316616;2.275318861;2.225590467;3.633068562;89.35158539;58.66070557;99.98619843;404.1600037;406.7969971;283.8251343;27665.16602;56.49420166
10.06.2019 13:59:18,760;697.508667;697.8242798;682.4570923;1.160991192;1.079316616;2.275318861;2.225590467;3.717550755;89.35158539;58.66070557;99.98619843;404.1600037;406.7969971;283.8251343;27665.16602;56.49420166
10.06.2019 13:59:33,289;697.508667;697.8242798;682.4570923;1.160991192;1.079316616;2.275945663;2.220040083;3.717550755;89.41433716;58.66070557;99.98190308;409.6799927;406.9410095;284.1590576;27665.16602;56.58795547
10.06.2019 13:59:33,790;697.508667;697.8242798;682.4570923;1.160991192;1.079316616;2.275945663;2.220040083;3.629005909;89.41433716;58.66070557;99.98190308;409.6799927;406.9410095;284.1590576;27665.16602;56.58795547
10.06.2019 13:59:48,326;697.508667;697.8242798;682.4570923;1.160991192;1.072039247;2.27908349;2.228362799;3.629005909;89.46924591;58.66070557;99.97346497;408.6000061;406.67099;284.1590576;27665.16602;56.58795547
10.06.2019 13:59:48,828;697.508667;697.8242798;682.4570923;1.160991192;1.072039247;2.27908349;2.228362799;3.984278679;89.46924591;58.66070557;99.97346497;408.6000061;406.67099;284.1590576;27665.16602;56.58795547
10.06.2019 14:00:03,366;697.5054321;697.8242798;682.4570923;1.160991192;1.072039247;2.281593323;2.23759222;3.984278679;89.53199768;58.66070557;100.0164795;409.3200073;406.67099;283.5084229;27665.18359;56.58795547
10.06.2019 14:00:03,867;697.5054321;697.8242798;682.4570923;1.160991192;1.072039247;2.281593323;2.23759222;4.089165211;89.53199768;58.66070557;100.0164795;409.3200073;406.67099;283.5084229;27665.18359;56.58795547
10.06.2019 14:00:18,404;697.510437;697.8242798;682.4570923;1.160991192;1.072039247;2.284103394;2.234825373;4.089165211;89.6182785;58.66070557;99.98947906;407.8800049;406.67099;284.2450867;27665.18359;56.59999466
10.06.2019 14:00:18,907;697.510437;697.8242798;682.4570923;1.160991192;1.072039247;2.284103394;2.234825373;3.941276073;89.6182785;58.66070557;99.98947906;407.8800049;406.67099;284.2450867;27665.18359;56.59999466
10.06.2019 14:00:33,443;697.510437;697.8242798;682.4570923;1.160991192;1.072039247;2.285985708;2.219669819;3.941276073;89.64964294;58.66070557;99.98046875;410.0400085;406.6350098;284.2450867;27665.18359;56.59999466
