Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 14:00:33,950;697.510437;697.8242798;682.4570923;1.160991192;1.072039247;2.285985708;2.219669819;4.019812107;89.64964294;58.66070557;99.98046875;410.0400085;406.6350098;284.2450867;27665.18359;56.59999466
10.06.2019 14:00:48,478;697.5081787;697.8242798;682.4570923;1.160991192;1.072039247;2.289123535;2.223556042;4.019812107;89.71239471;58.66070557;99.9784317;408.2399902;406.9769897;284.1568909;27665.18359;56.59999466
10.06.2019 14:00:48,981;697.5081787;697.8242798;682.4570923;1.160991192;1.072039247;2.289123535;2.223556042;4.18062067;89.71239471;58.66070557;99.9784317;408.2399902;406.9769897;284.1568909;27665.18359;56.59999466
10.06.2019 14:01:03,520;697.5081787;697.8242798;682.4570923;1.160991192;1.072039247;2.290691853;2.21429801;4.18062067;89.79082489;59.65182877;100.0060196;412.2000122;406.7609863;286.3267517;27665.19922;56.59999466
10.06.2019 14:01:04,021;697.5081787;697.8242798;682.4570923;1.160991192;1.072039247;2.290691853;2.21429801;3.503953457;89.79082489;59.65182877;100.0060196;412.2000122;406.7609863;286.3267517;27665.19922;56.59999466
10.06.2019 14:01:18,557;697.5081787;697.8242798;682.4660645;1.157478094;1.072039247;2.293515682;2.26736784;3.503953457;89.83789063;59.65182877;99.95717621;412.6799927;406.7430115;286.7703247;27665.19922;56.59999466
10.06.2019 14:01:19,058;697.5081787;697.8242798;682.4660645;1.157478094;1.072039247;2.293515682;2.26736784;3.470451117;89.83789063;59.65182877;99.95717621;412.6799927;406.7430115;286.7703247;27665.19922;56.59999466
10.06.2019 14:01:33,583;697.5081787;697.8242798;682.4660645;1.157478094;1.072039247;2.295711517;2.262418747;3.470451117;89.9006424;59.65182877;99.95730591;412.5599976;406.67099;285.4546814;27665.19922;56.59999466
10.06.2019 14:01:34,083;697.5081787;697.8242798;682.4660645;1.157478094;1.072039247;2.295711517;2.262418747;4.010966778;89.9006424;59.65182877;99.95730591;412.5599976;406.67099;285.4546814;27665.19922;56.59999466
10.06.2019 14:01:48,617;697.5081787;697.8242798;682.4660645;1.157478094;1.072039247;2.298849106;2.313488722;4.010966778;89.95554352;59.65182877;99.98014069;410.7600098;406.5629883;285.9384155;27665.19922;56.59999466
10.06.2019 14:01:49,118;697.5081787;697.8242798;682.4660645;1.157478094;1.072039247;2.298849106;2.313488722;3.909233332;89.95554352;59.65182877;99.98014069;410.7600098;406.5629883;285.9384155;27665.19922;56.59999466
10.06.2019 14:02:03,656;697.5081787;697.8242798;682.456543;1.157478094;1.076276541;2.301254749;2.293128014;3.909233332;90.03398132;59.61880875;99.96340179;412.7999878;406.3649902;285.8961182;27665.2168;56.6900444
10.06.2019 14:02:04,157;697.5081787;697.8242798;682.456543;1.157478094;1.076276541;2.301254749;2.293128014;4.023373127;90.03398132;59.61880875;99.96340179;412.7999878;406.3649902;285.8961182;27665.2168;56.6900444
10.06.2019 14:02:18,683;697.5093994;697.8242798;682.456543;1.157478094;1.076276541;2.303137064;2.211331129;4.023373127;90.10456848;59.65182877;99.95462799;411.480011;406.3829956;285.8961182;27665.2168;56.6900444
10.06.2019 14:02:19,183;697.5093994;697.8242798;682.456543;1.157478094;1.076276541;2.303137064;2.211331129;4.101243973;90.10456848;59.65182877;99.95462799;411.480011;406.3829956;285.8961182;27665.2168;56.6900444
10.06.2019 14:02:33,718;697.507019;697.8242798;682.456543;1.157478094;1.076276541;2.305725336;2.260767937;4.101243973;90.18301392;59.65182877;99.94255829;414.9599915;406.2030029;286.2551575;27665.2168;56.6900444
10.06.2019 14:02:34,219;697.507019;697.8242798;682.456543;1.157478094;1.076276541;2.305725336;2.260767937;4.086102009;90.18301392;59.65182877;99.94255829;414.9599915;406.2030029;286.2551575;27665.2168;56.6900444
10.06.2019 14:02:48,768;697.5013428;697.8242798;682.456543;1.157478094;1.076276541;2.30784297;2.253790855;4.086102009;90.24575043;59.61880875;99.94055939;412.6799927;406.1849976;286.7423096;27665.2168;56.6900444
10.06.2019 14:02:49,269;697.5013428;697.8242798;682.456543;1.157478094;1.076276541;2.30784297;2.253790855;4.008024216;90.24575043;59.61880875;99.94055939;412.6799927;406.1849976;286.7423096;27665.2168;56.6900444
10.06.2019 14:03:03,812;697.5102539;697.8242798;682.4664307;1.157478094;1.076276541;2.3101964;2.179314613;4.008024216;90.3398819;59.65182877;99.95137024;413.6400146;406.2390137;286.1510925;27665.23242;56.69999313
10.06.2019 14:03:04,313;697.5102539;697.8242798;682.4664307;1.157478094;1.076276541;2.3101964;2.179314613;4.305703163;90.3398819;59.65182877;99.95137024;413.6400146;406.2390137;286.1510925;27665.23242;56.69999313
10.06.2019 14:03:18,841;697.5026245;697.8242798;682.4664307;1.157478094;1.076276541;2.312784672;2.290212154;4.305703163;90.42615509;59.65182877;99.94903564;414.3599854;406.3110046;285.9464417;27665.23242;56.69999313
10.06.2019 14:03:19,341;697.5026245;697.8242798;682.4664307;1.157478094;1.076276541;2.312784672;2.290212154;4.481382847;90.42615509;59.65182877;99.94903564;414.3599854;406.3110046;285.9464417;27665.23242;56.69999313
10.06.2019 14:03:33,877;697.5097656;697.8242798;682.4664307;1.157478094;1.076276541;2.314902306;2.23888278;4.481382847;90.48890686;59.65182877;99.92277527;412.5599976;406.2749939;286.4866028;27665.23242;56.79841232
10.06.2019 14:03:34,379;697.5097656;697.8242798;682.4664307;1.157478094;1.076276541;2.314902306;2.23888278;4.385248661;90.48890686;59.65182877;99.92277527;412.5599976;406.2749939;286.4866028;27665.23242;56.79841232
10.06.2019 14:03:48,914;697.5097656;697.8242798;682.4664307;1.157478094;1.076276541;2.317255497;2.234087229;4.385248661;90.58302307;59.65182877;99.93722534;412.7999878;406.2929993;287.5125427;27665.23242;56.79841232
10.06.2019 14:03:49,418;697.5097656;697.8242798;682.4664307;1.157478094;1.076276541;2.317255497;2.234087229;4.134604931;90.58302307;59.65182877;99.93722534;412.7999878;406.2929993;287.5125427;27665.23242;56.79841232
10.06.2019 14:04:03,941;697.5020752;697.8242798;682.460083;1.157478094;1.076276541;2.319844007;2.26736784;4.134604931;90.63793182;59.65182877;99.94120789;413.0400085;406.2569885;285.9761963;27665.25;56.79841232
10.06.2019 14:04:04,442;697.5020752;697.8242798;682.460083;1.157478094;1.076276541;2.319844007;2.26736784;4.759926319;90.63793182;59.65182877;99.94120789;413.0400085;406.2569885;285.9761963;27665.25;56.79841232
10.06.2019 14:04:18,976;697.5020752;697.8271484;682.460083;1.157478094;1.076276541;2.322196722;2.26993227;4.759926319;90.73205566;59.65182877;99.93069458;411.7200012;406.2929993;286.2756042;27665.25;56.79841232
10.06.2019 14:04:19,477;697.5020752;697.8271484;682.460083;1.157478094;1.076276541;2.322196722;2.26993227;4.75467205;90.73205566;59.65182877;99.93069458;411.7200012;406.2929993;286.2756042;27665.25;56.79841232
10.06.2019 14:04:34,014;697.5084229;697.8271484;682.460083;1.157478094;1.076276541;2.325255871;2.289300442;4.75467205;90.84186554;59.61880875;99.93192291;412.0799866;406.4370117;287.2900696;27665.25;56.8699379
10.06.2019 14:04:34,516;697.5084229;697.8271484;682.460083;1.157478094;1.076276541;2.325255871;2.289300442;4.537072182;90.84186554;59.61880875;99.93192291;412.0799866;406.4370117;287.2900696;27665.25;56.8699379
10.06.2019 14:04:49,056;697.5084229;697.8271484;682.460083;1.157478094;1.076276541;2.327609062;2.300773621;4.537072182;90.92030334;59.61880875;99.9276123;414.3599854;406.401001;287.2900696;27665.25;56.89999008
10.06.2019 14:04:49,557;697.5084229;697.8271484;682.460083;1.157478094;1.076276541;2.327609062;2.300773621;4.632890701;90.92030334;59.61880875;99.9276123;414.3599854;406.401001;287.2900696;27665.25;56.89999008
10.06.2019 14:05:04,080;697.5084229;697.8271484;682.460083;1.157478094;1.076276541;2.329962015;2.284192324;4.632890701;90.9908905;59.65182877;99.93641663;415.0799866;406.1849976;287.2900696;27665.26758;56.89999008
10.06.2019 14:05:04,581;697.5084229;697.8271484;682.460083;1.157478094;1.076276541;2.329962015;2.284192324;4.776036739;90.9908905;59.65182877;99.93641663;415.0799866;406.1849976;287.2900696;27665.26758;56.89999008
10.06.2019 14:05:19,115;697.5084229;697.8271484;682.4684448;1.157478094;1.076276541;2.332550049;2.28875351;4.776036739;91.10070038;59.65182877;99.92160034;413.3999939;406.2749939;287.1012573;27665.26758;56.89999008
10.06.2019 14:05:19,616;697.5084229;697.8271484;682.4684448;1.157478094;1.076276541;2.332550049;2.28875351;4.944366455;91.10070038;59.65182877;99.92160034;413.3999939;406.2749939;287.1012573;27665.26758;56.89999008
10.06.2019 14:05:34,149;697.5099487;697.8271484;682.4684448;1.157478094;1.076276541;2.335138559;2.273775816;4.944366455;91.17913055;59.65182877;99.91369629;415.2000122;406.3649902;287.7362671;27665.26758;56.89999008
10.06.2019 14:05:34,649;697.5099487;697.8271484;682.4684448;1.157478094;1.076276541;2.335138559;2.273775816;4.835891724;91.17913055;59.65182877;99.91369629;415.2000122;406.3649902;287.7362671;27665.26758;56.89999008
10.06.2019 14:05:49,172;697.5099487;697.8271484;682.4684448;1.157478094;1.076276541;2.337962151;2.240910292;4.835891724;91.24187469;60.80821228;99.90058899;417.2399902;406.1300049;287.7362671;27665.26758;56.89999008
10.06.2019 14:05:49,674;697.5099487;697.8271484;682.4684448;1.157478094;1.076276541;2.337962151;2.240910292;4.949997902;91.24187469;60.80821228;99.90058899;417.2399902;406.1300049;287.7362671;27665.26758;56.89999008
10.06.2019 14:06:04,207;697.5099487;697.8271484;682.4684448;1.157478094;1.076276541;2.340315342;2.257831573;4.949997902;91.34384918;60.74211884;99.88427734;415.7999878;406.32901;290.2732239;27665.2832;56.89999008
10.06.2019 14:06:04,708;697.5099487;697.8271484;682.4684448;1.157478094;1.076276541;2.340315342;2.257831573;4.195315838;91.34384918;60.74211884;99.88427734;415.7999878;406.32901;290.2732239;27665.2832;56.89999008
10.06.2019 14:06:19,243;697.5029907;697.8271484;682.4684448;1.157478094;1.073256373;2.342668533;2.299500227;4.195315838;91.40659332;60.80821228;99.88986206;416.2799988;406.401001;289.1076355;27665.2832;56.9916687
10.06.2019 14:06:19,744;697.5029907;697.8271484;682.4684448;1.157478094;1.073256373;2.342668533;2.299500227;4.606546879;91.40659332;60.80821228;99.88986206;416.2799988;406.401001;289.1076355;27665.2832;56.9916687
10.06.2019 14:06:34,288;697.5029907;697.8271484;682.4684448;1.157478094;1.073256373;2.344315529;2.263152361;4.606546879;91.47718811;60.77519226;99.89115906;416.8800049;406.6889954;289.1076355;27665.2832;57.07243729
10.06.2019 14:06:34,789;697.5029907;697.8271484;682.4684448;1.157478094;1.073256373;2.344315529;2.263152361;4.673086643;91.47718811;60.77519226;99.89115906;416.8800049;406.6889954;289.1076355;27665.2832;57.07243729
10.06.2019 14:06:49,325;697.5029907;697.8271484;682.4684448;1.157478094;1.073256373;2.347374678;2.304591894;4.673086643;91.57131195;60.77519226;99.90886688;417.7200012;406.598999;289.1076355;27665.2832;57.07243729
10.06.2019 14:06:49,827;697.5029907;697.8271484;682.4684448;1.157478094;1.073256373;2.347374678;2.304591894;4.796408653;91.57131195;60.77519226;99.90886688;417.7200012;406.598999;289.1076355;27665.2832;57.07243729
10.06.2019 14:07:04,362;697.5106201;697.8271484;682.4627686;1.157478094;1.073256373;2.349492311;2.337192059;4.796408653;91.66543579;60.77519226;99.95239258;418.5599976;406.7430115;289.5135803;27665.30078;57.09999466
10.06.2019 14:07:04,864;697.5106201;697.8271484;682.4627686;1.157478094;1.073256373;2.349492311;2.337192059;4.746088028;91.66543579;60.77519226;99.95239258;418.5599976;406.7430115;289.5135803;27665.30078;57.09999466
10.06.2019 14:07:19,401;697.5106201;697.8271484;682.4627686;1.157478094;1.073256373;2.351845264;2.273775816;4.746088028;91.75170898;60.77519226;99.91444397;415.7999878;407.0130005;289.337616;27665.30078;57.09999466
10.06.2019 14:07:19,902;697.5106201;697.8271484;682.4627686;1.157478094;1.073256373;2.351845264;2.273775816;4.899384022;91.75170898;60.77519226;99.91444397;415.7999878;407.0130005;289.337616;27665.30078;57.09999466
10.06.2019 14:07:34,437;697.5036621;697.8311768;682.4744263;1.157478094;1.073256373;2.354433775;2.309496164;4.899384022;91.81446075;60.80821228;99.92536926;417.3599854;407.2120056;290.039917;27665.30078;57.09999466
10.06.2019 14:07:34,939;697.5036621;697.8311768;682.4744263;1.157478094;1.073256373;2.354433775;2.309496164;4.769191742;91.81446075;60.80821228;99.92536926;417.3599854;407.2120056;290.039917;27665.30078;57.09999466
10.06.2019 14:07:49,478;697.5036621;697.8311768;682.4744263;1.157478094;1.073256373;2.357257366;2.281087875;4.769191742;91.90857697;60.77519226;99.91533661;418.0799866;407.3739929;290.039917;27665.30078;57.1734581
10.06.2019 14:07:49,982;697.5036621;697.8311768;682.4744263;1.157478094;1.073256373;2.357257366;2.281087875;4.882436752;91.90857697;60.77519226;99.91533661;418.0799866;407.3739929;290.039917;27665.30078;57.1734581
10.06.2019 14:08:04,513;697.506897;697.8311768;682.4744263;1.157478094;1.073256373;2.359845638;2.254342079;4.882436752;92.01838684;60.77519226;99.91746521;419.6400146;407.3739929;290.039917;27665.31641;57.1734581
10.06.2019 14:08:05,014;697.506897;697.8311768;682.4744263;1.157478094;1.073256373;2.359845638;2.254342079;4.986001015;92.01838684;60.77519226;99.91746521;419.6400146;407.3739929;290.039917;27665.31641;57.1734581
10.06.2019 14:08:19,544;697.5018311;697.8311768;682.4694824;1.157478094;1.073256373;2.362905025;2.263519049;4.986001015;92.09683228;60.77519226;99.93652344;415.6799927;407.4639893;290.039917;27665.31641;57.19999313
10.06.2019 14:08:20,050;697.5018311;697.8311768;682.4694824;1.157478094;1.073256373;2.362905025;2.263519049;5.108121395;92.09683228;60.77519226;99.93652344;415.6799927;407.4639893;290.039917;27665.31641;57.19999313
10.06.2019 14:08:34,580;697.5080566;697.8311768;682.4694824;1.157478094;1.073256373;2.365022421;2.316752672;5.108121395;92.15172577;60.8412323;99.92297363;415.7999878;407.6260071;291.0812683;27665.31641;57.19999313
10.06.2019 14:08:35,080;697.5080566;697.8311768;682.4694824;1.157478094;1.073256373;2.365022421;2.316752672;5.179216385;92.15172577;60.8412323;99.92297363;415.7999878;407.6260071;291.0812683;27665.31641;57.19999313
10.06.2019 14:08:49,606;697.5080566;697.8311768;682.4694824;1.157478094;1.073256373;2.367846012;2.287841558;5.179216385;92.26153564;60.77519226;99.93465424;417.2399902;407.8420105;290.2961426;27665.31641;57.19999313
10.06.2019 14:08:50,108;697.5080566;697.8311768;682.4694824;1.157478094;1.073256373;2.367846012;2.287841558;5.21979332;92.26153564;60.77519226;99.93465424;417.2399902;407.8420105;290.2961426;27665.31641;57.19999313
10.06.2019 14:09:04,635;697.5080566;697.8311768;682.4694824;1.157478094;1.073256373;2.370434523;2.285470009;5.21979332;92.33213806;60.77519226;99.96430969;417.2399902;407.571991;290.5576172;27665.33398;57.19999313
10.06.2019 14:09:05,140;697.5080566;697.8311768;682.4694824;1.157478094;1.073256373;2.370434523;2.285470009;5.236011028;92.33213806;60.77519226;99.96430969;417.2399902;407.571991;290.5576172;27665.33398;57.19999313
10.06.2019 14:09:19,673;697.5062256;697.8311768;682.4694824;1.157478094;1.073256373;2.373258352;2.328159094;5.236011028;92.44194794;60.77519226;99.94702148;416.3999939;407.571991;291.1151123;27665.33398;57.19999313
10.06.2019 14:09:20,174;697.5062256;697.8311768;682.4694824;1.157478094;1.073256373;2.373258352;2.328159094;5.163652897;92.44194794;60.77519226;99.94702148;416.3999939;407.571991;291.1151123;27665.33398;57.19999313
10.06.2019 14:09:34,711;697.5021362;697.8311768;682.4694824;1.157478094;1.073256373;2.376081944;2.299318314;5.163652897;92.53606415;60.77519226;99.92549133;416.2799988;407.3919983;290.5863037;27665.33398;57.19999313
10.06.2019 14:09:35,213;697.5021362;697.8311768;682.4694824;1.157478094;1.073256373;2.376081944;2.299318314;5.47797823;92.53606415;60.77519226;99.92549133;416.2799988;407.3919983;290.5863037;27665.33398;57.19999313
10.06.2019 14:09:49,741;697.4976196;697.8311768;682.4694824;1.157478094;1.073256373;2.379611254;2.258198738;5.47797823;92.63018036;60.77519226;99.94482422;416.3999939;407.3919983;290.9667053;27665.33398;57.19999313
10.06.2019 14:09:50,248;697.4976196;697.8311768;682.4694824;1.157478094;1.073256373;2.379611254;2.258198738;5.406318665;92.63018036;60.77519226;99.94482422;416.3999939;407.3919983;290.9667053;27665.33398;57.19999313
10.06.2019 14:10:04,783;697.4976196;697.8311768;682.4694824;1.155072689;1.073256373;2.382435083;2.35106945;5.406318665;92.73999023;60.80821228;99.94141388;417.480011;407.6440125;290.5325623;27665.34961;57.19999313
10.06.2019 14:10:05,284;697.4976196;697.8311768;682.4694824;1.155072689;1.073256373;2.382435083;2.35106945;5.660664558;92.73999023;60.80821228;99.94141388;417.480011;407.6440125;290.5325623;27665.34961;57.19999313
10.06.2019 14:10:19,822;697.5056763;697.8311768;682.4694824;1.155072689;1.073256373;2.385023594;2.303319454;5.660664558;92.8341217;60.77519226;99.94235229;417.8399963;407.4460144;291.0834961;27665.34961;57.26911163
10.06.2019 14:10:20,323;697.5056763;697.8311768;682.4694824;1.155072689;1.073256373;2.385023594;2.303319454;5.580966473;92.8341217;60.77519226;99.94235229;417.8399963;407.4460144;291.0834961;27665.34961;57.26911163
10.06.2019 14:10:34,858;697.5056763;697.8311768;682.473938;1.155072689;1.073256373;2.388788462;2.333038807;5.580966473;92.98314667;60.77519226;99.96600342;416.7600098;407.571991;291.0834961;27665.34961;57.26911163
10.06.2019 14:10:35,359;697.5056763;697.8311768;682.473938;1.155072689;1.073256373;2.388788462;2.333038807;5.728672028;92.98314667;60.77519226;99.96600342;416.7600098;407.571991;291.0834961;27665.34961;57.26911163
10.06.2019 14:10:49,890;697.5009766;697.8311768;682.473938;1.155072689;1.073256373;2.39231801;2.330328465;5.728672028;93.06157684;60.77519226;99.96694183;417.8399963;407.9140015;291.6144714;27665.34961;57.26911163
10.06.2019 14:10:50,391;697.5009766;697.8311768;682.473938;1.155072689;1.073256373;2.39231801;2.330328465;5.692477226;93.06157684;60.77519226;99.96694183;417.8399963;407.9140015;291.6144714;27665.34961;57.26911163
10.06.2019 14:11:04,928;697.5009766;697.8311768;682.473938;1.155072689;1.073256373;2.395847321;2.389249325;5.692477226;93.18707275;60.77519226;99.97167969;417.1199951;407.7340088;290.9478455;27665.36719;57.29999542
10.06.2019 14:11:05,428;697.5009766;697.8311768;682.473938;1.155072689;1.073256373;2.395847321;2.389249325;6.048835278;93.18707275;60.77519226;99.97167969;417.1199951;407.7340088;290.9478455;27665.36719;57.29999542
10.06.2019 14:11:19,959;697.5009766;697.8311768;682.473938;1.155072689;1.073256373;2.399612188;2.331232071;6.048835278;93.30472565;60.77519226;99.95453644;418.5599976;407.7340088;292.0760803;27665.36719;57.29999542
10.06.2019 14:11:20,461;697.5009766;697.8311768;682.473938;1.155072689;1.073256373;2.399612188;2.331232071;5.825992584;93.30472565;60.77519226;99.95453644;418.5599976;407.7340088;292.0760803;27665.36719;57.29999542
10.06.2019 14:11:35,006;697.5009766;697.8311768;682.473938;1.155072689;1.070592999;2.402200699;2.35016942;5.825992584;93.41454315;60.77519226;99.93886566;418.5599976;407.6440125;291.6429443;27665.36719;57.38594055
10.06.2019 14:11:35,506;697.5009766;697.8311768;682.473938;1.155072689;1.070592999;2.402200699;2.35016942;6.068297386;93.41454315;60.77519226;99.93886566;418.5599976;407.6440125;291.6429443;27665.36719;57.38594055
10.06.2019 14:11:50,038;697.5009766;697.8311768;682.473938;1.155072689;1.070592999;2.405730486;2.295495987;6.068297386;93.52435303;61.83240891;99.93847656;420.2399902;407.302002;291.6429443;27665.36719;57.38594055
10.06.2019 14:11:50,538;697.5009766;697.8311768;682.473938;1.155072689;1.070592999;2.405730486;2.295495987;6.20510006;93.52435303;61.83240891;99.93847656;420.2399902;407.302002;291.6429443;27665.36719;57.38594055
10.06.2019 14:12:05,075;697.4929199;697.8311768;682.473938;1.155072689;1.070592999;2.409495115;2.334303141;6.20510006;93.6341629;61.79938889;99.95718384;420;407.5180054;293.6757202;27665.38281;57.38594055
10.06.2019 14:12:05,577;697.4929199;697.8311768;682.473938;1.155072689;1.070592999;2.409495115;2.334303141;5.688077927;93.6341629;61.79938889;99.95718384;420;407.5180054;293.6757202;27665.38281;57.38594055
10.06.2019 14:12:20,112;697.4986572;697.835144;682.473938;1.155072689;1.070592999;2.412554264;2.261685133;5.688077927;93.75180817;61.83240891;99.95270538;421.3200073;407.5180054;293.6318054;27665.38281;57.3999939
10.06.2019 14:12:20,613;697.4986572;697.835144;682.473938;1.155072689;1.070592999;2.412554264;2.261685133;5.821063519;93.75180817;61.83240891;99.95270538;421.3200073;407.5180054;293.6318054;27665.38281;57.3999939
10.06.2019 14:12:35,138;697.4986572;697.835144;682.473938;1.155072689;1.070592999;2.414907217;2.35502696;5.821063519;93.85378265;61.86548233;99.95108795;420.6000061;407.6080017;294.0997009;27665.38281;57.3999939
10.06.2019 14:12:35,638;697.4986572;697.835144;682.473938;1.155072689;1.070592999;2.414907217;2.35502696;5.759978771;93.85378265;61.86548233;99.95108795;420.6000061;407.6080017;294.0997009;27665.38281;57.3999939
10.06.2019 14:12:50,171;697.4986572;697.835144;682.473938;1.155072689;1.070592999;2.419142723;2.381029367;5.759978771;93.95573425;61.83240891;99.95884705;421.7999878;407.9330139;294.3288574;27665.38281;57.3999939
10.06.2019 14:12:50,673;697.4986572;697.835144;682.473938;1.155072689;1.070592999;2.419142723;2.381029367;5.849345684;93.95573425;61.83240891;99.95884705;421.7999878;407.9330139;294.3288574;27665.38281;57.3999939
10.06.2019 14:13:05,215;697.4952393;697.835144;682.473938;1.155072689;1.070592999;2.422907591;2.348549128;5.849345684;94.10476685;61.86548233;99.96465302;421.4400024;407.8959961;294.2619019;27665.40039;57.3999939
10.06.2019 14:13:05,717;697.4952393;697.835144;682.473938;1.155072689;1.070592999;2.422907591;2.348549128;6.016265869;94.10476685;61.86548233;99.96465302;421.4400024;407.8959961;294.2619019;27665.40039;57.3999939
10.06.2019 14:13:20,257;697.4952393;697.835144;682.480896;1.155072689;1.070592999;2.425966978;2.386570454;6.016265869;94.2067337;61.83240891;99.94847107;420.3599854;407.8959961;293.8334656;27665.40039;57.4615593
10.06.2019 14:13:20,757;697.4952393;697.835144;682.480896;1.155072689;1.070592999;2.425966978;2.386570454;6.238852978;94.2067337;61.83240891;99.94847107;420.3599854;407.8959961;293.8334656;27665.40039;57.4615593
10.06.2019 14:13:35,304;697.5011597;697.835144;682.480896;1.155072689;1.070592999;2.430672884;2.379419327;6.238852978;94.32437897;61.86548233;99.94248199;418.7999878;407.8959961;293.8334656;27665.40039;57.49996567
10.06.2019 14:13:35,805;697.5011597;697.835144;682.480896;1.155072689;1.070592999;2.430672884;2.379419327;6.373990059;94.32437897;61.86548233;99.94248199;418.7999878;407.8959961;293.8334656;27665.40039;57.49996567
10.06.2019 14:13:50,339;697.5011597;697.835144;682.480896;1.155072689;1.070592999;2.433732033;2.4047575;6.373990059;94.4342041;61.83240891;99.94711304;422.1600037;407.7879944;293.5072632;27665.40039;57.56363297
10.06.2019 14:13:50,840;697.5011597;697.835144;682.480896;1.155072689;1.070592999;2.433732033;2.4047575;6.596149445;94.4342041;61.83240891;99.94711304;422.1600037;407.7879944;293.5072632;27665.40039;57.56363297
10.06.2019 14:14:05,370;697.4968262;697.835144;682.480896;1.155072689;1.070592999;2.436790705;2.342783928;6.596149445;94.59107208;61.86548233;99.96437073;421.2000122;407.697998;294.5091858;27665.41602;57.56363297
10.06.2019 14:14:05,873;697.4968262;697.835144;682.480896;1.155072689;1.070592999;2.436790705;2.342783928;6.389298439;94.59107208;61.86548233;99.96437073;421.2000122;407.697998;294.5091858;27665.41602;57.56363297
10.06.2019 14:14:20,409;697.4968262;697.835144;682.480896;1.155072689;1.070592999;2.441732168;2.367238522;6.389298439;94.68518829;61.83240891;99.94656372;424.9200134;407.6619873;294.0236206;27665.41602;57.59997559
10.06.2019 14:14:20,910;697.4968262;697.835144;682.480896;1.155072689;1.070592999;2.441732168;2.367238522;6.733658791;94.68518829;61.83240891;99.94656372;424.9200134;407.6619873;294.0236206;27665.41602;57.59997559
10.06.2019 14:14:35,449;697.4968262;697.835144;682.480896;1.155072689;1.070592999;2.445261717;2.379598618;6.733658791;94.83422089;61.79938889;99.96668243;423.480011;407.8240051;294.2979431;27665.41602;57.59997559
10.06.2019 14:14:35,950;697.4968262;697.835144;682.480896;1.155072689;1.070592999;2.445261717;2.379598618;6.613597393;94.83422089;61.79938889;99.96668243;423.480011;407.8240051;294.2979431;27665.41602;57.59997559
10.06.2019 14:14:50,483;697.4968262;697.838562;682.480896;1.152109742;1.070592999;2.449026823;2.358801603;6.613597393;94.9753952;61.83240891;99.96206665;422.1600037;408.0769958;294.5289917;27665.41602;57.59997559
10.06.2019 14:14:50,984;697.4968262;697.838562;682.480896;1.152109742;1.070592999;2.449026823;2.358801603;6.847134113;94.9753952;61.83240891;99.96206665;422.1600037;408.0769958;294.5289917;27665.41602;57.59997559
10.06.2019 14:15:05,521;697.4968262;697.838562;682.480896;1.152109742;1.06552577;2.452556372;2.359340429;6.847134113;95.07736206;61.79938889;99.95663452;421.4400024;407.9140015;294.5289917;27665.43359;57.59997559
10.06.2019 14:15:06,024;697.4968262;697.838562;682.480896;1.152109742;1.06552577;2.452556372;2.359340429;6.980183125;95.07736206;61.79938889;99.95663452;421.4400024;407.9140015;294.5289917;27665.43359;57.59997559
10.06.2019 14:15:20,560;697.4893188;697.838562;682.480896;1.152109742;1.06552577;2.45608592;2.32942462;6.980183125;95.18717194;61.83240891;99.95217896;423.480011;407.571991;294.9133606;27665.43359;57.59997559
10.06.2019 14:15:21,061;697.4893188;697.838562;682.480896;1.152109742;1.06552577;2.45608592;2.32942462;6.989815712;95.18717194;61.83240891;99.95217896;423.480011;407.571991;294.9133606;27665.43359;57.59997559
10.06.2019 14:15:35,594;697.4946899;697.838562;682.480896;1.152109742;1.06552577;2.459615231;2.481574535;6.989815712;95.34403992;61.83240891;99.98727417;422.2799988;407.7520142;294.713562;27665.43359;57.67080307
10.06.2019 14:15:36,094;697.4946899;697.838562;682.480896;1.152109742;1.06552577;2.459615231;2.481574535;7.186118126;95.34403992;61.83240891;99.98727417;422.2799988;407.7520142;294.713562;27665.43359;57.67080307
10.06.2019 14:15:50,631;697.5013428;697.838562;682.480896;1.152109742;1.06552577;2.463850975;2.29968214;7.186118126;95.46170044;61.86548233;99.9879303;421.6799927;407.7340088;294.7936707;27665.43359;57.69999313
10.06.2019 14:15:51,133;697.5013428;697.838562;682.480896;1.152109742;1.06552577;2.463850975;2.29968214;7.318898201;95.46170044;61.86548233;99.9879303;421.6799927;407.7340088;294.7936707;27665.43359;57.69999313
10.06.2019 14:16:05,667;697.4926147;697.838562;682.480896;1.152109742;1.06552577;2.466909885;2.424472809;7.318898201;95.5636673;62.69145203;99.99432373;425.2799988;407.8240051;295.481781;27665.44922;57.69999313
10.06.2019 14:16:06,171;697.4926147;697.838562;682.480896;1.152109742;1.06552577;2.466909885;2.424472809;7.213645935;95.5636673;62.69145203;99.99432373;425.2799988;407.8240051;295.481781;27665.44922;57.69999313
10.06.2019 14:16:20,709;697.4926147;697.838562;682.480896;1.152109742;1.06552577;2.471145391;2.442696571;7.213645935;95.70484924;62.69145203;99.98444366;424.7999878;407.6440125;296.1510925;27665.44922;57.69999313
10.06.2019 14:16:21,209;697.4926147;697.838562;682.480896;1.152109742;1.06552577;2.471145391;2.442696571;7.148916245;95.70484924;62.69145203;99.98444366;424.7999878;407.6440125;296.1510925;27665.44922;57.69999313
10.06.2019 14:16:35,737;697.4955444;697.838562;682.480896;1.152109742;1.06552577;2.476086855;2.366341591;7.148916245;95.84603882;62.6583786;99.97714233;425.519989;407.571991;296.6430969;27665.44922;57.69999313
10.06.2019 14:16:36,241;697.4955444;697.838562;682.480896;1.152109742;1.06552577;2.476086855;2.366341591;7.106268406;95.84603882;62.6583786;99.97714233;425.519989;407.571991;296.6430969;27665.44922;57.69999313
10.06.2019 14:16:50,782;697.4955444;697.838562;682.480896;1.152109742;1.06552577;2.479616404;2.429787397;7.106268406;95.98721313;62.69145203;99.96878815;425.1600037;407.7879944;296.6430969;27665.44922;57.69999313
10.06.2019 14:16:51,283;697.4955444;697.838562;682.480896;1.152109742;1.06552577;2.479616404;2.429787397;7.206483841;95.98721313;62.69145203;99.96878815;425.1600037;407.7879944;296.6430969;27665.44922;57.69999313
10.06.2019 14:17:05,819;697.4955444;697.838562;682.480896;1.152109742;1.06552577;2.48385191;2.466657162;7.206483841;96.12840271;62.69145203;99.9622879;424.6799927;407.769989;297.1988831;27665.4668;57.76587677
10.06.2019 14:17:06,320;697.4955444;697.838562;682.480896;1.152109742;1.06552577;2.48385191;2.466657162;7.163393021;96.12840271;62.69145203;99.9622879;424.6799927;407.769989;297.1988831;27665.4668;57.76587677
10.06.2019 14:17:20,854;697.4916382;697.838562;682.4848633;1.152109742;1.06552577;2.488322496;2.400662422;7.163393021;96.26958466;62.6583786;99.95487213;425.6400146;408.0230103;296.6842651;27665.4668;57.79998398
10.06.2019 14:17:21,355;697.4916382;697.838562;682.4848633;1.152109742;1.06552577;2.488322496;2.400662422;7.439320564;96.26958466;62.6583786;99.95487213;425.6400146;408.0230103;296.6842651;27665.4668;57.79998398
10.06.2019 14:17:35,888;697.4955444;697.8459473;682.4848633;1.152109742;1.06552577;2.493029118;2.392997265;7.439320564;96.42645264;62.69145203;99.95639038;426.8399963;408.0230103;297.8673401;27665.4668;57.86396027
10.06.2019 14:17:36,390;697.4955444;697.8459473;682.4848633;1.152109742;1.06552577;2.493029118;2.392997265;7.158482075;96.42645264;62.69145203;99.95639038;426.8399963;408.0230103;297.8673401;27665.4668;57.86396027
10.06.2019 14:17:50,924;697.4955444;697.8459473;682.4848633;1.152109742;1.06552577;2.496793509;2.411515713;7.158482075;96.54411316;62.69145203;99.97283936;427.0799866;407.9869995;297.3525085;27665.4668;57.89997482
10.06.2019 14:17:51,428;697.4955444;697.8459473;682.4848633;1.152109742;1.06552577;2.496793509;2.411515713;7.426974297;96.54411316;62.69145203;99.97283936;427.0799866;407.9869995;297.3525085;27665.4668;57.89997482
10.06.2019 14:18:05,958;697.4955444;697.8459473;682.4848633;1.152109742;1.06552577;2.501264334;2.441460371;7.426974297;96.68528748;62.69145203;99.95391083;426.480011;407.9869995;297.8184814;27665.48242;57.89997482
10.06.2019 14:18:06,459;697.4955444;697.8459473;682.4848633;1.152109742;1.06552577;2.501264334;2.441460371;7.404901028;96.68528748;62.69145203;99.95391083;426.480011;407.9869995;297.8184814;27665.48242;57.89997482
10.06.2019 14:18:21,000;697.4869385;697.8459473;682.4848633;1.152109742;1.06552577;2.505264521;2.403689623;7.404901028;96.83431244;62.69145203;99.9681015;425.8800049;407.8959961;297.8184814;27665.48242;57.89997482
10.06.2019 14:18:21,502;697.4869385;697.8459473;682.4848633;1.152109742;1.06552577;2.505264521;2.403689623;7.68945837;96.83431244;62.69145203;99.9681015;425.8800049;407.8959961;297.8184814;27665.48242;57.89997482
10.06.2019 14:18:36,032;697.4956055;697.8459473;682.4848633;1.152109742;1.06552577;2.509264946;2.421813011;7.68945837;96.98334503;62.69145203;99.98387909;430.3200073;407.9509888;297.9075012;27665.48242;57.89997482
10.06.2019 14:18:36,533;697.4956055;697.8459473;682.4848633;1.152109742;1.06552577;2.509264946;2.421813011;7.599690914;96.98334503;62.69145203;99.98387909;430.3200073;407.9509888;297.9075012;27665.48242;57.89997482
10.06.2019 14:18:51,069;697.4936523;697.8459473;682.4848633;1.152109742;1.06552577;2.514441729;2.390141726;7.599690914;97.14021301;62.69145203;100.0261002;426.6000061;408.0050049;297.9477234;27665.48242;57.98985291
10.06.2019 14:18:51,571;697.4936523;697.8459473;682.4848633;1.152109742;1.06552577;2.514441729;2.390141726;7.730431557;97.14021301;62.69145203;100.0261002;426.6000061;408.0050049;297.9477234;27665.48242;57.98985291
10.06.2019 14:19:06,104;697.4936523;697.8444214;682.4904175;1.152109742;1.06552577;2.518912315;2.426953793;7.730431557;97.27355194;63.51742554;99.98929596;429.9599915;408.0050049;299.0589294;27665.5;57.98985291
10.06.2019 14:19:06,606;697.4936523;697.8444214;682.4904175;1.152109742;1.06552577;2.518912315;2.426953793;7.504904747;97.27355194;63.51742554;99.98929596;429.9599915;408.0050049;299.0589294;27665.5;57.98985291
10.06.2019 14:19:21,140;697.4936523;697.8444214;682.4904175;1.152109742;1.06552577;2.52314806;2.43633461;7.504904747;97.43042755;63.51742554;99.98187256;430.3200073;407.8599854;299.7403259;27665.5;58.07503128
10.06.2019 14:19:21,643;697.4936523;697.8444214;682.4904175;1.152109742;1.06552577;2.52314806;2.43633461;7.408068657;97.43042755;63.51742554;99.98187256;430.3200073;407.8599854;299.7403259;27665.5;58.07503128
10.06.2019 14:19:36,177;697.4936523;697.8444214;682.4904175;1.152109742;1.06552577;2.528324604;2.453634262;7.408068657;97.58729553;63.55044556;99.97425079;429.2399902;408.0589905;299.1923523;27665.5;58.09999466
10.06.2019 14:19:36,678;697.4936523;697.8444214;682.4904175;1.152109742;1.06552577;2.528324604;2.453634262;7.722234249;97.58729553;63.55044556;99.97425079;429.2399902;408.0589905;299.1923523;27665.5;58.09999466
10.06.2019 14:19:51,210;697.4883423;697.8444214;682.4904175;1.152109742;1.06552577;2.53256011;2.487704277;7.722234249;97.74416351;63.55044556;99.99120331;430.5599976;408.0769958;299.972229;27665.5;58.09999466
10.06.2019 14:19:51,711;697.4883423;697.8444214;682.4904175;1.152109742;1.06552577;2.53256011;2.487704277;7.509333134;97.74416351;63.55044556;99.99120331;430.5599976;408.0769958;299.972229;27665.5;58.09999466
10.06.2019 14:20:06,258;697.4925537;697.8444214;682.4904175;1.152109742;1.06552577;2.536560535;2.404223442;7.509333134;97.90888214;63.55044556;99.98495483;429.1199951;407.8059998;299.513092;27665.51758;58.09999466
10.06.2019 14:20:06,759;697.4925537;697.8444214;682.4904175;1.152109742;1.06552577;2.536560535;2.404223442;7.807341576;97.90888214;63.55044556;99.98495483;429.1199951;407.8059998;299.513092;27665.51758;58.09999466
10.06.2019 14:20:21,284;697.4925537;697.8444214;682.4904175;1.148918986;1.06552577;2.541737318;2.479471207;7.807341576;98.03437042;63.55044556;99.99295044;430.2000122;407.9689941;300.3524475;27665.51758;58.19377899
10.06.2019 14:20:21,788;697.4925537;697.8444214;682.4904175;1.148918986;1.06552577;2.541737318;2.479471207;7.64137888;98.03437042;63.55044556;99.99295044;430.2000122;407.9689941;300.3524475;27665.51758;58.19377899
10.06.2019 14:20:36,336;697.4883423;697.8444214;682.4904175;1.148918986;1.06552577;2.546207905;2.451695204;7.64137888;98.20693207;63.51742554;99.98636627;428.1600037;408.131012;300.3524475;27665.51758;58.19377899
10.06.2019 14:20:36,838;697.4883423;697.8444214;682.4904175;1.148918986;1.06552577;2.546207905;2.451695204;7.762973785;98.20693207;63.51742554;99.98636627;428.1600037;408.131012;300.3524475;27665.51758;58.19377899
10.06.2019 14:20:51,376;697.4883423;697.8444214;682.4904175;1.148918986;1.06552577;2.549737692;2.44287324;7.762973785;98.35595703;63.51742554;99.99395752;430.4400024;408.2749939;300.5644226;27665.51758;58.19377899
10.06.2019 14:20:51,880;697.4883423;697.8444214;682.4904175;1.148918986;1.06552577;2.549737692;2.44287324;7.818107605;98.35595703;63.51742554;99.99395752;430.4400024;408.2749939;300.5644226;27665.51758;58.19377899
10.06.2019 14:21:06,412;697.4953613;697.8444214;682.4904175;1.148918986;1.06552577;2.554678679;2.467887402;7.818107605;98.48146057;63.55044556;99.97917938;432;408.131012;300.9890747;27665.5332;58.19377899
10.06.2019 14:21:06,914;697.4953613;697.8444214;682.4904175;1.148918986;1.06552577;2.554678679;2.467887402;7.79409647;98.48146057;63.55044556;99.97917938;432;408.131012;300.9890747;27665.5332;58.19377899
10.06.2019 14:21:21,454;697.4865723;697.8444214;682.5006714;1.148918986;1.06552577;2.558914423;2.492602587;7.79409647;98.60695648;63.51742554;99.9747467;430.9200134;408.131012;300.9570313;27665.5332;58.19377899
10.06.2019 14:21:21,956;697.4865723;697.8444214;682.5006714;1.148918986;1.06552577;2.558914423;2.492602587;7.918251991;98.60695648;63.51742554;99.9747467;430.9200134;408.131012;300.9570313;27665.5332;58.19377899
10.06.2019 14:21:36,490;697.4865723;697.8444214;682.5006714;1.148918986;1.06552577;2.56291461;2.471049309;7.918251991;98.75598145;63.51742554;99.95469666;432.9599915;407.9869995;300.8692627;27665.5332;58.23123169
10.06.2019 14:21:36,992;697.4865723;697.8444214;682.5006714;1.148918986;1.06552577;2.56291461;2.471049309;8.052954674;98.75598145;63.51742554;99.95469666;432.9599915;407.9869995;300.8692627;27665.5332;58.23123169
10.06.2019 14:21:51,528;697.4865723;697.8497314;682.4938965;1.148918986;1.06552577;2.568091154;2.481048822;8.052954674;98.92069244;64.67375183;99.94354248;431.7600098;407.7879944;301.4501038;27665.5332;58.26932144
10.06.2019 14:21:52,029;697.4865723;697.8497314;682.4938965;1.148918986;1.06552577;2.568091154;2.481048822;8.011486053;98.92069244;64.67375183;99.94354248;431.7600098;407.7879944;301.4501038;27665.5332;58.26932144
10.06.2019 14:22:06,570;697.4884033;697.8497314;682.4938965;1.148918986;1.06552577;2.572091341;2.488229275;8.011486053;99.10894012;64.70682526;99.96324158;434.6400146;407.9689941;303.1763;27665.55078;58.29999161
10.06.2019 14:22:07,074;697.4884033;697.8497314;682.4938965;1.148918986;1.06552577;2.572091341;2.488229275;7.584048271;99.10894012;64.70682526;99.96324158;434.6400146;407.9689941;303.1763;27665.55078;58.29999161
10.06.2019 14:22:21,610;697.4884033;697.8497314;682.4938965;1.148918986;1.06552577;2.577033043;2.501337767;7.584048271;99.25797272;64.64073181;99.93766785;434.0400085;407.8059998;303.1763;27665.55078;58.29999161
10.06.2019 14:22:22,110;697.4884033;697.8497314;682.4938965;1.148918986;1.06552577;2.577033043;2.501337767;7.716262341;99.25797272;64.64073181;99.93766785;434.0400085;407.8059998;303.1763;27665.55078;58.29999161
10.06.2019 14:22:36,639;697.4884033;697.8497314;682.5054932;1.148918986;1.060526133;2.581738949;2.488054037;7.716262341;99.38346863;64.67375183;99.95785522;436.3200073;407.697998;303.1763;27665.55078;58.38581848
10.06.2019 14:22:37,141;697.4884033;697.8497314;682.5054932;1.148918986;1.060526133;2.581738949;2.488054037;7.841660976;99.38346863;64.67375183;99.95785522;436.3200073;407.697998;303.1763;27665.55078;58.38581848
10.06.2019 14:22:51,674;697.4864502;697.8497314;682.5054932;1.148918986;1.060526133;2.585974455;2.535956383;7.841660976;99.52464294;64.67375183;99.98028564;434.6400146;408.131012;303.1763;27665.55078;58.38581848
10.06.2019 14:22:52,175;697.4864502;697.8497314;682.5054932;1.148918986;1.060526133;2.585974455;2.535956383;7.954099178;99.52464294;64.67375183;99.98028564;434.6400146;408.131012;303.1763;27665.55078;58.38581848
10.06.2019 14:23:06,707;697.4827271;697.8497314;682.5054932;1.148918986;1.060526133;2.590680838;2.538383007;7.954099178;99.68936157;64.64073181;100.0019531;434.519989;408.2210083;303.1763;27665.56641;58.3999939
10.06.2019 14:23:07,208;697.4827271;697.8497314;682.5054932;1.148918986;1.060526133;2.590680838;2.538383007;7.962438107;99.68936157;64.64073181;100.0019531;434.519989;408.2210083;303.1763;27665.56641;58.3999939
10.06.2019 14:23:21,743;697.4827271;697.8497314;682.5023804;1.148918986;1.060526133;2.595386744;2.472278357;7.962438107;99.85407257;64.67375183;99.96756744;436.7999878;408.1849976;303.1763;27665.56641;58.3999939
10.06.2019 14:23:22,249;697.4827271;697.8497314;682.5023804;1.148918986;1.060526133;2.595386744;2.472278357;8.086565971;99.85407257;64.67375183;99.96756744;436.7999878;408.1849976;303.1763;27665.56641;58.3999939
10.06.2019 14:23:36,780;697.4885864;697.8497314;682.5023804;1.148918986;1.060526133;2.59962225;2.539595842;8.086565971;99.9874115;64.67375183;99.95931244;435.3599854;408.0950012;303.5246582;27665.56641;58.48480225
10.06.2019 14:23:37,283;697.4885864;697.8497314;682.5023804;1.148918986;1.060526133;2.59962225;2.539595842;8.090742111;99.9874115;64.67375183;99.95931244;435.3599854;408.0950012;303.5246582;27665.56641;58.48480225
10.06.2019 14:23:51,821;697.4885864;697.8497314;682.5023804;1.148918986;1.060526133;2.59962225;2.4189744;8.090742111;99.97956848;64.70682526;99.9912796;434.0400085;408.1669922;303.5246582;27665.56641;58.48480225
10.06.2019 14:24:06,866;697.4885864;697.8497314;682.5023804;1.148918986;1.060526133;2.616225004;2.501861334;8.090742111;99.9874115;65.83013916;100.019455;438.3599854;408.2390137;304.5507813;27665.58398;58.48480225
10.06.2019 14:24:07,367;697.4885864;697.8497314;682.5023804;1.148918986;1.060526133;2.616225004;2.501861334;8.209703445;99.9874115;65.83013916;100.019455;438.3599854;408.2390137;304.5507813;27665.58398;58.48480225
10.06.2019 14:24:21,899;697.4807129;697.8497314;682.5023804;1.148918986;1.060526133;2.615564585;2.536996365;8.209703445;99.9874115;65.83013916;100.0064087;434.7600098;408.6170044;305.0925293;27665.58398;58.49999619
10.06.2019 14:24:22,401;697.4807129;697.8497314;682.5023804;1.148918986;1.060526133;2.615564585;2.536996365;8.026695251;99.9874115;65.83013916;100.0064087;434.7600098;408.6170044;305.0925293;27665.58398;58.49999619
10.06.2019 14:24:36,939;697.4841309;697.8497314;682.5023804;1.144367695;1.060526133;2.616225004;2.579463959;8.026695251;99.9874115;65.83013916;100.0043945;437.3999939;408.6170044;305.0925293;27665.58398;58.59465408
10.06.2019 14:24:37,440;697.4841309;697.8497314;682.5023804;1.144367695;1.060526133;2.616225004;2.579463959;8.048841476;99.9874115;65.83013916;100.0043945;437.3999939;408.6170044;305.0925293;27665.58398;58.59465408
10.06.2019 14:24:51,972;697.4841309;697.8497314;682.5023804;1.144367695;1.060526133;2.616650105;2.519111156;8.048841476;99.9874115;65.83013916;100.0166473;437.3999939;408.2030029;304.9403687;27665.58398;58.59465408
10.06.2019 14:24:52,472;697.4841309;697.8497314;682.5023804;1.144367695;1.060526133;2.616650105;2.519111156;8.130342484;99.9874115;65.83013916;100.0166473;437.3999939;408.2030029;304.9403687;27665.58398;58.59465408
10.06.2019 14:25:07,011;697.4779663;697.8497314;682.5023804;1.144367695;1.060526133;2.615989685;2.575335741;8.130342484;99.97956848;65.83013916;99.97802734;435.3599854;408.2210083;304.9403687;27665.59961;58.67373657
10.06.2019 14:25:07,513;697.4779663;697.8497314;682.5023804;1.144367695;1.060526133;2.615989685;2.575335741;8.113167763;99.97956848;65.83013916;99.97802734;435.3599854;408.2210083;304.9403687;27665.59961;58.67373657
10.06.2019 14:25:22,040;697.4870605;697.8497314;682.5023804;1.144367695;1.060526133;2.634726524;2.5543015;8.113167763;99.9874115;66.72219849;99.98783875;440.519989;408.2749939;306.5184631;27665.59961;58.67373657
10.06.2019 14:25:22,544;697.4870605;697.8497314;682.5023804;1.144367695;1.060526133;2.634726524;2.5543015;8.116514206;99.9874115;66.72219849;99.98783875;440.519989;408.2749939;306.5184631;27665.59961;58.67373657
10.06.2019 14:25:37,082;697.4870605;697.8497314;682.5023804;1.144367695;1.060526133;2.635151625;2.51058054;8.116514206;99.97956848;66.75521851;99.99134827;437.8800049;408.4729919;306.5184631;27665.59961;58.69999313
10.06.2019 14:25:37,583;697.4870605;697.8497314;682.5023804;1.144367695;1.060526133;2.635151625;2.51058054;8.127456665;99.97956848;66.75521851;99.99134827;437.8800049;408.4729919;306.5184631;27665.59961;58.69999313
10.06.2019 14:25:52,125;697.4812622;697.8497314;682.5023804;1.144367695;1.060526133;2.634491205;2.596286058;8.127456665;99.97956848;66.75521851;99.97090149;438.480011;408.3110046;306.2389221;27665.59961;58.79471588
10.06.2019 14:25:52,630;697.4812622;697.8497314;682.5023804;1.144367695;1.060526133;2.634491205;2.596286058;8.195541382;99.97956848;66.75521851;99.97090149;438.480011;408.3110046;306.2389221;27665.59961;58.79471588
10.06.2019 14:26:07,165;697.4812622;697.8482666;682.5023804;1.144367695;1.052059293;2.634491205;2.556892157;8.195541382;99.9874115;66.75521851;99.98226929;440.519989;408.3110046;306.2389221;27665.61719;58.79471588
10.06.2019 14:26:22,206;697.4732666;697.8482666;682.5023804;1.144367695;1.052059293;2.655872107;2.591828346;8.195541382;99.9874115;67.81249237;99.97061157;441.7200012;408.4909973;307.5843506;27665.61719;58.79471588
10.06.2019 14:26:22,709;697.4732666;697.8482666;682.5023804;1.144367695;1.052059293;2.655872107;2.591828346;8.333684921;99.9874115;67.81249237;99.97061157;441.7200012;408.4909973;307.5843506;27665.61719;58.79471588
10.06.2019 14:26:37,239;697.4828491;697.8482666;682.5095825;1.144367695;1.052059293;2.654314995;2.505699873;8.333684921;99.97956848;67.81249237;99.98258972;439.5599976;408.4190063;308.2145996;27665.61719;58.89211655
10.06.2019 14:26:37,740;697.4828491;697.8482666;682.5095825;1.144367695;1.052059293;2.654314995;2.505699873;8.103266716;99.97956848;67.81249237;99.98258972;439.5599976;408.4190063;308.2145996;27665.61719;58.89211655
10.06.2019 14:26:52,281;697.4828491;697.8482666;682.5095825;1.144367695;1.052059293;2.655872107;2.600397587;8.103266716;99.9874115;67.77941895;99.98471832;439.7999878;408.3829956;307.7419739;27665.61719;58.89211655
10.06.2019 14:26:52,782;697.4828491;697.8482666;682.5095825;1.144367695;1.052059293;2.655872107;2.600397587;8.212705612;99.9874115;67.77941895;99.98471832;439.7999878;408.3829956;307.7419739;27665.61719;58.89211655
10.06.2019 14:27:07,313;697.4819946;697.8482666;682.5095825;1.144367695;1.052059293;2.655636787;2.507791996;8.212705612;99.97956848;67.77941895;99.97245789;440.0400085;408.2569885;307.7419739;27665.63281;58.9220314
10.06.2019 14:27:07,814;697.4819946;697.8482666;682.5095825;1.144367695;1.052059293;2.655636787;2.507791996;8.22354126;99.97956848;67.77941895;99.97245789;440.0400085;408.2569885;307.7419739;27665.63281;58.9220314
10.06.2019 14:27:22,357;697.4716187;697.8482666;682.5095825;1.144367695;1.052059293;2.657192945;2.639808893;8.22354126;99.9874115;67.77941895;99.9753418;439.2000122;408.401001;307.3101196;27665.63281;58.9220314
10.06.2019 14:27:22,858;697.4716187;697.8482666;682.5095825;1.144367695;1.052059293;2.657192945;2.639808893;8.39383316;99.9874115;67.77941895;99.9753418;439.2000122;408.401001;307.3101196;27665.63281;58.9220314
10.06.2019 14:27:37,382;697.4716187;697.8482666;682.5095825;1.144367695;1.052059293;2.67767787;2.603650331;8.39383316;99.97956848;68.90277863;100.0036469;442.0799866;408.401001;307.701355;27665.63281;58.99845505
10.06.2019 14:27:37,883;697.4716187;697.8482666;682.5095825;1.144367695;1.052059293;2.67767787;2.603650331;8.785300255;99.97956848;68.90277863;100.0036469;442.0799866;408.401001;307.701355;27665.63281;58.99845505
10.06.2019 14:27:52,422;697.4779053;697.8482666;682.5095825;1.144367695;1.052059293;2.677442551;2.607584953;8.785300255;99.9874115;68.90277863;100.0178909;438.6000061;408.5450134;308.7648621;27665.63281;58.99845505
10.06.2019 14:27:52,922;697.4779053;697.8482666;682.5095825;1.144367695;1.052059293;2.677442551;2.607584953;8.465091705;99.9874115;68.90277863;100.0178909;438.6000061;408.5450134;308.7648621;27665.63281;58.99845505
10.06.2019 14:28:07,460;697.4779053;697.8482666;682.5095825;1.144367695;1.052059293;2.677016258;2.579979658;8.465091705;99.97956848;68.8697052;99.98536682;442.5599976;408.2929993;308.7648621;27665.65039;58.99845505
10.06.2019 14:28:07,961;697.4779053;697.8482666;682.5095825;1.144367695;1.052059293;2.677016258;2.579979658;8.454399109;99.97956848;68.8697052;99.98536682;442.5599976;408.2929993;308.7648621;27665.65039;58.99845505
10.06.2019 14:28:22,487;697.4779053;697.8482666;682.5095825;1.144367695;1.052059293;2.676780939;2.597314358;8.454399109;99.97956848;68.8697052;99.99394226;441.1199951;408.1849976;308.7648621;27665.65039;59.06325912
10.06.2019 14:28:37,515;697.4779053;697.8482666;682.5095825;1.144367695;1.054628134;2.676780939;2.597999573;8.454399109;99.9874115;68.90277863;100.0043793;441.480011;408.401001;308.7648621;27665.65039;59.09997177
10.06.2019 14:28:38,016;697.4779053;697.8482666;682.5095825;1.144367695;1.054628134;2.676780939;2.597999573;8.404076576;99.9874115;68.90277863;100.0043793;441.480011;408.401001;308.7648621;27665.65039;59.09997177
10.06.2019 14:28:52,552;697.4779053;697.8482666;682.5095825;1.144367695;1.054628134;2.676355839;2.605874777;8.404076576;99.97956848;68.8697052;99.97398376;441.6000061;408.1489868;308.7648621;27665.65039;59.19356155
