Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 14:28:53,053;697.4779053;697.8482666;682.5095825;1.144367695;1.054628134;2.676355839;2.605874777;8.393410683;99.97956848;68.8697052;99.97398376;441.6000061;408.1489868;308.7648621;27665.65039;59.19356155
10.06.2019 14:29:07,577;697.4779053;697.8482666;682.5095825;1.144367695;1.054628134;2.696604729;2.528669119;8.393410683;99.9874115;69.8278656;100.0002899;444.9599915;408.4190063;309.8571472;27665.66602;59.19356155
10.06.2019 14:29:08,078;697.4779053;697.8482666;682.5095825;1.144367695;1.054628134;2.696604729;2.528669119;8.570002556;99.9874115;69.8278656;100.0002899;444.9599915;408.4190063;309.8571472;27665.66602;59.19356155
10.06.2019 14:29:22,611;697.4746094;697.8482666;682.5095825;1.144367695;1.054628134;2.697265148;2.559827089;8.570002556;99.9874115;69.89390564;100.0057755;444.3599854;408.3110046;310.3677673;27665.66602;59.19356155
10.06.2019 14:29:23,111;697.4746094;697.8482666;682.5095825;1.144367695;1.054628134;2.697265148;2.559827089;8.433342934;99.9874115;69.89390564;100.0057755;444.3599854;408.3110046;310.3677673;27665.66602;59.19356155
10.06.2019 14:29:37,651;697.4746094;697.8482666;682.5095825;1.144367695;1.054628134;2.696840048;2.623124599;8.433342934;99.97956848;69.86088562;99.98722076;442.5599976;408.0230103;309.4802551;27665.66602;59.19356155
10.06.2019 14:29:38,152;697.4746094;697.8482666;682.5095825;1.144367695;1.054628134;2.696840048;2.623124599;8.688794136;99.97956848;69.86088562;99.98722076;442.5599976;408.0230103;309.4802551;27665.66602;59.19356155
10.06.2019 14:29:52,680;697.4662476;697.8482666;682.5095825;1.144367695;1.054628134;2.696179628;2.622783422;8.688794136;99.9874115;69.8278656;99.97511292;442.0799866;408.0230103;310.2052612;27665.66602;59.2648201
10.06.2019 14:29:53,181;697.4662476;697.8482666;682.5095825;1.144367695;1.054628134;2.696179628;2.622783422;8.455108643;99.9874115;69.8278656;99.97511292;442.0799866;408.0230103;310.2052612;27665.66602;59.2648201
10.06.2019 14:30:07,714;697.4713135;697.8482666;682.5095825;1.140910864;1.054628134;2.720203161;2.578432083;8.455108643;99.97956848;71.01726532;100.0115128;448.7999878;408.1849976;310.9253235;27665.68359;59.39560318
10.06.2019 14:30:08,215;697.4713135;697.8482666;682.5095825;1.140910864;1.054628134;2.720203161;2.578432083;8.808821678;99.97956848;71.01726532;100.0115128;448.7999878;408.1849976;310.9253235;27665.68359;59.39560318
10.06.2019 14:30:22,752;697.4730835;697.8482666;682.5119019;1.140910864;1.054628134;2.719070673;2.555338144;8.808821678;99.9874115;71.01726532;99.99614716;447.480011;408.3469849;311.6167908;27665.68359;59.39560318
10.06.2019 14:30:23,255;697.4730835;697.8482666;682.5119019;1.140910864;1.054628134;2.719070673;2.555338144;8.579149246;99.9874115;71.01726532;99.99614716;447.480011;408.3469849;311.6167908;27665.68359;59.39560318
10.06.2019 14:30:37,780;697.4681396;697.8482666;682.5119019;1.140910864;1.054628134;2.719070673;2.652881622;8.579149246;99.97956848;71.01726532;100.0055466;447;408.4729919;311.0749207;27665.68359;59.39560318
10.06.2019 14:30:38,281;697.4681396;697.8482666;682.5119019;1.140910864;1.054628134;2.719070673;2.652881622;8.745548248;99.97956848;71.01726532;100.0055466;447;408.4729919;311.0749207;27665.68359;59.39560318
10.06.2019 14:30:52,810;697.4643555;697.8482666;682.5119019;1.140910864;1.054628134;2.719305992;2.599883795;8.745548248;99.97956848;70.98419189;100.0141907;444.2399902;408.5090027;312.0837402;27665.68359;59.39560318
10.06.2019 14:30:53,315;697.4643555;697.8482666;682.5119019;1.140910864;1.054628134;2.719305992;2.599883795;8.36941433;99.97956848;70.98419189;100.0141907;444.2399902;408.5090027;312.0837402;27665.68359;59.39560318
10.06.2019 14:31:07,850;697.4592285;697.8482666;682.5203857;1.140910864;1.054628134;2.718410492;2.6046772;8.36941433;99.9874115;71.01726532;100.009613;445.7999878;408.4370117;310.4442444;27665.69922;59.47058105
10.06.2019 14:31:08,355;697.4592285;697.8482666;682.5203857;1.140910864;1.054628134;2.718410492;2.6046772;8.839717865;99.9874115;71.01726532;100.009613;445.7999878;408.4370117;310.4442444;27665.69922;59.47058105
10.06.2019 14:31:22,881;697.4592285;697.8482666;682.5203857;1.140910864;1.054628134;2.719305992;2.669981003;8.839717865;99.97956848;70.98419189;100.0159454;445.2000122;408.5629883;311.5298157;27665.69922;59.49999619
10.06.2019 14:31:23,382;697.4592285;697.8482666;682.5203857;1.140910864;1.054628134;2.719305992;2.669981003;8.534626007;99.97956848;70.98419189;100.0159454;445.2000122;408.5629883;311.5298157;27665.69922;59.49999619
10.06.2019 14:31:37,918;697.4633789;697.8482666;682.5203857;1.140910864;1.054628134;2.719070673;2.59834218;8.534626007;99.9874115;70.98419189;100.027771;446.3999939;408.5629883;310.95755;27665.69922;59.49999619
10.06.2019 14:31:38,419;697.4633789;697.8482666;682.5203857;1.140910864;1.054628134;2.719070673;2.59834218;8.700393677;99.9874115;70.98419189;100.027771;446.3999939;408.5629883;310.95755;27665.69922;59.49999619
10.06.2019 14:31:52,957;697.4633789;697.8482666;682.5092773;1.140910864;1.054628134;2.739129782;2.637088537;8.700393677;99.97956848;71.97537231;100.0146942;446.2799988;408.5629883;312.1815796;27665.69922;59.49999619
10.06.2019 14:31:53,461;697.4633789;697.8482666;682.5092773;1.140910864;1.054628134;2.739129782;2.637088537;8.663626671;99.97956848;71.97537231;100.0146942;446.2799988;408.5629883;312.1815796;27665.69922;59.49999619
10.06.2019 14:32:07,997;697.4633789;697.8482666;682.5092773;1.140910864;1.054628134;2.73870492;2.681294441;8.663626671;99.97956848;71.97537231;99.97798157;445.5599976;408.5629883;312.7348633;27665.7168;59.49999619
10.06.2019 14:32:08,499;697.4633789;697.8482666;682.5092773;1.140910864;1.054628134;2.73870492;2.681294441;8.507966995;99.97956848;71.97537231;99.97798157;445.5599976;408.5629883;312.7348633;27665.7168;59.49999619
10.06.2019 14:32:23,031;697.4547119;697.8482666;682.5092773;1.140910864;1.054628134;2.739129782;2.625852108;8.507966995;99.99526215;71.97537231;99.9744873;445.5599976;408.4909973;312.8239441;27665.7168;59.59560394
10.06.2019 14:32:23,532;697.4547119;697.8482666;682.5092773;1.140910864;1.054628134;2.739129782;2.625852108;8.51718235;99.99526215;71.97537231;99.9744873;445.5599976;408.4909973;312.8239441;27665.7168;59.59560394
10.06.2019 14:32:38,066;697.4547119;697.8482666;682.5092773;1.140910864;1.054628134;2.739129782;2.635727644;8.51718235;99.99526215;71.97537231;99.99822998;445.9200134;408.7430115;312.359375;27665.7168;59.59560394
10.06.2019 14:32:38,567;697.4547119;697.8482666;682.5092773;1.140910864;1.054628134;2.739129782;2.635727644;8.655193329;99.99526215;71.97537231;99.99822998;445.9200134;408.7430115;312.359375;27665.7168;59.59560394
10.06.2019 14:32:53,102;697.4575806;697.8482666;682.519104;1.140910864;1.054628134;2.738894463;2.677582264;8.655193329;99.9874115;71.94235229;100.0215912;446.1600037;408.7609863;312.359375;27665.7168;59.69332123
10.06.2019 14:32:53,603;697.4575806;697.8482666;682.519104;1.140910864;1.054628134;2.738894463;2.677582264;8.650342941;99.9874115;71.94235229;100.0215912;446.1600037;408.7609863;312.359375;27665.7168;59.69332123
10.06.2019 14:33:08,134;697.4575806;697.8482666;682.519104;1.140910864;1.048244953;2.762492895;2.609978914;8.650342941;99.97956848;73.13175201;99.99028015;447.9599915;408.8340149;313.9528198;27665.73242;59.69332123
10.06.2019 14:33:08,634;697.4575806;697.8482666;682.519104;1.140910864;1.048244953;2.762492895;2.609978914;8.660754204;99.97956848;73.13175201;99.99028015;447.9599915;408.8340149;313.9528198;27665.73242;59.69332123
10.06.2019 14:33:23,161;697.4575806;697.8482666;682.519104;1.140910864;1.048244953;2.758528233;2.680957079;8.660754204;99.9874115;72.93352509;99.97724152;448.3200073;408.7070007;312.0797729;27665.73242;59.69332123
10.06.2019 14:33:23,663;697.4575806;697.8482666;682.519104;1.140910864;1.048244953;2.758528233;2.680957079;9.134141922;99.9874115;72.93352509;99.97724152;448.3200073;408.7070007;312.0797729;27665.73242;59.69332123
10.06.2019 14:33:38,200;697.4542236;697.8482666;682.519104;1.140910864;1.048244953;2.758292675;2.702003241;9.134141922;99.97956848;72.93352509;99.97846985;448.6799927;408.4729919;313.4840088;27665.73242;59.69332123
10.06.2019 14:33:38,702;697.4542236;697.8482666;682.519104;1.140910864;1.048244953;2.758292675;2.702003241;8.714046478;99.97956848;72.93352509;99.97846985;448.6799927;408.4729919;313.4840088;27665.73242;59.69332123
10.06.2019 14:33:53,230;697.4542236;697.8482666;682.519104;1.140910864;1.048244953;2.757631302;2.691069365;8.714046478;99.9874115;72.90045166;99.95008087;448.0799866;408.2749939;313.4840088;27665.73242;59.75199127
10.06.2019 14:33:53,730;697.4542236;697.8482666;682.519104;1.140910864;1.048244953;2.757631302;2.691069365;8.633810997;99.9874115;72.90045166;99.95008087;448.0799866;408.2749939;313.4840088;27665.73242;59.75199127
10.06.2019 14:34:08,267;697.4542236;697.8482666;682.519104;1.13729012;1.048244953;2.758292675;2.620736837;8.633810997;99.97956848;72.90045166;99.96561432;446.6400146;408.1489868;313.0014648;27665.75;59.79982376
10.06.2019 14:34:08,769;697.4542236;697.8482666;682.519104;1.13729012;1.048244953;2.758292675;2.620736837;8.790067673;99.97956848;72.90045166;99.96561432;446.6400146;408.1489868;313.0014648;27665.75;59.79982376
10.06.2019 14:34:23,307;697.4542236;697.8482666;682.519104;1.13729012;1.048244953;2.78184557;2.664907694;8.790067673;99.9874115;74.08985901;99.96983337;449.6400146;408.32901;313.8460693;27665.75;59.79982376
10.06.2019 14:34:23,808;697.4542236;697.8482666;682.519104;1.13729012;1.048244953;2.78184557;2.664907694;9.014752388;99.9874115;74.08985901;99.96983337;449.6400146;408.32901;313.8460693;27665.75;59.79982376
10.06.2019 14:34:38,348;697.4540405;697.8482666;682.519104;1.13729012;1.048244953;2.77325511;2.647961855;9.014752388;99.99526215;73.69340515;99.97196198;450.6000061;408.401001;314.2047729;27665.75;59.89078522
10.06.2019 14:34:38,849;697.4540405;697.8482666;682.519104;1.13729012;1.048244953;2.77325511;2.647961855;8.736998558;99.99526215;73.69340515;99.97196198;450.6000061;408.401001;314.2047729;27665.75;59.89078522
10.06.2019 14:34:53,379;697.4540405;697.8482666;682.519104;1.13729012;1.048244953;2.773490429;2.662199974;8.736998558;99.9874115;73.72642517;99.96041107;448.4400024;408.5629883;315.089447;27665.75;59.89078522
10.06.2019 14:34:53,880;697.4540405;697.8482666;682.519104;1.13729012;1.048244953;2.773490429;2.662199974;8.715753555;99.9874115;73.72642517;99.96041107;448.4400024;408.5629883;315.089447;27665.75;59.89078522
10.06.2019 14:35:08,414;697.4540405;697.8482666;682.519104;1.13729012;1.048244953;2.774386406;2.665922642;8.715753555;99.97956848;73.69340515;99.95829773;448.2000122;408.4729919;314.2928467;27665.76758;59.89078522
10.06.2019 14:35:23,453;697.4471436;697.8482666;682.519104;1.13729012;1.048244953;2.773915529;2.717609167;8.715753555;99.9874115;73.69340515;99.96147156;449.1600037;408.6170044;314.2928467;27665.76758;59.96723557
10.06.2019 14:35:23,953;697.4471436;697.8482666;682.519104;1.13729012;1.048244953;2.773915529;2.717609167;8.72429657;99.9874115;73.69340515;99.96147156;449.1600037;408.6170044;314.2928467;27665.76758;59.96723557
10.06.2019 14:35:38,480;697.4418945;697.8482666;682.519104;1.13729012;1.048244953;2.795060873;2.697464228;8.72429657;99.97956848;74.75067902;99.99002075;450.8399963;408.4190063;315.2571716;27665.76758;59.99998474
10.06.2019 14:35:38,981;697.4418945;697.8482666;682.519104;1.13729012;1.048244953;2.795060873;2.697464228;8.862429619;99.97956848;74.75067902;99.99002075;450.8399963;408.4190063;315.2571716;27665.76758;59.99998474
10.06.2019 14:35:53,520;697.449707;697.8482666;682.519104;1.13729012;1.048244953;2.794400454;2.624999762;8.862429619;99.9874115;74.75067902;99.98435974;450.7200012;408.3829956;315.5814209;27665.76758;59.99998474
10.06.2019 14:35:54,022;697.449707;697.8482666;682.519104;1.13729012;1.048244953;2.794400454;2.624999762;8.741012573;99.9874115;74.75067902;99.98435974;450.7200012;408.3829956;315.5814209;27665.76758;59.99998474
10.06.2019 14:36:08,563;697.449707;697.8457642;682.519104;1.13729012;1.048244953;2.794400454;2.588053465;8.741012573;99.9874115;74.75067902;99.98695374;450.2399902;408.3469849;315.5814209;27665.7832;59.99998474
10.06.2019 14:36:09,064;697.449707;697.8457642;682.519104;1.13729012;1.048244953;2.794400454;2.588053465;8.705247879;99.9874115;74.75067902;99.98695374;450.2399902;408.3469849;315.5814209;27665.7832;59.99998474
10.06.2019 14:36:23,594;697.4456177;697.8457642;682.519104;1.13729012;1.048244953;2.795296192;2.69140625;8.705247879;99.97956848;74.75067902;99.97266388;452.3999939;408.4370117;315.2824402;27665.7832;60.09560394
10.06.2019 14:36:24,099;697.4456177;697.8457642;682.519104;1.13729012;1.048244953;2.795296192;2.69140625;8.810836792;99.97956848;74.75067902;99.97266388;452.3999939;408.4370117;315.2824402;27665.7832;60.09560394
10.06.2019 14:36:38,627;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.794635773;2.657458067;8.810836792;99.9874115;74.75067902;99.95932007;448.3200073;408.4190063;314.9133301;27665.7832;60.09560394
10.06.2019 14:36:39,132;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.794635773;2.657458067;8.906193733;99.9874115;74.75067902;99.95932007;448.3200073;408.4190063;314.9133301;27665.7832;60.09560394
10.06.2019 14:36:53,666;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.794635773;2.671840191;8.906193733;99.97956848;74.75067902;99.97115326;451.3200073;408.4190063;315.2475586;27665.7832;60.19313049
10.06.2019 14:36:54,167;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.794635773;2.671840191;8.80800724;99.97956848;74.75067902;99.97115326;451.3200073;408.4190063;315.2475586;27665.7832;60.19313049
10.06.2019 14:37:08,706;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.794400454;2.653898954;8.80800724;99.9874115;74.75067902;99.97175598;452.3999939;408.2749939;315.3170776;27665.80078;60.19313049
10.06.2019 14:37:09,209;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.794400454;2.653898954;8.782913208;99.9874115;74.75067902;99.97175598;452.3999939;408.2749939;315.3170776;27665.80078;60.19313049
10.06.2019 14:37:23,743;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.795296192;2.735509872;8.782913208;99.97956848;75.77487183;99.95143127;449.519989;408.6350098;315.3170776;27665.80078;60.19313049
10.06.2019 14:37:24,244;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.795296192;2.735509872;9.198060989;99.97956848;75.77487183;99.95143127;449.519989;408.6350098;315.3170776;27665.80078;60.19313049
10.06.2019 14:37:38,782;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.816205263;2.674036503;9.198060989;99.9874115;75.84091187;99.97633362;453.1199951;408.3110046;316.5753479;27665.80078;60.19313049
10.06.2019 14:37:39,285;697.4386597;697.8457642;682.519104;1.13729012;1.048244953;2.816205263;2.674036503;8.778758049;99.9874115;75.84091187;99.97633362;453.1199951;408.3110046;316.5753479;27665.80078;60.19313049
10.06.2019 14:37:53,817;697.4386597;697.840332;682.519104;1.13729012;1.048244953;2.815544844;2.722968578;8.778758049;99.97956848;75.80789185;99.97451019;452.1600037;408.3649902;316.5753479;27665.80078;60.25859833
10.06.2019 14:37:54,318;697.4386597;697.840332;682.519104;1.13729012;1.048244953;2.815544844;2.722968578;8.765857697;99.97956848;75.80789185;99.97451019;452.1600037;408.3649902;316.5753479;27665.80078;60.25859833
10.06.2019 14:38:08,857;697.4386597;697.840332;682.519104;1.134260058;1.048244953;2.815780163;2.671502113;8.765857697;99.9874115;75.80789185;99.97607422;452.0400085;408.1669922;316.5753479;27665.81641;60.31996155
10.06.2019 14:38:23,889;697.4386597;697.840332;682.519104;1.134260058;1.048244953;2.815544844;2.712412119;8.765857697;99.9874115;75.80789185;99.97425079;451.7999878;408.598999;316.0414429;27665.81641;60.38705444
10.06.2019 14:38:24,389;697.4386597;697.840332;682.519104;1.134260058;1.048244953;2.815544844;2.712412119;8.922135353;99.9874115;75.80789185;99.97425079;451.7999878;408.598999;316.0414429;27665.81641;60.38705444
10.06.2019 14:38:38,922;697.4386597;697.840332;682.519104;1.134260058;1.048244953;2.816205263;2.701835155;8.922135353;99.97956848;75.80789185;99.96559143;452.7600098;408.5090027;316.3196411;27665.81641;60.38705444
10.06.2019 14:38:39,425;697.4386597;697.840332;682.519104;1.134260058;1.048244953;2.816205263;2.701835155;8.853593826;99.97956848;75.80789185;99.96559143;452.7600098;408.5090027;316.3196411;27665.81641;60.38705444
10.06.2019 14:38:53,966;697.4313965;697.840332;682.519104;1.134260058;1.048244953;2.815544844;2.699313879;8.853593826;99.9874115;75.80789185;99.9419632;450.480011;408.67099;316.3196411;27665.81641;60.38705444
10.06.2019 14:38:54,468;697.4313965;697.840332;682.519104;1.134260058;1.048244953;2.815544844;2.699313879;8.840703964;99.9874115;75.80789185;99.9419632;450.480011;408.67099;316.3196411;27665.81641;60.38705444
10.06.2019 14:39:09,007;697.4313965;697.840332;682.519104;1.134260058;1.048244953;2.814222813;2.690564156;8.840703964;99.97956848;75.80789185;99.93920135;450.480011;408.5809937;316.0620422;27665.83398;60.3999939
10.06.2019 14:39:09,507;697.4313965;697.840332;682.519104;1.134260058;1.048244953;2.814222813;2.690564156;8.890293121;99.97956848;75.80789185;99.93920135;450.480011;408.5809937;316.0620422;27665.83398;60.3999939
10.06.2019 14:39:24,036;697.4313965;697.840332;682.524292;1.134260058;1.048244953;2.816205263;2.750355721;8.890293121;99.9874115;75.87398529;99.95835114;453;408.5450134;316.0620422;27665.83398;60.3999939
10.06.2019 14:39:24,537;697.4313965;697.840332;682.524292;1.134260058;1.048244953;2.816205263;2.750355721;8.928981781;99.9874115;75.87398529;99.95835114;453;408.5450134;316.0620422;27665.83398;60.3999939
10.06.2019 14:39:39,070;697.4354248;697.840332;682.524292;1.134260058;1.043144464;2.840889931;2.739517212;8.928981781;99.9874115;75.64268494;99.97208405;459.480011;408.2030029;317.8491821;27665.83398;60.49160004
10.06.2019 14:39:39,572;697.4354248;697.840332;682.524292;1.134260058;1.043144464;2.840889931;2.739517212;8.306663513;99.9874115;75.64268494;99.97208405;459.480011;408.2030029;317.8491821;27665.83398;60.49160004
10.06.2019 14:39:54,106;697.4280396;697.840332;682.524292;1.134260058;1.043144464;2.833621502;2.744522095;8.306663513;99.97956848;76.6999588;99.97812653;453.7200012;408.7980042;317.6096191;27665.83398;60.49160004
10.06.2019 14:39:54,610;697.4280396;697.840332;682.524292;1.134260058;1.043144464;2.833621502;2.744522095;8.814639091;99.97956848;76.6999588;99.97812653;453.7200012;408.7980042;317.6096191;27665.83398;60.49160004
10.06.2019 14:40:09,141;697.4285278;697.840332;682.524292;1.134260058;1.043144464;2.832961082;2.688543081;8.814639091;99.9874115;76.66693878;99.93602753;452.0400085;408.9060059;316.9094543;27665.84961;60.49160004
10.06.2019 14:40:09,643;697.4285278;697.840332;682.524292;1.134260058;1.043144464;2.832961082;2.688543081;9.006105423;99.9874115;76.66693878;99.93602753;452.0400085;408.9060059;316.9094543;27665.84961;60.49160004
10.06.2019 14:40:24,187;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.832725763;2.693426132;9.006105423;99.97956848;76.66693878;99.93345642;452.519989;408.8340149;316.9094543;27665.84961;60.49160004
10.06.2019 14:40:24,688;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.832725763;2.693426132;8.892718315;99.97956848;76.66693878;99.93345642;452.519989;408.8340149;316.9094543;27665.84961;60.49160004
10.06.2019 14:40:39,229;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.832725763;2.679438829;8.892718315;99.9874115;76.6999588;99.9445343;451.6799927;409.0679932;317.4096375;27665.84961;60.5279274
10.06.2019 14:40:39,733;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.832725763;2.679438829;8.746648788;99.9874115;76.6999588;99.9445343;451.6799927;409.0679932;317.4096375;27665.84961;60.5279274
10.06.2019 14:40:54,264;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.832725763;2.580667257;8.746648788;99.97956848;76.66693878;99.96413422;453.9599915;408.7789917;316.7055054;27665.84961;60.5963707
10.06.2019 14:40:54,764;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.832725763;2.580667257;8.952261925;99.97956848;76.66693878;99.96413422;453.9599915;408.7789917;316.7055054;27665.84961;60.5963707
10.06.2019 14:41:09,294;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.855427265;2.689890623;8.952261925;99.97956848;77.72415161;99.9669342;455.0400085;408.6530151;316.8538818;27665.86719;60.63210678
10.06.2019 14:41:09,802;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.855427265;2.689890623;9.33782196;99.97956848;77.72415161;99.9669342;455.0400085;408.6530151;316.8538818;27665.86719;60.63210678
10.06.2019 14:41:24,333;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.83008194;2.664907694;9.33782196;99.9874115;76.50173187;99.9467926;453.6000061;408.8880005;317.8844604;27665.86719;60.69855118
10.06.2019 14:41:24,834;697.4216919;697.840332;682.524292;1.134260058;1.043144464;2.83008194;2.664907694;8.556779861;99.9874115;76.50173187;99.9467926;453.6000061;408.8880005;317.8844604;27665.86719;60.69855118
10.06.2019 14:41:39,375;697.4216919;697.840332;682.5299683;1.134260058;1.043144464;2.851887703;2.723973036;8.556779861;99.97956848;77.62503815;99.94539642;454.4400024;408.8160095;318.3204651;27665.86719;60.69855118
10.06.2019 14:41:39,878;697.4216919;697.840332;682.5299683;1.134260058;1.043144464;2.851887703;2.723973036;8.848723412;99.97956848;77.62503815;99.94539642;454.4400024;408.8160095;318.3204651;27665.86719;60.69855118
10.06.2019 14:41:54,413;697.4216919;697.840332;682.5299683;1.131099939;1.043144464;2.851887703;2.671333313;8.848723412;99.9874115;77.65805817;99.9631424;454.7999878;408.4190063;317.8318481;27665.86719;60.69855118
10.06.2019 14:41:54,917;697.4216919;697.840332;682.5299683;1.131099939;1.043144464;2.851887703;2.671333313;8.978290558;99.9874115;77.65805817;99.9631424;454.7999878;408.4190063;317.8318481;27665.86719;60.69855118
10.06.2019 14:42:09,450;697.4216919;697.840332;682.5299683;1.131099939;1.043144464;2.851887703;2.721461773;8.978290558;99.9874115;77.62503815;99.95430756;453.6000061;408.5450134;317.8318481;27665.88281;60.69855118
10.06.2019 14:42:09,952;697.4216919;697.840332;682.5299683;1.131099939;1.043144464;2.851887703;2.721461773;8.990841866;99.9874115;77.62503815;99.95430756;453.6000061;408.5450134;317.8318481;27665.88281;60.69855118
10.06.2019 14:42:24,482;697.4163208;697.8378296;682.5299683;1.131099939;1.043144464;2.850801229;2.689216852;8.990841866;99.97956848;77.59202576;99.95012665;454.2000122;408.7609863;317.8318481;27665.88281;60.77828979
10.06.2019 14:42:24,984;697.4163208;697.8378296;682.5299683;1.131099939;1.043144464;2.850801229;2.689216852;8.896654129;99.97956848;77.59202576;99.95012665;454.2000122;408.7609863;317.8318481;27665.88281;60.77828979
10.06.2019 14:42:39,525;697.4163208;697.8378296;682.5299683;1.131099939;1.043144464;2.852123022;2.760840416;8.896654129;99.97956848;77.59202576;99.95744324;454.2000122;408.6530151;317.8318481;27665.88281;60.85903931
10.06.2019 14:42:40,026;697.4163208;697.8378296;682.5299683;1.131099939;1.043144464;2.852123022;2.760840416;8.904782295;99.97956848;77.59202576;99.95744324;454.2000122;408.6530151;317.8318481;27665.88281;60.85903931
10.06.2019 14:42:54,561;697.4163208;697.8378296;682.5299683;1.131099939;1.043144464;2.852123022;2.736512184;8.904782295;99.9874115;77.62503815;99.95038605;454.5599976;408.401001;317.178009;27665.88281;60.85903931
10.06.2019 14:42:55,062;697.4163208;697.8378296;682.5299683;1.131099939;1.043144464;2.852123022;2.736512184;9.112128258;99.9874115;77.62503815;99.95038605;454.5599976;408.401001;317.178009;27665.88281;60.85903931
10.06.2019 14:43:09,598;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.852123022;2.702843428;9.112128258;99.97956848;77.62503815;99.95819092;452.8800049;408.5629883;318.0971985;27665.90039;60.8999939
10.06.2019 14:43:10,102;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.852123022;2.702843428;8.844572067;99.97956848;77.62503815;99.95819092;452.8800049;408.5629883;318.0971985;27665.90039;60.8999939
10.06.2019 14:43:24,639;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.873693466;2.692584753;8.844572067;99.97956848;78.68231201;99.94335175;455.3999939;408.5629883;318.9285583;27665.90039;60.8999939
10.06.2019 14:43:25,140;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.873693466;2.692584753;8.998091698;99.97956848;78.68231201;99.94335175;455.3999939;408.5629883;318.9285583;27665.90039;60.8999939
10.06.2019 14:43:39,672;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.8712852;2.725479126;8.998091698;99.9874115;78.58314514;99.95869446;455.2799988;408.5090027;318.3837585;27665.90039;60.8999939
10.06.2019 14:43:40,173;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.8712852;2.725479126;9.217697144;99.9874115;78.58314514;99.95869446;455.2799988;408.5090027;318.3837585;27665.90039;60.8999939
10.06.2019 14:43:54,703;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.871946573;2.786553621;9.217697144;99.97956848;78.61621857;99.93238831;454.3200073;408.7980042;318.8874512;27665.90039;60.8999939
10.06.2019 14:43:55,203;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.871946573;2.786553621;8.989627838;99.97956848;78.61621857;99.93238831;454.3200073;408.7980042;318.8874512;27665.90039;60.8999939
10.06.2019 14:44:09,733;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.871711254;2.762170315;8.989627838;99.97956848;78.61621857;99.94498444;456.1199951;408.7070007;318.4278564;27665.91602;60.8999939
10.06.2019 14:44:10,234;697.4113159;697.8378296;682.5299683;1.131099939;1.043144464;2.871711254;2.762170315;9.122878075;99.97956848;78.61621857;99.94498444;456.1199951;408.7070007;318.4278564;27665.91602;60.8999939
10.06.2019 14:44:24,766;697.4143066;697.8378296;682.5299683;1.131099939;1.043144464;2.8712852;2.770641804;9.122878075;99.9874115;78.58314514;99.96563721;456.8399963;408.67099;318.4278564;27665.91602;60.98283386
10.06.2019 14:44:25,268;697.4143066;697.8378296;682.5299683;1.131099939;1.043144464;2.8712852;2.770641804;9.110488892;99.9874115;78.58314514;99.96563721;456.8399963;408.67099;318.4278564;27665.91602;60.98283386
10.06.2019 14:44:39,808;697.4035645;697.8378296;682.5299683;1.131099939;1.043144464;2.871711254;2.668459415;9.110488892;99.97956848;78.61621857;99.96202087;453.3599854;408.5090027;318.4278564;27665.91602;60.98283386
10.06.2019 14:44:40,311;697.4035645;697.8378296;682.5299683;1.131099939;1.043144464;2.871711254;2.668459415;9.069253922;99.97956848;78.61621857;99.96202087;453.3599854;408.5090027;318.4278564;27665.91602;60.98283386
10.06.2019 14:44:54,843;697.4035645;697.8378296;682.5358276;1.131099939;1.043144464;2.871049881;2.809348345;9.069253922;99.9874115;78.61621857;99.96835327;454.3200073;408.6170044;317.9527893;27665.91602;60.99999619
10.06.2019 14:44:55,348;697.4035645;697.8378296;682.5358276;1.131099939;1.043144464;2.871049881;2.809348345;9.207051277;99.9874115;78.61621857;99.96835327;454.3200073;408.6170044;317.9527893;27665.91602;60.99999619
10.06.2019 14:45:09,877;697.4087524;697.8378296;682.5358276;1.131099939;1.043144464;2.871946573;2.74202013;9.207051277;99.97956848;78.61621857;99.9770813;453.3599854;408.9419861;317.9527893;27665.93359;60.99999619
10.06.2019 14:45:10,378;697.4087524;697.8378296;682.5358276;1.131099939;1.043144464;2.871946573;2.74202013;9.211457253;99.97956848;78.61621857;99.9770813;453.3599854;408.9419861;317.9527893;27665.93359;60.99999619
10.06.2019 14:45:24,920;697.4116211;697.8378296;682.5358276;1.131099939;1.042299628;2.894412756;2.748022795;9.211457253;99.9874115;79.73952484;99.94895935;457.7999878;408.8340149;318.1900024;27665.93359;60.99999619
10.06.2019 14:45:25,420;697.4116211;697.8378296;682.5358276;1.131099939;1.042299628;2.894412756;2.748022795;9.559117317;99.9874115;79.73952484;99.94895935;457.7999878;408.8340149;318.1900024;27665.93359;60.99999619
10.06.2019 14:45:39,960;697.3996582;697.8378296;682.5459595;1.131099939;1.042299628;2.891770363;2.714424372;9.559117317;99.9874115;79.60739899;99.95609283;454.0799866;408.7789917;317.6676941;27665.93359;60.99999619
10.06.2019 14:45:40,463;697.3996582;697.8378296;682.5459595;1.131099939;1.042299628;2.891770363;2.714424372;9.594573975;99.9874115;79.60739899;99.95609283;454.0799866;408.7789917;317.6676941;27665.93359;60.99999619
10.06.2019 14:45:54,990;697.3996582;697.8369751;682.5459595;1.131099939;1.042299628;2.891770363;2.771471739;9.594573975;99.97173309;79.60739899;99.96923065;455.1600037;408.9419861;318.2099304;27665.93359;61.06590271
10.06.2019 14:45:55,491;697.3996582;697.8369751;682.5459595;1.131099939;1.042299628;2.891770363;2.771471739;9.425665855;99.97173309;79.60739899;99.96923065;455.1600037;408.9419861;318.2099304;27665.93359;61.06590271
10.06.2019 14:46:10,028;697.3964844;697.8369751;682.5459595;1.131099939;1.042299628;2.891534805;2.596800327;9.425665855;99.97956848;79.57432556;99.96417236;453.8399963;408.9419861;317.3909912;27665.94922;61.09998322
10.06.2019 14:46:10,528;697.3964844;697.8369751;682.5459595;1.131099939;1.042299628;2.891534805;2.596800327;9.568627357;99.97956848;79.57432556;99.96417236;453.8399963;408.9419861;317.3909912;27665.94922;61.09998322
10.06.2019 14:46:25,060;697.3964844;697.8369751;682.5459595;1.127965689;1.042299628;2.891770363;2.745355606;9.568627357;99.9874115;79.60739899;99.93432617;454.6799927;408.9419861;318.9297791;27665.94922;61.09998322
10.06.2019 14:46:25,563;697.3964844;697.8369751;682.5459595;1.127965689;1.042299628;2.891770363;2.745355606;9.147660255;99.9874115;79.60739899;99.93432617;454.6799927;408.9419861;318.9297791;27665.94922;61.09998322
10.06.2019 14:46:40,102;697.4016113;697.8369751;682.5459595;1.127965689;1.042299628;2.891770363;2.722131729;9.147660255;99.9874115;79.64041901;99.95239258;454.4400024;409.1040039;317.9524841;27665.94922;61.09998322
10.06.2019 14:46:40,603;697.4016113;697.8369751;682.5459595;1.127965689;1.042299628;2.891770363;2.722131729;9.410466194;99.9874115;79.64041901;99.95239258;454.4400024;409.1040039;317.9524841;27665.94922;61.09998322
10.06.2019 14:46:55,138;697.3973999;697.8369751;682.5459595;1.127965689;1.042299628;2.891770363;2.806875229;9.410466194;99.97956848;79.64041901;99.96379089;452.0400085;408.8519897;317.9524841;27665.94922;61.1933403
10.06.2019 14:47:10,178;697.3973999;697.8369751;682.5459595;1.127965689;1.042299628;2.892430782;2.711405754;9.410466194;99.9874115;79.64041901;99.96871185;454.6799927;408.9419861;318.617981;27665.9668;61.1933403
10.06.2019 14:47:10,680;697.3973999;697.8369751;682.5459595;1.127965689;1.042299628;2.892430782;2.711405754;9.217864037;99.9874115;79.64041901;99.96871185;454.6799927;408.9419861;318.617981;27665.9668;61.1933403
10.06.2019 14:47:25,209;697.3953247;697.8369751;682.5459595;1.127965689;1.034147739;2.892195225;2.798458099;9.217864037;99.97956848;79.64041901;99.956604;451.9200134;408.598999;319.1044617;27665.9668;61.1933403
10.06.2019 14:47:25,710;697.3953247;697.8369751;682.5459595;1.127965689;1.034147739;2.892195225;2.798458099;9.084905624;99.97956848;79.64041901;99.956604;451.9200134;408.598999;319.1044617;27665.9668;61.1933403
10.06.2019 14:47:40,237;697.4002686;697.8369751;682.541687;1.127965689;1.034147739;2.892195225;2.73684597;9.084905624;99.97956848;79.6734314;99.97222137;454.2000122;408.6170044;318.4382629;27665.9668;61.1933403
10.06.2019 14:47:40,737;697.4002686;697.8369751;682.541687;1.127965689;1.034147739;2.892195225;2.73684597;9.277708054;99.97956848;79.6734314;99.97222137;454.2000122;408.6170044;318.4382629;27665.9668;61.1933403
10.06.2019 14:47:55,274;697.3949585;697.8369751;682.541687;1.127965689;1.034147739;2.892195225;2.81857276;9.277708054;99.9874115;79.64041901;99.96067047;457.0799866;408.4549866;317.7238159;27665.9668;61.1933403
10.06.2019 14:47:55,778;697.3949585;697.8369751;682.541687;1.127965689;1.034147739;2.892195225;2.81857276;9.488790512;99.9874115;79.64041901;99.96067047;457.0799866;408.4549866;317.7238159;27665.9668;61.1933403
10.06.2019 14:48:10,305;697.3949585;697.8369751;682.541687;1.127965689;1.034147739;2.890873432;2.70166707;9.488790512;99.99526215;79.60739899;99.95759583;457.0799866;408.5809937;318.6079712;27665.98242;61.1933403
10.06.2019 14:48:10,808;697.3949585;697.8369751;682.541687;1.127965689;1.034147739;2.890873432;2.70166707;9.20420742;99.99526215;79.60739899;99.95759583;457.0799866;408.5809937;318.6079712;27665.98242;61.1933403
10.06.2019 14:48:25,334;697.392334;697.8369751;682.541687;1.127965689;1.034147739;2.892430782;2.826796055;9.20420742;99.97956848;79.60739899;99.98094177;459.9599915;408.4909973;318.6307678;27665.98242;61.1933403
10.06.2019 14:48:25,835;697.392334;697.8369751;682.541687;1.127965689;1.034147739;2.892430782;2.826796055;9.226344109;99.97956848;79.60739899;99.98094177;459.9599915;408.4909973;318.6307678;27665.98242;61.1933403
10.06.2019 14:48:40,366;697.392334;697.8369751;682.541687;1.127965689;1.034147739;2.891770363;2.725311756;9.226344109;99.9874115;79.60739899;99.97040558;454.9200134;408.6170044;318.6307678;27665.98242;61.34392166
10.06.2019 14:48:40,869;697.392334;697.8369751;682.541687;1.127965689;1.034147739;2.891770363;2.725311756;9.201935768;99.9874115;79.60739899;99.97040558;454.9200134;408.6170044;318.6307678;27665.98242;61.34392166
10.06.2019 14:48:55,415;697.3890991;697.8369751;682.541687;1.127965689;1.034147739;2.892195225;2.712915182;9.201935768;99.97956848;79.60739899;100.0004959;457.2000122;408.6170044;318.2105103;27665.98242;61.39975357
10.06.2019 14:48:55,916;697.3890991;697.8369751;682.541687;1.127965689;1.034147739;2.892195225;2.712915182;9.343618393;99.97956848;79.60739899;100.0004959;457.2000122;408.6170044;318.2105103;27665.98242;61.39975357
10.06.2019 14:49:10,465;697.3890991;697.8369751;682.541687;1.127965689;1.034147739;2.893090963;2.800274611;9.343618393;99.9874115;79.60739899;100.0002594;452.7600098;408.7609863;317.3833923;27666;61.39975357
10.06.2019 14:49:10,966;697.3890991;697.8369751;682.541687;1.127965689;1.034147739;2.893090963;2.800274611;9.599428177;99.9874115;79.60739899;100.0002594;452.7600098;408.7609863;317.3833923;27666;61.39975357
10.06.2019 14:49:25,501;697.3890991;697.8369751;682.541687;1.127965689;1.034147739;2.891534805;2.801100016;9.599428177;99.97956848;79.60739899;99.96967316;456.9599915;408.7609863;318.4355164;27666;61.39975357
10.06.2019 14:49:26,001;697.3890991;697.8369751;682.541687;1.127965689;1.034147739;2.891534805;2.801100016;9.266318321;99.97956848;79.60739899;99.96967316;456.9599915;408.7609863;318.4355164;27666;61.39975357
10.06.2019 14:49:40,541;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.892430782;2.682475328;9.266318321;99.97956848;79.57432556;99.9987793;455.7600098;408.7609863;318.9938049;27666;61.39975357
10.06.2019 14:49:41,042;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.892430782;2.682475328;9.121284485;99.97956848;79.57432556;99.9987793;455.7600098;408.7609863;318.9938049;27666;61.39975357
10.06.2019 14:49:55,580;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.891534805;2.758345842;9.121284485;99.97956848;79.64041901;99.98252106;454.0799866;408.9240112;318.224823;27666;61.39975357
10.06.2019 14:49:56,081;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.891534805;2.758345842;9.327305794;99.97956848;79.64041901;99.98252106;454.0799866;408.9240112;318.224823;27666;61.39975357
10.06.2019 14:50:10,621;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.891770363;2.657627583;9.327305794;99.9874115;79.60739899;99.97113037;456.9599915;408.7250061;318.224823;27666.01758;61.49560547
10.06.2019 14:50:11,122;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.891770363;2.657627583;9.331650734;99.9874115;79.60739899;99.97113037;456.9599915;408.7250061;318.224823;27666.01758;61.49560547
10.06.2019 14:50:25,661;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.890873432;2.751854658;9.331650734;99.97956848;79.60739899;100.007103;452.3999939;408.5809937;317.4997253;27666.01758;61.49560547
10.06.2019 14:50:26,162;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.890873432;2.751854658;9.525004387;99.97956848;79.60739899;100.007103;452.3999939;408.5809937;317.4997253;27666.01758;61.49560547
10.06.2019 14:50:40,691;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.891770363;2.759676456;9.525004387;99.97956848;79.64041901;99.97341919;456.1199951;408.5809937;317.4997253;27666.01758;61.49560547
10.06.2019 14:50:41,194;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.891770363;2.759676456;9.363483429;99.97956848;79.64041901;99.97341919;456.1199951;408.5809937;317.4997253;27666.01758;61.49560547
10.06.2019 14:50:55,736;697.3826904;697.8369751;682.541687;1.127965689;1.038644552;2.892195225;2.731666803;9.363483429;99.9874115;79.64041901;99.9550705;455.519989;408.7789917;318.1148376;27666.01758;61.49560547
10.06.2019 14:50:56,239;697.3826904;697.8369751;682.541687;1.127965689;1.038644552;2.892195225;2.731666803;9.316520691;99.9874115;79.64041901;99.9550705;455.519989;408.7789917;318.1148376;27666.01758;61.49560547
10.06.2019 14:51:10,774;697.3896484;697.8369751;682.541687;1.127965689;1.038644552;2.892430782;2.742353916;9.316520691;99.9874115;79.64041901;99.96347046;453.2399902;408.7789917;317.1390991;27666.0332;61.49560547
10.06.2019 14:51:11,279;697.3896484;697.8369751;682.541687;1.127965689;1.038644552;2.892430782;2.742353916;9.603367805;99.9874115;79.64041901;99.96347046;453.2399902;408.7789917;317.1390991;27666.0332;61.49560547
10.06.2019 14:51:25,816;697.381897;697.8369751;682.541687;1.127965689;1.038644552;2.892430782;2.751854658;9.603367805;99.97956848;79.60739899;99.95332336;454.5599976;408.6889954;317.4471436;27666.0332;61.49560547
10.06.2019 14:51:26,317;697.381897;697.8369751;682.541687;1.127965689;1.038644552;2.892430782;2.751854658;9.514178276;99.97956848;79.60739899;99.95332336;454.5599976;408.6889954;317.4471436;27666.0332;61.49560547
10.06.2019 14:51:40,853;697.3866577;697.8369751;682.541687;1.127965689;1.038644552;2.891770363;2.686858177;9.514178276;99.9874115;79.64041901;99.95652771;456.1199951;408.2749939;317.9539795;27666.0332;61.49560547
10.06.2019 14:51:41,353;697.3866577;697.8369751;682.541687;1.127965689;1.038644552;2.891770363;2.686858177;9.355271339;99.9874115;79.64041901;99.95652771;456.1199951;408.2749939;317.9539795;27666.0332;61.49560547
10.06.2019 14:51:55,891;697.3866577;697.8369751;682.541687;1.127965689;1.038644552;2.892855644;2.720624447;9.355271339;99.97956848;79.6734314;99.97824097;454.0799866;408.4729919;316.3487854;27666.0332;61.49560547
10.06.2019 14:51:56,392;697.3866577;697.8369751;682.541687;1.127965689;1.038644552;2.892855644;2.720624447;9.839970589;99.97956848;79.6734314;99.97824097;454.0799866;408.4729919;316.3487854;27666.0332;61.49560547
10.06.2019 14:52:10,931;697.3799438;697.8369751;682.541687;1.127965689;1.038644552;2.891770363;2.716100693;9.839970589;99.9874115;79.6734314;99.97771454;454.5599976;408.4729919;317.8548889;27666.05078;61.50613785
10.06.2019 14:52:11,432;697.3799438;697.8369751;682.541687;1.127965689;1.038644552;2.891770363;2.716100693;9.383962631;99.9874115;79.6734314;99.97771454;454.5599976;408.4729919;317.8548889;27666.05078;61.50613785
10.06.2019 14:52:25,973;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.891534805;2.765826225;9.383962631;99.97956848;79.60739899;99.95259857;454.2000122;408.6350098;317.3753967;27666.05078;61.59476089
10.06.2019 14:52:26,473;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.891534805;2.765826225;9.518478394;99.97956848;79.60739899;99.95259857;454.2000122;408.6350098;317.3753967;27666.05078;61.59476089
10.06.2019 14:52:41,001;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.890873432;2.71459198;9.518478394;99.9874115;79.57432556;99.95471191;457.5599976;408.4729919;317.3753967;27666.05078;61.59476089
10.06.2019 14:52:41,502;697.3890991;697.8369751;682.541687;1.127965689;1.038644552;2.890873432;2.71459198;9.506313324;99.9874115;79.57432556;99.95471191;457.5599976;408.4729919;317.3753967;27666.05078;61.59476089
10.06.2019 14:52:56,039;697.3890991;697.8406982;682.541687;1.127965689;1.038644552;2.890873432;2.713250637;9.506313324;99.9874115;79.60739899;99.96356201;452.519989;408.7609863;317.3627014;27666.05078;61.59476089
10.06.2019 14:52:56,540;697.3890991;697.8406982;682.541687;1.127965689;1.038644552;2.890873432;2.713250637;9.509996414;99.9874115;79.60739899;99.96356201;452.519989;408.7609863;317.3627014;27666.05078;61.59476089
10.06.2019 14:53:11,078;697.3890991;697.8406982;682.541687;1.127965689;1.038644552;2.892195225;2.756016493;9.509996414;99.99526215;79.64041901;99.94841003;453.8399963;408.6350098;317.3627014;27666.06641;61.65326309
10.06.2019 14:53:11,583;697.3890991;697.8406982;682.541687;1.127965689;1.038644552;2.892195225;2.756016493;9.534304619;99.99526215;79.64041901;99.94841003;453.8399963;408.6350098;317.3627014;27666.06641;61.65326309
10.06.2019 14:53:26,113;697.3890991;697.8406982;682.552002;1.127965689;1.038644552;2.892430782;2.690227509;9.534304619;99.9874115;79.64041901;99.93871307;454.5599976;408.6350098;317.3627014;27666.06641;61.65326309
10.06.2019 14:53:26,614;697.3890991;697.8406982;682.552002;1.127965689;1.038644552;2.892430782;2.690227509;9.538633347;99.9874115;79.64041901;99.93871307;454.5599976;408.6350098;317.3627014;27666.06641;61.65326309
10.06.2019 14:53:41,154;697.3878174;697.8406982;682.552002;1.127965689;1.038644552;2.892430782;2.748189688;9.538633347;99.99526215;79.64041901;99.94918823;451.3200073;408.6350098;317.3627014;27666.06641;61.69895172
10.06.2019 14:53:56,189;697.382019;697.8406982;682.552002;1.127965689;1.038644552;2.892430782;2.697632313;9.538633347;99.99526215;79.64041901;99.98308563;453.6000061;408.7789917;316.9910889;27666.06641;61.69895172
10.06.2019 14:53:56,690;697.382019;697.8406982;682.552002;1.127965689;1.038644552;2.892430782;2.697632313;9.646224022;99.99526215;79.64041901;99.98308563;453.6000061;408.7789917;316.9910889;27666.06641;61.69895172
10.06.2019 14:54:11,223;697.3900757;697.8406982;682.5391235;1.127965689;1.038644552;2.891770363;2.810007811;9.646224022;99.9874115;79.60739899;99.96560669;453.6000061;408.598999;317.5709229;27666.08398;61.69895172
10.06.2019 14:54:11,725;697.3900757;697.8406982;682.5391235;1.127965689;1.038644552;2.891770363;2.810007811;9.466193199;99.9874115;79.60739899;99.96560669;453.6000061;408.598999;317.5709229;27666.08398;61.69895172
10.06.2019 14:54:26,263;697.3822021;697.8406982;682.5391235;1.127965689;1.038644552;2.891534805;2.698809385;9.466193199;99.97956848;79.60739899;99.96446228;453.480011;408.7609863;317.5709229;27666.08398;61.69895172
10.06.2019 14:54:26,764;697.3822021;697.8406982;682.5391235;1.127965689;1.038644552;2.891534805;2.698809385;9.461853027;99.97956848;79.60739899;99.96446228;453.480011;408.7609863;317.5709229;27666.08398;61.69895172
10.06.2019 14:54:41,300;697.3822021;697.8406982;682.5391235;1.127965689;1.038644552;2.892855644;2.803575754;9.461853027;99.9874115;79.6734314;99.94908142;456;408.7070007;316.3475647;27666.08398;61.69895172
10.06.2019 14:54:41,803;697.3822021;697.8406982;682.5391235;1.127965689;1.038644552;2.892855644;2.803575754;9.528705597;99.9874115;79.6734314;99.94908142;456;408.7070007;316.3475647;27666.08398;61.69895172
10.06.2019 14:54:56,335;697.3881836;697.8406982;682.5391235;1.125568748;1.038644552;2.893326521;2.751521349;9.528705597;99.97956848;79.60739899;99.95790863;451.5599976;408.7070007;318.3613586;27666.08398;61.69895172
10.06.2019 14:54:56,840;697.3881836;697.8406982;682.5391235;1.125568748;1.038644552;2.893326521;2.751521349;9.526707649;99.97956848;79.60739899;99.95790863;451.5599976;408.7070007;318.3613586;27666.08398;61.69895172
10.06.2019 14:55:11,370;697.3806152;697.8406982;682.5446167;1.125568748;1.038644552;2.891534805;2.777111292;9.526707649;99.9874115;79.64041901;99.96073914;454.0799866;408.4370117;317.4607544;27666.09961;61.69895172
10.06.2019 14:55:11,872;697.3806152;697.8406982;682.5446167;1.125568748;1.038644552;2.891534805;2.777111292;9.493757248;99.9874115;79.64041901;99.96073914;454.0799866;408.4370117;317.4607544;27666.09961;61.69895172
10.06.2019 14:55:26,413;697.3806152;697.8406982;682.5446167;1.125568748;1.038644552;2.891770363;2.716938734;9.493757248;99.97956848;79.64041901;99.96465302;455.1600037;408.4729919;317.0226746;27666.09961;61.69895172
10.06.2019 14:55:26,914;697.3806152;697.8406982;682.5446167;1.125568748;1.038644552;2.891770363;2.716938734;9.624949455;99.97956848;79.64041901;99.96465302;455.1600037;408.4729919;317.0226746;27666.09961;61.69895172
10.06.2019 14:55:41,452;697.3826904;697.8406982;682.5446167;1.125568748;1.038644552;2.893090963;2.739850998;9.624949455;99.9874115;79.64041901;99.99224091;456;408.598999;317.5417786;27666.09961;61.75933456
10.06.2019 14:55:41,953;697.3826904;697.8406982;682.5446167;1.125568748;1.038644552;2.893090963;2.739850998;9.498926163;99.9874115;79.64041901;99.99224091;456;408.598999;317.5417786;27666.09961;61.75933456
10.06.2019 14:55:56,483;697.3826904;697.8406982;682.5446167;1.125568748;1.038644552;2.892195225;2.712747335;9.498926163;99.9874115;79.60739899;99.96027374;454.7999878;408.3469849;317.6290588;27666.09961;61.75933456
10.06.2019 14:55:56,984;697.3826904;697.8406982;682.5446167;1.125568748;1.038644552;2.892195225;2.712747335;9.45718956;99.9874115;79.60739899;99.96027374;454.7999878;408.3469849;317.6290588;27666.09961;61.75933456
10.06.2019 14:56:11,524;697.3799438;697.8406982;682.5379639;1.125568748;1.038644552;2.892430782;2.758678436;9.45718956;99.97956848;79.64041901;99.97237396;450;408.32901;316.8804626;27666.11719;61.75933456
10.06.2019 14:56:12,028;697.3799438;697.8406982;682.5379639;1.125568748;1.038644552;2.892430782;2.758678436;9.678244591;99.97956848;79.64041901;99.97237396;450;408.32901;316.8804626;27666.11719;61.75933456
10.06.2019 14:56:26,570;697.3879395;697.8406982;682.5379639;1.125568748;1.038644552;2.892195225;2.674036503;9.678244591;99.97956848;79.64041901;99.96793365;454.7999878;408.4549866;316.4816284;27666.11719;61.79949188
10.06.2019 14:56:27,071;697.3879395;697.8406982;682.5379639;1.125568748;1.038644552;2.892195225;2.674036503;9.789406776;99.97956848;79.64041901;99.96793365;454.7999878;408.4549866;316.4816284;27666.11719;61.79949188
10.06.2019 14:56:41,610;697.3839111;697.8406982;682.5379639;1.125568748;1.038644552;2.891534805;2.695277214;9.789406776;99.9874115;79.60739899;99.9825592;453.6000061;408.7609863;316.4816284;27666.11719;61.79949188
10.06.2019 14:56:42,112;697.3839111;697.8406982;682.5379639;1.125568748;1.038644552;2.891534805;2.695277214;9.777289391;99.9874115;79.60739899;99.9825592;453.6000061;408.7609863;316.4816284;27666.11719;61.79949188
10.06.2019 14:56:56,647;697.3925781;697.8406982;682.5476074;1.125568748;1.036878586;2.892855644;2.738849401;9.777289391;99.97956848;79.64041901;99.97292328;452.519989;408.401001;316.1149597;27666.11719;61.79949188
10.06.2019 14:56:57,149;697.3925781;697.8406982;682.5476074;1.125568748;1.036878586;2.892855644;2.738849401;9.907652855;99.97956848;79.64041901;99.97292328;452.519989;408.401001;316.1149597;27666.11719;61.79949188
10.06.2019 14:57:11,682;697.3818359;697.8406982;682.5476074;1.125568748;1.036878586;2.891534805;2.703179359;9.907652855;99.9874115;79.60739899;99.97769165;453.9599915;408.5270081;317.3235168;27666.13281;61.79949188
10.06.2019 14:57:12,186;697.3818359;697.8406982;682.5476074;1.125568748;1.036878586;2.891534805;2.703179359;9.53349781;99.9874115;79.60739899;99.97769165;453.9599915;408.5270081;317.3235168;27666.13281;61.79949188
10.06.2019 14:57:26,714;697.3818359;697.8406982;682.5476074;1.125568748;1.036878586;2.891344309;2.729660988;9.53349781;99.97956848;79.60739899;99.99901581;454.5599976;408.5270081;317.1779785;27666.13281;61.79949188
