Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 14:57:27,216;697.3818359;697.8406982;682.5476074;1.125568748;1.036878586;2.891344309;2.729660988;9.572140694;99.97956848;79.60739899;99.99901581;454.5599976;408.5270081;317.1779785;27666.13281;61.79949188
10.06.2019 14:57:41,743;697.3818359;697.8406982;682.5476074;1.125568748;1.036878586;2.892430782;2.725981236;9.572140694;99.9874115;79.64041901;99.99079132;454.3200073;408.5270081;315.4022827;27666.13281;61.89063644
10.06.2019 14:57:42,248;697.3818359;697.8406982;682.5476074;1.125568748;1.036878586;2.892430782;2.725981236;10.10617542;99.9874115;79.64041901;99.99079132;454.3200073;408.5270081;315.4022827;27666.13281;61.89063644
10.06.2019 14:57:56,780;697.3874512;697.8406982;682.5476074;1.125568748;1.036878586;2.892195225;2.757514;10.10617542;99.9874115;79.64041901;99.9760437;455.0400085;408.1489868;316.650238;27666.13281;61.89063644
10.06.2019 14:57:57,281;697.3874512;697.8406982;682.5476074;1.125568748;1.036878586;2.892195225;2.757514;9.740592003;99.9874115;79.64041901;99.9760437;455.0400085;408.1489868;316.650238;27666.13281;61.89063644
10.06.2019 14:58:11,815;697.3776245;697.8406982;682.5409546;1.125568748;1.036878586;2.892430782;2.735509872;9.740592003;99.97956848;79.60739899;99.95886993;453.1199951;408.5270081;317.020874;27666.15039;61.80436325
10.06.2019 14:58:12,318;697.3776245;697.8406982;682.5409546;1.125568748;1.036878586;2.892430782;2.735509872;9.637601852;99.97956848;79.60739899;99.95886993;453.1199951;408.5270081;317.020874;27666.15039;61.80436325
10.06.2019 14:58:26,856;697.3825684;697.8406982;682.5409546;1.125568748;1.036878586;2.891534805;2.728657484;9.637601852;99.9874115;79.60739899;99.96964264;454.3200073;408.4190063;317.3135986;27666.15039;61.89649582
10.06.2019 14:58:27,357;697.3825684;697.8406982;682.5409546;1.125568748;1.036878586;2.891534805;2.728657484;9.536379814;99.9874115;79.60739899;99.96964264;454.3200073;408.4190063;317.3135986;27666.15039;61.89649582
10.06.2019 14:58:41,887;697.3825684;697.8406982;682.5409546;1.125568748;1.036878586;2.892195225;2.763998747;9.536379814;99.97956848;79.64041901;99.97344208;453.8399963;408.5090027;317.4626465;27666.15039;61.89649582
10.06.2019 14:58:42,388;697.3825684;697.8406982;682.5409546;1.125568748;1.036878586;2.892195225;2.763998747;9.505366325;99.97956848;79.64041901;99.97344208;453.8399963;408.5090027;317.4626465;27666.15039;61.89649582
10.06.2019 14:58:56,923;697.3825684;697.8406982;682.5409546;1.125568748;1.036878586;2.892195225;2.715095043;9.505366325;99.9874115;79.60739899;99.96437073;454.4400024;408.2749939;317.0365295;27666.15039;61.89649582
10.06.2019 14:58:57,425;697.3825684;697.8406982;682.5409546;1.125568748;1.036878586;2.892195225;2.715095043;9.628745079;99.9874115;79.60739899;99.96437073;454.4400024;408.2749939;317.0365295;27666.15039;61.89649582
10.06.2019 14:59:11,967;697.3790894;697.8406982;682.5409546;1.125568748;1.036878586;2.891299725;2.803575754;9.628745079;99.99526215;79.60739899;99.98534393;455.7600098;408.3110046;317.2810364;27666.16602;61.89649582
10.06.2019 14:59:12,467;697.3790894;697.8406982;682.5409546;1.125568748;1.036878586;2.891299725;2.803575754;9.54147625;99.99526215;79.60739899;99.98534393;455.7600098;408.3110046;317.2810364;27666.16602;61.89649582
10.06.2019 14:59:27,008;697.3790894;697.8406982;682.5531006;1.125568748;1.036878586;2.892430782;2.66896677;9.54147625;99.9874115;79.64041901;99.98446655;454.4400024;408.3110046;317.2810364;27666.16602;61.89649582
10.06.2019 14:59:27,511;697.3790894;697.8406982;682.5531006;1.125568748;1.036878586;2.892430782;2.66896677;9.562273026;99.9874115;79.64041901;99.98446655;454.4400024;408.3110046;317.2810364;27666.16602;61.89649582
10.06.2019 14:59:42,034;697.3877563;697.8406982;682.5378418;1.125568748;1.036878586;2.892195225;2.744855642;9.562273026;99.97956848;79.64041901;99.97396851;453.8399963;408.4729919;317.7435608;27666.16602;61.89649582
10.06.2019 14:59:42,536;697.3877563;697.8406982;682.5378418;1.125568748;1.036878586;2.892195225;2.744855642;9.42402935;99.97956848;79.64041901;99.97396851;453.8399963;408.4729919;317.7435608;27666.16602;61.89649582
10.06.2019 14:59:57,074;697.3822632;697.8406982;682.5378418;1.125568748;1.036878586;2.89200592;2.748522997;9.42402935;99.9874115;79.64041901;99.9924469;454.6799927;408.2929993;317.2304077;27666.16602;61.89649582
10.06.2019 14:59:57,575;697.3822632;697.8406982;682.5378418;1.125568748;1.036878586;2.89200592;2.748522997;9.569121361;99.9874115;79.64041901;99.9924469;454.6799927;408.2929993;317.2304077;27666.16602;61.89649582
10.06.2019 15:00:12,114;697.3901978;697.8406982;682.5378418;1.125568748;1.036878586;2.892430782;2.72782135;9.569121361;99.97956848;79.57432556;100.0045547;452.6400146;408.2929993;317.2304077;27666.18359;61.89649582
10.06.2019 15:00:12,615;697.3901978;697.8406982;682.5378418;1.125568748;1.036878586;2.892430782;2.72782135;9.576931953;99.97956848;79.57432556;100.0045547;452.6400146;408.2929993;317.2304077;27666.18359;61.89649582
10.06.2019 15:00:27,150;697.3858643;697.8406982;682.5378418;1.125568748;1.036878586;2.892195225;2.695109129;9.576931953;99.9874115;79.64041901;99.98782349;455.6400146;408.4190063;317.2304077;27666.18359;61.89649582
10.06.2019 15:00:27,651;697.3858643;697.8406982;682.5378418;1.125568748;1.036878586;2.892195225;2.695109129;9.689510345;99.9874115;79.64041901;99.98782349;455.6400146;408.4190063;317.2304077;27666.18359;61.89649582
10.06.2019 15:00:42,176;697.3858643;697.8406982;682.5476074;1.125568748;1.036878586;2.892430782;2.783242226;9.689510345;99.97956848;79.64041901;100.0109253;454.4400024;408.598999;317.2682495;27666.18359;61.98795319
10.06.2019 15:00:42,677;697.3858643;697.8406982;682.5476074;1.125568748;1.036878586;2.892430782;2.783242226;9.565973282;99.97956848;79.64041901;100.0109253;454.4400024;408.598999;317.2682495;27666.18359;61.98795319
10.06.2019 15:00:57,212;697.3858643;697.8406982;682.5476074;1.125568748;1.036878586;2.891534805;2.685004473;9.565973282;99.9874115;79.60739899;100.0440063;451.2000122;408.5090027;316.8516846;27666.18359;61.98795319
10.06.2019 15:00:57,716;697.3858643;697.8406982;682.5476074;1.125568748;1.036878586;2.891534805;2.685004473;9.670134544;99.9874115;79.60739899;100.0440063;451.2000122;408.5090027;316.8516846;27666.18359;61.98795319
10.06.2019 15:01:12,253;697.3833008;697.838623;682.5476074;1.125568748;1.036878586;2.892855644;2.716436148;9.670134544;99.99526215;79.6734314;100.0121841;454.0799866;408.3649902;317.5246582;27666.19922;61.98795319
10.06.2019 15:01:12,754;697.3833008;697.838623;682.5476074;1.125568748;1.036878586;2.892855644;2.716436148;9.499562263;99.99526215;79.6734314;100.0121841;454.0799866;408.3649902;317.5246582;27666.19922;61.98795319
10.06.2019 15:01:27,283;697.3833008;697.838623;682.5385742;1.125568748;1.036878586;2.891534805;2.678763628;9.499562263;99.97956848;79.60739899;99.96001434;454.4400024;408.5270081;317.5246582;27666.19922;61.99999619
10.06.2019 15:01:27,785;697.3833008;697.838623;682.5385742;1.125568748;1.036878586;2.891534805;2.678763628;9.475255013;99.97956848;79.60739899;99.96001434;454.4400024;408.5270081;317.5246582;27666.19922;61.99999619
10.06.2019 15:01:42,318;697.3833008;697.838623;682.5385742;1.125568748;1.036878586;2.891770363;2.708888769;9.475255013;99.97956848;79.6734314;99.96659088;453.8399963;408.32901;316.82901;27666.19922;61.99999619
10.06.2019 15:01:42,818;697.3833008;697.838623;682.5385742;1.125568748;1.036878586;2.891770363;2.708888769;9.681030273;99.97956848;79.6734314;99.96659088;453.8399963;408.32901;316.82901;27666.19922;61.99999619
10.06.2019 15:01:57,356;697.3859253;697.838623;682.5385742;1.125568748;1.036878586;2.89266634;2.716100693;9.681030273;99.9874115;79.64041901;99.99992371;452.7600098;408.2749939;316.7015076;27666.19922;61.99999619
10.06.2019 15:01:57,858;697.3859253;697.838623;682.5385742;1.125568748;1.036878586;2.89266634;2.716100693;9.734387398;99.9874115;79.64041901;99.99992371;452.7600098;408.2749939;316.7015076;27666.19922;61.99999619
10.06.2019 15:02:12,402;697.3859253;697.838623;682.5385742;1.125568748;1.036878586;2.892430782;2.711908817;9.734387398;99.97956848;79.64041901;99.98633575;453.3599854;408.2390137;316.7015076;27666.2168;61.99999619
10.06.2019 15:02:12,903;697.3859253;697.838623;682.5385742;1.125568748;1.036878586;2.892430782;2.711908817;9.730061531;99.97956848;79.64041901;99.98633575;453.3599854;408.2390137;316.7015076;27666.2168;61.99999619
10.06.2019 15:02:27,428;697.3824463;697.838623;682.5482788;1.125568748;1.036878586;2.892195225;2.739016533;9.730061531;99.97956848;79.64041901;99.98599243;452.6400146;408.1669922;317.5348206;27666.2168;61.99999619
10.06.2019 15:02:27,932;697.3824463;697.838623;682.5482788;1.125568748;1.036878586;2.892195225;2.739016533;9.484470367;99.97956848;79.64041901;99.98599243;452.6400146;408.1669922;317.5348206;27666.2168;61.99999619
10.06.2019 15:02:42,467;697.3824463;697.838623;682.5482788;1.125568748;1.036878586;2.892430782;2.692584753;9.484470367;99.9874115;79.60739899;100.025322;452.2799988;408.2390137;316.8685608;27666.2168;61.99999619
10.06.2019 15:02:42,968;697.3824463;697.838623;682.5482788;1.125568748;1.036878586;2.892430782;2.692584753;9.68169117;99.9874115;79.60739899;100.025322;452.2799988;408.2390137;316.8685608;27666.2168;61.99999619
10.06.2019 15:02:57,507;697.3824463;697.838623;682.5383911;1.125568748;1.036878586;2.892430782;2.720792055;9.68169117;99.97956848;79.64041901;100.0238571;456.9599915;408.2390137;317.3753967;27666.2168;62.06992722
10.06.2019 15:02:58,008;697.3824463;697.838623;682.5383911;1.125568748;1.036878586;2.892430782;2.720792055;9.534952164;99.97956848;79.64041901;100.0238571;456.9599915;408.2390137;317.3753967;27666.2168;62.06992722
10.06.2019 15:03:12,542;697.3751221;697.838623;682.5383911;1.125568748;1.036878586;2.892430782;2.704859018;9.534952164;99.9874115;79.64041901;100.0053406;452.0400085;408.2030029;316.2954407;27666.23242;62.00101089
10.06.2019 15:03:13,043;697.3751221;697.838623;682.5383911;1.125568748;1.036878586;2.892430782;2.704859018;9.847615242;99.9874115;79.64041901;100.0053406;452.0400085;408.2030029;316.2954407;27666.23242;62.00101089
10.06.2019 15:03:27,577;697.387146;697.838623;682.5383911;1.125568748;1.036878586;2.891534805;2.729828119;9.847615242;99.9874115;79.64041901;100.004097;454.2000122;408.5270081;317.4378052;27666.23242;62.09236526
10.06.2019 15:03:28,080;697.387146;697.838623;682.5383911;1.125568748;1.036878586;2.891534805;2.729828119;9.50041008;99.9874115;79.64041901;100.004097;454.2000122;408.5270081;317.4378052;27666.23242;62.09236526
10.06.2019 15:03:42,612;697.387146;697.838623;682.5383911;1.125568748;1.03925693;2.892195225;2.710734606;9.50041008;99.97956848;79.64041901;100.0077133;455.2799988;408.5090027;317.4310608;27666.23242;62.09870148
10.06.2019 15:03:43,113;697.387146;697.838623;682.5383911;1.125568748;1.03925693;2.892195225;2.710734606;9.514512062;99.97956848;79.64041901;100.0077133;455.2799988;408.5090027;317.4310608;27666.23242;62.09870148
10.06.2019 15:03:57,643;697.3803711;697.838623;682.5383911;1.125568748;1.03925693;2.892855644;2.720289707;9.514512062;99.9874115;79.64041901;100.0226288;450.480011;408.1130066;316.145813;27666.23242;62.09870148
10.06.2019 15:03:58,147;697.3803711;697.838623;682.5383911;1.125568748;1.03925693;2.892855644;2.720289707;9.898726463;99.9874115;79.64041901;100.0226288;450.480011;408.1130066;316.145813;27666.23242;62.09870148
10.06.2019 15:04:12,684;697.3803711;697.838623;682.5383911;1.125568748;1.03925693;2.893752337;2.735342979;9.898726463;99.97956848;79.64041901;99.99534607;454.5599976;408.401001;316.145813;27666.25;62.09870148
10.06.2019 15:04:13,185;697.3803711;697.838623;682.5383911;1.125568748;1.03925693;2.893752337;2.735342979;9.725801468;99.97956848;79.64041901;99.99534607;454.5599976;408.401001;316.145813;27666.25;62.09870148
10.06.2019 15:04:27,721;697.3740234;697.838623;682.5383911;1.125568748;1.03925693;2.892430782;2.699818373;9.725801468;99.9874115;79.6734314;99.97388458;451.6799927;408.401001;316.7999573;27666.25;62.09870148
10.06.2019 15:04:28,223;697.3740234;697.838623;682.5383911;1.125568748;1.03925693;2.892430782;2.699818373;9.656601906;99.9874115;79.6734314;99.97388458;451.6799927;408.401001;316.7999573;27666.25;62.09870148
10.06.2019 15:04:42,759;697.3740234;697.838623;682.5383911;1.125568748;1.03925693;2.891534805;2.76117301;9.656601906;99.97956848;79.60739899;99.99002075;453.3599854;408.401001;316.1690369;27666.25;62.1792717
10.06.2019 15:04:43,259;697.3740234;697.838623;682.5383911;1.125568748;1.03925693;2.891534805;2.76117301;9.82292366;99.97956848;79.60739899;99.99002075;453.3599854;408.401001;316.1690369;27666.25;62.1792717
10.06.2019 15:04:57,789;697.3781128;697.838623;682.5383911;1.125568748;1.03925693;2.892195225;2.659829617;9.82292366;99.9874115;79.64041901;100.002655;451.4400024;408.4729919;316.5559082;27666.25;62.1792717
10.06.2019 15:04:58,291;697.3781128;697.838623;682.5383911;1.125568748;1.03925693;2.892195225;2.659829617;9.722976685;99.9874115;79.64041901;100.002655;451.4400024;408.4729919;316.5559082;27666.25;62.1792717
10.06.2019 15:05:12,834;697.3721924;697.838623;682.553833;1.125568748;1.03925693;2.892430782;2.743354797;9.722976685;99.9874115;79.60739899;99.96684265;450.9599915;408.2030029;316.5559082;27666.26758;62.1792717
10.06.2019 15:05:13,335;697.3721924;697.838623;682.553833;1.125568748;1.03925693;2.892430782;2.743354797;9.727297783;99.9874115;79.60739899;99.96684265;450.9599915;408.2030029;316.5559082;27666.26758;62.1792717
10.06.2019 15:05:27,879;697.378418;697.838623;682.553833;1.125568748;1.03925693;2.892195225;2.77478981;9.727297783;99.97956848;79.64041901;99.98073578;453.9599915;408.3469849;316.5559082;27666.26758;62.10223007
10.06.2019 15:05:28,380;697.378418;697.838623;682.553833;1.125568748;1.03925693;2.892195225;2.77478981;9.722976685;99.97956848;79.64041901;99.98073578;453.9599915;408.3469849;316.5559082;27666.26758;62.10223007
10.06.2019 15:05:42,920;697.378418;697.838623;682.5383911;1.125568748;1.03925693;2.892430782;2.705530882;9.722976685;99.9874115;79.64041901;99.98258209;452.3999939;408.3110046;316.5730896;27666.26758;62.19617844
10.06.2019 15:05:43,421;697.378418;697.838623;682.5383911;1.125568748;1.03925693;2.892430782;2.705530882;9.722311974;99.9874115;79.64041901;99.98258209;452.3999939;408.3110046;316.5730896;27666.26758;62.19617844
10.06.2019 15:05:57,964;697.3809814;697.838623;682.5383911;1.125568748;1.03925693;2.893752337;2.708217382;9.722311974;99.97956848;79.6734314;100.0000076;452.0400085;408.2030029;316.0661316;27666.26758;62.19617844
10.06.2019 15:05:58,465;697.3809814;697.838623;682.5383911;1.125568748;1.03925693;2.893752337;2.708217382;9.89334774;99.97956848;79.6734314;100.0000076;452.0400085;408.2030029;316.0661316;27666.26758;62.19617844
10.06.2019 15:06:13,007;697.3809814;697.838623;682.5383911;1.125568748;1.03925693;2.892855644;2.732836723;9.89334774;99.9874115;79.6734314;100.0252151;452.3999939;408.7070007;316.4330139;27666.2832;62.19617844
10.06.2019 15:06:13,511;697.3809814;697.838623;682.5383911;1.125568748;1.03925693;2.892855644;2.732836723;9.770682335;99.9874115;79.6734314;100.0252151;452.3999939;408.7070007;316.4330139;27666.2832;62.19617844
10.06.2019 15:06:28,037;697.3809814;697.8352051;682.5383911;1.125568748;1.03925693;2.892195225;2.743855238;9.770682335;99.9874115;79.64041901;100.0130997;455.519989;408.5629883;317.0401001;27666.2832;62.19617844
10.06.2019 15:06:28,539;697.3809814;697.8352051;682.5383911;1.125568748;1.03925693;2.892195225;2.743855238;9.582713127;99.9874115;79.64041901;100.0130997;455.519989;408.5629883;317.0401001;27666.2832;62.19617844
10.06.2019 15:06:43,074;697.3717041;697.8352051;682.5383911;1.125568748;1.03925693;2.892195225;2.678257465;9.582713127;99.97956848;79.64041901;100.0184402;452.1600037;408.5629883;316.0040894;27666.2832;62.19617844
10.06.2019 15:06:43,576;697.3717041;697.8352051;682.5383911;1.125568748;1.03925693;2.892195225;2.678257465;9.882809639;99.97956848;79.64041901;100.0184402;452.1600037;408.5629883;316.0040894;27666.2832;62.19617844
10.06.2019 15:06:58,113;697.3811646;697.8352051;682.5383911;1.125568748;1.03925693;2.891960144;2.714759827;9.882809639;99.9874115;79.64041901;100.0010071;454.0799866;408.4370117;316.4289551;27666.2832;62.19617844
10.06.2019 15:06:58,616;697.3811646;697.8352051;682.5383911;1.125568748;1.03925693;2.891960144;2.714759827;9.755451202;99.9874115;79.64041901;100.0010071;454.0799866;408.4370117;316.4289551;27666.2832;62.19617844
10.06.2019 15:07:13,144;697.3773193;697.8352051;682.557312;1.125568748;1.03925693;2.893090963;2.711908817;9.755451202;99.97956848;79.64041901;99.99424744;454.2000122;408.2569885;316.4289551;27666.30078;62.19617844
10.06.2019 15:07:13,648;697.3773193;697.8352051;682.557312;1.125568748;1.03925693;2.893090963;2.711908817;9.776182175;99.97956848;79.64041901;99.99424744;454.2000122;408.2569885;316.4289551;27666.30078;62.19617844
10.06.2019 15:07:28,179;697.3773193;697.8352051;682.545105;1.125568748;1.03925693;2.892430782;2.686689854;9.776182175;99.9874115;79.64041901;99.94187927;452.7600098;408.2030029;316.7572021;27666.30078;62.19617844
10.06.2019 15:07:28,681;697.3773193;697.8352051;682.545105;1.125568748;1.03925693;2.892430782;2.686689854;9.668982506;99.9874115;79.64041901;99.94187927;452.7600098;408.2030029;316.7572021;27666.30078;62.19617844
10.06.2019 15:07:43,216;697.3773193;697.8352051;682.545105;1.125568748;1.03925693;2.892195225;2.703683376;9.668982506;99.99526215;79.64041901;99.97904968;452.7600098;408.32901;316.7572021;27666.30078;62.19617844
10.06.2019 15:07:43,718;697.3773193;697.8352051;682.545105;1.125568748;1.03925693;2.892195225;2.703683376;9.66466713;99.99526215;79.64041901;99.97904968;452.7600098;408.32901;316.7572021;27666.30078;62.19617844
10.06.2019 15:07:58,252;697.3773193;697.8352051;682.545105;1.125568748;1.03925693;2.891770363;2.714759827;9.66466713;99.9874115;79.64041901;99.96961212;450.7200012;408.2390137;316.7572021;27666.30078;62.19617844
10.06.2019 15:07:58,754;697.3773193;697.8352051;682.545105;1.125568748;1.03925693;2.891770363;2.714759827;10.01265907;99.9874115;79.64041901;99.96961212;450.7200012;408.2390137;316.7572021;27666.30078;62.19617844
10.06.2019 15:08:13,285;697.3773193;697.8352051;682.545105;1.125568748;1.03925693;2.891770363;2.715262651;10.01265907;99.9874115;79.60739899;99.97609711;453.9599915;408.2390137;316.5523682;27666.31641;62.19617844
10.06.2019 15:08:13,787;697.3773193;697.8352051;682.545105;1.125568748;1.03925693;2.891770363;2.715262651;9.716215134;99.9874115;79.60739899;99.97609711;453.9599915;408.2390137;316.5523682;27666.31641;62.19617844
10.06.2019 15:08:28,325;697.369812;697.8352051;682.545105;1.125568748;1.03925693;2.892430782;2.736679077;9.716215134;99.9874115;79.60739899;99.95887756;452.6400146;408.2390137;316.5523682;27666.31641;62.19617844
10.06.2019 15:08:28,829;697.369812;697.8352051;682.545105;1.125568748;1.03925693;2.892430782;2.736679077;9.728322983;99.9874115;79.60739899;99.95887756;452.6400146;408.2390137;316.5523682;27666.31641;62.19617844
10.06.2019 15:08:43,359;697.3790283;697.8352051;682.545105;1.125568748;1.03925693;2.891534805;2.715765476;9.728322983;99.9874115;79.60739899;100.0140076;454.0799866;408.2569885;315.7485657;27666.31641;62.19617844
10.06.2019 15:08:43,860;697.3790283;697.8352051;682.545105;1.125568748;1.03925693;2.891534805;2.715765476;9.944722176;99.9874115;79.60739899;100.0140076;454.0799866;408.2569885;315.7485657;27666.31641;62.19617844
10.06.2019 15:08:58,392;697.3743286;697.8318481;682.545105;1.125568748;1.03925693;2.891770363;2.759011269;9.944722176;99.97956848;79.64041901;100.0016937;454.3200073;408.4370117;315.634491;27666.31641;62.19617844
10.06.2019 15:08:58,894;697.3743286;697.8318481;682.545105;1.125568748;1.03925693;2.891770363;2.759011269;9.982092857;99.97956848;79.64041901;100.0016937;454.3200073;408.4370117;315.634491;27666.31641;62.19617844
10.06.2019 15:09:13,429;697.3743286;697.8318481;682.545105;1.125568748;1.03925693;2.891770363;2.714088917;9.982092857;99.97956848;79.64041901;99.97711182;453.9599915;408.1849976;315.9236755;27666.33398;62.19617844
10.06.2019 15:09:13,929;697.3743286;697.8318481;682.545105;1.125568748;1.03925693;2.891770363;2.714088917;9.898324013;99.97956848;79.64041901;99.97711182;453.9599915;408.1849976;315.9236755;27666.33398;62.19617844
10.06.2019 15:09:28,461;697.3781128;697.8318481;682.545105;1.125568748;1.03925693;2.891534805;2.741853476;9.898324013;99.9874115;79.60739899;99.96310425;454.3200073;408.1849976;316.1529541;27666.33398;62.21999359
10.06.2019 15:09:28,962;697.3781128;697.8318481;682.545105;1.125568748;1.03925693;2.891534805;2.741853476;9.827581406;99.9874115;79.60739899;99.96310425;454.3200073;408.1849976;316.1529541;27666.33398;62.21999359
10.06.2019 15:09:43,493;697.3746338;697.8318481;682.545105;1.125568748;1.03925693;2.891534805;2.735008955;9.827581406;99.97956848;79.64041901;99.96815491;452.0400085;408.1130066;316.5757751;27666.33398;62.28377914
10.06.2019 15:09:44,001;697.3746338;697.8318481;682.545105;1.125568748;1.03925693;2.891534805;2.735008955;9.655658722;99.97956848;79.64041901;99.96815491;452.0400085;408.1130066;316.5757751;27666.33398;62.28377914
10.06.2019 15:09:58,533;697.3746338;697.8318481;682.545105;1.125568748;1.03925693;2.892430782;2.689385414;9.655658722;99.9874115;79.64041901;99.97901154;452.7600098;408.3110046;316.2387695;27666.33398;62.20174026
10.06.2019 15:09:59,034;697.3746338;697.8318481;682.545105;1.125568748;1.03925693;2.892430782;2.689385414;9.769781113;99.9874115;79.64041901;99.97901154;452.7600098;408.3110046;316.2387695;27666.33398;62.20174026
10.06.2019 15:10:13,572;697.3696289;697.8318481;682.5356445;1.125568748;1.03925693;2.891534805;2.673022985;9.769781113;99.97956848;79.60739899;99.95934296;454.9200134;408.0950012;316.9732361;27666.34961;62.29296112
10.06.2019 15:10:14,072;697.3696289;697.8318481;682.5356445;1.125568748;1.03925693;2.891534805;2.673022985;9.54045105;99.97956848;79.60739899;99.95934296;454.9200134;408.0950012;316.9732361;27666.34961;62.29296112
10.06.2019 15:10:28,610;697.3696289;697.8318481;682.5356445;1.125568748;1.03925693;2.890873432;2.738014936;9.54045105;99.9874115;79.60739899;99.99169159;453.1199951;407.6799927;316.1679382;27666.34961;62.29296112
10.06.2019 15:10:29,111;697.3696289;697.8318481;682.5356445;1.125568748;1.03925693;2.890873432;2.738014936;9.761744499;99.9874115;79.60739899;99.99169159;453.1199951;407.6799927;316.1679382;27666.34961;62.29296112
10.06.2019 15:10:43,640;697.3696289;697.8318481;682.5457153;1.125568748;1.03925693;2.892855644;2.732001305;9.761744499;99.99526215;79.6734314;100.0300369;453.1199951;407.7340088;316.1679382;27666.34961;62.29296112
10.06.2019 15:10:44,143;697.3696289;697.8318481;682.5457153;1.125568748;1.03925693;2.892855644;2.732001305;9.798096657;99.99526215;79.6734314;100.0300369;453.1199951;407.7340088;316.1679382;27666.34961;62.29296112
10.06.2019 15:10:58,673;697.3696289;697.8294678;682.5457153;1.125568748;1.03925693;2.892430782;2.665922642;9.798096657;99.97956848;79.64041901;100.0150757;455.1600037;407.5360107;316.6907654;27666.34961;62.29296112
10.06.2019 15:10:59,175;697.3696289;697.8294678;682.5457153;1.125568748;1.03925693;2.892430782;2.665922642;9.63877964;99.97956848;79.64041901;100.0150757;455.1600037;407.5360107;316.6907654;27666.34961;62.29296112
10.06.2019 15:11:13,707;697.3696289;697.8294678;682.5457153;1.125568748;1.03925693;2.892195225;2.747689486;9.63877964;99.97956848;79.64041901;99.98555756;455.8800049;407.3559875;316.1492004;27666.36719;62.32083511
10.06.2019 15:11:14,208;697.3696289;697.8294678;682.5457153;1.125568748;1.03925693;2.892195225;2.747689486;9.791418076;99.97956848;79.64041901;99.98555756;455.8800049;407.3559875;316.1492004;27666.36719;62.32083511
10.06.2019 15:11:28,742;697.3696289;697.8294678;682.5362549;1.125568748;1.03925693;2.893752337;2.706706285;9.791418076;99.9874115;79.6734314;99.98832703;455.519989;407.0859985;316.3982849;27666.36719;62.39839172
10.06.2019 15:11:29,242;697.3696289;697.8294678;682.5362549;1.125568748;1.03925693;2.893752337;2.706706285;9.7477808;99.9874115;79.6734314;99.98832703;455.519989;407.0859985;316.3982849;27666.36719;62.39839172
10.06.2019 15:11:43,778;697.3684692;697.8294678;682.5362549;1.125568748;1.03925693;2.893090963;2.634026289;9.7477808;99.9874115;79.64041901;99.96946716;454.3200073;406.9590149;316.3982849;27666.36719;62.39839172
10.06.2019 15:11:44,278;697.3684692;697.8294678;682.5362549;1.125568748;1.03925693;2.893090963;2.634026289;9.723545074;99.9874115;79.64041901;99.96946716;454.3200073;406.9590149;316.3982849;27666.36719;62.39839172
10.06.2019 15:11:58,815;697.3684692;697.8294678;682.5362549;1.125568748;1.03925693;2.892195225;2.695613861;9.723545074;99.97956848;79.64041901;99.9835434;455.3999939;407.0859985;317.4613647;27666.36719;62.39839172
10.06.2019 15:11:59,316;697.3684692;697.8294678;682.5362549;1.125568748;1.03925693;2.892195225;2.695613861;9.411110878;99.97956848;79.64041901;99.9835434;455.3999939;407.0859985;317.4613647;27666.36719;62.39839172
10.06.2019 15:12:13,850;697.3684692;697.8294678;682.5362549;1.125568748;1.036262393;2.891770363;2.748022795;9.411110878;99.9874115;79.64041901;99.99362183;453.6000061;407.2839966;315.8909607;27666.38281;62.39839172
10.06.2019 15:12:14,352;697.3684692;697.8294678;682.5362549;1.125568748;1.036262393;2.891770363;2.748022795;9.858469963;99.9874115;79.64041901;99.99362183;453.6000061;407.2839966;315.8909607;27666.38281;62.39839172
10.06.2019 15:12:28,886;697.3684692;697.8226318;682.5401611;1.125568748;1.036262393;2.892855644;2.721629381;9.858469963;99.97956848;79.6734314;99.97341919;454.3200073;407.1040039;315.8909607;27666.38281;62.39839172
10.06.2019 15:12:29,386;697.3684692;697.8226318;682.5401611;1.125568748;1.036262393;2.892855644;2.721629381;9.9087677;99.97956848;79.6734314;99.97341919;454.3200073;407.1040039;315.8909607;27666.38281;62.39839172
10.06.2019 15:12:43,923;697.3637695;697.8226318;682.5401611;1.125568748;1.036262393;2.893326521;2.702675343;9.9087677;99.9874115;79.64041901;99.97608185;452.0400085;407.2120056;315.8909607;27666.38281;62.39839172
10.06.2019 15:12:44,428;697.3637695;697.8226318;682.5401611;1.125568748;1.036262393;2.893326521;2.702675343;9.917376518;99.9874115;79.64041901;99.97608185;452.0400085;407.2120056;315.8909607;27666.38281;62.39839172
10.06.2019 15:12:58,959;697.366272;697.8226318;682.5401611;1.125568748;1.036262393;2.891534805;2.727486849;9.917376518;99.9874115;79.6734314;99.99514771;456.1199951;407.0499878;315.6295166;27666.38281;62.39839172
10.06.2019 15:12:59,460;697.366272;697.8226318;682.5401611;1.125568748;1.036262393;2.891534805;2.727486849;9.960330009;99.9874115;79.6734314;99.99514771;456.1199951;407.0499878;315.6295166;27666.38281;62.39839172
10.06.2019 15:13:13,989;697.366272;697.8226318;682.5401611;1.125568748;1.036262393;2.892430782;2.684329987;9.960330009;99.97173309;79.64041901;99.95935822;454.5599976;407.1940002;316.1725159;27666.40039;62.39839172
10.06.2019 15:13:14,490;697.366272;697.8226318;682.5401611;1.125568748;1.036262393;2.892430782;2.684329987;9.819411278;99.97173309;79.64041901;99.95935822;454.5599976;407.1940002;316.1725159;27666.40039;62.39839172
10.06.2019 15:13:29,023;697.3638916;697.8226318;682.5401611;1.125568748;1.036262393;2.892195225;2.720122099;9.819411278;99.9874115;79.64041901;99.97841644;451.5599976;406.9590149;316.1725159;27666.40039;62.39839172
10.06.2019 15:13:29,524;697.3638916;697.8226318;682.5401611;1.125568748;1.036262393;2.892195225;2.720122099;9.815101624;99.9874115;79.64041901;99.97841644;451.5599976;406.9590149;316.1725159;27666.40039;62.39839172
10.06.2019 15:13:44,055;697.3638916;697.8226318;682.5401611;1.125568748;1.036262393;2.892195225;2.748856068;9.815101624;99.97956848;79.64041901;99.96907043;451.6799927;407.0859985;316.9288025;27666.40039;62.46849823
10.06.2019 15:13:44,556;697.3638916;697.8226318;682.5401611;1.125568748;1.036262393;2.892195225;2.748856068;9.536420822;99.97956848;79.64041901;99.96907043;451.6799927;407.0859985;316.9288025;27666.40039;62.46849823
10.06.2019 15:13:59,082;697.3638916;697.8226318;682.5469971;1.125568748;1.036262393;2.892430782;2.721796751;9.536420822;99.9874115;79.64041901;99.95093536;453.480011;407.302002;315.6479187;27666.40039;62.4990654
10.06.2019 15:13:59,585;697.3638916;697.8226318;682.5469971;1.125568748;1.036262393;2.892430782;2.721796751;9.912078857;99.9874115;79.64041901;99.95093536;453.480011;407.302002;315.6479187;27666.40039;62.4990654
10.06.2019 15:14:14,121;697.3597412;697.8226318;682.5469971;1.125568748;1.036262393;2.892855644;2.713921309;9.912078857;99.97956848;79.6734314;99.95021057;453.9599915;407.302002;315.6479187;27666.41602;62.4990654
10.06.2019 15:14:14,622;697.3597412;697.8226318;682.5469971;1.125568748;1.036262393;2.892855644;2.713921309;9.919861794;99.97956848;79.6734314;99.95021057;453.9599915;407.302002;315.6479187;27666.41602;62.4990654
10.06.2019 15:14:29,157;697.3597412;697.8226318;682.5469971;1.125568748;1.036262393;2.892195225;2.671333313;9.919861794;99.9874115;79.57432556;99.96633911;452.3999939;407.1400146;315.8091736;27666.41602;62.4990654
10.06.2019 15:14:29,660;697.3597412;697.8226318;682.5469971;1.125568748;1.036262393;2.892195225;2.671333313;9.861014366;99.9874115;79.57432556;99.96633911;452.3999939;407.1400146;315.8091736;27666.41602;62.4990654
10.06.2019 15:14:44,192;697.3597412;697.8226318;682.5469971;1.125568748;1.036262393;2.892195225;2.685004473;9.861014366;99.9874115;79.64041901;99.95941162;453.1199951;407.4100037;316.2652588;27666.41602;62.4990654
10.06.2019 15:14:44,699;697.3597412;697.8226318;682.5469971;1.125568748;1.036262393;2.892195225;2.685004473;9.728794098;99.9874115;79.64041901;99.95941162;453.1199951;407.4100037;316.2652588;27666.41602;62.4990654
10.06.2019 15:14:59,228;697.3597412;697.8226318;682.5469971;1.125568748;1.036262393;2.891534805;2.723470926;9.728794098;99.97956848;79.64041901;99.96379089;454.6799927;406.9590149;315.8326721;27666.41602;62.4990654
10.06.2019 15:14:59,729;697.3597412;697.8226318;682.5469971;1.125568748;1.036262393;2.891534805;2.723470926;9.758111954;99.97956848;79.64041901;99.96379089;454.6799927;406.9590149;315.8326721;27666.41602;62.4990654
10.06.2019 15:15:14,266;697.3522339;697.8226318;682.5469971;1.125568748;1.036262393;2.892195225;2.682475328;9.758111954;99.9874115;79.64041901;99.97917175;451.0799866;407.230011;316.4522095;27666.43359;62.4990654
10.06.2019 15:15:14,768;697.3522339;697.8226318;682.5469971;1.125568748;1.036262393;2.892195225;2.682475328;10.04019642;99.9874115;79.64041901;99.97917175;451.0799866;407.230011;316.4522095;27666.43359;62.4990654
10.06.2019 15:15:29,309;697.359375;697.8192139;682.5469971;1.125568748;1.036262393;2.891770363;2.636578083;10.04019642;99.97956848;79.64041901;99.97969055;451.7999878;407.230011;315.4117126;27666.43359;62.4990654
10.06.2019 15:15:29,810;697.359375;697.8192139;682.5469971;1.125568748;1.036262393;2.891770363;2.636578083;9.892377853;99.97956848;79.64041901;99.97969055;451.7999878;407.230011;315.4117126;27666.43359;62.4990654
10.06.2019 15:15:44,337;697.3538208;697.8192139;682.5469971;1.125568748;1.036262393;2.892195225;2.733338118;9.892377853;99.9874115;79.64041901;100.0167694;450.480011;407.2479858;315.4117126;27666.43359;62.4990654
10.06.2019 15:15:59,376;697.3538208;697.8192139;682.5427246;1.125568748;1.036262393;2.892430782;2.677413702;9.892377853;99.97956848;79.64041901;99.98492432;453.8399963;407.1400146;316.3086548;27666.43359;62.4990654
10.06.2019 15:15:59,878;697.3538208;697.8192139;682.5427246;1.125568748;1.036262393;2.892430782;2.677413702;9.636444092;99.97956848;79.64041901;99.98492432;453.8399963;407.1400146;316.3086548;27666.43359;62.4990654
10.06.2019 15:16:14,412;697.3538208;697.8192139;682.5427246;1.125568748;1.036262393;2.890873432;2.707042217;9.636444092;99.9874115;79.6734314;99.99797058;454.4400024;407.2659912;315.830658;27666.44922;62.4990654
10.06.2019 15:16:14,915;697.3538208;697.8192139;682.5427246;1.125568748;1.036262393;2.890873432;2.707042217;9.746576309;99.9874115;79.6734314;99.99797058;454.4400024;407.2659912;315.830658;27666.44922;62.4990654
10.06.2019 15:16:29,450;697.3538208;697.8192139;682.5427246;1.122001648;1.036262393;2.892430782;2.673867464;9.746576309;99.9874115;79.64041901;99.97164917;455.2799988;407.3380127;315.830658;27666.44922;62.58928299
10.06.2019 15:16:29,951;697.3538208;697.8192139;682.5427246;1.122001648;1.036262393;2.892430782;2.673867464;9.775130272;99.9874115;79.64041901;99.97164917;455.2799988;407.3380127;315.830658;27666.44922;62.58928299
10.06.2019 15:16:44,480;697.3538208;697.8192139;682.5427246;1.122001648;1.036262393;2.892195225;2.716436148;9.775130272;99.97956848;79.64041901;99.95393372;453;407.3919983;316.2424011;27666.44922;62.50269318
10.06.2019 15:16:44,981;697.3538208;697.8192139;682.5427246;1.122001648;1.036262393;2.892195225;2.716436148;9.651346207;99.97956848;79.64041901;99.95393372;453;407.3919983;316.2424011;27666.44922;62.50269318
10.06.2019 15:16:59,515;697.3443604;697.8140869;682.5427246;1.122001648;1.036262393;2.892195225;2.723638058;9.651346207;99.9874115;79.64041901;99.95787811;454.4400024;407.3919983;315.8183594;27666.44922;62.57999039
10.06.2019 15:17:00,016;697.3443604;697.8140869;682.5427246;1.122001648;1.036262393;2.892195225;2.723638058;9.774380684;99.9874115;79.64041901;99.95787811;454.4400024;407.3919983;315.8183594;27666.44922;62.57999039
10.06.2019 15:17:14,556;697.3514404;697.8140869;682.5427246;1.122001648;1.036262393;2.89266634;2.705530882;9.774380684;99.97956848;79.64041901;99.94815063;451.9200134;407.428009;315.4761047;27666.4668;62.57999039
10.06.2019 15:17:15,060;697.3514404;697.8140869;682.5427246;1.122001648;1.036262393;2.89266634;2.705530882;9.882326126;99.97956848;79.64041901;99.94815063;451.9200134;407.428009;315.4761047;27666.4668;62.57999039
10.06.2019 15:17:29,591;697.3514404;697.8140869;682.5427246;1.122001648;1.036262393;2.893090963;2.721461773;9.882326126;99.9874115;79.6734314;99.94076538;455.7600098;407.3919983;315.7323608;27666.4668;62.57999039
10.06.2019 15:17:30,092;697.3514404;697.8140869;682.5427246;1.122001648;1.036262393;2.893090963;2.721461773;9.815759659;99.9874115;79.6734314;99.94076538;455.7600098;407.3919983;315.7323608;27666.4668;62.57999039
10.06.2019 15:17:44,628;697.3468628;697.8140869;682.5427246;1.122001648;1.036262393;2.892195225;2.692752838;9.815759659;99.97956848;79.64041901;99.96381378;451.0799866;407.3739929;314.7516785;27666.4668;62.57999039
10.06.2019 15:17:45,129;697.3468628;697.8140869;682.5427246;1.122001648;1.036262393;2.892195225;2.692752838;10.08388519;99.97956848;79.64041901;99.96381378;451.0799866;407.3739929;314.7516785;27666.4668;62.57999039
10.06.2019 15:17:59,669;697.3468628;697.8140869;682.5427246;1.122001648;1.036262393;2.891534805;2.759676456;10.08388519;99.97956848;79.64041901;99.96382141;451.3200073;407.697998;315.6841736;27666.4668;62.57999039
10.06.2019 15:18:00,171;697.3468628;697.8140869;682.5427246;1.122001648;1.036262393;2.891534805;2.759676456;9.801210403;99.97956848;79.64041901;99.96382141;451.3200073;407.697998;315.6841736;27666.4668;62.57999039
10.06.2019 15:18:14,693;697.3468628;697.8140869;682.5427246;1.122001648;1.036262393;2.892195225;2.728323221;9.801210403;99.99526215;79.64041901;99.97105408;452.7600098;407.3919983;314.5571594;27666.48242;62.57999039
10.06.2019 15:18:15,197;697.3468628;697.8140869;682.5427246;1.122001648;1.036262393;2.892195225;2.728323221;10.14031601;99.99526215;79.64041901;99.97105408;452.7600098;407.3919983;314.5571594;27666.48242;62.57999039
10.06.2019 15:18:29,723;697.3468628;697.8140869;682.5427246;1.122001648;1.036262393;2.891770363;2.707377911;10.14031601;99.9874115;79.64041901;99.94300842;450;407.3919983;315.7747803;27666.48242;62.57999039
10.06.2019 15:18:30,224;697.3468628;697.8140869;682.5427246;1.122001648;1.036262393;2.891770363;2.707377911;9.791344643;99.9874115;79.64041901;99.94300842;450;407.3919983;315.7747803;27666.48242;62.57999039
10.06.2019 15:18:44,763;697.3416138;697.8140869;682.5427246;1.122001648;1.036262393;2.892430782;2.778271675;9.791344643;99.97956848;79.64041901;99.96144867;453.8399963;407.7160034;316.2145691;27666.48242;62.59999084
10.06.2019 15:18:45,264;697.3416138;697.8140869;682.5427246;1.122001648;1.036262393;2.892430782;2.778271675;9.663740158;99.97956848;79.64041901;99.96144867;453.8399963;407.7160034;316.2145691;27666.48242;62.59999084
10.06.2019 15:18:59,793;697.3416138;697.8083496;682.5427246;1.122001648;1.036262393;2.892195225;2.684835672;9.663740158;99.9874115;79.64041901;99.95359039;450;407.6440125;315.0820923;27666.5;62.59999084
10.06.2019 15:19:00,297;697.3416138;697.8083496;682.5427246;1.122001648;1.036262393;2.892195225;2.684835672;9.98801899;99.9874115;79.64041901;99.95359039;450;407.6440125;315.0820923;27666.5;62.59999084
10.06.2019 15:19:14,831;697.3416138;697.8083496;682.5427246;1.122001648;1.036262393;2.892430782;2.709895611;9.98801899;99.97956848;79.64041901;99.96688843;453.8399963;407.5539856;315.4422913;27666.5;62.59999084
10.06.2019 15:19:15,331;697.3416138;697.8083496;682.5427246;1.122001648;1.036262393;2.892430782;2.709895611;9.802684784;99.97956848;79.64041901;99.96688843;453.8399963;407.5539856;315.4422913;27666.5;62.59999084
10.06.2019 15:19:29,867;697.3416138;697.8083496;682.5367432;1.122001648;1.036262393;2.89266634;2.694099426;9.802684784;99.9874115;79.64041901;99.9395752;451.0799866;407.6619873;315.4422913;27666.5;62.59999084
10.06.2019 15:19:30,368;697.3416138;697.8083496;682.5367432;1.122001648;1.036262393;2.89266634;2.694099426;9.806997299;99.9874115;79.64041901;99.9395752;451.0799866;407.6619873;315.4422913;27666.5;62.59999084
10.06.2019 15:19:44,902;697.3416138;697.8083496;682.5367432;1.122001648;1.036262393;2.891344309;2.636068106;9.806997299;99.9874115;79.64041901;99.94422913;451.9200134;407.9869995;315.4422913;27666.5;62.59999084
10.06.2019 15:19:45,403;697.3416138;697.8083496;682.5367432;1.122001648;1.036262393;2.891344309;2.636068106;9.782751083;99.9874115;79.64041901;99.94422913;451.9200134;407.9869995;315.4422913;27666.5;62.59999084
10.06.2019 15:19:59,931;697.3416138;697.8083496;682.5367432;1.122001648;1.036262393;2.892430782;2.64014864;9.782751083;99.97956848;79.64041901;99.94955444;452.0400085;407.5899963;314.7366638;27666.51758;62.59999084
10.06.2019 15:20:00,432;697.3416138;697.8083496;682.5367432;1.122001648;1.036262393;2.892430782;2.64014864;10.07697201;99.97956848;79.64041901;99.94955444;452.0400085;407.5899963;314.7366638;27666.51758;62.59999084
10.06.2019 15:20:14,970;697.3416138;697.8083496;682.5412598;1.122001648;1.036262393;2.892430782;2.720792055;10.07697201;99.9874115;79.64041901;99.94139099;450.1199951;407.4639893;314.6702271;27666.51758;62.59999084
10.06.2019 15:20:15,470;697.3416138;697.8083496;682.5412598;1.122001648;1.036262393;2.892430782;2.720792055;10.09625053;99.9874115;79.64041901;99.94139099;450.1199951;407.4639893;314.6702271;27666.51758;62.59999084
10.06.2019 15:20:30,002;697.3359375;697.8083496;682.5412598;1.122001648;1.036262393;2.892195225;2.703347445;10.09625053;99.97956848;79.64041901;99.94991302;452.7600098;407.428009;314.3062744;27666.51758;62.59999084
10.06.2019 15:20:30,504;697.3359375;697.8083496;682.5412598;1.122001648;1.036262393;2.892195225;2.703347445;9.999642372;99.97956848;79.64041901;99.94991302;452.7600098;407.428009;314.3062744;27666.51758;62.59999084
10.06.2019 15:20:45,033;697.3359375;697.8083496;682.5412598;1.122001648;1.036262393;2.892430782;2.636068106;9.999642372;99.9874115;79.64041901;99.9432373;451.9200134;407.9869995;314.9883423;27666.51758;62.59999084
10.06.2019 15:20:45,536;697.3359375;697.8083496;682.5412598;1.122001648;1.036262393;2.892430782;2.636068106;10.00394249;99.9874115;79.64041901;99.9432373;451.9200134;407.9869995;314.9883423;27666.51758;62.59999084
10.06.2019 15:21:00,074;697.3359375;697.8014526;682.5412598;1.122001648;1.036262393;2.892195225;2.63810873;10.00394249;99.97956848;79.64041901;99.95812988;449.3999939;407.7879944;314.9883423;27666.5332;62.59999084
10.06.2019 15:21:00,576;697.3359375;697.8014526;682.5412598;1.122001648;1.036262393;2.892195225;2.63810873;9.932062149;99.97956848;79.64041901;99.95812988;449.3999939;407.7879944;314.9883423;27666.5332;62.59999084
10.06.2019 15:21:15,111;697.3359375;697.8014526;682.5412598;1.122001648;1.036262393;2.886483908;2.7013309;9.932062149;99.9874115;79.34307861;99.92313385;450.3599854;407.571991;314.0045471;27666.5332;62.59999084
10.06.2019 15:21:15,615;697.3359375;697.8014526;682.5412598;1.122001648;1.036262393;2.886483908;2.7013309;10.11327553;99.9874115;79.34307861;99.92313385;450.3599854;407.571991;314.0045471;27666.5332;62.59999084
10.06.2019 15:21:30,140;697.3325806;697.8014526;682.5412598;1.122001648;1.036262393;2.879640341;2.680788517;10.11327553;99.9874115;79.07875824;99.92854309;448.5599976;407.7520142;313.2361755;27666.5332;62.59999084
10.06.2019 15:21:30,641;697.3325806;697.8014526;682.5412598;1.122001648;1.036262393;2.879640341;2.680788517;10.21106815;99.9874115;79.07875824;99.92854309;448.5599976;407.7520142;313.2361755;27666.5332;62.59999084
10.06.2019 15:21:45,178;697.3325806;697.8014526;682.5412598;1.122001648;1.036262393;2.880962133;2.706370592;10.21106815;99.97956848;79.07875824;99.93704224;452.519989;407.7520142;314.7090149;27666.5332;62.66059875
10.06.2019 15:21:45,679;697.3325806;697.8014526;682.5412598;1.122001648;1.036262393;2.880962133;2.706370592;9.806718826;99.97956848;79.07875824;99.93704224;452.519989;407.7520142;314.7090149;27666.5332;62.66059875
10.06.2019 15:22:00,219;697.3325806;697.8014526;682.5412598;1.122001648;1.036262393;2.875250816;2.670995235;9.806718826;99.9874115;78.78142548;99.94542694;450.1199951;407.571991;313.4842834;27666.55078;62.66059875
10.06.2019 15:22:00,720;697.3325806;697.8014526;682.5412598;1.122001648;1.036262393;2.875250816;2.670995235;10.05782986;99.9874115;78.78142548;99.94542694;450.1199951;407.571991;313.4842834;27666.55078;62.66059875
10.06.2019 15:22:15,258;697.3278809;697.8014526;682.5412598;1.122001648;1.036262393;2.874353886;2.682981014;10.05782986;99.97956848;78.78142548;99.98236847;448.3200073;407.8059998;313.7261658;27666.55078;62.66059875
10.06.2019 15:22:15,760;697.3278809;697.8014526;682.5412598;1.122001648;1.036262393;2.874353886;2.682981014;9.982992172;99.97956848;78.78142548;99.98236847;448.3200073;407.8059998;313.7261658;27666.55078;62.66059875
10.06.2019 15:22:30,289;697.3278809;697.8014526;682.5412598;1.122001648;1.036262393;2.875015497;2.708049297;9.982992172;99.9874115;78.78142548;100.0046921;451.4400024;407.7879944;314.7069092;27666.55078;62.66059875
10.06.2019 15:22:30,789;697.3278809;697.8014526;682.5412598;1.122001648;1.036262393;2.875015497;2.708049297;9.697193146;99.9874115;78.78142548;100.0046921;451.4400024;407.7879944;314.7069092;27666.55078;62.66059875
10.06.2019 15:22:45,320;697.3278809;697.8014526;682.5412598;1.122001648;1.036262393;2.875015497;2.721796751;9.697193146;99.97956848;78.78142548;99.97871399;447.8399963;407.8959961;314.2262573;27666.55078;62.69999313
10.06.2019 15:22:45,822;697.3278809;697.8014526;682.5412598;1.122001648;1.036262393;2.875015497;2.721796751;9.837267876;99.97956848;78.78142548;99.97871399;447.8399963;407.8959961;314.2262573;27666.55078;62.69999313
10.06.2019 15:23:00,359;697.3278809;697.8014526;682.5412598;1.122001648;1.036262393;2.875675917;2.771969557;9.837267876;99.9874115;78.74835205;99.95503998;450.3599854;407.9140015;313.8861389;27666.56641;62.61203766
10.06.2019 15:23:00,860;697.3278809;697.8014526;682.5412598;1.122001648;1.036262393;2.875675917;2.771969557;9.876784325;99.9874115;78.74835205;99.95503998;450.3599854;407.9140015;313.8861389;27666.56641;62.61203766
10.06.2019 15:23:15,393;697.3278809;697.8014526;682.5387573;1.122001648;1.036262393;2.875250816;2.707210064;9.876784325;99.9874115;78.78142548;99.95265198;450.1199951;407.8959961;313.8861389;27666.56641;62.61203766
10.06.2019 15:23:30,433;697.3278809;697.796936;682.5387573;1.122001648;1.036262393;2.873693466;2.688206196;9.876784325;99.9874115;78.78142548;99.9527359;450.2399902;407.5180054;313.8861389;27666.56641;62.61203766
10.06.2019 15:23:30,934;697.3278809;697.796936;682.5387573;1.122001648;1.036262393;2.873693466;2.688206196;9.847911835;99.9874115;78.78142548;99.9527359;450.2399902;407.5180054;313.8861389;27666.56641;62.61203766
10.06.2019 15:23:45,474;697.3278809;697.796936;682.5387573;1.122001648;1.036262393;2.874353886;2.656780243;9.847911835;99.9874115;78.78142548;99.94905853;450;407.769989;314.2220459;27666.56641;62.61203766
10.06.2019 15:23:45,975;697.3278809;697.796936;682.5387573;1.122001648;1.036262393;2.874353886;2.656780243;9.762201309;99.9874115;78.78142548;99.94905853;450;407.769989;314.2220459;27666.56641;62.61203766
10.06.2019 15:24:00,509;697.3237305;697.796936;682.5387573;1.122001648;1.036262393;2.875015497;2.642867804;9.762201309;99.9874115;78.78142548;99.97055817;453.2399902;407.697998;313.0809631;27666.58398;62.60000992
10.06.2019 15:24:01,010;697.3237305;697.796936;682.5387573;1.122001648;1.036262393;2.875015497;2.642867804;10.10720348;99.9874115;78.78142548;99.97055817;453.2399902;407.697998;313.0809631;27666.58398;62.60000992
10.06.2019 15:24:16,032;697.3190308;697.796936;682.5387573;1.122001648;1.036262393;2.875250816;2.638618946;9.85258007;99.9874115;78.78142548;99.98869324;449.0400085;407.571991;313.9691467;27666.58398;62.60000992
10.06.2019 15:24:31,067;697.3190308;697.796936;682.5387573;1.122001648;1.036262393;2.874353886;2.647961855;10.08872032;99.97956848;78.74835205;99.9910202;449.8800049;408.2030029;313.1443481;27666.58398;62.60000992
10.06.2019 15:24:46,103;697.3140869;697.796936;682.5387573;1.122001648;1.036262393;2.875675917;2.63725853;10.06719494;99.97956848;78.8144455;99.9529953;447.7200012;407.7340088;313.2601013;27666.58398;62.66585159
10.06.2019 15:25:01,134;697.3140869;697.7893066;682.5387573;1.122001648;1.036262393;2.875911236;2.675556421;9.947834015;99.9874115;78.78142548;99.96298981;448.9200134;407.769989;313.6843872;27666.59961;62.66585159
10.06.2019 15:25:16,163;697.3140869;697.7893066;682.5387573;1.122001648;1.036262393;2.874353886;2.680113554;9.91900444;99.97956848;78.74835205;99.94984436;449.6400146;407.7340088;313.6843872;27666.59961;62.69997025
10.06.2019 15:25:31,192;697.3140869;697.7893066;682.5387573;1.122001648;1.031164527;2.874589443;2.655424833;10.47576618;99.9874115;78.74835205;99.96709442;448.5599976;407.9330139;311.7904663;27666.59961;62.69997025
10.06.2019 15:25:46,231;697.3069458;697.7893066;682.5387573;1.122001648;1.031164527;2.875911236;2.671333313;9.66941452;99.9874115;78.78142548;99.94291687;450.8399963;407.9330139;314.3579102;27666.59961;62.63676453
10.06.2019 15:26:01,272;697.2982788;697.7893066;682.5387573;1.122001648;1.031164527;2.875015497;2.670150042;9.937731743;99.97956848;78.74835205;99.93587494;444.9599915;407.6080017;313.3816528;27666.61719;62.66057205
10.06.2019 15:26:16,309;697.3061523;697.7893066;682.5387573;1.122001648;1.031164527;2.874353886;2.716603518;10.01601315;99.9874115;78.8144455;99.95632172;443.8800049;407.8420105;313.0715027;27666.61719;62.66057205
10.06.2019 15:26:31,352;697.2935181;697.7893066;682.5387573;1.117977262;1.031164527;2.872606993;2.702675343;10.37838364;99.97956848;78.64923859;99.96714783;447.2399902;407.9140015;311.7199707;27666.61719;62.66057205
10.06.2019 15:26:46,383;697.2935181;697.7893066;682.5318604;1.117977262;1.031164527;2.871946573;2.652203321;10.04957581;99.9874115;78.64923859;99.96797943;446.6400146;407.8240051;312.803833;27666.61719;62.60243225
10.06.2019 15:27:01,423;697.3254395;697.7893066;682.5318604;1.117977262;1.031164527;2.869964361;2.648301363;9.71366787;99.9874115;78.48403168;99.97222137;449.0400085;408.0769958;313.8276367;27666.63281;62.64838791
10.06.2019 15:27:16,458;697.3254395;697.7893066;682.5318604;1.117977262;1.031164527;2.844194174;2.652373075;9.227988243;99.97956848;77.22859192;99.98682404;448.3200073;407.8959961;313.8276367;27666.63281;62.64838791
