Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 15:27:31,491;697.3337402;697.7893066;682.5337524;1.117977262;1.031164527;2.864017725;2.713921309;9.770020485;99.9874115;78.25279236;100.0148773;447.6000061;407.9689941;313.8489075;27666.63281;62.64838791
10.06.2019 15:27:46,521;697.3304443;697.7839355;682.5337524;1.117977262;1.031164527;2.863356113;2.635047197;9.969502449;99.97956848;78.18669891;100.0294113;449.1600037;407.9689941;313.1656799;27666.63281;62.65274429
10.06.2019 15:28:01,565;697.3304443;697.7839355;682.5337524;1.117977262;1.031164527;2.857409477;2.786388159;9.834904671;99.9874115;77.88935852;99.99411774;447.9599915;408.2390137;313.2454224;27666.65039;62.69048691
10.06.2019 15:28:16,597;697.3203125;697.7839355;682.5337524;1.117977262;1.031164527;2.855852127;2.708552837;10.02385998;99.97956848;77.88935852;99.97177887;447.1199951;408.2929993;312.5991516;27666.65039;62.69048691
10.06.2019 15:28:31,627;697.3203125;697.7839355;682.5337524;1.117977262;1.031164527;2.854530334;2.712747335;10.42446041;99.9874115;77.75717163;99.96287537;447.6000061;407.9330139;311.0453186;27666.65039;62.69048691
10.06.2019 15:28:46,663;697.3269043;697.7839355;682.5337524;1.122396231;1.031164527;2.854765654;2.609465837;9.93061924;99.97956848;76.50173187;99.96828461;448.4400024;407.9330139;312.566864;27666.65039;62.69048691
10.06.2019 15:29:01,702;697.3191528;697.7839355;682.5337524;1.122396231;1.031164527;2.850801229;2.69426775;10.05341434;99.9874115;77.59202576;99.98445892;447.7200012;407.9689941;311.9205017;27666.66602;62.69048691
10.06.2019 15:29:16,739;697.3191528;697.7807007;682.5337524;1.122396231;1.031164527;2.850611448;2.706538439;10.40775394;99.9874115;77.52593231;99.98318481;448.6799927;407.9689941;310.6714478;27666.66602;62.60549164
10.06.2019 15:29:31,786;697.3191528;697.7807007;682.5337524;1.122396231;1.03827107;2.842636824;2.707042217;9.82092762;99.97173309;77.19551849;99.97441101;446.8800049;408.0589905;312.1602478;27666.66602;62.69585419
10.06.2019 15:29:46,830;697.3191528;697.7807007;682.5239258;1.122396231;1.03827107;2.817762375;2.695109129;9.343999863;99.9874115;75.90700531;99.98523712;446.6400146;407.8059998;312.1602478;27666.66602;62.69585419
10.06.2019 15:30:01,871;697.3203735;697.7807007;682.5239258;1.122396231;1.03827107;2.840229511;2.654237986;9.716469765;99.9874115;77.03036499;100.0079651;445.9200134;408.131012;312.3603516;27666.68359;62.69585419
10.06.2019 15:30:16,906;697.3203735;697.7807007;682.5239258;1.122396231;1.03827107;2.834281921;2.694604158;10.00744343;99.97956848;76.73297882;99.99343109;447.3599854;408.0409851;310.9848938;27666.68359;62.69585419
10.06.2019 15:30:31,937;697.3203735;697.7750854;682.5239258;1.122396231;1.03827107;2.834943295;2.715095043;10.02001476;99.9874115;76.76605225;99.97607422;445.2000122;408.1130066;310.9848938;27666.68359;62.6027298
10.06.2019 15:30:46,971;697.3081055;697.7750854;682.5239258;1.122396231;1.03827107;2.809598207;2.623806477;9.540994644;99.97956848;76.46865845;99.97841644;441.6000061;408.1669922;310.9561157;27666.68359;62.65943146
10.06.2019 15:31:02,010;697.3201904;697.7750854;682.5296021;1.122396231;1.03827107;2.828335047;2.70435524;9.981553078;99.9874115;76.43563843;99.98778534;446.0400085;408.2390137;310.6873474;27666.69922;62.60046768
10.06.2019 15:31:17,041;697.3123779;697.7750854;682.5296021;1.122396231;1.035763264;2.82304883;2.593200445;10.10781002;99.9874115;76.17132568;100.0141144;445.2000122;408.1489868;309.7861328;27666.69922;62.60046768
10.06.2019 15:31:32,084;697.3123779;697.7750854;682.5296021;1.122396231;1.035763264;2.82304883;2.639978886;9.815770149;99.9874115;76.17132568;99.96100616;444.7200012;408.4190063;310.9062805;27666.69922;62.60046768
10.06.2019 15:31:47,114;697.3123779;697.7750854;682.5193481;1.122396231;1.035763264;2.796382666;2.597656965;9.345623016;99.97956848;75.80789185;99.9628067;442.7999878;408.3649902;310.5116577;27666.69922;62.60046768
10.06.2019 15:32:02,157;697.3123779;697.7750854;682.5193481;1.122396231;1.035763264;2.817101955;2.596971512;9.736672401;99.9874115;75.84091187;99.96641541;443.3999939;408.32901;310.5116577;27666.7168;62.60046768
10.06.2019 15:32:17,185;697.3123779;697.7734375;682.5193481;1.122396231;1.035763264;2.791096449;2.641508579;9.555847168;99.97956848;74.58547211;99.96524811;442.9200134;408.4729919;309.4524536;27666.7168;62.52434921
10.06.2019 15:32:32,222;697.3144531;697.7734375;682.5193481;1.122396231;1.035763264;2.813562393;2.685004473;9.969460487;99.9874115;75.7417984;99.9730835;441.480011;408.2929993;309.7894592;27666.7168;62.52434921
10.06.2019 15:32:47,268;697.3074341;697.7734375;682.5288696;1.122396231;1.035763264;2.807851076;2.694436073;10.27484798;99.97956848;75.41144562;99.96451569;444.9599915;408.32901;308.382019;27666.7168;62.52434921
10.06.2019 15:33:02,304;697.3054199;697.7651367;682.5288696;1.122396231;1.035763264;2.807189703;2.660845757;10.08495903;99.9874115;75.37837219;99.97760773;443.6400146;408.1489868;308.9812622;27666.73242;62.52434921
10.06.2019 15:33:17,340;697.3054199;697.7651367;682.5288696;1.122396231;1.035763264;2.782080889;2.629600286;9.933093071;99.9874115;75.21321869;99.95005798;439.4400024;408.0589905;307.4320679;27666.73242;62.50001144
10.06.2019 15:33:32,377;697.3054199;697.7651367;682.5213623;1.122396231;1.035763264;2.779201746;2.578432083;9.21349144;99.9874115;73.99074554;99.95231628;440.519989;408.131012;309.6576843;27666.73242;62.50001144
10.06.2019 15:33:47,411;697.3054199;697.7651367;682.5213623;1.122396231;1.035763264;2.798364878;2.609123945;9.813299179;99.9874115;74.94889832;99.95820618;440.8800049;407.8599854;308.9120483;27666.73242;62.50001144
10.06.2019 15:34:02,451;697.3054199;697.7651367;682.5213623;1.122396231;1.035763264;2.77259469;2.656949759;9.303780556;99.97956848;73.66038513;99.94495392;441.480011;407.8599854;308.9120483;27666.75;62.50001144
10.06.2019 15:34:17,484;697.2987671;697.7651367;682.5213623;1.122396231;1.035763264;2.795296192;2.650846481;10.08452511;99.9874115;74.78369904;99.94886017;441.3599854;407.8240051;307.8330688;27666.75;62.50001144
10.06.2019 15:34:32,516;697.3060303;697.7651367;682.5175781;1.122396231;1.035763264;2.769950867;2.60176754;9.625971794;99.97956848;73.52819824;99.95184326;440.519989;408.2390137;307.6922607;27666.75;62.50001144
10.06.2019 15:34:47,556;697.3060303;697.7651367;682.5175781;1.122396231;1.035763264;2.788923502;2.615275145;10.00157166;99.97956848;74.4202652;99.98052216;441.3599854;408.0950012;307.6922607;27666.75;62.42802429
10.06.2019 15:35:02,586;697.2980347;697.7651367;682.5175781;1.122396231;1.035763264;2.78274107;2.675556421;10.17131233;99.9874115;74.12293243;99.99097443;437.8800049;408.1849976;306.6688538;27666.76758;62.49870682
10.06.2019 15:35:17,621;697.291687;697.7651367;682.5175781;1.122396231;1.035763264;2.756310463;2.666768551;9.373140335;99.97956848;72.83441162;99.97785187;440.7600098;408.1849976;307.6214905;27666.76758;62.40351868
10.06.2019 15:35:32,663;697.3045044;697.7578735;682.5175781;1.122396231;1.035763264;2.775237322;2.631132603;9.999069214;99.9874115;73.7594986;99.98570251;440.8800049;408.3649902;307.015564;27666.76758;62.40351868
10.06.2019 15:35:47,705;697.2957153;697.7578735;682.5175781;1.122396231;1.035763264;2.750362873;2.572754383;9.360350609;99.9874115;72.53702545;100.0122681;437.3999939;408.6530151;307.4396057;27666.76758;62.40351868
10.06.2019 15:36:02,732;697.2957153;697.7578735;682.5175781;1.122396231;1.035763264;2.771508217;2.622612953;9.911198616;99.97956848;73.59429169;100.0081787;437.7600098;408.3829956;307.0621338;27666.7832;62.40351868
10.06.2019 15:36:17,763;697.2996826;697.7578735;682.5175781;1.122396231;1.035763264;2.760510683;2.584962845;10.14488411;99.9874115;73.13175201;99.97341919;437.519989;408.3469849;305.5439453;27666.7832;62.40351868
10.06.2019 15:36:32,804;697.2996826;697.7578735;682.5175781;1.122396231;1.035763264;2.762917757;2.572926521;10.08657551;99.9874115;73.19784546;99.96365356;436.5599976;408.7609863;305.9002686;27666.7832;62.40351868
10.06.2019 15:36:47,839;697.2971802;697.7578735;682.5175781;1.122396231;1.035763264;2.743093967;2.652203321;9.928581238;99.9874115;72.66921234;99.96916962;436.2000122;408.5450134;304.9257813;27666.7832;62.40351868
10.06.2019 15:37:02,873;697.2918701;697.7578735;682.5175781;1.122396231;1.035763264;2.753666878;2.680451155;9.819738388;99.9874115;72.70223236;99.97922516;437.0400085;408.8699951;306.0019531;27666.80078;62.40351868
10.06.2019 15:37:17,911;697.2918701;697.7578735;682.5175781;1.122396231;1.035763264;2.753666878;2.637938738;9.888836861;99.9874115;72.70223236;99.98275757;435.3599854;408.9599915;305.7710876;27666.80078;62.32621765
10.06.2019 15:37:32,937;697.2946167;697.7578735;682.5081787;1.122396231;1.035763264;2.749042034;2.610320568;10.08664799;99.9874115;72.47098541;99.98591614;435.8399963;409.0499878;304.7993774;27666.80078;62.30001068
10.06.2019 15:37:47,975;697.2946167;697.7554932;682.5184326;1.122396231;1.035763264;2.722610235;2.588224888;9.700387001;99.9874115;71.18247223;99.97797394;433.2000122;408.8880005;304.2926941;27666.80078;62.30001068
10.06.2019 15:38:03,009;697.2927246;697.7554932;682.5184326;1.122396231;1.035763264;2.742858887;2.486478806;10.1137085;99.9874115;72.17359161;99.95349121;434.519989;408.7789917;304.2926941;27666.81641;62.30001068
10.06.2019 15:38:18,037;697.2927246;697.7554932;682.5184326;1.122396231;1.035763264;2.735165119;2.608440161;9.957551003;99.97956848;71.90927887;99.94773865;432.3599854;408.9960022;304.2926941;27666.81641;62.20504761
10.06.2019 15:38:33,071;697.2927246;697.7554932;682.5184326;1.122396231;1.035763264;2.737807751;2.537343025;9.879465103;99.9874115;71.87625885;99.97206116;435.1199951;409.1940002;304.73172;27666.81641;62.20504761
10.06.2019 15:38:48,105;697.2927246;697.7554932;682.5184326;1.122396231;1.035763264;2.731200695;2.536129713;9.867794037;99.9874115;71.61193848;99.97529602;432.9599915;409.1040039;302.9382019;27666.81641;62.20504761
10.06.2019 15:39:03,132;697.2896729;697.7493896;682.5070801;1.122396231;1.035763264;2.731200695;2.579979658;10.02963543;99.9874115;71.57891846;99.97332001;434.0400085;409.302002;303.7840271;27666.83398;62.20504761
10.06.2019 15:39:18,165;697.2896729;697.7493896;682.5070801;1.122396231;1.035763264;2.703448057;2.525195837;9.75451088;99.9874115;71.44673157;99.95418549;435;409.1400146;302.6758728;27666.83398;62.20504761
10.06.2019 15:39:33,199;697.2828369;697.7493896;682.5070801;1.122396231;1.035763264;2.703683615;2.555165291;9.700576782;99.9874115;70.19129181;99.96470642;435.8399963;409.3380127;302.8540649;27666.83398;62.20504761
10.06.2019 15:39:48,230;697.2828369;697.7493896;682.5070801;1.122396231;1.035763264;2.723271608;2.584790945;10.14741802;99.97956848;71.18247223;99.97917175;434.2799988;409.6809998;302.8540649;27666.83398;62.16400528
10.06.2019 15:40:03,275;697.2828369;697.7493896;682.5117188;1.122396231;1.035763264;2.713359356;2.566035986;9.941185951;99.9874115;70.68685913;99.99401093;432.1199951;409.5;302.8540649;27666.84961;62.10074234
10.06.2019 15:40:18,305;697.2828369;697.7493896;682.5117188;1.122396231;1.035763264;2.713359356;2.516327143;10.00495052;99.9874115;70.68685913;100.0076065;431.2799988;409.3380127;302.6428223;27666.84961;62.10074234
10.06.2019 15:40:33,339;697.2828369;697.7493896;682.5117188;1.122396231;1.035763264;2.706986666;2.543059826;10.28000927;99.9874115;70.35644531;99.97042084;435.1199951;405.7879944;301.2229309;27666.84961;62.00754929
10.06.2019 15:40:48,377;697.2907715;697.7451172;682.5117188;1.122396231;1.035763264;2.707177401;2.537516356;10.2103653;99.9874115;70.38951874;100.0107727;434.1600037;405.697998;301.4685059;27666.84961;62.00754929
10.06.2019 15:41:03,417;697.2830811;697.7451172;682.5117188;1.122396231;1.035763264;2.701230526;2.524326801;10.06616783;99.9874115;70.12519836;100.0369873;434.7600098;405.5539856;301.4685059;27666.86719;62.00754929
10.06.2019 15:41:18,442;697.2830811;697.7451172;682.5117188;1.122396231;1.035763264;2.702126265;2.547905445;10.04222965;99.9874115;70.12519836;99.99206543;433.6799927;405.1570129;301.4685059;27666.86719;62.00754929
10.06.2019 15:41:33,479;697.2800903;697.7451172;682.5117188;1.122396231;1.035763264;2.694857597;2.539422512;10.37492466;99.9874115;69.72875214;99.97934723;433.3200073;405.3919983;299.7888489;27666.86719;62.00754929
10.06.2019 15:41:48,520;697.2800903;697.7451172;682.5117188;1.122396231;1.035763264;2.694857597;2.543059826;10.03273487;99.9874115;69.76177216;99.98767853;432.1199951;405.5899963;300.9162292;27666.86719;62.00001144
10.06.2019 15:42:03,565;697.2731323;697.7451172;682.5117188;1.122396231;1.035763264;2.693535805;2.546521425;10.16403103;99.97956848;69.62963867;99.98140717;433.6799927;405.5180054;300.377533;27666.88281;62.00001144
10.06.2019 15:42:18,592;697.2838745;697.7451172;682.5117188;1.122396231;1.035763264;2.666679144;2.532314062;9.50202179;99.9874115;68.30805206;99.99666595;432.480011;405.6440125;300.377533;27666.88281;62.00001144
10.06.2019 15:42:33,627;697.2730103;697.7451172;682.5117188;1.122396231;1.035763264;2.686928511;2.521371841;9.970107079;99.9874115;69.29923248;99.974823;432.8399963;405.6440125;300.377533;27666.88281;62.00001144
10.06.2019 15:42:48,672;697.2835083;697.7421875;682.5026855;1.122396231;1.035763264;2.66049695;2.575163841;9.51239872;99.9874115;68.01071167;99.97674561;430.7999878;405.6799927;299.8395081;27666.88281;62.00001144
10.06.2019 15:43:03,705;697.2771606;697.7421875;682.5026855;1.123753428;1.035763264;2.682963133;2.535609484;9.80956459;99.9874115;69.16704559;99.98971558;434.1600037;405.4819946;300.6914368;27666.90039;62.00001144
10.06.2019 15:43:18,743;697.2771606;697.7421875;682.5026855;1.123753428;1.035763264;2.679895639;2.565863848;10.46420479;99.99526215;69.00189209;99.97484589;432.3599854;405.571991;298.295166;27666.90039;61.90439987
10.06.2019 15:43:33,783;697.2771606;697.7421875;682.5026855;1.123753428;1.035763264;2.676355839;2.539769173;10.32261086;99.9874115;68.83668518;99.9726181;428.6400146;405.5360107;298.474884;27666.90039;61.90439987
10.06.2019 15:43:48,813;697.2771606;697.7421875;682.5100098;1.123753428;1.040866494;2.651246071;2.500115871;9.757879257;99.9874115;67.58119202;99.9637146;428.3999939;405.6619873;298.2843018;27666.90039;61.90439987
10.06.2019 15:44:03,856;697.2771606;697.7388916;682.5100098;1.123753428;1.040866494;2.648603439;2.522588968;9.691576958;99.9874115;67.44905853;99.96766663;427.9200134;405.5539856;298.2843018;27666.91602;61.90439987
10.06.2019 15:44:18,884;697.2747192;697.7388916;682.5100098;1.123753428;1.040866494;2.667765617;2.509883642;9.942921638;99.9874115;68.44023895;99.98205566;432.1199951;405.5539856;299.0240173;27666.91602;61.90439987
10.06.2019 15:44:33,915;697.2781372;697.7388916;682.5100098;1.123753428;1.040866494;2.66049695;2.523284197;10.06007671;99.9874115;68.04373169;99.99406433;429.9599915;405.4100037;298.0517883;27666.91602;61.90439987
10.06.2019 15:44:48,947;697.2781372;697.7388916;682.5100098;1.123753428;1.040866494;2.634726524;2.484027147;9.412750244;99.9874115;66.72219849;99.99055481;428.0400085;405.5899963;298.0517883;27666.91602;61.90439987
10.06.2019 15:45:03,980;697.270752;697.7388916;682.5100098;1.123753428;1.040866494;2.654550314;2.482450724;10.04094028;99.9874115;67.71337891;99.97094727;429.6000061;405.571991;297.6312561;27666.93359;61.80018997
10.06.2019 15:45:19,018;697.270752;697.7388916;682.5072632;1.123753428;1.040866494;2.653889894;2.463844299;10.0244751;99.9874115;67.71337891;99.96724701;428.6400146;405.5;297.6312561;27666.93359;61.80018997
10.06.2019 15:45:34,060;697.2775879;697.7388916;682.5072632;1.123753428;1.040866494;2.650159836;2.475086451;10.33565331;99.9874115;67.51509857;99.96108246;427.3200073;405.4460144;296.3147278;27666.93359;61.80018997
10.06.2019 15:45:49,098;697.2706299;697.7320557;682.5072632;1.123753428;1.040866494;2.625475883;2.482450724;9.724250793;99.9874115;66.25965881;99.94565582;426.2399902;405.4460144;296.0979004;27666.93359;61.80018997
10.06.2019 15:46:04,138;697.2754517;697.7320557;682.5072632;1.123753428;1.040866494;2.647281647;2.495049953;9.995215416;99.9874115;67.34994507;99.9634552;425.8800049;405.302002;297.00354;27666.94922;61.70620346
10.06.2019 15:46:19,175;697.2700195;697.7320557;682.5072632;1.123753428;1.040866494;2.64001298;2.47420907;10.07942867;99.99526215;67.01953888;99.96620941;425.0400085;405.4639893;296.2107849;27666.94922;61.70620346
10.06.2019 15:46:34,205;697.2700195;697.7320557;682.5023804;1.123753428;1.040866494;2.625475883;2.501337767;9.578903198;99.9874115;65.83013916;100.0030212;421.7999878;405.6799927;295.8824158;27666.94922;61.70620346
10.06.2019 15:46:49,237;697.2700195;697.7320557;682.5023804;1.123753428;1.040866494;2.633830786;2.441460371;10.35608387;99.9874115;66.72219849;100.004097;423.9599915;405.8959961;294.7371216;27666.94922;61.70620346
10.06.2019 15:47:04,281;697.2723999;697.7320557;682.5023804;1.123753428;1.040866494;2.634491205;2.541501522;10.06166172;99.9874115;65.56581879;100.0125504;429.1199951;406.0220032;295.9844971;27666.9668;61.70620346
10.06.2019 15:47:19,326;697.2723999;697.7320557;682.5023804;1.123753428;1.040866494;2.627458096;2.441283703;10.31749058;99.9874115;66.42481232;100.0110703;425.8800049;405.7520142;294.5812073;27666.9668;61.70620346
10.06.2019 15:47:34,360;697.2723999;697.7320557;682.5023804;1.123753428;1.040866494;2.609381437;2.380313873;9.612827301;99.9874115;65.16937256;99.99518585;420.480011;405.8059998;295.3701782;27666.9668;61.64149857
10.06.2019 15:47:49,390;697.2723999;697.7320557;682.5023804;1.123753428;1.040866494;2.624153852;2.51058054;9.913532257;99.9874115;66.22658539;99.972229;424.7999878;405.9679871;295.6173096;27666.9668;61.64149857
10.06.2019 15:48:04,433;697.2684326;697.7320557;682.5023804;1.123753428;1.040866494;2.599857807;2.478945255;9.783823967;99.9874115;64.97114563;99.97946167;421.3200073;405.7520142;294.0324097;27666.98242;61.60000992
10.06.2019 15:48:19,466;697.2684326;697.7320557;682.5023804;1.123753428;1.040866494;2.621511221;2.443756104;10.07913017;99.9874115;66.06137848;99.94757843;424.9200134;406.0220032;294.8652649;27666.98242;61.50765228
10.06.2019 15:48:34,491;697.2684326;697.7320557;682.5023804;1.123753428;1.040866494;2.59962225;2.436157703;10.04695702;99.9874115;64.80593872;99.94441223;423.7200012;405.7340088;293.1679688;27666.98242;61.50765228
10.06.2019 15:48:49,535;697.2709961;697.7320557;682.5023804;1.123753428;1.040866494;2.617546797;2.465778351;10.04158592;99.9874115;65.8962326;99.96152496;425.1600037;405.8779907;294.4979553;27666.98242;61.50765228
10.06.2019 15:49:04,578;697.2709961;697.7320557;682.5023804;1.123753428;1.040866494;2.598916292;2.426244974;9.897874832;99.95603943;64.83895874;99.96347809;421.7999878;405.8779907;293.4258423;27667;61.50765228
10.06.2019 15:49:19,617;697.2709961;697.7320557;682.4963989;1.123753428;1.040866494;2.596563578;2.483677149;9.837218285;99.87760162;64.80593872;99.97375488;423.6000061;405.9859924;293.4258423;27667;61.50765228
10.06.2019 15:49:34,662;697.2677002;697.7280273;682.4963989;1.125982046;1.040866494;2.59326911;2.380850554;10.02450275;99.79917145;64.83895874;99.96857452;424.0799866;406.2390137;292.5531006;27667;61.50765228
10.06.2019 15:49:49,703;697.2677002;697.7280273;682.4963989;1.125982046;1.040866494;2.590680838;2.443049908;9.665885925;99.70503998;64.80593872;99.98970795;423.2399902;406.2390137;293.4871216;27667;61.44096375
10.06.2019 15:50:04,736;697.2622681;697.7280273;682.4963989;1.125982046;1.040866494;2.587386608;2.481574535;9.885723114;99.58739471;64.83895874;99.99200439;420.6000061;406.401001;292.5103149;27667.01758;61.40006638
10.06.2019 15:50:19,774;697.2697754;697.7280273;682.4963989;1.125982046;1.040866494;2.585268497;2.404045582;9.67150116;99.50895691;64.83895874;99.96321869;421.5599976;406.5270081;293.0194397;27667.01758;61.40006638
10.06.2019 15:50:34,806;697.2626343;697.7280273;682.5064087;1.125982046;1.040866494;2.582680225;2.465954304;9.404453278;99.42267609;64.80593872;99.99214172;420.1199951;406.4190063;293.8005981;27667.01758;61.40006638
10.06.2019 15:50:49,837;697.2681274;697.7280273;682.5064087;1.125982046;1.040866494;2.579150915;2.477367163;9.6901474;99.29718781;64.83895874;99.985466;421.0799866;406.2569885;292.5937805;27667.01758;61.40006638
10.06.2019 15:51:04,877;697.2681274;697.7280273;682.5064087;1.125982046;1.040866494;2.576091528;2.461381674;9.609333992;99.17952728;64.87197876;99.98461151;420.480011;406.2569885;292.5965271;27667.0332;61.40006638
10.06.2019 15:51:19,918;697.2681274;697.7280273;682.4921265;1.125982046;1.040866494;2.573033094;2.433681488;9.472729683;99.08541107;64.83895874;99.9824295;420.2399902;406.2929993;292.5965271;27667.0332;61.26878738
10.06.2019 15:51:34,955;697.2681274;697.7241821;682.4921265;1.125982046;1.040866494;2.569973707;2.514586449;9.363209724;98.99129486;64.83895874;99.97398376;420.3599854;406.5270081;292.6891479;27667.0332;61.20144272
10.06.2019 15:51:49,989;697.265625;697.7241821;682.4921265;1.125982046;1.040866494;2.566914797;2.383174896;9.445097923;98.90501404;64.83895874;99.97554779;423.2399902;406.7250061;292.1724854;27667.0332;61.20144272
10.06.2019 15:52:05,025;697.265625;697.7241821;682.4921265;1.125982046;1.040866494;2.564326286;2.43633461;9.385130882;98.78735352;64.83895874;100.0005188;418.7999878;406.8330078;292.3329468;27667.05078;61.20144272
10.06.2019 15:52:20,063;697.2606201;697.7241821;682.4921265;1.125982046;1.040866494;2.560796976;2.443403006;9.409341812;98.70107269;64.83895874;99.96541595;417;406.6889954;291.9597168;27667.05078;61.20144272
10.06.2019 15:52:35,091;697.2606201;697.7241821;682.5023193;1.125982046;1.040866494;2.558208704;2.4509902;9.340802193;98.60695648;64.83895874;99.96401978;418.7999878;406.5629883;291.9597168;27667.05078;61.10687256
10.06.2019 15:52:50,134;697.2646484;697.7241821;682.5023193;1.125982046;1.040866494;2.554914236;2.458389759;9.27899456;98.50498962;64.83895874;99.9622345;419.6400146;406.7070007;291.878418;27667.05078;61.10687256
10.06.2019 15:53:05,174;697.2646484;697.7241821;682.4912109;1.125982046;1.040866494;2.552090406;2.433150768;9.203886032;98.41086578;64.83895874;99.97341919;421.9200134;406.5090027;291.878418;27667.06641;61.10687256
10.06.2019 15:53:20,216;697.2646484;697.7241821;682.4912109;1.125982046;1.040866494;2.549031734;2.428193808;9.122297287;98.30106354;64.83895874;99.9730835;417.9599915;406.8869934;291.878418;27667.06641;61.10687256
10.06.2019 15:53:35,252;697.2646484;697.7241821;682.4912109;1.125982046;1.040866494;2.546443462;2.437926054;9.053095818;98.21478271;64.83895874;99.96937561;419.1600037;406.5629883;291.878418;27667.06641;61.01117325
10.06.2019 15:53:50,284;697.2646484;697.7241821;682.4912109;1.125982046;1.040866494;2.542678356;2.478419304;8.968977928;98.09712219;64.87197876;99.97828674;418.9200134;406.7250061;291.8253479;27667.06641;61.01117325
10.06.2019 15:54:05,326;697.2646484;697.7241821;682.4912109;1.125982046;1.040866494;2.539619207;2.412759781;8.886753082;97.98731232;64.83895874;99.97698975;420;406.5270081;291.8253479;27667.08398;61.01117325
10.06.2019 15:54:20,361;697.2646484;697.7202759;682.5002441;1.125982046;1.040866494;2.537501574;2.439163208;8.944152832;97.90103149;64.83895874;99.99349213;419.1600037;406.5270081;291.464325;27667.08398;61.01117325
10.06.2019 15:54:35,391;697.2646484;697.7202759;682.5002441;1.125982046;1.040866494;2.534442425;2.49609828;8.787805557;97.80691528;64.83895874;99.95541382;420;406.5270081;291.464325;27667.08398;61.01117325
10.06.2019 15:54:50,434;697.2595825;697.7202759;682.5002441;1.125982046;1.040866494;2.531148434;2.390141726;9.194657326;97.71279907;63.51742554;99.97799683;415.7999878;406.4190063;289.9039001;27667.08398;61.00001144
10.06.2019 15:55:05,474;697.2663574;697.7202759;682.4918823;1.125982046;1.040866494;2.528559923;2.404045582;9.407963753;97.6186676;63.51742554;99.99130249;414.480011;406.3110046;289.0136719;27667.09961;61.00001144
10.06.2019 15:55:20,514;697.2631836;697.7202759;682.4918823;1.125982046;1.040866494;2.525971413;2.362752676;9.338201523;97.54023743;63.51742554;99.96910095;417.7200012;406.5270081;289.0136719;27667.09961;61.00001144
10.06.2019 15:55:35,553;697.2631836;697.7202759;682.4918823;1.125982046;1.045824289;2.522677183;2.321282148;9.337761879;97.43042755;63.51742554;99.97877502;415.6799927;406.3829956;288.7356262;27667.09961;60.90687561
10.06.2019 15:55:50,580;697.2697144;697.7202759;682.4918823;1.125982046;1.045824289;2.51985383;2.447638988;9.369421959;97.31276703;63.48435211;99.98625183;411.9599915;406.598999;288.652832;27667.09961;60.90687561
10.06.2019 15:56:05,617;697.2619019;697.7202759;682.4918823;1.125982046;1.045824289;2.516559362;2.359520197;9.38088131;97.23434448;63.51742554;100.0032272;415.7999878;406.598999;288.3368835;27667.11719;60.90687561
10.06.2019 15:56:20,659;697.2665405;697.7202759;682.4918823;1.125982046;1.045824289;2.513265133;2.35520649;9.291427612;97.10884094;63.51742554;99.98696136;415.2000122;406.598999;288.3368835;27667.11719;60.90687561
10.06.2019 15:56:35,692;697.2665405;697.7202759;682.4918823;1.125982046;1.045824289;2.510676861;2.406536818;9.25941658;97.02256775;63.51742554;99.992836;413.8800049;406.5270081;288.2165222;27667.11719;60.90687561
10.06.2019 15:56:50,731;697.2665405;697.7202759;682.4838257;1.125982046;1.045824289;2.507382631;2.396028996;9.169546127;96.89706421;63.51742554;99.98744965;412.7999878;406.9049988;288.2165222;27667.11719;60.90000916
10.06.2019 15:57:05,771;697.2629395;697.7202759;682.4838257;1.129638791;1.045824289;2.504558802;2.413648129;8.94186306;96.8186264;63.51742554;99.98097229;414.1199951;406.67099;288.6865845;27667.13281;60.80749512
10.06.2019 15:57:20,806;697.2629395;697.7202759;682.4838257;1.129638791;1.045824289;2.501970291;2.406892538;8.87076664;96.73234558;63.51742554;99.96594238;411.7200012;406.8510132;288.6865845;27667.13281;60.80749512
10.06.2019 15:57:35,841;697.2629395;697.7185059;682.4838257;1.129638791;1.045824289;2.4991467;2.347468615;9.07030201;96.65391541;63.51742554;99.95022583;413.1600037;406.5450134;287.8217163;27667.13281;60.71892929
10.06.2019 15:57:50,878;697.2629395;697.7185059;682.4838257;1.129638791;1.045824289;2.496323347;2.361316204;9.110350609;96.55978394;63.48435211;99.95931244;414.8399963;406.4729919;287.4547424;27667.13281;60.71892929
10.06.2019 15:58:05,918;697.2629395;697.7185059;682.4890137;1.129638791;1.045824289;2.493734837;2.378882647;8.974916458;96.44213867;63.51742554;99.9535675;413.1600037;406.3469849;287.6545715;27667.15039;60.71892929
10.06.2019 15:58:20,959;697.2629395;697.7185059;682.4890137;1.129638791;1.045824289;2.49020505;2.3591609;8.744222641;96.37155151;63.55044556;99.96084595;413.2799988;406.3649902;288.0688782;27667.15039;60.71892929
10.06.2019 15:58:35,997;697.2629395;697.7185059;682.4890137;1.129638791;1.045824289;2.487616539;2.376556158;8.67240715;96.26174164;63.51742554;99.97898865;412.6799927;406.2569885;288.0688782;27667.15039;60.70000839
10.06.2019 15:58:51,030;697.2629395;697.7185059;682.4890137;1.129638791;1.045824289;2.485028267;2.335747719;8.822112083;96.15977478;63.616539;99.98622131;414;405.9859924;287.380249;27667.15039;60.70000839
10.06.2019 15:59:06,078;697.2629395;697.7185059;682.4890137;1.129638791;1.045824289;2.482204676;2.345847607;8.743614197;96.08132935;63.51742554;99.99434662;412.7999878;406.2390137;287.380249;27667.16602;60.70000839
10.06.2019 15:59:21,111;697.2629395;697.7138672;682.4890137;1.129638791;1.045824289;2.478910446;2.392462015;8.651772499;95.96368408;63.51742554;100.0001221;413.2799988;406.4909973;287.380249;27667.16602;60.70000839
10.06.2019 15:59:36,155;697.2629395;697.7138672;682.4890137;1.129638791;1.045824289;2.476792812;2.3384552;8.592593193;95.86171722;63.48435211;99.9737854;414;406.2929993;287.380249;27667.16602;60.60479355
10.06.2019 15:59:51,181;697.2629395;697.7138672;682.4819336;1.129638791;1.045824289;2.473733902;2.42323184;8.774291039;95.79113007;63.58346558;100.021019;410.3999939;406.4549866;286.5524597;27667.16602;60.60479355
10.06.2019 16:00:06,223;697.2689819;697.7138672;682.4819336;1.129638791;1.045824289;2.471380472;2.338816166;8.668078423;95.7283783;63.51742554;100.0335007;409.9200134;406.5450134;286.9247742;27667.18359;60.60479355
10.06.2019 16:00:21,268;697.2642822;697.7138672;682.4819336;1.129638791;1.045824289;2.468556881;2.325626612;8.532956123;95.61856842;63.51742554;100.012764;412.6799927;406.2569885;287.0976257;27667.18359;60.60479355
10.06.2019 16:00:36,299;697.2642822;697.7138672;682.4819336;1.129638791;1.045824289;2.466674328;2.348188877;8.477153778;95.54013062;63.55044556;100.0206299;413.0400085;406.5270081;287.0976257;27667.18359;60.59801483
10.06.2019 16:00:51,334;697.2705688;697.7138672;682.4819336;1.129638791;1.045824289;2.464086294;2.329605579;8.497639656;95.45386505;63.55044556;100.0438995;413.8800049;406.598999;286.7396851;27667.18359;60.50347519
10.06.2019 16:01:06,374;697.2627563;697.7138672;682.4819336;1.129638791;1.045824289;2.461262465;2.296588182;8.477485657;95.38326263;63.55044556;100.0383759;412.3200073;406.6530151;286.4804382;27667.19922;60.50347519
10.06.2019 16:01:21,418;697.2627563;697.7138672;682.4819336;1.129638791;1.045824289;2.458674431;2.306227207;8.381874084;95.28914642;63.55044556;100.0234985;411.8399963;406.67099;286.4804382;27667.19922;60.50347519
10.06.2019 16:01:36,458;697.269043;697.7138672;682.4819336;1.129638791;1.045824289;2.45608592;2.301682949;8.409101486;95.18717194;62.328022;99.99848938;411.2399902;406.3829956;286.101593;27667.19922;60.50347519
10.06.2019 16:01:51,502;697.2635498;697.7138672;682.4819336;1.129638791;1.045824289;2.452556372;2.311674356;8.976121902;95.10089111;62.36104202;100.0277252;411.1199951;406.1119995;284.1157227;27667.19922;60.50347519
10.06.2019 16:02:06,529;697.2716064;697.7138672;682.4819336;1.129638791;1.045824289;2.450438499;2.311311483;8.746513367;95.01461792;62.328022;100.0034409;408.9599915;406.0580139;284.3705139;27667.2168;60.4238472
10.06.2019 16:02:21,563;697.2658691;697.7138672;682.4819336;1.129638791;1.045824289;2.448085546;2.348188877;8.659461021;94.9283371;62.328022;99.98960876;407.8800049;406.4190063;284.3705139;27667.2168;60.40366364
10.06.2019 16:02:36,590;697.2658691;697.7138672;682.4819336;1.129638791;1.045824289;2.445026636;2.275604963;8.546059608;94.82637787;62.328022;99.98310852;408.7200012;406.4190063;284.3705139;27667.2168;60.40366364
10.06.2019 16:02:51,624;697.2705078;697.7138672;682.4819336;1.129638791;1.045824289;2.442908764;2.326531172;8.444123268;94.74009705;62.328022;100.0182343;409.5599976;406.4190063;284.4417114;27667.2168;60.40366364
10.06.2019 16:03:06,662;697.2705078;697.7138672;682.4819336;1.129638791;1.045824289;2.440084934;2.323997974;8.572879791;94.67735291;62.328022;100.0027161;408;406.5090027;283.7261047;27667.23242;60.40366364
10.06.2019 16:03:21,698;697.2687378;697.7138672;682.4819336;1.129638791;1.045824289;2.437496662;2.34890914;8.301057816;94.59107208;62.328022;100.0302887;407.3999939;406.7969971;284.2623291;27667.23242;60.40366364
10.06.2019 16:03:36,730;697.2661133;697.7138672;682.4768066;1.129638791;1.045824289;2.434437752;2.371899605;8.374552727;94.51263428;62.328022;100.0156097;405.6000061;406.6530151;283.6890564;27667.23242;60.32333755
10.06.2019 16:03:51,774;697.2713013;697.7138672;682.4768066;1.129638791;1.045824289;2.432319641;2.268284082;8.295353889;94.41065979;62.328022;100.0377655;407.7600098;406.6530151;283.6890564;27667.23242;60.30001068
10.06.2019 16:04:06,811;697.2650757;697.7138672;682.4768066;1.129638791;1.045824289;2.428790331;2.303319454;8.189575195;94.30084991;62.328022;100.04422;409.5599976;406.5090027;283.6890564;27667.25;60.30001068
10.06.2019 16:04:21,843;697.2723389;697.7138672;682.4768066;1.129638791;1.045824289;2.426907778;2.312762976;8.337363243;94.22242737;62.328022;100.0485153;408.2399902;406.2569885;283.1543274;27667.25;60.30001068
10.06.2019 16:04:36,884;697.2723389;697.7138672;682.4768066;1.129638791;1.045824289;2.424319506;2.253974676;8.047563553;94.14398193;62.328022;100.0506592;407.8800049;406.4909973;283.740448;27667.25;60.25711441
10.06.2019 16:04:51,920;697.2659912;697.7138672;682.4768066;1.129638791;1.045824289;2.422436953;2.299864054;8.15092659;94.07339478;62.328022;100.0580063;406.5599976;406.6350098;283.1568909;27667.25;60.20037079
10.06.2019 16:05:06,964;697.2680664;697.7138672;682.4768066;1.129638791;1.045824289;2.420084238;2.290576696;7.851861954;94.01065063;62.328022;100.055603;406.5599976;406.0759888;283.8497009;27667.26758;60.20037079
10.06.2019 16:05:22,002;697.2719727;697.7138672;682.4768066;1.129638791;1.045824289;2.417731047;2.276701927;7.971110821;93.91652679;62.36104202;100.0260315;406.9200134;406.3469849;283.2178955;27667.26758;60.20037079
10.06.2019 16:05:37,041;697.2719727;697.7138672;682.4768066;1.129638791;1.045824289;2.414907217;2.322911739;7.873204231;93.83024597;62.328022;100.014534;406.4400024;406.1849976;283.2178955;27667.26758;60.20037079
10.06.2019 16:05:52,081;697.2672729;697.7138672;682.4768066;1.129638791;1.045824289;2.412554264;2.294949532;7.605502605;93.75965118;62.328022;100.0317535;405.7200012;406.3110046;283.7313538;27667.26758;60.20037079
10.06.2019 16:06:07,118;697.270874;697.7138672;682.4794312;1.129638791;1.045824289;2.410201073;2.317477703;7.729979038;93.68122101;62.29495239;100.0567932;407.519989;406.3110046;283.0840759;27667.2832;60.11288071
10.06.2019 16:06:22,159;697.2640991;697.7138672;682.4794312;1.129638791;1.051480293;2.407377481;2.262051821;7.640487671;93.57925415;62.29495239;100.0108871;405.480011;406.5629883;283.0840759;27667.2832;60.11288071
10.06.2019 16:06:37,202;697.2661133;697.7138672;682.4794312;1.129638791;1.051480293;2.40502429;2.300591707;7.520337105;93.51650238;62.328022;100.026207;405.2399902;406.5629883;283.1218262;27667.2832;60.11288071
10.06.2019 16:06:52,248;697.2661133;697.7138672;682.4794312;1.129638791;1.051480293;2.402906656;2.367238522;7.371428013;93.43022156;62.328022;100.0104446;404.7600098;406.4909973;283.1218262;27667.2832;60.08590698
10.06.2019 16:07:07,278;697.2699585;697.7138672;682.4730835;1.129638791;1.051480293;2.400083065;2.302592278;7.373445988;93.34394073;62.36104202;99.97911072;406.6799927;406.401001;282.7901306;27667.30078;60.00220108
10.06.2019 16:07:22,317;697.2699585;697.7138672;682.4730835;1.129638791;1.051480293;2.397965431;2.303682804;7.284680843;93.28119659;62.328022;99.97379303;405.8399963;406.2390137;282.8129883;27667.30078;60.00220108
10.06.2019 16:07:37,357;697.2705688;697.7138672;682.4730835;1.129638791;1.051480293;2.395141602;2.31856513;7.219492912;93.19491577;62.328022;99.96790314;408;406.0039978;282.9164429;27667.30078;60.00220108
10.06.2019 16:07:52,383;697.2705688;697.7138672;682.4730835;1.129638791;1.051480293;2.392788649;2.298590422;7.360135078;93.10079956;62.328022;99.99682617;406.6799927;406.1659851;282.2763367;27667.30078;60.00220108
10.06.2019 16:08:07,414;697.2705688;697.7138672;682.4730835;1.129638791;1.051480293;2.390200138;2.267734528;7.052064419;93.03020477;62.328022;100.0103149;405.7200012;405.9500122;282.8475342;27667.31641;60.00220108
10.06.2019 16:08:22,446;697.2734375;697.7138672;682.4730835;1.129638791;1.051480293;2.388317823;2.300046206;7.216769218;92.94393158;62.328022;100.0059433;406.7999878;406.0220032;282.1358032;27667.31641;60.00220108
10.06.2019 16:08:37,482;697.2734375;697.7138672;682.4730835;1.129638791;1.051480293;2.385964632;2.344406128;6.917912006;92.88117981;62.29495239;99.98654175;406.5599976;406.0220032;282.8406677;27667.31641;60.00220108
10.06.2019 16:08:52,518;697.2734375;697.7138672;682.4730835;1.129638791;1.051480293;2.383846998;2.256729603;6.897627354;92.81059265;62.328022;99.99200439;406.7999878;406.0580139;282.5739136;27667.31641;60.00220108
10.06.2019 16:09:07,552;697.2734375;697.7105713;682.4730835;1.133717418;1.051480293;2.381964445;2.255076885;7.245074272;92.71646118;61.20466232;99.97946167;402.480011;405.8240051;281.3166504;27667.33398;59.9254837
10.06.2019 16:09:22,583;697.2734375;697.7105713;682.4730835;1.133717418;1.051480293;2.379376173;2.293674469;7.451023102;92.66156006;61.1716423;99.96691132;404.1600037;406.0220032;280.4836426;27667.33398;59.90000916
10.06.2019 16:09:37,621;697.279541;697.7105713;682.4730835;1.133717418;1.051480293;2.377022743;2.236670256;7.332787037;92.59881592;61.1716423;99.99382782;404.3999939;406.0220032;280.4836426;27667.33398;59.90000916
10.06.2019 16:09:52,659;697.279541;697.7105713;682.4730835;1.133717418;1.051480293;2.374905109;2.277433395;7.375310421;92.49684143;61.1716423;100.0167236;403.4400024;405.9679871;280.2922668;27667.33398;59.90000916
10.06.2019 16:10:07,692;697.279541;697.7105713;682.4730835;1.133717418;1.051480293;2.372552395;2.243673563;7.284145832;92.42625427;61.20466232;100.0259933;402.9599915;406.1659851;280.2922668;27667.34961;59.90000916
10.06.2019 16:10:22,731;697.279541;697.7105713;682.4730835;1.133717418;1.051480293;2.370199203;2.296042204;6.994538307;92.35566711;61.23773575;100.0016632;404.2799988;406.0220032;280.8825684;27667.34961;59.90000916
10.06.2019 16:10:37,762;697.2772217;697.7105713;682.4730835;1.133717418;1.051480293;2.369022608;2.243673563;7.019759655;92.26938629;61.20466232;99.97472382;403.4400024;405.8599854;280.6710205;27667.34961;59.90000916
10.06.2019 16:10:52,796;697.2833252;697.7105713;682.4699707;1.133717418;1.051480293;2.365728378;2.26626873;7.193343163;92.20663452;61.20466232;99.97789764;402.480011;405.769989;279.7730713;27667.34961;59.85440445
10.06.2019 16:11:07,835;697.2819214;697.7105713;682.4699707;1.133717418;1.051480293;2.364081383;2.276885033;7.12915802;92.12819672;61.20466232;99.95613098;404.519989;405.8959961;279.7730713;27667.36719;59.80049896
10.06.2019 16:11:22,866;697.2819214;697.7105713;682.4699707;1.133717418;1.051480293;2.361492872;2.256913424;7.146231174;92.07329559;61.1716423;100.0144348;402.480011;406.0400085;279.4225464;27667.36719;59.80049896
10.06.2019 16:11:37,903;697.27771;697.7105713;682.4699707;1.133717418;1.051480293;2.358669281;2.262785435;6.965277195;91.99485779;61.1716423;99.98026276;402.8399963;406.1300049;279.7137146;27667.36719;59.80049896
10.06.2019 16:11:52,947;697.27771;697.7120361;682.4699707;1.133717418;1.051480293;2.357022285;2.228178024;6.873084545;91.90074158;61.20466232;99.95941162;402.9599915;405.8240051;279.7137146;27667.36719;59.74763489
10.06.2019 16:12:07,978;697.2830811;697.7120361;682.4699707;1.133717418;1.051480293;2.355139732;2.231133699;6.799193859;91.83013916;61.20466232;99.98441315;403.4400024;405.8599854;279.7137146;27667.38281;59.70018005
10.06.2019 16:12:23,020;697.2830811;697.7120361;682.4699707;1.133717418;1.051480293;2.352316141;2.285470009;6.725166321;91.759552;61.20466232;99.99504852;401.1600037;406.2569885;279.7137146;27667.38281;59.70018005
10.06.2019 16:12:38,063;697.2775269;697.7120361;682.4699707;1.133717418;1.051480293;2.350668907;2.247354984;6.438088417;91.68112183;61.20466232;99.99320221;401.8800049;406.5450134;280.260498;27667.38281;59.70018005
10.06.2019 16:12:53,108;697.2865601;697.7120361;682.4699707;1.133717418;1.051480293;2.348551273;2.262969017;6.543712139;91.61837769;61.23773575;99.97557068;401.7600098;405.8959961;279.8562622;27667.38281;59.70018005
10.06.2019 16:13:08,139;697.2792969;697.7120361;682.4699707;1.133717418;1.051480293;2.345727444;2.258198738;6.653682232;91.53993225;61.1716423;99.97336578;402.3599854;405.8599854;279.2573547;27667.40039;59.6323204
10.06.2019 16:13:23,178;697.2901001;697.7120361;682.4699707;1.133717418;1.051480293;2.343844891;2.187340498;6.560661793;91.45365143;61.20466232;99.95343781;400.0799866;406.0759888;279.2573547;27667.40039;59.60001755
10.06.2019 16:13:38,217;697.2832031;697.7120361;682.4645996;1.133717418;1.051480293;2.341021299;2.248090982;6.448771477;91.37522888;61.13862228;99.95658875;401.519989;405.9500122;279.2573547;27667.40039;59.60001755
10.06.2019 16:13:53,255;697.2832031;697.7120361;682.4645996;1.133717418;1.051480293;2.339374304;2.238329887;6.383383751;91.31247711;61.13862228;99.93917084;401.7600098;405.8240051;279.2573547;27667.40039;59.60001755
10.06.2019 16:14:08,288;697.2832031;697.7120361;682.4645996;1.133717418;1.051480293;2.337491751;2.228917122;6.308533669;91.27325439;61.20466232;99.93951416;402.1199951;405.9140015;279.2573547;27667.41602;59.52732468
10.06.2019 16:14:23,319;697.286438;697.7120361;682.4645996;1.133717418;1.051480293;2.335844517;2.240173101;6.242930412;91.21051025;61.20466232;99.96381378;401.7600098;405.769989;279.2573547;27667.41602;59.52732468
10.06.2019 16:14:38,356;697.286438;697.7120361;682.4675293;1.133717418;1.051480293;2.333726883;2.289118052;6.213092804;91.13206482;61.1716423;99.96534729;402.3599854;405.8599854;279.0970764;27667.41602;59.50001144
10.06.2019 16:14:53,390;697.286438;697.7120361;682.4675293;1.133717418;1.051480293;2.331609249;2.215409756;5.89601469;91.06147766;61.20466232;99.95283508;400.2000122;405.9320068;279.7787476;27667.41602;59.50001144
10.06.2019 16:15:08,430;697.286438;697.7120361;682.4675293;1.133717418;1.051480293;2.329962015;2.287111759;6.522914886;90.99873352;61.20466232;99.96347046;402.7200012;405.9320068;277.9324951;27667.43359;59.50001144
10.06.2019 16:15:23,464;697.2894897;697.7120361;682.4675293;1.133717418;1.051480293;2.327138186;2.247354984;6.131112099;90.9124527;61.23773575;99.9834671;399.6000061;405.9320068;278.7776489;27667.43359;59.50001144
10.06.2019 16:15:38,498;697.2894897;697.7120361;682.4675293;1.133717418;1.051480293;2.325490952;2.201861858;5.968138695;90.85755157;61.20466232;99.9905014;402;406.0039978;279.0337524;27667.43359;59.50001144
10.06.2019 16:15:53,525;697.2894897;697.7120361;682.4675293;1.133717418;1.051480293;2.323608398;2.270115137;5.892503738;90.80264282;61.23773575;99.98833466;402;405.7160034;279.0337524;27667.43359;59.50001144
10.06.2019 16:16:08,560;697.2894897;697.7120361;682.4675293;1.133717418;1.051480293;2.321490765;2.239067316;6.016927719;90.73205566;61.20466232;99.98939514;401.3999939;405.6260071;278.476593;27667.44922;59.50001144
10.06.2019 16:16:23,602;697.2950439;697.7120361;682.4675293;1.133717418;1.051480293;2.319373131;2.204277515;5.91279459;90.66146851;61.1716423;99.97183228;401.2799988;405.6260071;278.476593;27667.44922;59.40966415
10.06.2019 16:16:38,631;697.2863159;697.7120361;682.4675293;1.13649857;1.051480293;2.317725897;2.235194445;5.924326897;90.55949402;61.1716423;99.96051025;403.2000122;405.3559875;278.2493591;27667.44922;59.40966415
10.06.2019 16:16:53,667;697.2863159;697.7120361;682.4609985;1.13649857;1.051480293;2.315137625;2.208548307;5.737840176;90.52027893;61.20466232;99.95806122;402.8399963;405.4819946;278.5161743;27667.44922;59.40966415
10.06.2019 16:17:08,704;697.2902222;697.7120361;682.4609985;1.13649857;1.051480293;2.313490391;2.252320528;6.15908432;90.44968414;59.91614532;99.96031189;398.8800049;405.6619873;277.0680237;27667.4668;59.40000916
10.06.2019 16:17:23,735;697.2963257;697.7155762;682.4609985;1.13649857;1.054685712;2.312314034;2.270664454;6.262314796;90.41046906;59.91614532;99.9750061;397.3200073;405.6619873;276.6296692;27667.4668;59.40000916
10.06.2019 16:17:38,770;697.2963257;697.7155762;682.4609985;1.13649857;1.054685712;2.31043148;2.186408043;6.366597652;90.3398819;59.91614532;99.95652771;397.4400024;405.6799927;276.105896;27667.4668;59.40000916
10.06.2019 16:17:53,808;697.2963257;697.7155762;682.4609985;1.13649857;1.054685712;2.308313847;2.239435911;6.281313419;90.30849457;59.94921875;99.96226501;399;405.5;276.105896;27667.4668;59.40000916
10.06.2019 16:18:08,835;697.2963257;697.7155762;682.4609985;1.13649857;1.054685712;2.306666613;2.261685133;6.21485424;90.24575043;59.98223877;99.95166779;397.0799866;405.5899963;276.105896;27667.48242;59.32893372
10.06.2019 16:18:23,873;697.2963257;697.7155762;682.4609985;1.13649857;1.054685712;2.30478406;2.214853764;6.207912445;90.16732025;59.91614532;99.93816376;395.8800049;405.5899963;276.105896;27667.48242;59.30001068
10.06.2019 16:18:38,915;697.2991333;697.7155762;682.4609985;1.13649857;1.054685712;2.302666426;2.184915543;5.88572216;90.10456848;59.91614532;99.95317078;398.7600098;405.5899963;276.7919922;27667.48242;59.30001068
10.06.2019 16:18:53,942;697.2991333;697.7155762;682.4609985;1.13649857;1.054685712;2.30148983;2.244962215;6.13725996;90.03398132;59.91614532;99.9677124;398.3999939;405.4460144;275.9243164;27667.48242;59.20838547
10.06.2019 16:19:08,974;697.2991333;697.7155762;682.4609985;1.13649857;1.054685712;2.298849106;2.155900955;6.068386078;89.97122955;59.94921875;99.97081757;395.6400146;405.4460144;275.9243164;27667.5;59.20838547
10.06.2019 16:19:24,013;697.3052979;697.7155762;682.4609985;1.13649857;1.054685712;2.296966791;2.247723103;5.95374012;89.93984985;59.91614532;99.97509003;397.7999878;405.3739929;275.9243164;27667.5;59.20838547
10.06.2019 16:19:39,051;697.3052979;697.7155762;682.4609985;1.13649857;1.054685712;2.296025753;2.163219213;5.961002827;89.89279175;59.91614532;99.95226288;399.2399902;405.4639893;275.7926331;27667.5;59.20838547
10.06.2019 16:19:54,087;697.3027954;697.7155762;682.4609985;1.13649857;1.054685712;2.293201447;2.223001242;5.727206707;89.84573364;59.91614532;99.95700073;397.9200134;405.3380127;276.283844;27667.5;59.20838547
10.06.2019 16:20:09,124;697.3027954;697.7155762;682.4609985;1.13649857;1.054685712;2.291632891;2.210218191;5.902488232;89.81436157;59.94921875;99.97206879;394.6799927;405.2650146;275.5800476;27667.51758;59.20838547
10.06.2019 16:20:24,161;697.3027954;697.7155762;682.4609985;1.13649857;1.054685712;2.290378094;2.209105015;5.944579124;89.74376678;59.94921875;99.96016693;399;405.1029968;275.310791;27667.51758;59.20000839
10.06.2019 16:20:39,205;697.3027954;697.7155762;682.4609985;1.13649857;1.058334589;2.287868023;2.240541935;5.688165188;89.69670105;59.98223877;99.95148468;397.7999878;404.9769897;275.7547607;27667.51758;59.20000839
10.06.2019 16:20:54,238;697.3069458;697.7155762;682.4609985;1.13649857;1.058334589;2.285985708;2.173145294;5.732065201;89.66533661;59.94921875;99.95624542;395.8800049;404.9769897;275.4060669;27667.51758;59.15491867
10.06.2019 16:21:09,276;697.3048096;697.7155762;682.4609985;1.13649857;1.058334589;2.284417152;2.157215357;5.584464073;89.6182785;59.91614532;99.96107483;399.1199951;404.6350098;275.6459961;27667.5332;59.10017776
10.06.2019 16:21:24,311;697.3048096;697.7155762;682.4609985;1.13649857;1.058334589;2.28284812;2.176324606;5.520042896;89.57120514;59.91614532;99.94740295;395.6400146;404.9049988;275.6459961;27667.5332;59.10017776
10.06.2019 16:21:39,342;697.3057251;697.7155762;682.4609985;1.139672518;1.058334589;2.280338049;2.210032701;5.735598564;89.52414703;59.91614532;99.95218658;395.519989;404.9410095;274.7295532;27667.5332;59.10017776
10.06.2019 16:21:54,390;697.3057251;697.7155762;682.4609985;1.139672518;1.058334589;2.278769732;2.18678093;5.137458801;89.47708893;59.91614532;99.98710632;397.2000122;405.1570129;276.2625732;27667.5332;59.00836182
10.06.2019 16:22:09,436;697.3057251;697.7155762;682.4609985;1.139672518;1.058334589;2.276887178;2.151767015;5.059568882;89.41433716;59.91614532;99.98088837;397.9200134;405.1029968;276.2625732;27667.55078;59.00836182
10.06.2019 16:22:24,478;697.3135986;697.7155762;682.4609985;1.139672518;1.058334589;2.274691105;2.172771454;4.968564034;89.35943604;59.94921875;99.96413422;399.3599854;404.8510132;276.2625732;27667.55078;59.00836182
10.06.2019 16:22:39,512;697.3043823;697.7155762;682.4609985;1.139672518;1.058334589;2.272494793;2.152143002;5.060833454;89.3123703;59.91614532;99.98875427;400.0799866;404.9769897;275.73703;27667.55078;59.00836182
10.06.2019 16:22:54,542;697.3114014;697.7155762;682.4575195;1.139672518;1.058334589;2.269985199;2.163031816;5.489322662;89.25746918;58.79283905;99.99481964;395.3999939;405.0849915;274.2869568;27667.55078;59.00836182
10.06.2019 16:23:09,580;697.3070679;697.7155762;682.4575195;1.139672518;1.058334589;2.267475128;2.170900106;5.528097153;89.20256042;58.79283905;99.96298981;395.0400085;405.2109985;273.8049622;27667.56641;59.00001144
