Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 16:23:24,617;697.3144531;697.7155762;682.4575195;1.139672518;1.058334589;2.266220093;2.152518988;5.560803413;89.15550232;58.79283905;99.95554352;396.3599854;405.0669861;273.8049622;27667.56641;59.00001144
10.06.2019 16:23:39,650;697.3144531;697.7155762;682.4575195;1.139672518;1.058334589;2.264024019;2.183982611;5.266005516;89.1162796;58.79283905;99.96060944;393.6000061;404.9949951;274.3872375;27667.56641;59.00001144
10.06.2019 16:23:54,676;697.3144531;697.7155762;682.4575195;1.139672518;1.058334589;2.262768745;2.201861858;5.44997263;89.06137848;58.79283905;99.98484802;393.1199951;404.8330078;273.7129517;27667.56641;59.00001144
10.06.2019 16:24:09,713;697.3144531;697.7155762;682.4575195;1.139672518;1.058334589;2.259945393;2.203905821;5.144163132;88.99863434;58.79283905;99.98081207;395.3999939;404.9049988;274.2505493;27667.58398;58.90685654
10.06.2019 16:24:24,748;697.3184204;697.7155762;682.4575195;1.139672518;1.058334589;2.258063078;2.191813707;5.267375469;88.94372559;58.79283905;99.95192719;395.0400085;404.8510132;273.6757813;27667.58398;58.90685654
10.06.2019 16:24:39,784;697.3184204;697.7155762;682.4542236;1.139672518;1.058334589;2.256494045;2.203534365;5.201963425;88.91235352;58.79283905;99.95900726;396;404.9949951;273.6757813;27667.58398;58.90685654
10.06.2019 16:24:54,812;697.3184204;697.7155762;682.4542236;1.139672518;1.058334589;2.254297733;2.21096015;5.110242367;88.82607269;58.79283905;99.96025085;394.3200073;405.0669861;273.6757813;27667.58398;58.90685654
10.06.2019 16:25:09,854;697.3184204;697.7155762;682.4542236;1.139672518;1.058334589;2.251788378;2.223556042;4.839242935;88.80254364;58.79283905;99.9414978;395.519989;404.9230042;274.1474304;27667.59961;58.90685654
10.06.2019 16:25:24,888;697.3184204;697.713501;682.4542236;1.139672518;1.058334589;2.249591589;2.189950228;4.746967793;88.74763489;58.79283905;99.97021484;393.7200012;405.4819946;274.1474304;27667.59961;58.90685654
10.06.2019 16:25:39,919;697.3184204;697.713501;682.4542236;1.139672518;1.058334589;2.247081757;2.116280794;4.73101759;88.70057678;58.82585907;99.98648071;393.3599854;405.3380127;274.0484619;27667.59961;58.90685654
10.06.2019 16:25:54,952;697.3184204;697.713501;682.4542236;1.139672518;1.058334589;2.244258404;2.163219213;4.591012955;88.62998962;58.79283905;99.97657013;393.480011;405.5180054;274.1079407;27667.59961;58.90685654
10.06.2019 16:26:09,984;697.3234863;697.713501;682.4542236;1.139672518;1.058334589;2.243002892;2.161156416;4.924137592;88.56723785;57.60343552;99.97016144;392.3999939;405.2290039;273.0142212;27667.61719;58.8044014
10.06.2019 16:26:25,023;697.3234863;697.713501;682.4542236;1.139672518;1.058334589;2.239552021;2.13122797;5.40690279;88.51233673;57.60343552;99.98109436;393.1199951;405.1929932;271.235199;27667.61719;58.8044014
10.06.2019 16:26:40,062;697.3234863;697.713501;682.4542236;1.139672518;1.061819434;2.237355947;2.169402361;5.314694881;88.45742798;57.60343552;99.9543457;391.7999878;405.0310059;271.235199;27667.61719;58.8044014
10.06.2019 16:26:55,106;697.3234863;697.713501;682.4542236;1.139672518;1.061819434;2.236728191;2.127070427;5.428813457;88.41036987;57.5704155;100.0077133;392.0400085;405.0310059;270.8370667;27667.61719;58.76609802
10.06.2019 16:27:10,139;697.3273315;697.713501;682.4542236;1.143002987;1.061819434;2.233591318;2.12215209;4.899830818;88.3476181;57.60343552;99.99189758;390.9599915;404.9769897;271.9604797;27667.63281;58.7007637
10.06.2019 16:27:25,175;697.3273315;697.713501;682.4542236;1.143002987;1.061819434;2.231708288;2.139153481;5.244601727;88.30056;57.60343552;100.0002136;391.2000122;404.868988;270.8959045;27667.63281;58.7007637
10.06.2019 16:27:40,215;697.3273315;697.713501;682.4542236;1.143002987;1.061819434;2.229512215;2.148758173;4.961470604;88.24565125;57.60343552;99.99607086;391.0799866;405.0849915;271.4339905;27667.63281;58.7007637
10.06.2019 16:27:55,249;697.3273315;697.713501;682.4542236;1.143002987;1.061819434;2.228257179;2.130283356;4.849635124;88.18289948;57.60343552;99.97263336;391.2000122;404.7250061;271.5997009;27667.63281;58.7007637
10.06.2019 16:28:10,279;697.3273315;697.713501;682.4542236;1.143002987;1.061819434;2.224805832;2.038623333;4.708725929;88.15153503;57.63645554;99.98455811;391.0799866;404.7250061;271.5836792;27667.65039;58.60549927
10.06.2019 16:28:25,313;697.3265381;697.7177734;682.4542236;1.143002987;1.061819434;2.222923517;2.09557128;4.925978184;88.08878326;57.60343552;99.99025726;391.0799866;404.8510132;270.7458496;27667.65039;58.60549927
10.06.2019 16:28:40,351;697.3265381;697.7177734;682.4450684;1.143002987;1.061819434;2.221982479;2.111349821;4.890921116;88.04956055;57.60343552;100.0050812;390.480011;404.9590149;270.7319641;27667.65039;58.60549927
10.06.2019 16:28:55,384;697.3279419;697.7177734;682.4450684;1.143002987;1.061819434;2.220100164;2.146876574;4.810830593;87.99466705;57.5704155;99.991745;388.2000122;404.9410095;270.7319641;27667.65039;58.50550079
10.06.2019 16:29:10,425;697.3313599;697.7177734;682.4450684;1.143002987;1.061819434;2.217590094;2.126881361;4.507646084;87.93975067;57.66952896;99.96937561;390.6000061;404.7969971;271.5256653;27667.66602;58.50550079
10.06.2019 16:29:25,463;697.3313599;697.7177734;682.4554443;1.143002987;1.061819434;2.216335297;2.116470337;4.675880909;87.90053558;57.60343552;99.98913574;390.8399963;404.8510132;270.9017334;27667.66602;58.50550079
10.06.2019 16:29:40,491;697.3313599;697.7177734;682.4554443;1.143002987;1.061819434;2.213825226;2.176698446;4.568544865;87.83778381;57.60343552;99.96641541;389.1600037;405.1929932;270.9017334;27667.66602;58.50550079
10.06.2019 16:29:55,533;697.3313599;697.7177734;682.4554443;1.143002987;1.061819434;2.211315155;2.113057375;4.460956573;87.78288269;57.60343552;99.97357178;393;405.2290039;270.9017334;27667.66602;58.50550079
10.06.2019 16:30:10,573;697.3313599;697.7177734;682.4502563;1.143002987;1.061819434;2.21006012;2.126881361;5.102949619;87.75150299;56.44705582;99.9834671;389.1600037;405.3919983;268.8219299;27667.68359;58.50550079
10.06.2019 16:30:25,605;697.3380737;697.715332;682.4502563;1.143002987;1.061819434;2.207864285;2.076291561;4.815865517;87.68091583;56.44705582;100.0240173;388.5599976;405.2290039;269.2879944;27667.68359;58.44096375
10.06.2019 16:30:40,636;697.3380737;697.715332;682.4502563;1.143002987;1.061819434;2.205354214;2.108312845;4.78959322;87.64169312;56.4140358;99.97999573;389.1600037;405.0490112;269.1357727;27667.68359;58.44096375
10.06.2019 16:30:55,674;697.3380737;697.715332;682.4502563;1.143002987;1.061819434;2.203785419;2.087564707;4.722290993;87.60248566;56.44705582;99.99681854;386.7600098;405.3380127;269.1357727;27667.68359;58.40015411
10.06.2019 16:31:10,713;697.3380737;697.715332;682.4443359;1.143002987;1.061819434;2.201903105;2.114763975;4.895354271;87.5475769;56.4140358;100.030838;386.7600098;405.0669861;268.5769653;27667.69922;58.40015411
10.06.2019 16:31:25,753;697.3380737;697.715332;682.4443359;1.143002987;1.061819434;2.20002079;2.09975934;4.814535618;87.49268341;56.44705582;100.014328;389.2799988;405.0490112;268.5769653;27667.69922;58.40015411
10.06.2019 16:31:40,791;697.3380737;697.715332;682.4443359;1.143002987;1.061819434;2.197510719;2.099378824;4.706543446;87.43776703;56.44705582;99.97948456;387.480011;405.3559875;268.5769653;27667.69922;58.40015411
10.06.2019 16:31:55,816;697.3380737;697.715332;682.4443359;1.143002987;1.066634536;2.196569443;2.061149836;4.665995598;87.41423798;56.44705582;99.98851776;386.8800049;405.428009;268.5769653;27667.69922;58.3103714
10.06.2019 16:32:10,854;697.34021;697.715332;682.4443359;1.143002987;1.066634536;2.194687128;2.119122744;4.584776402;87.35149384;56.44705582;99.99720764;387.480011;405.4460144;268.5769653;27667.7168;58.3103714
10.06.2019 16:32:25,885;697.3433838;697.715332;682.4443359;1.143002987;1.066634536;2.192490816;2.099569082;4.560274124;87.31227112;56.44705582;100.0000229;387;405.8599854;268.5769653;27667.7168;58.3103714
10.06.2019 16:32:40,921;697.3433838;697.715332;682.4443359;1.14620769;1.066634536;2.190294743;2.09385705;4.465239048;87.26521301;56.44705582;99.99053955;387.7200012;405.6799927;268.5769653;27667.7168;58.25120544
10.06.2019 16:32:55,957;697.3433838;697.715332;682.4443359;1.14620769;1.066634536;2.188098431;2.115522385;4.369994164;87.20246124;56.44705582;100.0342026;386.0400085;405.6799927;268.5769653;27667.7168;58.21416855
10.06.2019 16:33:10,988;697.3433838;697.715332;682.4443359;1.14620769;1.066634536;2.187470675;2.107173204;4.576766968;87.18676758;56.44705582;100.0144806;384.480011;405.4639893;267.9268188;27667.73242;58.21416855
10.06.2019 16:33:26,020;697.3421021;697.715332;682.4443359;1.14620769;1.066634536;2.185274839;2.108882427;4.187252522;87.13187408;56.44705582;99.95827484;385.7999878;405.6440125;268.7434998;27667.73242;58.21416855
10.06.2019 16:33:41,057;697.3444214;697.715332;682.4443359;1.14620769;1.066634536;2.183078527;2.06537199;4.384795189;87.09265137;56.44705582;99.96592712;383.2799988;405.3739929;267.9303894;27667.73242;58.20000839
10.06.2019 16:33:56,090;697.3444214;697.715332;682.4443359;1.14620769;1.066634536;2.18182373;2.044603825;4.33016777;87.05343628;56.44705582;99.99983978;388.0799866;405.5180054;267.9303894;27667.73242;58.20000839
10.06.2019 16:34:11,125;697.3444214;697.7196045;682.4443359;1.14620769;1.066634536;2.179941416;2.064796686;4.363787174;87.00637054;56.44705582;99.98645782;386.8800049;405.2290039;267.7237244;27667.75;58.10687637
10.06.2019 16:34:26,160;697.3444214;697.7196045;682.4443359;1.14620769;1.066634536;2.178059101;2.044796705;5.05739069;86.9750061;55.05942917;99.99913788;383.1600037;405.4639893;265.4642639;27667.75;58.10687637
10.06.2019 16:34:41,192;697.3444214;697.7196045;682.4443359;1.14620769;1.066634536;2.176803827;2.086610556;4.871145248;86.92009735;55.05942917;99.97240448;383.1600037;405.3380127;265.8288574;27667.75;58.10687637
10.06.2019 16:34:56,228;697.3444214;697.7196045;682.4443359;1.14620769;1.066634536;2.175235033;2.125936031;4.91814518;86.8965683;55.09244537;99.97669983;383.6400146;405.3380127;265.5107117;27667.75;58.10687637
10.06.2019 16:35:11,260;697.3508301;697.7196045;682.4443359;1.14620769;1.066634536;2.173980474;2.070931435;4.811839581;86.84951019;55.02640915;99.96656799;384.480011;405.2109985;265.6537781;27667.76758;58.10687637
10.06.2019 16:35:26,302;697.3508301;697.7196045;682.4443359;1.14620769;1.066634536;2.172411442;2.146688223;4.508189678;86.79459381;55.02640915;99.97097778;382.7999878;405.3739929;266.3032227;27667.76758;58.10000992
10.06.2019 16:35:41,334;697.3508301;697.7196045;682.4373779;1.14620769;1.066634536;2.170529127;2.071506023;4.643889427;86.77106476;55.05942917;99.97609711;381.9599915;405.2650146;265.8800049;27667.76758;58.10000992
10.06.2019 16:35:56,373;697.3508301;697.7196045;682.4373779;1.14620769;1.066634536;2.169588089;2.029346228;4.719213486;86.72400665;55.02640915;99.98231506;381.7200012;405.7160034;265.5589905;27667.76758;58.05026627
10.06.2019 16:36:11,413;697.3522949;697.7196045;682.4373779;1.14620769;1.066634536;2.167705536;2.06537199;4.637005806;86.69264221;55.05942917;99.98213196;383.519989;405.5360107;265.5589905;27667.7832;58.00024033
10.06.2019 16:36:26,450;697.3522949;697.7196045;682.4373779;1.14620769;1.066634536;2.166136742;2.130472183;4.568419933;86.66911316;55.05942917;99.95153809;381.6000061;405.4819946;265.5589905;27667.7832;58.00024033
10.06.2019 16:36:41,478;697.3522949;697.7196045;682.4373779;1.14620769;1.066634536;2.164881468;2.046916485;4.547661781;86.63772583;54.99333572;99.97296906;380.1600037;405.5899963;265.4648438;27667.7832;57.90439987
10.06.2019 16:36:56,514;697.3520508;697.7196045;682.4373779;1.14620769;1.066634536;2.164567947;2.092713594;4.403136253;86.60636139;55.1255188;99.94334412;383.6400146;405.571991;266.016449;27667.7832;57.90439987
10.06.2019 16:37:11,550;697.3565063;697.7196045;682.4373779;1.14620769;1.066634536;2.162372112;2.074952364;4.632647514;86.55930328;55.02640915;99.95755005;381.8399963;405.6799927;265.1198425;27667.80078;57.90439987
10.06.2019 16:37:26,580;697.3565063;697.7196045;682.4373779;1.14620769;1.066634536;2.160489082;2.073229551;4.384353638;86.52791595;55.05942917;99.95760345;380.519989;405.4819946;265.5753174;27667.80078;57.90439987
10.06.2019 16:37:41,619;697.3533325;697.7196045;682.4373779;1.14620769;1.066634536;2.158920765;2.043639898;4.408395767;86.47302246;55.05942917;99.96070099;381.6000061;405.5;265.3198242;27667.80078;57.81678009
10.06.2019 16:37:56,656;697.3579712;697.7196045;682.4373779;1.14620769;1.066634536;2.157351971;2.104703426;4.380776882;86.4573288;55.02640915;99.95842743;382.6799927;405.4639893;265.3198242;27667.80078;57.81678009
10.06.2019 16:38:11,687;697.3579712;697.7196045;682.4373779;1.14620769;1.066634536;2.155783415;2.065947533;4.150548458;86.40242004;55.02640915;99.96048737;382.7999878;405.4460144;265.6479187;27667.81641;57.81678009
10.06.2019 16:38:26,726;697.3579712;697.7196045;682.4437866;1.149249434;1.066634536;2.154214382;2.054424047;4.224370003;86.35536194;55.05942917;99.95767212;381.1199951;405.6080017;265.2556458;27667.81641;57.75120544
10.06.2019 16:38:41,773;697.3579712;697.7196045;682.4437866;1.149249434;1.066634536;2.152332067;2.056539059;3.910947561;86.33183289;55.05942917;99.96189117;377.2799988;405.7520142;265.8859558;27667.81641;57.70032883
10.06.2019 16:38:56,813;697.3638916;697.7196045;682.4335938;1.149249434;1.066634536;2.151391029;2.072846413;4.336833;86.28477478;55.05942917;99.96363831;383.8800049;405.4460144;264.6060486;27667.81641;57.70032883
10.06.2019 16:39:11,854;697.3563843;697.7196045;682.4335938;1.149249434;1.066634536;2.149508715;2.079351902;4.055418015;86.25339508;55.02640915;99.97305298;383.2799988;405.5;265.1480408;27667.83398;57.70032883
10.06.2019 16:39:26,886;697.3613281;697.7196045;682.4335938;1.149249434;1.069658041;2.1476264;2.04016757;3.906739235;86.22202301;55.05942917;99.96613312;384;405.6080017;265.3260498;27667.83398;57.70032883
10.06.2019 16:39:41,926;697.3613281;697.7196045;682.4335938;1.149249434;1.069658041;2.147311926;2.037271738;3.892760277;86.16711426;55.05942917;99.95122528;383.1600037;405.2290039;265.3260498;27667.83398;57.70032883
10.06.2019 16:39:56,963;697.3613281;697.7196045;682.4396973;1.149249434;1.069658041;2.145429611;2.114195347;4.280533314;86.14358521;55.02640915;99.95109558;381.6000061;405.4100037;264.0389709;27667.83398;57.70032883
10.06.2019 16:40:11,999;697.3621826;697.7196045;682.4396973;1.149249434;1.069658041;2.143861055;2.086992264;3.780775785;86.08083344;55.05942917;99.94685364;382.9200134;405.3919983;265.2123413;27667.84961;57.6207962
10.06.2019 16:40:27,030;697.3699341;697.7196045;682.4396973;1.149249434;1.069658041;2.141978502;2.070548058;3.660866261;86.04946136;53.80393219;99.94641113;379.4400024;405.571991;265.4594727;27667.84961;57.6207962
10.06.2019 16:40:42,072;697.3699341;697.7196045;682.4396973;1.149249434;1.069658041;2.140096188;2.032247782;4.391745567;86.01809692;53.87002563;99.94033051;379.6799927;405.4819946;263.2389526;27667.84961;57.60000992
10.06.2019 16:40:57,110;697.3723145;697.7196045;682.4396973;1.149249434;1.069658041;2.138527393;2.044025421;4.322071552;85.96318817;53.87002563;99.9532547;377.7600098;405.4819946;263.2389526;27667.84961;57.60000992
10.06.2019 16:41:12,139;697.3651733;697.7244263;682.4396973;1.149249434;1.069658041;2.137899637;2.046916485;4.294141293;85.93965912;53.87002563;99.93358612;378.1199951;405.4100037;263.2389526;27667.86719;57.60000992
10.06.2019 16:41:27,176;697.3722534;697.7244263;682.4396973;1.149249434;1.069658041;2.136017323;2.047879934;4.210370541;85.92396545;53.87002563;99.93452454;378.2399902;405.4639893;263.2389526;27667.86719;57.60000992
10.06.2019 16:41:42,218;697.3722534;697.7244263;682.4310913;1.149249434;1.069658041;2.136017323;2.053077698;4.17553854;85.89260101;53.83700562;99.92325592;377.1600037;405.2470093;263.3336792;27667.86719;57.60000992
10.06.2019 16:41:57,256;697.3722534;697.7244263;682.4310913;1.149249434;1.069658041;2.134135008;2.05403924;4.180524349;85.86906433;53.87002563;99.91109467;378.3599854;405.1029968;263.09198;27667.86719;57.51243591
10.06.2019 16:42:12,283;697.3722534;697.7244263;682.4310913;1.149249434;1.069658041;2.132880211;2.032827616;4.189160824;85.82984924;53.87002563;99.93743896;378;405.1390076;263.09198;27667.88281;57.51243591
10.06.2019 16:42:27,313;697.3694458;697.7244263;682.4310913;1.149249434;1.069658041;2.131938696;2.020242214;4.448279858;85.79846954;53.87002563;99.93540192;380.2799988;405.2109985;262.2740173;27667.88281;57.44202423
10.06.2019 16:42:42,337;697.3694458;697.7244263;682.4310913;1.149249434;1.069658041;2.130370378;1.964399099;4.119338989;85.76709747;53.87002563;99.96977997;378;405.3739929;262.9772034;27667.88281;57.44202423
10.06.2019 16:42:57,377;697.3731079;697.7244263;682.4310913;1.149249434;1.069658041;2.128801584;2.067097902;4.049143791;85.73573303;53.87002563;99.95899963;379.3200073;405.3739929;262.9772034;27667.88281;57.40008545
10.06.2019 16:43:12,418;697.3731079;697.7244263;682.4310913;1.149249434;1.069658041;2.128173828;2.055577755;4.179850101;85.7043457;53.87002563;99.9441452;377.1600037;405.5539856;262.5465088;27667.90039;57.40008545
10.06.2019 16:43:27,456;697.3731079;697.7244263;682.4310913;1.149249434;1.069658041;2.125350237;2.059421301;4.053398132;85.6572876;53.87002563;99.93449402;377.3999939;405.8059998;262.5465088;27667.90039;57.40008545
10.06.2019 16:43:42,486;697.3731079;697.7244263;682.4310913;1.149249434;1.069658041;2.125036955;2.020823956;4.020047188;85.61022949;53.87002563;99.92516327;376.0799866;405.769989;262.5987549;27667.90039;57.40008545
10.06.2019 16:43:57,524;697.3731079;697.7244263;682.4310913;1.149249434;1.069658041;2.122840166;2.021986961;3.921388388;85.57100677;53.87002563;99.9206543;378.3599854;405.8599854;262.5987549;27667.90039;57.40008545
10.06.2019 16:44:12,561;697.3773193;697.7244263;682.4310913;1.151921749;1.069658041;2.122840166;2.079160452;3.821938515;85.54747772;53.87002563;99.93399811;378;406.0939941;263.0047913;27667.91602;57.40008545
10.06.2019 16:44:27,590;697.3773193;697.7244263;682.4310913;1.151921749;1.069658041;2.120330572;2.059037209;3.8382442;85.50041962;53.87002563;99.9414978;377.2799988;406.5090027;262.6550598;27667.91602;57.40008545
10.06.2019 16:44:42,628;697.3773193;697.7244263;682.4310913;1.151921749;1.071137071;2.119389296;1.976962686;3.795829535;85.50041962;53.90304565;99.92757416;377.6400146;406.5090027;262.6550598;27667.91602;57.40008545
10.06.2019 16:44:57,668;697.3758545;697.7244263;682.4331055;1.151921749;1.071137071;2.119075537;2.049227953;3.921293974;85.44551086;53.87002563;99.92030334;379.4400024;406.4549866;262.277832;27667.91602;57.40008545
10.06.2019 16:45:12,705;697.3758545;697.7244263;682.4331055;1.151921749;1.071137071;2.117192745;2.09385705;3.615082741;85.4298172;53.87002563;99.92233276;377.519989;406.6350098;262.8752136;27667.93359;57.32200623
10.06.2019 16:45:27,734;697.3790283;697.7244263;682.4331055;1.151921749;1.071137071;2.115938187;2.074952364;3.667651892;85.41414642;53.87002563;99.9444809;378.1199951;406.3829956;262.5802612;27667.93359;57.30001068
10.06.2019 16:45:42,770;697.3790283;697.7244263;682.4331055;1.151921749;1.071137071;2.115624428;2.046723843;3.653467178;85.37492371;53.87002563;99.93887329;378;406.1119995;262.5802612;27667.93359;57.21018982
10.06.2019 16:45:57,812;697.3790283;697.7244263;682.4331055;1.151921749;1.071137071;2.114369154;2.018108368;3.430568695;85.35139465;53.87002563;99.9442749;378.6000061;405.8959961;263.0279236;27667.93359;57.21018982
10.06.2019 16:46:12,861;697.3790283;697.7244263;682.4331055;1.151921749;1.071137071;2.113742113;1.978334308;3.665347099;85.32001495;53.87002563;99.95021057;379.4400024;405.697998;262.3185425;27667.94922;57.21018982
10.06.2019 16:46:27,896;697.3790283;697.7244263;682.4331055;1.151921749;1.071137071;2.112486839;2.024312496;3.322513819;85.28864288;53.87002563;99.94864655;378.480011;405.5180054;263.0886841;27667.94922;57.21018982
10.06.2019 16:46:42,922;697.3790283;697.7269287;682.4331055;1.151921749;1.071137071;2.110604525;2.024312496;3.410308599;85.26511383;52.68062592;99.9640274;377.6400146;405.4639893;262.6243286;27667.94922;57.21018982
10.06.2019 16:46:57,956;697.3855591;697.7269287;682.4331055;1.151921749;1.071137071;2.109349251;2.058845043;3.909979105;85.24942017;52.68062592;99.96196747;374.8800049;405.6260071;261.1290894;27667.94922;57.20000839
10.06.2019 16:47:12,985;697.3829346;697.7269287;682.4258423;1.151921749;1.071137071;2.109349251;2.006450653;3.959728718;85.21020508;52.68062592;99.96251678;374.3999939;405.7340088;260.9952698;27667.9668;57.20000839
10.06.2019 16:47:28,020;697.3829346;697.7269287;682.4258423;1.151921749;1.071137071;2.107780933;1.980684996;4.122271538;85.20236206;52.71364212;99.96061707;375.9599915;405.3739929;260.3702087;27667.9668;57.10440063
10.06.2019 16:47:43,052;697.3864746;697.7269287;682.4258423;1.151921749;1.071137071;2.107466936;1.995929956;4.338901997;85.16314697;52.71364212;99.98516083;373.9200134;405.3559875;259.9877014;27667.9668;57.10440063
10.06.2019 16:47:58,085;697.3864746;697.7269287;682.4258423;1.151921749;1.071137071;2.105898142;2.002946615;3.902508974;85.16314697;52.71364212;99.96220398;376.5599976;405.3559875;260.9729309;27667.9668;57.10440063
10.06.2019 16:48:13,123;697.3887939;697.7269287;682.4258423;1.151921749;1.075039744;2.104643583;1.976374626;4.006623745;85.13961792;52.71364212;99.96746063;375.2399902;405.697998;260.5424805;27667.98242;57.10440063
10.06.2019 16:48:28,153;697.3862915;697.7269287;682.4314575;1.151921749;1.075039744;2.103702068;1.951203823;4.064513683;85.11608887;52.71364212;100.0023956;375.2399902;405.2829895;260.2739868;27667.98242;57.10440063
10.06.2019 16:48:43,181;697.3862915;697.7317505;682.4314575;1.151921749;1.075039744;2.103074551;2.012866497;4.036448002;85.09255219;52.71364212;99.97790527;375.8399963;405.2470093;260.2739868;27667.98242;57.10440063
10.06.2019 16:48:58,216;697.3862915;697.7317505;682.4314575;1.151921749;1.075039744;2.102446795;1.987728238;4.000455379;85.06117249;52.71364212;99.99664307;374.7600098;405.1210022;260.2952881;27667.98242;57.02621078
10.06.2019 16:49:13,738;697.3862915;697.7317505;682.4314575;1.151921749;1.075039744;2.102133512;1.996124983;3.986439466;85.03764343;52.71364212;100.0059662;373.5599976;405.7340088;260.2952881;27668;57.00001144
10.06.2019 16:49:28,772;697.3901367;697.7317505;682.4314575;1.151921749;1.075039744;2.100878477;2.02101779;3.930226326;85.02980804;52.81280899;99.98603821;377.1600037;405.5899963;260.2952881;27668;57.00001144
10.06.2019 16:49:43,818;697.3901367;697.7317505;682.4314575;1.151921749;1.075039744;2.10056448;1.974413991;3.829159498;85.00627899;52.74671555;99.98275757;373.3200073;406.0400085;260.5285034;27668;56.91171265
10.06.2019 16:49:58,861;697.3901367;697.7317505;682.4287109;1.151921749;1.075039744;2.099623442;1.950809479;3.939668894;84.98274994;52.71364212;99.9730835;374.6400146;406.0400085;260.1191406;27668;56.91171265
10.06.2019 16:50:13,889;697.3948364;697.7317505;682.4287109;1.151921749;1.075039744;2.097741127;1.965775132;3.676818371;84.95136261;52.71364212;99.9995575;372.9599915;406.4549866;260.5967712;27668.01758;56.91171265
10.06.2019 16:50:28,935;697.3948364;697.7317505;682.4287109;1.15403533;1.075039744;2.097427607;1.96066153;3.720678329;84.95136261;52.71364212;99.99749756;373.7999878;406.5629883;260.4415588;27668.01758;56.90000916
10.06.2019 16:50:43,970;697.3948364;697.7317505;682.4287109;1.15403533;1.075039744;2.097113371;2.031860828;3.966729164;84.93569183;52.74671555;99.9910965;372.1199951;406.6170044;259.7450867;27668.01758;56.90000916
10.06.2019 16:50:59,009;697.3948364;697.7317505;682.4287109;1.15403533;1.075039744;2.09679985;1.983034134;3.582713604;84.89646912;52.71364212;99.9839859;373.7999878;406.4909973;260.735199;27668.01758;56.90000916
10.06.2019 16:51:14,039;697.3948364;697.7317505;682.4169922;1.15403533;1.075039744;2.095231056;2.069398403;3.616149664;84.86508942;52.74671555;99.96363068;374.6400146;406.3649902;260.735199;27668.0332;56.90000916
10.06.2019 16:51:29,080;697.3998413;697.7317505;682.4169922;1.15403533;1.075039744;2.094917536;1.99846518;3.630326271;84.84941101;52.74671555;99.97859955;376.0799866;406.2030029;260.735199;27668.0332;56.90000916
10.06.2019 16:51:44,121;697.3998413;697.7317505;682.4309082;1.15403533;1.075039744;2.094603539;2.029539585;3.437723875;84.8572464;52.71364212;99.97060394;374.2799988;406.598999;261.2129211;27668.0332;56.81106949
10.06.2019 16:51:59,161;697.3998413;697.7317505;682.4309082;1.15403533;1.075039744;2.093348742;1.994759321;3.933216572;84.84156036;52.74671555;99.9666748;373.7999878;406.2569885;259.8485413;27668.0332;56.81106949
10.06.2019 16:52:14,185;697.3998413;697.7350464;682.4309082;1.15403533;1.075039744;2.093348742;1.960267901;3.515344858;84.84156036;52.71364212;99.95509338;375.1199951;406.3110046;260.8534851;27668.05078;56.81106949
10.06.2019 16:52:29,223;697.3966064;697.7350464;682.4309082;1.15403533;1.075039744;2.093035221;2.044025421;3.416963816;84.81018829;52.71364212;99.94994354;377.3999939;406.3110046;260.8534851;27668.05078;56.7260704
10.06.2019 16:52:44,258;697.3986206;697.7350464;682.4309082;1.15403533;1.075039744;2.092721224;2.012866497;3.402752638;84.81803131;52.77973557;99.9631424;373.6799927;406.0400085;260.8534851;27668.05078;56.7260704
10.06.2019 16:52:59,300;697.3986206;697.7350464;682.4265747;1.15403533;1.075039744;2.090838671;2.036692381;3.498935699;84.79450226;52.71364212;99.97354889;373.9200134;406.2929993;260.3690186;27668.05078;56.7260704
10.06.2019 16:53:14,336;697.4025879;697.7350464;682.4265747;1.15403533;1.075039744;2.090838671;1.990659475;3.309467793;84.77096558;52.71364212;99.97258759;375;406.4190063;260.874939;27668.06641;56.7260704
10.06.2019 16:53:29,376;697.4025879;697.7350464;682.4265747;1.15403533;1.075039744;2.089897394;1.941921353;3.478621244;84.75527954;52.71364212;99.97102356;372.9599915;406.2210083;260.3095398;27668.06641;56.70000839
10.06.2019 16:53:44,411;697.4025879;697.7350464;682.4265747;1.15403533;1.075039744;2.089584112;1.939943552;3.528171301;84.74743652;52.74671555;99.9759903;375.2399902;406.0939941;260.3095398;27668.06641;56.70000839
10.06.2019 16:53:59,440;697.4025879;697.7350464;682.4265747;1.15403533;1.075039744;2.088956356;1.993197918;3.30001688;84.73960114;52.74671555;99.97924805;373.6799927;405.9320068;260.842804;27668.06641;56.70000839
10.06.2019 16:54:14,481;697.4074097;697.7350464;682.4265747;1.15403533;1.075039744;2.088015079;2.060765743;3.417782068;84.71607208;52.71364212;99.98943329;375.6000061;405.9320068;260.4145508;27668.08398;56.70000839
10.06.2019 16:54:29,520;697.4074097;697.7389526;682.4265747;1.15403533;1.075039744;2.088015079;2.014032125;3.254266262;84.71607208;52.74671555;100.0031586;375.2399902;406.0039978;260.8508911;27668.08398;56.70000839
10.06.2019 16:54:44,555;697.4074097;697.7389526;682.4265747;1.15403533;1.075039744;2.088015079;2.017526388;3.254266262;84.70037842;52.71364212;99.99858856;375.2399902;405.8240051;260.8508911;27668.08398;56.62840652
10.06.2019 16:54:59,586;697.4074097;697.7389526;682.4265747;1.15403533;1.075039744;2.088956356;1.995344639;3.478637695;84.71607208;52.74671555;99.95034027;373.3200073;405.5360107;260.2142639;27668.08398;56.62840652
10.06.2019 16:55:14,628;697.4074097;697.7389526;682.4265747;1.15403533;1.075039744;2.087701797;2.050960779;3.233420134;84.68469238;52.74671555;99.96144867;373.6799927;405.3380127;260.8685303;27668.09961;56.60000992
10.06.2019 16:55:29,659;697.4074097;697.7389526;682.4265747;1.15403533;1.075039744;2.088015079;1.979901671;3.596101284;84.69254303;52.74671555;99.97563171;373.5599976;405.6260071;259.9387207;27668.09961;56.60000992
10.06.2019 16:55:44,690;697.4074097;697.7389526;682.4265747;1.15403533;1.075039744;2.088015079;1.960071087;3.250634193;84.68469238;52.77973557;99.98549652;375.2399902;405.8599854;260.8605957;27668.09961;56.60000992
10.06.2019 16:55:59,727;697.4074097;697.7389526;682.4265747;1.15403533;1.075039744;2.087387562;2.002946615;3.053481102;84.68469238;52.74671555;99.97685242;373.6799927;405.8420105;261.3104248;27668.11719;56.60000992
10.06.2019 16:56:14,764;697.4074097;697.7389526;682.4265747;1.156740785;1.075039744;2.086759806;2.008201599;3.217814207;84.68469238;52.71364212;99.96816254;374.2799988;405.6440125;260.9074707;27668.11719;56.60000992
10.06.2019 16:56:29,800;697.4074097;697.743042;682.4265747;1.156740785;1.075039744;2.086446524;2.041711092;3.203569412;84.66116333;52.71364212;99.99294281;375.9599915;405.7520142;260.9074707;27668.11719;56.60000992
10.06.2019 16:56:44,839;697.411438;697.743042;682.4195557;1.156740785;1.07764101;2.086132765;2.013643503;3.316429138;84.66116333;52.74671555;100.0065155;374.8800049;405.6440125;260.5683899;27668.11719;56.60000992
10.06.2019 16:56:59,877;697.411438;697.743042;682.4195557;1.156740785;1.07764101;2.086446524;1.981663942;3.330670357;84.63763428;52.74671555;100.024231;373.3200073;405.6440125;260.5683899;27668.13281;56.60000992
10.06.2019 16:57:14,917;697.411438;697.743042;682.4195557;1.156740785;1.07764101;2.085818768;1.994369149;3.302150965;84.63763428;52.74671555;99.99054718;375.6000061;405.571991;260.5683899;27668.13281;56.60000992
10.06.2019 16:57:29,954;697.411438;697.743042;682.4195557;1.156740785;1.07764101;2.085505247;2.00800705;3.079442501;84.64546967;52.74671555;100.033371;375.480011;405.4819946;261.1242371;27668.13281;56.60000992
10.06.2019 16:57:44,985;697.4145508;697.743042;682.4283447;1.156740785;1.07764101;2.085191727;1.985577345;3.267079592;84.64546967;52.77973557;100.0208435;374.7600098;405.5539856;260.7792358;27668.13281;56.60000992
10.06.2019 16:58:00,024;697.4145508;697.743042;682.4283447;1.156740785;1.07764101;2.084877491;1.986359715;3.000051975;84.62979126;52.74671555;100.0297089;374.7600098;405.6619873;261.4534607;27668.15039;56.53262711
10.06.2019 16:58:15,060;697.4145508;697.743042;682.4283447;1.156740785;1.07764101;2.084563971;1.992221713;3.16544342;84.63763428;52.71364212;100.01474;375.3599854;405.6260071;260.9742126;27668.15039;56.53262711
10.06.2019 16:58:30,100;697.4134521;697.743042;682.4283447;1.156740785;1.07764101;2.084563971;2.006450653;3.388097763;84.62194061;52.71364212;100.0135193;375.1199951;405.5360107;260.3803101;27668.15039;56.53262711
10.06.2019 16:58:45,133;697.4179077;697.743042;682.4283447;1.156740785;1.07764101;2.085505247;1.96262908;3.355508327;84.62979126;52.71364212;100.0041656;375.3599854;405.5360107;260.3803101;27668.15039;56.53262711
10.06.2019 16:59:00,175;697.4179077;697.743042;682.4283447;1.156740785;1.07764101;2.085818768;1.993002653;3.449529409;84.64546967;52.71364212;100.0199814;375.7200012;405.6440125;260.2435608;27668.16602;56.50001144
10.06.2019 16:59:15,217;697.4179077;697.7469482;682.4196777;1.156740785;1.07764101;2.085818768;2.08813715;3.242668152;84.63763428;52.71364212;100.0479355;376.4400024;405.9320068;260.7953796;27668.16602;56.50001144
10.06.2019 16:59:30,254;697.4179077;697.7469482;682.4196777;1.156740785;1.07764101;2.085505247;2.009951353;3.445402861;84.63763428;52.74671555;100.0294952;373.6799927;406.0939941;260.2166138;27668.16602;56.50001144
10.06.2019 16:59:45,287;697.4179077;697.7469482;682.4196777;1.156740785;1.07764101;2.085505247;2.042675734;3.207788467;84.62194061;52.71364212;100.0189667;376.6799927;405.6080017;260.8503723;27668.16602;56.50001144
10.06.2019 17:00:00,323;697.420166;697.7469482;682.4284058;1.156740785;1.07764101;2.085191727;2.004504204;3.052013159;84.62194061;52.71364212;99.99572754;375;405.5539856;261.4478149;27668.18359;56.45952606
10.06.2019 17:00:15,363;697.420166;697.7469482;682.4284058;1.156740785;1.07764101;2.084563971;1.953767657;3.345478773;84.62194061;52.71364212;100.0110168;376.0799866;405.5539856;260.5884705;27668.18359;56.40764618
10.06.2019 17:00:30,397;697.420166;697.7469482;682.4284058;1.156740785;1.07764101;2.085191727;1.953373313;3.027125597;84.62979126;52.71364212;100.019043;376.2000122;405.6619873;261.5142212;27668.18359;56.40764618
10.06.2019 17:00:45,436;697.4237061;697.7469482;682.4284058;1.156740785;1.07764101;2.084877491;2.014420509;3.369395256;84.62194061;52.71364212;99.97615051;375;405.8779907;260.5625916;27668.18359;56.40764618
10.06.2019 17:01:00,477;697.4237061;697.7469482;682.4284058;1.156740785;1.07764101;2.08425045;2.014614582;3.322678089;84.60626221;52.71364212;100.02211;375;406.0039978;260.6111755;27668.19922;56.40764618
10.06.2019 17:01:15,512;697.4237061;697.7469482;682.4284058;1.156740785;1.07764101;2.083936453;1.982447028;3.308414936;84.59841156;52.71364212;99.97222137;377.8800049;405.9320068;260.6111755;27668.19922;56.40764618
10.06.2019 17:01:30,550;697.4237061;697.7525635;682.4246826;1.156740785;1.07764101;2.083936453;1.994759321;3.171908617;84.6140976;52.71364212;99.9487381;375.9599915;405.8779907;260.9111938;27668.19922;56.40764618
10.06.2019 17:01:45,590;697.4237061;697.7525635;682.4246826;1.156740785;1.07764101;2.08425045;1.998660088;3.181644917;84.6140976;52.74671555;99.96477509;373.6799927;405.5180054;260.9233398;27668.19922;56.40000916
10.06.2019 17:02:00,627;697.4237061;697.7525635;682.4246826;1.156740785;1.07764101;2.085191727;1.974805951;3.128043652;84.6140976;52.71364212;99.95890045;375.480011;405.571991;261.1806946;27668.2168;56.40000916
10.06.2019 17:02:15,663;697.4245605;697.7525635;682.4246826;1.156740785;1.07764101;2.08425045;2.028959274;3.085151911;84.6140976;52.68062592;99.97383881;372.8399963;406.1119995;261.1806946;27668.2168;56.40000916
10.06.2019 17:02:30,700;697.4245605;697.7525635;682.4246826;1.156740785;1.07764101;2.08425045;2.018690586;3.371160269;84.6140976;52.71364212;99.97779083;375.7200012;406.2569885;260.4179077;27668.2168;56.40000916
10.06.2019 17:02:45,730;697.4280396;697.7525635;682.4246826;1.156740785;1.07764101;2.084877491;2.006839752;3.219272375;84.62194061;52.71364212;99.98060608;373.9200134;406.2569885;260.8991394;27668.2168;56.40000916
10.06.2019 17:03:00,764;697.4280396;697.7525635;682.4246826;1.156740785;1.07764101;2.083308697;1.972844601;3.156280518;84.60626221;52.74671555;100.0155792;373.7999878;406.3829956;261.0384216;27668.23242;56.37753296
10.06.2019 17:03:15,799;697.4280396;697.7525635;682.4246826;1.156740785;1.07764101;2.083622694;2.057307959;3.386633396;84.6140976;52.74671555;100.0315552;373.2000122;406.3110046;260.4620056;27668.23242;56.37753296
10.06.2019 17:03:30,829;697.4332275;697.7525635;682.4246826;1.156740785;1.07764101;2.08425045;2.003141642;3.409796715;84.5827179;52.71364212;100.0131836;374.1600037;406.7969971;260.4762878;27668.23242;56.3999939
10.06.2019 17:03:45,864;697.428894;697.7525635;682.4246826;1.156740785;1.07764101;2.083936453;2.013255119;3.395530224;84.57488251;52.71364212;100.0113297;373.0799866;406.598999;260.4762878;27668.23242;56.3999939
10.06.2019 17:04:00,891;697.428894;697.7525635;682.4246826;1.156740785;1.07764101;2.082995176;2.021793127;3.533365011;84.56703949;52.74671555;100.0133133;373.9200134;406.4190063;259.9945679;27668.25;56.3999939
10.06.2019 17:04:15,928;697.4317627;697.7525635;682.4246826;1.156740785;1.07764101;2.081740379;2.00839591;3.151246548;84.55135345;52.71364212;99.9989624;373.5599976;406.4729919;260.8612366;27668.25;56.30687332
10.06.2019 17:04:30,962;697.434021;697.7525635;682.4246826;1.156740785;1.07764101;2.08236742;1.965971708;3.398961782;84.55135345;52.68062592;100.0101318;373.9200134;406.32901;260.2769165;27668.25;56.30687332
10.06.2019 17:04:46,004;697.434021;697.7525635;682.4246826;1.158699155;1.07764101;2.08236742;2.045567513;3.063783646;84.55918884;52.74671555;100.0114594;374.2799988;406.0220032;261.1706848;27668.25;56.30687332
10.06.2019 17:05:01,036;697.434021;697.7525635;682.4246826;1.158699155;1.07764101;2.08236742;2.013255119;3.330404282;84.56703949;52.74671555;100.0128708;375.7200012;406.2030029;260.4597168;27668.26758;56.30687332
10.06.2019 17:05:16,069;697.4384766;697.7525635;682.4246826;1.158699155;1.07764101;2.081426382;1.982251167;3.025704622;84.55135345;52.71364212;100.0085754;376.2000122;405.9320068;261.1576843;27668.26758;56.23276901
10.06.2019 17:05:31,108;697.4384766;697.7525635;682.4273682;1.158699155;1.07764101;2.081740379;1.983034134;3.194207191;84.55135345;52.74671555;99.9913559;376.9200134;405.6619873;260.7467041;27668.26758;56.23276901
10.06.2019 17:05:46,145;697.4384766;697.7525635;682.4273682;1.158699155;1.07764101;2.082054138;1.97166729;3.208518505;84.55135345;52.71364212;99.99422455;376.0799866;405.571991;260.7467041;27668.26758;56.20000839
10.06.2019 17:06:01,184;697.4384766;697.7525635;682.4273682;1.158699155;1.07764101;2.081426382;2.023537397;2.969497204;84.53565979;52.71364212;100.0233688;373.9200134;405.3200073;261.3969116;27668.2832;56.20000839
10.06.2019 17:06:16,220;697.4370728;697.7565308;682.4273682;1.158699155;1.07764101;2.081426382;2.027410984;2.969497204;84.5278244;52.74671555;99.97575378;376.5599976;405.1390076;261.3969116;27668.2832;56.20000839
10.06.2019 17:06:31,256;697.4370728;697.7565308;682.4273682;1.158699155;1.082944632;2.081426382;1.993002653;2.969497204;84.53565979;52.71364212;100.0054474;377.3999939;405.1570129;261.3969116;27668.2832;56.20000839
10.06.2019 17:06:46,301;697.4370728;697.7565308;682.4207153;1.158699155;1.082944632;2.082054138;1.998270154;3.17145586;84.53565979;52.71364212;99.9920578;376.4400024;405.3559875;260.9347534;27668.2832;56.20000839
10.06.2019 17:07:01,337;697.4385376;697.7565308;682.4207153;1.158699155;1.082944632;2.080799103;2.054616213;2.793466806;84.53565979;52.74671555;99.98817444;375.480011;405.4639893;261.7896118;27668.30078;56.20000839
10.06.2019 17:07:16,370;697.4385376;697.7565308;682.4207153;1.158699155;1.082944632;2.08236742;2.020436049;3.244306564;84.55135345;52.71364212;99.97316742;375.7200012;405.3739929;260.7785034;27668.30078;56.20000839
10.06.2019 17:07:31,414;697.4405518;697.7565308;682.4284058;1.158699155;1.082944632;2.081740379;1.990073323;2.895950556;84.55135345;52.71364212;99.99669647;376.6799927;405.697998;261.6312561;27668.30078;56.20000839
10.06.2019 17:07:46,448;697.4405518;697.7565308;682.4284058;1.158699155;1.082944632;2.081740379;2.023149967;3.086072445;84.55135345;52.71364212;100.026001;377.519989;405.5;261.1242676;27668.30078;56.20000839
10.06.2019 17:08:01,478;697.4405518;697.7565308;682.4284058;1.158699155;1.082944632;2.082681656;1.997100234;2.919795275;84.55918884;52.74671555;100.0369873;376.2000122;405.5180054;261.6824646;27668.31641;56.20000839
10.06.2019 17:08:16,507;697.4405518;697.7565308;682.4284058;1.158699155;1.082944632;2.082995176;2.011700869;3.039371252;84.55918884;52.74671555;100.028389;375.2399902;405.5180054;261.4362793;27668.31641;56.20000839
10.06.2019 17:08:31,551;697.4405518;697.7623291;682.4284058;1.158699155;1.082944632;2.082681656;2.008201599;3.198205709;84.55918884;52.74671555;99.99456024;376.0799866;405.2290039;260.9743347;27668.31641;56.20000839
10.06.2019 17:08:46,577;697.4405518;697.7623291;682.4284058;1.158699155;1.078379512;2.082054138;1.987141848;2.960119009;84.55918884;52.71364212;99.98942566;377.6400146;405.4100037;261.5330811;27668.31641;56.20000839
10.06.2019 17:09:01,619;697.4405518;697.7623291;682.4284058;1.158699155;1.078379512;2.082681656;2.002946615;3.074193954;84.56703949;52.71364212;99.97651672;378.2399902;404.8510132;261.3051758;27668.33398;56.20000839
10.06.2019 17:09:16,655;697.4436646;697.7623291;682.4284058;1.158699155;1.078379512;2.083308697;1.966168284;3.102811098;84.56703949;52.71364212;99.97742462;377.0400085;404.9049988;261.3051758;27668.33398;56.20000839
10.06.2019 17:09:31,686;697.4436646;697.7623291;682.4284058;1.158699155;1.078379512;2.083622694;1.99124527;3.394571781;84.56703949;52.71364212;99.963974;378;404.7609863;260.5645752;27668.33398;56.20000839
10.06.2019 17:09:46,727;697.4436646;697.7623291;682.4284058;1.158699155;1.078379512;2.082681656;2.007812262;3.004417658;84.59056854;52.71364212;99.94792175;376.5599976;404.868988;261.4913635;27668.33398;56.20000839
10.06.2019 17:10:01,765;697.4468994;697.7623291;682.4284058;1.158699155;1.078379512;2.083936453;1.991831183;3.061654806;84.59056854;52.71364212;99.96021271;377.0400085;405.1210022;261.4913635;27668.34961;56.20000839
10.06.2019 17:10:16,806;697.4468994;697.7623291;682.4284058;1.158699155;1.078379512;2.083936453;2.003725529;3.061654806;84.59056854;52.74671555;99.96949005;376.2000122;405.0490112;261.4913635;27668.34961;56.17496109
10.06.2019 17:10:31,833;697.4468994;697.7623291;682.4234009;1.158699155;1.078379512;2.083936453;2.023343563;2.943897724;84.59056854;52.74671555;99.9634552;377.1600037;405.0669861;261.8057556;27668.34961;56.17496109
10.06.2019 17:10:46,869;697.4468994;697.7623291;682.4234009;1.158699155;1.078379512;2.083622694;1.971274734;2.992275;84.57488251;52.71364212;99.98070526;375.9599915;404.7969971;261.8057556;27668.34961;56.17496109
10.06.2019 17:11:01,913;697.4468994;697.7623291;682.4234009;1.158699155;1.078379512;2.082681656;2.00859046;3.068078279;84.57488251;52.74671555;99.96337891;378.1199951;404.4909973;261.4887085;27668.36719;56.10091019
10.06.2019 17:11:16,960;697.4468994;697.7623291;682.4234009;1.158699155;1.078379512;2.083936453;1.985381961;3.01828599;84.59056854;52.74671555;99.95687103;375.8399963;404.5090027;261.7745056;27668.36719;56.10091019
10.06.2019 17:11:31,984;697.4468994;697.7623291;682.4234009;1.158699155;1.078379512;2.082995176;2.013643503;2.975350618;84.57488251;52.74671555;99.96157837;379.7999878;404.6530151;261.7745056;27668.36719;56.10091019
10.06.2019 17:11:47,018;697.4468994;697.7623291;682.4234009;1.158699155;1.078379512;2.08425045;1.986750841;3.032603979;84.5827179;52.74671555;99.96330261;377.1600037;404.6350098;261.7745056;27668.36719;56.10091019
10.06.2019 17:12:02,055;697.4508057;697.7623291;682.4240723;1.160625815;1.078379512;2.084563971;1.963612437;3.138405561;84.6140976;52.74671555;99.98417664;376.6799927;404.5809937;261.5300293;27668.38281;56.10091019
10.06.2019 17:12:17,089;697.4508057;697.7623291;682.4240723;1.160625815;1.078379512;2.083936453;1.92309165;2.927933216;84.62194061;52.68062592;99.97763824;376.6799927;404.7789917;262.0158691;27668.38281;56.10091019
10.06.2019 17:12:32,130;697.4508057;697.7623291;682.4240723;1.160625815;1.078379512;2.084877491;2.011117697;2.970870972;84.62194061;52.74671555;99.97573853;378.2399902;404.6889954;262.0158691;27668.38281;56.10091019
10.06.2019 17:12:47,168;697.4508057;697.7623291;682.4240723;1.160625815;1.078379512;2.084563971;1.963612437;2.956580877;84.62194061;52.74671555;99.96547699;376.5599976;404.4179993;262.0158691;27668.38281;56.10091019
10.06.2019 17:13:02,214;697.4508057;697.765625;682.4240723;1.160625815;1.081305742;2.085505247;1.966364622;3.108898878;84.62194061;52.74671555;99.97305298;377.2799988;404.7969971;261.7234497;27668.40039;56.10091019
10.06.2019 17:13:17,256;697.4508057;697.765625;682.4240723;1.160625815;1.081305742;2.084877491;2.017914534;3.184978247;84.63763428;52.71364212;99.96582031;377.6400146;404.6889954;261.4436951;27668.40039;56.10091019
10.06.2019 17:13:32,286;697.4508057;697.765625;682.4240723;1.160625815;1.081305742;2.085191727;1.992416859;2.934155941;84.64546967;52.74671555;99.98206329;376.6799927;404.4549866;262.2672424;27668.40039;56.10091019
10.06.2019 17:13:47,323;697.4539795;697.765625;682.4240723;1.160625815;1.081305742;2.085818768;2.053654671;2.962761402;84.64546967;52.71364212;99.97998047;378.480011;404.5809937;262.2672424;27668.40039;56.10091019
10.06.2019 17:14:02,360;697.4539795;697.765625;682.4240723;1.160625815;1.081305742;2.086759806;2.004115105;3.234366417;84.65332031;52.71364212;99.99077606;378;404.4370117;261.6552124;27668.41602;56.10091019
10.06.2019 17:14:17,397;697.4539795;697.765625;682.4240723;1.160625815;1.081305742;2.087387562;2.010534525;3.262872696;84.66116333;52.74671555;99.9779129;381.2399902;404.0759888;261.6552124;27668.41602;56.10091019
10.06.2019 17:14:32,431;697.4539795;697.765625;682.4240723;1.160625815;1.081305742;2.087387562;1.999244928;3.262872696;84.67684937;52.74671555;99.98532867;379.3200073;403.9679871;261.6552124;27668.41602;56.10091019
10.06.2019 17:14:47,469;697.4539795;697.765625;682.4240723;1.160625815;1.081305742;2.086759806;1.946861506;3.243144035;84.67684937;52.74671555;99.98513031;378.2399902;404.0580139;261.6317139;27668.41602;56.10091019
10.06.2019 17:15:02,504;697.4556274;697.7698975;682.4240723;1.160625815;1.081305742;2.087074041;2.012477875;3.257414341;84.67684937;52.74671555;99.97959137;380.1600037;403.7160034;261.6317139;27668.43359;56.10091019
10.06.2019 17:15:17,531;697.4556274;697.7698975;682.4240723;1.160625815;1.081305742;2.087701797;2.047109127;3.374838829;84.68469238;52.71364212;99.97346497;377.6400146;404.0400085;261.3937073;27668.43359;56.10091019
10.06.2019 17:15:32,565;697.4556274;697.7698975;682.4240723;1.160625815;1.081305742;2.087387562;1.983229876;2.99741888;84.66899872;52.74671555;99.96777344;378.9599915;403.9320068;262.3657837;27668.43359;56.10091019
10.06.2019 17:15:47,588;697.4575806;697.7698975;682.4240723;1.160625815;1.081305742;2.087701797;1.994369149;3.011743546;84.69254303;52.71364212;99.97890472;380.0400085;404.1839905;262.3657837;27668.43359;56.10091019
10.06.2019 17:16:02,620;697.4506836;697.7698975;682.4240723;1.160625815;1.081305742;2.088328838;1.96066153;2.555243731;84.69254303;52.77973557;99.96279907;381.7200012;404.1659851;263.6645813;27668.44922;56.10091019
10.06.2019 17:16:17,660;697.4589233;697.7698975;682.4324951;1.160625815;1.081305742;2.088956356;2.046723843;2.14941287;84.72390747;52.71364212;99.95281219;382.4400024;404.3099976;264.8283081;27668.44922;56.10091019
10.06.2019 17:16:32,701;697.4589233;697.7698975;682.4324951;1.160625815;1.081305742;2.088642836;1.994954586;2.472864151;84.72390747;52.71364212;99.93779755;381.7200012;404.3999939;263.9236145;27668.44922;56.10091019
10.06.2019 17:16:47,730;697.4589233;697.7698975;682.4223022;1.160625815;1.081305742;2.089269876;2.005088329;2.501550198;84.74743652;52.71364212;99.98054504;380.3999939;404.3280029;263.9236145;27668.44922;56.10091019
10.06.2019 17:17:02,763;697.4589233;697.7698975;682.4223022;1.160625815;1.081305742;2.089584112;2.05211544;2.246485233;84.74743652;52.71364212;99.97669983;381.9599915;404.0759888;264.6454163;27668.4668;56.10091019
10.06.2019 17:17:17,798;697.4589233;697.7698975;682.4223022;1.160625815;1.081305742;2.089584112;1.995929956;2.125796318;84.74743652;52.71364212;99.96437073;382.0799866;404.1119995;264.9687195;27668.4668;56.10091019
10.06.2019 17:17:32,832;697.4552002;697.7698975;682.4223022;1.160625815;1.081305742;2.090211153;1.985381961;2.412774801;84.75527954;52.74671555;99.94926453;383.1600037;403.7520142;264.2768555;27668.4668;56.10091019
10.06.2019 17:17:47,875;697.4593506;697.7698975;682.4302368;1.160625815;1.081305742;2.090211153;1.991831183;2.078961372;84.76313019;52.71364212;99.95402527;380.519989;403.8779907;265.1713562;27668.4668;56.10091019
10.06.2019 17:18:02,912;697.4593506;697.7698975;682.4302368;1.160625815;1.081305742;2.090211153;2.022181034;2.046546221;84.76313019;52.68062592;99.93860626;384.1199951;403.7520142;265.2582397;27668.48242;56.10091019
10.06.2019 17:18:17,952;697.4593506;697.7731323;682.4302368;1.160625815;1.081305742;2.091152191;2.036306143;2.206461191;84.78665924;52.71364212;99.9410553;383.7600098;403.7340088;264.9453125;27668.48242;56.10091019
10.06.2019 17:18:32,988;697.4613037;697.7731323;682.4302368;1.160625815;1.081305742;2.092094183;2.022568464;2.506616354;84.78665924;52.71364212;99.96780396;381.6000061;404.0400085;264.2560425;27668.48242;56.10091019
10.06.2019 17:18:48,026;697.4613037;697.7731323;682.4302368;1.160625815;1.081305742;2.091779947;2.033214331;2.52592063;84.81018829;52.71364212;99.96001434;385.4400024;403.7340088;264.2560425;27668.48242;56.10091019
10.06.2019 17:19:03,062;697.4661255;697.7731323;682.4265137;1.160625815;1.081305742;2.091779947;1.97931397;2.373306513;84.81018829;52.71364212;99.9983139;382.0799866;403.7340088;264.6654358;27668.5;56.10091019
