Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 17:19:18,090;697.4661255;697.7731323;682.4265137;1.160625815;1.081305742;2.092407465;2.020823956;2.543198586;84.81018829;52.77973557;99.98810577;383.3999939;404.0759888;264.2865295;27668.5;56.14890671
10.06.2019 17:19:33,133;697.4661255;697.7731323;682.4265137;1.160625815;1.081305742;2.093035221;1.999634743;2.581835032;84.82588196;52.71364212;99.97415161;380.2799988;403.9500122;264.2597046;27668.5;56.11007309
10.06.2019 17:19:48,180;697.463501;697.7731323;682.4265137;1.160625815;1.081305742;2.092721224;2.038623333;2.277743578;84.82588196;52.71364212;99.96949005;382.2000122;404.0759888;265.037384;27668.5;56.19681931
10.06.2019 17:20:03,218;697.463501;697.7731323;682.4265137;1.160625815;1.081305742;2.092721224;2.043061256;2.277743578;84.83371735;52.71364212;99.97576141;383.7600098;403.7160034;265.037384;27668.51758;56.19681931
10.06.2019 17:20:18,258;697.463501;697.7731323;682.4265137;1.160625815;1.081305742;2.093348742;2.032054186;2.561106205;84.83371735;52.71364212;99.95560455;382.5599976;403.8779907;264.3537292;27668.51758;56.19681931
10.06.2019 17:20:33,295;697.463501;697.7731323;682.4265137;1.160625815;1.081305742;2.093348742;1.991635799;2.561106205;84.83371735;52.71364212;99.94766235;384.8399963;403.4089966;264.3537292;27668.51758;56.19681931
10.06.2019 17:20:48,325;697.463501;697.7731323;682.4265137;1.160625815;1.081305742;2.093976498;2.06383729;2.589737415;84.84941101;52.71364212;99.94425201;383.0400085;403.3909912;264.3537292;27668.51758;56.19681931
10.06.2019 17:21:03,365;697.4656982;697.7764893;682.4265137;1.160625815;1.081305742;2.094603539;2.009367943;2.466738939;84.86508942;52.71364212;99.93306732;382.9200134;403.5350037;264.7608948;27668.5332;56.19681931
10.06.2019 17:21:18,400;697.4656982;697.7764893;682.4265137;1.160625815;1.081305742;2.093976498;2.001778126;2.438123465;84.87294006;52.71364212;99.93722534;382.6799927;403.7340088;264.7608948;27668.5332;56.19681931
10.06.2019 17:21:33,430;697.4656982;697.7764893;682.4265137;1.160625815;1.081305742;2.095231056;2.01888442;2.516351461;84.88077545;52.71364212;99.94700623;383.8800049;403.769989;264.7608948;27668.5332;56.19681931
10.06.2019 17:21:48,469;697.4656982;697.7764893;682.4265137;1.160625815;1.081305742;2.095231056;2.04113245;2.516351461;84.8572464;52.71364212;99.96228027;383.8800049;403.553009;264.7608948;27668.5332;56.19681931
10.06.2019 17:22:03,504;697.4656982;697.7764893;682.4265137;1.160625815;1.081305742;2.09428978;2.095762014;2.212363958;84.86508942;52.71364212;99.95448303;384.1199951;403.6619873;265.4620972;27668.55078;56.19681931
10.06.2019 17:22:18,537;697.4656982;697.7764893;682.4265137;1.160625815;1.081305742;2.095545053;2.008784771;2.345147848;84.8886261;52.68062592;99.93283081;384.480011;403.571991;265.259552;27668.55078;56.19681931
10.06.2019 17:22:33,572;697.4681396;697.7764893;682.4265137;1.160625815;1.081305742;2.095545053;2.007423401;2.252537489;84.8886261;52.71364212;99.94147491;383.0400085;403.697998;265.5084839;27668.55078;56.19681931
10.06.2019 17:22:48,612;697.4681396;697.7764893;682.4265137;1.160625815;1.081305742;2.096486092;1.959480643;2.295513391;84.9043045;52.71364212;99.9404068;384.2399902;403.697998;265.5084839;27668.55078;56.19681931
10.06.2019 17:23:03,638;697.4681396;697.7764893;682.4265137;1.160625815;1.081305742;2.097113371;2.017332315;2.324175596;84.9043045;52.71364212;99.9335022;383.6400146;403.697998;265.5084839;27668.56641;56.19681931
10.06.2019 17:23:18,673;697.4681396;697.7764893;682.4265137;1.160625815;1.081305742;2.09679985;2.063261509;2.309863091;84.91215515;52.74671555;99.95116425;382.5599976;403.7160034;265.5084839;27668.56641;56.19681931
10.06.2019 17:23:33,712;697.4681396;697.7764893;682.4265137;1.160625815;1.081305742;2.097113371;2.00236249;2.324175596;84.91999817;52.71364212;99.9415741;383.3999939;404.1659851;265.5084839;27668.56641;56.19681931
10.06.2019 17:23:48,755;697.4713745;697.7764893;682.4265137;1.160625815;1.081305742;2.096486092;2.048650265;2.202076435;84.91999817;52.74671555;99.93453979;383.2799988;403.8059998;265.884613;27668.56641;56.19681931
10.06.2019 17:24:03,789;697.4713745;697.7764893;682.4265137;1.160625815;1.081305742;2.09679985;1.947454095;2.584053278;84.91999817;52.74671555;99.94093323;384.7200012;404.0039978;264.8954773;27668.58398;56.19681931
10.06.2019 17:24:18,826;697.4696045;697.7764893;682.4265137;1.162110209;1.081305742;2.098054409;2.033214331;2.380801201;84.93569183;52.71364212;99.93831635;382.6799927;403.8059998;265.5963745;27668.58398;56.19681931
10.06.2019 17:24:33,854;697.4696045;697.7788696;682.4265137;1.162110209;1.081305742;2.097113371;2.051345825;2.391316891;84.93569183;52.6476059;99.93047333;384.1199951;403.3909912;265.4525452;27668.58398;56.19681931
10.06.2019 17:24:48,897;697.4727173;697.7788696;682.4265137;1.162110209;1.081305742;2.098682165;2.070931435;2.434223413;84.93569183;52.71364212;99.95252228;383.6400146;403.4809875;265.4525452;27668.58398;56.19681931
10.06.2019 17:25:03,929;697.4727173;697.7788696;682.4265137;1.162110209;1.081305742;2.098682165;2.041518211;2.462832451;84.96705627;52.71364212;99.94390869;384.6000061;403.7520142;265.4525452;27668.59961;56.19681931
10.06.2019 17:25:18,964;697.4727173;697.7788696;682.4265137;1.162110209;1.081305742;2.099309921;2.023731232;2.491391897;84.96705627;52.71364212;99.92558289;383.3999939;403.5899963;265.4525452;27668.59961;56.19999313
10.06.2019 17:25:33,999;697.4727173;697.7788696;682.4265137;1.162110209;1.081305742;2.098682165;2.000414371;2.308244705;84.99058533;52.71364212;99.94709015;383.3999939;404.0039978;265.9844666;27668.59961;56.19999313
10.06.2019 17:25:49,035;697.4727173;697.7788696;682.4265137;1.162110209;1.081305742;2.098996162;2.037851095;2.453015566;84.97490692;52.71364212;99.95200348;384.9599915;403.8959961;265.5174561;27668.59961;56.19999313
10.06.2019 17:26:04,068;697.4727173;697.7788696;682.4265137;1.162110209;1.081305742;2.099309921;2.007423401;2.4672966;84.97490692;52.71364212;99.94594574;382.2000122;403.7879944;265.5174561;27668.61719;56.19999313
10.06.2019 17:26:19,105;697.4718628;697.7788696;682.4335327;1.162110209;1.081305742;2.098682165;2.031474352;2.495868444;84.97490692;52.68062592;99.94031525;383.1600037;403.7340088;265.5174561;27668.61719;56.19999313
10.06.2019 17:26:34,128;697.4724121;697.7788696;682.4335327;1.162110209;1.081305742;2.099309921;2.033407688;2.4672966;84.98274994;52.71364212;99.93814087;383.6400146;403.6440125;265.5174561;27668.61719;56.19999313
10.06.2019 17:26:49,163;697.4724121;697.7788696;682.4335327;1.162110209;1.081305742;2.099937439;2.075143576;2.470009804;85.00627899;52.68062592;99.92372894;384;403.3190002;265.5871582;27668.61719;56.19999313
10.06.2019 17:27:04,202;697.4724121;697.7809448;682.4335327;1.162110209;1.081305742;2.101192236;2.070931435;2.512825489;85.02196503;52.71364212;99.9431076;384.9599915;403.4809875;265.5871582;27668.63281;56.19999313
10.06.2019 17:27:19,228;697.4724121;697.7809448;682.4254761;1.162110209;1.081305742;2.101819754;2.068631649;2.555603743;85.03764343;52.71364212;99.92869568;384.9599915;403.6619873;265.5871582;27668.63281;56.19999313
10.06.2019 17:27:34,270;697.4741211;697.7809448;682.4254761;1.162110209;1.081305742;2.101192236;2.023925066;2.574393272;85.02196503;52.71364212;99.92966461;384.480011;403.7160034;265.4596252;27668.63281;56.19999313
10.06.2019 17:27:49,304;697.4741211;697.7809448;682.4254761;1.162110209;1.081305742;2.101192236;2.06613946;2.349080563;85.02980804;52.71364212;99.93173981;385.9200134;403.4809875;266.0670776;27668.63281;56.19999313
10.06.2019 17:28:04,337;697.4741211;697.7809448;682.4254761;1.162110209;1.081305742;2.101192236;2.001583338;2.349080563;85.02980804;52.71364212;99.95191956;383.6400146;403.3909912;266.0670776;27668.65039;56.19999313
10.06.2019 17:28:19,375;697.4761353;697.7809448;682.4254761;1.162110209;1.081305742;2.102133512;2.037465096;2.736108065;85.02980804;52.71364212;99.95689392;384.8399963;403.3729858;265.1387634;27668.65039;56.19999313
10.06.2019 17:28:34,418;697.4761353;697.7809448;682.4254761;1.162110209;1.081305742;2.102446795;2.031860828;2.36948204;85.04549408;52.74671555;99.93000031;383.6400146;403.3370056;266.0121155;27668.65039;56.19999313
10.06.2019 17:28:49,456;697.4761353;697.7809448;682.4254761;1.162110209;1.081305742;2.102760792;2.057692289;2.481004953;85.06117249;52.71364212;99.93865967;385.2000122;403.571991;265.9037476;27668.65039;56.19999313
10.06.2019 17:29:04,481;697.4761353;697.7809448;682.4254761;1.162110209;1.081305742;2.102446795;2.038237333;2.466726542;85.06117249;52.71364212;99.92168427;383.1600037;403.3370056;265.9037476;27668.66602;56.19999313
10.06.2019 17:29:19,517;697.4761353;697.7809448;682.4254761;1.162110209;1.081305742;2.104015827;2.018302441;2.555781841;85.07686615;52.71364212;99.92935181;381.9599915;403.4450073;265.7019653;27668.66602;56.19999313
10.06.2019 17:29:34,560;697.473877;697.7852783;682.4254761;1.162110209;1.081305742;2.104329824;2.036692381;2.82314086;85.1003952;52.71364212;99.9453125;383.6400146;403.7520142;265.1723328;27668.66602;56.19999313
10.06.2019 17:29:49,587;697.473877;697.7852783;682.4254761;1.162110209;1.081305742;2.104956865;2.02450633;2.726062536;85.1003952;52.74671555;99.93956757;384.2399902;403.4809875;265.6380005;27668.66602;56.19999313
10.06.2019 17:30:04,628;697.4771729;697.7852783;682.4317017;1.162110209;1.081305742;2.105270863;2.01422596;2.533091068;85.12392426;52.71364212;99.95072937;384.8399963;403.553009;266.0825195;27668.68359;56.19999313
10.06.2019 17:30:19,663;697.4771729;697.7852783;682.4317017;1.162110209;1.081305742;2.105898142;2.02915287;2.604208708;85.14745331;52.71364212;99.95840454;384.480011;403.355011;266.0825195;27668.68359;56.19999313
10.06.2019 17:30:34,701;697.4779053;697.7852783;682.4317017;1.162110209;1.081305742;2.105584621;1.964988828;2.619371653;85.13961792;52.77973557;99.96942139;384.480011;403.0669861;266.0032043;27668.68359;56.19999313
10.06.2019 17:30:49,731;697.4779053;697.7852783;682.4317017;1.162110209;1.081305742;2.107153177;2.023537397;2.690406322;85.16314697;52.71364212;99.93359375;384;403.1029968;266.0032043;27668.68359;56.19999313
10.06.2019 17:31:04,771;697.4779053;697.7852783;682.4317017;1.162110209;1.081305742;2.107466936;2.030507088;2.759884596;85.17883301;52.71364212;99.92745209;383.519989;403.0849915;265.8536682;27668.69922;56.19999313
10.06.2019 17:31:19,807;697.4779053;697.7852783;682.4317017;1.162110209;1.081305742;2.107780933;2.03920269;2.774069071;85.19452667;52.71364212;99.96126556;385.6799927;403.2290039;265.8536682;27668.69922;56.19999313
10.06.2019 17:31:34,853;697.4816284;697.7852783;682.4317017;1.162110209;1.081305742;2.107780933;1.987728238;2.802403688;85.20236206;52.71364212;99.95679474;386.0400085;403.2290039;265.8536682;27668.69922;56.19999313
10.06.2019 17:31:49,890;697.4777222;697.7852783;682.425415;1.162110209;1.081305742;2.108094454;1.997295141;2.747205257;85.21805573;52.71364212;99.94515991;386.6400146;403.1570129;265.8536682;27668.69922;56.19999313
10.06.2019 17:32:04,938;697.4800415;697.7852783;682.425415;1.162110209;1.081305742;2.108094454;2.006450653;2.422927618;85.21805573;52.71364212;99.99653625;385.0799866;403.2829895;266.7308044;27668.7168;56.19999313
10.06.2019 17:32:19,973;697.4800415;697.7852783;682.425415;1.162110209;1.083012342;2.108094454;2.049998283;2.479802847;85.22589111;52.74671555;99.96740723;386.3999939;403.355011;266.7308044;27668.7168;56.19999313
10.06.2019 17:32:35,008;697.4837646;697.7852783;682.425415;1.162110209;1.083012342;2.109035492;2.01189518;2.3839643;85.22589111;52.71364212;99.95936584;386.1600037;403.2290039;267.1585083;27668.7168;56.19999313
10.06.2019 17:32:50,045;697.480896;697.7852783;682.425415;1.162110209;1.083012342;2.109349251;2.021986961;2.398177862;85.22589111;52.71364212;99.99093628;386.1600037;403.2470093;267.1585083;27668.7168;56.19999313
10.06.2019 17:33:05,084;697.480896;697.7852783;682.425415;1.162110209;1.083012342;2.109663248;2.007228613;2.244513273;85.24158478;52.68062592;99.95668793;385.9200134;402.8330078;267.6133118;27668.73242;56.19999313
10.06.2019 17:33:20,126;697.480896;697.7852783;682.425415;1.162110209;1.083012342;2.109035492;2.049035311;1.969358325;85.24942017;52.71364212;99.95358276;386.0400085;403.1749878;268.2811584;27668.73242;56.19999313
10.06.2019 17:33:35,162;697.4831543;697.7852783;682.425415;1.162110209;1.083012342;2.109663248;2.066331148;2.418114662;85.24158478;52.71364212;99.9307785;386.6400146;403.3370056;267.1430969;27668.73242;56.19999313
10.06.2019 17:33:50,211;697.4831543;697.7852783;682.4285889;1.162110209;1.083012342;2.109663248;2.052500248;2.178021908;85.25727844;52.71364212;99.94378662;388.7999878;403.0310059;267.7934265;27668.73242;56.19999313
10.06.2019 17:34:05,251;697.4831543;697.7852783;682.4285889;1.162110209;1.083012342;2.110604525;2.047687292;2.493698835;85.24942017;52.68062592;99.9538269;388.4400024;403.0310059;267.053833;27668.75;56.19999313
10.06.2019 17:34:20,289;697.4831543;697.7852783;682.4285889;1.162110209;1.083012342;2.110604525;2.021405458;2.487672091;85.24158478;52.68062592;99.9467926;385.0799866;403.2290039;267.0701904;27668.75;56.19999313
10.06.2019 17:34:35,331;697.4831543;697.7878418;682.4285889;1.162110209;1.083012342;2.110604525;2.045953035;2.22442627;85.26511383;52.71364212;99.94770813;386.7600098;403.0130005;267.7835388;27668.75;56.19999313
10.06.2019 17:34:50,374;697.4831543;697.7878418;682.4285889;1.162110209;1.083012342;2.111232281;2.049035311;2.252897501;85.2808075;52.91192245;99.94959259;388.2000122;403.3190002;267.7835388;27668.75;56.19999313
10.06.2019 17:35:05,409;697.4812622;697.7878418;682.4285889;1.162110209;1.083012342;2.111545563;2.044218063;2.267105103;85.2964859;52.91192245;99.93641663;387.9599915;403.3190002;267.7835388;27668.76758;56.19999313
10.06.2019 17:35:20,449;697.4853516;697.7878418;682.4285889;1.162110209;1.083012342;2.111545563;2.049227953;2.310094833;85.30433655;52.91192245;99.95288849;390.2399902;403.1929932;267.7835388;27668.76758;56.19999313
10.06.2019 17:35:35,489;697.4853516;697.7878418;682.4285889;1.162110209;1.083012342;2.113114595;2.022181034;2.089622736;85.3278656;52.91192245;99.9305954;390.8399963;403.2290039;268.4598083;27668.76758;56.19999313
10.06.2019 17:35:50,525;697.4853516;697.7878418;682.4285889;1.162110209;1.083012342;2.113742113;2.022181034;2.118514538;85.3278656;52.91192245;99.95532227;385.9200134;403.355011;268.4598083;27668.76758;56.19999313
10.06.2019 17:36:05,560;697.4853516;697.7878418;682.4285889;1.162110209;1.083012342;2.114055634;2.022181034;1.893594742;85.34355164;52.91192245;99.94939423;386.2799988;403.3729858;268.9916077;27668.7832;56.19999313
10.06.2019 17:36:20,602;697.4853516;697.7878418;682.4361572;1.162110209;1.083012342;2.114055634;2.049998283;2.233348608;85.35923004;52.91192245;99.95729065;388.2000122;403.2109985;268.0507202;27668.7832;56.19999313
10.06.2019 17:36:35,628;697.4853516;697.7878418;682.4361572;1.162110209;1.083012342;2.114683151;2.002946615;2.262166739;85.35139465;52.91192245;99.93489075;387.480011;403.4630127;268.0507202;27668.7832;56.19999313
10.06.2019 17:36:50,667;697.4853516;697.7878418;682.4272461;1.162110209;1.083012342;2.113742113;2.06383729;2.233348608;85.35139465;52.91192245;99.95074463;387.7200012;403.4630127;268.0507202;27668.7832;56.19999313
10.06.2019 17:37:05,709;697.4853516;697.7878418;682.4272461;1.162110209;1.083012342;2.114369154;2.025087357;2.189207315;85.37492371;52.91192245;99.95858765;391.3200073;403.2829895;268.2095032;27668.80078;56.19999313
10.06.2019 17:37:20,732;697.4853516;697.7878418;682.4272461;1.162110209;1.083012342;2.11499691;2.008201599;2.255875349;85.37492371;52.91192245;99.95397949;386.519989;403.2829895;268.106842;27668.80078;56.19999313
10.06.2019 17:37:35,770;697.4853516;697.791626;682.4272461;1.162110209;1.083012342;2.116565704;2.039974689;2.676883459;85.41414642;52.91192245;99.93234253;387.9599915;402.9769897;267.158905;27668.80078;56.19999313
10.06.2019 17:37:50,806;697.4853516;697.791626;682.4337158;1.162110209;1.083012342;2.116565704;2.111349821;2.1614604;85.40628815;52.87884903;99.92123413;388.5599976;403.0849915;268.7085266;27668.80078;56.19999313
10.06.2019 17:38:05,849;697.4853516;697.791626;682.4337158;1.162110209;1.083012342;2.115938187;2.042868376;1.926504016;85.42198181;52.87884903;99.95811462;390.480011;403.1929932;269.2684631;27668.81641;56.19999313
10.06.2019 17:38:20,887;697.4853516;697.791626;682.4337158;1.162110209;1.083012342;2.115938187;2.063645363;2.324959993;85.39845276;52.87884903;99.94723511;388.9200134;402.9949951;268.1860962;27668.81641;56.19999313
10.06.2019 17:38:35,925;697.4853516;697.791626;682.4337158;1.162110209;1.083012342;2.117192745;2.044989347;2.382464409;85.41414642;52.91192245;99.94836426;389.1600037;402.7969971;268.1860962;27668.81641;56.26791763
10.06.2019 17:38:50,965;697.4853516;697.791626;682.4284058;1.162110209;1.083012342;2.116565704;1.9889009;2.353720665;85.4298172;52.91192245;99.94657135;389.6400146;402.7430115;268.1860962;27668.81641;56.21773911
10.06.2019 17:39:06,005;697.4853516;697.791626;682.4284058;1.162110209;1.083012342;2.117506981;1.99124527;2.396862507;85.4298172;52.91192245;99.95653534;386.7600098;402.9590149;268.1860962;27668.83398;56.21773911
10.06.2019 17:39:21,039;697.4853516;697.791626;682.4284058;1.162110209;1.083012342;2.118134499;2.041711092;2.566030979;85.42198181;52.91192245;99.91203308;389.0400085;402.7609863;267.8041382;27668.83398;56.21773911
10.06.2019 17:39:36,079;697.4853516;697.791626;682.4284058;1.162110209;1.083012342;2.118134499;2.01189518;2.367081642;85.43767548;52.91192245;99.9157486;388.2000122;403.0130005;268.3451843;27668.83398;56.2793045
10.06.2019 17:39:51,117;697.4873657;697.791626;682.4284058;1.162110209;1.083012342;2.116879225;2.013643503;2.49153471;85.43767548;52.91192245;99.91889191;387.3599854;403.0130005;267.9677124;27668.83398;56.2793045
10.06.2019 17:40:06,157;697.4873657;697.791626;682.4284058;1.163408637;1.083012342;2.118134499;2.050768375;2.505890846;85.43767548;52.91192245;99.92378235;387.1199951;402.9230042;267.9677124;27668.84961;56.2793045
10.06.2019 17:40:21,202;697.4868164;697.791626;682.4284058;1.163408637;1.083012342;2.118134499;2.085846901;2.249559879;85.46903992;52.91192245;99.92643738;387.8399963;403.0490112;268.6647339;27668.84961;56.2793045
10.06.2019 17:40:36,231;697.4868164;697.791626;682.4284058;1.163408637;1.083012342;2.119075537;2.048650265;2.412428617;85.46903992;52.94494247;99.93675995;392.3999939;403.0490112;268.3389587;27668.84961;56.24580765
10.06.2019 17:40:51,271;697.4858398;697.791626;682.4284058;1.163408637;1.083012342;2.118761539;2.056923389;2.398064852;85.46903992;52.91192245;99.92123413;389.0400085;403.0490112;268.3389587;27668.84961;56.27711487
10.06.2019 17:41:06,308;697.4899902;697.791626;682.4284058;1.163408637;1.083012342;2.119389296;2.065563917;2.238188267;85.48473358;52.91192245;99.8968811;386.519989;402.9049988;268.8521423;27668.86719;56.27711487
10.06.2019 17:41:21,339;697.4852295;697.791626;682.4284058;1.163408637;1.083012342;2.120643854;2.059997559;2.295619726;85.50826263;52.91192245;99.93348694;388.5599976;403.0130005;268.8521423;27668.86719;56.27711487
10.06.2019 17:41:36,375;697.4874878;697.791626;682.4284058;1.163408637;1.083012342;2.120016813;2.024893761;2.267849207;85.50826263;52.91192245;99.93438721;389.3999939;403.0490112;268.8496399;27668.86719;56.29613495
10.06.2019 17:41:51,409;697.4874878;697.791626;682.4284058;1.163408637;1.083012342;2.120016813;1.990463972;2.267849207;85.51609802;52.87884903;99.931427;389.8800049;402.8510132;268.8496399;27668.86719;56.29613495
10.06.2019 17:42:06,438;697.4874878;697.791626;682.4284058;1.163408637;1.083012342;2.120330572;2.045953035;2.257894039;85.51609802;52.87884903;99.94406891;389.6400146;402.7070007;268.9158325;27668.88281;56.29613495
10.06.2019 17:42:21,473;697.4837036;697.791626;682.4337769;1.163408637;1.083012342;2.120016813;2.058268785;2.456270695;85.50041962;52.91192245;99.94913483;388.7999878;402.8330078;268.336792;27668.88281;56.29613495
10.06.2019 17:42:36,511;697.4870605;697.791626;682.4337769;1.163408637;1.083012342;2.120330572;1.997295141;2.256384134;85.49256897;52.94494247;99.96099854;388.4400024;402.9410095;268.8487549;27668.88281;56.29613495
10.06.2019 17:42:51,549;697.4870605;697.791626;682.4337769;1.163408637;1.083012342;2.120957851;2.081072092;2.394741297;85.50826263;52.91192245;99.96248627;389.2799988;402.868988;268.433197;27668.88281;56.29613495
10.06.2019 17:43:06,577;697.4870605;697.791626;682.4337769;1.163408637;1.083012342;2.12127161;2.059037209;2.409769297;85.52394867;52.94494247;99.94522095;389.3999939;403.1749878;268.5484619;27668.90039;56.29613495
10.06.2019 17:43:21,616;697.4870605;697.791626;682.4337769;1.163408637;1.083012342;2.120957851;2.016167879;2.343176365;85.52394867;52.94494247;99.94321442;389.1600037;403.2650146;268.6907043;27668.90039;56.30268478
10.06.2019 17:43:36,654;697.4870605;697.791626;682.428894;1.163408637;1.083012342;2.121585608;2.064029217;2.416136503;85.54747772;52.94494247;99.90582275;386.6400146;403.2650146;268.6873169;27668.90039;56.3736763
10.06.2019 17:43:51,686;697.4915771;697.791626;682.428894;1.163408637;1.083012342;2.122212887;2.041518211;2.401781797;85.57100677;52.94494247;99.8959198;389.519989;403.2470093;268.6873169;27668.90039;56.3736763
10.06.2019 17:44:06,733;697.4915771;697.791626;682.428894;1.163408637;1.083012342;2.123153925;1.956526637;2.444768429;85.57100677;52.94494247;99.93356323;387.7200012;403.3729858;268.6873169;27668.91602;56.3736763
10.06.2019 17:44:21,770;697.4915771;697.791626;682.428894;1.163408637;1.083012342;2.123153925;2.026443005;2.444768429;85.57100677;52.94494247;99.91777039;387.1199951;403.4089966;268.6873169;27668.91602;56.36237335
10.06.2019 17:44:36,810;697.4869995;697.791626;682.428894;1.163408637;1.083012342;2.123467922;2.026443005;2.605415106;85.57100677;52.94494247;99.92410278;389.7600098;403.2109985;268.3573914;27668.91602;56.30313492
10.06.2019 17:44:51,837;697.4869995;697.791626;682.428894;1.163408637;1.083012342;2.122840166;2.039395571;2.375080824;85.57100677;52.91192245;99.93122101;387.8399963;403.2470093;268.907196;27668.91602;56.30313492
10.06.2019 17:45:06,877;697.4891357;697.791626;682.428894;1.163408637;1.083012342;2.123467922;2.059997559;2.269118071;85.57100677;52.91192245;99.92154694;387.480011;403.1210022;269.2741699;27668.93359;56.30313492
10.06.2019 17:45:21,910;697.4891357;697.791626;682.428894;1.163408637;1.083012342;2.124095201;2.023731232;2.378540039;85.57884979;52.94494247;99.91759491;390.3599854;402.9230042;269.0539551;27668.93359;56.30313492
10.06.2019 17:45:36,945;697.4891357;697.791626;682.428894;1.163408637;1.083012342;2.124095201;2.011506557;2.126061916;85.60237885;52.91192245;99.91468048;390;402.7969971;269.7424011;27668.93359;56.34235001
10.06.2019 17:45:51,980;697.4891357;697.791626;682.428894;1.163408637;1.083012342;2.124409199;2.0266366;1.898835182;85.61022949;52.91192245;99.90797424;391.2000122;402.7969971;270.4012451;27668.93359;56.34235001
10.06.2019 17:46:07,025;697.4909668;697.791626;682.428894;1.163408637;1.083012342;2.124722958;2.049035311;1.986371279;85.63375854;52.91192245;99.9145813;390.2399902;402.9769897;270.2017212;27668.94922;56.31463242
10.06.2019 17:46:22,057;697.4909668;697.791626;682.428894;1.163408637;1.083012342;2.126291513;2.02915287;1.780279517;85.63375854;52.94494247;99.94326782;393;402.9769897;270.9602966;27668.94922;56.38448334
10.06.2019 17:46:37,100;697.4909668;697.7961426;682.428894;1.163408637;1.083012342;2.126291513;2.058460712;1.765870094;85.6572876;52.91192245;99.94089508;388.2000122;406.8150024;270.9602966;27668.94922;56.38448334
10.06.2019 17:46:52,140;697.4909668;697.7961426;682.428894;1.163408637;1.083012342;2.126605272;2.042096853;2.03400588;85.64160156;52.91192245;99.93367004;388.5599976;406.9590149;270.3070068;27668.94922;56.38448334
10.06.2019 17:47:07,176;697.4866943;697.7961426;682.428894;1.163408637;1.083012342;2.127232552;2.092141628;1.793169975;85.67298126;52.91192245;99.93387604;388.7999878;406.4549866;271.0429688;27668.9668;56.3999939
10.06.2019 17:47:22,212;697.4866943;697.7961426;682.428894;1.163408637;1.083012342;2.126605272;2.047301769;1.957716942;85.6572876;52.91192245;99.95051575;387.480011;406.7969971;270.5152588;27668.9668;56.3999939
10.06.2019 17:47:37,247;697.4926758;697.7961426;682.428894;1.163408637;1.083012342;2.12691927;2.074378014;1.972082973;85.67298126;52.87884903;99.93634033;388.4400024;406.7070007;270.5152588;27668.9668;56.3999939
10.06.2019 17:47:52,275;697.4926758;697.7961426;682.428894;1.163408637;1.083012342;2.127232552;2.048842907;1.986433983;85.68865967;52.91192245;99.94649506;389.2799988;406.5270081;270.5152588;27668.9668;56.3999939
10.06.2019 17:48:07,308;697.4907837;697.7961426;682.428894;1.163408637;1.083012342;2.12754631;2.025474548;2.144521952;85.71220398;52.91192245;99.92656708;387.3599854;406.4549866;270.199646;27668.98242;56.3999939
10.06.2019 17:48:22,351;697.4907837;697.7961426;682.428894;1.163408637;1.083012342;2.127860308;2.076865435;1.942513466;85.71220398;52.87884903;99.92164612;388.7999878;406.598999;270.7907104;27668.98242;56.3999939
10.06.2019 17:48:37,387;697.4907837;697.7961426;682.428894;1.163408637;1.083012342;2.128173828;2.014614582;1.891018152;85.72003937;52.87884903;99.95288086;391.9200134;406.7430115;270.9706726;27668.98242;56.3999939
10.06.2019 17:48:52,429;697.4907837;697.7961426;682.428894;1.163408637;1.083012342;2.12942934;2.093094826;1.866759658;85.72003937;52.87884903;99.9447937;389.1600037;406.3110046;271.1940308;27668.98242;56.3999939
10.06.2019 17:49:07,467;697.492981;697.7961426;682.4318237;1.163408637;1.083012342;2.129742622;2.01888442;2.227277994;85.74356842;52.87884903;99.9330368;386.7600098;406.5090027;270.2474976;27669;56.3999939
10.06.2019 17:49:22,507;697.492981;697.7961426;682.4318237;1.163408637;1.083012342;2.129114866;2.050960779;2.054690599;85.75140381;52.91192245;99.93663025;388.5599976;406.5629883;270.6410217;27669;56.35904312
10.06.2019 17:49:37,548;697.492981;697.7961426;682.4318237;1.163408637;1.083012342;2.130370378;2.044603825;1.984385371;85.75926208;52.91192245;99.93292999;388.2000122;406.6530151;270.9901123;27669;56.35904312
10.06.2019 17:49:52,583;697.4889526;697.7961426;682.4318237;1.163408637;1.083012342;2.129742622;2.026055574;2.222023726;85.76709747;52.91192245;99.92674255;385.2000122;406.9049988;270.2618713;27669;56.35904312
10.06.2019 17:50:07,623;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.130370378;2.04016757;1.965757251;85.74356842;52.87884903;99.90462494;389.519989;406.2210083;271.0410461;27669.01758;56.30271912
10.06.2019 17:50:22,664;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.02760458;1.922713757;85.73573303;52.87884903;99.91397858;391.4400024;406.3110046;271.0410461;27669.01758;56.30271912
10.06.2019 17:50:37,701;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.056346655;1.922713757;85.75140381;52.91192245;99.90866852;388.2000122;406.3469849;271.0410461;27669.01758;56.30271912
10.06.2019 17:50:52,731;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.129742622;2.043832779;2.164403677;85.73573303;52.87884903;99.91226196;388.6799927;406.1659851;270.4194336;27669.01758;56.30271912
10.06.2019 17:51:07,774;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.130056143;2.025861979;2.060310364;85.75140381;52.87884903;99.9309082;389.8800049;406.2929993;270.7432251;27669.0332;56.30271912
10.06.2019 17:51:22,814;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.130370378;2.044796705;2.074645042;85.73573303;52.87884903;99.91491699;389.8800049;406.4190063;270.7432251;27669.0332;56.30271912
10.06.2019 17:51:37,852;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.129742622;2.032827616;1.878224134;85.75140381;52.87884903;99.92840576;389.519989;406.5629883;271.2019348;27669.0332;56.30271912
10.06.2019 17:51:52,885;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.016750097;2.026681662;85.73573303;52.87884903;99.92180634;389.6400146;406.4370117;270.7568359;27669.0332;56.30271912
10.06.2019 17:52:07,921;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.044796705;1.952070355;85.74356842;52.87884903;99.91975403;388.4400024;406.4190063;270.9608154;27669.05078;56.30271912
10.06.2019 17:52:22,956;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.082982779;2.011954069;85.73573303;52.84582901;99.90958405;388.4400024;406.4190063;270.7970581;27669.05078;56.30271912
10.06.2019 17:52:38,004;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.0266366;2.098443508;85.75140381;52.84582901;99.92453766;389.0400085;406.5629883;270.5606079;27669.05078;56.30271912
10.06.2019 17:52:53,044;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;1.974609971;1.996022582;85.76709747;52.87884903;99.91812134;386.2799988;406.5809937;270.8406372;27669.05078;56.30271912
10.06.2019 17:53:08,080;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.129114866;2.087755442;1.981659174;85.74356842;52.87884903;99.94860077;389.519989;406.3649902;270.8406372;27669.06641;56.30271912
10.06.2019 17:53:23,123;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.129114866;2.011312008;2.083554029;85.75926208;52.87884903;99.91985321;389.7600098;406.3649902;270.5621033;27669.06641;56.30001068
10.06.2019 17:53:38,162;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.103182793;1.99256289;85.74356842;52.87884903;99.89019775;391.2000122;406.2030029;270.8251343;27669.06641;56.30001068
10.06.2019 17:53:53,201;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.130370378;2.01422596;1.984226346;85.75926208;52.87884903;99.92498016;392.3999939;406.2030029;270.9655457;27669.06641;56.30001068
10.06.2019 17:54:08,225;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.130056143;2.0368855;1.969876885;85.73573303;52.87884903;99.90950775;389.519989;405.7520142;270.9655457;27669.08398;56.30001068
10.06.2019 17:54:23,265;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.063261509;1.94120872;85.75140381;52.87884903;99.9169693;391.0799866;405.8240051;270.9655457;27669.08398;56.30001068
10.06.2019 17:54:38,305;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.076674461;1.94120872;85.75140381;52.91192245;99.92969513;389.519989;406.0039978;270.9655457;27669.08398;56.30001068
10.06.2019 17:54:53,337;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;2.06537199;1.856751084;85.74356842;52.84582901;99.95362091;390.1199951;406.0039978;271.1964111;27669.08398;56.30001068
10.06.2019 17:55:08,378;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.12942934;1.984012485;2.083642721;85.75926208;52.91192245;99.93640137;391.3200073;406.0580139;270.5761414;27669.09961;56.30001068
10.06.2019 17:55:23,415;697.4926147;697.7961426;682.4318237;1.163408637;1.083012342;2.130370378;2.078587055;1.925908089;85.74356842;52.84582901;99.90982056;390.3599854;406.2210083;271.125061;27669.09961;56.30001068
10.06.2019 17:55:38,447;697.4926147;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.055000782;2.056679964;85.75926208;52.87884903;99.89390564;388.5599976;406.0400085;270.6498718;27669.09961;56.30001068
10.06.2019 17:55:53,476;697.4954834;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.06613946;2.056679964;85.75140381;52.87884903;99.89194489;389.8800049;405.8779907;270.6498718;27669.09961;56.30001068
10.06.2019 17:56:08,509;697.4954834;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;1.991831183;1.886044741;85.73573303;52.84582901;99.89617157;388.9200134;406.0039978;271.116333;27669.11719;56.30001068
10.06.2019 17:56:23,549;697.4922485;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.072272062;1.9899019;85.75140381;52.81280899;99.9145813;390;405.7520142;270.8323975;27669.11719;56.30001068
10.06.2019 17:56:38,588;697.4922485;697.7994995;682.4318237;1.163408637;1.083012342;2.129114866;1.997295141;1.896036744;85.75926208;52.84582901;99.92770386;390;405.9679871;271.0496521;27669.11719;56.30001068
10.06.2019 17:56:53,625;697.4922485;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.075526476;2.073087215;85.75140381;52.84582901;99.91850281;390.6000061;405.6799927;270.605011;27669.11719;56.30001068
10.06.2019 17:57:08,658;697.4962158;697.7994995;682.4318237;1.163408637;1.083012342;2.129742622;2.015585184;1.713686705;85.75140381;52.84582901;99.90543365;391.5599976;405.8959961;271.6268005;27669.13281;56.30001068
10.06.2019 17:57:23,697;697.4962158;697.7994995;682.4318237;1.163408637;1.083012342;2.130056143;2.04633832;2.060765505;85.75140381;52.87884903;99.90499115;394.0799866;405.9859924;270.71698;27669.13281;56.30001068
10.06.2019 17:57:38,726;697.4962158;697.7994995;682.4318237;1.163408637;1.083012342;2.130056143;2.073229551;1.858686686;85.75926208;52.84582901;99.9139328;391.5599976;405.9859924;271.2695923;27669.13281;56.30001068
10.06.2019 17:57:53,766;697.4962158;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.047687292;1.829985738;85.75140381;52.87884903;99.91218567;389.8800049;406.0220032;271.2695923;27669.13281;56.30001068
10.06.2019 17:58:08,798;697.4942627;697.7994995;682.4318237;1.163408637;1.083012342;2.130056143;2.075143576;2.008168697;85.73573303;52.87884903;99.88494873;390.1199951;406.0220032;270.8608093;27669.15039;56.30001068
10.06.2019 17:58:23,835;697.4942627;697.7994995;682.4318237;1.163408637;1.083012342;2.130056143;2.071506023;2.167127132;85.73573303;52.94494247;99.88768005;391.0799866;405.8059998;270.4261475;27669.15039;56.34210968
10.06.2019 17:58:38,870;697.4942627;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.072654963;1.951212525;85.75140381;52.87884903;99.87484741;392.8800049;405.7340088;270.9381714;27669.15039;56.34210968
10.06.2019 17:58:53,909;697.4942627;697.7994995;682.4318237;1.163408637;1.083012342;2.130056143;2.017332315;1.97987771;85.75140381;52.94494247;99.8768692;393.1199951;405.697998;270.9381714;27669.15039;56.37286758
10.06.2019 17:59:08,944;697.4974976;697.7994995;682.4318237;1.163408637;1.083012342;2.130370378;2.102992773;1.994247317;85.75140381;52.87884903;99.89503479;390.8399963;405.9859924;270.9381714;27669.16602;56.37286758
10.06.2019 17:59:23,976;697.5043335;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.065563917;2.015945196;85.74356842;52.87884903;99.90501404;391.9200134;405.8059998;270.9381714;27669.16602;56.39944077
10.06.2019 17:59:39,022;697.4958496;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.029539585;2.015945196;85.75140381;52.81280899;99.88853455;391.4400024;405.8059998;270.9381714;27669.16602;56.39944077
10.06.2019 17:59:54,056;697.4958496;697.7994995;682.4318237;1.163408637;1.083012342;2.130370378;2.104893446;2.058944941;85.75140381;52.84582901;99.90135193;392.2799988;405.8779907;270.9381714;27669.16602;56.39944077
10.06.2019 18:00:09,102;697.4958496;697.7994995;682.4318237;1.163408637;1.083012342;2.130056143;2.063453436;1.977636337;85.75926208;52.87884903;99.91085815;390.480011;405.6260071;271.1213684;27669.18359;56.39944077
10.06.2019 18:00:24,133;697.4963989;697.7994995;682.4318237;1.163408637;1.083012342;2.130056143;2.003530979;1.977636337;85.74356842;52.87884903;99.90418243;392.3999939;405.8959961;271.1213684;27669.18359;56.39944077
10.06.2019 18:00:39,167;697.4963989;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.095762014;1.948967457;85.75140381;52.87884903;99.92519379;389.519989;405.9859924;271.1213684;27669.18359;56.39944077
10.06.2019 18:00:54,207;697.4978638;697.7994995;682.4318237;1.163408637;1.083012342;2.130370378;1.999244928;2.160408258;85.75926208;52.87884903;99.97728729;389.8800049;405.9859924;270.5878296;27669.18359;56.39944077
10.06.2019 18:01:09,250;697.4978638;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.00839591;1.798254967;85.75926208;52.84582901;99.94515991;390.8399963;405.7520142;271.4607849;27669.19922;56.39944077
10.06.2019 18:01:24,284;697.4978638;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.055577755;2.065788984;85.73573303;52.87884903;99.99440002;391.9200134;405.7879944;270.729126;27669.19922;56.38508606
10.06.2019 18:01:39,324;697.4978638;697.7994995;682.4318237;1.163408637;1.083012342;2.130056143;2.036499262;1.877027988;85.74356842;52.87884903;99.98912048;390.3599854;406.0759888;271.323822;27669.19922;56.38508606
10.06.2019 18:01:54,363;697.4936523;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.009951353;2.084209919;85.75926208;52.87884903;99.98099518;390.7200012;405.8779907;270.6787415;27669.19922;56.38508606
10.06.2019 18:02:09,399;697.5028687;697.7994995;682.4318237;1.163408637;1.083012342;2.130370378;2.057307959;2.313264847;85.73573303;52.84582901;99.99684906;389.7600098;405.5180054;270.1696167;27669.2168;56.39998245
10.06.2019 18:02:24,431;697.5028687;697.7994995;682.4318237;1.163408637;1.083012342;2.130370378;2.025280952;2.374446154;85.75140381;52.87884903;100.0618134;392.2799988;405.428009;270.0021973;27669.2168;56.39998245
10.06.2019 18:02:39,467;697.5009766;697.7994995;682.4318237;1.163408637;1.083012342;2.12942934;2.064412832;2.323749542;85.75926208;52.87884903;100.0611801;388.7999878;405.428009;270.0236511;27669.2168;56.37999725
10.06.2019 18:02:54,511;697.5009766;697.7994995;682.4318237;1.163408637;1.083012342;2.130370378;2.06191802;2.220620155;85.74356842;52.87884903;100.0630341;390;405.2109985;270.4231262;27669.2168;56.37999725
10.06.2019 18:03:09,543;697.5009766;697.8013916;682.4318237;1.163408637;1.083012342;2.130056143;2.074378014;2.010099649;85.74356842;52.84582901;100.0445251;390.7200012;405.3919983;270.9597778;27669.23242;56.37999725
10.06.2019 18:03:24,574;697.5009766;697.8013916;682.4318237;1.163408637;1.083012342;2.130056143;2.073037863;2.047106981;85.73573303;52.84582901;100.0087738;391.7999878;405.2470093;270.8585815;27669.23242;56.37999725
10.06.2019 18:03:39,611;697.5009766;697.8013916;682.4318237;1.163408637;1.083012342;2.130056143;2.039395571;2.104284525;85.75140381;52.81280899;99.98781586;391.7999878;405.1570129;270.7021179;27669.23242;56.30049896
10.06.2019 18:03:54,645;697.5009766;697.8013916;682.4318237;1.163408637;1.083012342;2.12942934;2.021211624;2.075667143;85.75140381;52.84582901;100.0168228;388.7999878;405.1210022;270.7021179;27669.23242;56.31917572
10.06.2019 18:04:09,677;697.5009766;697.8013916;682.4318237;1.163408637;1.083012342;2.12942934;2.043447018;2.075667143;85.75140381;52.84582901;100.0303345;389.1600037;404.9949951;270.7021179;27669.25;56.38227844
10.06.2019 18:04:24,717;697.5009766;697.8013916;682.4318237;1.163408637;1.083012342;2.12942934;1.969311476;2.075667143;85.74356842;52.87884903;100.0222778;389.3999939;405.302002;270.7021179;27669.25;56.38227844
10.06.2019 18:04:39,760;697.5009766;697.8013916;682.4318237;1.163408637;1.083012342;2.130056143;2.033214331;2.104284525;85.75140381;52.91192245;100.0094757;389.1600037;405.5539856;270.7021179;27669.25;56.38227844
10.06.2019 18:04:54,798;697.4985352;697.8013916;682.4318237;1.163408637;1.083012342;2.130056143;2.017720461;1.828267455;85.75926208;52.84582901;100.028595;389.8800049;405.5180054;271.4571838;27669.25;56.38227844
10.06.2019 18:05:09,833;697.4985352;697.8013916;682.4318237;1.163408637;1.083012342;2.130056143;2.051730633;2.167440891;85.74356842;52.91192245;100.040535;388.6799927;405.5360107;270.5293884;27669.26758;56.3999939
10.06.2019 18:05:24,871;697.5024414;697.8013916;682.4318237;1.163408637;1.083012342;2.130370378;1.990268588;1.842929721;85.75926208;52.84582901;100.0127869;389.6400146;405.1929932;271.4564514;27669.26758;56.3999939
10.06.2019 18:05:39,915;697.5024414;697.8013916;682.4318237;1.163408637;1.083012342;2.129742622;2.081072092;2.018931627;85.75140381;52.87884903;99.99240112;391.6799927;405.1929932;270.8964539;27669.26758;56.3999939
10.06.2019 18:05:54,956;697.5024414;697.8013916;682.4318237;1.163408637;1.083012342;2.12942934;2.085083485;1.892515779;85.73573303;52.87884903;100.0273819;391.3200073;405.302002;271.2029724;27669.26758;56.3999939
10.06.2019 18:06:09,989;697.5024414;697.8013916;682.4318237;1.163408637;1.083012342;2.130056143;2.051152945;2.111798286;85.75140381;52.87884903;100.0089111;389.7600098;405.302002;270.6815796;27669.2832;56.3999939
10.06.2019 18:06:25,034;697.4998169;697.8033447;682.4318237;1.163408637;1.083012342;2.130370378;2.032827616;1.644611716;85.75140381;53.57268906;100.0105972;391.0799866;405.5899963;271.9989929;27669.2832;56.31071091
10.06.2019 18:06:40,068;697.4998169;697.8033447;682.4318237;1.163408637;1.083012342;2.129742622;2.060765743;1.615819216;85.75140381;53.57268906;100.0151672;392.1600037;405.5;271.9989929;27669.2832;56.31071091
10.06.2019 18:06:55,106;697.4998169;697.8033447;682.4291992;1.163408637;1.083012342;2.12942934;2.038623333;1.601427436;85.74356842;53.53961563;100.0001831;393.1199951;405.5;271.9989929;27669.2832;56.33722305
10.06.2019 18:07:10,133;697.4998169;697.8033447;682.4291992;1.163408637;1.083012342;2.12942934;2.047687292;1.873023748;85.75140381;53.57268906;99.98812103;390.1199951;405.3739929;271.3377991;27669.30078;56.39948273
10.06.2019 18:07:25,171;697.4998169;697.8033447;682.4291992;1.163408637;1.083012342;2.129114866;2.068056583;1.534212947;85.75926208;53.57268906;99.99326324;393;405.3380127;272.2244263;27669.30078;56.39948273
10.06.2019 18:07:40,206;697.4998169;697.8033447;682.4329834;1.163408637;1.083012342;2.130683899;2.077439308;1.606244087;85.74356842;53.57268906;100.0069046;393;405.1570129;272.2244263;27669.30078;56.39948273
10.06.2019 18:07:55,234;697.4998169;697.8033447;682.4329834;1.163408637;1.083012342;2.129114866;2.097285271;1.534212947;85.75926208;53.57268906;99.983078;391.3200073;405.4100037;272.2244263;27669.30078;56.39948273
10.06.2019 18:08:10,275;697.5027466;697.8033447;682.4329834;1.163408637;1.083012342;2.130370378;2.079351902;1.591861486;85.75140381;53.60570908;100.0067749;392.3999939;405.3559875;272.2244263;27669.31641;56.39948273
10.06.2019 18:08:25,322;697.5027466;697.8033447;682.4329834;1.163408637;1.083012342;2.12942934;2.097475529;1.510873556;85.73573303;53.57268906;100.0008392;393;405.2829895;272.3274841;27669.31641;56.39948273
10.06.2019 18:08:40,357;697.5014648;697.8033447;682.4329834;1.163408637;1.083012342;2.130370378;2.08088088;1.879148126;85.73573303;53.57268906;100.0051041;394.2000122;405.0669861;271.4389038;27669.31641;56.39948273
10.06.2019 18:08:55,392;697.5014648;697.8033447;682.4329834;1.163408637;1.083012342;2.130056143;2.024699926;1.682833672;85.75140381;53.60570908;99.99485016;392.0400085;405.1570129;271.9367371;27669.31641;56.39948273
10.06.2019 18:09:10,431;697.5014648;697.8033447;682.4329834;1.163408637;1.083012342;2.12942934;2.06613946;1.654067755;85.74356842;53.57268906;99.97107697;392.7600098;404.8510132;271.9367371;27669.33398;56.39948273
10.06.2019 18:09:25,471;697.4968262;697.8033447;682.4329834;1.163408637;1.083012342;2.129742622;2.072272062;1.668447375;85.75140381;53.57268906;99.97048187;391.5599976;404.9049988;271.9367371;27669.33398;56.39948273
10.06.2019 18:09:40,507;697.5054321;697.8033447;682.4329834;1.163408637;1.083012342;2.130370378;2.022181034;1.697237372;85.75140381;53.57268906;100.0046844;392.519989;404.9049988;271.9367371;27669.33398;56.39948273
10.06.2019 18:09:55,538;697.4990845;697.8033447;682.4329834;1.163408637;1.083012342;2.12942934;2.073037863;1.466923833;85.75140381;53.57268906;100.0204468;393.2399902;405.0310059;272.3733215;27669.33398;56.39948273
10.06.2019 18:10:10,576;697.4990845;697.8061523;682.4329834;1.163408637;1.083012342;2.12942934;2.059997559;1.644959688;85.73573303;53.57268906;99.98832703;394.2000122;404.67099;271.8875732;27669.34961;56.39948273
10.06.2019 18:10:25,616;697.5028687;697.8061523;682.4329834;1.163408637;1.083012342;2.130370378;2.081454515;1.688123345;85.74356842;53.57268906;99.9805603;390.9599915;404.8150024;271.8875732;27669.34961;56.39948273
10.06.2019 18:10:40,653;697.5028687;697.8061523;682.4329834;1.163408637;1.083012342;2.130056143;2.082791805;1.673725247;85.74356842;53.57268906;99.9849472;393.7200012;404.8150024;271.8875732;27669.34961;56.39948273
10.06.2019 18:10:55,685;697.5028687;697.8061523;682.4329834;1.163408637;1.083012342;2.129742622;2.035340071;1.427213669;85.75140381;53.53961563;99.98859406;393.480011;404.8869934;272.5209045;27669.34961;56.39948273
10.06.2019 18:11:10,722;697.4984741;697.8061523;682.4329834;1.163408637;1.083012342;2.130683899;2.047687292;1.844266415;85.75926208;53.53961563;99.97846985;392.8800049;404.7789917;271.4996338;27669.36719;56.39948273
10.06.2019 18:11:25,756;697.5024414;697.8061523;682.4329834;1.163408637;1.083012342;2.130370378;2.101851702;1.534019351;85.75926208;53.53961563;100.00737;393;405.0130005;272.3082886;27669.36719;56.39948273
10.06.2019 18:11:40,786;697.5024414;697.8061523;682.4329834;1.163408637;1.083012342;2.130683899;2.026443005;1.54841435;85.75926208;53.57268906;99.98776245;392.0400085;404.8150024;272.3082886;27669.36719;56.39948273
10.06.2019 18:11:55,829;697.5024414;697.8061523;682.4329834;1.163408637;1.083012342;2.130997658;2.047879934;1.745562196;85.77494049;53.57268906;99.99752808;393.9599915;404.9769897;271.809082;27669.36719;56.39948273
10.06.2019 18:12:10,868;697.5024414;697.8061523;682.4329834;1.163408637;1.083012342;2.130683899;2.073612452;1.340041876;85.77494049;53.53961563;100.0066376;392.3999939;404.9769897;272.87677;27669.38281;56.39948273
10.06.2019 18:12:25,903;697.5024414;697.8061523;682.4329834;1.163408637;1.083012342;2.130370378;2.082791805;1.690572619;85.77494049;53.57268906;99.9912262;394.0799866;404.7070007;271.8808899;27669.38281;56.39948273
10.06.2019 18:12:40,930;697.5024414;697.8061523;682.4329834;1.163408637;1.083012342;2.130997658;2.093094826;1.719312191;85.76709747;53.53961563;99.98765564;395.0400085;404.6889954;271.8808899;27669.38281;56.39948273
10.06.2019 18:12:55,969;697.5048828;697.8061523;682.4329834;1.163408637;1.083012342;2.130683899;2.050768375;1.474306703;85.78279114;53.57268906;100.0146179;393.480011;404.6350098;272.5104675;27669.38281;56.39948273
10.06.2019 18:13:11,002;697.5048828;697.8061523;682.4329834;1.163408637;1.083012342;2.131624937;2.095190525;1.835527301;85.79062653;53.53961563;99.99640656;391.0799866;404.9230042;271.641449;27669.40039;56.39948273
10.06.2019 18:13:26,037;697.5048828;697.8061523;682.4329834;1.163408637;1.083012342;2.130370378;2.097475529;1.642105579;85.79062653;53.53961563;99.98175049;392.7600098;404.7250061;272.0134277;27669.40039;56.39948273
10.06.2019 18:13:41,081;697.5048828;697.8061523;682.4329834;1.163408637;1.083012342;2.131311655;2.106983423;1.480219126;85.77494049;53.53961563;99.9508667;394.4400024;404.6530151;272.6731567;27669.40039;56.39948273
10.06.2019 18:13:56,119;697.5048828;697.8061523;682.4329834;1.163408637;1.083012342;2.130683899;2.042096853;1.66230464;85.77494049;53.53961563;99.96727753;391.3200073;404.5629883;272.0975342;27669.40039;56.39948273
10.06.2019 18:14:11,160;697.5048828;697.8061523;682.4329834;1.163408637;1.085656524;2.131311655;2.098617554;1.691081166;85.77494049;53.53961563;99.95166016;391.7999878;404.3099976;272.0975342;27669.41602;56.39948273
10.06.2019 18:14:26,197;697.5048828;697.8061523;682.4329834;1.163408637;1.085656524;2.130683899;2.011117697;1.66230464;85.77494049;53.60570908;99.95033264;393.1199951;404.2019958;272.0975342;27669.41602;56.39948273
10.06.2019 18:14:41,230;697.5048828;697.8061523;682.4329834;1.163408637;1.085656524;2.131311655;2.093666553;1.691081166;85.77494049;53.53961563;99.9457016;394.7999878;404.0939941;272.0975342;27669.41602;56.39948273
10.06.2019 18:14:56,263;697.5048828;697.8061523;682.4329834;1.163408637;1.085656524;2.131311655;2.019272327;1.846345782;85.75926208;53.57268906;99.9436264;392.8800049;404.2739868;271.5547791;27669.41602;56.39948273
