Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 18:15:11,303;697.5048828;697.8061523;682.4329834;1.163408637;1.085656524;2.131311655;2.052885056;1.889396429;85.78279114;53.50659561;99.9731369;396.3599854;404.2739868;271.5547791;27669.43359;56.39948273
10.06.2019 18:15:26,329;697.5026855;697.8061523;682.4329834;1.163408637;1.085656524;2.130370378;2.094428539;1.755901217;85.76709747;53.57268906;99.97141266;392.3999939;404.2739868;271.8023071;27669.43359;56.39948273
10.06.2019 18:15:41,371;697.5026855;697.8061523;682.4329834;1.163408637;1.085656524;2.130997658;2.074378014;2.162913561;85.77494049;53.57268906;99.9561615;391.5599976;404.1119995;270.8058777;27669.43359;56.39948273
10.06.2019 18:15:56,413;697.5026855;697.8061523;682.4329834;1.163408637;1.085656524;2.131311655;2.039395571;1.834785461;85.76709747;53.57268906;99.98960876;393.6000061;404.598999;271.7043457;27669.43359;56.39948273
10.06.2019 18:16:11,453;697.5026855;697.8051147;682.4329834;1.163408637;1.085656524;2.131624937;2.043832779;2.012026548;85.77494049;53.57268906;99.99582672;391.4400024;404.1119995;271.2582397;27669.44922;56.39948273
10.06.2019 18:16:26,485;697.5073853;697.8051147;682.4329834;1.163408637;1.085656524;2.131624937;2.049805641;1.668716431;85.76709747;53.57268906;99.9725647;392.7600098;404.256012;272.1978455;27669.44922;56.39948273
10.06.2019 18:16:41,522;697.5073853;697.8051147;682.4329834;1.163408637;1.085656524;2.130683899;2.077056885;1.650031805;85.79062653;53.53961563;99.95975494;394.2000122;404.256012;272.1310425;27669.44922;56.39948273
10.06.2019 18:16:56,567;697.5073853;697.8051147;682.4329834;1.163408637;1.085656524;2.131624937;2.019660473;1.693174124;85.79062653;53.53961563;99.96246338;396;404.256012;272.1310425;27669.44922;56.39948273
10.06.2019 18:17:11,600;697.5044556;697.8051147;682.4329834;1.163408637;1.085656524;2.130997658;2.033794165;1.664413214;85.78279114;53.57268906;99.9670639;392.519989;404.1480103;272.1310425;27669.4668;56.39948273
10.06.2019 18:17:26,632;697.5044556;697.8051147;682.4329834;1.163408637;1.085656524;2.131938696;2.105273485;1.834244013;85.79062653;53.57268906;99.93789673;394.6799927;404.0039978;271.7844238;27669.4668;56.39948273
10.06.2019 18:17:41,669;697.5008545;697.8051147;682.4329834;1.163408637;1.085656524;2.131938696;2.08851862;1.834244013;85.81415558;53.53961563;99.96316528;393.480011;404.1659851;271.7844238;27669.4668;56.39948273
10.06.2019 18:17:56,697;697.5008545;697.8051147;682.4329834;1.163408637;1.081882477;2.132880211;2.055962086;1.561379075;85.80632019;53.57268906;99.94657135;392.7600098;403.8420105;272.5301819;27669.4668;56.39948273
10.06.2019 18:18:11,726;697.5081787;697.8051147;682.4329834;1.163408637;1.081882477;2.132880211;2.123855352;1.729121923;85.80632019;53.57268906;99.95075989;393.6000061;404.2200012;272.1898193;27669.48242;56.43707657
10.06.2019 18:18:26,771;697.5082397;697.8051147;682.4329834;1.163408637;1.081882477;2.132252693;2.085083485;1.904818416;85.80632019;53.57268906;99.9443512;396;404.0939941;271.6304016;27669.48242;56.40195465
10.06.2019 18:18:41,808;697.5039063;697.8051147;682.4329834;1.163408637;1.081882477;2.132566214;2.111349821;1.961753249;85.82984924;53.57268906;99.95397949;392.6400146;404.4370117;271.5519714;27669.48242;56.40195465
10.06.2019 18:18:56,847;697.5039063;697.8051147;682.4329834;1.163408637;1.081882477;2.132880211;2.076674461;1.668739319;85.82200623;53.50659561;99.93347931;392.6400146;404.4370117;272.3145447;27669.48242;56.40195465
10.06.2019 18:19:11,888;697.5039063;697.8051147;682.4329834;1.163408637;1.081882477;2.13319397;2.061725855;1.828795671;85.80632019;53.57268906;99.96089935;392.3999939;403.9859924;271.9162903;27669.5;56.40195465
10.06.2019 18:19:26,926;697.5054321;697.8051147;682.4329834;1.163408637;1.081882477;2.132252693;2.061342001;1.513129354;85.79846954;53.57268906;99.95335388;392.3999939;404.4729919;272.7395935;27669.5;56.40195465
10.06.2019 18:19:41,970;697.5054321;697.8051147;682.4329834;1.163408637;1.081882477;2.132880211;2.101851702;1.742465615;85.80632019;53.57268906;99.94134521;394.0799866;404.3099976;272.1131287;27669.5;56.40195465
10.06.2019 18:19:57,005;697.5054321;697.8051147;682.4329834;1.164849401;1.081882477;2.132252693;2.113436699;1.713753223;85.82200623;53.53961563;99.95280457;393;404.3099976;272.1131287;27669.5;56.40195465
10.06.2019 18:20:12,032;697.5054321;697.8051147;682.4329834;1.164849401;1.081882477;2.132566214;2.052500248;1.756831765;85.81415558;53.57268906;99.96492767;394.3200073;404.4370117;272.1131287;27669.51758;56.40195465
10.06.2019 18:20:27,071;697.5033569;697.8051147;682.4329834;1.164849401;1.081882477;2.13319397;2.047879934;1.7320472;85.80632019;53.53961563;99.97714233;392.7600098;404.67099;272.1808472;27669.51758;56.40195465
10.06.2019 18:20:42,112;697.5033569;697.8051147;682.4329834;1.164849401;1.081882477;2.13319397;2.055770159;1.7320472;85.81415558;53.57268906;99.95426178;393.9599915;404.67099;272.1808472;27669.51758;56.40195465
10.06.2019 18:20:57,154;697.5033569;697.8081055;682.4329834;1.164849401;1.081882477;2.13319397;2.118554592;1.760752559;85.82984924;53.57268906;99.96115875;391.7999878;404.7969971;272.1808472;27669.51758;56.43609238
10.06.2019 18:21:12,186;697.5033569;697.8081055;682.4329834;1.164849401;1.081882477;2.133821487;2.043639898;1.977847815;85.86121368;53.53961563;99.92435455;393.480011;404.868988;271.5863647;27669.5332;56.40002823
10.06.2019 18:21:27,222;697.5061646;697.8081055;682.4329834;1.164849401;1.081882477;2.134762526;2.060573816;1.72878623;85.86906433;53.53961563;99.93135071;393.6000061;404.868988;272.3858337;27669.5332;56.40002823
10.06.2019 18:21:42,254;697.5061646;697.8081055;682.4329834;1.164849401;1.081882477;2.134448528;2.091760635;1.913798928;85.8533783;53.57268906;99.9310379;391.9200134;404.8330078;271.8403625;27669.5332;56.40002823
10.06.2019 18:21:57,289;697.5061646;697.8081055;682.4329834;1.164849401;1.081882477;2.134448528;2.062493801;1.913798928;85.8533783;53.53961563;99.95858765;394.3200073;404.7250061;271.8403625;27669.5332;56.40002823
10.06.2019 18:22:12,325;697.5061646;697.8081055;682.4329834;1.164849401;1.081882477;2.133821487;2.058460712;1.885168672;85.8533783;53.57268906;99.98060608;393;404.7969971;271.8403625;27669.55078;56.40002823
10.06.2019 18:22:27,361;697.5003052;697.8081055;682.4329834;1.164849401;1.081882477;2.133821487;1.979118228;1.756150365;85.8533783;53.57268906;99.96095276;393;404.9410095;272.2718201;27669.55078;56.40002823
10.06.2019 18:22:42,387;697.505188;697.8081055;682.4329834;1.164849401;1.081882477;2.134448528;2.107553244;2.044057131;85.8533783;53.57268906;99.97521973;391.6799927;405.1749878;271.4832458;27669.55078;56.40002823
10.06.2019 18:22:57,421;697.505188;697.8081055;682.4329834;1.164849401;1.081882477;2.134448528;2.01694417;1.808376908;85.83768463;53.57268906;99.99760437;394.0799866;405.2109985;272.1289978;27669.55078;56.40002823
10.06.2019 18:23:12,463;697.5008545;697.8057251;682.4329834;1.164849401;1.081882477;2.134448528;2.028959274;1.720805883;85.8533783;53.57268906;99.95658112;389.6400146;404.9410095;272.4076538;27669.56641;56.40002823
10.06.2019 18:23:27,494;697.5008545;697.8057251;682.4329834;1.164849401;1.081882477;2.134135008;2.078778267;2.102024078;85.87690735;53.53961563;99.95956421;392.519989;404.9410095;271.2851563;27669.56641;56.40002823
10.06.2019 18:23:42,530;697.5059814;697.8057251;682.4329834;1.164849401;1.082777143;2.134448528;2.089472294;1.8955127;85.8533783;53.57268906;99.95999146;392.1600037;405.0669861;271.8905029;27669.56641;56.40002823
10.06.2019 18:23:57,565;697.5092773;697.8057251;682.4329834;1.164849401;1.082777143;2.133821487;2.08011651;2.075737476;85.84553528;53.60570908;99.93464661;392.0400085;404.4370117;271.4356079;27669.56641;56.40002823
10.06.2019 18:24:12,604;697.5014038;697.8057251;682.4329834;1.164849401;1.082777143;2.134135008;2.054231644;1.850069165;85.8533783;53.53961563;99.94832611;391.7999878;404.8150024;271.9758606;27669.58398;56.40002823
10.06.2019 18:24:27,637;697.5065308;697.8057251;682.4382935;1.164849401;1.082777143;2.133507252;2.035146952;1.821372747;85.8533783;53.50659561;99.93540192;393;404.7250061;271.9758606;27669.58398;56.40002823
10.06.2019 18:24:42,681;697.5065308;697.8057251;682.4382935;1.164849401;1.082777143;2.133821487;2.059805632;1.864378691;85.8533783;53.57268906;99.94716644;392.6400146;404.8330078;271.9758606;27669.58398;56.40002823
10.06.2019 18:24:57,726;697.5065308;697.8057251;682.4382935;1.164849401;1.082777143;2.134448528;2.166593075;1.864378691;85.86121368;53.67180252;99.94062805;393.2399902;404.8150024;271.9758606;27669.58398;56.40002823
10.06.2019 18:25:12,774;697.5057373;697.8057251;682.4382935;1.164849401;1.082777143;2.134448528;1.968525887;1.577976942;85.86906433;53.57268906;99.95297241;391.5599976;405.0849915;272.7588196;27669.59961;56.40002823
10.06.2019 18:25:27,800;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.135076284;1.974609971;1.788177609;85.86906433;53.57268906;99.95983124;392.6400146;405.0490112;272.2626953;27669.59961;56.40002823
10.06.2019 18:25:42,836;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.134448528;2.075909138;1.914591551;85.86906433;53.53961563;99.94342041;391.6799927;404.8150024;271.8381958;27669.59961;56.40002823
10.06.2019 18:25:57,873;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.135704041;2.068056583;1.971876979;85.88474274;53.53961563;99.94799042;391.7999878;404.9590149;271.8381958;27669.59961;56.40002823
10.06.2019 18:26:12,904;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.134762526;2.00138855;2.094636679;85.87690735;53.57268906;99.94502258;392.8800049;404.9590149;271.3837891;27669.61719;56.40002823
10.06.2019 18:26:27,946;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.135076284;2.042482853;1.827666044;85.87690735;53.53961563;99.96578979;390.9599915;405.0849915;272.1546936;27669.61719;56.40002823
10.06.2019 18:26:42,977;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.135076284;2.070164919;1.827666044;85.86906433;53.53961563;99.96109009;392.3999939;405.2290039;272.1546936;27669.61719;56.40002823
10.06.2019 18:26:58,016;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.134135008;2.058268785;2.076648474;85.86906433;53.57268906;99.95193481;391.7999878;405.0849915;271.4723206;27669.61719;56.40002823
10.06.2019 18:27:13,054;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.134448528;2.016167879;1.993933678;85.87690735;53.57268906;99.94632721;392.6400146;404.9949951;271.6206665;27669.63281;56.40002823
10.06.2019 18:27:28,084;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.134135008;2.130094528;1.732334137;85.86121368;53.53961563;99.92260742;393.3599854;405.0130005;272.297699;27669.63281;56.40002823
10.06.2019 18:27:43,119;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.135076284;2.082791805;1.775367141;85.87690735;53.57268906;99.94583893;392.3999939;404.7969971;272.297699;27669.63281;56.40002823
10.06.2019 18:27:58,154;697.5057373;697.8057251;682.4344482;1.164849401;1.082777143;2.135076284;2.07782197;1.677568436;85.88474274;53.57268906;99.94258118;393.480011;405.2290039;272.565155;27669.63281;56.40002823
10.06.2019 18:28:13,184;697.5057373;697.8057251;682.4334717;1.164849401;1.082777143;2.134762526;2.152330875;1.663192153;85.87690735;53.57268906;99.95829773;392.0400085;404.9949951;272.565155;27669.65039;56.40002823
10.06.2019 18:28:28,216;697.5057373;697.8057251;682.4334717;1.164849401;1.082777143;2.135389566;2.134437561;1.749318004;85.89260101;53.57268906;99.98487091;392.0400085;404.7969971;272.4081116;27669.65039;56.40002823
10.06.2019 18:28:43,256;697.5057373;697.8057251;682.4334717;1.164849401;1.082777143;2.135076284;2.114763975;1.644021869;85.88474274;53.57268906;99.97732544;393;404.6350098;272.6568909;27669.65039;56.40002823
10.06.2019 18:28:58,288;697.5057373;697.8057251;682.4334717;1.164849401;1.082777143;2.135704041;2.054616213;2.038926125;85.87690735;53.57268906;99.99069977;394.3200073;404.7789917;271.6542969;27669.65039;56.40002823
10.06.2019 18:29:13,330;697.5057373;697.8057251;682.4334717;1.164849401;1.082777143;2.136017323;2.012866497;1.764369965;85.89260101;53.53961563;99.96628571;393;404.7430115;272.4453735;27669.66602;56.40002823
10.06.2019 18:29:28,368;697.5057373;697.8057251;682.4334717;1.164849401;1.082777143;2.135704041;2.082600832;1.66882205;85.88474274;53.53961563;99.96067047;394.3200073;404.7789917;272.6676331;27669.66602;56.40002823
10.06.2019 18:29:43,407;697.5038452;697.8057251;682.4334717;1.164849401;1.082777143;2.134448528;2.060765743;2.008795738;85.86906433;53.57268906;99.97625732;393.1199951;404.4370117;271.5799255;27669.66602;56.40002823
10.06.2019 18:29:58,447;697.5038452;697.8057251;682.4334717;1.164849401;1.082777143;2.134448528;2.065180302;1.891703606;85.86906433;53.60570908;99.96884155;393.6000061;404.7789917;271.9009399;27669.66602;56.40002823
10.06.2019 18:30:13,479;697.5038452;697.8057251;682.4421997;1.164849401;1.082777143;2.135076284;2.086610556;1.956576109;85.86906433;53.57268906;99.96178436;391.0799866;404.3280029;271.8016357;27669.68359;56.40002823
10.06.2019 18:30:28,527;697.5038452;697.8057251;682.4421997;1.164849401;1.082777143;2.135389566;2.058460712;1.970863819;85.87690735;53.57268906;99.95480347;391.5599976;404.8330078;271.8016357;27669.68359;56.43917847
10.06.2019 18:30:43,562;697.5038452;697.8057251;682.4327393;1.164849401;1.082777143;2.135076284;2.062877655;1.740707159;85.87690735;53.53961563;99.97008514;392.1600037;404.8330078;272.3532715;27669.68359;56.43917847
10.06.2019 18:30:58,606;697.5125732;697.8057251;682.4327393;1.164849401;1.082777143;2.135076284;2.075143576;1.910714626;85.87690735;53.53961563;99.96922302;392.2799988;404.9049988;271.9273987;27669.68359;56.40193558
10.06.2019 18:31:13,642;697.5072021;697.8057251;682.4327393;1.164231062;1.082777143;2.135389566;2.067289829;1.786985397;85.9004364;53.53961563;99.97821045;392.8800049;404.6170044;272.3050842;27669.69922;56.40193558
10.06.2019 18:31:28,680;697.5072021;697.8082886;682.4327393;1.164231062;1.082777143;2.136645079;2.119122744;1.83001256;85.90828705;53.60570908;99.95600891;392.6400146;404.7969971;272.3050842;27669.69922;56.47903442
10.06.2019 18:31:43,726;697.5072021;697.8082886;682.4327393;1.164231062;1.082777143;2.136331558;2.094428539;1.83001256;85.90828705;53.53961563;99.95552063;393;404.7789917;272.3050842;27669.69922;56.40177917
10.06.2019 18:31:58,760;697.5032959;697.8082886;682.4327393;1.164231062;1.082777143;2.136331558;2.087946415;1.955072641;85.89260101;53.53961563;99.93396759;390.7200012;404.8869934;271.9627991;27669.69922;56.40177917
10.06.2019 18:32:13,808;697.5032959;697.8082886;682.4327393;1.164231062;1.082777143;2.135389566;2.037851095;1.912100911;85.89260101;53.53961563;99.97146606;392.6400146;405.1390076;271.9627991;27669.7168;56.40177917
10.06.2019 18:32:28,835;697.5032959;697.8082886;682.4327393;1.164231062;1.082777143;2.136645079;2.063069582;1.687195182;85.89260101;53.60570908;99.94789124;391.7999878;405.1570129;272.7350159;27669.7168;56.40177917
10.06.2019 18:32:43,869;697.5032959;697.8082886;682.4327393;1.164231062;1.086275578;2.137272596;2.104133129;1.875586748;85.91613007;53.57268906;99.92305756;392.2799988;404.868988;272.2978821;27669.7168;56.40177917
10.06.2019 18:32:58,915;697.5032959;697.8082886;682.4327393;1.164231062;1.086275578;2.136645079;2.085656166;1.846949935;85.9318161;53.53961563;99.94470978;392.7600098;404.9949951;272.2978821;27669.7168;56.40177917
10.06.2019 18:33:13,951;697.5090332;697.8082886;682.4327393;1.164231062;1.086275578;2.137586355;2.09975934;2.179112196;85.9318161;53.53961563;99.96586609;390.8399963;404.9949951;271.5046387;27669.73242;56.40177917
10.06.2019 18:33:28,983;697.5090332;697.8082886;682.4362183;1.164231062;1.086275578;2.137899637;2.061342001;1.983529329;85.94749451;53.57268906;99.96189117;392.0400085;405.0490112;272.0805969;27669.73242;56.40177917
10.06.2019 18:33:44,024;697.5081787;697.8082886;682.4362183;1.164231062;1.086275578;2.137586355;2.075143576;1.98765099;85.94749451;53.57268906;99.9805069;390.2399902;405.0669861;272.0693054;27669.73242;56.40177917
10.06.2019 18:33:59,060;697.5029297;697.8082886;682.4362183;1.164231062;1.086275578;2.137586355;2.075526476;2.084805727;85.93965912;53.57268906;99.97286987;390.7200012;404.9949951;271.7635498;27669.73242;56.40177917
10.06.2019 18:34:14,104;697.5048828;697.8082886;682.4362183;1.164231062;1.086275578;2.138527393;2.046916485;2.072202206;85.95534515;53.53961563;99.97138977;392.2799988;405.2650146;271.915741;27669.75;56.40177917
10.06.2019 18:34:29,149;697.5048828;697.8056641;682.4362183;1.164231062;1.086275578;2.138527393;2.09557128;1.757154346;85.95534515;53.53961563;99.95536041;392.8800049;405.0669861;272.7004089;27669.75;56.40177917
10.06.2019 18:34:44,180;697.5048828;697.8056641;682.4362183;1.164231062;1.086275578;2.138213873;2.06383729;2.195660353;85.97887421;53.57268906;99.94819641;391.4400024;405.1570129;271.5375061;27669.75;56.40177917
10.06.2019 18:34:59,219;697.5073853;697.8056641;682.4362183;1.164231062;1.086275578;2.138840914;2.04055357;1.758539081;85.98671722;53.57268906;99.96286011;391.6799927;405.4100037;272.8143005;27669.75;56.40177917
10.06.2019 18:35:14,256;697.5073853;697.8056641;682.432373;1.164231062;1.086275578;2.13946867;2.017526388;1.970297933;85.99456787;53.57268906;99.94844055;391.9200134;405.3559875;272.3124695;27669.76758;56.40177917
10.06.2019 18:35:29,291;697.5061646;697.8056641;682.432373;1.164231062;1.083684206;2.140096188;2.043639898;1.941809893;85.99456787;53.53961563;99.94633484;391.5599976;405.3559875;272.4688416;27669.76758;56.40177917
10.06.2019 18:35:44,330;697.5028076;697.8056641;682.432373;1.164231062;1.083684206;2.139782667;2.054616213;2.064036131;86.01809692;53.57268906;99.96233368;391.2000122;405.0130005;272.0947876;27669.76758;56.40177917
10.06.2019 18:35:59,364;697.5078735;697.8056641;682.432373;1.164231062;1.083684206;2.140409708;2.137456417;2.092535496;86.00240326;53.53961563;99.93238831;392.6400146;405.0130005;272.0947876;27669.76758;56.40177917
10.06.2019 18:36:14,407;697.507019;697.8071289;682.432373;1.164231062;1.083684206;2.140409708;2.035726547;1.831394792;86.01024628;53.53961563;99.93278503;393.1199951;404.8150024;272.8106079;27669.7832;56.40177917
10.06.2019 18:36:29,438;697.507019;697.8071289;682.432373;1.164231062;1.083684206;2.140409708;2.082218647;1.795000196;86.01024628;53.53961563;99.93616486;393.9599915;404.7430115;272.9103699;27669.7832;56.40000916
10.06.2019 18:36:44,478;697.5032959;697.8071289;682.432373;1.164231062;1.083684206;2.141037226;2.024118662;2.071082354;86.00240326;53.53961563;99.93587494;393.7200012;404.4729919;272.2318115;27669.7832;56.40000916
10.06.2019 18:36:59,511;697.5032959;697.8071289;682.432373;1.164231062;1.083684206;2.141037226;2.076865435;1.889829636;86.02593231;53.53961563;99.9516449;393;404.67099;272.7952271;27669.7832;56.40000916
10.06.2019 18:37:14,537;697.506897;697.8071289;682.432373;1.164231062;1.083684206;2.141664982;2.087564707;2.013876677;86.04946136;53.50659561;99.93605804;390.6000061;404.6530151;272.5333252;27669.80078;56.40000916
10.06.2019 18:37:29,574;697.506897;697.8071289;682.432373;1.164231062;1.083684206;2.142292023;2.054616213;1.985323668;86.04162598;53.53961563;99.99010468;393.3599854;404.7609863;272.5333252;27669.80078;56.40000916
10.06.2019 18:37:44,616;697.5040894;697.8071289;682.4369507;1.164231062;1.083684206;2.142292023;2.068631649;1.880289912;86.05730438;53.53961563;99.99326324;397.0799866;404.5270081;272.9780884;27669.80078;56.40000916
10.06.2019 18:37:59,655;697.5040894;697.8071289;682.4369507;1.164231062;1.083684206;2.142919779;2.042868376;2.012929916;86.05730438;53.53961563;99.98760223;392.519989;404.7609863;272.6923523;27669.80078;56.40000916
10.06.2019 18:38:14,683;697.5040894;697.8071289;682.4369507;1.164231062;1.083684206;2.143233299;2.07801342;2.147378445;86.05730438;53.53961563;99.98124695;392.7600098;404.7250061;272.2451172;27669.81641;56.40000916
10.06.2019 18:38:29,727;697.5089111;697.8071289;682.4369507;1.164231062;1.083684206;2.142606258;2.057499886;1.982824802;86.07299805;53.53961563;99.94862366;392.1600037;404.7789917;272.7359009;27669.81641;56.40000916
10.06.2019 18:38:44,772;697.5089111;697.8071289;682.4369507;1.164231062;1.083684206;2.143233299;2.041711092;2.011315107;86.05730438;53.53961563;99.94848633;391.9200134;404.9949951;272.7359009;27669.81641;56.40000916
10.06.2019 18:38:59,813;697.505188;697.8071289;682.4321289;1.164231062;1.083684206;2.142606258;2.090997934;2.187016249;86.06515503;53.53961563;99.95788574;392.6400146;404.868988;272.118927;27669.83398;56.40000916
10.06.2019 18:39:14,847;697.505188;697.8071289;682.4321289;1.164231062;1.083684206;2.142292023;2.021599531;2.031310558;86.08083344;53.53961563;99.98960876;391.6799927;404.8330078;272.5070496;27669.83398;56.40000916
10.06.2019 18:39:29,876;697.505188;697.8071289;682.4321289;1.164231062;1.083684206;2.143547297;2.064604759;2.088287115;86.08868408;53.53961563;99.9520874;393.3599854;404.67099;272.5070496;27669.83398;56.40000916
10.06.2019 18:39:44,912;697.505188;697.8071289;682.4321289;1.164231062;1.083684206;2.143861055;2.117038727;2.045779467;86.07299805;53.53961563;99.94003296;394.7999878;404.4729919;272.6629028;27669.83398;56.40000916
10.06.2019 18:39:59,942;697.505188;697.8102417;682.4321289;1.164231062;1.083684206;2.144175053;2.13689065;2.222707033;86.0965271;53.57268906;99.95436859;390.2399902;404.4549866;272.2161255;27669.84961;56.40000916
10.06.2019 18:40:14,972;697.505188;697.8102417;682.4321289;1.164231062;1.083684206;2.145116329;2.098617554;2.265345812;86.0965271;53.53961563;99.94102478;392.8800049;404.4549866;272.2161255;27669.84961;56.40000916
10.06.2019 18:40:30,012;697.505188;697.8102417;682.4321289;1.164231062;1.083684206;2.145116329;2.024118662;2.265345812;86.1279068;53.53961563;99.93816376;394.5599976;404.6889954;272.2161255;27669.84961;56.42061996
10.06.2019 18:40:45,051;697.505188;697.8102417;682.4321289;1.164231062;1.083684206;2.145429611;2.036306143;1.989004016;86.15143585;53.53961563;99.95855713;392.6400146;404.7609863;273.0143433;27669.84961;56.42061996
10.06.2019 18:41:00,083;697.505188;697.8102417;682.440918;1.164231062;1.083684206;2.145116329;2.054424047;2.099913359;86.1279068;53.57268906;99.96006775;395.8800049;404.7250061;272.6705933;27669.86719;56.42061996
10.06.2019 18:41:15,116;697.5081177;697.8102417;682.440918;1.164231062;1.083684206;2.146057367;2.044989347;1.904737473;86.15927124;53.53961563;99.95829773;394.7999878;404.8330078;273.4024353;27669.86719;56.42061996
10.06.2019 18:41:30,148;697.5081177;697.8102417;682.4325562;1.164231062;1.083684206;2.146370888;2.075526476;1.955174327;86.15927124;53.53961563;99.94646454;396.480011;404.9049988;273.2246704;27669.86719;56.42061996
10.06.2019 18:41:45,184;697.5042114;697.8102417;682.4325562;1.164231062;1.083684206;2.1476264;2.092904091;2.012111425;86.19065857;53.53961563;99.95149994;394.7999878;404.598999;273.2246704;27669.86719;56.42061996
10.06.2019 18:42:00,216;697.5042114;697.8102417;682.4325562;1.164231062;1.083684206;2.147939682;2.085274458;1.955493212;86.19065857;53.53961563;99.95777893;394.4400024;404.7250061;273.4194641;27669.88281;56.42061996
10.06.2019 18:42:15,257;697.5042114;697.8102417;682.4325562;1.164231062;1.083684206;2.147939682;2.106413603;2.229775429;86.19849396;53.53961563;99.94633484;393;404.67099;272.6650085;27669.88281;56.42061996
10.06.2019 18:42:30,287;697.5042114;697.8102417;682.4325562;1.164231062;1.083684206;2.147939682;2.087755442;1.945646882;86.19849396;53.57268906;99.96141815;395.519989;405.0130005;273.4465637;27669.88281;56.42061996
10.06.2019 18:42:45,327;697.5042114;697.8102417;682.4325562;1.164231062;1.083684206;2.147939682;2.061533928;2.109954596;86.22202301;53.53961563;99.95811462;392.6400146;404.9049988;272.9945984;27669.88281;56.40493774
10.06.2019 18:43:00,359;697.5042114;697.8102417;682.4325562;1.164231062;1.083684206;2.149194241;2.053654671;2.166717052;86.20632935;53.53961563;99.96113586;394.7999878;405.1749878;272.9945984;27669.90039;56.40493774
10.06.2019 18:43:15,406;697.5075073;697.8102417;682.4325562;1.164231062;1.083684206;2.148880959;2.036499262;1.914815784;86.2298584;53.50659561;99.93371582;395.519989;404.7070007;273.6488037;27669.90039;56.45333099
10.06.2019 18:43:30,436;697.5075073;697.8102417;682.4325562;1.164231062;1.083684206;2.149508715;2.055193186;2.24170351;86.2298584;53.53961563;99.9444046;393.480011;405.1390076;272.8273315;27669.90039;56.42325974
10.06.2019 18:43:45,471;697.5075073;697.8102417;682.4325562;1.164231062;1.083684206;2.148567438;2.121016264;1.792295456;86.2298584;53.53961563;99.93600464;392.2799988;405.3200073;273.9467773;27669.90039;56.42325974
10.06.2019 18:44:00,511;697.5075073;697.8102417;682.4325562;1.164231062;1.083684206;2.148880959;2.069015026;2.09004426;86.2298584;53.53961563;99.96536255;391.5599976;405.3200073;273.1665955;27669.91602;56.47563934
10.06.2019 18:44:15,546;697.5075073;697.8102417;682.4325562;1.164231062;1.083684206;2.150763273;2.095380783;2.175176382;86.24555206;53.53961563;99.94682312;391.7999878;405.571991;273.1665955;27669.91602;56.47563934
10.06.2019 18:44:30,582;697.5075073;697.8102417;682.4325562;1.164231062;1.083684206;2.149508715;2.051538229;2.148965359;86.24555206;53.57268906;99.94212341;391.7999878;405.6260071;273.1665955;27669.91602;56.47563934
10.06.2019 18:44:45,619;697.5075073;697.8102417;682.4325562;1.164231062;1.083684206;2.150763273;2.045953035;2.20567894;86.26908112;53.60570908;99.95362091;394.5599976;405.5539856;273.1665955;27669.91602;56.49995804
10.06.2019 18:45:00,656;697.5075073;697.8102417;682.4325562;1.164231062;1.083684206;2.150449753;2.061725855;2.020071983;86.26908112;53.53961563;99.94081879;393.8399963;405.5360107;273.7170715;27669.93359;56.49995804
10.06.2019 18:45:15,691;697.5075073;697.8102417;682.4325562;1.164231062;1.083684206;2.150449753;2.072272062;2.185425282;86.26908112;53.53961563;99.94158173;394.3200073;405.5360107;273.1833191;27669.93359;56.49995804
10.06.2019 18:45:30,730;697.5049438;697.8102417;682.4343872;1.164231062;1.083684206;2.151077271;1.976178646;2.193941116;86.26124573;53.53961563;99.93465424;392.519989;406.0220032;273.2379761;27669.93359;56.49995804
10.06.2019 18:45:45,774;697.5049438;697.8102417;682.4343872;1.164231062;1.083684206;2.150763273;2.085274458;2.1797719;86.26908112;53.53961563;99.9460907;394.0799866;405.7879944;273.2379761;27669.93359;56.49995804
10.06.2019 18:46:00,808;697.5049438;697.8102417;682.4343872;1.164231062;1.083684206;2.151391029;2.093666553;1.994472146;86.27693176;53.53961563;99.94723511;392.3999939;405.8599854;273.8267212;27669.94922;56.49995804
10.06.2019 18:46:15,852;697.5075073;697.8102417;682.4343872;1.164231062;1.083684206;2.150763273;2.054424047;2.099636078;86.27693176;53.53961563;99.94930267;392.6400146;406.0400085;273.4587097;27669.94922;56.49995804
10.06.2019 18:46:30,880;697.5075073;697.8102417;682.4343872;1.164231062;1.083684206;2.151704311;2.003530979;2.506432772;86.30046082;53.53961563;99.94827271;391.7999878;406.0939941;272.4546814;27669.94922;56.49995804
10.06.2019 18:46:45,913;697.5090332;697.8102417;682.4343872;1.164231062;1.083684206;2.152018309;2.09671402;1.845305681;86.30046082;54.6299057;99.94877625;396;405.9500122;274.3160706;27669.94922;56.49995804
10.06.2019 18:47:00,954;697.5056763;697.8102417;682.4343872;1.164231062;1.083684206;2.152959585;2.121016264;1.424021959;86.30830383;54.6299057;99.95085907;396.8399963;405.9140015;275.5953369;27669.9668;56.49995804
10.06.2019 18:47:15,984;697.5056763;697.8102417;682.4343872;1.164231062;1.083684206;2.152959585;2.084892511;1.424021959;86.33183289;54.6299057;99.92505646;396;406.0580139;275.5953369;27669.9668;56.49995804
10.06.2019 18:47:31,019;697.5056763;697.8102417;682.4343872;1.164231062;1.083684206;2.153273344;2.089091063;1.528960586;86.32398987;54.66297913;99.95405579;396.1199951;405.9679871;275.2870178;27669.9668;56.55056763
10.06.2019 18:47:46,056;697.5056763;697.8102417;682.4386597;1.164231062;1.083684206;2.153273344;2.131416798;1.528960586;86.32398987;54.66297913;99.93813324;393.9599915;406.1119995;275.2870178;27669.9668;56.59812164
10.06.2019 18:48:01,095;697.5056763;697.8102417;682.4386597;1.164231062;1.083684206;2.152645588;2.155900955;1.500434279;86.33183289;54.66297913;99.95320129;396;406.32901;275.2870178;27669.98242;56.59812164
10.06.2019 18:48:16,122;697.5020142;697.8102417;682.4386597;1.164231062;1.083684206;2.153273344;2.093094826;1.489877701;86.33183289;54.6299057;99.94724274;395.3999939;406.598999;275.3947754;27669.98242;56.59812164
10.06.2019 18:48:31,157;697.5020142;697.8102417;682.4386597;1.164231062;1.083684206;2.152959585;2.08851862;1.665761471;86.33183289;54.6299057;99.96592712;394.0799866;406.5090027;274.870575;27669.98242;56.59812164
10.06.2019 18:48:46,199;697.5072021;697.8102417;682.4386597;1.164231062;1.083684206;2.153273344;2.079542875;1.6942029;86.34751892;54.6299057;99.93679047;396.8399963;406.4549866;274.870575;27669.98242;56.59812164
10.06.2019 18:49:01,233;697.5072021;697.8102417;682.4386597;1.164231062;1.083684206;2.155155659;2.055577755;1.737445235;86.3710556;54.6299057;99.9305954;397.5599976;406.4370117;274.870575;27670;56.59812164
10.06.2019 18:49:16,277;697.5072021;697.8102417;682.4386597;1.164231062;1.083684206;2.155783415;2.068631649;1.49042654;86.3710556;54.6299057;99.94268799;397.0799866;406.4370117;275.6306763;27670;56.59812164
10.06.2019 18:49:31,322;697.5072021;697.8102417;682.4386597;1.164231062;1.083684206;2.156724453;2.043447018;1.733984351;86.40242004;54.56386566;99.95388031;396.2399902;406.401001;275.0760803;27670;56.59812164
10.06.2019 18:49:46,354;697.5072021;697.8102417;682.4386597;1.163027644;1.083684206;2.157037973;2.08240962;1.862392306;86.41811371;54.6299057;99.94326782;393.480011;406.7250061;274.7608032;27670;56.59812164
10.06.2019 18:50:01,383;697.5010376;697.8102417;682.4386597;1.163027644;1.083684206;2.156724453;2.076291561;1.607507586;86.4259491;54.59688568;99.94781494;395.7600098;406.5270081;275.4252625;27670.01758;56.59812164
10.06.2019 18:50:16,418;697.5029297;697.8102417;682.4386597;1.163027644;1.083684206;2.157037973;2.112298727;1.621750712;86.43379974;54.6299057;99.94631195;395.6400146;406.6530151;275.4252625;27670.01758;56.59812164
10.06.2019 18:50:31,455;697.5029297;697.8102417;682.4386597;1.163027644;1.083684206;2.15766573;2.054231644;1.591904998;86.44947815;54.6299057;99.92802429;396.480011;406.7070007;275.5862122;27670.01758;56.59812164
10.06.2019 18:50:46,493;697.5029297;697.8102417;682.4386597;1.163027644;1.083684206;2.158293009;2.114953756;1.620304465;86.44947815;54.66297913;99.94495392;396;406.868988;275.5862122;27670.01758;56.59812164
10.06.2019 18:51:01,523;697.5029297;697.8102417;682.4386597;1.163027644;1.083684206;2.159234285;2.114953756;1.890159249;86.46517181;54.66297913;99.94464111;396;406.8869934;274.9580383;27670.0332;56.59812164
10.06.2019 18:51:16,558;697.5029297;697.8102417;682.4386597;1.163027644;1.083684206;2.159862041;2.126314163;1.549286246;86.47302246;54.6299057;99.94752502;395.6400146;406.8869934;275.9788208;27670.0332;56.59812164
10.06.2019 18:51:31,598;697.5029297;697.8102417;682.4386597;1.163027644;1.083684206;2.159548044;2.117417812;1.825962782;86.48085785;54.6299057;99.9311676;396.1199951;406.8869934;275.1747437;27670.0332;56.59812164
10.06.2019 18:51:46,635;697.5042114;697.8102417;682.4386597;1.163027644;1.083684206;2.158920765;2.09385705;1.79761827;86.49655151;54.6299057;99.93618774;395.2799988;407.2839966;275.1747437;27670.0332;56.59812164
10.06.2019 18:52:01,674;697.5042114;697.8102417;682.4386597;1.163027644;1.083684206;2.158920765;2.14518261;1.79761827;86.47302246;54.6299057;99.96579742;396;407.3200073;275.1747437;27670.05078;56.59812164
10.06.2019 18:52:16,711;697.5076904;697.8102417;682.4386597;1.163027644;1.083684206;2.159234285;2.095762014;1.81176579;86.48085785;54.6299057;99.95322418;394.3200073;407.5899963;275.1747437;27670.05078;56.59999466
10.06.2019 18:52:31,751;697.5053711;697.8102417;682.4386597;1.163027644;1.083684206;2.160175323;2.117038727;1.854259014;86.5043869;54.6299057;99.96233368;395.0400085;407.5899963;275.1747437;27670.05078;56.59999466
10.06.2019 18:52:46,780;697.5053711;697.8102417;682.4386597;1.163027644;1.078846097;2.159548044;2.09557128;1.825962782;86.47302246;54.6299057;99.9739151;395.0400085;407.7160034;275.1747437;27670.05078;56.59999466
10.06.2019 18:53:01,819;697.5053711;697.8102417;682.4386597;1.163027644;1.078846097;2.159548044;2.084319592;1.603021026;86.51222992;54.6299057;99.9666748;395.1600037;407.7160034;275.7909851;27670.06641;56.59999466
10.06.2019 18:53:16,854;697.5053711;697.8102417;682.4386597;1.163027644;1.078846097;2.159548044;2.122530699;1.785361648;86.49655151;54.6299057;99.95964813;395.3999939;407.3919983;275.2869873;27670.06641;56.59999466
10.06.2019 18:53:31,893;697.5053711;697.8102417;682.4386597;1.163027644;1.078846097;2.16080308;2.035919666;1.823319316;86.51222992;54.6299057;99.96728516;398.0400085;407.1759949;275.2869873;27670.06641;56.59999466
10.06.2019 18:53:46,927;697.5053711;697.8102417;682.4386597;1.163027644;1.078846097;2.1611166;2.101661444;1.763604283;86.52791595;54.69599915;99.97940826;396.8399963;407.5899963;275.4913025;27670.06641;56.59999466
10.06.2019 18:54:01,968;697.5003052;697.8127441;682.4386597;1.163027644;1.078846097;2.160489082;2.084319592;1.678590178;86.51222992;54.6299057;99.96696472;395.8800049;407.3200073;275.6479492;27670.08398;56.59999466
10.06.2019 18:54:17,009;697.5081177;697.8127441;682.4386597;1.163027644;1.078846097;2.161430359;2.074760675;1.721125484;86.52791595;54.6299057;99.96340179;394.9200134;407.6799927;275.6479492;27670.08398;56.59999466
10.06.2019 18:54:32,038;697.5081177;697.8127441;682.4386597;1.163027644;1.078846097;2.160175323;2.078395605;1.739454389;86.51222992;54.6299057;99.94254303;396.2399902;407.3559875;275.4404602;27670.08398;56.59999466
10.06.2019 18:54:47,073;697.5053101;697.8127441;682.4386597;1.163027644;1.078846097;2.161430359;2.088327885;1.796128869;86.51222992;54.6299057;99.96124268;396.2399902;407.4639893;275.4404602;27670.08398;56.59999466
10.06.2019 18:55:02,118;697.5053101;697.8127441;682.4386597;1.163027644;1.078846097;2.161430359;2.119690895;1.796128869;86.54360962;54.59688568;99.97164917;394.6799927;407.4460144;275.4404602;27670.09961;56.59999466
10.06.2019 18:55:17,157;697.5053101;697.8127441;682.4386597;1.163027644;1.078846097;2.161744356;2.088900328;1.810306072;86.55930328;54.6299057;99.94248199;395.3999939;407.4460144;275.4404602;27670.09961;56.59999466
10.06.2019 18:55:32,197;697.5053101;697.8127441;682.4386597;1.163027644;1.078846097;2.162058115;2.118743896;1.824447036;86.55930328;54.6299057;99.9540863;396.9599915;407.5;275.4404602;27670.09961;56.59999466
10.06.2019 18:55:47,230;697.5053101;697.8127441;682.4386597;1.163027644;1.082549572;2.16394043;2.072272062;1.909271359;86.60636139;54.6299057;99.943573;397.3200073;407.4100037;275.4404602;27670.09961;56.59999466
10.06.2019 18:56:02,269;697.5053101;697.8127441;682.4453125;1.163027644;1.082549572;2.164567947;2.076865435;1.937545657;86.61419678;54.59688568;99.95262909;395.519989;407.2120056;275.4404602;27670.11719;56.59999466
10.06.2019 18:56:17,317;697.5053101;697.8127441;682.4453125;1.163027644;1.082549572;2.165195465;2.148381948;1.837636113;86.61419678;54.6299057;99.95644379;394.6799927;407.3739929;275.7954712;27670.11719;56.59999466
10.06.2019 18:56:32,356;697.5053101;697.8127441;682.4453125;1.163027644;1.082549572;2.166450262;2.099949837;1.894124746;86.63772583;54.6299057;99.93766785;394.6799927;407.2659912;275.7954712;27670.11719;56.59999466
10.06.2019 18:56:47,386;697.5053101;697.8127441;682.4385376;1.163027644;1.082549572;2.166764498;2.012477875;1.879173875;86.66911316;54.59688568;99.94178772;396.9599915;407.3559875;275.8761292;27670.11719;56.59999466
10.06.2019 18:57:02,431;697.5053101;697.8127441;682.4385376;1.163027644;1.082549572;2.167705536;2.126881361;1.619986534;86.66911316;54.59688568;99.94359589;396.2399902;407.6080017;276.7124023;27670.13281;56.59999466
10.06.2019 18:57:17,465;697.5053101;697.8127441;682.4385376;1.163027644;1.082549572;2.168019056;2.083937645;1.949979186;86.7004776;54.59688568;99.94692993;395.6400146;407.3739929;275.8361511;27670.13281;56.59999466
10.06.2019 18:57:32,504;697.5099487;697.8127441;682.4385376;1.163027644;1.082549572;2.168019056;2.098807812;2.109374523;86.70831299;54.59688568;99.91169739;397.9200134;407.230011;275.3939209;27670.13281;56.59999466
10.06.2019 18:57:47,545;697.503479;697.8127441;682.4385376;1.163027644;1.082549572;2.168646812;2.091951132;2.007679462;86.71617126;54.6299057;99.94042206;396.3599854;407.6440125;275.7542419;27670.13281;56.59999466
10.06.2019 18:58:02,576;697.5087891;697.8127441;682.4385376;1.163027644;1.082549572;2.169588089;2.112488031;2.070623875;86.73970032;54.59688568;99.95728302;397.3200073;407.6440125;275.6967163;27670.15039;56.59999466
10.06.2019 18:58:17,611;697.5032349;697.8127441;682.4385376;1.163027644;1.082549572;2.170842648;2.123287678;2.043642044;86.76322937;54.59688568;99.95111084;395.2799988;407.6799927;275.9278564;27670.15039;56.59999466
10.06.2019 18:58:32,646;697.5032349;697.8127441;682.4385376;1.163027644;1.082549572;2.171783686;2.160218239;2.243920565;86.77106476;54.59688568;99.95147705;397.0799866;407.6799927;275.4884338;27670.15039;56.59999466
10.06.2019 18:58:47,671;697.5093994;697.8127441;682.4385376;1.163027644;1.082549572;2.172411442;2.102802753;2.199454069;86.81812286;54.6299057;99.98583984;394.2000122;407.6799927;275.690033;27670.15039;56.59999466
10.06.2019 18:59:02,708;697.5093994;697.8127441;682.4385376;1.163027644;1.082549572;2.173980474;2.111729383;2.173749447;86.84166718;54.6299057;99.97766113;397.6799927;407.571991;275.956604;27670.16602;56.59999466
10.06.2019 18:59:17,737;697.5071411;697.8185425;682.4385376;1.163027644;1.082549572;2.17554903;2.140472889;2.243802786;86.88872528;54.59688568;99.97026825;393.9599915;407.571991;275.956604;27670.16602;56.59999466
10.06.2019 18:59:32,776;697.5012817;697.8185425;682.4385376;1.163027644;1.082549572;2.176803827;2.061149836;2.484268665;86.927948;54.6299057;99.97024536;395.6400146;407.6440125;275.442688;27670.16602;56.59999466
10.06.2019 18:59:47,814;697.5012817;697.8185425;682.4385376;1.163027644;1.082549572;2.178059101;2.121584415;2.260518074;86.9750061;54.6299057;99.98144531;398.3999939;407.6260071;276.2218933;27670.16602;56.59999466
10.06.2019 19:00:02,860;697.5082397;697.8185425;682.444397;1.163027644;1.082549572;2.180569172;2.11722827;2.372266531;87.01422882;54.6299057;99.95080566;397.4400024;407.2659912;276.2218933;27670.18359;56.59999466
10.06.2019 19:00:17,894;697.5082397;697.8185425;682.444397;1.163027644;1.082549572;2.182137489;2.11722827;2.191200733;87.06912231;55.62108231;99.94880676;399.9599915;407.1400146;276.9220581;27670.18359;56.62500763
10.06.2019 19:00:32,925;697.5053711;697.8185425;682.444397;1.163027644;1.082549572;2.183706045;2.21077466;1.864271402;87.10049438;55.62108231;99.97227478;399.1199951;407.1759949;278.0304565;27670.18359;56.62500763
10.06.2019 19:00:47,953;697.5053711;697.8185425;682.444397;1.163027644;1.082549572;2.186529398;2.049420595;1.990125537;87.16323853;55.58806229;99.99623108;401.8800049;407.3919983;278.0304565;27670.18359;56.69629288
10.06.2019 19:01:02,982;697.5053711;697.8185425;682.444397;1.163027644;1.082549572;2.189667225;2.101090908;2.129642725;87.2259903;55.62108231;99.9683609;400.3200073;407.3200073;278.0304565;27670.19922;56.69629288
10.06.2019 19:01:18,025;697.5053711;697.8185425;682.444397;1.163027644;1.082549572;2.190921783;2.123287678;1.922910452;87.2730484;55.55504227;100.0069122;399.9599915;407.3200073;278.7658691;27670.19922;56.69629288
10.06.2019 19:01:33,057;697.5053711;697.8185425;682.444397;1.163027644;1.082549572;2.19405961;2.126692533;2.304416418;87.34365082;55.58806229;100.0054169;400.4400024;407.6440125;278.0860901;27670.19922;56.69629288
10.06.2019 19:01:48,086;697.5053711;697.8185425;682.444397;1.163027644;1.082549572;2.195314884;2.144429445;2.35989809;87.39855194;55.58806229;99.992836;401.3999939;407.6440125;278.0860901;27670.19922;56.69629288
10.06.2019 19:02:03,125;697.5065308;697.8185425;682.444397;1.163027644;1.082549572;2.197510719;2.102992773;2.315276861;87.46129608;55.55504227;100.010437;399.3599854;407.6440125;278.4839478;27670.2168;56.69629288
10.06.2019 19:02:18,161;697.5065308;697.8185425;682.444397;1.163027644;1.082549572;2.200961828;2.123287678;2.648127794;87.5005188;55.55504227;99.98178101;398.7600098;407.5;277.9750977;27670.2168;56.69629288
10.06.2019 19:02:33,199;697.5048828;697.8185425;682.444397;1.163027644;1.082549572;2.203471899;2.06537199;2.629337549;87.57110596;55.58806229;99.98409271;402.480011;407.5;278.3385315;27670.2168;56.69629288
10.06.2019 19:02:48,227;697.5131836;697.8224487;682.444397;1.163027644;1.082549572;2.205354214;2.095952272;2.637429953;87.64955139;55.55504227;99.99284363;401.6400146;407.3380127;278.548584;27670.2168;56.69629288
10.06.2019 19:03:03,261;697.5072632;697.8224487;682.444397;1.163027644;1.082549572;2.208177805;2.105463743;2.761100769;87.6966095;56.44705582;100.030365;402.480011;407.3380127;278.548584;27670.23242;56.69999313
10.06.2019 19:03:18,301;697.5072632;697.8224487;682.444397;1.163027644;1.082549572;2.211315155;2.132738829;2.491236687;87.75150299;56.44705582;100.0141449;402.2399902;407.2120056;279.6993408;27670.23242;56.69999313
10.06.2019 19:03:33,335;697.5036621;697.8224487;682.444397;1.163027644;1.082549572;2.213511229;2.141980648;2.414538622;87.82994843;56.44705582;99.9989624;404.519989;407.0859985;280.0452881;27670.23242;56.79560471
10.06.2019 19:03:48,372;697.5036621;697.8224487;682.444397;1.163027644;1.080565095;2.215707779;2.185475111;2.510622501;87.89269257;56.44705582;100.0344238;404.519989;407.230011;280.0452881;27670.23242;56.79560471
10.06.2019 19:04:03,414;697.5078735;697.8224487;682.444397;1.163027644;1.080565095;2.218531132;2.153458595;2.633839846;87.96327972;56.44705582;100.0482254;402.480011;407.428009;280.0452881;27670.25;56.79560471
10.06.2019 19:04:18,453;697.5078735;697.8224487;682.4475098;1.163027644;1.080565095;2.221041203;2.213000298;2.743121147;88.02603149;56.44705582;100.0258636;402.8399963;407.230011;280.0452881;27670.25;56.79560471
10.06.2019 19:04:33,492;697.5028687;697.8224487;682.4475098;1.163027644;1.080565095;2.224178791;2.157403231;2.607910633;88.1044693;56.4140358;100.009697;402.2399902;407.2120056;280.8170776;27670.25;56.79560471
10.06.2019 19:04:48,521;697.5028687;697.8224487;682.4475098;1.163027644;1.080565095;2.225747585;2.195165396;2.705018044;88.16722107;56.38101578;99.99919891;403.9200134;407.3200073;280.7347412;27670.25;56.79560471
10.06.2019 19:05:03,555;697.5055542;697.8224487;682.4475098;1.163027644;1.080565095;2.229512215;2.177446127;2.868177176;88.22212219;57.47125244;100.0225067;405.480011;407.5539856;280.7347412;27670.26758;56.88658142
10.06.2019 19:05:18,593;697.5055542;697.8265991;682.4475098;1.160182357;1.080565095;2.231395006;2.153270721;2.623216391;88.28487396;57.43823242;100.0328979;405.9599915;407.5360107;281.6654968;27670.26758;56.88658142
10.06.2019 19:05:33,628;697.5089722;697.8265991;682.4475098;1.160182357;1.080565095;2.235159636;2.204834938;2.408577919;88.36331177;57.43823242;100.0100327;405.9599915;407.5899963;282.7438049;27670.26758;56.88658142
10.06.2019 19:05:48,663;697.5046997;697.8265991;682.4475098;1.160182357;1.080565095;2.237983704;2.155712843;2.53087616;88.42606354;57.43823242;99.99991608;404.1600037;408.0409851;282.7438049;27670.26758;56.88658142
10.06.2019 19:06:03,699;697.5046997;697.8265991;682.4620972;1.160182357;1.080565095;2.240807056;2.188272715;2.740914345;88.52017975;57.43823242;100.0189133;406.6799927;407.8599854;282.4916382;27670.2832;56.88658142
10.06.2019 19:06:18,736;697.5046997;697.8265991;682.4468994;1.160182357;1.080565095;2.243002892;2.195165396;2.750984669;88.56723785;57.43823242;100.0006256;405.7200012;408.0589905;282.7337646;27670.2832;56.8999939
10.06.2019 19:06:33,773;697.5046997;697.8265991;682.4468994;1.160182357;1.080565095;2.245512962;2.071506023;2.997291565;88.64567566;57.43823242;99.99500275;404.0400085;407.8959961;282.3367615;27670.2832;56.8999939
10.06.2019 19:06:48,808;697.5046997;697.8265991;682.4468994;1.160182357;1.080565095;2.249278307;2.228547573;2.788928509;88.72410583;57.4052124;100.0162354;404.2799988;408.1130066;283.3991089;27670.2832;56.8999939
10.06.2019 19:07:03,837;697.5046997;697.8265991;682.4468994;1.160182357;1.080565095;2.251474142;2.151955128;3.003972054;88.79470825;57.43823242;100.0099716;407.519989;408.0950012;283.0513;27670.30078;56.8999939
10.06.2019 19:07:18,875;697.5046997;697.8265991;682.4539795;1.160182357;1.080565095;2.254611731;2.190695524;3.058369875;88.8731308;57.4052124;100.0157394;405.3599854;408.2390137;283.2807617;27670.30078;56.99560547
10.06.2019 19:07:33,908;697.5046997;697.8265991;682.4539795;1.160182357;1.080565095;2.257435322;2.245146513;2.843608618;88.94372559;58.42940903;99.97331238;410.6400146;408.2030029;284.247467;27670.30078;56.99560547
10.06.2019 19:07:48,950;697.5046997;697.8265991;682.4539795;1.160182357;1.074756265;2.260572672;2.199073076;2.641968489;89.02216339;58.39638901;99.99297333;405.9599915;408.1489868;285.1139221;27670.30078;56.99560547
10.06.2019 19:08:03,977;697.5046997;697.8265991;682.4539795;1.160182357;1.074756265;2.263710022;2.185661793;3.025958061;89.09275055;58.42940903;99.98872375;408.8399963;408.2929993;284.3912048;27670.31641;57.08658218
10.06.2019 19:08:19,015;697.5024414;697.8305664;682.4539795;1.160182357;1.074756265;2.267475128;2.251585245;2.988039255;89.15550232;58.39638901;99.97399139;411.480011;407.9869995;284.9640198;27670.31641;57.08658218
10.06.2019 19:08:34,056;697.5036621;697.8305664;682.4539795;1.160182357;1.074756265;2.269670963;2.215780497;3.081239223;89.22608948;58.42940903;99.98195648;410.6400146;408.1130066;284.9640198;27670.31641;57.08658218
10.06.2019 19:08:49,083;697.5036621;697.8305664;682.4539795;1.160182357;1.074756265;2.271553516;2.164156675;3.048637152;89.32022095;58.46242905;100.0013885;407.6400146;408.1669922;285.2899475;27670.31641;57.09999466
10.06.2019 19:09:04,119;697.5036621;697.8305664;682.4539795;1.160182357;1.074756265;2.276260138;2.207991123;3.247694016;89.38297272;58.42940903;99.95663452;408.3599854;408.3649902;285.2899475;27670.33398;57.09999466
10.06.2019 19:09:19,157;697.5036621;697.8305664;682.4539795;1.160182357;1.074756265;2.278142452;2.171274424;3.327065945;89.44571686;58.49550247;99.96949768;408.2399902;408.3649902;285.2899475;27670.33398;57.09999466
10.06.2019 19:09:34,199;697.5036621;697.8305664;682.4539795;1.160182357;1.074756265;2.281907082;2.202419519;3.128336668;89.54767609;58.42940903;99.98890686;410.2799988;408.3649902;286.1763;27670.33398;57.19261932
10.06.2019 19:09:49,231;697.5036621;697.8305664;682.4539795;1.160182357;1.074756265;2.28473115;2.238514185;3.30005455;89.61042786;59.28839874;99.9889679;406.9200134;408.1669922;286.1763;27670.33398;57.19261932
10.06.2019 19:10:04,278;697.5036621;697.8305664;682.4624634;1.160182357;1.074756265;2.286613464;2.304409981;2.911123514;89.68101501;59.32147217;99.97995758;413.3999939;408.1669922;287.54245;27670.34961;57.19261932
10.06.2019 19:10:19,312;697.5036621;697.8305664;682.4624634;1.160182357;1.074756265;2.289750576;2.227808475;3.134751558;89.75161743;59.32147217;99.96620941;410.2799988;408.1669922;287.2748413;27670.34961;57.19261932
10.06.2019 19:10:34,354;697.5036621;697.8305664;682.4624634;1.160182357;1.074756265;2.292888165;2.255076885;3.331327677;89.81436157;59.35449219;99.95632172;411.3599854;408.2030029;286.8712769;27670.34961;57.19261932
10.06.2019 19:10:49,396;697.5036621;697.8305664;682.4624634;1.160182357;1.074756265;2.296652794;2.27651906;3.269328356;89.89279175;59.32147217;99.949646;412.4400024;408.0950012;287.513855;27670.34961;57.19999313
