Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 19:11:04,427;697.5036621;697.8305664;682.4624634;1.157679081;1.074756265;2.299790382;2.193862438;3.361078978;89.97907257;59.32147217;99.94766235;412.3200073;408.0950012;287.513855;27670.36719;57.28495789
10.06.2019 19:11:19,462;697.5036621;697.8305664;682.4624634;1.157679081;1.074756265;2.302196026;2.2545259;3.50058794;90.06535339;59.28839874;99.95990753;412.6799927;408.0589905;287.513855;27670.36719;57.28495789
10.06.2019 19:11:34,492;697.5036621;697.8305664;682.4624634;1.157679081;1.074756265;2.30431366;2.233718157;3.588634968;90.16732025;59.28839874;99.94935608;411.8399963;407.8420105;287.513855;27670.36719;57.34880066
10.06.2019 19:11:49,523;697.5036621;697.8305664;682.4624634;1.157679081;1.074756265;2.308078527;2.228178024;3.448226213;90.23790741;59.28839874;99.9526062;412.6799927;407.9140015;288.3005676;27670.36719;57.39961243
10.06.2019 19:12:04,566;697.5036621;697.8305664;682.4624634;1.157679081;1.074756265;2.310667038;2.157966137;3.710903168;90.3398819;59.32147217;99.96926117;414.6000061;407.7879944;287.9292297;27670.38281;57.39961243
10.06.2019 19:12:19,600;697.5067139;697.8305664;682.4624634;1.157679081;1.074756265;2.313019991;2.202605247;3.709666491;90.43399811;59.28839874;99.9436264;413.6400146;407.9509888;288.2198181;27670.38281;57.39961243
10.06.2019 19:12:34,637;697.5012817;697.8339233;682.4624634;1.157679081;1.074756265;2.316784859;2.253055811;3.358059883;90.55949402;60.34566879;99.96150208;415.2000122;408.1669922;289.6889343;27670.38281;57.39961243
10.06.2019 19:12:49,680;697.5012817;697.8339233;682.4624634;1.157679081;1.074756265;2.320079088;2.29476738;3.363428116;90.67713928;60.31264877;99.97490692;416.3999939;408.1669922;290.1048584;27670.38281;57.45960617
10.06.2019 19:13:04,718;697.5012817;697.8339233;682.4624634;1.157679081;1.074756265;2.32243228;2.29476738;3.460654259;90.73989105;60.31264877;99.97084045;416.7600098;408.0950012;290.1048584;27670.40039;57.45960617
10.06.2019 19:13:19,766;697.5012817;697.8339233;682.4624634;1.157679081;1.074756265;2.325961828;2.265718937;3.419641018;90.85755157;60.34566879;99.98806763;415.6799927;408.0769958;290.6578064;27670.40039;57.49999237
10.06.2019 19:13:34,810;697.5012817;697.8339233;682.4688721;1.157679081;1.074756265;2.328785181;2.272495031;3.731557369;90.9438324;60.31264877;99.98466492;416.8800049;408.0589905;290.0768127;27670.40039;57.59476089
10.06.2019 19:13:49,849;697.4981079;697.8339233;682.4688721;1.157679081;1.074756265;2.331373692;2.265535593;3.419209242;91.04579163;60.34566879;99.99721527;416.1600037;408.131012;291.3207703;27670.40039;57.59476089
10.06.2019 19:14:04,882;697.4981079;697.8339233;682.4688721;1.157679081;1.074756265;2.334197521;2.326350451;3.655559063;91.1399231;60.34566879;100.0075531;414.7200012;408.2929993;290.9338379;27670.41602;57.59476089
10.06.2019 19:14:19,925;697.5031128;697.8339233;682.4688721;1.157679081;1.074756265;2.337491751;2.253790855;3.860715151;91.23403931;60.34566879;99.99982452;415.7999878;408.4190063;290.6006165;27670.41602;57.59476089
10.06.2019 19:14:34,966;697.4975586;697.8339233;682.4688721;1.157679081;1.074756265;2.340315342;2.27359271;3.762461424;91.33600616;60.31264877;99.99239349;415.3200073;408.4190063;291.23703;27670.41602;57.68322372
10.06.2019 19:14:50,000;697.4975586;697.8339233;682.4688721;1.157679081;1.074756265;2.343138933;2.296588182;4.104607582;91.43796539;60.34566879;99.98343658;417.2399902;408.7070007;290.5592346;27670.41602;57.68322372
10.06.2019 19:15:05,035;697.5014038;697.8339233;682.4688721;1.157679081;1.074756265;2.346433163;2.326350451;4.107869625;91.54777527;60.34566879;99.98081207;414.480011;408.7980042;290.9490967;27670.43359;57.69999313
10.06.2019 19:15:20,073;697.5014038;697.8339233;682.4688721;1.157679081;1.074756265;2.348551273;2.299500227;4.364199638;91.63404846;60.31264877;99.98562622;415.5599976;408.8699951;290.4389038;27670.43359;57.69999313
10.06.2019 19:15:35,108;697.4962769;697.8339233;682.4688721;1.157679081;1.074756265;2.351374865;2.273958683;4.182231903;91.7124939;60.31264877;99.97817993;416.2799988;408.7789917;291.2686462;27670.43359;57.69999313
10.06.2019 19:15:50,145;697.4903564;697.8339233;682.4688721;1.157679081;1.074756265;2.354433775;2.271030664;4.324838638;91.80661011;60.31264877;100.0150604;415.4400024;408.9419861;291.2686462;27670.43359;57.69999313
10.06.2019 19:16:05,179;697.4953613;697.8339233;682.4688721;1.157679081;1.074756265;2.357492447;2.279808998;4.274619579;91.92427063;60.27957535;100.0272217;419.6400146;408.7980042;291.7896729;27670.44922;57.69999313
10.06.2019 19:16:20,216;697.4953613;697.8339233;682.4688721;1.155004859;1.074756265;2.360787153;2.351429224;4.371910572;92.04191589;60.31264877;100.033371;417.1199951;408.5450134;291.7896729;27670.44922;57.79560471
10.06.2019 19:16:35,265;697.4953613;697.8339233;682.4688721;1.155004859;1.074756265;2.364081383;2.308951616;4.504182816;92.12819672;60.31264877;100.0183868;418.0799866;408.5629883;291.7896729;27670.44922;57.79560471
10.06.2019 19:16:50,302;697.4953613;697.8339233;682.4688721;1.155004859;1.074756265;2.366434336;2.260217428;4.717426777;92.23800659;60.31264877;100.0096588;420;408.401001;291.4310608;27670.44922;57.79560471
10.06.2019 19:17:05,335;697.4953613;697.8339233;682.4688721;1.155004859;1.074756265;2.369728565;2.26406908;4.80624342;92.3164444;60.31264877;100.0124283;420;408.32901;291.5598145;27670.4668;57.79560471
10.06.2019 19:17:20,370;697.4927979;697.8339233;682.4688721;1.155004859;1.074756265;2.372316837;2.307498693;4.343161583;92.40272522;61.23773575;99.98978424;420.9599915;408.32901;293.2703857;27670.4668;57.88918686
10.06.2019 19:17:35,408;697.4927979;697.8339233;682.4688721;1.155004859;1.070333004;2.374905109;2.256913424;4.470184803;92.49684143;61.23773575;99.99581146;418.7999878;408.3469849;293.1991882;27670.4668;57.88918686
10.06.2019 19:17:50,445;697.4859009;697.8339233;682.4688721;1.155004859;1.070333004;2.378199577;2.275604963;4.348693848;92.57528687;61.27075577;99.99623108;421.4400024;408.3469849;293.9080505;27670.4668;57.88918686
10.06.2019 19:18:05,473;697.4918823;697.8339233;682.4688721;1.155004859;1.070333004;2.381023407;2.313488722;4.396653652;92.69293213;61.23773575;100.005928;421.2000122;408.3469849;294.1608887;27670.48242;57.88918686
10.06.2019 19:18:20,514;697.4918823;697.8339233;682.4688721;1.155004859;1.070333004;2.38337636;2.261685133;4.790716648;92.7556839;61.23773575;99.9818573;420.1199951;408.4909973;293.2493286;27670.48242;57.8999939
10.06.2019 19:18:35,550;697.4918823;697.8339233;682.4688721;1.155004859;1.070333004;2.386906147;2.285470009;4.652593136;92.87334442;61.23773575;99.95894623;420.480011;408.401001;293.8970337;27670.48242;57.99560547
10.06.2019 19:18:50,583;697.4918823;697.8339233;682.4688721;1.155004859;1.070333004;2.389258862;2.27359271;4.773752689;92.96746063;61.23773575;99.99143982;418.7999878;408.5809937;293.8970337;27670.48242;57.99560547
10.06.2019 19:19:05,618;697.4918823;697.8339233;682.4688721;1.155004859;1.070333004;2.392082691;2.328882217;4.885333538;93.03804779;61.23773575;99.97756195;422.2799988;408.32901;293.8970337;27670.5;58.09450531
10.06.2019 19:19:20,660;697.4875488;697.8339233;682.4688721;1.155004859;1.070333004;2.394200325;2.27469039;4.968847752;93.132164;61.23773575;99.97198486;420.9599915;408.3469849;293.8970337;27670.5;58.09450531
10.06.2019 19:19:35,698;697.4875488;697.8339233;682.4780273;1.155004859;1.070333004;2.396788836;2.334483862;5.070718765;93.21060181;61.23773575;99.96350098;420.8399963;408.5270081;293.8970337;27670.5;58.09450531
10.06.2019 19:19:50,731;697.4875488;697.8339233;682.4780273;1.155004859;1.070333004;2.398671389;2.296406269;4.993289948;93.30472565;61.20466232;99.99085999;417.8399963;408.5809937;294.3591614;27670.5;58.09450531
10.06.2019 19:20:05,775;697.4875488;697.8339233;682.4780273;1.155004859;1.070333004;2.401259661;2.305318594;5.088175297;93.38316345;61.30377197;99.98883057;422.519989;408.4370117;294.3798218;27670.51758;58.09450531
10.06.2019 19:20:20,813;697.4875488;697.8339233;682.4780273;1.155004859;1.070333004;2.404318333;2.320195675;5.111255169;93.45375061;61.20466232;99.98838806;422.0400085;408.5809937;294.3798218;27670.51758;58.09450531
10.06.2019 19:20:35,858;697.4943848;697.8339233;682.4780273;1.155004859;1.070333004;2.406436443;2.293310165;5.078575611;93.54788208;61.23773575;99.99225616;418.9200134;408.6530151;294.7333984;27670.51758;58.09450531
10.06.2019 19:20:50,900;697.4889526;697.8339233;682.4780273;1.155004859;1.070333004;2.409024715;2.3591609;5.179811478;93.6341629;61.23773575;100.0172501;422.519989;408.6889954;294.7333984;27670.51758;58.09450531
10.06.2019 19:21:05,936;697.4889526;697.8339233;682.4780273;1.151770353;1.070333004;2.411613226;2.331413031;5.561378956;93.6890564;61.1716423;100.0121307;421.0799866;408.8340149;293.87323;27670.5332;58.16384888
10.06.2019 19:21:20,976;697.4849854;697.8339233;682.4780273;1.151770353;1.070333004;2.41373086;2.282366514;5.185022354;93.76750183;61.23773575;99.98630524;420.9599915;408.5090027;295.280426;27670.5332;58.19997406
10.06.2019 19:21:36,015;697.4849854;697.8339233;682.4780273;1.151770353;1.070333004;2.415848494;2.294221163;5.445365906;93.87731171;61.23773575;99.9569931;420.9599915;408.5809937;294.7342224;27670.5332;58.19997406
10.06.2019 19:21:51,049;697.4849854;697.8339233;682.4780273;1.151770353;1.070333004;2.417966127;2.367597342;5.413582802;93.9322052;61.23773575;99.99062347;420.2399902;408.9060059;295.0845947;27670.5332;58.19997406
10.06.2019 19:22:06,084;697.4862671;697.8339233;682.4780273;1.151770353;1.070333004;2.420319557;2.306772232;5.62204361;94.02633667;61.23773575;99.98661041;420.2399902;409.1040039;294.723999;27670.55078;58.19997406
10.06.2019 19:22:21,134;697.4862671;697.8339233;682.4780273;1.151770353;1.070333004;2.42267251;2.354307652;5.713033676;94.09692383;61.20466232;99.99900818;421.6799927;409.2839966;294.723999;27670.55078;58.19997406
10.06.2019 19:22:36,171;697.480896;697.8339233;682.4780273;1.151770353;1.070333004;2.425261021;2.409204721;5.429422855;94.1596756;61.23773575;99.99752045;423.1199951;409.1759949;295.90625;27670.55078;58.19997406
10.06.2019 19:22:51,209;697.480896;697.8339233;682.4780273;1.151770353;1.070333004;2.427378654;2.348369122;5.65650177;94.23810577;61.23773575;100.0274811;422.0400085;409.3739929;295.458252;27670.55078;58.22283936
10.06.2019 19:23:06,247;697.4891968;697.8339233;682.4780273;1.151770353;1.070333004;2.429967165;2.35520649;5.825199127;94.33223724;61.20466232;100.0460205;422.8800049;409.4100037;295.2453003;27670.56641;58.29774475
10.06.2019 19:23:21,283;697.4802246;697.8339233;682.4780273;1.151770353;1.070333004;2.432319641;2.346388102;5.573099136;94.41065979;62.09672546;100.0339432;423.8399963;409.4460144;296.3041687;27670.56641;58.29774475
10.06.2019 19:23:36,330;697.4802246;697.8339233;682.4780273;1.151770353;1.070333004;2.434908152;2.458213806;5.409892082;94.47341156;62.06370544;100.0132828;423.9599915;409.2659912;297.1175232;27670.56641;58.39318466
10.06.2019 19:23:51,365;697.4802246;697.8339233;682.4780273;1.151770353;1.070333004;2.437026262;2.344586134;5.704685211;94.56754303;62.12974548;100.021698;420.3599854;409.6260071;296.4571838;27670.56641;58.39318466
10.06.2019 19:24:06,402;697.4802246;697.8339233;682.4780273;1.151770353;1.070333004;2.439143896;2.361854792;5.519046783;94.63813019;62.09672546;100.0193787;424.3200073;409.5;297.2845154;27670.58398;58.39318466
10.06.2019 19:24:21,434;697.4802246;697.8339233;682.4780273;1.151770353;1.070333004;2.440790892;2.331954956;5.721885681;94.70871735;62.12974548;99.99159241;430.2000122;405.6440125;296.8516235;27670.58398;58.39318466
10.06.2019 19:24:36,479;697.4802246;697.8339233;682.4780273;1.151770353;1.063253641;2.443849802;2.341701984;5.602194786;94.77146912;62.12974548;99.99010468;429.2399902;405.302002;297.5870361;27670.58398;58.39318466
10.06.2019 19:24:51,514;697.4845581;697.8339233;682.4780273;1.151770353;1.063253641;2.446202993;2.353767872;5.827516556;94.86558533;62.12974548;100.0029907;430.4400024;405.2470093;297.1667786;27670.58398;58.42879868
10.06.2019 19:25:06,545;697.4777222;697.8339233;682.4780273;1.151770353;1.063253641;2.447849989;2.29786253;5.890398026;94.9283371;62.12974548;99.98943329;430.2000122;405.2470093;297.1667786;27670.59961;58.49871826
10.06.2019 19:25:21,580;697.4813232;697.8294678;682.4780273;1.151770353;1.063253641;2.4499681;2.38496232;6.083183289;95.0067749;62.09672546;99.98562622;430.7999878;405.0130005;296.7900391;27670.59961;58.49871826
10.06.2019 19:25:36,617;697.4813232;697.8294678;682.4780273;1.151770353;1.063253641;2.452556372;2.369390488;6.118647099;95.06952667;62.12974548;99.98688507;430.3200073;405.0490112;297.0140076;27670.59961;58.49871826
10.06.2019 19:25:51,660;697.4754639;697.8294678;682.4780273;1.151770353;1.063253641;2.45349741;2.299318314;5.96899271;95.11658478;62.12974548;99.95145416;427.9200134;404.9230042;297.5920105;27670.59961;58.49871826
10.06.2019 19:26:06,694;697.4754639;697.8294678;682.4780273;1.151770353;1.063253641;2.456556559;2.385141134;6.067331791;95.2028656;62.12974548;99.97188568;429.480011;404.8150024;297.5920105;27670.61719;58.59450531
10.06.2019 19:26:21,729;697.4769897;697.8294678;682.4780273;1.151770353;1.063253641;2.458909273;2.359340429;6.174376488;95.28914642;62.12974548;99.96537781;429;404.6170044;297.5920105;27670.61719;58.59450531
10.06.2019 19:26:36,770;697.4769897;697.8294678;682.4838257;1.151770353;1.063253641;2.460556746;2.392462015;6.086777687;95.35973358;62.09672546;99.96305847;427.4400024;404.7430115;297.7932739;27670.61719;58.68668747
10.06.2019 19:26:51,810;697.4769897;697.8294678;682.4838257;1.151770353;1.063253641;2.46290946;2.421281099;6.321784019;95.40679169;62.06370544;99.96326447;430.3200073;404.7969971;297.336853;27670.61719;58.68668747
10.06.2019 19:27:06,846;697.4729004;697.8294678;682.4838257;1.151770353;1.063253641;2.463850975;2.410627127;6.282044411;95.4773941;62.16281891;99.98265839;429.6000061;404.6530151;297.5723267;27670.63281;58.69999313
10.06.2019 19:27:21,877;697.477356;697.8294678;682.4838257;1.151770353;1.063253641;2.465968609;2.37369132;6.361908913;95.5322876;62.09672546;99.97494507;429.3599854;404.1119995;297.5723267;27670.63281;58.69999313
10.06.2019 19:27:36,914;697.4697876;697.8294678;682.4838257;1.148781776;1.069195867;2.468086243;2.370286703;6.45596838;95.59503937;62.12974548;99.96669769;430.0799866;404.2200012;297.4972839;27670.63281;58.69999313
10.06.2019 19:27:51,950;697.4697876;697.8294678;682.4838257;1.148781776;1.069195867;2.470439434;2.414003134;6.378400803;95.68132019;62.09672546;99.96683502;430.6799927;404.1659851;297.9524536;27670.63281;58.7945137
10.06.2019 19:28:06,981;697.4697876;697.8294678;682.4838257;1.148781776;1.069195867;2.472321749;2.346207857;6.366761208;95.73622894;62.09672546;100.0050735;429.9599915;404.3099976;298.1586304;27670.65039;58.7945137
10.06.2019 19:28:22,020;697.4750366;697.831604;682.4838257;1.148781776;1.069195867;2.474439621;2.402977228;6.523793697;95.79896545;62.09672546;99.95788574;430.0799866;404.1839905;297.8565063;27670.65039;58.82167816
10.06.2019 19:28:37,056;697.4750366;697.831604;682.4838257;1.148781776;1.069195867;2.476557255;2.398346186;6.584371567;95.86171722;62.09672546;99.97570801;431.2799988;403.9500122;297.8565063;27670.65039;58.89823914
10.06.2019 19:28:52,086;697.4750366;697.831604;682.4838257;1.148781776;1.069195867;2.478204489;2.386034489;6.411678791;95.94015503;62.09672546;100.007164;430.2000122;404.0759888;298.5470581;27670.65039;58.89823914
10.06.2019 19:29:07,117;697.4666138;697.831604;682.4838257;1.148781776;1.069195867;2.480792999;2.44640398;6.715872765;96.0029068;62.98879242;99.99342346;433.7999878;403.7879944;297.7176819;27670.66602;58.89823914
10.06.2019 19:29:22,147;697.4666138;697.831604;682.4838257;1.148781776;1.069195867;2.481969595;2.405825138;6.095941544;96.06565857;62.98879242;99.96054077;431.519989;403.8059998;299.7319946;27670.66602;58.89823914
10.06.2019 19:29:37,175;697.4666138;697.831604;682.4838257;1.148781776;1.061127901;2.484557867;2.442343473;6.169462204;96.12840271;62.98879242;99.96815491;433.7999878;403.6440125;299.7337036;27670.66602;58.89823914
10.06.2019 19:29:52,207;697.4666138;697.831604;682.4933472;1.148781776;1.061127901;2.485969543;2.409026861;6.209792137;96.19898987;62.98879242;99.96376038;433.3200073;403.3009949;299.7337036;27670.66602;58.99141693
10.06.2019 19:30:07,249;697.4707031;697.831604;682.4933472;1.148781776;1.061127901;2.488087416;2.426244974;6.270208359;96.2460556;62.98879242;99.93084717;434.8800049;403.3909912;299.7337036;27670.68359;58.99141693
10.06.2019 19:30:22,282;697.4624023;697.831604;682.4848633;1.148781776;1.061127901;2.48996973;2.417909861;6.392774105;96.3323288;62.98879242;99.95146179;434.7600098;403.3909912;299.5163269;27670.68359;58.99141693
10.06.2019 19:30:37,325;697.4664917;697.8291016;682.4848633;1.148781776;1.061127901;2.491617203;2.367059231;6.409091949;96.38724518;63.02180862;99.95663452;435.6000061;403.3370056;299.5163269;27670.68359;58.99141693
10.06.2019 19:30:52,362;697.4657593;697.8291016;682.4949951;1.148781776;1.061127901;2.493264198;2.422877073;6.455834389;96.45783234;62.98879242;99.96839905;433.6799927;403.4989929;299.5163269;27670.68359;59.07902908
10.06.2019 19:31:07,406;697.4657593;697.8291016;682.4949951;1.148781776;1.061127901;2.494911432;2.401552916;6.37502718;96.48136139;62.98879242;99.9646225;435.6000061;403.553009;299.9185486;27670.69922;59.07902908
10.06.2019 19:31:22,437;697.4657593;697.8291016;682.4949951;1.148781776;1.061127901;2.496087551;2.420926094;6.408373356;96.53625488;62.98879242;99.96430969;434.3999939;403.2650146;299.9185486;27670.69922;59.07902908
10.06.2019 19:31:37,480;697.4619141;697.8291016;682.482605;1.148781776;1.061127901;2.497735023;2.390677214;6.45500946;96.59117126;62.98879242;99.97063446;435.1199951;403.4809875;299.9185486;27670.69922;59.1696701
10.06.2019 19:31:52,516;697.4664307;697.8291016;682.482605;1.148781776;1.061127901;2.498676062;2.43898654;6.595161915;96.64606476;62.98879242;99.99367523;434.519989;403.5169983;299.559845;27670.69922;59.1696701
10.06.2019 19:32:07,560;697.4605713;697.8291016;682.482605;1.148781776;1.061127901;2.500794172;2.39798975;6.654904842;96.69313812;63.02180862;99.99320221;433.3200073;403.1570129;299.559845;27670.7168;59.19999313
10.06.2019 19:32:22,596;697.4605713;697.8291016;682.4933472;1.148781776;1.061127901;2.501970291;2.444462299;6.555909157;96.74019623;62.98879242;99.99952698;434.8800049;403.355011;299.9776611;27670.7168;59.19999313
10.06.2019 19:32:37,628;697.4605713;697.8291016;682.4933472;1.148781776;1.061127901;2.503382444;2.401374817;6.3169384;96.77941895;63.02180862;99.9861145;433.6799927;403.3729858;300.5914001;27670.7168;59.19999313
10.06.2019 19:32:52,661;697.4661255;697.8247681;682.4933472;1.148781776;1.061127901;2.504794121;2.401374817;6.653824329;96.82647705;63.02180862;99.9733429;435.3599854;403.3190002;299.6521912;27670.7168;59.29471588
10.06.2019 19:33:07,699;697.461731;697.8247681;682.4888916;1.148781776;1.061127901;2.505735159;2.419507027;6.638735294;96.85784149;63.02180862;99.96928406;435;403.0849915;299.7835388;27670.73242;59.29471588
10.06.2019 19:33:22,727;697.4591064;697.8247681;682.4888916;1.148781776;1.061127901;2.507382631;2.391569614;6.685029984;96.90490723;62.9557724;99.99476624;436.7999878;403.3370056;299.7835388;27670.73242;59.29471588
10.06.2019 19:33:37,767;697.4591064;697.8247681;682.4888916;1.145970583;1.061127901;2.507853031;2.430495739;6.484119892;96.95197296;63.02180862;100.0090408;434.3999939;403.3370056;300.4610901;27670.73242;59.39648438
10.06.2019 19:33:52,803;697.4591064;697.8247681;682.4888916;1.145970583;1.061127901;2.509264946;2.484552622;6.556689739;96.97550201;63.05488205;99.98835754;437.1600037;403.355011;300.3569641;27670.73242;59.39648438
10.06.2019 19:34:07,834;697.4558105;697.8247681;682.4888916;1.145970583;1.061127901;2.510676861;2.429079294;6.788460255;97.02256775;63.02180862;99.98698425;435.1199951;403.4630127;299.748291;27670.75;59.39648438
10.06.2019 19:34:22,871;697.4558105;697.8247681;682.4888916;1.145970583;1.061127901;2.512088776;2.451871634;6.624597073;97.05393219;63.02180862;100.0035782;434.1600037;403.4630127;300.3927307;27670.75;59.39648438
10.06.2019 19:34:37,909;697.4586792;697.8247681;682.4888916;1.145970583;1.061127901;2.513029575;2.428370714;6.639298439;97.09315491;63.02180862;100.0175552;436.9200134;403.355011;300.4295959;27670.75;59.39648438
10.06.2019 19:34:52,935;697.4536743;697.8247681;682.4888916;1.145970583;1.061127901;2.513500452;2.428725004;6.853794098;97.12453461;63.02180862;99.97198486;435;403.3729858;299.7913818;27670.75;59.47083664
10.06.2019 19:35:07,970;697.4536743;697.8247681;682.4888916;1.145970583;1.061127901;2.514676809;2.39388895;6.780254364;97.14806366;62.98879242;100.0075607;434.7600098;403.5899963;300.1286926;27670.76758;59.47083664
10.06.2019 19:35:23,007;697.4536743;697.8247681;682.4940796;1.145970583;1.061127901;2.515382767;2.468063116;6.799954414;97.1794281;62.98879242;99.9842453;436.2000122;403.4989929;300.1286926;27670.76758;59.49996185
10.06.2019 19:35:38,046;697.4536743;697.8247681;682.4940796;1.145970583;1.061127901;2.517030239;2.462085485;6.625620365;97.23434448;63.02180862;99.97537231;433.2000122;403.697998;300.8277283;27670.76758;59.49996185
10.06.2019 19:35:53,082;697.4585571;697.8247681;682.4940796;1.145970583;1.061127901;2.518206358;2.367776632;6.885500908;97.26570892;63.02180862;99.98249817;437.1600037;403.5899963;300.1070251;27670.76758;59.49996185
10.06.2019 19:36:08,118;697.4553223;697.8247681;682.4940796;1.145970583;1.061127901;2.519147873;2.38496232;6.911688328;97.29708099;63.02180862;99.96669769;435.8399963;403.5350037;300.1070251;27670.7832;59.49996185
10.06.2019 19:36:23,150;697.4524536;697.8247681;682.4940796;1.145970583;1.061127901;2.519618511;2.439163208;6.924771786;97.32061768;62.98879242;99.98726654;434.7600098;403.6080017;300.1070251;27670.7832;59.49996185
10.06.2019 19:36:38,178;697.4524536;697.8247681;682.4940796;1.145970583;1.061127901;2.520324469;2.377093077;6.957460403;97.34415436;62.98879242;99.96308899;435.480011;403.4630127;300.1070251;27670.7832;59.59560394
10.06.2019 19:36:53,225;697.4524536;697.821167;682.4940796;1.145970583;1.061127901;2.521030426;2.470346689;6.964009285;97.3755188;62.98879242;99.97805023;437.1600037;403.4989929;300.1070251;27670.7832;59.59560394
10.06.2019 19:37:08,265;697.4524536;697.821167;682.4890747;1.145970583;1.061127901;2.521500826;2.420393944;6.93076992;97.38336182;63.02180862;99.96839905;434.6400146;403.4630127;300.1070251;27670.80078;59.59560394
10.06.2019 19:37:23,305;697.4524536;697.821167;682.4890747;1.145970583;1.061127901;2.521736383;2.481048822;6.937305927;97.39904785;62.98879242;99.97445679;433.5599976;403.6619873;300.1070251;27670.80078;59.69450378
10.06.2019 19:37:38,348;697.4524536;697.821167;682.4890747;1.145970583;1.061127901;2.522442102;2.389784813;6.956888676;97.41474152;62.98879242;99.97747803;435.8399963;403.7520142;300.1070251;27670.80078;59.69450378
10.06.2019 19:37:53,380;697.449585;697.821167;682.4890747;1.145970583;1.061127901;2.522677183;2.450461149;6.792840481;97.41474152;62.98879242;99.98562622;436.9200134;403.7520142;300.6489563;27670.80078;59.69450378
10.06.2019 19:38:08,417;697.449585;697.821167;682.4890747;1.145970583;1.061127901;2.523618698;2.428016663;7.101430893;97.43827057;62.98879242;100.0085983;436.9200134;404.0580139;299.7513733;27670.81641;59.69450378
10.06.2019 19:38:23,454;697.449585;697.821167;682.4922485;1.145970583;1.061127901;2.523618698;2.402443171;6.88245821;97.4539566;62.98879242;100.0085373;433.4400024;404.0220032;300.4472961;27670.81641;59.69450378
10.06.2019 19:38:38,492;697.449585;697.821167;682.4922485;1.145970583;1.061127901;2.52408886;2.431026936;7.01900959;97.4539566;63.02180862;100.051651;435.3599854;404.0220032;300.0547485;27670.81641;59.69450378
10.06.2019 19:38:53,526;697.449585;697.821167;682.4922485;1.145970583;1.061127901;2.524324417;2.415246487;7.232002258;97.47748566;63.02180862;100.029068;434.0400085;403.8599854;299.398407;27670.81641;59.69450378
10.06.2019 19:39:08,564;697.4481201;697.8181763;682.4922485;1.145970583;1.061127901;2.525030613;2.396207333;6.925960064;97.50885773;63.02180862;100.0333252;434.3999939;403.8599854;300.4335327;27670.83398;59.69450378
10.06.2019 19:39:23,597;697.4481201;697.8181763;682.4922485;1.145970583;1.061127901;2.525501251;2.445521593;7.119098663;97.50885773;63.02180862;100.020546;435.8399963;404.0220032;299.8608093;27670.83398;59.7170372
10.06.2019 19:39:38,626;697.4481201;697.8181763;682.4922485;1.145970583;1.061127901;2.52620697;2.445521593;7.035017014;97.52455139;63.02180862;100.0173035;433.2000122;404.1659851;300.1903076;27670.83398;59.7170372
10.06.2019 19:39:53,660;697.4431763;697.8181763;682.4922485;1.145970583;1.061127901;2.52620697;2.391747952;7.035017014;97.53238678;62.98879242;100.0080109;436.2000122;403.8779907;300.1903076;27670.83398;59.73947906
10.06.2019 19:40:08,702;697.4431763;697.8181763;682.4922485;1.145970583;1.061127901;2.526442289;2.403689623;7.22036314;97.54808044;63.02180862;100.0239105;435.2399902;404.3099976;299.6214294;27670.84961;59.73947906
10.06.2019 19:40:23,732;697.4431763;697.8181763;682.4922485;1.145970583;1.061127901;2.526912928;2.363470793;7.05689621;97.55591583;62.98879242;99.97893524;436.0799866;403.9500122;300.0296326;27670.84961;59.73947906
10.06.2019 19:40:38,770;697.446228;697.8181763;682.4922485;1.145970583;1.061127901;2.527383327;2.469292879;6.801621437;97.56376648;63.02180862;99.96208954;435.7200012;403.697998;300.8827515;27670.84961;59.7498703
10.06.2019 19:40:53,804;697.4388428;697.8181763;682.4922485;1.145970583;1.061127901;2.527148247;2.405113459;7.005213261;97.56376648;63.02180862;99.97019196;435.6000061;403.697998;300.2146301;27670.84961;59.79979706
10.06.2019 19:41:08,842;697.4418945;697.8181763;682.4922485;1.145970583;1.061127901;2.52667737;2.415246487;7.084155083;97.55591583;62.9557724;99.98703003;434.519989;403.553009;299.9222412;27670.86719;59.79979706
10.06.2019 19:41:23,875;697.4418945;697.8181763;682.4922485;1.145970583;1.061127901;2.527148247;2.458741665;7.097163677;97.57944489;63.02180862;100.0035172;434.0400085;403.4809875;299.9222412;27670.86719;59.79979706
10.06.2019 19:41:38,914;697.4393311;697.8148804;682.4922485;1.145970583;1.061127901;2.527383327;2.456804991;7.103670597;97.57944489;62.98879242;99.97524261;437.1600037;403.4450073;299.9222412;27670.86719;59.79979706
10.06.2019 19:41:53,951;697.4393311;697.8148804;682.4922485;1.143706441;1.061127901;2.527618885;2.436511517;7.085688114;97.57944489;62.98879242;99.97373199;434.3999939;403.7160034;300.0000916;27670.86719;59.82798004
10.06.2019 19:42:08,981;697.4393311;697.8148804;682.4922485;1.143706441;1.061127901;2.527383327;2.402087212;7.079188824;97.56376648;62.98879242;99.99763489;436.2000122;403.5169983;300.0000916;27670.88281;59.82798004
10.06.2019 19:42:24,018;697.4393311;697.8148804;682.4922485;1.143706441;1.061127901;2.527383327;2.357004404;7.079188824;97.56376648;62.98879242;99.9757843;432.7200012;403.7160034;300.0000916;27670.88281;59.80001068
10.06.2019 19:42:39,055;697.4393311;697.8148804;682.4922485;1.143706441;1.061127901;2.52667737;2.459621906;7.134337425;97.56376648;63.02180862;99.97029114;433.9200134;403.8779907;299.7626953;27670.88281;59.89414597
10.06.2019 19:42:54,085;697.4353638;697.8148804;682.4922485;1.143706441;1.061127901;2.527383327;2.399949789;7.16644907;97.56376648;63.02180862;99.9730072;435.1199951;403.8959961;299.5441895;27670.88281;59.89414597
10.06.2019 19:43:09,124;697.4353638;697.8148804;682.4922485;1.143706441;1.061127901;2.526912928;2.44640398;7.314947605;97.5716095;63.02180862;99.99487305;431.7600098;403.6799927;299.0310059;27670.90039;59.89414597
10.06.2019 19:43:24,155;697.4353638;697.8148804;682.4922485;1.143706441;1.061127901;2.52667737;2.429787397;6.940174103;97.56376648;63.02180862;99.9930954;436.2000122;403.4630127;300.2012634;27670.90039;59.89414597
10.06.2019 19:43:39,183;697.4353638;697.8148804;682.4922485;1.143706441;1.061127901;2.52667737;2.418797255;7.199083328;97.56376648;62.98879242;99.97476196;434.6400146;403.697998;299.37854;27670.90039;59.89414597
10.06.2019 19:43:54,225;697.4353638;697.81073;682.4922485;1.143706441;1.061127901;2.52620697;2.453986645;7.130681992;97.54808044;63.02180862;99.99130249;433.9200134;403.697998;299.5545654;27670.90039;59.89414597
10.06.2019 19:44:09,266;697.4353638;697.81073;682.4922485;1.143706441;1.061127901;2.525971413;2.436865091;6.880644798;97.52455139;62.98879242;100.0216446;435.2399902;403.8779907;300.3282776;27670.91602;59.89414597
10.06.2019 19:44:24,298;697.4353638;697.81073;682.5014038;1.143706441;1.061127901;2.525501251;2.424827337;7.010568142;97.50102234;62.98879242;100;435.3599854;403.9320068;299.8741455;27670.91602;59.89414597
10.06.2019 19:44:39,332;697.4321899;697.81073;682.5014038;1.143706441;1.061127901;2.524794817;2.407604218;7.265411854;97.48532867;63.02180862;99.99734497;432.3599854;403.6440125;299.002655;27670.91602;59.89414597
10.06.2019 19:44:54,374;697.4321899;697.81073;682.4916992;1.143706441;1.061127901;2.523854017;2.392104864;7.127636909;97.46179962;63.02180862;99.9748764;432.480011;403.7879944;299.3575439;27670.91602;59.89414597
10.06.2019 19:45:09,413;697.4321899;697.81073;682.4916992;1.143706441;1.061127901;2.521971464;2.357723236;6.969871044;97.43042755;63.02180862;99.94737244;435.2399902;403.6440125;299.692749;27670.93359;59.8999939
10.06.2019 19:45:24,445;697.4321899;697.81073;682.4916992;1.143706441;1.05582118;2.521971464;2.436688423;7.080023766;97.3755188;63.02180862;99.95924377;432.9599915;404.1119995;299.3432007;27670.93359;59.8999939
10.06.2019 19:45:39,473;697.4321899;697.81073;682.4916992;1.143706441;1.05582118;2.521030426;2.416667223;7.053935528;97.35198975;63.02180862;99.95415497;434.6400146;404.0400085;299.3432007;27670.93359;59.8999939
10.06.2019 19:45:54,514;697.4321899;697.81073;682.4916992;1.143706441;1.05582118;2.520324469;2.401731014;6.860241413;97.32846069;63.02180862;99.94760895;432.6000061;404.0400085;299.8953552;27670.93359;59.8999939
10.06.2019 19:46:09,556;697.4261475;697.81073;682.4916992;1.143706441;1.05582118;2.518676996;2.371361971;6.790034294;97.30493164;63.02180862;99.9545517;433.0799866;403.9679871;299.8953552;27670.94922;59.8999939
10.06.2019 19:46:24,595;697.4273682;697.81073;682.4916992;1.143706441;1.05582118;2.518206358;2.361495733;6.853089809;97.28140259;63.02180862;99.98120117;430.7999878;404.1480103;299.6539612;27670.94922;59.8999939
10.06.2019 19:46:39,635;697.4293213;697.81073;682.4916992;1.143706441;1.05582118;2.51726532;2.423408985;7.000062943;97.22649384;63.02180862;99.96505737;432.8399963;404.2019958;299.1053162;27670.94922;59.98325348
10.06.2019 19:46:54,675;697.4293213;697.81073;682.4916992;1.143706441;1.05582118;2.516323805;2.410627127;6.973855019;97.22649384;63.02180862;99.97037506;433.7999878;404.2019958;299.1053162;27670.94922;59.98325348
10.06.2019 19:47:09,713;697.4293213;697.8057861;682.4916992;1.143706441;1.05582118;2.515382767;2.343865395;6.847522736;97.1794281;63.02180862;99.9990387;430.5599976;404.3099976;299.4223022;27670.9668;59.98325348
10.06.2019 19:47:24,754;697.4293213;697.8057861;682.4916992;1.143706441;1.05582118;2.514441729;2.420571566;6.821275234;97.12453461;63.02180862;100.0023422;434.2799988;404.2019958;299.4223022;27670.9668;59.90343857
10.06.2019 19:47:39,796;697.4279785;697.8057861;682.4916992;1.143706441;1.05582118;2.51373601;2.457157373;7.081662178;97.10884094;63.02180862;99.96252441;432.9599915;403.9140015;298.5358887;27670.9668;59.90343857
10.06.2019 19:47:54,828;697.4229736;697.8057861;682.4916992;1.143706441;1.05582118;2.512559175;2.463140726;6.82575655;97.06962585;63.02180862;99.96701813;430.7999878;403.9679871;299.2417603;27670.9668;59.99687195
10.06.2019 19:48:09,866;697.4229736;697.8057861;682.4916992;1.143706441;1.05582118;2.511617899;2.371541262;6.938364983;97.06962585;63.02180862;99.98095703;433.3200073;403.8599854;298.8023987;27670.98242;59.94184494
10.06.2019 19:48:24,901;697.4229736;697.8057861;682.4916992;1.143706441;1.060746431;2.510911942;2.394959211;6.726389885;97.02256775;63.02180862;99.96795654;432.7200012;404.0759888;299.4103088;27670.98242;59.91492462
10.06.2019 19:48:39,947;697.4277344;697.8057861;682.4916992;1.143706441;1.060746431;2.509500265;2.415779114;6.994268894;96.99903107;63.02180862;99.97019196;433.6799927;404.1300049;298.3677368;27670.98242;59.91492462
10.06.2019 19:48:54,986;697.4223633;697.8057861;682.4916992;1.143706441;1.060746431;2.508088589;2.376914263;6.668755531;96.95197296;63.08790207;99.98377991;430.2000122;404.1300049;299.2712708;27670.98242;59.91492462
10.06.2019 19:49:10,021;697.4223633;697.8057861;682.4916992;1.143706441;1.060746431;2.507617712;2.430672884;6.855646133;96.92843628;63.02180862;99.96652222;434.3999939;404.1300049;298.6392822;27671;59.91492462
10.06.2019 19:49:25,064;697.4223633;697.8057861;682.4916992;1.143706441;1.060746431;2.506676674;2.436865091;6.7255373;96.90490723;63.02180862;99.95967865;431.8800049;404.0939941;298.9668274;27671;59.91492462
10.06.2019 19:49:40,102;697.4223633;697.8057861;682.4916992;1.143706441;1.060746431;2.505500078;2.3837111;6.61934185;96.86569977;62.98879242;99.98651123;430.4400024;403.9500122;299.1976929;27671;59.9873848
10.06.2019 19:49:55,140;697.4223633;697.8057861;682.4916992;1.143706441;1.060746431;2.505264521;2.410627127;6.75701046;96.8186264;63.02180862;99.97808075;431.2799988;403.9320068;298.7423096;27671;59.9873848
10.06.2019 19:50:10,168;697.4223633;697.8057861;682.4916992;1.143706441;1.060746431;2.503382444;2.390498877;6.704126835;96.79509735;63.02180862;99.95423889;432;404.0400085;298.7423096;27671.01758;59.9873848
10.06.2019 19:50:25,206;697.4223633;697.8057861;682.4916992;1.143706441;1.060746431;2.503146887;2.447815418;7.067007542;96.78725433;63.02180862;99.9729538;432.3599854;404.0939941;297.5768127;27671.01758;59.99999619
10.06.2019 19:50:40,248;697.4223633;697.8023071;682.4916992;1.143706441;1.060746431;2.502911568;2.405469179;6.616767883;96.7715683;62.98879242;99.9823761;432.2399902;404.0039978;298.8881836;27671.01758;59.99999619
10.06.2019 19:50:55,282;697.4223633;697.8023071;682.4916992;1.143706441;1.060746431;2.503382444;2.389070749;6.73151207;96.7715683;63.02180862;99.95184326;431.0400085;403.9500122;298.5681763;27671.01758;59.99999619
10.06.2019 19:51:10,330;697.4223633;697.8023071;682.4916992;1.143706441;1.060746431;2.503382444;2.457861662;6.73151207;96.7715683;63.02180862;99.95018005;433.4400024;403.7520142;298.5681763;27671.0332;59.99999619
10.06.2019 19:51:25,371;697.4176025;697.8023071;682.4916992;1.143706441;1.060746431;2.502911568;2.442520142;6.718270779;96.76372528;63.05488205;99.93746948;434.1600037;403.7520142;298.5681763;27671.0332;59.99999619
10.06.2019 19:51:40,407;697.4176025;697.8023071;682.4916992;1.143706441;1.060746431;2.503146887;2.400662422;6.724878311;96.76372528;63.02180862;99.93187714;431.3999939;403.9140015;298.5681763;27671.0332;59.99999619
10.06.2019 19:51:55,435;697.4176025;697.8023071;682.4916992;1.143706441;1.060746431;2.503382444;2.460325956;6.571045399;96.7715683;63.02180862;99.9552536;432.7200012;403.6440125;299.0741577;27671.0332;59.99999619
10.06.2019 19:52:10,479;697.4225464;697.8023071;682.4916992;1.143706441;1.060746431;2.502676725;2.409738302;6.750647068;96.76372528;63.02180862;99.95031738;433.3200073;403.7340088;298.445282;27671.05078;59.99999619
10.06.2019 19:52:25,515;697.4172974;697.8023071;682.4857788;1.143706441;1.056897759;2.503382444;2.452929258;6.770488739;96.77941895;62.98879242;99.95553589;430.6799927;403.9859924;298.445282;27671.05078;59.99999619
10.06.2019 19:52:40,551;697.4172974;697.8023071;682.4857788;1.143706441;1.056897759;2.502911568;2.446933508;6.757244587;96.77941895;63.02180862;99.95775604;431.3999939;403.9140015;298.445282;27671.05078;59.99999619
10.06.2019 19:52:55,582;697.4172974;697.8023071;682.4857788;1.143706441;1.056897759;2.503382444;2.387642145;6.885619164;96.7715683;63.02180862;99.97457123;433.3200073;403.6799927;298.0822144;27671.05078;59.99999619
10.06.2019 19:53:10,618;697.4140015;697.8023071;682.4923706;1.143706441;1.056897759;2.502676725;2.428547859;6.865810871;96.77941895;63.02180862;99.97201538;430.3200073;404.0580139;298.0822144;27671.06641;59.99999619
10.06.2019 19:53:25,657;697.4187622;697.8023071;682.4923706;1.143706441;1.056897759;2.502911568;2.426953793;6.720823765;96.77941895;63.02180862;99.97422791;430.2000122;403.9679871;298.5601196;27671.06641;59.99999619
10.06.2019 19:53:40,694;697.4122925;697.7990723;682.4923706;1.141063571;1.056897759;2.502676725;2.399593592;6.672246456;96.76372528;63.02180862;99.97799683;429.2399902;404.0580139;298.5601196;27671.06641;59.99999619
10.06.2019 19:53:55,731;697.4122925;697.7990723;682.4923706;1.141063571;1.056897759;2.502676725;2.511800289;6.672246456;96.76372528;63.05488205;99.99054718;429.9599915;404.1480103;298.5601196;27671.06641;59.99999619
10.06.2019 19:54:10,776;697.4151611;697.7990723;682.4923706;1.141063571;1.056897759;2.502676725;2.377809048;6.746937275;96.77941895;63.02180862;99.9935379;430.6799927;404.1480103;298.3247375;27671.08398;59.99999619
10.06.2019 19:54:25,814;697.411499;697.7990723;682.4923706;1.141063571;1.056897759;2.503146887;2.399059057;6.760154724;96.76372528;62.98879242;99.98419189;431.0400085;404.2380066;298.3247375;27671.08398;59.99999619
10.06.2019 19:54:40,849;697.411499;697.7990723;682.4923706;1.141063571;1.056897759;2.503382444;2.428370714;6.766779423;96.77941895;62.98879242;99.97116089;429.1199951;404.3819885;298.3247375;27671.08398;59.99999619
10.06.2019 19:54:55,881;697.411499;697.7990723;682.489563;1.141063571;1.056897759;2.502911568;2.390498877;6.753546238;96.7715683;63.02180862;99.97982788;431.6400146;404.5450134;298.3247375;27671.08398;59.99999619
10.06.2019 19:55:10,921;697.411499;697.7990723;682.489563;1.141063571;1.056897759;2.503382444;2.400662422;6.766779423;96.76372528;63.02180862;99.97537231;429.1199951;404.5090027;298.3247375;27671.09961;59.99999619
10.06.2019 19:55:25,959;697.411499;697.7990723;682.489563;1.141063571;1.056897759;2.502911568;2.449226856;6.906589508;96.76372528;63.02180862;99.97383118;431.6400146;404.3280029;297.8424072;27671.09961;59.99999619
10.06.2019 19:55:40,996;697.4088135;697.7990723;682.489563;1.141063571;1.056897759;2.502911568;2.349809408;6.616809845;96.76372528;63.02180862;99.9536438;431.519989;404.1119995;298.7556763;27671.09961;59.99999619
10.06.2019 19:55:56,029;697.4088135;697.7958374;682.489563;1.141063571;1.056897759;2.502911568;2.423763752;6.660508633;96.7715683;63.02180862;99.95814514;430.7999878;404.3999939;298.6179504;27671.09961;59.99999619
10.06.2019 19:56:11,061;697.413147;697.7958374;682.489563;1.141063571;1.056897759;2.503146887;2.459093809;6.815072536;96.76372528;63.08790207;99.94417572;431.0400085;404.3999939;298.1516418;27671.11719;59.99999619
10.06.2019 19:56:26,108;697.4057007;697.7958374;682.489563;1.141063571;1.056897759;2.503146887;2.428193808;6.754434586;96.76372528;63.02180862;99.92615509;429.2399902;404.4549866;298.1516418;27671.11719;59.99999619
10.06.2019 19:56:41,145;697.4057007;697.7958374;682.489563;1.141063571;1.056897759;2.503146887;2.386213064;6.747830868;96.76372528;62.98879242;99.96318817;429;404.4549866;298.1516418;27671.11719;59.99999619
10.06.2019 19:56:56,178;697.4057007;697.7958374;682.489563;1.141063571;1.056897759;2.502911568;2.414536238;6.747830868;96.7715683;63.02180862;99.96160126;430.2000122;404.3460083;298.1516418;27671.11719;59.99999619
10.06.2019 19:57:11,215;697.4057007;697.7958374;682.489563;1.141063571;1.056897759;2.502676725;2.390320301;6.741226196;96.77941895;63.02180862;99.95452881;430.5599976;404.598999;298.1516418;27671.13281;59.99999619
10.06.2019 19:57:26,257;697.4057007;697.7958374;682.489563;1.141063571;1.056897759;2.503146887;2.417022228;6.846874714;96.7715683;63.02180862;99.99624634;427.9200134;404.4549866;297.8396912;27671.13281;60.02062988
10.06.2019 19:57:41,296;697.4057007;697.7958374;682.489563;1.141063571;1.056897759;2.503382444;2.412404299;6.860094547;96.76372528;63.02180862;99.96459961;431.0400085;404.1119995;297.8396912;27671.13281;60.08840561
10.06.2019 19:57:56,327;697.4057007;697.7958374;682.489563;1.141063571;1.056897759;2.503382444;2.396563768;6.860094547;96.7715683;63.02180862;99.973526;428.6400146;404.4909973;297.8396912;27671.13281;60.00724411
10.06.2019 19:58:11,362;697.4057007;697.7958374;682.489563;1.141063571;1.056897759;2.503146887;2.450284719;6.688886642;96.77941895;63.02180862;99.97323608;427.0799866;404.5270081;298.3790283;27671.15039;60.04507065
10.06.2019 19:58:26,400;697.4039917;697.7958374;682.489563;1.141063571;1.056897759;2.502676725;2.358442068;6.709836006;96.75588989;63.02180862;99.98484039;429.6000061;404.6889954;298.2504883;27671.15039;60.04507065
10.06.2019 19:58:41,434;697.4039917;697.7919312;682.489563;1.141063571;1.056897759;2.50173521;2.384247541;6.827261925;96.72451019;63.08790207;99.97592163;431.0400085;404.5270081;297.7973633;27671.15039;60.00003052
10.06.2019 19:58:56,470;697.4005737;697.7919312;682.489563;1.141063571;1.056897759;2.501029015;2.337733269;6.794165611;96.70097351;63.02180862;99.96855164;433.0799866;404.5270081;297.7973633;27671.15039;60.00003052
10.06.2019 19:59:11,514;697.4049683;697.7919312;682.489563;1.141063571;1.056897759;2.500088215;2.403155327;6.933078289;96.66960907;63.05488205;99.96485901;431.0400085;404.4729919;297.3184814;27671.16602;60.00003052
10.06.2019 19:59:26,552;697.4049683;697.7919312;682.489563;1.141063571;1.056897759;2.4991467;2.366341591;6.728616238;96.64606476;63.02180862;99.97104645;430.7999878;404.5090027;297.878479;27671.16602;60.00003052
10.06.2019 19:59:41,596;697.4013672;697.7919312;682.489563;1.141063571;1.056897759;2.498205662;2.429787397;6.661952496;96.59900665;63.05488205;99.97625732;432.1199951;404.3099976;298.0047302;27671.16602;60.00003052
10.06.2019 19:59:56,628;697.4013672;697.7919312;682.489563;1.141063571;1.056897759;2.497029305;2.405825138;6.811129093;96.5754776;63.02180862;99.9587326;430.6799927;404.256012;297.4312744;27671.16602;60.07378769
10.06.2019 20:00:11,670;697.4013672;697.7919312;682.489563;1.141063571;1.056897759;2.495617151;2.421990395;6.771300793;96.52841949;63.02180862;99.96868896;430.4400024;404.2919922;297.4312744;27671.18359;60.02001572
10.06.2019 20:00:26,710;697.4000244;697.7919312;682.489563;1.141063571;1.056897759;2.494675875;2.400305986;6.677829266;96.50489044;63.05488205;99.96366119;429.3599854;404.1480103;297.6414185;27671.18359;60.05881882
10.06.2019 20:00:41,749;697.4000244;697.7919312;682.489563;1.141063571;1.056897759;2.493499279;2.406536818;6.713782787;96.45783234;63.05488205;99.98326111;430.3200073;404.256012;297.4239502;27671.18359;60.099823
10.06.2019 20:00:56,781;697.4000244;697.7919312;682.489563;1.141063571;1.056897759;2.493029118;2.383890152;6.700494289;96.40291595;63.02180862;99.99291229;429;404.3460083;297.4239502;27671.18359;60.099823
10.06.2019 20:01:11,817;697.4000244;697.7919312;682.489563;1.141063571;1.056897759;2.490911007;2.391569614;6.556829929;96.37155151;63.05488205;99.9458313;428.7600098;404.3460083;297.70755;27671.19922;60.099823
10.06.2019 20:01:26,848;697.3984985;697.7886963;682.489563;1.141063571;1.056897759;2.48996973;2.380313873;6.671414375;96.34017181;63.05488205;99.97357178;431.0400085;404.3460083;297.2432861;27671.19922;60.099823
10.06.2019 20:01:41,885;697.3984985;697.7886963;682.489563;1.141063571;1.056897759;2.488793373;2.427485228;6.638054848;96.30096436;63.08790207;99.99427795;429.8399963;404.3460083;297.2432861;27671.19922;60.099823
10.06.2019 20:01:56,923;697.3984985;697.7886963;682.489563;1.141063571;1.056897759;2.487381697;2.392104864;6.553777218;96.26958466;63.02180862;99.99542236;427.2000122;404.3819885;297.2432861;27671.19922;60.01073837
10.06.2019 20:02:11,955;697.3955078;697.7886963;682.489563;1.141063571;1.056897759;2.48644042;2.342963934;6.761181355;96.22251892;62.98879242;100.0018539;426.6000061;404.2919922;296.4888;27671.2168;60.06835556
10.06.2019 20:02:26,998;697.3955078;697.7886963;682.489563;1.141063571;1.056897759;2.485263824;2.379240513;6.395301342;96.15977478;63.02180862;99.99272919;428.6400146;404.3460083;297.5299683;27671.2168;60.09999084
10.06.2019 20:02:42,023;697.3955078;697.7886963;682.489563;1.141063571;1.056897759;2.48385191;2.353947878;6.543491364;96.12055206;63.05488205;99.97597504;428.7600098;404.3099976;296.9190674;27671.2168;60.09999084
10.06.2019 20:02:57,058;697.3955078;697.7886963;682.489563;1.141063571;1.056897759;2.482910633;2.409382582;6.381061554;96.10487366;63.05488205;99.98677826;429.9599915;404.3099976;297.3644104;27671.2168;60.01065445
10.06.2019 20:03:12,084;697.3955078;697.7886963;682.489563;1.141063571;1.056897759;2.481263638;2.376556158;6.495263577;96.04212189;63.05488205;99.98860168;428.519989;404.3099976;296.8600159;27671.23242;60.0581665
10.06.2019 20:03:27,125;697.3955078;697.7886963;682.489563;1.141063571;1.056897759;2.479616404;2.401909113;6.448233128;95.98721313;63.02180862;99.97399139;429;404.0939941;296.8600159;27671.23242;60.0581665
10.06.2019 20:03:42,157;697.3928223;697.7859497;682.489563;1.141063571;1.056897759;2.478439808;2.379956007;6.641419411;95.95584869;63.08790207;99.95422363;429.1199951;403.8599854;296.151123;27671.23242;60.00355148
10.06.2019 20:03:57,197;697.3928223;697.7859497;682.489563;1.141063571;1.056897759;2.477027893;2.305500269;6.706869125;95.90093231;63.05488205;99.96195984;430.5599976;403.7160034;295.8206787;27671.23242;60.06055069
10.06.2019 20:04:12,227;697.3928223;697.7859497;682.489563;1.141063571;1.056897759;2.476086855;2.376019001;6.27142334;95.85387421;63.02180862;100.0051346;429.3599854;403.8240051;297.0966187;27671.25;60.06055069
10.06.2019 20:04:27,267;697.3928223;697.7859497;682.489563;1.141063571;1.056897759;2.474910259;2.354127884;6.410011768;95.81465912;63.02180862;100.0049515;426.8399963;403.9140015;296.5585632;27671.25;60.06055069
10.06.2019 20:04:42,302;697.3928223;697.7859497;682.489563;1.141063571;1.056897759;2.473968983;2.362752676;6.383026123;95.78328705;63.05488205;100.0779572;427.5599976;404.0939941;296.5585632;27671.25;60.06055069
10.06.2019 20:04:57,326;697.3886719;697.7859497;682.489563;1.141063571;1.056897759;2.472321749;2.345487118;6.524560928;95.74406433;63.02180862;100.0412598;429;404.0939941;295.9905701;27671.25;60.00602341
10.06.2019 20:05:12,361;697.3964233;697.7859497;682.489563;1.141063571;1.056897759;2.471380472;2.384247541;6.334570408;95.71268463;63.02180862;100.0293808;429;404.1480103;296.4777832;27671.26758;60.06156921
10.06.2019 20:05:27,398;697.3912354;697.7859497;682.4865112;1.141063571;1.056897759;2.470674515;2.398168087;6.411921501;95.66562653;63.05488205;99.9942627;429.2399902;404.0400085;296.1733093;27671.26758;60.06156921
10.06.2019 20:05:42,442;697.3912354;697.7859497;682.4865112;1.141063571;1.056897759;2.468556881;2.427485228;6.357794762;95.62641144;63.05488205;100.0116882;427.5599976;404.0400085;296.1733093;27671.26758;60.00751877
10.06.2019 20:05:57,474;697.3912354;697.7830811;682.4865112;1.141063571;1.056897759;2.467616081;2.353947878;6.323935509;95.61073303;63.02180862;100.0056763;429;403.6619873;296.1733093;27671.26758;60.09579849
10.06.2019 20:06:12,510;697.3912354;697.7830811;682.4865112;1.141063571;1.056897759;2.466674328;2.317115307;6.293897629;95.54798126;63.08790207;100.0271149;427.9200134;403.8240051;296.1733093;27671.2832;60.05815125
10.06.2019 20:06:27,548;697.3891602;697.7830811;682.4865112;1.141063571;1.056897759;2.465497971;2.387284756;6.351439476;95.50875854;63.08790207;100.0324326;427.4400024;403.7520142;295.7531738;27671.2832;60.05815125
10.06.2019 20:06:42,590;697.3891602;697.7830811;682.4865112;1.141063571;1.056897759;2.463850975;2.394959211;6.201298714;95.4773941;63.05488205;100.0036926;427.9200134;403.7160034;296.0820923;27671.2832;60.05815125
