Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 20:06:57,625;697.3891602;697.7830811;682.4865112;1.141063571;1.056897759;2.462203741;2.358981133;5.990852356;95.43032074;63.05488205;100.0342789;427.4400024;403.8959961;296.542572;27671.2832;60.05815125
10.06.2019 20:07:12,673;697.3891602;697.7830811;682.4865112;1.141063571;1.056897759;2.461497784;2.35016942;6.23344326;95.37541962;63.05488205;100.0345154;426.7200012;403.8420105;295.705719;27671.30078;60.09928513
10.06.2019 20:07:27,716;697.3891602;697.7830811;682.4865112;1.141063571;1.056897759;2.45938015;2.362932205;6.153326511;95.31267548;63.05488205;100.0410309;425.8800049;403.8599854;295.705719;27671.30078;60.09928513
10.06.2019 20:07:42,757;697.3845215;697.7830811;682.4865112;1.141063571;1.056897759;2.458674431;2.362932205;6.161701679;95.27345276;63.05488205;100.0146942;427.9200134;404.0400085;295.5967102;27671.30078;60.09928513
10.06.2019 20:07:57,799;697.3845215;697.7772827;682.4865112;1.141063571;1.056897759;2.45608592;2.354847193;6.063571453;95.21855164;63.05488205;99.98162842;427.9200134;404.0400085;295.5967102;27671.30078;60.09928513
10.06.2019 20:08:12,831;697.3845215;697.7772827;682.4865112;1.141063571;1.056897759;2.454909325;2.316571474;6.018874645;95.1558075;63.05488205;99.95952606;427.9200134;404.0400085;295.5967102;27671.31641;60.09928513
10.06.2019 20:08:27,870;697.3845215;697.7772827;682.4865112;1.141063571;1.056897759;2.453262329;2.405113459;5.956278801;95.10089111;63.05488205;99.98883057;427.5599976;403.8059998;295.5967102;27671.31641;60.09928513
10.06.2019 20:08:42,901;697.3845215;697.7772827;682.4865112;1.141063571;1.056897759;2.452556372;2.392462015;5.979424477;95.07736206;63.05488205;99.96504211;426.8399963;403.9679871;295.4141235;27671.31641;60.03757477
10.06.2019 20:08:57,932;697.3873291;697.7772827;682.4865112;1.141063571;1.056897759;2.451379776;2.371541262;5.943604469;95.05383301;63.05488205;99.97894287;428.1600037;404.0580139;295.4141235;27671.31641;60.09944534
10.06.2019 20:09:12,969;697.3873291;697.7772827;682.4865112;1.141063571;1.056897759;2.450909138;2.351429224;6.021974564;94.99893951;63.02180862;99.97553253;426.2399902;404.0220032;295.1161804;27671.33398;60.09944534
10.06.2019 20:09:28,005;697.3873291;697.7772827;682.4865112;1.141063571;1.056897759;2.448555946;2.327797174;5.816366673;94.96755981;63.05488205;99.96912384;426.9599915;404.0939941;295.5024719;27671.33398;60.09944534
10.06.2019 20:09:43,030;697.3828125;697.7772827;682.4865112;1.141063571;1.056897759;2.448320627;2.424295425;5.989683628;94.94402313;63.05488205;99.95483398;426.3599854;404.0220032;294.8826599;27671.33398;60.09944534
10.06.2019 20:09:58,068;697.3828125;697.7772827;682.4829712;1.141063571;1.056897759;2.446908951;2.392640114;5.838740349;94.89696503;63.05488205;99.97058105;427.6799927;403.8779907;295.1826172;27671.33398;60.07120132
10.06.2019 20:10:13,111;697.3828125;697.7772827;682.4829712;1.141063571;1.056897759;2.445497036;2.259116411;5.784792423;94.85774994;63.05488205;99.97445679;426.8399963;403.7340088;295.1826172;27671.34961;60.07120132
10.06.2019 20:10:28,148;697.3873901;697.7772827;682.4829712;1.141063571;1.056897759;2.444084883;2.362393618;5.730763912;94.80283356;63.05488205;99.97605896;425.1600037;403.7340088;295.1826172;27671.34961;60.09994888
10.06.2019 20:10:43,176;697.382019;697.7772827;682.4829712;1.141063571;1.056897759;2.443144083;2.272677898;5.897723675;94.75577545;63.05488205;99.97490692;426.3599854;403.8420105;294.5565796;27671.34961;60.07909393
10.06.2019 20:10:58,217;697.3838501;697.7772827;682.4829712;1.141063571;1.056897759;2.44126153;2.400662422;5.825713158;94.70871735;63.05488205;99.96365356;427.2000122;403.7160034;294.5565796;27671.34961;60.07909393
10.06.2019 20:11:13,254;697.3838501;697.7772827;682.4829712;1.141063571;1.056897759;2.440790892;2.356644869;5.547726631;94.68518829;63.05488205;99.98432922;427.9200134;403.8240051;295.3575745;27671.36719;60.07909393
10.06.2019 20:11:28,295;697.3838501;697.7772827;682.4829712;1.141063571;1.056897759;2.439614534;2.380135059;5.697116375;94.63813019;63.08790207;100.0193329;426.1199951;403.6619873;294.7582703;27671.36719;60.07909393
10.06.2019 20:11:43,332;697.3838501;697.7772827;682.4829712;1.141063571;1.056897759;2.437967062;2.2956779;5.63388443;94.61460114;63.05488205;100.0054169;426.6000061;403.8240051;294.7582703;27671.36719;60.09893799
10.06.2019 20:11:58,374;697.3817139;697.7772827;682.4829712;1.141063571;1.056897759;2.436555386;2.309859514;5.579622746;94.55184937;63.02180862;99.98830414;426.9599915;403.7160034;294.7582703;27671.36719;60.09893799
10.06.2019 20:12:13,415;697.3771973;697.7772827;682.4829712;1.141063571;1.056897759;2.435849428;2.343865395;5.500600815;94.52832031;63.02180862;99.96230316;426.6000061;403.7160034;294.7582703;27671.38281;60.09893799
10.06.2019 20:12:28,450;697.3771973;697.7772827;682.4829712;1.141063571;1.056897759;2.433496475;2.333219528;5.605784416;94.44988251;63.05488205;99.94882965;426.8399963;403.4089966;294.1847229;27671.38281;60.09915161
10.06.2019 20:12:43,489;697.3807373;697.7772827;682.4877319;1.141063571;1.056897759;2.432790518;2.378882647;5.5695467;94.41851044;63.02180862;99.94534302;426.1199951;403.6080017;294.1847229;27671.38281;60.06148911
10.06.2019 20:12:58,522;697.3807373;697.7772827;682.4877319;1.141063571;1.056897759;2.431613922;2.37369132;5.344107628;94.37929535;63.05488205;99.98432922;424.6799927;403.9140015;294.7371826;27671.38281;60.06148911
10.06.2019 20:13:13,565;697.3807373;697.7772827;682.4877319;1.141063571;1.056897759;2.429967165;2.321282148;5.338459015;94.34007263;63.05488205;99.95932007;425.8800049;403.7160034;294.6429443;27671.40039;60.00216675
10.06.2019 20:13:28,600;697.3807373;697.7772827;682.4877319;1.141063571;1.061306;2.429260969;2.375839949;5.426745892;94.30084991;63.02180862;99.96019745;424.5599976;403.8959961;294.2050171;27671.40039;60.06834412
10.06.2019 20:13:43,632;697.3807373;697.7772827;682.4877319;1.141063571;1.061306;2.427613735;2.379777193;5.185855389;94.26948547;63.08790207;99.96865845;426.6000061;403.8959961;294.7477722;27671.40039;60.06834412
10.06.2019 20:13:58,675;697.3847656;697.7688599;682.4755249;1.141063571;1.061306;2.42643714;2.340078831;5.170843601;94.2067337;63.05488205;99.96001434;424.0799866;403.8599854;294.6260681;27671.40039;60.0368042
10.06.2019 20:14:13,717;697.3764038;697.7688599;682.4755249;1.141063571;1.061306;2.424790144;2.347828865;5.750098705;94.16751099;61.70027542;99.96316528;422.519989;404.0759888;292.6860962;27671.41602;60.09222412
10.06.2019 20:14:28,758;697.3827515;697.7688599;682.4755249;1.141063571;1.061306;2.423378468;2.360957146;5.964421272;94.11261749;61.73329544;99.9743042;422.519989;403.8959961;292.0478821;27671.41602;60.07868576
10.06.2019 20:14:43,794;697.3791504;697.7688599;682.4805298;1.141063571;1.061306;2.421966791;2.324359894;5.846977234;94.07339478;61.70027542;99.98143005;421.0799866;403.8959961;292.2406616;27671.41602;60.00177765
10.06.2019 20:14:58,831;697.3791504;697.7688599;682.4805298;1.141063571;1.061306;2.420554399;2.346748352;5.792458057;94.01848602;61.73329544;99.98013306;422.2799988;404.2019958;292.2406616;27671.41602;60.00177765
10.06.2019 20:15:13,872;697.3791504;697.7736816;682.4805298;1.141063571;1.061306;2.419142723;2.334483862;5.987007141;93.97142792;61.73329544;99.98297119;423.480011;403.9679871;291.4795837;27671.43359;60.00177765
10.06.2019 20:15:28,900;697.3835449;697.7736816;682.4805298;1.141063571;1.061306;2.417495728;2.317115307;5.748259068;93.9322052;61.73329544;99.98477173;423.8399963;404.2019958;292.0144043;27671.43359;60.00177765
10.06.2019 20:15:43,931;697.3792725;697.7736816;682.4805298;1.141063571;1.061306;2.416083574;2.267184973;5.869386673;93.87731171;61.76631546;99.98548126;421.9200134;403.9140015;291.4779663;27671.43359;60.00177765
10.06.2019 20:15:58,968;697.3792725;697.7736816;682.4805298;1.141063571;1.061306;2.414907217;2.31366992;5.732202053;93.84592438;61.73329544;100.0113831;421.2000122;404.0580139;291.7575684;27671.43359;60.00177765
10.06.2019 20:16:14,004;697.3792725;697.7736816;682.4805298;1.141063571;1.061306;2.412789583;2.372257948;5.592407703;93.78318024;61.73329544;99.96660614;424.2000122;403.7879944;292.0168457;27671.44922;60.00177765
10.06.2019 20:16:29,049;697.3792725;697.7736816;682.4805298;1.141063571;1.056172609;2.411613226;2.289665222;5.51927042;93.72827911;61.73329544;99.96652222;421.7999878;403.6260071;292.0168457;27671.44922;60.00177765
10.06.2019 20:16:44,083;697.3792725;697.7682495;682.4805298;1.141063571;1.056172609;2.41043663;2.31548357;5.605472565;93.66552734;61.73329544;99.98573303;423;403.5899963;291.5621338;27671.44922;60.00177765
10.06.2019 20:16:59,119;697.3792725;697.7682495;682.4805298;1.141063571;1.056172609;2.408789396;2.341161013;5.334379673;93.61063385;61.73329544;99.96815491;421.3200073;403.8420105;292.1638794;27671.44922;60.00177765
10.06.2019 20:17:14,166;697.3792725;697.7682495;682.4805298;1.141063571;1.056172609;2.407142162;2.259299994;5.53108263;93.57925415;61.73329544;99.97859192;422.0400085;403.8779907;291.398468;27671.4668;60.00177765
10.06.2019 20:17:29,194;697.3792725;697.7682495;682.4805298;1.141063571;1.056172609;2.405730486;2.320557833;5.336412907;93.53219604;61.73329544;99.96350861;421.6799927;403.769989;291.8227234;27671.4668;60.00177765
10.06.2019 20:17:44,220;697.3809204;697.7682495;682.4728394;1.141063571;1.056172609;2.404318333;2.298044682;5.28122139;93.48513031;61.70027542;99.97724152;423.3599854;403.9140015;291.8227234;27671.4668;60.00177765
10.06.2019 20:17:59,259;697.3809204;697.7682495;682.4728394;1.141063571;1.056172609;2.402906656;2.236854553;5.225984573;93.45375061;61.76631546;99.9561615;422.3999939;403.8779907;291.8227234;27671.4668;59.97999573
10.06.2019 20:18:14,298;697.3809204;697.7682495;682.4728394;1.141063571;1.056172609;2.402436256;2.386570454;5.367522717;93.39099884;61.70027542;99.94542694;421.6799927;404.1839905;291.3374939;27671.48242;59.97999573
10.06.2019 20:18:29,335;697.3762817;697.7682495;682.4823608;1.141063571;1.056172609;2.400083065;2.292945862;5.143734455;93.3596344;61.73329544;99.93215942;420.2399902;404.1659851;291.7365417;27671.48242;59.91065216
10.06.2019 20:18:44,379;697.3803101;697.7682495;682.4823608;1.141063571;1.056172609;2.398671389;2.333400249;5.350858688;93.28904724;61.70027542;99.95545959;419.8800049;404.0759888;290.9413452;27671.48242;59.91065216
10.06.2019 20:18:59,418;697.3803101;697.7682495;682.4823608;1.141063571;1.056172609;2.397729874;2.358981133;5.313971519;93.25766754;61.73329544;99.94997406;419.2799988;404.1300049;290.9413452;27671.48242;59.91065216
10.06.2019 20:19:14,459;697.3769531;697.7682495;682.4726563;1.141063571;1.061647534;2.395141602;2.277250528;5.212401867;93.17923737;61.76631546;99.94866943;420.9599915;404.1300049;290.9413452;27671.5;59.91065216
10.06.2019 20:19:29,500;697.3769531;697.7682495;682.4726563;1.141063571;1.061647534;2.393964767;2.344946623;5.024840832;93.12432861;61.73329544;99.97485352;419.1600037;403.9679871;291.3685608;27671.5;59.91065216
10.06.2019 20:19:44,527;697.3815918;697.7682495;682.4726563;1.141063571;1.061647534;2.392788649;2.336108923;5.181492805;93.0851059;61.76631546;99.94612122;420.480011;403.9320068;290.755188;27671.5;59.90000916
10.06.2019 20:19:59,567;697.3777466;697.7682495;682.4796143;1.141063571;1.061647534;2.391376972;2.301501274;5.035253048;93.05374146;61.76631546;99.96964264;421.6799927;404.1659851;291.0570374;27671.5;59.90000916
10.06.2019 20:20:14,602;697.3777466;697.7682495;682.4796143;1.141063571;1.061647534;2.389729738;2.350529432;4.961005211;93.00667572;61.73329544;99.95648193;420.7200012;403.9859924;291.0570374;27671.51758;59.90000916
10.06.2019 20:20:29,631;697.3777466;697.7682495;682.4796143;1.141063571;1.061647534;2.387847185;2.257280827;4.899546623;92.95176697;61.73329544;99.9670639;420.8399963;404.1119995;291.0180969;27671.51758;59.90000916
10.06.2019 20:20:44,665;697.3777466;697.7682495;682.4796143;1.141063571;1.061647534;2.38643527;2.302955866;4.834383965;92.8890152;61.73329544;99.9682312;420.8399963;404.4179993;291.0180969;27671.51758;59.90000916
10.06.2019 20:20:59,702;697.3777466;697.7682495;682.4753418;1.141063571;1.061647534;2.383846998;2.296224356;4.741126537;92.7870636;61.73329544;99.97610474;421.0799866;404.2380066;291.0180969;27671.5332;59.90000916
10.06.2019 20:21:14,742;697.3777466;697.7634277;682.4753418;1.141063571;1.061647534;2.381964445;2.319652319;4.92958498;92.70861816;61.76631546;99.97050476;419.2799988;404.0759888;290.2263489;27671.5332;59.90000916
10.06.2019 20:21:29,783;697.3777466;697.7634277;682.4753418;1.141063571;1.061647534;2.378905296;2.267551184;4.812646866;92.65370941;61.73329544;99.9631958;419.8800049;403.9859924;290.2131042;27671.5332;59.8132782
10.06.2019 20:21:44,821;697.3777466;697.7634277;682.4753418;1.141063571;1.061647534;2.377258539;2.304955244;4.673535824;92.5909729;61.73329544;99.9653244;420.6000061;403.9320068;290.4342346;27671.5332;59.8960228
10.06.2019 20:21:59,864;697.3766479;697.7634277;682.4753418;1.141063571;1.061647534;2.375846624;2.311129808;4.954921722;92.53606415;61.70027542;99.96274567;420.1199951;403.9320068;289.4210815;27671.55078;59.80350113
10.06.2019 20:22:14,898;697.3766479;697.7634277;682.4753418;1.141063571;1.061647534;2.373728752;2.312762976;4.415847778;92.47331238;61.76631546;99.98193359;421.4400024;404.1480103;290.7849426;27671.55078;59.80342484
10.06.2019 20:22:29,928;697.3766479;697.7634277;682.4753418;1.141063571;1.061647534;2.372081757;2.323092937;4.615206242;92.41841888;61.73329544;99.95697021;419.1600037;404.2919922;289.9902954;27671.55078;59.80342484
10.06.2019 20:22:44,960;697.3723145;697.7634277;682.4753418;1.141063571;1.061647534;2.370199203;2.294221163;4.763605118;92.33997345;61.73329544;99.95385742;419.3999939;404.1119995;289.3208313;27671.55078;59.80342484
10.06.2019 20:22:59,995;697.3723145;697.7634277;682.4753418;1.141063571;1.061647534;2.367846012;2.2956779;4.34624958;92.2850647;61.76631546;99.95653534;418.2000122;404.1119995;290.2880859;27671.56641;59.80342484
10.06.2019 20:23:15,023;697.3745728;697.7634277;682.4753418;1.141063571;1.061647534;2.366434336;2.289847374;4.390904427;92.21447754;61.76631546;99.96464539;418.7999878;403.9500122;289.9853516;27671.56641;59.80342484
10.06.2019 20:23:30,057;697.3745728;697.7634277;682.4665527;1.141063571;1.061647534;2.364081383;2.301864862;4.296429634;92.14389038;61.70027542;99.99473572;421.6799927;404.0939941;289.9853516;27671.56641;59.80342484
10.06.2019 20:23:45,093;697.3780518;697.7634277;682.4665527;1.141063571;1.057959795;2.36219883;2.325626612;4.23965168;92.06544495;61.76631546;100.0094528;419.6400146;404.0939941;289.9853516;27671.56641;59.80342484
10.06.2019 20:24:00,124;697.3759766;697.7603149;682.4764404;1.141063571;1.057959795;2.360316515;2.26406908;4.144896984;92.01055145;61.73329544;100.012085;417.3599854;404.1659851;289.9853516;27671.58398;59.80342484
10.06.2019 20:24:15,164;697.3759766;697.7603149;682.4764404;1.141063571;1.057959795;2.358904839;2.259667158;4.208097935;91.97917175;61.76631546;99.98222351;418.4400024;403.8240051;289.6273193;27671.58398;59.80342484
10.06.2019 20:24:30,194;697.3759766;697.7603149;682.4764404;1.141063571;1.057959795;2.357257366;2.239804506;4.141637325;91.90074158;61.76631546;99.97128296;418.9200134;404.0759888;289.6273193;27671.58398;59.73342133
10.06.2019 20:24:45,225;697.3759766;697.7603149;682.4764404;1.141063571;1.057959795;2.354669094;2.382817507;4.106789589;91.83798981;61.76631546;99.95184326;417.8399963;404.256012;289.4198608;27671.58398;59.79849625
10.06.2019 20:25:00,277;697.3759766;697.7603149;682.4764404;1.141063571;1.057959795;2.353727818;2.258382082;4.06871748;91.7909317;61.76631546;99.97882843;417.6000061;404.0759888;289.4198608;27671.59961;59.77669525
10.06.2019 20:25:15,307;697.3684082;697.7603149;682.4764404;1.141063571;1.057959795;2.351609707;2.323455095;4.223714352;91.72817993;61.79938889;99.98838806;415.0799866;403.9679871;288.7045593;27671.59961;59.70172882
10.06.2019 20:25:30,345;697.3684082;697.7603149;682.4764404;1.141063571;1.057959795;2.349492311;2.253790855;4.138028145;91.65759277;61.76631546;100.0096664;417.1199951;404.0939941;288.7045593;27671.59961;59.70172882
10.06.2019 20:25:45,382;697.3684082;697.7603149;682.4700928;1.141063571;1.057959795;2.347609758;2.347828865;4.061723709;91.60268402;60.57691574;100.0190125;415.3200073;404.0939941;288.7045593;27671.59961;59.70172882
10.06.2019 20:26:00,421;697.3684082;697.7603149;682.4700928;1.141063571;1.057959795;2.345492125;2.31366992;4.530903339;91.52424622;60.54389572;100.0085678;416.2799988;403.8779907;287.0593567;27671.61719;59.70172882
10.06.2019 20:26:15,460;697.3895874;697.7603149;682.4700928;1.141063571;1.057959795;2.344315529;2.269199848;4.186948299;91.49287415;60.57691574;99.99984741;417.1199951;403.8779907;287.9372559;27671.61719;59.70172882
10.06.2019 20:26:30,499;697.3983154;697.7603149;682.4700928;1.141063571;1.057959795;2.342668533;2.232426167;4.306909084;91.43012238;60.54389572;99.99577332;417.9599915;403.769989;287.8587646;27671.61719;59.70172882
10.06.2019 20:26:45,529;697.3963013;697.7571411;682.4700928;1.141063571;1.067121148;2.341256857;2.319470882;4.249646187;91.37522888;60.54389572;100.0170898;415.4400024;404.0039978;287.8587646;27671.61719;59.70172882
10.06.2019 20:27:00,569;697.3963013;697.7571411;682.4700928;1.141063571;1.067121148;2.339374304;2.348188877;4.173130035;91.31247711;60.57691574;100.0228729;416.2799988;403.7520142;287.8587646;27671.63281;59.70172882
10.06.2019 20:27:15,598;697.3937988;697.7571411;682.4700928;1.141063571;1.067121148;2.33772707;2.296588182;4.29440546;91.22619629;60.54389572;100.0075531;414.3599854;404.2019958;287.3016052;27671.63281;59.70172882
10.06.2019 20:27:30,635;697.3937988;697.7571411;682.4700928;1.141063571;1.067121148;2.335373878;2.297498465;3.975212097;91.1869812;60.47780228;99.96419525;414;404.0759888;288.0188904;27671.63281;59.70172882
10.06.2019 20:27:45,672;697.3937988;697.7571411;682.4700928;1.141063571;1.067121148;2.333961964;2.283827066;4.124183178;91.1399231;60.54389572;99.94539642;415.9200134;403.9859924;287.3516846;27671.63281;59.70172882
10.06.2019 20:28:00,712;697.3916016;697.7571411;682.4700928;1.141063571;1.067121148;2.332079649;2.263702631;3.914188147;91.06932068;60.54389572;99.96920013;419.1600037;403.9859924;287.744751;27671.65039;59.70172882
10.06.2019 20:28:15,751;697.3916016;697.7571411;682.4700928;1.145581245;1.067121148;2.329726696;2.310585499;4.106162548;91.00658417;60.54389572;99.96779633;415.6799927;403.769989;286.8945618;27671.65039;59.70172882
10.06.2019 20:28:30,798;697.3916016;697.7571411;682.4616699;1.145581245;1.062467217;2.32831502;2.347288609;4.048445702;90.9438324;60.54389572;99.95835114;414.7200012;404.2200012;286.8945618;27671.65039;59.63612747
10.06.2019 20:28:45,826;697.3916016;697.7571411;682.4616699;1.145581245;1.062467217;2.325961828;2.312762976;3.952050924;90.85755157;60.57691574;99.95680237;414.480011;404.1659851;286.8945618;27671.65039;59.63612747
10.06.2019 20:29:00,870;697.3916016;697.7571411;682.4781494;1.145581245;1.062467217;2.324550152;2.278712749;3.952538013;90.83402252;60.5108757;99.9661026;415.2000122;403.9320068;286.7227783;27671.66602;59.60329056
10.06.2019 20:29:15,911;697.3916016;697.7571411;682.4781494;1.145581245;1.062467217;2.323137999;2.287841558;3.89459157;90.77127075;60.54389572;99.97011566;413.6400146;403.7879944;286.7227783;27671.66602;59.60329056
10.06.2019 20:29:30,950;697.3916016;697.7571411;682.4781494;1.145581245;1.062467217;2.321961641;2.268467188;3.843494892;90.716362;60.54389572;99.97193909;414;404.0400085;286.473053;27671.66602;59.60329056
10.06.2019 20:29:45,978;697.3916016;697.7513428;682.465271;1.145581245;1.062467217;2.319608212;2.312944412;3.746643782;90.66146851;60.57691574;99.97521973;413.0400085;404.4549866;286.473053;27671.66602;59.60329056
10.06.2019 20:30:01,015;697.3916016;697.7513428;682.465271;1.145581245;1.062467217;2.317961454;2.257831573;3.678762436;90.60655212;60.54389572;99.97164917;415.3200073;404.1119995;286.473053;27671.68359;59.60329056
10.06.2019 20:30:16,058;697.3966064;697.7513428;682.465271;1.145581245;1.062467217;2.316078901;2.256913424;3.792069435;90.52811432;60.57691574;99.97222137;413.6400146;404.0220032;286.2030029;27671.68359;59.50440216
10.06.2019 20:30:31,106;697.3910522;697.7513428;682.465271;1.145581245;1.062467217;2.313490391;2.289482832;3.68519187;90.44968414;60.57691574;99.97022247;414.6000061;404.0220032;286.2030029;27671.68359;59.50440216
10.06.2019 20:30:46,148;697.3910522;697.7513428;682.465271;1.145581245;1.062467217;2.312784672;2.273043871;3.530562878;90.41830444;60.57691574;100.0170822;414.3599854;404.0759888;286.570282;27671.68359;59.50440216
10.06.2019 20:31:01,183;697.3953857;697.7513428;682.465271;1.145581245;1.062467217;2.310667038;2.258932829;3.442784548;90.35556793;60.57691574;99.97593689;415.4400024;404.1300049;286.570282;27671.69922;59.50440216
10.06.2019 20:31:16,222;697.3953857;697.7513428;682.465271;1.145581245;1.062467217;2.308784485;2.276701927;3.364622831;90.29281616;60.57691574;99.99650574;413.0400085;404.1119995;286.570282;27671.69922;59.50440216
10.06.2019 20:31:31,263;697.3911743;697.7513428;682.465271;1.145581245;1.062467217;2.306666613;2.270847559;3.553567886;90.22222137;60.57691574;99.96224976;415.5599976;404.0400085;285.7612305;27671.69922;59.50440216
10.06.2019 20:31:46,296;697.3911743;697.7513428;682.4681396;1.145581245;1.062467217;2.305254698;2.280539989;3.494892359;90.1908493;60.57691574;99.97170258;414.480011;404.0400085;285.7612305;27671.69922;59.50440216
10.06.2019 20:32:01,329;697.3948975;697.7530518;682.4681396;1.145581245;1.062467217;2.303842783;2.280539989;3.646136045;90.1437912;60.57691574;99.97589111;410.0400085;404.0939941;285.1488037;27671.7168;59.50440216
10.06.2019 20:32:16,366;697.3948975;697.7530518;682.4681396;1.145581245;1.062467217;2.302431107;2.264252424;3.447920322;90.08888245;60.57691574;99.99547577;416.2799988;403.7520142;285.5556335;27671.7168;59.50001144
10.06.2019 20:32:31,409;697.390625;697.7530518;682.4681396;1.145581245;1.062467217;2.300783873;2.284922361;3.245239019;90.01045227;60.60998535;100.0073929;415.2000122;403.9320068;285.946106;27671.7168;59.50001144
10.06.2019 20:32:46,447;697.390625;697.7530518;682.4681396;1.145581245;1.062467217;2.297593832;2.33791399;3.425671101;89.95554352;60.57691574;99.96392059;414.2399902;403.7879944;285.0331726;27671.7168;59.50001144
10.06.2019 20:33:01,479;697.3928223;697.7530518;682.4681396;1.145581245;1.062467217;2.295711517;2.257831573;3.347049713;89.9163208;60.57691574;99.99578094;412.7999878;403.9320068;285.0331726;27671.73242;59.50001144
10.06.2019 20:33:16,516;697.3928223;697.7530518;682.4681396;1.145581245;1.062467217;2.293829203;2.254709244;3.129428148;89.85356903;60.54389572;99.98454285;412.3200073;403.9320068;285.436554;27671.73242;59.43684387
10.06.2019 20:33:31,553;697.3928223;697.7530518;682.4681396;1.145581245;1.062467217;2.291946888;2.249378681;3.050425529;89.79867554;60.57691574;99.96951294;416.8800049;403.9320068;285.436554;27671.73242;59.46259308
10.06.2019 20:33:46,582;697.3898926;697.7530518;682.4681396;1.145581245;1.062467217;2.290064573;2.277433395;2.971303701;89.77514648;60.57691574;99.97721863;412.2000122;404.0039978;285.436554;27671.73242;59.40063095
10.06.2019 20:34:01,621;697.3898926;697.7530518;682.4681396;1.145581245;1.062467217;2.288495779;2.306590557;3.172722578;89.7202301;59.35449219;99.9614563;408;403.8240051;284.661499;27671.75;59.40063095
10.06.2019 20:34:16,668;697.3959351;697.7530518;682.4681396;1.145581245;1.062467217;2.288182259;2.326169491;3.549793959;89.68886566;59.35449219;99.97248077;410.3999939;404.0039978;283.5306396;27671.75;59.40063095
10.06.2019 20:34:31,704;697.3959351;697.7487793;682.4630737;1.145581245;1.062467217;2.285358191;2.196468353;3.431447506;89.63395691;59.35449219;99.97823334;409.9200134;404.2019958;283.5306396;27671.75;59.40063095
10.06.2019 20:34:46,746;697.3959351;697.7487793;682.4630737;1.145581245;1.062467217;2.283789396;2.249378681;3.365567207;89.61042786;59.35449219;99.97136688;409.2000122;404.2019958;283.5306396;27671.75;59.40063095
10.06.2019 20:35:01,780;697.3959351;697.7487793;682.4630737;1.145581245;1.062467217;2.281593323;2.271762848;3.301128864;89.53983307;59.35449219;99.98388672;411;404.2019958;283.4500122;27671.76758;59.40063095
10.06.2019 20:35:16,824;697.3959351;697.7487793;682.4630737;1.145581245;1.062467217;2.280652046;2.259299994;3.44335103;89.50061798;59.35449219;100.0021057;411.3599854;404.4179993;282.9247131;27671.76758;59.40063095
10.06.2019 20:35:31,859;697.3959351;697.7487793;682.4630737;1.145581245;1.062467217;2.277514696;2.256913424;3.172229052;89.46139526;59.38751221;99.99085236;410.2799988;404.2739868;283.3258057;27671.76758;59.40063095
10.06.2019 20:35:46,898;697.3959351;697.7487793;682.4630737;1.145581245;1.062467217;2.27657342;2.237223387;3.132484674;89.42218018;59.32147217;99.94698334;408.9599915;404.1839905;283.3258057;27671.76758;59.34900665
10.06.2019 20:36:01,928;697.3959351;697.7487793;682.4630737;1.145581245;1.062467217;2.275318861;2.231133699;3.113263369;89.38297272;59.35449219;99.97383118;410.7600098;404.0759888;283.228363;27671.7832;59.30018997
10.06.2019 20:36:16,969;697.3912964;697.7487793;682.4630737;1.145581245;1.062467217;2.273436308;2.221890926;3.033597231;89.33590698;59.35449219;99.97622681;410.7600098;404.2019958;283.228363;27671.7832;59.30018997
10.06.2019 20:36:32,003;697.3955078;697.7487793;682.4630737;1.147940278;1.062467217;2.272494793;2.236301184;3.125845909;89.3123703;59.35449219;99.97409821;409.4400024;404.3280029;282.8479919;27671.7832;59.30018997
10.06.2019 20:36:47,033;697.3955078;697.7487793;682.4630737;1.147940278;1.062467217;2.270612478;2.256913424;3.200055838;89.26531219;59.35449219;99.95944214;409.7999878;404.1839905;282.4051819;27671.7832;59.20439911
10.06.2019 20:37:02,069;697.3988647;697.7487793;682.4630737;1.147940278;1.062467217;2.269670963;2.154585838;3.109955072;89.22608948;59.35449219;99.95549011;409.2000122;404.1839905;282.5495911;27671.80078;59.20439911
10.06.2019 20:37:17,104;697.3988647;697.7487793;682.4630737;1.147940278;1.062467217;2.267788649;2.269016743;3.070131302;89.19471741;59.35449219;99.93740845;408.480011;404.3099976;282.5495911;27671.80078;59.20439911
10.06.2019 20:37:32,131;697.3934937;697.7487793;682.4630737;1.147940278;1.062467217;2.26653409;2.248090982;3.01685667;89.13980865;59.32147217;99.93878174;408.2399902;404.5629883;282.5495911;27671.80078;59.20439911
10.06.2019 20:37:47,166;697.3934937;697.7487793;682.4630737;1.147940278;1.062467217;2.26465106;2.248642921;2.848732233;89.13197327;59.35449219;99.93860626;407.0400085;404.5450134;282.8022766;27671.80078;59.20439911
10.06.2019 20:38:02,202;697.3961182;697.7487793;682.4630737;1.147940278;1.062467217;2.263396502;2.232426167;2.795251608;89.08491516;59.35449219;99.96561432;409.0799866;404.5450134;282.8022766;27671.81641;59.20439911
10.06.2019 20:38:17,244;697.3961182;697.7487793;682.4630737;1.147940278;1.062467217;2.263082743;2.27651906;2.669536829;89.06137848;59.35449219;99.9528656;408.9599915;404.3099976;283.1244202;27671.81641;59.20439911
10.06.2019 20:38:32,279;697.4031372;697.7487793;682.4630737;1.147940278;1.062467217;2.261827707;2.233718157;2.799467802;89.02999878;59.35449219;99.95231628;408.1199951;404.3099976;282.5982666;27671.81641;59.20439911
10.06.2019 20:38:47,316;697.4031372;697.7510986;682.4630737;1.147940278;1.062467217;2.260258675;2.221705914;2.732460976;89.00646973;59.38751221;99.95322418;407.3999939;404.5450134;282.5982666;27671.81641;59.20000839
10.06.2019 20:39:02,353;697.3970947;697.7510986;682.4630737;1.147940278;1.062467217;2.259631634;2.179501534;2.705665112;88.98294067;59.35449219;99.96191406;409.5599976;404.4549866;282.5982666;27671.83398;59.20000839
10.06.2019 20:39:17,380;697.3970947;697.7510986;682.4553223;1.147940278;1.062467217;2.257749081;2.246066809;2.625106573;88.96726227;59.35449219;99.96430969;409.7999878;404.3280029;282.5982666;27671.83398;59.20000839
10.06.2019 20:39:32,426;697.3970947;697.7510986;682.4553223;1.147940278;1.062467217;2.256807566;2.27469039;2.584767342;88.9201889;59.32147217;99.93915558;410.3999939;404.1300049;282.5982666;27671.83398;59.12620926
10.06.2019 20:39:47,467;697.3970947;697.7510986;682.4553223;1.147940278;1.065913439;2.257121801;2.217077255;3.358588696;88.91235352;58.03295898;99.93082428;405.8399963;404.2200012;280.4231873;27671.83398;59.12620926
10.06.2019 20:40:02,499;697.4014893;697.7510986;682.4553223;1.147940278;1.065913439;2.255239248;2.194048405;3.356281281;88.88882446;58.03295898;99.9720993;405.1199951;404.5450134;280.4231873;27671.84961;59.12620926
10.06.2019 20:40:17,528;697.4014893;697.7510986;682.4553223;1.147940278;1.065913439;2.255553007;2.265902281;3.369635582;88.8731308;58.03295898;99.96147156;403.9200134;404.5090027;280.4231873;27671.84961;59.12620926
10.06.2019 20:40:32,573;697.4014893;697.7510986;682.4553223;1.147940278;1.065913439;2.253670692;2.209661484;3.587242365;88.85744476;58.03295898;99.94113159;404.1600037;404.7969971;279.5718994;27671.84961;59.08000946
10.06.2019 20:40:47,604;697.4014893;697.7510986;682.4553223;1.147940278;1.065913439;2.253670692;2.182116032;3.275914431;88.83391571;58.03295898;99.94906616;405.3599854;404.4729919;280.4620361;27671.84961;59.08000946
10.06.2019 20:41:02,641;697.4014893;697.7510986;682.4553223;1.147940278;1.065913439;2.25210166;2.203162909;3.459774256;88.81038666;58.13207245;99.95109558;403.6799927;404.6170044;279.7455444;27671.86719;59.01949692
10.06.2019 20:41:17,677;697.3989258;697.7510986;682.4553223;1.147940278;1.065913439;2.251160622;2.254158258;3.160169125;88.7868576;58.03295898;99.91709137;404.519989;404.4729919;280.4866638;27671.86719;59.01949692
10.06.2019 20:41:32,711;697.4028931;697.7510986;682.4553223;1.147940278;1.065913439;2.251474142;2.217633009;3.214094639;88.75548553;58.065979;99.93379211;402.480011;404.5450134;280.3708801;27671.86719;59.00001144
10.06.2019 20:41:47,759;697.4028931;697.7510986;682.4613037;1.147940278;1.065913439;2.250532866;2.196840525;3.165086985;88.76332092;58.03295898;99.97769165;406.5599976;404.67099;280.3960876;27671.86719;59.00001144
10.06.2019 20:42:02,801;697.4028931;697.7510986;682.4613037;1.147940278;1.065913439;2.250532866;2.188086271;3.165086985;88.76332092;58.03295898;99.94885254;405.2399902;404.6170044;280.3960876;27671.88281;59.00001144
10.06.2019 20:42:17,845;697.4028931;697.7510986;682.4613037;1.147940278;1.065913439;2.248964071;2.148570061;3.097989321;88.73195648;58.03295898;99.95409393;404.8800049;404.7789917;280.3960876;27671.88281;58.90771484
10.06.2019 20:42:32,884;697.4028931;697.7510986;682.4550171;1.147940278;1.065913439;2.248023033;2.217447519;3.245898962;88.71626282;58.03295898;99.94778442;404.7600098;404.8150024;279.859436;27671.88281;58.90771484
10.06.2019 20:42:47,913;697.4028931;697.7510986;682.4550171;1.147940278;1.065913439;2.247395992;2.199816942;3.129631519;88.70057678;58.03295898;99.94511414;401.519989;404.8150024;280.1144409;27671.88281;58.90771484
10.06.2019 20:43:02,959;697.4070435;697.7510986;682.4550171;1.147940278;1.065913439;2.246768236;2.21355629;3.102777243;88.66920471;58.03295898;99.96957397;405.480011;404.8150024;280.1144409;27671.90039;58.90771484
10.06.2019 20:43:17,981;697.4070435;697.7510986;682.4550171;1.147940278;1.065913439;2.247081757;2.206691742;3.022412539;88.66135406;58.065979;99.98162079;404.8800049;404.6889954;280.3817444;27671.90039;58.90771484
10.06.2019 20:43:33,020;697.4070435;697.7541504;682.4550171;1.147940278;1.065913439;2.246140718;2.171274424;3.025857687;88.66135406;58.065979;99.953125;405.1199951;404.9410095;280.256958;27671.90039;58.90771484
10.06.2019 20:43:48,057;697.4070435;697.7541504;682.4550171;1.150140643;1.065913439;2.246454;2.203348637;2.951916695;88.64567566;58.065979;99.97032166;404.7600098;404.5450134;280.5059814;27671.90039;58.90771484
10.06.2019 20:44:03,091;697.4070435;697.7541504;682.4550171;1.150140643;1.065913439;2.246140718;2.171461582;3.001021385;88.65351868;58.065979;99.95729065;407.0400085;404.7070007;280.3277588;27671.91602;58.90771484
10.06.2019 20:44:18,129;697.4070435;697.7541504;682.4550171;1.150140643;1.065913439;2.245512962;2.24588275;3.049711704;88.65351868;58.065979;99.96283722;403.4400024;404.7969971;280.3277588;27671.91602;58.90771484
10.06.2019 20:44:33,164;697.4070435;697.7541504;682.4550171;1.150140643;1.065913439;2.244885921;2.267184973;3.159446239;88.62214661;58.03295898;99.99732208;404.0400085;404.9590149;279.938385;27671.91602;58.90771484
10.06.2019 20:44:48,197;697.4078979;697.7541504;682.4550171;1.150140643;1.065913439;2.24582696;2.180248737;3.08914566;88.62214661;58.03295898;99.97607422;403.3200073;404.8330078;280.2536926;27671.91602;58.90771484
10.06.2019 20:45:03,231;697.4058228;697.7541504;682.4550171;1.150140643;1.065913439;2.244258404;2.187526941;3.172006369;88.59861755;58.065979;99.96816254;405.9599915;404.8330078;279.8259277;27671.93359;58.8350296
10.06.2019 20:45:18,263;697.4058228;697.7541504;682.4550171;1.150140643;1.065913439;2.244258404;2.242384195;2.988077879;88.60646057;58.065979;99.9536972;405.480011;404.67099;280.3500366;27671.93359;58.80436707
10.06.2019 20:45:33,296;697.4107056;697.7541504;682.4505005;1.150140643;1.065913439;2.243630648;2.20557785;3.280744553;88.58292389;58.03295898;99.9426651;405.6000061;404.8510132;279.4395447;27671.93359;58.80436707
10.06.2019 20:45:48,331;697.4107056;697.7541504;682.4505005;1.150140643;1.065913439;2.242689371;2.204648972;3.100811481;88.58292389;58.065979;99.95674133;404.1600037;405.1029968;279.8370972;27671.93359;58.80436707
10.06.2019 20:46:03,371;697.4107056;697.7541504;682.4505005;1.150140643;1.065913439;2.242375851;2.178193569;3.08735466;88.55939484;58.065979;99.93867493;405.2399902;405.0130005;279.8370972;27671.94922;58.80436707
10.06.2019 20:46:18,407;697.4107056;697.7579346;682.4505005;1.150140643;1.065913439;2.242689371;2.170712709;3.100811481;88.56723785;58.03295898;99.97272491;402.480011;405.1029968;279.8370972;27671.94922;58.80436707
10.06.2019 20:46:33,434;697.414978;697.7579346;682.4568481;1.150140643;1.065913439;2.242375851;2.154961586;3.134871483;88.56723785;58.03295898;99.9715271;402.9599915;405.0490112;279.7018127;27671.94922;58.80436707
10.06.2019 20:46:48,467;697.4100342;697.7579346;682.4568481;1.150140643;1.070523381;2.241748333;2.174080849;3.056710243;88.5437088;58.09899902;99.97885895;404.519989;405.2290039;279.8476868;27671.94922;58.80436707
10.06.2019 20:47:03,500;697.4154663;697.7579346;682.4568481;1.150140643;1.070523381;2.241748333;2.160218239;2.872595549;88.55939484;58.03295898;99.99013519;405.480011;405.0130005;280.3717041;27671.9668;58.76756287
10.06.2019 20:47:18,538;697.407959;697.7579346;682.4568481;1.150140643;1.070523381;2.241120577;2.268284082;2.932767868;88.55154419;58.03295898;100.0066376;404.1600037;405.1570129;280.1235962;27671.9668;58.76756287
10.06.2019 20:47:33,574;697.4130859;697.7579346;682.4568481;1.150140643;1.070523381;2.242375851;2.170151234;2.7515378;88.55154419;58.065979;99.96733093;403.5599976;405.0490112;280.7931824;27671.9668;58.76756287
10.06.2019 20:47:48,606;697.4130859;697.7579346;682.4568481;1.150140643;1.070523381;2.241434574;2.181182384;2.91254878;88.55154419;58.09899902;99.98088837;404.7600098;404.7789917;280.2196045;27671.9668;58.76756287
10.06.2019 20:48:03,640;697.4130859;697.7579346;682.4568481;1.150140643;1.070523381;2.242375851;2.186221361;3.058472157;88.55939484;58.03295898;99.97610474;403.6799927;404.7789917;279.919342;27671.98242;58.70030212
10.06.2019 20:48:18,675;697.4130859;697.7579346;682.4568481;1.150140643;1.070523381;2.241120577;2.229656219;2.922990561;88.55154419;58.065979;99.99382782;403.5599976;405.0130005;280.1513977;27671.98242;58.79462433
10.06.2019 20:48:33,716;697.4130859;697.7579346;682.4568481;1.150140643;1.070523381;2.242061615;2.211702108;3.096727371;88.55154419;58.03295898;99.98278809;402.9599915;405.0669861;279.7720032;27671.98242;58.79462433
10.06.2019 20:48:48,756;697.4130859;697.7579346;682.4539795;1.150140643;1.070523381;2.241434574;2.236670256;2.755976677;88.53586578;58.09899902;99.99143219;405.6000061;404.9949951;280.6651611;27671.98242;58.7018013
10.06.2019 20:49:03,798;697.4196167;697.7579346;682.4539795;1.150140643;1.070523381;2.241120577;2.248275042;2.769495964;88.5437088;57.99988556;99.98445892;406.0799866;404.9590149;280.6651611;27672;58.70351028
10.06.2019 20:49:18,838;697.4112549;697.7579346;682.4539795;1.150140643;1.070523381;2.240807056;2.244410038;2.966131926;88.52801514;58.03295898;99.97228241;405.1199951;405.0669861;279.9903259;27672;58.70351028
10.06.2019 20:49:33,872;697.4163208;697.7625122;682.4539795;1.150140643;1.070523381;2.241434574;2.149698734;2.903702736;88.52801514;58.065979;99.9928894;403.3200073;405.0669861;280.244751;27672;58.70351028
10.06.2019 20:49:48,910;697.4163208;697.7625122;682.4539795;1.150140643;1.070523381;2.241748333;2.189577579;2.903702736;88.52801514;58.065979;99.97597504;403.4400024;404.9230042;280.244751;27672;58.70351028
10.06.2019 20:50:03,949;697.4163208;697.7625122;682.4539795;1.150140643;1.070523381;2.241434574;2.169215202;2.903702736;88.5437088;58.03295898;99.98896027;405.6000061;404.9230042;280.244751;27672.01758;58.70351028
10.06.2019 20:50:18,981;697.4163208;697.7625122;682.4539795;1.150140643;1.070523381;2.241434574;2.191068411;2.903702736;88.5437088;58.03295898;99.97239685;404.7600098;404.9230042;280.244751;27672.01758;58.70351028
10.06.2019 20:50:34,018;697.4180908;697.7625122;682.4539795;1.150140643;1.070523381;2.243002892;2.207620144;2.917201281;88.55939484;58.09899902;99.96894836;404.519989;404.9769897;280.244751;27672.01758;58.70351028
10.06.2019 20:50:49,051;697.4180908;697.7625122;682.4539795;1.150140643;1.070523381;2.241748333;2.242568493;3.167531729;88.5437088;58.03295898;99.96444702;405;404.9410095;279.6986694;27672.01758;58.70351028
10.06.2019 20:51:04,077;697.4227905;697.7625122;682.4599609;1.150140643;1.070523381;2.242061615;2.21781826;3.196557999;88.55939484;58.065979;99.95571899;405;405.0310059;279.6542664;27672.0332;58.70351028
10.06.2019 20:51:19,119;697.4227905;697.7625122;682.4599609;1.150140643;1.067592025;2.242375851;2.235747814;3.037014961;88.55154419;58.03295898;99.96052551;403.6799927;404.8869934;280.1471558;27672.0332;58.70351028
10.06.2019 20:51:34,160;697.4227905;697.7625122;682.4599609;1.150140643;1.067592025;2.243002892;2.229471207;2.815966845;88.55154419;58.03295898;99.97727203;405.480011;404.868988;280.8537292;27672.0332;58.70351028
10.06.2019 20:51:49,196;697.4247437;697.7625122;682.4523315;1.150140643;1.067592025;2.242689371;2.20687747;2.964149237;88.56723785;58.065979;99.97136688;405.9599915;404.868988;280.3931274;27672.0332;58.70351028
10.06.2019 20:52:04,231;697.4247437;697.7625122;682.4523315;1.150140643;1.067592025;2.242061615;2.206506252;2.801146746;88.55154419;58.065979;100.0128937;404.519989;404.8510132;280.7805176;27672.05078;58.70351028
10.06.2019 20:52:19,270;697.4193115;697.7625122;682.4523315;1.150140643;1.067592025;2.242375851;2.210403681;2.954303026;88.56723785;58.03295898;100.0216751;404.0400085;404.7969971;280.382782;27672.05078;58.70351028
10.06.2019 20:52:34,305;697.4240723;697.7625122;682.4523315;1.150140643;1.067592025;2.242689371;2.267001629;2.967770576;88.56723785;58.03295898;99.98833466;404.8800049;404.8150024;280.382782;27672.05078;58.70351028
10.06.2019 20:52:49,334;697.4240723;697.7653198;682.4523315;1.150140643;1.067592025;2.243316889;2.21781826;3.088389158;88.56723785;58.03295898;99.95709991;406.3200073;404.9049988;280.0391541;27672.05078;58.70351028
10.06.2019 20:53:04,368;697.4240723;697.7653198;682.4523315;1.152130961;1.067592025;2.242061615;2.199630976;2.977633476;88.55939484;58.03295898;99.97795105;404.0400085;404.868988;280.277832;27672.06641;58.70351028
10.06.2019 20:53:19,409;697.4240723;697.7653198;682.4556274;1.152130961;1.067592025;2.243316889;2.178380489;2.71505022;88.57507324;58.03295898;99.98788452;403.5599976;404.868988;281.1798096;27672.06641;58.70351028
10.06.2019 20:53:34,442;697.4268188;697.7653198;682.4556274;1.152130961;1.067592025;2.243630648;2.174454689;3.17736721;88.57507324;58.03295898;99.9981308;403.3200073;404.7969971;279.7856445;27672.06641;58.70351028
10.06.2019 20:53:49,472;697.4268188;697.7653198;682.4556274;1.152130961;1.067592025;2.243630648;2.28528738;2.917999983;88.55939484;57.99988556;100.0031815;404.519989;404.8869934;280.6398926;27672.06641;58.70000839
10.06.2019 20:54:04,517;697.4268188;697.7653198;682.4556274;1.152130961;1.067592025;2.243630648;2.184169054;2.973773241;88.58292389;57.99988556;99.98107147;406.2000122;404.7609863;280.6398926;27672.08398;58.70000839
10.06.2019 20:54:19,558;697.4317017;697.7653198;682.4556274;1.152130961;1.067592025;2.243944645;2.204648972;3.065894365;88.58292389;57.99988556;99.98497772;405.6000061;404.7789917;280.3771973;27672.08398;58.60440063
10.06.2019 20:54:34,603;697.4317017;697.7653198;682.4556274;1.152130961;1.067592025;2.244258404;2.183235884;2.973137856;88.60646057;57.99988556;99.9805069;404.519989;404.9949951;280.7186279;27672.08398;58.60440063
10.06.2019 20:54:49,643;697.4290771;697.7653198;682.4556274;1.152130961;1.067592025;2.245199442;2.207248926;3.01352644;88.61429596;57.99988556;99.97820282;404.0400085;404.868988;280.7186279;27672.08398;58.6467247
10.06.2019 20:55:04,677;697.4290771;697.7687988;682.4556274;1.152130961;1.067592025;2.245512962;2.21058917;3.026971817;88.62214661;58.03295898;99.94961548;405.480011;404.6350098;280.7186279;27672.09961;58.60028076
10.06.2019 20:55:19,707;697.4290771;697.7687988;682.4556274;1.152130961;1.067592025;2.245512962;2.190323114;3.026971817;88.61429596;57.96686554;99.96899414;405.480011;404.598999;280.7186279;27672.09961;58.60028076
10.06.2019 20:55:34,742;697.4327393;697.7687988;682.4556274;1.152130961;1.067592025;2.245199442;2.21058917;2.824599028;88.65351868;58.03295898;99.95437622;404.2799988;404.598999;281.2577515;27672.09961;58.60028076
10.06.2019 20:55:49,772;697.4327393;697.7687988;682.4556274;1.152130961;1.067592025;2.246454;2.26406908;2.964773893;88.63782501;58.03295898;99.95134735;405.7200012;404.6170044;281.0114441;27672.09961;58.60028076
10.06.2019 20:56:04,807;697.4327393;697.7687988;682.4556274;1.152130961;1.067592025;2.24582696;2.207991123;2.937842846;88.64567566;58.03295898;99.94995117;405.6000061;404.7250061;281.0114441;27672.11719;58.60028076
10.06.2019 20:56:19,840;697.4309692;697.7687988;682.4556274;1.152130961;1.067592025;2.246454;2.199444771;2.964773893;88.66920471;58.03295898;99.95021057;405.2399902;404.7609863;281.0114441;27672.11719;58.60028076
10.06.2019 20:56:34,872;697.4309692;697.7687988;682.4556274;1.152130961;1.067592025;2.247081757;2.206320524;2.991680145;88.66920471;57.99988556;99.95223999;406.9200134;404.6170044;281.0114441;27672.11719;58.60028076
10.06.2019 20:56:49,909;697.4244385;697.7687988;682.4556274;1.152130961;1.067592025;2.247081757;2.199630976;3.112556934;88.68489838;58.03295898;99.98167419;405.9599915;404.5629883;280.6661987;27672.11719;58.60028076
10.06.2019 20:57:04,946;697.4313354;697.7687988;682.4556274;1.152130961;1.067592025;2.247081757;2.189391136;2.884246588;88.68489838;58.03295898;99.95928955;407.519989;404.5629883;281.3182983;27672.13281;58.60028076
10.06.2019 20:57:19,978;697.4313354;697.7687988;682.4556274;1.152130961;1.067592025;2.248023033;2.229656219;3.124570131;88.69273376;58.03295898;99.97380066;405.3599854;404.4909973;280.7086792;27672.13281;58.60028076
10.06.2019 20:57:35,015;697.4313354;697.7717285;682.4556274;1.152130961;1.069771051;2.248964071;2.224480867;3.017680407;88.71626282;58.03295898;99.96105957;406.2000122;404.2739868;281.1676025;27672.13281;58.60028076
10.06.2019 20:57:50,050;697.4373169;697.7717285;682.4556274;1.152130961;1.069771051;2.248964071;2.220780611;3.017680407;88.72410583;58.03295898;99.97113037;407.1600037;404.3640137;281.1676025;27672.13281;58.60268784
10.06.2019 20:58:05,084;697.4373169;697.7717285;682.4556274;1.152130961;1.069771051;2.248964071;2.286199808;3.057977676;88.73979187;58.03295898;99.9809494;407.1600037;404.4909973;281.1676025;27672.15039;58.60268784
10.06.2019 20:58:20,128;697.4376831;697.7717285;682.4556274;1.152130961;1.069771051;2.249278307;2.219114542;3.205291986;88.75548553;57.96686554;99.95533752;406.7999878;404.4909973;280.6697083;27672.15039;58.60268784
10.06.2019 20:58:35,163;697.4376831;697.7717285;682.4556274;1.152130961;1.069771051;2.250846624;2.250482082;3.030611753;88.75548553;58.09899902;99.95085907;404.3999939;404.6170044;281.3610535;27672.15039;58.60268784
10.06.2019 20:58:50,203;697.4376831;697.7717285;682.4556274;1.152130961;1.069771051;2.250846624;2.174829006;3.066061974;88.75548553;57.99988556;99.95783234;407.3999939;404.7070007;281.259613;27672.15039;58.60268784
10.06.2019 20:59:05,244;697.4376831;697.7717285;682.4556274;1.152130961;1.069771051;2.251160622;2.237039089;3.135563612;88.77116394;58.03295898;99.9535675;405.8399963;404.598999;281.259613;27672.16602;58.64265823
10.06.2019 20:59:20,279;697.4376831;697.7717285;682.4556274;1.152130961;1.069771051;2.251474142;2.196282148;3.37425971;88.79470825;58.03295898;99.95140839;404.8800049;404.6889954;280.614502;27672.16602;58.64265823
10.06.2019 20:59:35,316;697.4376831;697.7763062;682.4556274;1.152130961;1.069771051;2.252415419;2.233349085;3.285391808;88.80254364;58.03295898;99.96737671;406.3200073;404.6889954;280.9839172;27672.16602;58.69825745
10.06.2019 20:59:50,350;697.4376831;697.7763062;682.4556274;1.152130961;1.069771051;2.25210166;2.209475994;3.272000313;88.81038666;58.03295898;99.9780426;405.1199951;404.2919922;280.9839172;27672.16602;58.69825745
10.06.2019 21:00:05,390;697.4376831;697.7763062;682.4556274;1.152130961;1.069771051;2.253042936;2.216150999;3.379895687;88.82607269;58.03295898;99.97410583;405.2399902;404.5270081;280.7897644;27672.18359;58.69825745
10.06.2019 21:00:20,416;697.4416504;697.7763062;682.4556274;1.152130961;1.069771051;2.253983974;2.194793224;3.419966698;88.84176636;58.03295898;99.95934296;406.2000122;404.4729919;280.7897644;27672.18359;58.69825745
10.06.2019 21:00:35,454;697.4375;697.7763062;682.4556274;1.152130961;1.069771051;2.254611731;2.218373775;3.262781858;88.84176636;58.03295898;99.98599243;405.480011;404.5809937;281.3169556;27672.18359;58.65119171
10.06.2019 21:00:50,490;697.4375;697.7763062;682.4556274;1.152130961;1.069771051;2.253983974;2.209105015;3.619888544;88.85744476;58.065979;99.99529266;406.7999878;404.5629883;280.2166443;27672.18359;58.60385513
10.06.2019 21:01:05,526;697.4435425;697.7763062;682.4556274;1.152130961;1.069771051;2.253983974;2.167529821;3.245862484;88.85744476;58.03295898;99.97724915;405.9599915;404.4549866;281.3654785;27672.19922;58.60385513
10.06.2019 21:01:20,568;697.4379883;697.7763062;682.4556274;1.152130961;1.069771051;2.254611731;2.20687747;3.575240135;88.88098145;58.065979;99.96965027;406.4400024;404.4549866;280.4210815;27672.19922;58.60385513
10.06.2019 21:01:35,603;697.4379883;697.7763062;682.4556274;1.152130961;1.069771051;2.256494045;2.220780611;3.194791555;88.88098145;58.03295898;99.93675995;405.8399963;404.3280029;281.7420349;27672.19922;58.60385513
10.06.2019 21:01:50,652;697.4448853;697.7763062;682.4597778;1.152130961;1.069771051;2.256180763;2.224480867;3.133017063;88.90451813;58.03295898;99.93574524;406.0799866;404.5629883;281.919281;27672.19922;58.60385513
10.06.2019 21:02:05,684;697.4448853;697.7763062;682.4597778;1.152130961;1.069771051;2.257121801;2.240910292;3.466484547;88.91235352;58.03295898;99.94778442;408.480011;404.3819885;281.0389709;27672.2168;58.60385513
10.06.2019 21:02:20,720;697.4476318;697.7763062;682.4597778;1.152130961;1.069771051;2.256807566;2.189950228;3.453115463;88.92804718;58.03295898;99.95384979;405.9599915;404.3099976;281.0389709;27672.2168;58.60385513
10.06.2019 21:02:35,759;697.4476318;697.7763062;682.4506836;1.152130961;1.069771051;2.257435322;2.212814569;3.460252285;88.94372559;58.03295898;99.94342804;405.8399963;404.3280029;281.0950317;27672.2168;58.60385513
