Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 21:02:50,795;697.4465332;697.7763062;682.4506836;1.152130961;1.069771051;2.257749081;2.243673563;3.264430285;88.96726227;58.03295898;99.9416275;404.0400085;404.256012;281.6955261;27672.2168;58.60385513
10.06.2019 21:03:05,830;697.4465332;697.781311;682.4506836;1.152130961;1.069771051;2.259004116;2.200374603;3.418255329;88.98294067;58.03295898;99.94091797;408.1199951;404.256012;281.4069824;27672.23242;58.60385513
10.06.2019 21:03:20,866;697.442688;697.781311;682.4506836;1.152130961;1.069771051;2.258690357;2.24293685;3.367046595;88.98294067;58.03295898;99.9125061;404.8800049;404.3099976;281.6491699;27672.23242;58.60385513
10.06.2019 21:03:35,904;697.442688;697.781311;682.4506836;1.152130961;1.069771051;2.259945393;2.227069139;3.420328617;88.98294067;58.03295898;99.93382263;405.9599915;404.1659851;281.6491699;27672.23242;58.60385513
10.06.2019 21:03:50,933;697.4460449;697.781311;682.4572754;1.152130961;1.069771051;2.260572672;2.18192935;3.342636585;88.99863434;58.03295898;99.94468689;406.6799927;404.0220032;281.9491577;27672.23242;58.60385513
10.06.2019 21:04:05,967;697.4494019;697.781311;682.4572754;1.152130961;1.069771051;2.260572672;2.224850655;3.369264841;89.02999878;58.065979;99.97329712;406.2000122;404.3999939;281.9491577;27672.25;58.60385513
10.06.2019 21:04:20,997;697.4494019;697.781311;682.4572754;1.153820992;1.069771051;2.261513948;2.226514578;3.52865386;89.06137848;58.03295898;99.94622803;405.2399902;404.2019958;281.5289307;27672.25;58.60385513
10.06.2019 21:04:36,033;697.4501343;697.781311;682.4572754;1.153820992;1.069771051;2.262454987;2.200932264;3.568496943;89.04569244;57.96686554;99.9576416;407.1600037;404.3640137;281.5289307;27672.25;58.60385513
10.06.2019 21:04:51,073;697.4501343;697.781311;682.4572754;1.153820992;1.069771051;2.263396502;2.211702108;3.514670372;89.0692215;58.03295898;99.92105103;408.9599915;404.5090027;281.7986145;27672.25;58.60385513
10.06.2019 21:05:06,109;697.4456177;697.781311;682.4572754;1.153820992;1.069771051;2.263082743;2.250482082;3.501390934;89.07707214;58.03295898;99.93925476;406.5599976;404.5629883;281.7986145;27672.26758;58.60385513
10.06.2019 21:05:21,142;697.4517822;697.781311;682.4572754;1.153820992;1.069771051;2.264024019;2.209661484;3.376491308;89.10844421;58.065979;99.95363617;405.7200012;404.7969971;282.2731018;27672.26758;58.60385513
10.06.2019 21:05:36,173;697.4467163;697.781311;682.4572754;1.153820992;1.069771051;2.263710022;2.232980013;3.578909159;89.1162796;58.03295898;99.92532349;406.3200073;404.7250061;281.7664795;27672.26758;58.60385513
10.06.2019 21:05:51,204;697.4467163;697.781311;682.4572754;1.153820992;1.069771051;2.264965057;2.219114542;3.592178822;89.10844421;58.09899902;99.92568207;405.3599854;404.5270081;281.7664795;27672.26758;58.60000992
10.06.2019 21:06:06,247;697.4560547;697.781311;682.4572754;1.153820992;1.069771051;2.265906334;2.142357588;3.631945848;89.13197327;57.99988556;99.9927063;408.3599854;404.5629883;281.7664795;27672.2832;58.60000992
10.06.2019 21:06:21,272;697.4509888;697.781311;682.4572754;1.153820992;1.069771051;2.26653409;2.212258339;3.723716736;89.13980865;58.03295898;99.93556213;405.7200012;404.5629883;281.5782776;27672.2832;58.60000992
10.06.2019 21:06:36,311;697.4509888;697.781311;682.4572754;1.153820992;1.069771051;2.267161131;2.223371029;3.750160217;89.17903137;58.03295898;99.95244598;406.0799866;404.6170044;281.5782776;27672.2832;58.60000992
10.06.2019 21:06:51,346;697.4493408;697.781311;682.4572754;1.153820992;1.069771051;2.267161131;2.223001242;3.750160217;89.18688202;58.03295898;99.94869995;408.2399902;404.5270081;281.5782776;27672.2832;58.51442719
10.06.2019 21:07:06,380;697.4493408;697.7848511;682.4515381;1.153820992;1.069771051;2.269043446;2.2133708;3.632595539;89.22608948;58.03295898;99.93631744;409.2000122;404.4909973;282.1465149;27672.30078;58.56580353
10.06.2019 21:07:21,415;697.4578857;697.7848511;682.4515381;1.153820992;1.069771051;2.269357443;2.208733559;3.874640703;89.22608948;58.03295898;99.92622375;406.5599976;404.3280029;281.7198486;27672.30078;58.51159286
10.06.2019 21:07:36,448;697.4511108;697.7848511;682.4515381;1.153820992;1.069771051;2.270298719;2.232795238;3.758283854;89.23394012;58.03295898;99.93951416;408.480011;404.1839905;282.1705322;27672.30078;58.51159286
10.06.2019 21:07:51,478;697.4511108;697.7848511;682.4515381;1.153820992;1.07428813;2.270612478;2.186967611;3.718657494;89.25746918;58.03295898;99.93817139;406.9200134;404.256012;282.3996887;27672.30078;58.51159286
10.06.2019 21:08:06,509;697.4515991;697.7848511;682.4515381;1.153820992;1.07428813;2.271239996;2.185102224;3.966508627;89.28884125;58.03295898;99.95674133;409.4400024;404.6350098;281.6829529;27672.31641;58.51159286
10.06.2019 21:08:21,547;697.4515991;697.7848511;682.461731;1.153820992;1.07428813;2.27280879;2.241647243;3.305639029;89.32022095;59.15626907;99.93010712;409.3200073;404.5629883;283.7856445;27672.31641;58.51159286
10.06.2019 21:08:36,580;697.4543457;697.7848511;682.461731;1.153820992;1.07428813;2.272494793;2.265169144;3.345388174;89.33590698;59.09017563;100.1882324;409.9200134;404.5809937;283.7856445;27672.31641;58.51159286
10.06.2019 21:08:51,615;697.4543457;697.7848511;682.461731;1.153820992;1.07428813;2.274063349;2.265535593;3.018909454;89.33590698;59.12324905;99.94088745;411.2399902;404.6889954;284.5896606;27672.31641;58.51159286
10.06.2019 21:09:06,648;697.4543457;697.7848511;682.461731;1.153820992;1.07428813;2.273750067;2.235563278;3.128165007;89.35158539;59.15626907;99.95171356;408.7200012;404.2200012;284.2352905;27672.33398;58.55442429
10.06.2019 21:09:21,692;697.4586792;697.7894287;682.461731;1.153820992;1.07428813;2.275004625;2.244041681;3.326238394;89.36727905;59.12324905;99.93015289;410.3999939;404.4729919;283.8156128;27672.33398;58.58427048
10.06.2019 21:09:36,727;697.4586792;697.7894287;682.4550171;1.153820992;1.07428813;2.275632381;2.27469039;3.547669172;89.39080811;59.15626907;99.95195007;411.3599854;404.5270081;283.2511902;27672.33398;58.58427048
10.06.2019 21:09:51,763;697.4528809;697.7894287;682.4550171;1.153820992;1.07428813;2.27657342;2.217077255;3.4729352;89.40650177;59.12324905;99.96295166;410.0400085;404.5270081;283.5823059;27672.33398;58.58427048
10.06.2019 21:10:06,803;697.4528809;697.7894287;682.4550171;1.153820992;1.07428813;2.277828693;2.203348637;3.583223581;89.41433716;59.12324905;99.94193268;411.1199951;404.4179993;283.415802;27672.34961;58.59999466
10.06.2019 21:10:21,841;697.4528809;697.7894287;682.4550171;1.153820992;1.071589708;2.278455734;2.235747814;3.359041214;89.44571686;59.12324905;99.94764709;411.480011;404.4549866;284.1419373;27672.34961;58.59999466
10.06.2019 21:10:36,878;697.4594727;697.7894287;682.4550171;1.153820992;1.071589708;2.277514696;2.275604963;3.280732393;89.46139526;59.12324905;99.92488098;410.519989;404.2380066;284.2539368;27672.34961;58.68200684
10.06.2019 21:10:51,917;697.4519653;697.7894287;682.4550171;1.153820992;1.071589708;2.279397011;2.293492556;3.36003828;89.48492432;59.12324905;99.92092896;408.6000061;404.2380066;284.2539368;27672.34961;58.68200684
10.06.2019 21:11:06,946;697.4603882;697.7894287;682.4550171;1.153820992;1.071589708;2.280024767;2.251952887;3.558861494;89.52414703;59.12324905;99.94609833;411.7200012;404.1119995;283.9543152;27672.36719;58.68200684
10.06.2019 21:11:21,976;697.4556274;697.7894287;682.467041;1.153820992;1.071589708;2.280965805;2.180061817;3.420246124;89.52414703;59.12324905;99.9282074;408.6000061;404.2019958;284.4715271;27672.36719;58.68200684
10.06.2019 21:11:37,021;697.4556274;697.7894287;682.467041;1.153820992;1.071589708;2.281907082;2.253974676;3.677633286;89.54767609;59.12324905;99.95626831;410.6400146;404.2739868;283.8387451;27672.36719;58.6999855
10.06.2019 21:11:52,064;697.4569702;697.7894287;682.467041;1.153820992;1.071589708;2.282221079;2.223186255;3.570093155;89.56336975;59.05715561;99.96576691;408.6000061;404.4909973;283.8201599;27672.36719;58.6999855
10.06.2019 21:12:07,097;697.4517212;697.7894287;682.456604;1.153820992;1.071589708;2.283475876;2.236854553;3.62271595;89.59473419;59.12324905;99.96899414;411.6000061;404.4909973;283.8201599;27672.38281;58.6999855
10.06.2019 21:12:22,143;697.4591675;697.7894287;682.456604;1.153820992;1.071589708;2.284417152;2.218929291;3.525668621;89.6182785;59.12324905;99.97003174;410.2799988;404.598999;284.2929077;27672.38281;58.6999855
10.06.2019 21:12:37,179;697.4542847;697.7894287;682.456604;1.153820992;1.071589708;2.285044432;2.261134863;3.612831116;89.64180756;59.09017563;99.96902466;410.8800049;404.598999;284.2929077;27672.38281;58.6999855
10.06.2019 21:12:52,220;697.4598389;697.7894287;682.456604;1.153820992;1.071589708;2.285985708;2.237961292;3.594020128;89.64180756;59.05715561;99.94224548;410.519989;404.598999;284.4622192;27672.38281;58.6999855
10.06.2019 21:13:07,263;697.4598389;697.7941284;682.456604;1.153820992;1.071589708;2.285985708;2.229656219;3.594020128;89.66533661;59.12324905;99.94345093;411.480011;404.598999;284.4622192;27672.40039;58.6999855
10.06.2019 21:13:22,295;697.4598389;697.7941284;682.456604;1.153820992;1.071589708;2.287240505;2.22799325;3.629418373;89.69670105;59.15626907;99.93803406;411.2399902;404.598999;284.512085;27672.40039;58.6999855
10.06.2019 21:13:37,320;697.4598389;697.7941284;682.456604;1.153820992;1.071589708;2.288182259;2.245146513;3.874677658;89.69670105;59.12324905;99.93186951;409.5599976;404.2919922;283.9126282;27672.40039;58.6999855
10.06.2019 21:13:52,361;697.4598389;697.7941284;682.4642944;1.153820992;1.071589708;2.288182259;2.304046631;3.484105587;89.71239471;59.12324905;99.93244171;411;404.6170044;285.0497742;27672.40039;58.6999855
10.06.2019 21:14:07,400;697.4598389;697.7941284;682.4642944;1.153820992;1.071589708;2.288809061;2.21058917;3.491524696;89.72808838;59.12324905;99.92490387;409.5599976;404.5090027;285.1046143;27672.41602;58.6999855
10.06.2019 21:14:22,429;697.4598389;697.7941284;682.4642944;1.153820992;1.071589708;2.289750576;2.227438927;3.720937014;89.74376678;59.12324905;99.94099426;411.3599854;404.6889954;284.5510254;27672.41602;58.6999855
10.06.2019 21:14:37,466;697.4639893;697.7941284;682.4642944;1.153820992;1.071589708;2.291632891;2.263335705;3.799450874;89.77514648;59.12324905;99.96684265;414.1199951;404.7609863;284.5510254;27672.41602;58.6999855
10.06.2019 21:14:52,514;697.4571533;697.7941284;682.4597168;1.153820992;1.071589708;2.291632891;2.258198738;4.012758732;89.79867554;59.15626907;99.93733215;411.2399902;404.5809937;283.9290466;27672.41602;58.6999855
10.06.2019 21:15:07,544;697.4641724;697.7941284;682.4597168;1.153820992;1.071589708;2.292574406;2.23759222;3.919476509;89.79867554;59.12324905;99.95381927;409.9200134;404.8330078;284.3153992;27672.43359;58.6999855
10.06.2019 21:15:22,582;697.4641724;697.7941284;682.4597168;1.153820992;1.071589708;2.292888165;2.216892004;3.965975761;89.82220459;59.12324905;99.9421463;411.1199951;404.7070007;284.3153992;27672.43359;58.6999855
10.06.2019 21:15:37,616;697.4641724;697.7941284;682.4597168;1.153820992;1.071589708;2.293829203;2.215965748;3.830243826;89.85356903;59.12324905;99.94810486;408.6000061;404.5809937;284.8640747;27672.43359;58.6999855
10.06.2019 21:15:52,654;697.4641724;697.7941284;682.4597168;1.153820992;1.071589708;2.294456959;2.225960016;4.09923315;89.87709808;59.09017563;99.96751404;411.2399902;404.6170044;284.1546631;27672.43359;58.6999855
10.06.2019 21:16:07,695;697.4609375;697.7941284;682.4597168;1.153820992;1.071589708;2.296339273;2.240173101;3.989686966;89.89279175;59.12324905;99.97182465;412.7999878;404.7789917;284.6650696;27672.44922;58.6999855
10.06.2019 21:16:22,726;697.4609375;697.7941284;682.4597168;1.153820992;1.071589708;2.296025753;2.220965624;3.989686966;89.90848541;59.12324905;99.93715668;411.1199951;404.5809937;284.6650696;27672.44922;58.6999855
10.06.2019 21:16:37,766;697.4644775;697.7941284;682.4597168;1.153820992;1.071589708;2.29728055;2.316027641;4.041757584;89.9163208;59.12324905;99.93280792;411.9599915;404.67099;284.6650696;27672.44922;58.6999855
10.06.2019 21:16:52,799;697.4644775;697.7941284;682.4597168;1.153820992;1.071589708;2.297908068;2.247171164;4.067761898;89.9477005;59.12324905;99.94953918;411.6000061;404.7430115;284.6650696;27672.44922;58.6999855
10.06.2019 21:17:07,832;697.4682617;697.7941284;682.4597168;1.153820992;1.071589708;2.298535109;2.226884365;4.000512123;89.9477005;59.12324905;99.93769836;410.7600098;404.6170044;284.9378357;27672.4668;58.6999855
10.06.2019 21:17:22,872;697.4671021;697.7941284;682.4597168;1.153820992;1.071589708;2.297593832;2.20056057;4.183342457;89.96337891;59.12324905;99.9458313;410.6400146;404.5809937;284.2889404;27672.4668;58.6999855
10.06.2019 21:17:37,913;697.4671021;697.7941284;682.4597168;1.153820992;1.071589708;2.297908068;2.234271765;3.99822855;89.9477005;59.12324905;99.93897247;410.0400085;404.67099;284.8684692;27672.4668;58.6999855
10.06.2019 21:17:52,950;697.4671021;697.7969971;682.4597168;1.153820992;1.071589708;2.298849106;2.215780497;4.174450874;89.97122955;59.15626907;99.94898987;411.2399902;404.3999939;284.46698;27672.4668;58.6999855
10.06.2019 21:18:07,992;697.4725342;697.7969971;682.4597168;1.153820992;1.071589708;2.298221588;2.284192324;4.148466587;89.96337891;59.12324905;99.96053314;411.1199951;404.7250061;284.46698;27672.48242;58.6999855
10.06.2019 21:18:23,024;697.4725342;697.7969971;682.4597168;1.153820992;1.071589708;2.298535109;2.20687747;4.138089657;89.96337891;59.09017563;99.95788574;411;404.4370117;284.5353394;27672.48242;58.6999855
10.06.2019 21:18:38,060;697.4674683;697.7969971;682.4597168;1.153820992;1.071589708;2.298849106;2.216706753;4.278060913;89.95554352;59.12324905;99.94057465;409.2000122;404.4370117;284.1637573;27672.48242;58.6999855
10.06.2019 21:18:53,094;697.4674683;697.7969971;682.4597168;1.153820992;1.071589708;2.297593832;2.251401424;3.938420534;89.95554352;59.09017563;99.96139526;411.2399902;404.7969971;285.005249;27672.48242;58.6999855
10.06.2019 21:19:08,125;697.4674683;697.7969971;682.4597168;1.153820992;1.071589708;2.297908068;2.24588275;4.072830677;89.95554352;59.12324905;99.97509003;410.6400146;404.3819885;284.7262878;27672.5;58.6999855
10.06.2019 21:19:23,166;697.463623;697.7969971;682.4597168;1.153820992;1.071589708;2.298535109;2.194607019;4.427850246;89.95554352;59.12324905;99.97494507;410.8800049;404.1119995;283.6874695;27672.5;58.6999855
10.06.2019 21:19:38,201;697.4710693;697.7969971;682.4597168;1.153820992;1.071589708;2.298849106;2.26736784;4.124376297;89.96337891;59.12324905;99.96797943;413.0400085;404.2739868;284.6134949;27672.5;58.6999855
10.06.2019 21:19:53,240;697.4666138;697.7999268;682.4597168;1.153820992;1.071589708;2.299162865;2.157403231;4.137365341;89.97122955;59.09017563;99.96720123;410.3999939;404.3819885;284.6134949;27672.5;58.6999855
10.06.2019 21:20:08,273;697.4733887;697.7999268;682.4597168;1.153820992;1.071589708;2.298849106;2.254893064;4.387420177;89.97122955;59.09017563;99.97636414;409.9200134;404.3099976;283.8437195;27672.51758;58.6999855
10.06.2019 21:20:23,317;697.4733887;697.7999268;682.4657593;1.153820992;1.071589708;2.298535109;2.234087229;4.113892078;89.96337891;59.12324905;99.94992065;411.6000061;404.598999;284.6061096;27672.51758;58.6999855
10.06.2019 21:20:38,353;697.4676514;697.7999268;682.4657593;1.153820992;1.071589708;2.298221588;2.260584354;4.024281979;89.96337891;59.12324905;99.95038605;411.8399963;404.4729919;284.8302917;27672.51758;58.6999855
10.06.2019 21:20:53,390;697.4741821;697.7999268;682.4602051;1.153820992;1.071589708;2.298535109;2.250849724;4.037287712;89.9477005;59.09017563;99.96150208;411.2399902;404.5809937;284.8302917;27672.51758;58.6999855
10.06.2019 21:21:08,421;697.4741821;697.7999268;682.4602051;1.153820992;1.071589708;2.298849106;2.217077255;4.289669514;89.97122955;59.12324905;99.98197937;411.480011;404.5090027;284.1297913;27672.5332;58.6999855
10.06.2019 21:21:23,458;697.4714966;697.7999268;682.4602051;1.153820992;1.071589708;2.297908068;2.261501789;4.13712883;89.96337891;59.12324905;99.97532654;411.6000061;404.598999;284.4621582;27672.5332;58.6999855
10.06.2019 21:21:38,495;697.4714966;697.7999268;682.4602051;1.153820992;1.071589708;2.298535109;2.161531448;4.134756088;89.95554352;59.12324905;99.98323059;411.7200012;404.4909973;284.737854;27672.5332;58.6999855
10.06.2019 21:21:53,530;697.4714966;697.7999268;682.4602051;1.153820992;1.071589708;2.297593832;2.246066809;4.095784664;89.96337891;59.12324905;100.0002136;408.8399963;404.7430115;284.737854;27672.5332;58.6999855
10.06.2019 21:22:08,566;697.4714966;697.7999268;682.4602051;1.153820992;1.071589708;2.297908068;2.244962215;4.215192318;89.96337891;59.12324905;99.95665741;412.2000122;404.5809937;284.4263916;27672.55078;58.6999855
10.06.2019 21:22:23,608;697.4714966;697.7999268;682.4602051;1.153820992;1.071589708;2.298535109;2.199444771;4.093292236;89.96337891;59.12324905;99.95050049;411.2399902;404.7070007;284.8592834;27672.55078;58.6999855
10.06.2019 21:22:38,640;697.4714966;697.7999268;682.4602051;1.153820992;1.071589708;2.297593832;2.261318207;4.054283619;89.97122955;59.09017563;99.96150208;409.0799866;404.9590149;284.8592834;27672.55078;58.6999855
10.06.2019 21:22:53,675;697.4714966;697.8037109;682.4602051;1.153820992;1.071589708;2.298849106;2.246618986;4.106307507;89.97122955;59.09017563;99.96137238;414.2399902;404.9230042;284.8592834;27672.55078;58.6999855
10.06.2019 21:23:08,709;697.4714966;697.8037109;682.4602051;1.153820992;1.071589708;2.297908068;2.264252424;4.067309856;89.9477005;59.09017563;99.96668243;411.9599915;405.0490112;284.8592834;27672.56641;58.6999855
10.06.2019 21:23:23,748;697.4714966;697.8037109;682.4602051;1.153820992;1.071589708;2.298535109;2.232426167;4.349849224;89.96337891;59.22236252;99.95980835;410.3999939;405.0490112;284.032959;27672.56641;58.6999855
10.06.2019 21:23:38,780;697.4714966;697.8037109;682.4602051;1.153820992;1.071589708;2.297593832;2.233902931;3.987844944;89.93984985;59.12324905;99.97828674;408.9599915;405.302002;284.978363;27672.56641;58.6999855
10.06.2019 21:23:53,819;697.4714966;697.8037109;682.4602051;1.153820992;1.071589708;2.297908068;2.260767937;4.313451767;89.93984985;59.12324905;99.97107697;409.2000122;405.0669861;284.0636292;27672.56641;58.6999855
10.06.2019 21:24:08,856;697.4765015;697.8037109;682.4602051;1.153820992;1.071589708;2.298535109;2.218003511;4.111455441;89.95554352;59.12324905;99.98885345;408.6000061;405.1210022;284.7307739;27672.58398;58.6999855
10.06.2019 21:24:23,894;697.4780884;697.8037109;682.4602051;1.153820992;1.071589708;2.297593832;2.282183886;4.117129803;89.96337891;59.12324905;99.9813385;409.5599976;405.0130005;284.6000977;27672.58398;58.6999855
10.06.2019 21:24:38,922;697.4780884;697.8037109;682.4602051;1.153820992;1.071589708;2.297908068;2.216892004;4.130141258;89.96337891;59.12324905;99.96649933;411.3599854;405.0130005;284.6000977;27672.58398;58.6999855
10.06.2019 21:24:53,960;697.4780884;697.8037109;682.4602051;1.153820992;1.071589708;2.298535109;2.246803045;4.156103134;89.96337891;59.12324905;99.9773407;411.1199951;404.8510132;284.6000977;27672.58398;58.6999855
10.06.2019 21:25:08,991;697.4707031;697.8037109;682.4602051;1.153820992;1.071589708;2.297908068;2.264619112;4.130141258;89.9477005;59.09017563;99.96492004;411.480011;404.7969971;284.6000977;27672.59961;58.6999855
10.06.2019 21:25:24,024;697.4767456;697.8037109;682.4602051;1.153820992;1.071589708;2.297908068;2.212444067;3.987569094;89.9477005;59.12324905;99.96192169;411.2399902;404.67099;285.0172729;27672.59961;58.6999855
10.06.2019 21:25:39,069;697.473877;697.8037109;682.4602051;1.153820992;1.071589708;2.298535109;2.221705914;4.159245968;89.9477005;59.12324905;99.97042847;408.6000061;404.7430115;284.5909119;27672.59961;58.6999855
10.06.2019 21:25:54,107;697.4776611;697.8037109;682.4602051;1.153820992;1.071589708;2.297908068;2.223001242;4.059569836;89.9477005;59.12324905;99.98325348;410.6400146;404.4370117;284.8066101;27672.59961;58.6999855
10.06.2019 21:26:09,150;697.4776611;697.8037109;682.4602051;1.153820992;1.071589708;2.298849106;2.245146513;4.165586948;89.9477005;59.12324905;99.97869873;411.6000061;404.7969971;284.8066101;27672.61719;58.6999855
10.06.2019 21:26:24,194;697.4806519;697.8037109;682.4602051;1.155629754;1.071589708;2.298535109;2.279078484;4.15258503;89.9477005;59.12324905;99.96340179;414.480011;404.4370117;284.8066101;27672.61719;58.6999855
10.06.2019 21:26:39,229;697.4806519;697.8037109;682.4602051;1.155629754;1.071589708;2.297908068;2.21985507;4.295595646;89.9477005;59.12324905;99.9634552;411.9599915;404.7789917;284.3117676;27672.61719;58.6999855
10.06.2019 21:26:54,269;697.4806519;697.8074951;682.4602051;1.155629754;1.071589708;2.298849106;2.299864054;4.075963497;89.96337891;59.15626907;99.97061157;409.6799927;404.7789917;285.0691528;27672.61719;58.6999855
10.06.2019 21:27:09,308;697.4806519;697.8074951;682.4682007;1.155629754;1.071589708;2.299790382;2.266085386;4.184241295;89.98692322;59.12324905;99.96823883;411.9599915;404.598999;284.8660583;27672.63281;58.6999855
10.06.2019 21:27:24,342;697.4806519;697.8074951;682.4682007;1.155629754;1.071589708;2.300548553;2.223001242;4.215605259;90.01828766;59.12324905;99.95652771;410.7600098;404.4179993;284.8660583;27672.63281;58.6999855
10.06.2019 21:27:39,367;697.4806519;697.8074951;682.4682007;1.155629754;1.071589708;2.30101943;2.239804506;4.235062122;90.03398132;59.12324905;99.96639252;411.7200012;404.3099976;284.8660583;27672.63281;58.6999855
10.06.2019 21:27:54,405;697.4763184;697.8074951;682.4592896;1.155629754;1.071589708;2.302431107;2.213927031;4.189807415;90.06535339;59.12324905;99.99287415;410.6400146;404.5450134;284.8660583;27672.63281;58.6999855
10.06.2019 21:28:09,449;697.4780273;697.8074951;682.4592896;1.155629754;1.071589708;2.302431107;2.27469039;4.405078888;90.08103943;59.98223877;99.96282959;411.2399902;404.5450134;284.2351379;27672.65039;58.6999855
10.06.2019 21:28:24,474;697.4780273;697.8074951;682.4592896;1.155629754;1.071589708;2.303137064;2.222630978;3.719214916;90.1124115;59.98223877;99.96166229;413.2799988;404.6170044;286.3311157;27672.65039;58.6999855
10.06.2019 21:28:39,520;697.4838257;697.8074951;682.4592896;1.155629754;1.071589708;2.30431366;2.278164625;3.744374752;90.15162659;60.01525879;99.96071625;413.2799988;404.598999;286.7036133;27672.65039;58.6999855
10.06.2019 21:28:54,558;697.4783936;697.8074951;682.4592896;1.155629754;1.071589708;2.30478406;2.247723103;3.660975218;90.16732025;60.01525879;99.92971802;413.1600037;404.7789917;287.0057678;27672.65039;58.6999855
10.06.2019 21:29:09,589;697.4783936;697.8074951;682.4649658;1.155629754;1.071589708;2.306196213;2.2991364;3.840120792;90.18301392;60.01525879;99.94763184;413.3999939;404.8150024;286.6515198;27672.66602;58.75021744
10.06.2019 21:29:24,623;697.4829712;697.8074951;682.4649658;1.155629754;1.071589708;2.305960417;2.314395666;3.907629967;90.19868469;59.98223877;99.9539032;413.3999939;404.6889954;286.4244995;27672.66602;58.75021744
10.06.2019 21:29:39,654;697.4829712;697.8074951;682.4649658;1.155629754;1.071589708;2.307137251;2.227438927;3.956284761;90.23007202;60.01525879;99.96295929;411.9599915;404.8510132;286.4244995;27672.66602;58.79988861
10.06.2019 21:29:54,696;697.4829712;697.8074951;682.4649658;1.155629754;1.071589708;2.308313847;2.247907162;3.80688715;90.27713013;60.01525879;99.97924805;413.3999939;404.8150024;287.0068359;27672.66602;58.79988861
10.06.2019 21:30:09,730;697.4805298;697.8074951;682.4649658;1.155629754;1.071589708;2.309254885;2.231318235;4.006614685;90.30065918;60.01525879;100.0018158;415.4400024;404.8150024;286.5337219;27672.68359;58.79988861
10.06.2019 21:30:24,770;697.4805298;697.8116455;682.4649658;1.155629754;1.071589708;2.31043148;2.312218666;4.055150986;90.3398819;59.98223877;99.98951721;414.6000061;404.868988;286.5337219;27672.68359;58.79988861
10.06.2019 21:30:39,809;697.4805298;697.8116455;682.4649658;1.155629754;1.071589708;2.311843157;2.314032793;4.086436272;90.38694;59.98223877;99.97862244;412.7999878;404.9590149;286.5337219;27672.68359;58.79988861
10.06.2019 21:30:54,839;697.4856567;697.8116455;682.4649658;1.155629754;1.071589708;2.312549114;2.260033846;3.994074821;90.43399811;60.01525879;99.98786163;413.2799988;404.7070007;286.8913879;27672.68359;58.79988861
10.06.2019 21:31:09,873;697.4856567;697.8116455;682.4649658;1.155629754;1.071589708;2.313961267;2.274507523;4.339808941;90.45752716;60.01525879;99.9988327;413.2799988;404.6889954;286.0438232;27672.69922;58.84492493
10.06.2019 21:31:24,913;697.4835205;697.8116455;682.4649658;1.155629754;1.071589708;2.315137625;2.271762848;4.158464432;90.50458527;59.98223877;99.97290039;416.0400085;404.6350098;286.7208862;27672.69922;58.89131165
10.06.2019 21:31:39,949;697.4805298;697.8116455;682.4649658;1.155629754;1.071589708;2.316078901;2.237961292;4.197145462;90.53596497;59.98223877;99.97822571;414.7200012;404.868988;286.7208862;27672.69922;58.86415482
10.06.2019 21:31:54,991;697.4805298;697.8116455;682.4649658;1.155629754;1.071589708;2.317255497;2.247723103;4.445421219;90.55949402;59.98223877;99.97574615;414.480011;404.5450134;286.1306458;27672.69922;58.89997482
10.06.2019 21:32:10,021;697.4841919;697.8116455;682.4649658;1.155629754;1.071589708;2.317725897;2.27651906;4.295450687;90.60655212;59.98223877;99.99458313;417.3599854;404.5450134;286.6302185;27672.7168;58.89997482
10.06.2019 21:32:25,066;697.4841919;697.8116455;682.4649658;1.155629754;1.071589708;2.319137812;2.240357399;4.257904053;90.63008118;59.98223877;100.0156021;411.7200012;404.8150024;286.9119873;27672.7168;58.89997482
10.06.2019 21:32:40,105;697.4841919;697.8116455;682.4649658;1.155629754;1.071589708;2.320079088;2.303319454;4.296469688;90.66930389;59.98223877;100.0132065;415.0799866;404.8869934;286.9119873;27672.7168;58.89997482
10.06.2019 21:32:55,625;697.4841919;697.8116455;682.4649658;1.155629754;1.071589708;2.321490765;2.295495987;4.369565964;90.70852661;59.94921875;100.0466919;415.3200073;404.6889954;286.8666992;27672.7168;58.89997482
10.06.2019 21:33:10,666;697.4841919;697.8116455;682.4649658;1.155629754;1.071589708;2.322667599;2.245330811;4.540659904;90.73989105;59.98223877;100.0146179;415.3200073;404.7969971;286.4460144;27672.73242;58.89997482
10.06.2019 21:33:25,707;697.4841919;697.8116455;682.4649658;1.155629754;1.071589708;2.322902441;2.354307652;4.478928089;90.7634201;59.98223877;99.97331238;415.7999878;404.4909973;286.7138672;27672.73242;58.89997482
10.06.2019 21:33:40,746;697.4841919;697.8116455;682.4649658;1.155629754;1.071589708;2.323608398;2.27414155;4.521151543;90.81047821;59.98223877;99.98466492;414;404.4909973;286.6741638;27672.73242;58.89997482
10.06.2019 21:33:55,776;697.4841919;697.8134155;682.4649658;1.155629754;1.071589708;2.324784994;2.314032793;4.569126606;90.83402252;59.98223877;99.99835968;413.7600098;404.3099976;286.6741638;27672.73242;58.89997482
10.06.2019 21:34:10,810;697.4894409;697.8134155;682.4649658;1.155629754;1.071589708;2.325961828;2.272495031;4.290450096;90.85755157;59.98223877;100.0015564;414.8399963;404.4370117;287.6416626;27672.75;58.89997482
10.06.2019 21:34:25,848;697.4894409;697.8134155;682.4649658;1.155629754;1.071589708;2.326902628;2.284374714;4.406176567;90.9124527;59.98223877;99.97846985;415.4400024;404.4370117;287.4125977;27672.75;58.89997482
10.06.2019 21:34:40,874;697.4894409;697.8134155;682.4649658;1.155629754;1.071589708;2.328785181;2.259299994;4.482903957;90.95166779;59.98223877;99.98068237;415.3200073;404.5090027;287.4125977;27672.75;58.9740715
10.06.2019 21:34:55,913;697.4894409;697.8134155;682.4649658;1.155629754;1.071589708;2.329726696;2.21077466;4.742770672;90.97519684;60.01525879;99.98274231;416.8800049;404.5090027;286.755249;27672.75;58.90125275
10.06.2019 21:35:10,955;697.4894409;697.8134155;682.4649658;1.155629754;1.071589708;2.330667734;2.327797174;4.587005138;91.02226257;59.98223877;99.98284149;415.6799927;404.256012;287.4920959;27672.76758;58.90125275
10.06.2019 21:35:25,981;697.4894409;697.8171387;682.4649658;1.155629754;1.071589708;2.332314968;2.333942175;4.653897762;91.07717133;59.98223877;99.96912384;418.0799866;404.256012;287.4920959;27672.76758;58.90125275
10.06.2019 21:35:41,021;697.4894409;697.8171387;682.4649658;1.155629754;1.071589708;2.332785606;2.237039089;4.534554958;91.10853577;60.01525879;99.98796844;415.0799866;404.3999939;287.903656;27672.76758;58.90125275
10.06.2019 21:35:56,054;697.4860229;697.8171387;682.4649658;1.155629754;1.071589708;2.334197521;2.308225155;4.77885437;91.1399231;60.01525879;100.0022125;417.2399902;404.3999939;287.3475037;27672.76758;58.90125275
10.06.2019 21:36:11,095;697.4860229;697.8171387;682.4649658;1.155629754;1.071589708;2.335373878;2.317477703;4.657144547;91.17128754;60.01525879;99.9825592;417;404.6889954;287.8797913;27672.7832;58.90125275
10.06.2019 21:36:26,132;697.4899292;697.8171387;682.4649658;1.155629754;1.071589708;2.337021112;2.321463346;4.775983334;91.21834564;60.01525879;99.97029877;415.3200073;404.6889954;287.696228;27672.7832;58.96128082
10.06.2019 21:36:41,171;697.4899292;697.8171387;682.4649658;1.155629754;1.071589708;2.338432789;2.321825504;4.616186142;91.26540375;60.01525879;99.9755249;414.6000061;404.8330078;288.3423462;27672.7832;58.96128082
10.06.2019 21:36:56,208;697.4899292;697.8171387;682.4649658;1.155629754;1.071589708;2.339609623;2.290758848;4.8664608;91.31247711;60.01525879;99.98513794;416.0400085;404.8330078;287.7382813;27672.7832;58.96128082
10.06.2019 21:37:11,243;697.4899292;697.8171387;682.4649658;1.155629754;1.071589708;2.340550423;2.280174732;5.050430775;91.34384918;59.98223877;99.97226715;414;404.9769897;287.3028564;27672.80078;58.99999619
10.06.2019 21:37:26,275;697.4899292;697.8171387;682.4649658;1.155629754;1.071589708;2.342432976;2.252320528;5.049633503;91.39875793;59.98223877;99.98565674;414.3599854;404.8869934;287.5313721;27672.80078;58.99999619
10.06.2019 21:37:41,314;697.4889526;697.8171387;682.4649658;1.155629754;1.071589708;2.343844891;2.34890914;4.951915264;91.45365143;59.98223877;100.0104523;415.9200134;404.5450134;287.9927673;27672.80078;58.99999619
10.06.2019 21:37:56,358;697.4889526;697.8171387;682.4649658;1.155629754;1.071589708;2.345962763;2.361316204;4.999661446;91.52424622;59.98223877;99.97235107;414.7200012;404.5450134;287.9927673;27672.80078;58.99999619
10.06.2019 21:38:11,382;697.4889526;697.8171387;682.4649658;1.155629754;1.071589708;2.347845078;2.285834789;5.035173416;91.594841;59.98223877;99.97459412;415.9200134;404.7250061;288.1126709;27672.81641;58.99999619
10.06.2019 21:38:26,412;697.4889526;697.8190308;682.4649658;1.155629754;1.071589708;2.350668907;2.285834789;5.155954361;91.65759277;59.94921875;99.97563934;416.0400085;404.5809937;288.0901489;27672.81641;58.99999619
10.06.2019 21:38:41,453;697.4889526;697.8190308;682.4649658;1.155629754;1.071589708;2.351609707;2.36580348;5.193625927;91.72817993;59.98223877;99.9734726;414.7200012;404.6530151;288.0901489;27672.81641;58.99999619
10.06.2019 21:38:56,492;697.4889526;697.8190308;682.4649658;1.155629754;1.071589708;2.354433775;2.321825504;5.189981461;91.7909317;60.01525879;99.98638153;416.6400146;404.6889954;288.4395752;27672.81641;58.99999619
10.06.2019 21:39:11,526;697.4889526;697.8190308;682.4649658;1.155629754;1.071589708;2.356551409;2.328520536;5.274578094;91.86936188;60.87430573;99.9911499;419.6400146;404.3640137;288.4395752;27672.83398;58.99999619
10.06.2019 21:39:26,573;697.4889526;697.8190308;682.4649658;1.155629754;1.071589708;2.357963085;2.296042204;4.871617794;91.93210602;60.87430573;99.97492981;418.9200134;404.5629883;289.8184814;27672.83398;58.99999619
10.06.2019 21:39:41,612;697.4889526;697.8190308;682.4708862;1.155629754;1.071589708;2.360080957;2.280905247;4.956368446;92.00270081;60.8412323;99.99536896;417.6000061;404.9590149;289.8184814;27672.83398;59.08705902
10.06.2019 21:39:56,647;697.4889526;697.8190308;682.4708862;1.155629754;1.071589708;2.362434149;2.256729603;5.050358295;92.09683228;60.87430573;100.0137482;418.3200073;404.7609863;289.8184814;27672.83398;59.08705902
10.06.2019 21:40:11,675;697.4979248;697.8190308;682.4708862;1.155629754;1.071589708;2.36478734;2.278347492;5.153934956;92.15172577;61.00643539;99.97686005;420.7200012;404.7430115;289.7889709;27672.84961;59.08705902
10.06.2019 21:40:26,713;697.487915;697.824585;682.4708862;1.155629754;1.071589708;2.366669893;2.319833279;5.033883572;92.22232819;60.94034195;99.96958923;420.2399902;404.7430115;290.3764343;27672.84961;59.09999466
10.06.2019 21:40:41,752;697.487915;697.824585;682.4708862;1.155629754;1.071589708;2.369258165;2.29112339;5.136866093;92.30075836;60.94034195;99.99601746;417.7200012;405.0130005;290.3764343;27672.84961;59.09999466
10.06.2019 21:40:56,792;697.487915;697.824585;682.4708862;1.155629754;1.071589708;2.37161088;2.304955244;5.230282307;92.37919617;60.87430573;99.97982788;417.9599915;405.0130005;290.3764343;27672.84961;59.12015915
10.06.2019 21:41:11,823;697.489563;697.824585;682.4708862;1.155629754;1.071589708;2.373728752;2.305318594;5.09166193;92.44194794;60.87430573;99.9934845;419.1600037;404.8869934;291.0490417;27672.86719;59.15948486
10.06.2019 21:41:26,864;697.489563;697.824585;682.4708862;1.155629754;1.071589708;2.376081944;2.287841558;5.10865736;92.52822113;60.87430573;99.96821594;420;404.6170044;291.2798767;27672.86719;59.19997787
10.06.2019 21:41:41,906;697.493103;697.824585;682.4708862;1.155629754;1.071589708;2.378670216;2.317658901;5.416800022;92.62234497;60.87430573;100.0160446;420.1199951;404.7789917;290.657135;27672.86719;59.19997787
10.06.2019 21:41:57,428;697.4865112;697.824585;682.4708862;1.153923392;1.071589708;2.381023407;2.359699726;5.509594917;92.70861816;60.87430573;99.99536133;419.6400146;404.8330078;290.657135;27672.86719;59.19997787
10.06.2019 21:42:12,459;697.4865112;697.824585;682.4708862;1.153923392;1.071589708;2.383611917;2.334122896;5.490715981;92.77136993;60.87430573;99.9708252;417.480011;404.8330078;291.0234985;27672.88281;59.19997787
10.06.2019 21:42:27,492;697.4865112;697.824585;682.4708862;1.153923392;1.071589708;2.385729551;2.246434927;5.573993683;92.87334442;60.94034195;99.99403381;420.1199951;404.8330078;291.0234985;27672.88281;59.19997787
10.06.2019 21:42:42,528;697.4915771;697.824585;682.4708862;1.153923392;1.071589708;2.388317823;2.344766378;5.684771538;92.95176697;60.87430573;99.97798157;419.519989;404.9410095;291.0234985;27672.88281;59.19997787
10.06.2019 21:42:57,557;697.4915771;697.824585;682.4819946;1.153923392;1.071589708;2.390906096;2.36652112;5.620564461;93.00667572;60.87430573;100.0203705;418.7999878;404.9590149;291.4993896;27672.88281;59.19997787
10.06.2019 21:43:12,593;697.4874878;697.824585;682.4819946;1.153923392;1.071589708;2.392553091;2.292945862;5.685042381;93.10863495;60.87430573;100.017868;418.7999878;404.9769897;291.4993896;27672.90039;59.19997787
10.06.2019 21:43:27,622;697.4891357;697.824585;682.4736938;1.153923392;1.071589708;2.395612001;2.367776632;5.715372562;93.18707275;60.87430573;100.0212021;418.0799866;405.302002;291.7154236;27672.90039;59.19997787
10.06.2019 21:43:42,653;697.5009155;697.824585;682.4736938;1.153923392;1.071589708;2.397259712;2.370107412;5.760929108;93.24198914;60.87430573;100.0125275;420.2399902;405.2109985;291.8287048;27672.90039;59.20441055
10.06.2019 21:43:57,706;697.4841309;697.824585;682.4736938;1.153923392;1.071589708;2.399377108;2.386034489;5.891442299;93.31257629;60.87430573;100.0033112;420.9599915;405.3200073;291.6822205;27672.90039;59.29656601
10.06.2019 21:44:12,744;697.4932861;697.824585;682.4736938;1.153923392;1.071589708;2.401494741;2.33899641;5.840130806;93.4066925;60.87430573;99.99349976;420.480011;405.2109985;292.0908508;27672.91602;59.29656601
10.06.2019 21:44:27,777;697.4872437;697.824585;682.4736938;1.153923392;1.071589708;2.404318333;2.335025549;6.138270378;93.45375061;60.87430573;99.9807663;420.6000061;405.1749878;291.5143433;27672.91602;59.29350662
10.06.2019 21:44:42,812;697.4872437;697.824585;682.4736938;1.153923392;1.071589708;2.405965805;2.368135452;5.992905617;93.53219604;61.79938889;99.99911499;423;405.0490112;292.0437622;27672.91602;59.29350662
10.06.2019 21:44:57,848;697.4872437;697.824585;682.4736938;1.153923392;1.071589708;2.409259796;2.347828865;5.667884827;93.6341629;61.79938889;99.98200226;423.7200012;404.868988;293.4310303;27672.91602;59.29350662
10.06.2019 21:45:12,872;697.4881592;697.824585;682.4736938;1.153923392;1.071589708;2.411377668;2.342963934;5.483338833;93.69691467;61.76631546;99.9934845;424.9200134;404.7969971;294.2494202;27672.93359;59.29350662
10.06.2019 21:45:27,905;697.4933472;697.824585;682.4736938;1.153923392;1.066867352;2.413024902;2.305500269;5.929181576;93.75965118;61.76631546;99.99242401;424.0799866;405.1570129;293.0774231;27672.93359;59.29350662
10.06.2019 21:45:42,948;697.4933472;697.824585;682.4736938;1.153923392;1.066867352;2.415142536;2.345307112;5.531208515;93.83024597;61.76631546;100.0037537;423.3599854;405.0490112;294.5516052;27672.93359;59.29999542
10.06.2019 21:45:57,981;697.4885864;697.824585;682.4736938;1.153923392;1.066867352;2.417025089;2.308043718;5.618235588;93.90084076;61.70027542;100.0068283;423.3599854;404.9590149;294.508606;27672.93359;59.29999542
10.06.2019 21:46:13,018;697.4923706;697.824585;682.4802856;1.153923392;1.066867352;2.419142723;2.367776632;6.090547562;93.97142792;61.76631546;99.97084808;422.7600098;405.0310059;293.3074951;27672.94922;59.39560318
10.06.2019 21:46:28,058;697.487854;697.824585;682.4802856;1.153923392;1.066867352;2.422436953;2.34890914;6.199219227;94.06555939;61.76631546;99.97108459;423.8399963;404.868988;293.3074951;27672.94922;59.39560318
10.06.2019 21:46:43,097;697.487854;697.824585;682.4802856;1.153923392;1.066867352;2.423848867;2.38871336;6.046724796;94.1282959;61.76631546;99.97937775;424.9200134;404.9769897;294.0005798;27672.94922;59.39560318
10.06.2019 21:46:58,125;697.487854;697.824585;682.4802856;1.153923392;1.066867352;2.425966978;2.35520649;5.917561054;94.18320465;61.76631546;99.96566772;422.519989;405.1749878;294.6503906;27672.94922;59.39560318
10.06.2019 21:47:13,160;697.4926147;697.824585;682.4802856;1.153923392;1.066867352;2.428084612;2.341161013;6.363692284;94.27732086;61.76631546;99.96137238;423.3599854;404.7250061;293.4683838;27672.9668;59.39560318
10.06.2019 21:47:28,200;697.4869995;697.824585;682.4802856;1.153923392;1.066867352;2.430437565;2.322187662;6.200488091;94.34792328;61.76631546;99.95265961;425.0400085;404.9049988;294.3067322;27672.9668;59.39560318
10.06.2019 21:47:43,241;697.4905396;697.824585;682.4802856;1.153923392;1.066867352;2.433026075;2.368673086;6.231501579;94.4342041;61.76631546;99.96927643;424.3200073;404.7789917;294.5172729;27672.9668;59.39560318
10.06.2019 21:47:58,298;697.4830933;697.8276978;682.4802856;1.153923392;1.066867352;2.436084747;2.336289406;6.41476202;94.52046967;61.79938889;99.93818665;423.9599915;404.6350098;294.124054;27672.9668;59.43599701
10.06.2019 21:48:13,332;697.4907837;697.8276978;682.4802856;1.153923392;1.066867352;2.437731981;2.409560204;6.477531433;94.59890747;61.76631546;99.94128418;425.7600098;404.6350098;294.124054;27672.98242;59.43599701
10.06.2019 21:48:28,367;697.4907837;697.8276978;682.4802856;1.153923392;1.066867352;2.439849615;2.348008871;6.35218811;94.66165924;61.73329544;99.951828;426.1199951;404.6350098;294.7626038;27672.98242;59.43599701
10.06.2019 21:48:43,405;697.4868774;697.8276978;682.4802856;1.153923392;1.066867352;2.443614483;2.373332977;6.69451952;94.77146912;61.76631546;99.96612549;424.6799927;404.6350098;294.144104;27672.98242;59.49975586
10.06.2019 21:48:58,440;697.4885864;697.8276978;682.4802856;1.153923392;1.066867352;2.445261717;2.378882647;6.710245609;94.84990692;61.76631546;99.95327759;426.480011;404.6350098;294.2890625;27672.98242;59.49975586
10.06.2019 21:49:13,469;697.4829712;697.8276978;682.4802856;1.151498914;1.066867352;2.448320627;2.336289406;6.667210579;94.93618774;61.79938889;99.96965027;426.2399902;404.9949951;294.7829895;27673;59.49975586
10.06.2019 21:49:28,505;697.4829712;697.8276978;682.4802856;1.151498914;1.066867352;2.450909138;2.401552916;6.640075684;95.03814697;61.76631546;99.98271179;426.3599854;404.7430115;295.1722107;27673;59.49975586
10.06.2019 21:49:43,542;697.4857178;697.8276978;682.4802856;1.151498914;1.066867352;2.454674244;2.352688789;6.782212734;95.13227844;61.76631546;99.96044159;423.8399963;404.8330078;295.1722107;27673;59.49975586
10.06.2019 21:49:58,576;697.4857178;697.8276978;682.4802856;1.151498914;1.066867352;2.456791878;2.393175602;6.990428448;95.21855164;61.76631546;99.97810364;425.8800049;405.0310059;294.7710266;27673;59.49975586
10.06.2019 21:50:13,604;697.4857178;697.8276978;682.4802856;1.151498914;1.066867352;2.460086107;2.387284756;6.950948715;95.30483246;61.76631546;99.95967102;426.1199951;404.8150024;295.1980591;27673.01758;59.49975586
10.06.2019 21:50:28,642;697.4825439;697.8276978;682.4802856;1.151498914;1.066867352;2.462203741;2.382638693;7.239449978;95.41464233;62.9557724;99.94999695;426.1199951;405.0490112;294.6266785;27673.01758;59.57909012
10.06.2019 21:50:43,670;697.4825439;697.8276978;682.4802856;1.151498914;1.066867352;2.465497971;2.39513731;6.620754719;95.50875854;62.9557724;99.95983887;429.2399902;404.9590149;296.950531;27673.01758;59.57909012
10.06.2019 21:50:58,707;697.4898071;697.8309326;682.4852905;1.151498914;1.066867352;2.4683218;2.392818689;6.842391491;95.59503937;62.9557724;99.99336243;429;404.9769897;296.5513611;27673.01758;59.57909012
10.06.2019 21:51:13,749;697.4815063;697.8309326;682.4852905;1.151498914;1.066867352;2.471145391;2.436688423;6.666676521;95.70484924;62.98879242;99.95613861;428.1600037;404.7070007;297.3563843;27673.0332;59.57909012
10.06.2019 21:51:28,793;697.4815063;697.8309326;682.4852905;1.151498914;1.066867352;2.473968983;2.408315659;6.747470856;95.81465912;62.9557724;99.98868561;427.3200073;405.0669861;297.3563843;27673.0332;59.6487999
10.06.2019 21:51:43,822;697.4815063;697.8309326;682.4852905;1.151498914;1.066867352;2.47749877;2.417909861;6.848201752;95.91662598;62.9557724;99.97380829;426.8399963;404.8510132;297.3563843;27673.0332;59.69638824
10.06.2019 21:51:58,864;697.4893188;697.8309326;682.4852905;1.151498914;1.066867352;2.480322123;2.376556158;6.990051746;96.0029068;62.9557724;99.97969818;428.0400085;404.9949951;297.1627808;27673.0332;59.69638824
10.06.2019 21:52:13,902;697.4893188;697.8309326;682.4852905;1.151498914;1.066867352;2.48338151;2.390498877;6.96600008;96.13624573;62.92269897;99.98794556;429.8399963;405.1390076;297.5119324;27673.05078;59.69638824
10.06.2019 21:52:28,943;697.4848022;697.8309326;682.4852905;1.151498914;1.066867352;2.487146378;2.44287324;7.072611809;96.2460556;62.92269897;100.0145187;428.2799988;405.1390076;297.5119324;27673.05078;59.69638824
10.06.2019 21:52:43,974;697.4848022;697.8309326;682.4852905;1.151498914;1.066867352;2.490440607;2.387463331;7.13651371;96.34017181;62.92269897;99.97355652;428.2799988;405.2290039;297.5119324;27673.05078;59.69638824
10.06.2019 21:52:59,010;697.4848022;697.8309326;682.4852905;1.151498914;1.066867352;2.49279356;2.396563768;6.940575123;96.45783234;62.9557724;100.0055771;428.519989;405.4639893;298.3400879;27673.05078;59.69638824
10.06.2019 21:53:14,048;697.4848022;697.8309326;682.4907837;1.151498914;1.066867352;2.496793509;2.458565712;7.27241087;96.54411316;62.9557724;99.97103119;429.2399902;405.3200073;297.6471558;27673.06641;59.69638824
10.06.2019 21:53:29,091;697.4848022;697.8309326;682.4907837;1.151498914;1.066867352;2.4991467;2.411515713;7.169673443;96.63822937;62.9557724;99.9758606;430.6799927;405.2109985;298.1809082;27673.06641;59.76659012
10.06.2019 21:53:44,129;697.4790649;697.8309326;682.4907837;1.151498914;1.066867352;2.50173521;2.446051121;7.176355362;96.73234558;62.92269897;99.98956299;428.8800049;405.3559875;298.3894348;27673.06641;59.79998398
10.06.2019 21:53:59,171;697.4790649;697.8348999;682.4907837;1.151498914;1.066867352;2.505500078;2.489804029;7.268474579;96.8500061;62.9557724;99.98147583;428.2799988;405.5360107;298.3894348;27673.06641;59.79998398
10.06.2019 21:54:14,206;697.4813232;697.8348999;682.4907837;1.151498914;1.066867352;2.508323669;2.410449505;7.329809666;96.95197296;62.88967896;99.99745178;429.480011;405.5899963;298.2494812;27673.08398;59.89032745
10.06.2019 21:54:29,252;697.4864502;697.8348999;682.4907837;1.151498914;1.066867352;2.511853456;2.413292646;7.289349556;97.06178284;62.92269897;99.99578094;430.4400024;405.6440125;298.6894226;27673.08398;59.89032745
10.06.2019 21:54:44,288;697.4780884;697.8348999;682.4907837;1.148366809;1.066867352;2.515618086;2.437041998;7.393912315;97.1794281;62.92269897;100.0143967;430.2000122;405.5899963;298.6894226;27673.08398;59.89032745
10.06.2019 21:54:59,322;697.4887085;697.8348999;682.4907837;1.148366809;1.066867352;2.518441916;2.428193808;7.472101212;97.28140259;62.92269897;100.0001907;430.4400024;405.428009;298.6894226;27673.08398;59.89032745
10.06.2019 21:55:14,353;697.4816284;697.8348999;682.4907837;1.148366809;1.066867352;2.521500826;2.44675684;7.556592941;97.4068985;62.92269897;100.017067;428.3999939;405.6260071;298.6894226;27673.09961;59.89032745
10.06.2019 21:55:29,376;697.4816284;697.8348999;682.4907837;1.148366809;1.063688278;2.52620697;2.431380987;7.605144501;97.50885773;62.92269897;100.0016861;430.6799927;405.4819946;298.9476624;27673.09961;59.89032745
10.06.2019 21:55:44,412;697.4816284;697.8348999;682.4907837;1.148366809;1.063688278;2.528795481;2.449579477;7.383316517;97.62651825;62.92269897;100.0071335;429.9599915;405.7340088;299.8819275;27673.09961;59.8999939
10.06.2019 21:55:59,446;697.4841309;697.8348999;682.4907837;1.148366809;1.063688278;2.531383991;2.465954304;7.210062504;97.71279907;63.81476212;100.0296707;433.4400024;405.8240051;300.6620789;27673.09961;59.8999939
10.06.2019 21:56:14,475;697.4727173;697.8348999;682.4907837;1.148366809;1.063688278;2.53561902;2.468765974;7.326462746;97.85397339;63.81476212;100.0217743;433.3200073;405.8240051;300.6620789;27673.11719;59.8999939
10.06.2019 21:56:29,514;697.4779053;697.8348999;682.4907837;1.148366809;1.063688278;2.538678169;2.425004482;7.410273552;97.9480896;63.81476212;100.0093536;434.519989;405.9679871;300.6620789;27673.11719;59.8999939
10.06.2019 21:56:44,550;697.4779053;697.8348999;682.4972534;1.148366809;1.063688278;2.541972399;2.477893353;7.500308037;98.08144379;63.81476212;100.0040665;433.2000122;405.9140015;300.6620789;27673.11719;59.8999939
10.06.2019 21:56:59,591;697.4779053;697.8348999;682.4972534;1.148366809;1.063688278;2.545737505;2.414180994;7.525463581;98.19125366;63.81476212;100.0269165;433.2000122;405.9679871;300.9101868;27673.11719;59.97356796
10.06.2019 21:57:14,622;697.4779053;697.8348999;682.4972534;1.148366809;1.063688278;2.549501896;2.540288925;7.597723007;98.31673431;63.81476212;100.0338364;432.7200012;405.9500122;301.0066223;27673.13281;59.99999619
10.06.2019 21:57:29,661;697.4779053;697.8348999;682.4972534;1.148366809;1.063688278;2.552561283;2.492427588;7.676353455;98.4187088;63.81476212;100.0314636;433.0799866;405.9500122;301.0204773;27673.13281;59.99999619
10.06.2019 21:57:44,701;697.4779053;697.8348999;682.4972534;1.148366809;1.063688278;2.556796789;2.390855789;7.572519779;98.54420471;63.81476212;100.0332718;433.2000122;405.8420105;301.7224121;27673.13281;59.99999619
10.06.2019 21:57:59,732;697.4811401;697.8381958;682.4972534;1.148366809;1.063688278;2.5598557;2.501512289;7.83688879;98.6618576;63.7817421;100.0417938;432.7200012;406.0039978;301.1374817;27673.15039;59.99999619
10.06.2019 21:58:14,771;697.4811401;697.8381958;682.4972534;1.148366809;1.063688278;2.563385487;2.480523109;7.931770802;98.77951813;63.84778214;100.0530777;433.4400024;406.0400085;301.1374817;27673.15039;59.99999619
10.06.2019 21:58:29,805;697.4775391;697.8381958;682.4972534;1.148366809;1.063688278;2.568091154;2.422345161;8.057814598;98.92069244;63.81476212;100.0506744;432.9599915;406.2569885;301.1374817;27673.15039;59.99999619
