Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 21:58:44,843;697.4788818;697.8381958;682.4972534;1.148366809;1.063688278;2.57185626;2.457685471;7.935988426;99.06188202;63.84778214;100.0471878;435.1199951;406.0759888;301.8554382;27673.15039;60.09560394
10.06.2019 21:58:59,882;697.4788818;697.8381958;682.4972534;1.148366809;1.063688278;2.575385809;2.414891481;7.810458183;99.19522095;63.81476212;100.0612869;433.2000122;406.0759888;302.5036316;27673.16602;60.09560394
10.06.2019 21:59:14,914;697.4788818;697.8381958;682.4972534;1.148366809;1.063688278;2.580091715;2.514238119;8.070644379;99.35208893;63.81476212;100.0640488;432.7200012;406.0039978;302.0673828;27673.16602;60.14245987
10.06.2019 21:59:29,957;697.4788818;697.8381958;682.4972534;1.148366809;1.059594512;2.583856821;2.467887402;7.801658154;99.50111389;64.83895874;100.0689316;436.5599976;405.9859924;303.262146;27673.16602;60.19734955
10.06.2019 21:59:44,994;697.4813232;697.8433838;682.4972534;1.148366809;1.059594512;2.588798523;2.516849279;7.823535919;99.62661743;64.90505219;100.0520325;437.1600037;405.9320068;303.616272;27673.16602;60.19734955
10.06.2019 22:00:00,024;697.4749756;697.8433838;682.4972534;1.148366809;1.059594512;2.593975067;2.507268906;7.960392952;99.80701447;64.83895874;100.0757065;436.2000122;406.3110046;303.616272;27673.18359;60.19734955
10.06.2019 22:00:15,059;697.4749756;697.8433838;682.4972534;1.148366809;1.059594512;2.598446131;2.510406494;7.869056702;99.94820404;64.83895874;100.0763168;435.9599915;406.5450134;304.2962646;27673.18359;60.19734955
10.06.2019 22:00:30,095;697.4749756;697.8433838;682.4972534;1.148366809;1.059594512;2.59962225;2.482450724;7.915409565;99.9874115;64.83895874;100.0685349;436.5599976;406.5809937;304.2462158;27673.18359;60.19734955
10.06.2019 22:00:45,126;697.4832153;697.8433838;682.5088501;1.148366809;1.059594512;2.614007473;2.51145196;8.213494301;99.97956848;65.76404572;100.0688782;438;406.5809937;304.2462158;27673.18359;60.2563858
10.06.2019 22:01:00,170;697.475647;697.8433838;682.5088501;1.148366809;1.059594512;2.61268568;2.524500608;7.882053375;99.9874115;65.7310257;100.0697098;439.7999878;406.7430115;305.2153931;27673.19922;60.2563858
10.06.2019 22:01:15,208;697.4835815;697.8433838;682.5088501;1.145320892;1.059594512;2.614007473;2.531099558;7.923808575;99.97956848;65.7310257;100.0048676;438.8399963;406.5450134;305.191803;27673.19922;60.29997253
10.06.2019 22:01:30,247;697.4752197;697.8433838;682.5088501;1.145320892;1.059594512;2.631187201;2.480347633;8.369015694;99.9874115;66.78823853;99.98832703;437.519989;406.2569885;305.191803;27673.19922;60.39560318
10.06.2019 22:01:45,275;697.4708862;697.8492432;682.5006104;1.145320892;1.059594512;2.636284113;2.593371868;7.92257452;99.97956848;66.82131195;99.98365784;438.480011;405.9679871;307.0877686;27673.19922;60.39560318
10.06.2019 22:02:00,306;697.4802246;697.8492432;682.5006104;1.145320892;1.059594512;2.636048555;2.510929108;7.847398281;99.9874115;66.78823853;99.98108673;440.8800049;405.697998;307.3146973;27673.2168;60.39560318
10.06.2019 22:02:15,347;697.4727173;697.8492432;682.5006104;1.145320892;1.059594512;2.635151625;2.556547165;7.824243546;99.97956848;66.75521851;99.95889282;445.4400024;405.6080017;307.3146973;27673.2168;60.39560318
10.06.2019 22:02:30,375;697.480835;697.8492432;682.5130615;1.145320892;1.059594512;2.635386944;2.522241354;7.83033514;99.9874115;66.78823853;99.92807007;444.2399902;405.6440125;307.3146973;27673.2168;60.46658325
10.06.2019 22:02:45,411;697.4682007;697.8492432;682.5130615;1.145320892;1.059594512;2.657854319;2.543232918;8.079777718;99.9874115;67.91160583;99.89933014;447.6000061;402.3999939;308.3893738;27673.2168;60.49999619
10.06.2019 22:03:00,448;697.4801636;697.8492432;682.5130615;1.145320892;1.059594512;2.657618999;2.531620264;8.037809372;99.97956848;67.81249237;99.92343903;449.3999939;402.4179993;308.3893738;27673.23242;60.49999619
10.06.2019 22:03:15,475;697.4702148;697.8492432;682.5103149;1.145320892;1.059594512;2.657854319;2.53075242;8.218787193;99.9874115;67.91160583;99.90859985;447.3599854;402.6700134;307.8115234;27673.23242;60.49999619
10.06.2019 22:03:30,515;697.4752808;697.8492432;682.5103149;1.145320892;1.055916429;2.656957626;2.587538481;7.755297661;99.97956848;68.60539246;99.90868378;444.9599915;402.5799866;309.2663269;27673.23242;60.58847427
10.06.2019 22:03:45,557;697.4686279;697.8492432;682.5103149;1.145320892;1.055916429;2.676355839;2.580151558;8.24679184;99.9874115;68.83668518;99.92192841;453.6000061;402.6700134;309.2663269;27673.23242;60.68926239
10.06.2019 22:04:00,601;697.4779053;697.8552856;682.5103149;1.145320892;1.055916429;2.675459146;2.582729578;8.06128788;99.97956848;68.80361176;99.89395905;446.2799988;406.4370117;309.8069153;27673.25;60.68926239
10.06.2019 22:04:15,631;697.4665527;697.8552856;682.5103149;1.145320892;1.055916429;2.691083193;2.52085042;8.452472687;99.9874115;69.66265869;99.89898682;447.2399902;406.4370117;309.8069153;27673.25;60.76387787
10.06.2019 22:04:30,669;697.470459;697.8552856;682.5103149;1.145320892;1.055916429;2.692214966;2.626703978;8.1898489;99.97956848;69.59656525;99.87996674;448.2000122;406.2390137;310.7758789;27673.25;60.81597519
10.06.2019 22:04:45,702;697.470459;697.8552856;682.5103149;1.141720176;1.055916429;2.691318274;2.622101307;8.022135735;99.9874115;69.62963867;99.91416931;445.7999878;406.4729919;311.1463928;27673.25;60.89699173
10.06.2019 22:05:00,750;697.470459;697.8552856;682.5103149;1.141720176;1.055916429;2.715767622;2.612542152;8.550400734;99.9874115;70.81903839;99.89378357;448.5599976;406.6889954;311.3825073;27673.26758;60.89699173
10.06.2019 22:05:15,789;697.470459;697.8552856;682.5103149;1.141720176;1.055916429;2.715767622;2.631303072;8.146154404;99.97956848;70.81903839;99.88998413;446.1600037;406.868988;312.7373962;27673.26758;60.89699173
10.06.2019 22:05:30,821;697.4664917;697.8552856;682.5103149;1.141720176;1.055916429;2.715767622;2.571721315;8.480978966;99.9874115;70.81903839;99.91543579;448.3200073;406.8510132;311.6151733;27673.26758;60.98127365
10.06.2019 22:05:45,860;697.4747314;697.8552856;682.5160522;1.141720176;1.055916429;2.715767622;2.584962845;8.340963364;99.97956848;70.81903839;99.90365601;449.519989;406.9049988;312.0845032;27673.26758;60.98127365
10.06.2019 22:06:00,895;697.4747314;697.8552856;682.5160522;1.141720176;1.055916429;2.735590219;2.592342854;8.263637543;99.9874115;71.81016541;99.92178345;451.6799927;406.8330078;313.7344971;27673.2832;60.99999619
10.06.2019 22:06:15,926;697.4747314;697.8592529;682.5160522;1.141720176;1.055916429;2.736251831;2.678595066;8.277363777;99.97956848;71.84323883;99.91954803;449.8800049;406.5270081;313.7344971;27673.2832;60.99999619
10.06.2019 22:06:30,962;697.4685059;697.8592529;682.5160522;1.141720176;1.055916429;2.736061096;2.638448715;8.304695129;99.97956848;71.81016541;99.93518066;449.6400146;406.8330078;313.6290894;27673.2832;61.09059525
10.06.2019 22:06:46,003;697.4685059;697.8592529;682.5160522;1.141720176;1.055916429;2.758717775;2.658982754;8.416594505;99.9874115;72.9665451;99.93562317;454.0799866;406.9049988;314.6392517;27673.2832;61.09059525
10.06.2019 22:07:01,036;697.4685059;697.8592529;682.5160522;1.141720176;1.055916429;2.760275126;2.65644145;8.338459969;99.9874115;72.99956512;99.94116211;451.4400024;407.0679932;315.0110168;27673.30078;61.18658066
10.06.2019 22:07:16,071;697.4697876;697.8592529;682.5160522;1.141720176;1.04915607;2.759613514;2.680788517;8.324971199;99.97956848;72.99956512;99.94136047;451.3200073;407.0679932;315.0110168;27673.30078;61.18658066
10.06.2019 22:07:31,109;697.4697876;697.8592529;682.5160522;1.141720176;1.04915607;2.759613514;2.696118593;8.324971199;99.9874115;72.99956512;99.92102814;451.7999878;407.2839966;315.0110168;27673.30078;61.19999313
10.06.2019 22:07:46,153;697.463562;697.8592529;682.5160522;1.141720176;1.04915607;2.78184557;2.693426132;8.485534668;99.97956848;74.15594482;99.93730164;454.4400024;407.5180054;315.991394;27673.30078;61.24835587
10.06.2019 22:08:01,191;697.463562;697.8592529;682.5160522;1.141720176;1.04915607;2.78274107;2.58599329;8.357916832;99.9874115;74.15594482;99.93265533;455.2799988;407.2479858;316.4863892;27673.31641;61.36258316
10.06.2019 22:08:16,214;697.4674683;697.8625488;682.5160522;1.137778759;1.04915607;2.784298658;2.601938725;8.389164925;99.99526215;74.22203827;99.94783783;454.6799927;407.6080017;316.4863892;27673.31641;61.39996338
10.06.2019 22:08:31,258;697.4674683;697.8625488;682.5160522;1.137778759;1.04915607;2.804547071;2.683149815;8.894019127;99.97956848;75.24623871;99.94904327;457.4400024;407.6080017;316.1355591;27673.31641;61.39996338
10.06.2019 22:08:46,293;697.4674683;697.8625488;682.5186768;1.137778759;1.04915607;2.803651333;2.73684597;8.266318321;99.9874115;75.21321869;99.947052;456.2399902;407.8240051;318.2192078;27673.31641;61.46236801
10.06.2019 22:09:01,328;697.4674683;697.8625488;682.5186768;1.137778759;1.04915607;2.803886652;2.68635273;8.445555687;99.9874115;75.21321869;99.95372009;456.3599854;407.5360107;317.6229553;27673.33398;61.49996567
10.06.2019 22:09:16,359;697.4674683;697.8625488;682.5186768;1.137778759;1.04915607;2.803651333;2.697127819;8.231414795;99.9874115;75.24623871;99.954422;455.519989;407.5360107;318.3384399;27673.33398;61.49996567
10.06.2019 22:09:31,395;697.4630127;697.8625488;682.5230713;1.137778759;1.04915607;2.825030804;2.674036503;8.49178791;99.9874115;76.30350494;99.93684387;456;407.2659912;318.8846741;27673.33398;61.57515335
10.06.2019 22:09:46,427;697.4630127;697.8667603;682.5230713;1.137778759;1.04915607;2.824795485;2.713250637;8.397463799;99.97956848;76.27043152;99.9329834;458.1600037;407.1579895;318.8846741;27673.33398;61.61995316
10.06.2019 22:10:01,464;697.4630127;697.8667603;682.5230713;1.137778759;1.04915607;2.825030804;2.725144386;8.417894363;99.9874115;76.27043152;99.97753143;457.3200073;407.2120056;318.8303223;27673.34961;61.69810867
10.06.2019 22:10:16,502;697.4630127;697.8667603;682.5230713;1.137778759;1.04915607;2.85014081;2.719117165;8.542804718;99.97956848;77.52593231;99.9655304;460.2000122;407.0499878;320.0671387;27673.34961;61.69810867
10.06.2019 22:10:31,536;697.4630127;697.8667603;682.5341797;1.137778759;1.04915607;2.85014081;2.768815756;8.700876236;99.9874115;77.52593231;99.95115662;458.6400146;407.0499878;319.522583;27673.34961;61.69810867
10.06.2019 22:10:46,573;697.4581909;697.8667603;682.5341797;1.137778759;1.04915607;2.849905491;2.697127819;8.594480515;99.9874115;77.52593231;99.96537781;457.4400024;407.2839966;319.8736267;27673.34961;61.79286194
10.06.2019 22:11:01,610;697.472168;697.8667603;682.5341797;1.137778759;1.04915607;2.849245071;2.757846832;8.27855587;99.97956848;77.49291229;99.96118927;459;407.2839966;320.9182129;27673.36719;61.85703278
10.06.2019 22:11:16,641;697.4625854;697.8667603;682.5341797;1.137778759;1.04915607;2.8712852;2.734841824;8.697536469;99.9874115;78.61621857;99.92084503;461.8800049;407.2120056;320.9182129;27673.36719;61.8999176
10.06.2019 22:11:31,681;697.4550171;697.8667603;682.5341797;1.137778759;1.04915607;2.871711254;2.742687464;8.637174606;99.97956848;78.61621857;99.93247223;460.5599976;407.3919983;320.7969971;27673.36719;61.8999176
10.06.2019 22:11:46,725;697.4626465;697.8667603;682.5341797;1.137778759;1.04915607;2.871711254;2.752021074;8.375374794;99.97956848;78.61621857;99.95735931;459.7200012;407.3919983;321.7017822;27673.36719;61.98509216
10.06.2019 22:12:01,761;697.4626465;697.8667603;682.5455933;1.134337544;1.04915607;2.894412756;2.829425097;8.914414406;99.9874115;79.73952484;99.94229126;462.480011;407.0310059;321.3037109;27673.38281;61.98509216
10.06.2019 22:12:16,803;697.4543457;697.8667603;682.5455933;1.134337544;1.040900469;2.893517017;2.826796055;8.661497116;99.97956848;79.73952484;99.94393921;462;407.230011;322.1242065;27673.38281;61.98509216
10.06.2019 22:12:31,841;697.4543457;697.8667603;682.5455933;1.134337544;1.040900469;2.894412756;2.80374074;8.741016388;99.9874115;79.73952484;99.98838806;462.6000061;407.230011;321.9057617;27673.38281;62.0359993
10.06.2019 22:12:46,873;697.4572144;697.8667603;682.5455933;1.134337544;1.040900469;2.894177437;2.751688004;9.010993958;99.9874115;79.73952484;99.95420837;460.5599976;407.1040039;320.9533081;27673.38281;62.09926224
10.06.2019 22:13:01,914;697.4572144;697.8667603;682.5455933;1.134337544;1.040900469;2.894177437;2.753186703;9.001999855;99.9874115;79.73952484;99.92651367;463.7999878;406.9410095;320.9845581;27673.40039;62.17720032
10.06.2019 22:13:16,955;697.4501343;697.8667603;682.5455933;1.134337544;1.040900469;2.893752337;2.711741209;8.769269943;99.9874115;79.73952484;99.92368317;462;406.7789917;321.5553589;27673.40039;62.17720032
10.06.2019 22:13:31,996;697.4515381;697.8667603;682.5455933;1.134337544;1.040900469;2.894412756;2.763333797;8.415637016;99.97956848;79.73952484;99.94641113;460.9200134;406.9769897;322.824707;27673.40039;62.19999313
10.06.2019 22:13:47,028;697.4515381;697.8667603;682.5455933;1.134337544;1.040900469;2.894177437;2.762004137;8.734663963;99.9874115;79.70650482;99.94745636;463.3200073;406.868988;321.7027588;27673.40039;62.29032898
10.06.2019 22:14:02,068;697.4580688;697.8667603;682.5455933;1.134337544;1.040900469;2.893517017;2.763998747;8.864833832;99.97956848;79.70650482;99.95580292;462.6000061;406.9769897;321.2087402;27673.41602;62.29032898
10.06.2019 22:14:17,106;697.4580688;697.8667603;682.5455933;1.134337544;1.040900469;2.89483881;2.753519773;8.989618301;99.9874115;79.70650482;99.9315033;465.6000061;406.6350098;320.8605042;27673.41602;62.36537552
10.06.2019 22:14:32,149;697.4554443;697.8667603;682.5455933;1.134337544;1.040900469;2.894177437;2.814126968;8.837958336;99.97956848;79.73952484;99.94248962;461.8800049;406.5809937;321.3443604;27673.41602;62.39998245
10.06.2019 22:14:47,182;697.4586182;697.8667603;682.5477295;1.134337544;1.040900469;2.893517017;2.801100016;8.68719101;99.9874115;79.77259827;99.95039368;460.4400024;406.7789917;321.8250122;27673.41602;62.39998245
10.06.2019 22:15:02,228;697.4520874;697.8667603;682.5477295;1.134337544;1.040900469;2.895074368;2.802915573;8.716032982;99.9874115;79.73952484;99.953125;462.7200012;406.8150024;321.8250122;27673.43359;62.39998245
10.06.2019 22:15:17,271;697.4520874;697.8667603;682.5477295;1.134337544;1.045971632;2.894412756;2.695109129;8.664504051;99.97956848;79.73952484;99.97528076;460.9200134;406.8150024;321.9612732;27673.43359;62.48266602
10.06.2019 22:15:32,307;697.4578247;697.8690796;682.5477295;1.134337544;1.045971632;2.893752337;2.781254768;8.720683098;99.9874115;79.70650482;99.97647095;464.1600037;407.0859985;321.7239075;27673.43359;62.48266602
10.06.2019 22:15:47,345;697.4578247;697.8690796;682.5477295;1.134337544;1.045971632;2.893281937;2.675049782;8.71197319;99.97956848;79.70650482;99.98646545;461.0400085;406.8869934;321.7239075;27673.43359;62.49999619
10.06.2019 22:16:02,382;697.4578247;697.8690796;682.5477295;1.134337544;1.045971632;2.894412756;2.803410769;8.732915878;99.9874115;79.70650482;100.0027618;462.480011;407.1040039;321.7239075;27673.44922;62.49999619
10.06.2019 22:16:17,420;697.4550171;697.8690796;682.5443115;1.134337544;1.045971632;2.894412756;2.763832569;8.732915878;99.9874115;79.73952484;99.97921753;462;406.9769897;321.7239075;27673.44922;62.49999619
10.06.2019 22:16:32,459;697.4550171;697.8690796;682.5443115;1.134337544;1.045971632;2.893090963;2.803245783;8.927294731;99.97173309;79.73952484;99.93670654;463.3200073;406.9769897;320.9646912;27673.44922;62.59560394
10.06.2019 22:16:47,492;697.4550171;697.8690796;682.5443115;1.134337544;1.045971632;2.893517017;2.779597759;8.587977409;99.9874115;79.70650482;99.9539032;463.0799866;407.0130005;322.1691589;27673.44922;62.59560394
10.06.2019 22:17:02,528;697.4550171;697.8690796;682.5443115;1.134337544;1.045971632;2.892855644;2.681800604;8.760972977;99.9874115;79.70650482;99.95563507;460.9200134;406.9590149;321.5265198;27673.4668;62.68362808
10.06.2019 22:17:17,573;697.4550171;697.8642578;682.5443115;1.134337544;1.045971632;2.893517017;2.804895878;8.773234367;99.97956848;79.70650482;99.96982574;460.5599976;407.2120056;321.5265198;27673.4668;62.68362808
10.06.2019 22:17:32,613;697.4539795;697.8642578;682.546814;1.134337544;1.045971632;2.893752337;2.77644825;8.777585983;99.9874115;79.70650482;99.97758484;459.3599854;407.0499878;321.5265198;27673.4668;62.68362808
10.06.2019 22:17:47,637;697.4539795;697.8642578;682.546814;1.134337544;1.045971632;2.894412756;2.740685463;8.91486454;99.97956848;79.6734314;100.0020905;459.8399963;406.8150024;320.9868469;27673.4668;62.69999313
10.06.2019 22:18:02,674;697.4539795;697.8642578;682.546814;1.134337544;1.045971632;2.893752337;2.751521349;8.693434715;99.9874115;79.73952484;100.0133896;459.9599915;407.0310059;321.7549133;27673.48242;62.69999313
10.06.2019 22:18:17,717;697.4539795;697.8642578;682.555542;1.134337544;1.045971632;2.893752337;2.803575754;8.693434715;99.97956848;79.70650482;99.97521973;464.7600098;407.0310059;321.7549133;27673.48242;62.69999313
10.06.2019 22:18:32,747;697.4460449;697.8642578;682.555542;1.134337544;1.040905952;2.892855644;2.707881689;8.629976273;99.9874115;79.6734314;99.95889282;460.2000122;406.8150024;321.9447937;27673.48242;62.78955841
10.06.2019 22:18:47,779;697.4554443;697.8642578;682.555542;1.132998586;1.040905952;2.893987894;2.745022535;8.804616928;99.97956848;79.70650482;99.98140717;462.2399902;407.1400146;321.1616211;27673.48242;62.78955841
10.06.2019 22:19:02,821;697.4448853;697.8642578;682.5482178;1.132998586;1.040905952;2.893517017;2.720289707;8.795908928;99.9874115;79.80561829;100.0034485;460.6799927;407.0679932;321.1616211;27673.5;62.78955841
10.06.2019 22:19:17,858;697.4464722;697.8642578;682.5482178;1.132998586;1.040905952;2.893517017;2.72782135;8.711634636;99.97956848;79.70650482;100.008522;462.2399902;406.9590149;321.4961548;27673.5;62.79999542
10.06.2019 22:19:32,898;697.4581909;697.8642578;682.5482178;1.132998586;1.040905952;2.893752337;2.77478981;8.703739166;99.9874115;79.70650482;99.99325562;461.0400085;406.9590149;321.4961548;27673.5;62.79999542
10.06.2019 22:19:47,925;697.4512939;697.8595581;682.5482178;1.132998586;1.040905952;2.893752337;2.709392309;8.703739166;99.99526215;79.70650482;99.97923279;459.7200012;406.9590149;321.4961548;27673.5;62.79999542
10.06.2019 22:20:02,965;697.4512939;697.8595581;682.5482178;1.132998586;1.040905952;2.894412756;2.736344814;8.601283073;99.9874115;79.73952484;99.99034119;458.7600098;406.9590149;321.8512878;27673.51758;62.79999542
10.06.2019 22:20:17,995;697.4512939;697.8595581;682.5482178;1.132998586;1.040905952;2.893752337;2.78473258;8.847577095;99.97956848;79.70650482;99.99508667;462.3599854;407.1759949;320.9976196;27673.51758;62.79999542
10.06.2019 22:20:33,021;697.4451904;697.8595581;682.5482178;1.132998586;1.040905952;2.893517017;2.782911062;9.013399124;99.9874115;79.73952484;99.99880981;459.3599854;407.3559875;320.5963745;27673.51758;62.89092636
10.06.2019 22:20:48,060;697.447998;697.8595581;682.5567017;1.132998586;1.040905952;2.893517017;2.769811869;8.533772469;99.9874115;79.70650482;99.97800446;461.6400146;407.3559875;322.2597656;27673.51758;62.89092636
10.06.2019 22:21:03,093;697.4394531;697.8595581;682.5567017;1.132998586;1.040905952;2.893752337;2.800769806;8.992870331;99.97956848;79.70650482;100.0120621;462.480011;407.3559875;320.6826782;27673.5332;62.89092636
10.06.2019 22:21:18,124;697.4476318;697.8595581;682.5567017;1.132998586;1.040905952;2.893752337;2.739016533;8.899983406;99.9874115;79.70650482;100.0167465;462.3599854;407.3200073;320.6826782;27673.5332;62.97903061
10.06.2019 22:21:33,156;697.4476318;697.8595581;682.5492554;1.132998586;1.040905952;2.893752337;2.821699142;8.781439781;99.97956848;79.70650482;100.025444;458.8800049;407.6260071;321.0783081;27673.5332;62.97903061
10.06.2019 22:21:48,190;697.4476318;697.8595581;682.5492554;1.132998586;1.045325994;2.893517017;2.744522095;8.781439781;99.97956848;79.70650482;100.0082321;459.8399963;407.5;321.0783081;27673.5332;62.99999619
10.06.2019 22:22:03,217;697.4407959;697.8595581;682.5492554;1.132998586;1.045325994;2.893987894;2.73617816;8.79017067;99.97956848;79.73952484;99.99216461;459.9599915;407.3200073;321.0783081;27673.55078;62.99999619
10.06.2019 22:22:18,252;697.447876;697.8595581;682.5492554;1.132998586;1.045325994;2.892855644;2.697464228;8.646456718;99.9874115;79.70650482;99.98908997;460.6799927;407.5180054;321.5610962;27673.55078;62.99999619
10.06.2019 22:22:33,280;697.4429932;697.8595581;682.5492554;1.132998586;1.045325994;2.893517017;2.773628712;8.8179636;99.97956848;79.70650482;99.9945755;459.2399902;407.2839966;320.9517517;27673.55078;62.99999619
10.06.2019 22:22:48,320;697.4464722;697.8595581;682.5492554;1.132998586;1.045325994;2.894412756;2.752187729;8.834554672;99.9874115;79.73952484;99.98744202;457.6799927;407.4639893;320.9517517;27673.55078;62.99999619
10.06.2019 22:23:03,364;697.4400635;697.8595581;682.5492554;1.132998586;1.045325994;2.894412756;2.783904791;8.769701004;99.9874115;79.70650482;99.98919678;460.5599976;407.428009;321.118988;27673.56641;62.99999619
10.06.2019 22:23:18,403;697.4377441;697.8595581;682.5492554;1.132998586;1.045325994;2.895074368;2.742187023;8.798538208;99.9874115;79.73952484;99.98703766;460.2000122;407.3739929;321.118988;27673.56641;63.08766174
10.06.2019 22:23:33,444;697.442749;697.8595581;682.5492554;1.132998586;1.045325994;2.893752337;2.801760197;8.793139458;99.9874115;79.70650482;99.96810913;461.519989;407.5;321.118988;27673.56641;63.08766174
10.06.2019 22:23:48,486;697.442749;697.8595581;682.5492554;1.132998586;1.045325994;2.892195225;2.705866814;8.793139458;99.97956848;79.70650482;99.96372223;460.5599976;407.5;321.118988;27673.56641;63.08766174
10.06.2019 22:24:03,518;697.442749;697.8595581;682.5492554;1.132998586;1.045325994;2.893517017;2.806710243;8.788775444;99.9874115;79.70650482;99.95637512;461.2799988;407.5;321.118988;27673.58398;63.01967239
10.06.2019 22:24:18,559;697.4328003;697.8595581;682.5492554;1.132998586;1.045325994;2.893517017;2.758345842;8.555603981;99.9874115;79.70650482;99.9621582;461.2799988;407.1400146;321.9269714;27673.58398;63.07664871
10.06.2019 22:24:33,597;697.4361572;697.8595581;682.5492554;1.132998586;1.045325994;2.895074368;2.705027103;9.166053772;99.97956848;79.73952484;99.95809174;459.6000061;407.0859985;319.8687134;27673.58398;63.07664871
10.06.2019 22:24:48,626;697.4486084;697.8595581;682.5492554;1.132998586;1.045325994;2.893752337;2.77445817;8.831541061;99.97956848;79.70650482;99.94519043;459;407.4639893;320.9858704;27673.58398;63.07664871
10.06.2019 22:25:03,670;697.4398804;697.8526001;682.5492554;1.132998586;1.045325994;2.893752337;2.774292231;8.946134567;99.9874115;79.70650482;99.98252869;457.6799927;407.6799927;320.5887451;27673.59961;63.09999466
10.06.2019 22:25:18,707;697.4398804;697.8526001;682.5492554;1.132998586;1.045325994;2.893281937;2.771637678;8.73650074;99.97956848;79.70650482;99.99067688;458.8800049;407.6619873;321.2850342;27673.59961;63.09999466
10.06.2019 22:25:33,751;697.4383545;697.8526001;682.5492554;1.132998586;1.043210626;2.893517017;2.747356415;8.81757164;99.9874115;79.70650482;99.98896027;458.1600037;407.6619873;321.019165;27673.59961;63.09999466
10.06.2019 22:25:48,780;697.4383545;697.8526001;682.5492554;1.132998586;1.043210626;2.893090963;2.806050539;9.050287247;99.97956848;79.70650482;100.0141449;457.2000122;408.0230103;320.1854553;27673.59961;63.16142654
10.06.2019 22:26:03,823;697.4430542;697.8594971;682.5492554;1.132998586;1.043210626;2.893090963;2.842223883;8.867070198;99.9874115;79.73952484;100.0066071;458.519989;407.9869995;320.8052368;27673.61719;63.12140274
10.06.2019 22:26:18,861;697.4430542;697.8594971;682.5492554;1.132998586;1.043210626;2.893090963;2.752687216;8.99930954;99.9874115;79.70650482;99.95070648;458.3999939;407.8599854;320.3620605;27673.61719;63.1034584
10.06.2019 22:26:33,893;697.4376221;697.8594971;682.5492554;1.132998586;1.043210626;2.893517017;2.760341406;8.86589241;99.9874115;79.70650482;99.95824432;460.6799927;407.8420105;320.8517151;27673.61719;63.16060257
10.06.2019 22:26:48,924;697.4287109;697.8510742;682.5492554;1.132998586;1.043210626;2.893752337;2.785229445;8.995445251;99.9874115;79.70650482;99.95645142;458.8800049;408.0050049;320.4027405;27673.61719;63.19054413
10.06.2019 22:27:03,965;697.4367065;697.8510742;682.5492554;1.132998586;1.043210626;2.893752337;2.755850077;8.957219124;99.9874115;79.70650482;99.94995117;460.2000122;408.0050049;320.3990173;27673.63281;63.19054413
10.06.2019 22:27:18,994;697.4367065;697.8510742;682.5492554;1.132998586;1.043210626;2.893752337;2.75701499;8.852676392;99.9874115;79.70650482;99.9437027;461.2799988;408.0409851;320.7611694;27673.63281;63.19054413
10.06.2019 22:27:34,024;697.4439697;697.8510742;682.5492554;1.132998586;1.043210626;2.894412756;2.761837959;8.996718407;99.97956848;79.70650482;99.95694733;460.5599976;408.0050049;320.2621765;27673.63281;63.19054413
10.06.2019 22:27:49,063;697.4355469;697.8510742;682.5492554;1.132998586;1.043210626;2.894412756;2.747022867;9.029727936;99.9874115;79.73952484;99.97332001;459.7200012;408.0050049;320.190094;27673.63281;63.19999313
10.06.2019 22:28:04,106;697.4402466;697.8510742;682.5492554;1.131115437;1.043210626;2.893752337;2.770143986;8.953660965;99.97956848;79.73952484;99.95777893;458.8800049;407.9509888;320.4113159;27673.65039;63.19999313
10.06.2019 22:28:19,136;697.435791;697.8510742;682.5492554;1.131115437;1.043210626;2.893752337;2.733338118;8.988503456;99.9874115;79.70650482;99.95723724;461.7600098;407.9509888;320.3329163;27673.65039;63.19999313
10.06.2019 22:28:34,162;697.435791;697.8510742;682.5492554;1.131115437;1.043210626;2.893752337;2.78853941;9.130666733;99.9874115;79.70650482;99.96214294;458.519989;407.8059998;319.7981567;27673.65039;63.19999313
10.06.2019 22:28:49,195;697.435791;697.8535767;682.5492554;1.131115437;1.043210626;2.893517017;2.752853632;8.588916779;99.97956848;79.70650482;99.96761322;456.9599915;408.2569885;321.659668;27673.65039;63.19999313
10.06.2019 22:29:04,225;697.435791;697.8535767;682.5492554;1.131115437;1.043210626;2.893752337;2.755850077;8.935668945;99.9874115;79.70650482;100.0343094;456.8399963;408.4729919;320.4736633;27673.66602;63.19999313
10.06.2019 22:29:19,267;697.4277954;697.8535767;682.5492554;1.131115437;1.043210626;2.894412756;2.707042217;8.948862076;99.97956848;79.73952484;100.0093079;458.519989;408.4729919;320.4702454;27673.66602;63.19999313
10.06.2019 22:29:34,300;697.4337158;697.8535767;682.5418701;1.131115437;1.043210626;2.893090963;2.71844697;8.924429893;99.97956848;79.70650482;100.0162048;460.7999878;408.5270081;320.4702454;27673.66602;63.19999313
10.06.2019 22:29:49,344;697.4245605;697.8535767;682.5418701;1.131115437;1.043210626;2.893752337;2.836648226;8.850709915;99.9874115;79.70650482;100.0164413;460.0799866;408.5270081;320.7679749;27673.66602;63.19999313
10.06.2019 22:30:04,374;697.4284668;697.8535767;682.5418701;1.131115437;1.043210626;2.893752337;2.779100418;8.927140236;99.9874115;79.70650482;100.0044556;457.3200073;408.598999;320.5032043;27673.68359;63.28728485
10.06.2019 22:30:19,406;697.4284668;697.8535767;682.5418701;1.131115437;1.043210626;2.894648314;2.75401926;9.309988976;99.97956848;79.70650482;99.97741699;459.1199951;408.4549866;319.2340698;27673.68359;63.28728485
10.06.2019 22:30:34,442;697.4376221;697.8535767;682.5418701;1.131115437;1.043210626;2.894177437;2.662707806;9.081288338;99.9874115;79.73952484;99.99092865;461.8800049;408.5270081;320.0114441;27673.68359;63.28728485
10.06.2019 22:30:49,478;697.4360352;697.8535767;682.5560303;1.131115437;1.043210626;2.893752337;2.735843897;8.651622772;99.97956848;79.70650482;99.98760986;457.5599976;408.7250061;321.4575806;27673.68359;63.28728485
10.06.2019 22:31:04,515;697.4254761;697.8535767;682.5560303;1.131115437;1.043210626;2.894412756;2.748189688;9.062755585;99.9874115;79.73952484;100.0093307;457.0799866;408.7250061;320.0756226;27673.69922;63.29999542
10.06.2019 22:31:19,551;697.4320068;697.8535767;682.5560303;1.131115437;1.043210626;2.893517017;2.731165648;9.19183445;99.9874115;79.70650482;100.0205536;457.9200134;408.7250061;319.5862427;27673.69922;63.29999542
10.06.2019 22:31:34,588;697.4320068;697.8535767;682.5476685;1.131115437;1.043210626;2.893752337;2.826960325;8.916931152;99.9874115;79.70650482;100.006134;458.2799988;408.7070007;320.5385742;27673.69922;63.29999542
10.06.2019 22:31:49,618;697.4300537;697.8535767;682.5476685;1.131115437;1.043210626;2.894412756;2.750522137;8.929141045;99.9874115;79.73952484;99.95921326;457.7999878;408.4370117;320.5385742;27673.69922;63.29999542
10.06.2019 22:32:04,650;697.4366455;697.8535767;682.5476685;1.131115437;1.043210626;2.893517017;2.726483107;8.960465431;99.97956848;79.73952484;99.97972107;457.4400024;408.67099;320.1757202;27673.7168;63.29999542
10.06.2019 22:32:19,689;697.4302979;697.8535767;682.5476685;1.131115437;1.043210626;2.895499229;2.785891294;8.992724419;99.9874115;79.73952484;100.0109406;457.6799927;408.6889954;320.1757202;27673.7168;63.29999542
10.06.2019 22:32:34,719;697.4213257;697.8535767;682.5476685;1.131115437;1.038934588;2.894412756;2.752520561;8.850988388;99.97956848;79.73952484;99.98016357;455.8800049;408.6889954;320.5969849;27673.7168;63.29999542
10.06.2019 22:32:49,757;697.4278564;697.8535767;682.5476685;1.131115437;1.038934588;2.895074368;2.74435544;8.863228798;99.9874115;79.73952484;99.96730042;457.5599976;408.6889954;320.5969849;27673.7168;63.29999542
10.06.2019 22:33:04,806;697.4246216;697.8535767;682.5476685;1.131115437;1.038934588;2.895074368;2.705698967;8.991484642;99.97956848;79.77259827;99.92485046;458.1600037;408.9960022;320.1528931;27673.73242;63.29999542
10.06.2019 22:33:19,844;697.4246216;697.8535767;682.5476685;1.131115437;1.038934588;2.89483881;2.815444708;8.912319183;99.9874115;79.73952484;99.94732666;459.8399963;408.9960022;320.4119263;27673.73242;63.29999542
10.06.2019 22:33:34,885;697.4328003;697.8490601;682.5476685;1.131115437;1.038934588;2.89483881;2.715933323;8.8571558;99.99526215;79.73952484;99.94450378;458.519989;408.7980042;320.6029358;27673.73242;63.34138489
10.06.2019 22:33:49,916;697.4280396;697.8490601;682.5476685;1.131115437;1.038934588;2.894412756;2.785560369;8.849264145;99.9874115;79.73952484;99.94235229;456.7200012;408.8340149;320.6029358;27673.73242;63.34138489
10.06.2019 22:34:04,949;697.4234009;697.8490601;682.5523071;1.131115437;1.038934588;2.894412756;2.700154305;8.849264145;99.97956848;79.73952484;99.93423462;457.5599976;408.8340149;320.6029358;27673.75;63.34138489
10.06.2019 22:34:19,985;697.4284668;697.8490601;682.5523071;1.131115437;1.038934588;2.894177437;2.695781946;9.07022953;99.9874115;79.73952484;99.95158386;456.480011;408.8340149;319.8229065;27673.75;63.34138489
10.06.2019 22:34:35,022;697.4243774;697.8490601;682.5523071;1.131115437;1.038934588;2.895734549;2.743187904;9.098938942;99.97956848;79.73952484;99.9566803;458.0400085;409.0140076;319.8229065;27673.75;63.34138489
10.06.2019 22:34:50,059;697.4243774;697.8490601;682.5523071;1.131115437;1.038934588;2.894412756;2.760840416;8.869795799;99.9874115;79.73952484;99.96331787;458.1600037;409.0140076;320.5318604;27673.75;63.39196396
10.06.2019 22:35:05,094;697.4243774;697.8490601;682.5523071;1.131115437;1.038934588;2.893752337;2.821699142;8.853228569;99.97956848;79.70650482;99.95658875;457.2000122;409.3739929;320.5318604;27673.76758;63.39196396
10.06.2019 22:35:20,126;697.4268799;697.8490601;682.5418701;1.131115437;1.038934588;2.894177437;2.772301435;8.865454674;99.9874115;79.70650482;99.95330811;456.2399902;409.4100037;320.5318604;27673.76758;63.39196396
10.06.2019 22:35:35,161;697.4268799;697.8490601;682.5418701;1.131115437;1.038934588;2.893752337;2.73367238;9.156586647;99.97956848;79.73952484;99.95915985;454.7999878;409.0499878;319.4967651;27673.76758;63.44779587
10.06.2019 22:35:50,204;697.4268799;697.8490601;682.5418701;1.131115437;1.038934588;2.894177437;2.743354797;8.868919373;99.9874115;79.73952484;99.96714783;456.480011;409.1579895;320.5198669;27673.76758;63.40951538
10.06.2019 22:36:05,237;697.4226685;697.8490601;682.5480957;1.131115437;1.038934588;2.89483881;2.693426132;9.082251549;99.97956848;79.73952484;99.98365021;457.4400024;409.2839966;319.8235168;27673.7832;63.40951538
10.06.2019 22:36:20,274;697.4226685;697.8490601;682.5480957;1.131115437;1.038934588;2.89483881;2.76715517;9.204000473;99.9874115;79.73952484;99.97419739;456.1199951;409.6440125;319.4019165;27673.7832;63.40951538
10.06.2019 22:36:35,314;697.4250488;697.8490601;682.5480957;1.131115437;1.042387009;2.893090963;2.783573389;9.100349426;99.97956848;79.73952484;99.98347473;457.6799927;409.4819946;319.6492004;27673.7832;63.40951538
10.06.2019 22:36:50,364;697.4250488;697.8490601;682.5480957;1.131115437;1.042387009;2.894648314;2.766823053;9.014475822;99.97956848;79.73952484;100.0112228;457.0799866;409.7529907;320.046051;27673.7832;63.40951538
10.06.2019 22:37:05,402;697.4207764;697.8490601;682.5480957;1.131115437;1.042387009;2.894412756;2.714424372;8.99857235;99.9874115;79.70650482;99.99020386;454.6799927;409.9330139;320.0859985;27673.80078;63.40951538
10.06.2019 22:37:20,430;697.4292603;697.8490601;682.5480957;1.131115437;1.042387009;2.895074368;2.724977016;8.965465546;99.97956848;79.73952484;99.99614716;461.519989;405.9140015;320.2429504;27673.80078;63.40951538
10.06.2019 22:37:35,469;697.4169312;697.8490601;682.5480957;1.131115437;1.042387009;2.893090963;2.736512184;8.928822517;99.97956848;79.73952484;100.0302658;461.1600037;405.8959961;320.2429504;27673.80078;63.40951538
10.06.2019 22:37:50,505;697.4257813;697.8490601;682.5480957;1.131115437;1.042387009;2.894177437;2.707042217;9.121713638;99.9874115;79.70650482;100.0140305;461.519989;405.571991;319.6446533;27673.80078;63.47994995
10.06.2019 22:38:05,548;697.418396;697.8490601;682.5480957;1.131115437;1.042387009;2.893517017;2.732502699;9.097318649;99.9874115;79.73952484;100.0013046;460.2000122;405.3739929;319.6446533;27673.81641;63.47994995
10.06.2019 22:38:20,577;697.418396;697.8464355;682.5480957;1.131115437;1.042387009;2.894177437;2.78473258;9.216371536;99.97956848;79.73952484;99.98667145;461.1600037;405.1929932;319.3168945;27673.81641;63.49999619
10.06.2019 22:38:35,611;697.418396;697.8464355;682.5480957;1.131115437;1.042387009;2.894412756;2.75368619;9.155997276;99.97956848;79.77259827;99.9925766;458.3999939;405.302002;319.5409241;27673.81641;63.49999619
10.06.2019 22:38:50,650;697.4266357;697.8464355;682.5480957;1.131115437;1.042387009;2.894412756;2.771803379;9.141890526;99.9874115;79.73952484;99.98713684;461.1600037;405.6260071;319.5747681;27673.81641;63.49999619
10.06.2019 22:39:05,685;697.4202271;697.8464355;682.5480957;1.131115437;1.042387009;2.894412756;2.638448715;9.191165924;99.97956848;79.73952484;99.98710632;459.480011;405.5180054;319.4191589;27673.83398;63.49999619
10.06.2019 22:39:20,723;697.4202271;697.8464355;682.5480957;1.131115437;1.042387009;2.894177437;2.785229445;9.003177643;99.97956848;79.70650482;99.98075104;459.7200012;405.5180054;320.0550537;27673.83398;63.49999619
10.06.2019 22:39:35,764;697.4202271;697.8464355;682.5480957;1.131115437;1.042387009;2.894412756;2.746022701;9.302241325;99.9874115;79.73952484;99.96022034;461.1600037;405.3919983;319.0345154;27673.83398;63.49999619
10.06.2019 22:39:50,794;697.4111938;697.8464355;682.5480957;1.131115437;1.042387009;2.894412756;2.850904703;9.005966187;99.97956848;79.73952484;99.97987366;459.480011;405.4639893;319.781189;27673.83398;63.49999619
10.06.2019 22:40:05,831;697.4240723;697.8464355;682.5480957;1.131115437;1.042387009;2.894412756;2.801265001;9.005966187;99.9874115;79.73952484;99.91901398;461.0400085;405.3919983;319.781189;27673.84961;63.56411743
10.06.2019 22:40:20,866;697.4210205;697.8464355;682.5480957;1.131115437;1.042387009;2.893987894;2.752021074;9.043544769;99.97956848;79.70650482;99.93756104;458.8800049;405.5539856;319.624115;27673.84961;63.56411743
10.06.2019 22:40:35,903;697.4210205;697.8464355;682.5563965;1.131115437;1.042387009;2.894412756;2.757846832;9.051371574;99.9874115;79.73952484;99.94622803;463.0799866;405.5;319.624115;27673.84961;63.56411743
10.06.2019 22:40:50,942;697.4210205;697.8464355;682.5563965;1.131115437;1.042387009;2.894412756;2.77445817;8.860290527;99.9874115;79.73952484;99.9539566;460.9200134;405.5;320.2851257;27673.84961;63.59998322
10.06.2019 22:41:05,966;697.4163208;697.8464355;682.5391846;1.131115437;1.042387009;2.894177437;2.732669592;9.014701843;99.97956848;79.73952484;99.96417999;460.6799927;405.4100037;319.7359924;27673.86719;63.69314957
10.06.2019 22:41:20,995;697.4143677;697.8464355;682.5391846;1.131115437;1.042387009;2.894177437;2.785725832;8.726575851;99.9874115;79.70650482;99.97647095;461.7600098;405.6260071;321.0281982;27673.86719;63.62939072
10.06.2019 22:41:36,029;697.4237671;697.8464355;682.5507813;1.13017416;1.0346452;2.894177437;2.734507799;9.019218445;99.9874115;79.73952484;99.97142029;460.5599976;405.7340088;320.0150146;27673.86719;63.69781876
10.06.2019 22:41:51,061;697.416748;697.8464355;682.5507813;1.13017416;1.0346452;2.893752337;2.726817608;9.169476509;99.9874115;79.73952484;99.96977997;458.8800049;405.7520142;319.4676208;27673.86719;63.69781876
10.06.2019 22:42:06,093;697.416748;697.8464355;682.5507813;1.13017416;1.0346452;2.893942356;2.768483639;9.087491035;99.97956848;79.73952484;99.9890976;459.8399963;405.5899963;319.7635803;27673.88281;63.69781876
10.06.2019 22:42:21,126;697.4138794;697.8482056;682.5507813;1.13017416;1.0346452;2.893517017;2.756182909;9.130810738;99.9874115;79.73952484;99.99092102;459.9599915;405.5180054;319.2805481;27673.88281;63.69781876
10.06.2019 22:42:36,158;697.4138794;697.8482056;682.5507813;1.13017416;1.0346452;2.895074368;2.710902214;9.292108536;99.97956848;79.73952484;99.97672272;461.1600037;405.5539856;318.7796631;27673.88281;63.69781876
10.06.2019 22:42:51,199;697.4190674;697.8482056;682.5507813;1.13017416;1.0346452;2.893090963;2.752354145;9.010566711;99.9874115;79.73952484;99.97669983;460.9200134;405.4639893;319.66922;27673.88281;63.69781876
10.06.2019 22:43:06,229;697.4190674;697.8482056;682.5507813;1.13017416;1.04001987;2.893752337;2.775619268;9.022791862;99.97956848;79.73952484;99.99182892;458.8800049;405.6260071;319.66922;27673.90039;63.69781876
10.06.2019 22:43:21,270;697.4140625;697.8482056;682.5394897;1.13017416;1.04001987;2.893517017;2.778603315;9.364821434;99.9874115;79.73952484;99.98005676;459.7200012;405.4639893;318.4710999;27673.90039;63.69781876
10.06.2019 22:43:36,307;697.4140625;697.8482056;682.5394897;1.13017416;1.04001987;2.895309925;2.668121338;9.050627708;99.97956848;79.70650482;100.0053635;460.2000122;405.3919983;319.6723633;27673.90039;63.69781876
10.06.2019 22:43:51,339;697.4240723;697.8482056;682.5533447;1.13017416;1.04001987;2.894412756;2.759676456;9.12076664;99.9874115;79.73952484;100.001442;457.6799927;405.4100037;319.53125;27673.90039;63.69781876
10.06.2019 22:44:06,373;697.4137573;697.8482056;682.5533447;1.13017416;1.04001987;2.89483881;2.692079544;9.368649483;99.97956848;79.73952484;100.0095673;459.2399902;405.4639893;318.7003784;27673.91602;63.72408676
10.06.2019 22:44:21,410;697.4227905;697.8482056;682.5533447;1.13017416;1.04001987;2.894177437;2.792178154;8.781215668;99.9874115;79.73952484;99.97682953;461.3999939;405.4639893;320.6913452;27673.91602;63.72408676
10.06.2019 22:44:36,446;697.4208374;697.8482056;682.5533447;1.13017416;1.04001987;2.893517017;2.704523325;8.960325241;99.97956848;79.77259827;100.0075531;462.6000061;405.4819946;320.0292664;27673.91602;63.72408676
10.06.2019 22:44:51,481;697.4208374;697.8482056;682.5533447;1.13017416;1.04001987;2.894177437;2.823836803;8.968180656;99.9874115;79.73952484;100.0066833;463.5599976;405.4639893;320.0292664;27673.91602;63.78952789
10.06.2019 22:45:06,511;697.4122925;697.8482056;682.5448608;1.13017416;1.04001987;2.894177437;2.797631979;8.844654083;99.97956848;79.73952484;100.0014267;460.4400024;405.6260071;320.2802124;27673.93359;63.78952789
10.06.2019 22:45:21,547;697.4200439;697.8482056;682.5448608;1.13017416;1.04001987;2.893752337;2.71844697;8.972229958;99.9874115;79.77259827;100.0059052;460.7999878;405.5539856;319.8117676;27673.93359;63.78952789
10.06.2019 22:45:36,590;697.4152222;697.8482056;682.5448608;1.13017416;1.04001987;2.894177437;2.738014936;9.01469326;99.9874115;79.70650482;100.034317;460.2000122;405.5899963;319.7070923;27673.93359;63.79999542
10.06.2019 22:45:51,629;697.4152222;697.8482056;682.5448608;1.13017416;1.04001987;2.895074368;2.763666391;8.793873787;99.97956848;79.77259827;100.0308914;462.3599854;405.4460144;320.7088318;27673.93359;63.79999542
10.06.2019 22:46:06,665;697.4202881;697.8482056;682.5515137;1.13017416;1.04001987;2.894177437;2.762336731;9.018385887;99.9874115;79.73952484;100.027565;458.7600098;405.5;319.8744507;27673.94922;63.79999542
10.06.2019 22:46:21,700;697.4202881;697.8482056;682.5515137;1.13017416;1.04001987;2.89483881;2.77445817;8.985064507;99.97956848;79.77259827;100.0081482;460.2000122;405.2109985;320.0320435;27673.94922;63.79999542
10.06.2019 22:46:36,738;697.4105835;697.8482056;682.5515137;1.13017416;1.04001987;2.895074368;2.797962427;8.9015522;99.9874115;79.77259827;100.0139313;459.1199951;405.0310059;320.3361206;27673.94922;63.79999542
10.06.2019 22:46:51,771;697.4117432;697.8482056;682.5515137;1.13017416;1.04001987;2.895074368;2.77644825;9.147778511;99.97956848;79.73952484;100.00737;461.1600037;404.8869934;319.4838257;27673.94922;63.79999542
10.06.2019 22:47:06,808;697.4165649;697.8482056;682.5515137;1.13017416;1.04001987;2.895074368;2.716100693;9.147778511;99.9874115;79.77259827;99.99591064;460.9200134;404.9769897;319.4838257;27673.9668;63.86236954
10.06.2019 22:47:21,850;697.421936;697.8482056;682.5515137;1.13017416;1.04001987;2.894412756;2.712076664;9.061685562;99.9874115;79.73952484;99.99585724;461.7600098;404.9769897;319.4838257;27673.9668;63.86236954
10.06.2019 22:47:36,887;697.421936;697.8482056;682.5515137;1.13017416;1.04001987;2.895074368;2.76449728;8.973465919;99.9874115;79.77259827;100.0122833;459.2399902;404.9590149;319.8311768;27673.9668;63.89999008
10.06.2019 22:47:51,916;697.418396;697.8482056;682.5515137;1.13017416;1.04001987;2.895734549;2.714927435;8.869427681;99.97956848;79.77259827;100.0118179;461.6400146;404.9590149;320.2332153;27673.9668;63.89999008
10.06.2019 22:48:06,960;697.4248657;697.8482056;682.5475464;1.13017416;1.04001987;2.895074368;2.771969557;9.169360161;99.9874115;79.73952484;100.0168991;460.5599976;404.9590149;319.4917297;27673.98242;63.89999008
10.06.2019 22:48:21,996;697.4133911;697.8482056;682.5475464;1.13017416;1.04001987;2.894412756;2.828767776;9.157159805;99.97956848;79.64041901;100.0130005;459.8399963;404.9410095;319.4917297;27673.98242;63.96076584
10.06.2019 22:48:37,030;697.4172974;697.8482056;682.5475464;1.13017416;1.04001987;2.893752337;2.762835264;9.290031433;99.9874115;79.77259827;99.98330688;460.2000122;405.0310059;319.0167542;27673.98242;63.96076584
10.06.2019 22:48:52,072;697.4172974;697.8501587;682.5475464;1.13017416;1.04001987;2.89483881;2.706202745;9.035774231;99.97956848;79.77259827;100.0309982;458.0400085;405.1029968;319.939209;27673.98242;63.96076584
10.06.2019 22:49:07,109;697.4172974;697.8501587;682.5475464;1.13017416;1.04001987;2.89483881;2.788870096;9.335956573;99.9874115;79.77259827;100.0273285;462.2399902;404.8330078;318.8998718;27674;63.99958038
10.06.2019 22:49:22,148;697.4172974;697.8501587;682.5475464;1.13017416;1.04001987;2.895074368;2.772301435;9.205335617;99.9874115;79.73952484;100.0120544;459.3599854;405.1570129;319.309967;27674;63.99958038
10.06.2019 22:49:37,178;697.4099731;697.8501587;682.5535278;1.13017416;1.047124982;2.895074368;2.829096317;9.233356476;99.9874115;79.77259827;100.0130463;460.5599976;405.1390076;318.8703003;27674;63.99958038
10.06.2019 22:49:52,223;697.4099731;697.8501587;682.5535278;1.13017416;1.047124982;2.894412756;2.791847467;9.221179962;99.9874115;79.73952484;100.0061951;460.5599976;405.3739929;318.8703003;27674;63.99958038
10.06.2019 22:50:07,256;697.420166;697.8501587;682.5535278;1.13017416;1.047124982;2.894177437;2.747689486;9.39450264;99.97956848;79.73952484;100.0395432;458.2799988;405.2109985;318.2560425;27674.01758;63.99958038
10.06.2019 22:50:22,293;697.411499;697.8501587;682.5535278;1.13017416;1.047124982;2.892855644;2.745689392;9.103779793;99.97956848;79.73952484;100.0492249;460.6799927;405.5;319.1769409;27674.01758;63.99958038
10.06.2019 22:50:37,325;697.4133301;697.8501587;682.5535278;1.13017416;1.047124982;2.893752337;2.777608871;8.916006088;99.9874115;79.77259827;100.0342026;460.7999878;405.5;319.8832703;27674.01758;63.99958038
10.06.2019 22:50:52,362;697.4133301;697.8501587;682.5427856;1.13017416;1.041832209;2.89483881;2.690732718;9.188450813;99.97956848;79.77259827;100.0579987;457.7999878;405.6799927;319.0106506;27674.01758;63.99958038
10.06.2019 22:51:07,399;697.4133301;697.8501587;682.5427856;1.13017416;1.041832209;2.895074368;2.824987888;9.533600807;99.9874115;79.77259827;100.063652;457.5599976;405.8059998;318.1276245;27674.0332;63.99958038
10.06.2019 22:51:22,439;697.4172974;697.8501587;682.550293;1.13017416;1.041832209;2.89483881;2.744021893;9.529267311;99.97956848;79.77259827;100.0448608;459.9599915;405.8059998;318.1276245;27674.0332;63.99958038
10.06.2019 22:51:37,474;697.4172974;697.8501587;682.550293;1.13017416;1.041832209;2.895074368;2.787380934;8.981531143;99.9874115;79.77259827;100.0484314;459.8399963;405.8059998;320.0386353;27674.0332;63.99958038
10.06.2019 22:51:52,517;697.4172974;697.8501587;682.550293;1.13017416;1.041832209;2.89483881;2.758013248;9.333702087;99.97956848;79.80561829;100.0471039;461.2799988;405.7520142;318.8045959;27674.0332;63.99958038
10.06.2019 22:52:07,546;697.4172974;697.8501587;682.550293;1.13017416;1.041832209;2.895074368;2.770309925;9.147675514;99.9874115;79.77259827;100.0573578;459.480011;405.6799927;319.4635315;27674.05078;63.99958038
10.06.2019 22:52:22,568;697.4172974;697.8501587;682.550293;1.13017416;1.041832209;2.895499229;2.844518185;9.534399033;99.97956848;79.77259827;100.0437164;459.7200012;405.9140015;318.1248474;27674.05078;63.99958038
10.06.2019 22:52:37,606;697.4107666;697.8501587;682.550293;1.13017416;1.041832209;2.894412756;2.805060863;9.3013134;99.9874115;79.77259827;100.0335846;456.480011;405.8959961;318.8895569;27674.05078;63.99958038
10.06.2019 22:52:52,640;697.4126587;697.8501587;682.550293;1.13017416;1.041832209;2.894412756;2.687363625;9.431568146;99.9874115;79.70650482;100.0278549;459.1199951;405.769989;318.4387207;27674.05078;63.99958038
10.06.2019 22:53:07,669;697.4185791;697.8501587;682.550293;1.13017416;1.041832209;2.895309925;2.784566879;9.057555199;99.97956848;79.77259827;100.0457764;457.6799927;405.769989;319.7332153;27674.06641;63.99958038
10.06.2019 22:53:22,707;697.4185791;697.8452759;682.550293;1.13017416;1.041832209;2.895309925;2.762669086;9.092786789;99.9874115;79.73952484;100.0463791;459.6000061;405.9140015;319.6685791;27674.06641;63.99958038
10.06.2019 22:53:37,752;697.4185791;697.8452759;682.550293;1.13017416;1.041832209;2.894412756;2.760507822;9.232825279;99.9874115;79.77259827;100.0422668;458.519989;406.0580139;319.1266174;27674.06641;63.99958038
10.06.2019 22:53:52,791;697.4185791;697.8452759;682.550293;1.13017416;1.041832209;2.89483881;2.719619513;9.09086895;99.97956848;79.77259827;100.0353851;461.519989;405.8959961;319.6451111;27674.06641;63.99958038
10.06.2019 22:54:07,831;697.4246826;697.8452759;682.550293;1.13017416;1.041832209;2.894412756;2.759510279;9.34732914;99.9874115;79.73952484;100.0384293;461.3999939;405.8059998;318.7302856;27674.08398;63.99958038
10.06.2019 22:54:22,864;697.420105;697.8452759;682.5444336;1.13017416;1.041832209;2.89483881;2.748689413;9.065772057;99.97956848;79.77259827;100.0376968;456.7200012;406.0400085;319.7319946;27674.08398;63.99958038
10.06.2019 22:54:37,899;697.4172974;697.8452759;682.5444336;1.13017416;1.041832209;2.895499229;2.760840416;9.315447807;99.9874115;79.73952484;100.0316162;457.9200134;406.0400085;318.9098511;27674.08398;64.08955383
