Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 22:54:52,940;697.4135742;697.8452759;682.5444336;1.13017416;1.041832209;2.89483881;2.780094862;9.303296089;99.97956848;79.77259827;100.0368347;457.6799927;406.1119995;318.9098511;27674.08398;64.08955383
10.06.2019 22:55:07,966;697.4135742;697.8452759;682.5444336;1.13017416;1.041832209;2.895074368;2.706874132;9.09414959;99.9874115;79.77259827;100.0287323;458.3999939;406.2390137;319.6488342;27674.09961;64.08955383
10.06.2019 22:55:23,013;697.4225464;697.8452759;682.5444336;1.13017416;1.041832209;2.89483881;2.804235935;9.404918671;99.97956848;79.77259827;100.0366821;461.519989;406.2390137;318.5581055;27674.09961;64.08955383
10.06.2019 22:55:38,055;697.413208;697.8452759;682.5517578;1.13017416;1.041832209;2.89483881;2.746189356;9.540323257;99.9874115;79.77259827;100.0346832;457.4400024;406.3110046;318.0893555;27674.09961;64.08955383
10.06.2019 22:55:53,091;697.413208;697.8452759;682.5517578;1.13017416;1.041832209;2.895734549;2.742520571;9.262275696;99.97956848;79.80561829;100.040596;455.7600098;406.4370117;319.1088867;27674.09961;64.08955383
10.06.2019 22:56:08,120;697.413208;697.8452759;682.5517578;1.13017416;1.041832209;2.894412756;2.702843428;9.286493301;99.9874115;79.73952484;100.0198746;460.2000122;406.4909973;318.719696;27674.11719;64.08955383
10.06.2019 22:56:23,158;697.413208;697.8452759;682.5517578;1.13017416;1.041832209;2.894177437;2.737179995;9.286493301;99.97956848;79.73952484;100.0331879;458.3999939;406.4909973;318.719696;27674.11719;64.08955383
10.06.2019 22:56:38,195;697.4089355;697.8452759;682.5517578;1.13017416;1.041832209;2.894412756;2.785063744;9.290826797;99.9874115;79.77259827;100.0306091;456.2399902;406.2929993;318.719696;27674.11719;64.08955383
10.06.2019 22:56:53,229;697.4151001;697.8452759;682.5517578;1.13017416;1.041832209;2.893752337;2.748356104;9.003164291;99.97956848;79.73952484;100.015976;457.0799866;406.2929993;319.6724548;27674.11719;64.08955383
10.06.2019 22:57:08,267;697.4087524;697.8452759;682.5517578;1.13017416;1.041832209;2.895499229;2.770475864;9.140169144;99.9874115;79.73952484;100.019928;457.9200134;406.401001;319.3100281;27674.13281;64.08701324
10.06.2019 22:57:23,306;697.4087524;697.8452759;682.5455322;1.13017416;1.041832209;2.89483881;2.735008955;9.333799362;99.9874115;79.77259827;100.0200882;459.2399902;406.5809937;318.598175;27674.13281;64.07653809
10.06.2019 22:57:38,339;697.4138794;697.8452759;682.5455322;1.13017416;1.041832209;2.894412756;2.726984978;9.39648056;99.97956848;79.77259827;100.0314178;458.8800049;406.2569885;318.3542175;27674.13281;64.05960083
10.06.2019 22:57:53,371;697.4057617;697.8452759;682.5455322;1.13017416;1.041832209;2.89483881;2.778437376;9.347707748;99.9874115;79.80561829;100.0140686;458.0400085;406.5450134;318.5500488;27674.13281;64.01970673
10.06.2019 22:58:08,401;697.4225464;697.8452759;682.5455322;1.13017416;1.037060499;2.895499229;2.723973036;9.359845161;99.97956848;79.77259827;100.0438538;458.8800049;406.4549866;318.5500488;27674.15039;64.09166718
10.06.2019 22:58:23,442;697.4072266;697.8452759;682.5455322;1.13017416;1.037060499;2.89483881;2.702843428;9.33112812;99.9874115;79.77259827;100.0454025;456.6000061;406.5809937;318.6074219;27674.15039;64.09166718
10.06.2019 22:58:38,469;697.406311;697.8452759;682.5455322;1.13017416;1.037060499;2.895074368;2.743354797;9.262885094;99.9874115;79.77259827;100.0102386;458.519989;406.3829956;319.1033936;27674.15039;64.0774765
10.06.2019 22:58:53,504;697.406311;697.8452759;682.5455322;1.13017416;1.037060499;2.894412756;2.708049297;9.250710487;99.9874115;79.73952484;100.0085983;457.6799927;406.5450134;319.1033936;27674.15039;64.00952148
10.06.2019 22:59:08,545;697.4110107;697.8452759;682.5455322;1.13017416;1.037060499;2.893942356;2.747356415;9.1147995;99.97956848;79.73952484;100.0031967;456.8399963;406.4370117;319.5438538;27674.16602;64.09490204
10.06.2019 22:59:23,579;697.4110107;697.8452759;682.5455322;1.13017416;1.037060499;2.89483881;2.751021862;9.280629158;99.9874115;79.77259827;99.98339844;459.3599854;406.5090027;319.0270081;27674.16602;64.09490204
10.06.2019 22:59:38,615;697.4110107;697.8452759;682.5455322;1.13017416;1.037060499;2.89483881;2.802255392;9.479389191;99.9874115;79.77259827;99.98178101;458.519989;406.7430115;318.3388977;27674.16602;64.09490204
10.06.2019 22:59:53,648;697.4110107;697.8452759;682.5529785;1.13017416;1.037060499;2.895074368;2.764164925;9.381659508;99.97956848;79.77259827;100.0292053;458.519989;406.9410095;318.3388977;27674.16602;64.1553421
10.06.2019 23:00:08,675;697.4110107;697.8452759;682.5529785;1.13017416;1.037060499;2.894412756;2.786553621;8.983777046;99.97956848;79.73952484;100.0208359;458.7600098;407.2479858;319.6304321;27674.18359;64.1553421
10.06.2019 23:00:23,711;697.4110107;697.8501587;682.5529785;1.13017416;1.037060499;2.895499229;2.754352093;9.448809624;99.9874115;79.77259827;99.98406982;458.8800049;406.9769897;318.0916748;27674.18359;64.10260773
10.06.2019 23:00:38,752;697.413269;697.8501587;682.5421143;1.13017416;1.037060499;2.893517017;2.763001442;9.146767616;99.97956848;79.6734314;99.95944214;461.0400085;406.6350098;319.0098267;27674.18359;64.19332123
10.06.2019 23:00:53,779;697.413269;697.8501587;682.5421143;1.13017416;1.037060499;2.894412756;2.748356104;9.03573513;99.9874115;79.73952484;99.98018646;458.7600098;406.9230042;319.7997131;27674.18359;64.1033783
10.06.2019 23:01:08,819;697.413269;697.8501587;682.5421143;1.13017416;1.043715;2.895074368;2.775453329;9.208877563;99.97956848;79.77259827;99.95632935;458.2799988;406.6889954;319.2426758;27674.19922;64.19376373
10.06.2019 23:01:23,853;697.4147949;697.8501587;682.5449829;1.13017416;1.043715;2.894412756;2.730329514;9.272881508;99.9874115;79.77259827;99.90850067;459.6000061;406.401001;318.9789734;27674.19922;64.13433838
10.06.2019 23:01:38,879;697.4147949;697.8501587;682.5449829;1.13017416;1.043715;2.894412756;2.783242226;9.272881508;99.9874115;79.73952484;99.8898468;463.6799927;403.9859924;318.9789734;27674.19922;64.19924927
10.06.2019 23:01:53,916;697.4147949;697.8501587;682.5449829;1.13017416;1.043715;2.895499229;2.758179426;9.269972801;99.97956848;79.80561829;100.0341492;456.480011;403.8959961;319.0582275;27674.19922;64.19924927
10.06.2019 23:02:08,949;697.4080811;697.8474121;682.5449829;1.129726052;1.043715;2.894177437;2.801595211;9.245652199;99.97956848;79.73952484;99.87033081;462.3599854;403.553009;319.0582275;27674.2168;64.19924927
10.06.2019 23:02:23,976;697.4208374;697.8474121;682.5449829;1.129726052;1.043715;2.895970106;2.825974226;9.278624535;99.9874115;79.77259827;99.87471008;465;403.9320068;319.0582275;27674.2168;64.19924927
10.06.2019 23:02:39,018;697.4127808;697.8474121;682.5449829;1.129726052;1.043715;2.894177437;2.714759827;9.245652199;99.97956848;79.77259827;99.88336182;457.5599976;404.0759888;319.0582275;27674.2168;64.19924927
10.06.2019 23:02:54,058;697.4127808;697.8474121;682.5552368;1.129726052;1.043715;2.895074368;2.750688791;9.14132309;99.9874115;79.77259827;99.89885712;465.2399902;403.8779907;319.4764709;27674.2168;64.19924927
10.06.2019 23:03:09,092;697.4154663;697.8474121;682.5552368;1.129726052;1.043715;2.895499229;2.719117165;9.149153709;99.97956848;79.80561829;99.87702942;462.9599915;403.8779907;319.4764709;27674.23242;64.19924927
10.06.2019 23:03:24,140;697.4116211;697.8474121;682.5552368;1.129726052;1.043715;2.895499229;2.739183187;9.300583839;99.9874115;79.80561829;99.87380981;461.0400085;403.9320068;318.9522705;27674.23242;64.19924927
10.06.2019 23:03:39,178;697.4174805;697.8474121;682.5498657;1.129726052;1.037032723;2.895499229;2.750189066;9.419722557;99.97956848;79.80561829;99.86222839;461.519989;403.9320068;318.455658;27674.23242;64.19924927
10.06.2019 23:03:54,211;697.4174805;697.8474121;682.5498657;1.129726052;1.037032723;2.894177437;2.777608871;9.39111805;99.9874115;79.77259827;99.89919281;458.519989;404.0580139;318.455658;27674.23242;64.19924927
10.06.2019 23:04:09,236;697.4107056;697.8474121;682.5498657;1.129726052;1.037032723;2.895499229;2.799613953;9.335939407;99.97956848;79.80561829;99.88115692;461.519989;404.0759888;318.7306824;27674.25;64.2264328
10.06.2019 23:04:24,270;697.4107056;697.8474121;682.5498657;1.129726052;1.037032723;2.895074368;2.757514;9.155770302;99.97956848;79.77259827;99.88128662;461.2799988;404.0939941;319.3270874;27674.25;64.29005432
10.06.2019 23:04:39,303;697.4193726;697.8474121;682.5498657;1.129726052;1.037032723;2.89483881;2.785229445;9.151432991;99.97956848;79.77259827;99.90254211;463.9200134;404.2380066;319.3270874;27674.25;64.29005432
10.06.2019 23:04:54,349;697.4108887;697.8474121;682.5498657;1.129726052;1.037032723;2.895309925;2.701498985;9.160116196;99.97956848;79.77259827;99.88853455;461.7600098;404.4179993;319.3270874;27674.25;64.29005432
10.06.2019 23:05:09,380;697.4108887;697.8474121;682.5498657;1.129726052;1.037032723;2.895074368;2.80638051;9.388240814;99.9874115;79.77259827;99.89282227;459.9599915;404.4179993;318.5226746;27674.26758;64.29005432
10.06.2019 23:05:24,418;697.416748;697.8474121;682.5368042;1.129726052;1.043975711;2.894177437;2.714256763;9.108257294;99.97956848;79.77259827;99.88346863;460.2000122;404.598999;319.4343262;27674.26758;64.29998779
10.06.2019 23:05:39,453;697.4119263;697.8474121;682.553833;1.129726052;1.043975711;2.895074368;2.70603466;9.544444084;99.9874115;79.80561829;99.90821075;460.0799866;404.6170044;317.9820862;27674.26758;64.29998779
10.06.2019 23:05:54,491;697.4171753;697.8474121;682.553833;1.129726052;1.043975711;2.899386883;2.760341406;9.26835537;99.9874115;80.1359787;99.92742157;462.8399963;404.5450134;319.2118835;27674.26758;64.29998779
10.06.2019 23:06:09,527;697.4107056;697.8474121;682.553833;1.129726052;1.043975711;2.899386883;2.751188278;9.575125694;99.97956848;80.1359787;99.92576599;460.0799866;404.5450134;318.1493835;27674.2832;64.29998779
10.06.2019 23:06:24,570;697.4126587;697.8474121;682.546936;1.129726052;1.043975711;2.899622202;2.757181406;9.385619164;99.9874115;80.1359787;99.92364502;458.519989;405.0849915;318.8206482;27674.2832;64.29998779
10.06.2019 23:06:39,611;697.4126587;697.8474121;682.546936;1.129726052;1.043975711;2.899386883;2.715262651;9.38132;99.97956848;80.10295868;99.91944122;459;405.0310059;318.8206482;27674.2832;64.29998779
10.06.2019 23:06:54,653;697.4126587;697.8474121;682.546936;1.129726052;1.043975711;2.899622202;2.738682508;9.068511963;99.9874115;80.06993866;99.93119812;462.9599915;404.7969971;319.9189148;27674.2832;64.29998779
10.06.2019 23:07:09,693;697.4126587;697.8474121;682.546936;1.129726052;1.043975711;2.899386883;2.810502291;9.06419754;99.9874115;80.10295868;99.91490936;462.3599854;404.5629883;319.9189148;27674.30078;64.29998779
10.06.2019 23:07:24,722;697.4126587;697.8474121;682.546936;1.129726052;1.037192583;2.899622202;2.754518509;9.196294785;99.9874115;80.1359787;99.92526245;462.3599854;404.5629883;319.4763794;27674.30078;64.32387543
10.06.2019 23:07:39,755;697.4126587;697.8474121;682.546936;1.129726052;1.037192583;2.899622202;2.77976346;9.196294785;99.97956848;80.10295868;99.93569183;460.6799927;404.5450134;319.4763794;27674.30078;64.32387543
10.06.2019 23:07:54,792;697.4126587;697.8474121;682.546936;1.129726052;1.037192583;2.899622202;2.759510279;9.292535782;99.9874115;80.1359787;99.95822144;460.3200073;404.4549866;319.1430359;27674.30078;64.35334778
10.06.2019 23:08:09,822;697.4126587;697.8474121;682.546936;1.129726052;1.037192583;2.899622202;2.738682508;9.581633568;99.97956848;80.1359787;99.943367;462.3599854;404.4549866;318.1416931;27674.31641;64.35334778
10.06.2019 23:08:24,854;697.4126587;697.8474121;682.546936;1.129726052;1.037192583;2.899622202;2.777277231;9.360212326;99.9874115;80.1359787;99.95806885;461.2799988;404.4549866;318.9086304;27674.31641;64.39914703
10.06.2019 23:08:39,885;697.4126587;697.8474121;682.546936;1.129726052;1.037192583;2.899857759;2.75401926;9.364527702;99.97956848;80.1359787;99.96817017;462.6000061;404.5090027;318.9086304;27674.31641;64.39914703
10.06.2019 23:08:54,924;697.4126587;697.8474121;682.546936;1.129726052;1.037192583;2.899857759;2.714256763;9.482447624;99.9874115;80.10295868;99.96756744;464.1600037;404.4729919;318.5001831;27674.31641;64.39914703
10.06.2019 23:09:09,958;697.4208374;697.8474121;682.546936;1.129726052;1.037192583;2.899622202;2.791847467;9.37260437;99.97956848;80.10295868;99.96516418;460.5599976;404.2919922;318.8657227;27674.33398;64.39914703
10.06.2019 23:09:24,989;697.4100342;697.8474121;682.546936;1.129726052;1.037192583;2.899386883;2.732836723;9.526666641;99.9874115;80.10295868;99.96218109;461.7600098;404.2019958;318.3172302;27674.33398;64.46661377
10.06.2019 23:09:40,020;697.414856;697.8474121;682.546936;1.129726052;1.037192583;2.899622202;2.740184784;9.089452744;99.97956848;80.10295868;99.95703125;463.9200134;404.2919922;319.846405;27674.33398;64.46661377
10.06.2019 23:09:55,053;697.414856;697.8474121;682.546936;1.129726052;1.039527059;2.899151802;2.771471739;9.518611908;99.9874115;80.1359787;99.98537445;459.9599915;404.5090027;318.4292908;27674.33398;64.46661377
10.06.2019 23:10:10,093;697.4090576;697.8474121;682.546936;1.129726052;1.039527059;2.899386883;2.716603518;9.403910637;99.97956848;80.1359787;99.96888733;460.3200073;404.5450134;318.8415833;27674.34961;64.49998474
10.06.2019 23:10:25,125;697.4174805;697.8474121;682.546936;1.129726052;1.039527059;2.899386883;2.725311756;9.300697327;99.9874115;80.20207214;99.96839905;462.6000061;404.5450134;319.1991577;27674.34961;64.49998474
10.06.2019 23:10:40,161;697.4124146;697.8474121;682.546936;1.129726052;1.039527059;2.899622202;2.734006643;9.37098217;99.99526215;80.1359787;99.9527359;460.5599976;404.2919922;318.9705811;27674.34961;64.49998474
10.06.2019 23:10:55,189;697.4124146;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.741019249;9.37098217;99.9874115;80.1359787;99.95664215;464.519989;404.4729919;318.9705811;27674.34961;64.49998474
10.06.2019 23:11:10,711;697.4124146;697.8505859;682.546936;1.129726052;1.039527059;2.899386883;2.838617086;9.343603134;99.97956848;80.1359787;99.94820404;461.3999939;404.4549866;319.0505371;27674.36719;64.49998474
10.06.2019 23:11:25,749;697.4124146;697.8505859;682.546936;1.129726052;1.039527059;2.899386883;2.765992403;9.343603134;99.9874115;80.1359787;99.9575882;459.2399902;404.7250061;319.0505371;27674.36719;64.49998474
10.06.2019 23:11:40,778;697.4124146;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.769147873;9.347903252;99.97173309;80.1359787;99.96372986;461.6400146;404.7250061;319.0505371;27674.36719;64.49998474
10.06.2019 23:11:55,805;697.4124146;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.787546396;9.558922768;99.9874115;80.1359787;99.96652222;462.7200012;404.7250061;318.2332458;27674.36719;64.49998474
10.06.2019 23:12:10,844;697.4147949;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.729660988;9.540999413;99.9874115;80.10295868;99.97284698;458.7600098;404.7250061;318.2953491;27674.38281;64.49998474
10.06.2019 23:12:25,879;697.4147949;697.8505859;682.546936;1.129726052;1.039527059;2.899386883;2.804235935;9.331632614;99.9874115;80.10295868;99.94731903;460.2000122;404.8330078;319.0056152;27674.38281;64.49998474
10.06.2019 23:12:40,920;697.4147949;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.797301769;9.249406815;99.9874115;80.10295868;99.94846344;462;405.0130005;319.3053284;27674.38281;64.49998474
10.06.2019 23:12:55,957;697.4221191;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.731834173;9.249406815;99.97173309;80.10295868;99.98291779;460.3200073;404.9230042;319.3053284;27674.38281;64.49998474
10.06.2019 23:13:10,994;697.416687;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.727486849;9.388816833;99.9874115;80.10295868;99.99658966;460.9200134;404.9410095;318.8224487;27674.40039;64.49998474
10.06.2019 23:13:26,040;697.416687;697.8505859;682.546936;1.129726052;1.039527059;2.899386883;2.752187729;9.38451767;99.97956848;80.10295868;99.97412109;459.480011;404.9590149;318.8224487;27674.40039;64.49998474
10.06.2019 23:13:41,073;697.4219971;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.762835264;9.426006317;99.97956848;80.10295868;99.9942627;461.8800049;404.7609863;318.8224487;27674.40039;64.49998474
10.06.2019 23:13:56,114;697.4163208;697.8505859;682.546936;1.129726052;1.039527059;2.899151802;2.750855207;9.128142357;99.9874115;80.1359787;99.95597839;461.1600037;404.8510132;319.8395996;27674.40039;64.49998474
10.06.2019 23:14:11,151;697.4163208;697.8505859;682.546936;1.129726052;1.039527059;2.899386883;2.749356031;9.152476311;99.97956848;80.16905212;99.96628571;461.3999939;404.8510132;319.7552795;27674.41602;64.49998474
10.06.2019 23:14:26,177;697.4163208;697.8505859;682.546936;1.129726052;1.039527059;2.899386883;2.79035902;9.481757164;99.9874115;80.1359787;99.97315216;460.4400024;404.9410095;318.6143799;27674.41602;64.49998474
10.06.2019 23:14:41,217;697.4163208;697.8505859;682.546936;1.129726052;1.039527059;2.899386883;2.782911062;9.481757164;99.97956848;80.1359787;99.95785522;464.1600037;405.1570129;318.6143799;27674.41602;64.49998474
10.06.2019 23:14:56,246;697.4163208;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.754185677;9.346579552;99.9874115;80.1359787;99.98934937;460.3200073;405.2650146;319.0976868;27674.41602;64.49998474
10.06.2019 23:15:11,277;697.4108887;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.726483107;9.683154106;99.97956848;80.1359787;99.99145508;459.8399963;405.3380127;317.931366;27674.43359;64.49998474
10.06.2019 23:15:26,316;697.4195557;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.812150478;9.405725479;99.9874115;80.10295868;99.96788025;458.3999939;405.1390076;318.8927307;27674.43359;64.49998474
10.06.2019 23:15:41,353;697.4111328;697.8505859;682.546936;1.129726052;1.039527059;2.899386883;2.810667038;9.401421547;99.9874115;80.10295868;99.99900818;461.2799988;405.302002;318.8927307;27674.43359;64.49998474
10.06.2019 23:15:56,386;697.4111328;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.763998747;9.262235641;99.9874115;80.16905212;100.0006027;461.1600037;405.302002;319.3899536;27674.43359;64.49998474
10.06.2019 23:16:11,414;697.4152222;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.714256763;9.271021843;99.9874115;80.10295868;100.0353699;458.3999939;405.7340088;319.3594666;27674.44922;64.49998474
10.06.2019 23:16:26,445;697.4179077;697.8505859;682.546936;1.129726052;1.039527059;2.899622202;2.724977016;9.516222;99.97956848;80.10295868;100.1672745;459.7200012;405.3380127;318.5098267;27674.44922;64.49998474
10.06.2019 23:16:41,475;697.4121094;697.8505859;682.5534668;1.129726052;1.039527059;2.899386883;2.706370592;9.437960625;99.9874115;80.10295868;100.0089035;462.9599915;405.5360107;318.5098267;27674.44922;64.49998474
10.06.2019 23:16:56,515;697.4121094;697.8505859;682.5534668;1.129726052;1.039527059;2.899622202;2.773628712;9.21073246;99.97956848;80.10295868;100.0219116;458.3999939;405.5360107;319.3114624;27674.44922;64.49998474
10.06.2019 23:17:11,553;697.4202271;697.8505859;682.5534668;1.129726052;1.039527059;2.899622202;2.733004093;9.857055664;99.9874115;80.1359787;100.0017166;458.8800049;405.1929932;317.0735168;27674.4668;64.49998474
10.06.2019 23:17:26,578;697.4202271;697.8505859;682.5534668;1.129726052;1.039527059;2.899622202;2.756848335;9.578396797;99.97956848;80.1359787;99.97245789;458.0400085;405.0130005;318.0384521;27674.4668;64.49998474
10.06.2019 23:17:41,611;697.4202271;697.8534546;682.5496216;1.129726052;1.039527059;2.899622202;2.72798872;9.814414978;99.9874115;80.1359787;99.99372101;458.519989;405.3739929;317.2211609;27674.4668;64.49998474
10.06.2019 23:17:56,645;697.4083252;697.8534546;682.5496216;1.129726052;1.039527059;2.899386883;2.677244663;9.439892769;99.99526215;80.1359787;100.007164;461.519989;405.1210022;318.5031433;27674.4668;64.49998474
10.06.2019 23:18:11,676;697.4158325;697.8534546;682.5496216;1.129726052;1.039527059;2.899622202;2.726650476;9.268861771;99.9874115;80.1359787;100.027565;459.8399963;405.3739929;319.1102295;27674.48242;64.49998474
10.06.2019 23:18:26,719;697.4158325;697.8534546;682.5496216;1.129726052;1.039527059;2.899857759;2.695277214;9.226625443;99.97956848;80.1359787;100.0144806;458.1600037;405.3739929;319.3992004;27674.48242;64.49998474
10.06.2019 23:18:41,760;697.4158325;697.8534546;682.5496216;1.129726052;1.039527059;2.899622202;2.736011028;9.464940071;99.9874115;80.1359787;100.0221939;462.2399902;405.302002;318.5587769;27674.48242;64.49998474
10.06.2019 23:18:56,800;697.4158325;697.8534546;682.5496216;1.129726052;1.039527059;2.899386883;2.792839527;9.19315815;99.9874115;80.10295868;100.0157318;461.0400085;405.302002;319.4852295;27674.48242;64.49998474
10.06.2019 23:19:11,838;697.4158325;697.8534546;682.5422363;1.129726052;1.039527059;2.899857759;2.800274611;9.277351379;99.9874115;80.1359787;100.0207062;458.7600098;405.2290039;319.2234802;27674.5;64.49998474
10.06.2019 23:19:26,873;697.4208984;697.8534546;682.5422363;1.129726052;1.039527059;2.899857759;2.755184412;9.618531227;99.9874115;80.1359787;100.0182266;463.5599976;405.1390076;318.041626;27674.5;64.49998474
10.06.2019 23:19:41,920;697.4107056;697.8534546;682.5422363;1.129726052;1.039527059;2.899622202;2.757347584;9.385040283;99.9874115;80.10295868;100.0000458;459.7200012;405.1390076;318.8355713;27674.5;64.49998474
10.06.2019 23:19:56,955;697.4196167;697.8534546;682.5422363;1.129726052;1.039527059;2.899622202;2.72782135;9.474979401;99.9874115;80.1359787;99.99160767;460.6799927;405.1749878;318.8355713;27674.5;64.5488205
10.06.2019 23:20:11,989;697.4160156;697.8534546;682.5452881;1.129726052;1.039527059;2.899622202;2.753186703;9.474979401;99.9874115;80.1359787;99.9835434;463.4400024;405.1749878;318.8355713;27674.51758;64.50005341
10.06.2019 23:20:27,026;697.4160156;697.8534546;682.5452881;1.129726052;1.039527059;2.899386883;2.707881689;9.794669151;99.9874115;80.1359787;99.99237061;457.3200073;405.2829895;317.7121887;27674.51758;64.54415131
10.06.2019 23:20:42,062;697.4160156;697.8534546;682.5452881;1.129726052;1.039527059;2.899622202;2.68466711;9.311583519;99.97956848;80.1359787;99.99971008;458.519989;405.428009;319.4020691;27674.51758;64.54415131
10.06.2019 23:20:57,100;697.4206543;697.8534546;682.5452881;1.129726052;1.039527059;2.899386883;2.770807743;9.599638939;99.9874115;80.1359787;99.9930191;460.2000122;405.6260071;318.3884277;27674.51758;64.59812164
10.06.2019 23:21:12,128;697.4176636;697.8534546;682.5452881;1.129726052;1.039527059;2.899622202;2.737347126;9.55087471;99.97956848;80.10295868;99.98177338;462.2399902;405.428009;318.3884277;27674.5332;64.59812164
10.06.2019 23:21:27,174;697.4176636;697.8534546;682.5452881;1.129726052;1.039527059;2.899622202;2.812150478;9.309329033;99.9874115;80.10295868;100.0045013;458.8800049;405.428009;319.2254333;27674.5332;64.59812164
10.06.2019 23:21:42,212;697.4176636;697.8534546;682.5452881;1.129726052;1.047293544;2.899386883;2.714927435;9.555932999;99.97956848;80.1359787;100.0382462;458.7600098;405.5539856;318.3560486;27674.5332;64.59812164
10.06.2019 23:21:57,251;697.4176636;697.8534546;682.5452881;1.129726052;1.047293544;2.899622202;2.734674692;9.28679657;99.97956848;80.10295868;100.0512238;459.2399902;405.6799927;319.3035278;27674.5332;64.63414001
10.06.2019 23:22:12,296;697.4176636;697.8534546;682.5452881;1.129726052;1.047293544;2.899622202;2.767653227;9.462294579;99.97956848;80.1359787;100.0271149;459.3599854;405.6619873;318.6954041;27674.55078;64.69945526
10.06.2019 23:22:27,340;697.4176636;697.8534546;682.5452881;1.129726052;1.047293544;2.899622202;2.751688004;9.462294579;99.9874115;80.10295868;99.99817657;458.7600098;405.5;318.6954041;27674.55078;64.69945526
10.06.2019 23:22:42,375;697.4176636;697.8534546;682.5452881;1.129726052;1.047293544;2.899857759;2.751354933;9.466604233;99.97956848;80.10295868;99.97503662;458.519989;405.5;318.6954041;27674.55078;64.69945526
10.06.2019 23:22:57,406;697.4136353;697.8534546;682.5452881;1.129726052;1.047293544;2.899386883;2.718781948;9.208012581;99.9874115;80.1359787;99.98950958;461.7600098;405.571991;319.5615845;27674.55078;64.69945526
10.06.2019 23:23:12,446;697.4191895;697.8534546;682.5452881;1.129726052;1.047293544;2.899622202;2.760175467;9.371487617;99.9874115;80.10295868;100.0065689;458.7600098;405.3739929;319.0100708;27674.56641;64.69945526
10.06.2019 23:23:27,478;697.4191895;697.8534546;682.5452881;1.129726052;1.04163301;2.899622202;2.783407927;9.371487617;99.9874115;80.06993866;99.98427582;459.8399963;405.6440125;319.0100708;27674.56641;64.69945526
10.06.2019 23:23:42,521;697.4191895;697.8534546;682.5452881;1.129726052;1.04163301;2.899386883;2.749689102;9.474170685;99.9874115;80.1359787;99.9852066;461.519989;405.5360107;318.6393738;27674.56641;64.69945526
10.06.2019 23:23:57,555;697.4174194;697.8534546;682.5452881;1.129726052;1.04163301;2.899622202;2.753186703;9.478463173;99.9874115;80.10295868;99.97554779;461.6400146;405.9140015;318.6393738;27674.56641;64.69945526
10.06.2019 23:24:12,585;697.4174194;697.8534546;682.5452881;1.129726052;1.04163301;2.899622202;2.707377911;9.59077549;99.9874115;80.1359787;99.98654175;461.0400085;406.1659851;318.2501831;27674.58398;64.69945526
10.06.2019 23:24:27,619;697.4174194;697.8534546;682.5452881;1.129726052;1.04163301;2.899622202;2.799779177;9.362094879;99.9874115;80.1359787;99.98638153;455.6400146;406.4729919;319.0426331;27674.58398;64.69945526
10.06.2019 23:24:42,654;697.4174194;697.8534546;682.5452881;1.129726052;1.04163301;2.899857759;2.737179995;9.607566833;99.97956848;80.1359787;99.98638916;456.480011;406.4729919;318.2069092;27674.58398;64.69945526
10.06.2019 23:24:57,690;697.4174194;697.8534546;682.5452881;1.129726052;1.04163301;2.899622202;2.739684105;9.64622879;99.9874115;80.1359787;99.99830627;460.3200073;406.598999;318.0580139;27674.58398;64.79452515
10.06.2019 23:25:12,718;697.4174194;697.8534546;682.5452881;1.129726052;1.04163301;2.899857759;2.732502699;9.837212563;99.97956848;80.1359787;99.9839859;460.0799866;406.3829956;317.4110107;27674.59961;64.72567749
10.06.2019 23:25:27,765;697.4174194;697.8521729;682.5452881;1.129726052;1.04163301;2.899857759;2.763666391;9.371186256;99.9874115;80.1359787;99.9924469;456.9599915;406.401001;319.0260925;27674.59961;64.78265381
10.06.2019 23:25:42,805;697.4174194;697.8521729;682.5452881;1.129726052;1.04163301;2.899622202;2.74518919;9.425776482;99.97956848;80.1359787;99.98557281;458.6400146;406.3469849;318.8219604;27674.59961;64.78265381
10.06.2019 23:25:57,846;697.4147339;697.8521729;682.5532227;1.129726052;1.04163301;2.899622202;2.752687216;9.727705956;99.97956848;80.1359787;100.0122604;457.3200073;406.3469849;317.7756653;27674.59961;64.72960663
10.06.2019 23:26:12,876;697.4147339;697.8521729;682.5532227;1.129726052;1.04163301;2.899622202;2.763333797;9.461507797;99.9874115;80.16905212;99.99572754;458.519989;406.6350098;318.6981201;27674.61719;64.72960663
10.06.2019 23:26:27,919;697.4200439;697.8521729;682.5532227;1.129726052;1.04163301;2.899386883;2.768981934;9.457213402;99.97956848;80.1359787;100.0158844;460.5599976;406.7789917;318.6981201;27674.61719;64.70001984
10.06.2019 23:26:42,958;697.4200439;697.8521729;682.5532227;1.129726052;1.04163301;2.899386883;2.77595067;9.593377113;99.9874115;80.16905212;100.0377502;456.7200012;407.230011;318.2263184;27674.61719;64.70001984
10.06.2019 23:26:58,002;697.4200439;697.8521729;682.5484619;1.129726052;1.04163301;2.899622202;2.758345842;9.3723526;99.97956848;80.1359787;100.0143585;460.3200073;407.1220093;319.0070801;27674.61719;64.72173309
10.06.2019 23:27:13,040;697.4140625;697.8521729;682.5484619;1.129726052;1.04163301;2.899622202;2.739183187;9.520260811;99.9874115;80.10295868;99.99323273;458.519989;406.8869934;318.4945374;27674.63281;64.72173309
10.06.2019 23:27:28,067;697.4152832;697.8521729;682.5484619;1.129726052;1.04163301;2.899386883;2.805555582;9.436629295;99.97956848;80.1359787;99.99510193;458.8800049;406.7070007;318.7694397;27674.63281;64.70198822
10.06.2019 23:27:43,107;697.4152832;697.8521729;682.5484619;1.129726052;1.04163301;2.899622202;2.763666391;9.689546585;99.9874115;80.1359787;99.99765778;457.5599976;406.7789917;317.9078979;27674.63281;64.70198822
10.06.2019 23:27:58,150;697.4152832;697.8521729;682.5484619;1.129726052;1.04163301;2.899386883;2.798292637;9.493602753;99.97956848;80.1359787;99.99703217;457.4400024;406.9230042;318.5720215;27674.63281;64.70198822
10.06.2019 23:28:13,187;697.4152832;697.8497925;682.5484619;1.129726052;1.04163301;2.899622202;2.74051857;9.497895241;99.9874115;80.1359787;100.0338364;457.6799927;406.9230042;318.5720215;27674.65039;64.70198822
10.06.2019 23:28:28,218;697.4152832;697.8497925;682.5484619;1.129726052;1.04163301;2.899622202;2.734507799;9.577947617;99.9874115;80.1359787;99.99241638;458.6400146;407.0499878;318.2946472;27674.65039;64.70198822
10.06.2019 23:28:43,258;697.4152832;697.8497925;682.5411987;1.129726052;1.04163301;2.899857759;2.753519773;9.351018906;99.9874115;80.1359787;99.98036957;457.2000122;406.9230042;319.0959473;27674.65039;64.70198822
10.06.2019 23:28:58,294;697.4150391;697.8497925;682.5411987;1.129726052;1.04163301;2.899857759;2.766988993;9.540067673;99.99526215;80.06993866;99.9745636;456.9599915;406.9230042;318.4408264;27674.65039;64.70198822
10.06.2019 23:29:13,334;697.4150391;697.8497925;682.5411987;1.129726052;1.04163301;2.899622202;2.692079544;9.502335548;99.9874115;80.1359787;99.98872375;459.480011;407.1400146;318.5566406;27674.66602;64.70198822
10.06.2019 23:29:28,373;697.4196777;697.8497925;682.5513306;1.129726052;1.04163301;2.899622202;2.760175467;9.502335548;99.9874115;80.1359787;99.98693085;456.480011;407.1400146;318.5566406;27674.66602;64.70198822
10.06.2019 23:29:43,415;697.4140015;697.8497925;682.5513306;1.129726052;1.04163301;2.899386883;2.771637678;9.49804306;99.9874115;80.1359787;100.0067139;456.9599915;406.9949951;318.5566406;27674.66602;64.70198822
10.06.2019 23:29:58,453;697.4140015;697.8497925;682.5513306;1.129726052;1.04163301;2.899386883;2.742687464;9.601238251;99.9874115;80.1359787;100.0215149;456.7200012;407.2120056;318.1990356;27674.66602;64.70198822
10.06.2019 23:30:13,484;697.4189453;697.8497925;682.5513306;1.129726052;1.04163301;2.899622202;2.662538528;9.579930305;99.9874115;80.1359787;99.99984741;459.480011;407.1759949;318.1990356;27674.68359;64.70198822
10.06.2019 23:30:28,515;697.4238281;697.8497925;682.5397339;1.129726052;1.04163301;2.899622202;2.757846832;9.493733406;99.9874115;80.1359787;100.0136261;458.8800049;407.1759949;318.4976501;27674.68359;64.70198822
10.06.2019 23:30:43,549;697.414917;697.8497925;682.5397339;1.129726052;1.04163301;2.899857759;2.675049782;9.841414452;99.97956848;80.1359787;100.0063782;458.519989;407.302002;317.3079529;27674.68359;64.70198822
10.06.2019 23:30:58,573;697.414917;697.8497925;682.5397339;1.129726052;1.04163301;2.899622202;2.811326504;9.783525467;99.9874115;80.1359787;100.0104218;456.1199951;407.4639893;317.4936829;27674.68359;64.70198822
10.06.2019 23:31:13,613;697.414917;697.8497925;682.5498657;1.129726052;1.04163301;2.899622202;2.737680912;9.453845024;99.97956848;80.1359787;99.94976807;458.3999939;407.2120056;318.6358643;27674.69922;64.70198822
10.06.2019 23:31:28,653;697.414917;697.8497925;682.5498657;1.129726052;1.04163301;2.899386883;2.725479126;9.786364555;99.9874115;80.1359787;99.93561554;457.7999878;407.2120056;317.4689636;27674.69922;64.70198822
10.06.2019 23:31:43,688;697.414917;697.8497925;682.5498657;1.129726052;1.04163301;2.899386883;2.799613953;9.3428936;99.97956848;80.1359787;99.915802;457.3200073;407.2479858;319.0052795;27674.69922;64.70001984
10.06.2019 23:31:58,725;697.4093628;697.8497925;682.5498657;1.129726052;1.04163301;2.899622202;2.752687216;9.660013199;99.9874115;80.1359787;99.8951416;457.4400024;407.0499878;317.9216003;27674.69922;64.70001984
10.06.2019 23:32:13,766;697.4093628;697.8497925;682.5498657;1.129726052;1.04163301;2.899622202;2.750189066;9.939721107;99.97956848;80.1359787;100.0788727;457.5599976;406.9410095;316.9524841;27674.7168;64.70001984
10.06.2019 23:32:28,803;697.4104004;697.8497925;682.5498657;1.129726052;1.04163301;2.899857759;2.725144386;9.745853424;99.9874115;80.16905212;99.9174118;455.2799988;406.6530151;317.6390686;27674.7168;64.70001984
10.06.2019 23:32:43,848;697.4173584;697.8497925;682.5498657;1.129726052;1.04163301;2.899622202;2.74435544;9.366243362;99.97956848;80.1359787;99.94937134;460.9200134;406.67099;318.9393005;27674.7168;64.70001984
10.06.2019 23:32:58,887;697.4173584;697.8497925;682.5498657;1.129726052;1.04163301;2.899386883;2.706370592;9.828811646;99.9874115;80.1359787;99.9348526;458.2799988;406.4549866;317.3218994;27674.7168;64.70001984
10.06.2019 23:33:13,924;697.4125366;697.8497925;682.5432739;1.129726052;1.04163301;2.899386883;2.789201021;9.15294838;99.97956848;80.16905212;99.89014435;456;406.5450134;319.6632385;27674.73242;64.70001984
10.06.2019 23:33:28,962;697.4125366;697.8497925;682.5432739;1.129726052;1.04163301;2.899386883;2.679438829;9.507623672;99.9874115;80.1359787;99.91799164;457.3200073;406.598999;318.4346313;27674.73242;64.70001984
10.06.2019 23:33:43,998;697.4125366;697.8497925;682.5432739;1.129726052;1.04163301;2.899857759;2.686689854;9.397751808;99.97956848;80.1359787;99.92700195;459.1199951;406.1849976;318.8450928;27674.73242;64.70001984
10.06.2019 23:33:59,026;697.4125366;697.8497925;682.5432739;1.129726052;1.04163301;2.899622202;2.709056377;9.393445969;99.9874115;80.1359787;99.94943237;457.3200073;406.2569885;318.8450928;27674.73242;64.70001984
10.06.2019 23:34:14,060;697.4082031;697.8497925;682.5523071;1.129726052;1.04163301;2.899151802;2.651694536;9.834742546;99.9874115;80.1359787;99.97235107;458.1600037;406.3829956;317.286499;27674.75;64.70001984
10.06.2019 23:34:29,099;697.4169312;697.8497925;682.5523071;1.129726052;1.04163301;2.899622202;2.777608871;9.419369698;99.9874115;80.10295868;99.98731995;458.0400085;406.5270081;318.7552795;27674.75;64.70001984
10.06.2019 23:34:44,128;697.4100342;697.8497925;682.5523071;1.129726052;1.04163301;2.899622202;2.712747335;9.530789375;99.9874115;80.10295868;99.96881104;456.3599854;406.5270081;318.3692627;27674.75;64.70001984
10.06.2019 23:34:59,166;697.4191895;697.8497925;682.5411987;1.129726052;1.04163301;2.899386883;2.747189522;9.735863686;99.9874115;80.10295868;99.97436523;455.0400085;406.7430115;317.6439514;27674.75;64.70001984
10.06.2019 23:35:14,207;697.4191895;697.8497925;682.5411987;1.129726052;1.04163301;2.899622202;2.719117165;9.447171211;99.9874115;80.10295868;99.94744873;458.8800049;406.3469849;318.6589661;27674.76758;64.70001984
10.06.2019 23:35:29,257;697.4150391;697.8497925;682.5411987;1.129726052;1.04163301;2.899386883;2.669811964;9.945371628;99.9874115;80.10295868;99.96180725;457.7999878;406.4909973;316.9180908;27674.76758;64.70001984
10.06.2019 23:35:44,298;697.4150391;697.8497925;682.5469971;1.129726052;1.04163301;2.899622202;2.745856047;9.507568359;99.97956848;80.1359787;99.96971893;457.7999878;406.3649902;318.4497375;27674.76758;64.70001984
10.06.2019 23:35:59,326;697.4150391;697.8497925;682.5469971;1.129726052;1.04163301;2.899151802;2.759011269;9.498958588;99.9874115;80.10295868;99.99562073;457.3200073;406.3649902;318.4497375;27674.76758;64.70001984
10.06.2019 23:36:14,366;697.4150391;697.8497925;682.5469971;1.129726052;1.04163301;2.899386883;2.769479752;9.281079292;99.97956848;80.10295868;99.98143768;460.6799927;406.2030029;319.2193909;27674.7832;64.70001984
10.06.2019 23:36:29,405;697.4150391;697.8497925;682.5469971;1.129726052;1.04163301;2.899386883;2.783076763;9.682826996;99.9874115;80.10295868;99.97761536;457.3200073;406.4370117;317.8276978;27674.7832;64.70001984
10.06.2019 23:36:44,442;697.4150391;697.8497925;682.5387573;1.129726052;1.04163301;2.899386883;2.728657484;9.815382957;99.97956848;80.10295868;99.99925232;456;406.4549866;317.3684387;27674.7832;64.70001984
10.06.2019 23:36:59,483;697.4087524;697.8497925;682.5387573;1.129726052;1.04163301;2.899857759;2.699145555;9.494466782;99.9874115;80.10295868;100.00914;453.6000061;406.401001;318.5100403;27674.7832;64.70001984
10.06.2019 23:37:14,517;697.4141846;697.8497925;682.5498047;1.129726052;1.04163301;2.899622202;2.745522499;9.438116074;99.97956848;80.06993866;99.98573303;454.6799927;406.401001;318.8384705;27674.80078;64.70001984
10.06.2019 23:37:29,551;697.4141846;697.8497925;682.5498047;1.129726052;1.04163301;2.899857759;2.648301363;9.442417145;99.9874115;80.10295868;99.98164368;456.8399963;406.4729919;318.8384705;27674.80078;64.70001984
10.06.2019 23:37:44,573;697.4141846;697.8497925;682.5498047;1.129726052;1.04163301;2.899386883;2.808524132;9.704496384;99.97956848;80.1359787;100.0319672;457.4400024;406.4729919;317.9002991;27674.80078;64.70001984
10.06.2019 23:37:59,610;697.4141846;697.8497925;682.5470581;1.129726052;1.04163301;2.899622202;2.769645929;9.447573662;99.9874115;80.1359787;100.0201035;458.1600037;406.4729919;318.8056946;27674.80078;64.70001984
10.06.2019 23:38:14,642;697.4059448;697.8497925;682.5470581;1.129726052;1.04163301;2.899622202;2.781585932;9.5614748;99.9874115;80.10295868;100.0103226;459.1199951;406.401001;318.1665039;27674.81641;64.70001984
10.06.2019 23:38:29,675;697.4136353;697.8497925;682.5470581;1.129726052;1.04163301;2.899622202;2.75485158;9.438815117;99.9874115;80.10295868;100.0187836;456.8399963;406.3649902;318.5913086;27674.81641;64.72203064
10.06.2019 23:38:44,715;697.4136353;697.8497925;682.5470581;1.129726052;1.04163301;2.899386883;2.743187904;9.756088257;99.9874115;80.10295868;100.0124054;458.2799988;406.4549866;317.4776306;27674.81641;64.72203064
10.06.2019 23:38:59,753;697.4136353;697.8497925;682.5470581;1.129726052;1.04163301;2.899622202;2.725646496;9.653567314;99.9874115;80.1359787;100.0051346;457.0799866;406.4370117;317.8475342;27674.83398;64.72203064
10.06.2019 23:39:14,788;697.4136353;697.8497925;682.5470581;1.129726052;1.04163301;2.899622202;2.815609455;9.300144196;99.9874115;80.10295868;99.99394226;458.1600037;406.5450134;319.0715332;27674.83398;64.70001984
10.06.2019 23:39:29,812;697.4136353;697.8497925;682.5449219;1.129726052;1.04163301;2.899386883;2.759676456;9.579813004;99.97956848;80.03686523;100.0376434;455.0400085;406.5809937;318.0881348;27674.83398;64.74140167
10.06.2019 23:39:44,849;697.4136353;697.8497925;682.5449219;1.129726052;1.04163301;2.899386883;2.563277483;9.45404911;99.9874115;80.10295868;100.0353546;456.7200012;406.7789917;318.5236511;27674.83398;64.701828
10.06.2019 23:39:59,895;697.4136353;697.8497925;682.5449219;1.129726052;1.04163301;2.899857759;2.715095043;9.494625092;99.97956848;80.06993866;100.0307388;459.3599854;406.868988;318.5236511;27674.84961;64.701828
10.06.2019 23:40:14,928;697.4136353;697.8497925;682.5449219;1.129726052;1.04163301;2.899386883;2.773794651;9.745578766;99.9874115;80.10295868;100.0186005;459.480011;406.6889954;317.6243896;27674.84961;64.701828
10.06.2019 23:40:29,966;697.4136353;697.8497925;682.5449219;1.129726052;1.04163301;2.899622202;2.683318377;9.697587013;99.9874115;80.1359787;100.019455;458.2799988;407.0310059;317.8055725;27674.84961;64.701828
10.06.2019 23:40:45,012;697.4136353;697.8497925;682.5449219;1.129726052;1.04163301;2.899386883;2.785560369;9.452404022;99.97956848;80.10295868;100.0069046;454.9200134;406.9230042;318.6401062;27674.84961;64.701828
10.06.2019 23:41:00,050;697.4125977;697.8497925;682.5449219;1.129726052;1.04163301;2.899386883;2.77396059;9.393424988;99.97956848;80.10295868;100.0076065;459.3599854;407.1940002;318.8444214;27674.86719;64.701828
10.06.2019 23:41:15,089;697.4193115;697.8497925;682.5449219;1.12929213;1.04163301;2.899622202;2.730162621;9.426856041;99.9874115;80.10295868;100.0195084;456.3599854;407.1579895;318.7434998;27674.86719;64.701828
10.06.2019 23:41:30,126;697.4089966;697.8497925;682.5449219;1.12929213;1.04163301;2.899386883;2.83812499;9.452742577;99.97956848;80.10295868;100.0254517;457.7999878;407.0679932;318.638916;27674.86719;64.701828
10.06.2019 23:41:45,166;697.4089966;697.8497925;682.5449219;1.12929213;1.04163301;2.899386883;2.777277231;9.452742577;99.9874115;80.10295868;100.0256042;456.6000061;407.0679932;318.638916;27674.86719;64.701828
10.06.2019 23:42:00,199;697.4133301;697.8497925;682.5449219;1.12929213;1.04163301;2.899622202;2.669135809;9.457053185;99.97956848;80.10295868;99.99456024;457.4400024;407.1400146;318.638916;27674.88281;64.701828
10.06.2019 23:42:15,239;697.4057617;697.8497925;682.5449219;1.12929213;1.04163301;2.899622202;2.709056377;9.543251991;99.9874115;80.1359787;99.97935486;454.9200134;406.9590149;318.3253784;27674.88281;64.701828
10.06.2019 23:42:30,277;697.4154053;697.8497925;682.5449219;1.12929213;1.04163301;2.899857759;2.774126291;9.12928772;99.97956848;80.06993866;99.99095917;458.519989;407.1220093;319.7893372;27674.88281;64.701828
10.06.2019 23:42:45,312;697.4029541;697.8497925;682.5449219;1.12929213;1.04163301;2.899386883;2.69897747;9.735527992;99.9874115;80.10295868;100.0072403;457.0799866;407.1400146;317.6592407;27674.88281;64.701828
10.06.2019 23:43:00,352;697.4111328;697.8497925;682.5449219;1.12929213;1.04163301;2.899386883;2.732001305;9.63224411;99.97956848;80.10295868;99.98690796;457.7999878;407.1400146;318.0319519;27674.90039;64.701828
10.06.2019 23:43:15,393;697.4111328;697.8497925;682.5411987;1.12929213;1.04163301;2.899386883;2.747189522;9.627942085;99.9874115;80.10295868;99.99130249;457.3200073;407.3559875;318.0319519;27674.90039;64.701828
10.06.2019 23:43:30,425;697.4135742;697.8497925;682.5411987;1.12929213;1.04163301;2.899386883;2.800274611;9.562663078;99.97956848;80.10295868;100.0027847;453.7200012;407.302002;318.2581177;27674.90039;64.701828
10.06.2019 23:43:45,463;697.4120483;697.8497925;682.5411987;1.12929213;1.04163301;2.899386883;2.762336731;9.566961288;99.9874115;80.1359787;100.0210495;456.1199951;407.1040039;318.2581177;27674.90039;64.701828
10.06.2019 23:44:00,500;697.4120483;697.8497925;682.5411987;1.12929213;1.04163301;2.899386883;2.755517006;9.211154938;99.9874115;80.1359787;100.0486679;456.6000061;407.2659912;319.4757996;27674.91602;64.701828
10.06.2019 23:44:15,543;697.4120483;697.8497925;682.5411987;1.12929213;1.04163301;2.899386883;2.677582264;9.841515541;99.9874115;80.1359787;100.007843;457.2000122;407.1759949;317.2920227;27674.91602;64.701828
10.06.2019 23:44:30,576;697.4082031;697.8497925;682.5411987;1.12929213;1.04163301;2.899622202;2.805885553;9.769604683;99.99526215;80.16905212;100.0673676;454.3200073;407.3380127;317.5560303;27674.91602;64.701828
10.06.2019 23:44:45,612;697.4082031;697.8497925;682.5504761;1.12929213;1.04163301;2.899622202;2.705866814;9.769604683;99.99526215;80.1359787;100.0656662;456.6000061;407.3919983;317.5560303;27674.91602;64.701828
10.06.2019 23:45:00,644;697.4135742;697.8497925;682.5504761;1.12929213;1.04163301;2.899622202;2.72782135;9.555845261;99.9874115;80.10295868;100.0427704;455.7600098;407.3559875;318.2966309;27674.93359;64.701828
10.06.2019 23:45:15,673;697.4135742;697.8497925;682.5504761;1.12929213;1.04163301;2.899386883;2.761339426;9.555845261;99.97173309;80.1359787;100.0449677;457.7999878;407.571991;318.2966309;27674.93359;64.701828
10.06.2019 23:45:30,716;697.4135742;697.8497925;682.5504761;1.12929213;1.04163301;2.899622202;2.751521349;10.10121536;99.9874115;80.10295868;100.0396194;452.7600098;407.5539856;316.4070129;27674.93359;64.701828
10.06.2019 23:45:45,755;697.4135742;697.850769;682.5448608;1.12929213;1.04163301;2.899386883;2.765992403;9.372722626;99.97956848;80.1359787;100.0344696;456.480011;407.5899963;318.9161377;27674.93359;64.701828
10.06.2019 23:46:00,794;697.4135742;697.850769;682.5448608;1.12929213;1.04163301;2.899386883;2.760674238;9.530834198;99.9874115;80.1359787;99.99159241;457.6799927;407.6260071;318.3832703;27674.94922;64.701828
10.06.2019 23:46:15,824;697.4112549;697.850769;682.5448608;1.12929213;1.04163301;2.899386883;2.727486849;9.526535034;99.99526215;80.1359787;99.99585724;456.1199951;407.6260071;318.3832703;27674.94922;64.701828
10.06.2019 23:46:30,858;697.4147949;697.850769;682.5448608;1.12929213;1.04163301;2.899622202;2.787712097;9.530834198;99.9874115;80.1359787;100.0427551;455.6400146;407.7160034;318.3832703;27674.94922;64.701828
10.06.2019 23:46:45,895;697.4147949;697.850769;682.5448608;1.12929213;1.04163301;2.899857759;2.722131729;9.561982155;99.97956848;80.1359787;100.0089798;454.9200134;407.7340088;318.2753906;27674.94922;64.701828
10.06.2019 23:47:00,925;697.4118652;697.850769;682.5448608;1.12929213;1.04163301;2.899622202;2.785229445;9.561982155;99.9874115;80.1359787;100.0197144;456.480011;407.5360107;318.2753906;27674.9668;64.701828
10.06.2019 23:47:15,962;697.4118652;697.8555908;682.5448608;1.12929213;1.04163301;2.899857759;2.799944401;9.350099564;99.9874115;80.1359787;100.0041122;454.9200134;407.5360107;319.024353;27674.9668;64.701828
10.06.2019 23:47:31,003;697.4118652;697.8555908;682.5448608;1.12929213;1.04163301;2.899857759;2.763167858;9.65613842;99.97956848;80.06993866;100.0004654;457.2000122;407.5360107;317.9491577;27674.9668;64.701828
10.06.2019 23:47:46,041;697.4118652;697.8555908;682.5448608;1.12929213;1.04163301;2.899622202;2.698304892;9.65613842;99.9874115;80.10295868;100.005043;455.6400146;407.3380127;317.9491577;27674.9668;64.701828
10.06.2019 23:48:01,072;697.4176636;697.8555908;682.5448608;1.12929213;1.04163301;2.899857759;2.762669086;9.769337654;99.9874115;80.1359787;100.0177612;459.1199951;407.2120056;317.5718384;27674.98242;64.701828
10.06.2019 23:48:16,113;697.4078979;697.8555908;682.5448608;1.12929213;1.04163301;2.899857759;2.713250637;9.680802345;99.99526215;80.1359787;100.0385284;453.3599854;407.3739929;317.8637085;27674.98242;64.701828
10.06.2019 23:48:31,154;697.4180298;697.8555908;682.5448608;1.12929213;1.04163301;2.899622202;2.765494108;9.509216309;99.99526215;80.10295868;100.0224457;458.519989;407.2659912;318.4581604;27674.98242;64.701828
10.06.2019 23:48:46,184;697.4094238;697.8555908;682.5448608;1.12929213;1.04163301;2.899622202;2.670150042;9.38478756;99.9874115;80.1359787;100.0331116;455.6400146;407.571991;318.8892517;27674.98242;64.701828
10.06.2019 23:49:01,215;697.4135132;697.8522339;682.5448608;1.12929213;1.04163301;2.899622202;2.742353916;9.637473106;99.97956848;80.1359787;100.0315247;456.8399963;407.6080017;318.0138245;27675;64.701828
10.06.2019 23:49:16,251;697.4164429;697.8522339;682.5448608;1.12929213;1.04163301;2.899622202;2.778934717;9.637473106;99.9874115;80.10295868;100.034935;457.4400024;407.6080017;318.0138245;27675;64.76688385
10.06.2019 23:49:31,287;697.4164429;697.8522339;682.5448608;1.12929213;1.04163301;2.899386883;2.725981236;9.633172035;99.97956848;80.16905212;100.0181046;458.519989;407.5899963;318.0138245;27675;64.76688385
10.06.2019 23:49:46,325;697.4138794;697.8522339;682.5448608;1.12929213;1.04163301;2.899151802;2.737179995;9.480151176;99.9874115;80.10295868;100.0378494;456.1199951;407.5360107;318.5588989;27675;64.76688385
10.06.2019 23:50:01,371;697.4138794;697.8522339;682.5448608;1.12929213;1.037348509;2.899622202;2.799944401;9.480151176;99.97956848;80.10295868;100.0371246;457.6799927;407.769989;318.5588989;27675.01758;64.79995728
10.06.2019 23:50:16,408;697.4138794;697.8522339;682.5448608;1.12929213;1.037348509;2.899857759;2.732502699;9.638053894;99.9874115;80.06993866;100.0302887;454.4400024;407.6619873;318.0267029;27675.01758;64.79995728
10.06.2019 23:50:31,454;697.4138794;697.8522339;682.5448608;1.12929213;1.037348509;2.899386883;2.77478981;9.065674782;99.97956848;80.06993866;100.0129242;456;407.7340088;319.9947205;27675.01758;64.79995728
10.06.2019 23:50:46,496;697.4108276;697.8522339;682.5448608;1.12929213;1.037348509;2.899622202;2.671671152;9.479995728;99.9874115;80.10295868;100.0463028;455.0400085;407.9689941;318.5594482;27675.01758;64.79995728
10.06.2019 23:51:01,543;697.4130249;697.8522339;682.5448608;1.12929213;1.037348509;2.899386883;2.761505604;9.406065941;99.99526215;80.10295868;100.0456161;457.4400024;407.7520142;318.8006287;27675.0332;64.79995728
