Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
10.06.2019 23:51:16,578;697.4130249;697.8522339;682.5448608;1.12929213;1.037348509;2.899386883;2.723135948;9.826462746;99.99526215;80.10295868;100.0274734;456.9599915;407.7879944;317.3441467;27675.0332;64.79995728
10.06.2019 23:51:31,619;697.4215088;697.8556519;682.5448608;1.12929213;1.037348509;2.899622202;2.781917334;9.257444382;99.9874115;80.10295868;100.0070343;458.519989;407.7520142;319.3304138;27675.0332;64.79995728
10.06.2019 23:51:46,657;697.4188232;697.8556519;682.5448608;1.12929213;1.037348509;2.899622202;2.679944992;9.40514183;99.9874115;80.10295868;99.97870636;456.8399963;407.571991;318.8187256;27675.0332;64.79995728
10.06.2019 23:52:01,695;697.4188232;697.8556519;682.5397949;1.12929213;1.037348509;2.899622202;2.701835155;9.63904953;99.9874115;80.1359787;100.0324554;456;407.697998;318.0083618;27675.05078;64.79995728
10.06.2019 23:52:16,744;697.4188232;697.8556519;682.5397949;1.12929213;1.037348509;2.899622202;2.631983995;9.555644989;99.9874115;80.1359787;100.0366592;454.7999878;407.8420105;318.2973328;27675.05078;64.79995728
10.06.2019 23:52:31,789;697.4188232;697.8556519;682.5397949;1.12929213;1.040143728;2.899386883;2.795979977;9.429079056;99.9874115;80.1359787;100.0155792;457.2000122;407.8420105;318.7209167;27675.05078;64.79995728
10.06.2019 23:52:46,824;697.4160767;697.8556519;682.5397949;1.12929213;1.040143728;2.899386883;2.750688791;9.48445034;99.97956848;80.10295868;100.0200272;453.8399963;407.9509888;318.7209167;27675.05078;64.79995728
10.06.2019 23:53:01,863;697.4160767;697.8556519;682.5397949;1.12929213;1.040143728;2.899622202;2.71459198;9.613020897;99.9874115;80.10295868;100.0434875;453.3599854;408.0050049;318.2901001;27675.06641;64.79995728
10.06.2019 23:53:16,893;697.4160767;697.8556519;682.5397949;1.12929213;1.040143728;2.899622202;2.782248497;9.815747261;99.97956848;80.10295868;100.0440063;455.2799988;407.8779907;317.5872803;27675.06641;64.79995728
10.06.2019 23:53:31,918;697.421936;697.8556519;682.5397949;1.12929213;1.040143728;2.899386883;2.704187393;9.217772484;99.9874115;80.10295868;100.0470352;457.3200073;408.0050049;319.6601868;27675.06641;64.79995728
10.06.2019 23:53:46,952;697.4152832;697.8556519;682.5461426;1.12929213;1.040143728;2.899622202;2.743688345;9.772109985;99.9874115;80.06993866;100.0351639;454.9200134;407.9689941;317.7385559;27675.06641;64.79995728
10.06.2019 23:54:01,986;697.4244995;697.8556519;682.5461426;1.12929213;1.040143728;2.899857759;2.753020287;9.776402473;99.9874115;80.10295868;100.0515747;453.9599915;408.0589905;317.7385559;27675.08398;64.79995728
10.06.2019 23:54:17,016;697.4168701;697.8556519;682.5461426;1.12929213;1.040143728;2.899622202;2.773794651;9.772109985;99.9874115;80.1359787;100.0406723;451.9200134;408.3649902;317.7385559;27675.08398;64.79995728
10.06.2019 23:54:32,054;697.4168701;697.8556519;682.5461426;1.12929213;1.040143728;2.899386883;2.760341406;9.872354507;99.97956848;80.1359787;100.056076;455.8800049;408.2749939;317.3761902;27675.08398;64.79995728
10.06.2019 23:54:47,091;697.4229736;697.8556519;682.5461426;1.12929213;1.040143728;2.899386883;2.737680912;9.662164688;99.9874115;80.10295868;100.0459595;457.9200134;408.1849976;318.1048584;27675.08398;64.76078033
10.06.2019 23:55:02,127;697.414917;697.8556519;682.5461426;1.12929213;1.040143728;2.899622202;2.766988993;9.498086929;99.97956848;80.10295868;100.0435181;456;408.3469849;318.673645;27675.09961;64.76078033
10.06.2019 23:55:17,171;697.4203491;697.8556519;682.5461426;1.12929213;1.040143728;2.899857759;2.749855757;9.50668335;99.9874115;80.1359787;100.0468445;456.9599915;408.2569885;318.673645;27675.09961;64.76078033
10.06.2019 23:55:32,202;697.4133911;697.8556519;682.5461426;1.12929213;1.040143728;2.899386883;2.780426264;9.598639488;99.97956848;80.10295868;100.0370941;454.0799866;408.3829956;318.3250732;27675.09961;64.72767639
10.06.2019 23:55:47,241;697.4133911;697.8556519;682.5461426;1.12929213;1.040143728;2.899622202;2.758013248;9.539839745;99.9874115;80.1359787;100.0287094;454.9200134;408.2569885;318.3250732;27675.09961;64.78781128
10.06.2019 23:56:02,275;697.4245605;697.8556519;682.5461426;1.12929213;1.040143728;2.899386883;2.720122099;9.704922676;99.97956848;80.1359787;99.99330902;457.6799927;408.1489868;317.7383118;27675.11719;64.70771027
10.06.2019 23:56:17,318;697.4245605;697.8556519;682.5461426;1.12929213;1.040143728;2.899386883;2.810172558;9.46105957;99.9874115;80.10295868;100.00914;457.2000122;408.4909973;318.5830688;27675.11719;64.79675293
10.06.2019 23:56:32,356;697.4245605;697.8556519;682.5461426;1.12929213;1.040143728;2.899622202;2.742520571;9.853577614;99.9874115;80.1359787;100.035347;452.1600037;408.2390137;317.2381287;27675.11719;64.79675293
10.06.2019 23:56:47,392;697.4179077;697.8556519;682.5461426;1.12929213;1.040143728;2.899622202;2.650337696;9.629212379;99.9874115;80.10295868;100.02771;455.6400146;408.5090027;318.272522;27675.11719;64.79675293
10.06.2019 23:57:02,432;697.4179077;697.8556519;682.5414429;1.12929213;1.040143728;2.899386883;2.738014936;10.07775497;99.9874115;80.10295868;100.0301971;456.9599915;408.3469849;316.7024231;27675.13281;64.76429749
10.06.2019 23:57:17,467;697.4219971;697.8556519;682.5414429;1.12929213;1.045401335;2.899622202;2.691574335;9.331599236;99.9874115;80.10295868;100.0016708;455.6400146;408.32901;319.3042908;27675.13281;64.79827881
10.06.2019 23:57:32,505;697.4219971;697.8556519;682.5414429;1.12929213;1.045401335;2.899386883;2.722801208;9.747776031;99.9874115;80.1359787;100.0070496;457.0799866;408.32901;317.8465576;27675.13281;64.79827881
10.06.2019 23:57:47,543;697.4219971;697.8556519;682.5414429;1.12929213;1.045401335;2.899386883;2.781420231;9.564612389;99.97956848;80.10295868;100.0299606;455.3999939;408.5629883;318.4815979;27675.13281;64.79827881
10.06.2019 23:58:02,573;697.4163208;697.8556519;682.5414429;1.12929213;1.045401335;2.899622202;2.730831146;9.568906784;99.9874115;80.10295868;100.0214081;456.8399963;408.598999;318.4815979;27675.15039;64.79827881
10.06.2019 23:58:17,607;697.4210815;697.8556519;682.543335;1.12929213;1.045401335;2.899386883;2.767321348;9.760033607;99.97956848;80.10295868;100.0241776;455.1600037;408.7250061;317.8040771;27675.15039;64.79827881
10.06.2019 23:58:32,643;697.4210815;697.8556519;682.543335;1.12929213;1.045401335;2.899386883;2.723805666;9.622672081;99.9874115;80.1359787;100.0116425;454.2000122;408.9599915;318.280304;27675.15039;64.79827881
10.06.2019 23:58:47,671;697.4210815;697.8556519;682.543335;1.12929213;1.045401335;2.899386883;2.716771126;10.10546875;99.97956848;80.1359787;100.0034332;451.5599976;408.8340149;316.6063538;27675.15039;64.79827881
10.06.2019 23:59:02,705;697.4210815;697.8556519;682.543335;1.12929213;1.045401335;2.899622202;2.74051857;9.471104622;99.9874115;80.10295868;99.98573303;454.4400024;408.8880005;318.8206787;27675.16602;64.79827881
10.06.2019 23:59:17,735;697.4210815;697.8556519;682.543335;1.12929213;1.045401335;2.899622202;2.770807743;9.757432938;99.97956848;80.10295868;100.0040894;455.519989;408.8880005;317.8279419;27675.16602;64.79827881
10.06.2019 23:59:32,759;697.416687;697.8556519;682.543335;1.12929213;1.045401335;2.899622202;2.743187904;9.757432938;99.97956848;80.1359787;99.98989868;454.2000122;408.4729919;317.8279419;27675.16602;64.79827881
10.06.2019 23:59:47,795;697.4232178;697.8556519;682.543335;1.12929213;1.037078857;2.899857759;2.645075798;9.318410873;99.9874115;80.10295868;99.99669647;455.3999939;408.4729919;319.3649902;27675.16602;64.79827881
11.06.2019 00:00:02,827;697.4196167;697.8585205;682.543335;1.12929213;1.037078857;2.899857759;2.736679077;9.633027077;99.9874115;80.1359787;100.0083847;455.1600037;408.4729919;318.2742004;27675.18359;64.79827881
11.06.2019 00:00:17,856;697.4196167;697.8585205;682.543335;1.12929213;1.037078857;2.899857759;2.772799253;9.633027077;99.9874115;80.1359787;100.0176849;454.6799927;408.5629883;318.2742004;27675.18359;64.79827881
11.06.2019 00:00:32,895;697.4220581;697.8585205;682.543335;1.12929213;1.037078857;2.899622202;2.711237907;9.505788803;99.9874115;80.10295868;100.0038757;452.519989;408.5270081;318.7004089;27675.18359;64.79827881
11.06.2019 00:00:47,925;697.4220581;697.8585205;682.543335;1.12929213;1.037078857;2.899386883;2.710399151;9.848245621;99.97956848;80.1359787;99.98984528;454.9200134;408.598999;317.49823;27675.18359;64.79827881
11.06.2019 00:01:02,965;697.4220581;697.8585205;682.543335;1.12929213;1.037078857;2.899386883;2.764995575;9.489689827;99.9874115;80.10295868;99.99845123;453.6000061;407.9689941;318.741333;27675.19922;64.79827881
11.06.2019 00:01:18,003;697.4220581;697.8585205;682.543335;1.12929213;1.037078857;2.899622202;2.787050247;9.686455727;99.97956848;80.10295868;99.9549408;457.7999878;408.0230103;318.0740356;27675.19922;64.79827881
11.06.2019 00:01:33,040;697.4194946;697.8585205;682.543335;1.12929213;1.037078857;2.899622202;2.767321348;9.548101425;99.9874115;80.1359787;99.99134064;457.9200134;406.3829956;318.5537109;27675.19922;64.79827881
11.06.2019 00:01:48,074;697.4284668;697.8585205;682.543335;1.12929213;1.037078857;2.899622202;2.716436148;9.552412033;99.97956848;80.06993866;99.91455841;460.4400024;406.1300049;318.5537109;27675.19922;64.79827881
11.06.2019 00:02:03,116;697.4284668;697.8585205;682.543335;1.12929213;1.043628454;2.899386883;2.742854357;9.530750275;99.9874115;80.10295868;99.89411926;458.1600037;405.7160034;318.5989685;27675.2168;64.79827881
11.06.2019 00:02:18,160;697.4254761;697.8585205;682.543335;1.12929213;1.043628454;2.899386883;2.755683661;9.879630089;99.97956848;80.16905212;99.88526917;456.480011;405.1029968;317.3894043;27675.2168;64.79827881
11.06.2019 00:02:33,197;697.4290161;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.752520561;9.309710503;99.9874115;80.1359787;99.90563965;458.8800049;404.9049988;319.380188;27675.2168;64.79827881
11.06.2019 00:02:48,223;697.4210815;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.791186094;9.555704117;99.97956848;80.1359787;99.84825134;458.519989;404.7789917;318.5273743;27675.2168;64.79827881
11.06.2019 00:03:03,264;697.4210815;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.755017996;9.381492615;99.9874115;80.1359787;99.86734009;460.6799927;404.7789917;319.1313477;27675.23242;64.79827881
11.06.2019 00:03:18,299;697.4210815;697.8585205;682.543335;1.12929213;1.043628454;2.899386883;2.714927435;9.427215576;99.97956848;80.1359787;99.85372925;456.9599915;405.4819946;318.9579163;27675.23242;64.87352753
11.06.2019 00:03:33,345;697.4249878;697.8585205;682.543335;1.12929213;1.043628454;2.899386883;2.719787121;9.447729111;99.9874115;80.1359787;99.8556366;458.8800049;405.7160034;318.8867798;27675.23242;64.87352753
11.06.2019 00:03:48,377;697.4249878;697.8585205;682.543335;1.12929213;1.043628454;2.899857759;2.764331102;9.670059204;99.99526215;80.1359787;99.85097504;459.8399963;404.5270081;318.145813;27675.23242;64.87352753
11.06.2019 00:04:03,416;697.4249878;697.8585205;682.543335;1.12929213;1.043628454;2.899386883;2.773628712;9.295807838;99.9874115;80.1359787;99.86544037;461.1600037;404.2919922;319.4134521;27675.25;64.89998627
11.06.2019 00:04:18,455;697.4307251;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.747689486;9.272341728;99.9874115;80.1359787;99.87227631;460.0799866;404.2919922;319.5097351;27675.25;64.89998627
11.06.2019 00:04:33,489;697.4226685;697.8585205;682.543335;1.12929213;1.043628454;2.899386883;2.712412119;9.60132122;99.9874115;80.1359787;99.86834717;457.2000122;403.9859924;318.3543091;27675.25;64.89998627
11.06.2019 00:04:48,525;697.4226685;697.8585205;682.543335;1.12929213;1.043628454;2.899386883;2.757846832;9.60132122;99.9874115;80.10295868;99.84925842;461.0400085;404.0580139;318.3543091;27675.25;64.9645462
11.06.2019 00:05:03,565;697.4325562;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.767819643;9.265558243;99.97956848;80.1359787;99.84659576;462.9599915;403.8059998;319.5332642;27675.26758;64.99996948
11.06.2019 00:05:18,606;697.4212646;697.8585205;682.543335;1.12929213;1.043628454;2.899386883;2.756182909;9.453603745;99.9874115;80.1359787;99.88175964;459.2399902;403.769989;318.8664246;27675.26758;64.99996948
11.06.2019 00:05:33,646;697.4285889;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.764164925;9.457902908;99.97956848;80.16905212;99.87549591;462.2399902;404.1839905;318.8664246;27675.26758;64.99996948
11.06.2019 00:05:48,687;697.4285889;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.743354797;9.505047798;99.9874115;80.1359787;99.89558411;460.4400024;404.2919922;318.8664246;27675.26758;64.99996948
11.06.2019 00:06:03,721;697.4295044;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.730664015;9.755483627;99.97956848;80.10295868;99.8757019;461.2799988;404.3999939;317.9977112;27675.2832;64.99996948
11.06.2019 00:06:18,770;697.4295044;697.8585205;682.543335;1.12929213;1.043628454;2.899857759;2.798458099;9.576860428;99.9874115;80.10295868;99.89784241;460.9200134;404.3999939;318.6322632;27675.2832;64.99996948
11.06.2019 00:06:33,811;697.4243774;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.759842634;9.794857025;99.97956848;80.10295868;99.90704346;462.6000061;404.3640137;317.8611145;27675.2832;64.99996948
11.06.2019 00:06:48,846;697.4229126;697.8585205;682.543335;1.12929213;1.043628454;2.899622202;2.713250637;9.952788353;99.9874115;80.10295868;99.89344788;459.2399902;404.2019958;317.3132324;27675.2832;64.99996948
11.06.2019 00:07:03,889;697.4229126;697.8585205;682.543335;1.130448341;1.043628454;2.899622202;2.832381248;9.639157295;99.9874115;80.10295868;99.89241028;457.7999878;404.6889954;318.4012146;27675.30078;64.99996948
11.06.2019 00:07:18,919;697.4244995;697.8585205;682.543335;1.130448341;1.043628454;2.899386883;2.802420616;9.634877205;99.97956848;80.10295868;99.8999176;460.0799866;404.3460083;318.4012146;27675.30078;64.99996948
11.06.2019 00:07:33,961;697.4244995;697.8585205;682.543335;1.130448341;1.043628454;2.899622202;2.725981236;9.479668617;99.9874115;80.10295868;99.9023056;458.6400146;404.2200012;318.9544678;27675.30078;65.02302551
11.06.2019 00:07:48,992;697.4244995;697.8585205;682.543335;1.130448341;1.036696672;2.899386883;2.74435544;9.707336426;99.97956848;80.10295868;99.89316559;459.480011;404.2739868;318.1498718;27675.30078;65.08610535
11.06.2019 00:08:04,023;697.4244995;697.8585205;682.543335;1.130448341;1.036696672;2.899857759;2.75485158;9.744804382;99.9874115;80.1359787;99.89718628;460.5599976;404.2739868;317.8327026;27675.31641;65.08610535
11.06.2019 00:08:19,058;697.4312744;697.8585205;682.543335;1.130448341;1.036696672;2.899386883;2.72798872;9.944073677;99.97956848;80.1359787;99.90490723;457.4400024;404.2739868;317.1121521;27675.31641;65.08610535
11.06.2019 00:08:34,100;697.4312744;697.8554688;682.5479736;1.130448341;1.036696672;2.899386883;2.723973036;9.848536491;99.9874115;80.10295868;99.92844391;459.8399963;404.2739868;317.4582214;27675.31641;65.08610535
11.06.2019 00:08:49,139;697.4312744;697.8554688;682.5479736;1.130448341;1.036696672;2.899622202;2.703179359;9.859957695;99.97956848;80.1359787;99.95182037;457.7999878;404.2739868;317.4186096;27675.31641;65.09999084
11.06.2019 00:09:04,184;697.4234009;697.8554688;682.5479736;1.130448341;1.036696672;2.899386883;2.77113986;9.530737877;99.9874115;80.1359787;99.96287537;461.3999939;404.1300049;318.5449829;27675.33398;65.09999084
11.06.2019 00:09:19,212;697.4234009;697.8554688;682.5479736;1.130448341;1.042306781;2.899622202;2.768483639;9.535042763;99.9874115;80.1359787;99.96665192;460.7999878;404.1300049;318.5449829;27675.33398;65.09999084
11.06.2019 00:09:34,250;697.4234009;697.8554688;682.5479736;1.130448341;1.042306781;2.899622202;2.780260563;9.688294411;99.97956848;80.10295868;99.96324158;459;403.9140015;318.0137329;27675.33398;65.09999084
11.06.2019 00:09:49,288;697.4177856;697.8554688;682.5479736;1.130448341;1.042306781;2.899386883;2.735509872;9.793208122;99.9874115;80.1359787;99.95465851;459.480011;403.9679871;317.6351624;27675.33398;65.16365051
11.06.2019 00:10:04,326;697.4263916;697.8554688;682.5479736;1.130448341;1.042306781;2.899386883;2.745689392;9.646850586;99.97956848;80.10295868;99.94742584;462.3599854;404.0400085;318.1425171;27675.34961;65.1301651
11.06.2019 00:10:19,366;697.4263916;697.8579102;682.5437012;1.130448341;1.042306781;2.899386883;2.709727764;9.612024307;99.97956848;80.1359787;99.94130707;458.3999939;404.1839905;318.2632141;27675.34961;65.17826843
11.06.2019 00:10:34,398;697.4263916;697.8579102;682.5437012;1.130448341;1.042306781;2.899622202;2.708385229;9.73377037;99.9874115;80.10295868;99.94620514;458.3999939;404.0939941;317.8560486;27675.34961;65.11083984
11.06.2019 00:10:49,424;697.4233398;697.8579102;682.5437012;1.130448341;1.042306781;2.899386883;2.735175848;9.50171566;99.97956848;80.10295868;99.97065735;459.3599854;404.1300049;318.6455994;27675.34961;65.1032486
11.06.2019 00:11:04,463;697.4233398;697.8579102;682.5437012;1.130448341;1.042306781;2.899386883;2.693426132;9.729422569;99.9874115;80.1359787;99.97185516;457.7999878;404.1300049;317.8562622;27675.36719;65.19386292
11.06.2019 00:11:19,499;697.4233398;697.8579102;682.5437012;1.130448341;1.042306781;2.899386883;2.664230824;9.730449677;99.97956848;80.16905212;99.98565674;458.0400085;404.3280029;317.9233093;27675.36719;65.10279846
11.06.2019 00:11:34,536;697.4233398;697.8579102;682.5437012;1.130448341;1.042306781;2.899386883;2.758512259;9.648248672;99.9874115;80.10295868;99.99611664;460.2000122;404.1839905;318.2083435;27675.36719;65.10279846
11.06.2019 00:11:49,572;697.4233398;697.8579102;682.5437012;1.130448341;1.042306781;2.899386883;2.793666124;9.868290901;99.97956848;80.10295868;100.0148468;458.8800049;404.3280029;317.4454041;27675.36719;65.10279846
11.06.2019 00:12:04,609;697.4233398;697.8579102;682.5517578;1.130448341;1.042306781;2.899622202;2.762669086;9.607169151;99.9874115;80.10295868;100.0106735;458.3999939;404.3819885;318.3656311;27675.38281;65.10279846
11.06.2019 00:12:19,644;697.4205322;697.8579102;682.5517578;1.130448341;1.042306781;2.899857759;2.670488119;9.696689606;99.9874115;80.1359787;100.0273285;459.480011;404.5450134;318.0552673;27675.38281;65.16724396
11.06.2019 00:12:34,673;697.4293213;697.8579102;682.5517578;1.130448341;1.042306781;2.899386883;2.679101229;9.515795708;99.97956848;80.10295868;99.96741486;455.3999939;404.5450134;318.6675415;27675.38281;65.16724396
11.06.2019 00:12:49,715;697.4293213;697.8579102;682.546875;1.130448341;1.042306781;2.899622202;2.661691904;9.613794327;99.9874115;80.1359787;99.94960022;456;404.7609863;318.3426819;27675.38281;65.16724396
11.06.2019 00:13:04,762;697.4293213;697.8579102;682.546875;1.130448341;1.042306781;2.899386883;2.69897747;9.511651993;99.97173309;80.1359787;99.94145203;461.7600098;404.5809937;318.6819153;27675.40039;65.16724396
11.06.2019 00:13:19,797;697.4293213;697.8579102;682.546875;1.130448341;1.042306781;2.899386883;2.749689102;9.642212868;99.9874115;80.1359787;99.9733429;458.7600098;404.6889954;318.229248;27675.40039;65.19998932
11.06.2019 00:13:34,836;697.4293213;697.8579102;682.5414429;1.130448341;1.042306781;2.899386883;2.819560051;9.7430439;99.9874115;80.1359787;99.95918274;458.6400146;404.1659851;317.8796692;27675.40039;65.19998932
11.06.2019 00:13:49,867;697.4293213;697.8579102;682.5414429;1.130448341;1.042306781;2.899622202;2.733004093;9.516345024;99.97956848;80.1359787;99.96710205;459.9599915;404.4549866;318.680542;27675.40039;65.19998932
11.06.2019 00:14:04,903;697.4293213;697.8579102;682.5414429;1.130448341;1.042306781;2.899622202;2.753852606;9.516345024;99.9874115;80.10295868;99.98166656;459;404.0939941;318.680542;27675.41602;65.19998932
11.06.2019 00:14:19,951;697.4293213;697.8579102;682.5414429;1.130448341;1.042306781;2.899386883;2.69897747;9.495471954;99.97956848;80.10295868;99.98292542;459.6000061;404.0939941;318.7380371;27675.41602;65.19998932
11.06.2019 00:14:34,981;697.4293213;697.8579102;682.5414429;1.130448341;1.042306781;2.899386883;2.761671782;9.65137291;99.9874115;80.10295868;99.96456146;459.6000061;404.2200012;318.1975098;27675.41602;65.19998932
11.06.2019 00:14:50,021;697.4293213;697.8594971;682.5414429;1.130448341;1.042306781;2.899622202;2.716436148;9.459734917;99.97956848;80.1359787;99.95986938;460.6799927;404.256012;318.996582;27675.41602;65.19998932
11.06.2019 00:15:05,066;697.4293213;697.8594971;682.5414429;1.130448341;1.042306781;2.899622202;2.774292231;9.663967133;99.9874115;80.10295868;99.95554352;462;404.1119995;318.288208;27675.43359;65.19998932
11.06.2019 00:15:20,111;697.4293213;697.8594971;682.5414429;1.130448341;1.042306781;2.899622202;2.76449728;9.663967133;99.97956848;80.06993866;99.96298218;459.8399963;404.1839905;318.288208;27675.43359;65.19998932
11.06.2019 00:15:35,152;697.4267578;697.8594971;682.5444336;1.130448341;1.042306781;2.899622202;2.716938734;9.638000488;99.9874115;80.06993866;99.95554352;460.9200134;404.1839905;318.3782654;27675.43359;65.19998932
11.06.2019 00:15:50,196;697.4330444;697.8594971;682.5444336;1.130448341;1.042306781;2.899622202;2.759510279;9.638000488;99.97956848;80.03686523;99.974823;461.8800049;404.1839905;318.3782654;27675.43359;65.19998932
11.06.2019 00:16:05,241;697.4330444;697.8594971;682.5444336;1.130448341;1.042306781;2.899622202;2.777774572;9.742266655;99.9874115;80.06993866;99.96691132;461.519989;404.2200012;318.0166016;27675.44922;65.19998932
11.06.2019 00:16:20,273;697.4317017;697.8594971;682.5444336;1.130448341;1.042306781;2.899151802;2.69595027;9.554141045;99.97956848;80.10295868;99.94847107;460.5599976;403.8240051;318.6393127;27675.44922;65.19998932
11.06.2019 00:16:35,311;697.4257202;697.8594971;682.5444336;1.130448341;1.042306781;2.899386883;2.782911062;9.736537933;99.9874115;80.10295868;99.97964478;463.3200073;403.571991;318.0216064;27675.44922;65.19998932
11.06.2019 00:16:50,345;697.4299316;697.8594971;682.5444336;1.130448341;1.042306781;2.899622202;2.740351677;9.519169807;99.97956848;80.10295868;99.99497223;459.2399902;403.6619873;318.7904358;27675.44922;65.19998932
11.06.2019 00:17:05,378;697.4299316;697.8594971;682.5444336;1.130448341;1.042306781;2.899386883;2.742854357;9.514874458;99.9874115;80.10295868;99.97214508;462.2399902;403.355011;318.7904358;27675.4668;65.19998932
11.06.2019 00:17:20,418;697.4299316;697.8594971;682.5444336;1.130448341;1.042306781;2.899622202;2.729828119;9.892647743;99.9874115;80.06993866;99.98234558;459.3599854;403.4089966;317.4949646;27675.4668;65.19998932
11.06.2019 00:17:35,451;697.4227295;697.8594971;682.5444336;1.130448341;1.042306781;2.899622202;2.736512184;9.601802826;99.97956848;80.10295868;100.0032043;465.1199951;403.2290039;318.5038452;27675.4668;65.2728653
11.06.2019 00:17:50,491;697.4313354;697.8594971;682.5376587;1.130448341;1.042306781;2.899622202;2.760507822;9.774847031;99.9874115;80.10295868;99.97701263;459.9599915;403.427002;317.903595;27675.4668;65.21611023
11.06.2019 00:18:05,541;697.4244995;697.8594971;682.5376587;1.130448341;1.042306781;2.899622202;2.735342979;10.03390026;99.97956848;80.10295868;99.9997406;456.6000061;403.5169983;317.0049744;27675.48242;65.21611023
11.06.2019 00:18:20,567;697.4244995;697.8594971;682.5376587;1.130448341;1.042306781;2.899622202;2.721461773;9.897041321;99.9874115;80.10295868;99.98580933;459.7200012;403.6619873;317.4797058;27675.48242;65.29652405
11.06.2019 00:18:35,601;697.4243774;697.8594971;682.5376587;1.130448341;1.042306781;2.899386883;2.758013248;9.65668869;99.97956848;80.10295868;100.0075836;461.519989;403.6619873;318.298584;27675.48242;65.25918579
11.06.2019 00:18:50,631;697.4243774;697.8594971;682.5467529;1.130448341;1.042306781;2.899622202;2.743688345;9.295415878;99.9874115;80.1359787;99.97859192;462.8399963;403.8059998;319.5664673;27675.48242;65.29993439
11.06.2019 00:19:05,670;697.4243774;697.8594971;682.5467529;1.130448341;1.042306781;2.899622202;2.735843897;10.0199976;99.97956848;80.06993866;100.0045776;460.9200134;403.9500122;317.0531921;27675.5;65.29993439
11.06.2019 00:19:20,707;697.4243774;697.8594971;682.5467529;1.130448341;1.042306781;2.899386883;2.764663219;9.640232086;99.9874115;80.06993866;99.98715973;459.480011;403.9500122;318.3556519;27675.5;65.29993439
11.06.2019 00:19:35,742;697.4279785;697.8594971;682.5467529;1.130448341;1.042306781;2.899857759;2.671164274;10.34742069;99.99526215;80.10295868;99.96042633;458.3999939;403.769989;315.9320984;27675.5;65.29993439
11.06.2019 00:19:50,775;697.4254761;697.8594971;682.5467529;1.130448341;1.042306781;2.899622202;2.710566759;9.365810394;99.9874115;80.06993866;100.0024185;460.2000122;403.8420105;319.3223572;27675.5;65.29993439
11.06.2019 00:20:05,813;697.4254761;697.8594971;682.5467529;1.130448341;1.042306781;2.899857759;2.742520571;9.46685791;99.97956848;80.10295868;99.99906158;461.8800049;404.0400085;318.9868164;27675.51758;65.29993439
11.06.2019 00:20:20,851;697.4254761;697.8594971;682.5391846;1.130448341;1.042306781;2.899622202;2.740685463;9.662618637;99.9874115;80.1359787;99.98946381;460.0799866;403.9679871;318.2928772;27675.51758;65.29993439
11.06.2019 00:20:35,890;697.4297485;697.8594971;682.5391846;1.130448341;1.044013739;2.899386883;2.703011274;9.406116486;99.97956848;80.06993866;99.97064209;462.8399963;403.8599854;319.1676331;27675.51758;65.29993439
11.06.2019 00:20:50,920;697.4294434;697.8594971;682.5391846;1.130448341;1.044013739;2.899622202;2.777277231;9.478275299;99.9874115;80.10295868;99.97638702;460.7999878;403.8059998;318.9322815;27675.51758;65.29993439
11.06.2019 00:21:05,960;697.4356689;697.8594971;682.5391846;1.130448341;1.044013739;2.899857759;2.697464228;9.693743706;99.9874115;80.06993866;100.0249557;462;403.9679871;318.1998291;27675.5332;65.29993439
11.06.2019 00:21:21,003;697.4282227;697.8594971;682.5391846;1.130448341;1.044013739;2.899622202;2.720457077;9.424711227;99.9874115;80.06993866;99.98188019;463.5599976;403.7879944;319.118042;27675.5332;65.29993439
11.06.2019 00:21:36,039;697.4282227;697.8594971;682.5452271;1.130448341;1.044013739;2.899622202;2.669981003;9.424711227;99.99526215;80.10295868;99.97292328;460.6799927;404.0039978;319.118042;27675.5332;65.29993439
11.06.2019 00:21:51,070;697.4356689;697.8615723;682.5452271;1.130448341;1.044013739;2.899857759;2.703011274;9.564189911;99.9874115;80.06993866;99.99468231;456.480011;403.9679871;318.649231;27675.5332;65.29993439
11.06.2019 00:22:06,102;697.4266357;697.8615723;682.5452271;1.130448341;1.044013739;2.899622202;2.761837959;9.580669403;99.9874115;80.10295868;99.98049927;460.2000122;403.9679871;318.5771179;27675.55078;65.29993439
11.06.2019 00:22:21,141;697.4313965;697.8615723;682.5452271;1.130448341;1.044013739;2.899386883;2.670826197;9.675402641;99.9874115;80.06993866;99.97950745;462.7200012;403.9679871;318.2336426;27675.55078;65.29993439
11.06.2019 00:22:36,170;697.4313965;697.8615723;682.5452271;1.130448341;1.044013739;2.899622202;2.695109129;9.576674461;99.9874115;80.06993866;100.0229034;461.6400146;404.2019958;318.5910034;27675.55078;65.29993439
11.06.2019 00:22:51,213;697.4243164;697.8615723;682.5452271;1.130448341;1.044013739;2.899386883;2.709727764;9.670698166;99.97956848;80.10295868;100.0424347;457.4400024;404.0580139;318.2499695;27675.55078;65.29993439
11.06.2019 00:23:06,246;697.4285889;697.8615723;682.5452271;1.130448341;1.044013739;2.899622202;2.75401926;9.700951576;99.9874115;80.10295868;100.0127106;461.3999939;404.0580139;318.1599121;27675.56641;65.29993439
11.06.2019 00:23:21,283;697.4250488;697.8615723;682.5452271;1.130448341;1.044013739;2.899622202;2.709727764;9.951469421;99.97956848;80.10295868;100.0084152;459.9599915;404.0400085;317.2909241;27675.56641;65.39659882
11.06.2019 00:23:36,310;697.4319458;697.8615723;682.5452271;1.130448341;1.044013739;2.899622202;2.794162035;9.769659042;99.9874115;80.10295868;100.0292206;455.3999939;404.0220032;317.9216003;27675.56641;65.30496216
11.06.2019 00:23:51,350;697.4319458;697.8615723;682.5452271;1.130448341;1.044013739;2.899622202;2.708385229;9.702421188;99.97956848;80.10295868;100.0296707;457.7999878;404.4549866;318.1548157;27675.56641;65.34464264
11.06.2019 00:24:06,383;697.4319458;697.8615723;682.5452271;1.130448341;1.044013739;2.899386883;2.782745361;9.582172394;99.9874115;80.06993866;100.0276337;459.7200012;404.4179993;318.5570068;27675.58398;65.31971741
11.06.2019 00:24:21,424;697.4282837;697.8615723;682.5452271;1.130448341;1.044013739;2.899622202;2.696118593;9.586463928;99.97956848;80.03686523;100.0417862;458.8800049;404.4179993;318.5570068;27675.58398;65.31971741
11.06.2019 00:24:36,459;697.4282837;697.8615723;682.5452271;1.130448341;1.044013739;2.899622202;2.733338118;9.451371193;99.9874115;80.10295868;100.0368118;460.4400024;404.2380066;319.0256042;27675.58398;65.31971741
11.06.2019 00:24:51,504;697.4348755;697.8615723;682.5452271;1.130448341;1.044013739;2.899386883;2.785063744;9.775969505;99.97956848;80.10295868;100.0525589;461.519989;404.4549866;317.8848267;27675.58398;65.3001709
11.06.2019 00:25:06,543;697.4227905;697.8615723;682.5452271;1.130448341;1.044013739;2.899386883;2.753186703;9.608469963;99.9874115;80.10295868;100.0433044;459.1199951;404.7250061;318.4657898;27675.59961;65.34144592
11.06.2019 00:25:21,585;697.4346924;697.8640137;682.5452271;1.130448341;1.044013739;2.899857759;2.766490698;9.722442627;99.97956848;80.06993866;100.0547714;460.9200134;404.7969971;318.1002808;27675.59961;65.34144592
11.06.2019 00:25:36,616;697.4346924;697.8640137;682.5452271;1.130448341;1.044013739;2.899386883;2.78787756;9.676629066;99.9874115;80.10295868;100.0497665;459.8399963;404.8150024;318.2294006;27675.59961;65.3015213
11.06.2019 00:25:51,648;697.4300537;697.8640137;682.5452271;1.130448341;1.044013739;2.899622202;2.68550992;9.518303871;99.97956848;80.10295868;100.0634308;457.6799927;404.8150024;318.793457;27675.59961;65.3015213
11.06.2019 00:26:06,686;697.4300537;697.8640137;682.5452271;1.130448341;1.044013739;2.899386883;2.709224224;9.556341171;99.9874115;80.06993866;100.0569611;457.5599976;404.7609863;318.6466064;27675.61719;65.3015213
11.06.2019 00:26:21,718;697.4334106;697.8640137;682.5393066;1.130448341;1.044013739;2.899622202;2.658135653;9.735538483;99.97956848;80.06993866;100.070076;458.6400146;404.8150024;318.0399475;27675.61719;65.3015213
11.06.2019 00:26:36,754;697.4309692;697.8640137;682.5393066;1.130448341;1.044013739;2.899386883;2.769147873;9.731254578;99.9874115;80.10295868;100.0812836;460.2000122;404.9049988;318.0399475;27675.61719;65.3015213
11.06.2019 00:26:51,781;697.4309692;697.8640137;682.5393066;1.130448341;1.044013739;2.899386883;2.793666124;9.591114044;99.97956848;80.06993866;100.0730438;457.4400024;404.9049988;318.526001;27675.61719;65.3015213
11.06.2019 00:27:06,822;697.4309692;697.8640137;682.5393066;1.130448341;1.044013739;2.899622202;2.800439596;9.858217239;99.9874115;80.06993866;100.078186;459;404.9769897;317.6144104;27675.63281;65.3015213
11.06.2019 00:27:21,863;697.425293;697.8640137;682.5421753;1.130448341;1.044013739;2.899857759;2.757347584;9.589049339;99.99526215;80.06993866;100.077774;460.3200073;404.8510132;318.5629883;27675.63281;65.3015213
11.06.2019 00:27:36,897;697.4309082;697.8640137;682.5421753;1.130448341;1.044013739;2.899622202;2.729828119;9.868628502;99.9874115;80.06993866;100.0863266;456.8399963;404.9590149;317.5782776;27675.63281;65.3015213
11.06.2019 00:27:51,934;697.4309082;697.8640137;682.5421753;1.130448341;1.044013739;2.899622202;2.721294403;9.621251106;99.97956848;80.06993866;100.0850677;460.7999878;404.7430115;318.4363708;27675.63281;65.3015213
11.06.2019 00:28:06,965;697.4309082;697.8640137;682.5421753;1.130448341;1.044013739;2.899622202;2.715765476;9.848513603;99.9874115;80.06993866;100.0612869;459.1199951;404.868988;317.7685852;27675.65039;65.3015213
11.06.2019 00:28:22,001;697.4309082;697.8592529;682.5421753;1.130448341;1.044013739;2.899622202;2.660506725;9.551309586;99.9874115;80.06993866;100.0560532;459.2399902;404.7250061;318.7998657;27675.65039;65.3015213
11.06.2019 00:28:37,042;697.4361572;697.8592529;682.5421753;1.130448341;1.044013739;2.899386883;2.720122099;9.690893173;99.9874115;80.06993866;100.0794678;461.7600098;404.5629883;318.3006592;27675.65039;65.3015213
11.06.2019 00:28:52,068;697.4361572;697.8592529;682.550293;1.130448341;1.044013739;2.899857759;2.756182909;9.879277229;99.9874115;80.1359787;100.0840073;459.480011;404.5809937;317.6767578;27675.65039;65.3015213
11.06.2019 00:29:07,112;697.4313965;697.8592529;682.550293;1.130448341;1.044013739;2.899622202;2.628918886;9.874978065;99.97956848;80.06993866;100.0708847;456.480011;404.5629883;317.6767578;27675.66602;65.3015213
11.06.2019 00:29:22,156;697.4313965;697.8592529;682.5459595;1.130448341;1.044013739;2.899386883;2.716100693;9.876000404;99.9874115;80.10295868;100.0817032;461.0400085;404.5629883;317.6583862;27675.66602;65.3015213
11.06.2019 00:29:37,194;697.4313965;697.8592529;682.5459595;1.130448341;1.044013739;2.899386883;2.735677004;9.656056404;99.97956848;80.06993866;100.0561981;457.3200073;404.7250061;317.6903992;27675.66602;65.3015213
11.06.2019 00:29:52,226;697.4356689;697.8592529;682.5459595;1.130448341;1.044013739;2.899857759;2.771637678;9.510339737;99.9874115;80.06993866;100.0626373;460.3200073;404.8330078;318.9570007;27675.66602;65.3015213
11.06.2019 00:30:07,263;697.4356689;697.864502;682.5459595;1.130448341;1.044013739;2.899622202;2.777277231;9.856040955;99.9874115;80.06993866;100.0685883;457.7999878;404.7789917;317.7424622;27675.68359;65.3015213
11.06.2019 00:30:22,301;697.4381104;697.864502;682.5459595;1.130448341;1.044013739;2.899386883;2.744021893;9.794835091;99.99526215;80.10295868;100.0693741;457.6799927;404.7789917;317.7424622;27675.68359;65.3015213
11.06.2019 00:30:37,339;697.427124;697.864502;682.5459595;1.130448341;1.044013739;2.899622202;2.721127033;9.799110413;99.9874115;80.06993866;100.0710754;460.4400024;404.9049988;317.7424622;27675.68359;65.3015213
11.06.2019 00:30:52,373;697.4329224;697.864502;682.5459595;1.130448341;1.044013739;2.899386883;2.716100693;9.703836441;99.99526215;80.06993866;100.0769882;459.2399902;405.0669861;318.0580139;27675.68359;65.3015213
11.06.2019 00:31:07,409;697.4329224;697.8596191;682.5459595;1.130448341;1.040189266;2.899386883;2.679607391;9.65560627;99.99526215;80.06993866;100.0484695;461.6400146;405.1390076;318.2252502;27675.69922;65.3015213
11.06.2019 00:31:22,448;697.4329224;697.8596191;682.5459595;1.130448341;1.040189266;2.899622202;2.702171326;9.659895897;99.9874115;80.06993866;100.0563889;457.2000122;404.9769897;318.2252502;27675.69922;65.30001831
11.06.2019 00:31:37,484;697.4302368;697.8596191;682.5459595;1.130448341;1.040189266;2.899622202;2.756515741;9.508618355;99.9874115;80.06993866;100.0390015;458.519989;403.8779907;318.7498169;27675.69922;65.30001831
11.06.2019 00:31:52,519;697.4302368;697.8596191;682.5459595;1.130448341;1.040189266;2.899386883;2.686689854;9.847258568;99.9874115;80.10295868;100.0542145;455.1600037;403.9320068;317.5606384;27675.69922;65.30001831
11.06.2019 00:32:07,551;697.4302368;697.8596191;682.5459595;1.130448341;1.040189266;2.899622202;2.715597868;9.637840271;99.97173309;80.10295868;100.063446;459.6000061;403.7879944;318.3017273;27675.7168;65.30001831
11.06.2019 00:32:22,593;697.4302368;697.8596191;682.5459595;1.130448341;1.040189266;2.899622202;2.726984978;9.718598366;99.9874115;80.10295868;100.0437469;457.5599976;403.3729858;318.0216675;27675.7168;65.30001831
11.06.2019 00:32:37,621;697.4302368;697.8596191;682.5459595;1.130448341;1.040189266;2.899622202;2.752853632;9.485972404;99.9874115;80.10295868;100.046669;462;403.571991;318.9390259;27675.7168;65.30001831
11.06.2019 00:32:52,664;697.4326172;697.8596191;682.5459595;1.130448341;1.040189266;2.899622202;2.736344814;9.995131493;99.99526215;80.10295868;100.0579453;461.1600037;403.769989;317.1727295;27675.7168;65.30001831
11.06.2019 00:33:07,698;697.4321899;697.8596191;682.5459595;1.130448341;1.040189266;2.899386883;2.725479126;9.671923637;99.9874115;80.06993866;100.0490417;461.6400146;403.6260071;318.2791138;27675.73242;65.30001831
11.06.2019 00:33:22,730;697.4321899;697.857666;682.5459595;1.130448341;1.040189266;2.899386883;2.721629381;9.671923637;99.9874115;80.06993866;100.0422516;460.9200134;403.5169983;318.2791138;27675.73242;65.36889648
11.06.2019 00:33:37,767;697.4321899;697.857666;682.5459595;1.130448341;1.040189266;2.899622202;2.697632313;9.805475235;99.9874115;80.10295868;100.07164;461.0400085;403.6260071;317.830719;27675.73242;65.36889648
11.06.2019 00:33:52,806;697.4321899;697.857666;682.5459595;1.130448341;1.046428442;2.899386883;2.702843428;9.91352272;99.9874115;80.10295868;100.065773;459.2399902;403.5350037;317.4707336;27675.73242;65.39998627
11.06.2019 00:34:07,839;697.4321899;697.857666;682.5459595;1.130448341;1.046428442;2.899622202;2.783407927;9.482789993;99.99526215;80.10295868;100.0635834;459.480011;403.8240051;318.9500732;27675.75;65.39998627
11.06.2019 00:34:22,873;697.4321899;697.857666;682.5459595;1.130448341;1.046428442;2.899857759;2.719787121;9.600494385;99.99526215;80.10295868;100.0423889;460.5599976;403.9500122;318.5567322;27675.75;65.39998627
11.06.2019 00:34:37,917;697.4306641;697.857666;682.5459595;1.130448341;1.046428442;2.899857759;2.687532187;9.680865288;99.99526215;80.10295868;100.0266266;460.3200073;403.9500122;318.2480774;27675.75;65.39998627
11.06.2019 00:34:52,957;697.4306641;697.857666;682.5459595;1.130448341;1.046428442;2.899622202;2.719787121;9.68515873;99.9874115;80.10295868;100.0408249;457.9200134;404.1119995;318.2480774;27675.75;65.39998627
11.06.2019 00:35:07,997;697.4306641;697.857666;682.5459595;1.130448341;1.046428442;2.899622202;2.712076664;9.802632332;99.9874115;80.10295868;100.0542831;459.480011;404.2380066;317.8405457;27675.76758;65.39998627
11.06.2019 00:35:23,034;697.4306641;697.857666;682.5394897;1.130448341;1.046428442;2.899622202;2.725981236;9.658676147;99.9874115;80.06993866;100.0604782;458.8800049;404.3999939;318.3399658;27675.76758;65.39998627
11.06.2019 00:35:38,063;697.4233398;697.857666;682.5394897;1.130448341;1.046428442;2.899622202;2.679607391;9.7377882;99.9874115;80.06993866;100.0613403;460.5599976;404.6350098;318.0654907;27675.76758;65.39998627
11.06.2019 00:35:53,100;697.4319458;697.857666;682.5394897;1.130448341;1.046428442;2.899386883;2.694436073;9.733511925;99.9874115;80.06993866;100.0596466;457.4400024;404.4729919;318.0654907;27675.76758;65.39998627
11.06.2019 00:36:08,125;697.4264526;697.857666;682.5394897;1.130448341;1.046428442;2.899622202;2.6986413;10.06015968;99.9874115;80.06993866;100.0454865;458.519989;404.6889954;316.947113;27675.7832;65.39998627
11.06.2019 00:36:23,158;697.4206543;697.857666;682.5394897;1.130448341;1.046428442;2.899386883;2.798788309;9.96200943;99.9874115;80.10295868;100.0613174;459.3599854;404.4909973;317.2727966;27675.7832;65.39998627
11.06.2019 00:36:38,193;697.4248657;697.857666;682.5530396;1.130448341;1.046428442;2.899386883;2.729159117;9.96200943;99.97956848;80.06993866;100.0619125;457.3200073;404.4909973;317.2727966;27675.7832;65.3795166
11.06.2019 00:36:53,223;697.4248657;697.857666;682.5530396;1.130448341;1.042004943;2.899622202;2.644056797;9.717738152;99.9874115;80.06993866;100.0601425;457.2000122;404.4909973;317.8847046;27675.7832;65.3795166
11.06.2019 00:37:08,266;697.4248657;697.857666;682.5476685;1.130448341;1.042004943;2.899622202;2.718111753;9.84671402;99.97956848;80.06993866;100.0463486;458.1600037;404.6889954;317.4376221;27675.80078;65.3795166
11.06.2019 00:37:23,304;697.4316406;697.854187;682.5476685;1.130448341;1.042004943;2.899622202;2.722299099;9.443024635;99.9874115;80.06993866;100.0338974;459.3599854;404.598999;318.8368835;27675.80078;65.3795166
11.06.2019 00:37:38,335;697.4215088;697.854187;682.5476685;1.130448341;1.042004943;2.899386883;2.737847805;10.26473904;99.97956848;80.10295868;100.0503235;456.6000061;404.8330078;315.9736328;27675.80078;65.34854889
11.06.2019 00:37:53,367;697.4238281;697.854187;682.5476685;1.130448341;1.042004943;2.899386883;2.709224224;9.824287415;99.9874115;80.06993866;100.0661469;456.480011;404.6350098;317.5005188;27675.80078;65.34854889
11.06.2019 00:38:08,404;697.4309082;697.854187;682.5476685;1.130448341;1.042004943;2.899622202;2.728155851;9.828570366;99.97956848;80.10295868;100.0620193;458.2799988;404.6350098;317.5005188;27675.81641;65.34854889
11.06.2019 00:38:23,438;697.4309082;697.854187;682.5476685;1.130448341;1.042004943;2.899622202;2.771637678;9.665077209;99.9874115;80.06993866;100.0599594;457.4400024;404.67099;318.0672302;27675.81641;65.30709839
11.06.2019 00:38:38,469;697.4309082;697.854187;682.5476685;1.130448341;1.042004943;2.899622202;2.737680912;9.516070366;99.9874115;80.06993866;100.047142;462.2399902;404.7250061;318.8526611;27675.81641;65.37518311
11.06.2019 00:38:53,503;697.4214478;697.854187;682.545166;1.130448341;1.042004943;2.899622202;2.746356249;9.810144424;99.9874115;80.06993866;100.0540085;455.3999939;404.5809937;317.8324585;27675.81641;65.37518311
11.06.2019 00:39:08,533;697.4273682;697.854187;682.545166;1.130448341;1.042004943;2.899622202;2.87083745;9.70241642;99.97173309;80.06993866;100.0713577;457.6799927;404.7070007;318.1913452;27675.83398;65.31629944
11.06.2019 00:39:23,565;697.4273682;697.854187;682.545166;1.130448341;1.042004943;2.899857759;2.675894022;10.02253914;99.9874115;80.06993866;100.076622;454.3200073;404.7070007;317.1104431;27675.83398;65.31629944
11.06.2019 00:39:38,607;697.4199829;697.850708;682.545166;1.130448341;1.042004943;2.899622202;2.769147873;9.69112587;99.99526215;80.06993866;100.09198;456.7200012;405.0130005;318.0231628;27675.83398;65.35797882
11.06.2019 00:39:53,652;697.4244385;697.850708;682.545166;1.130448341;1.042004943;2.899622202;2.748022795;9.570879936;99.9874115;80.06993866;100.1061172;455.519989;405.0130005;318.4251404;27675.83398;65.30300903
11.06.2019 00:40:08,689;697.4230347;697.850708;682.545166;1.130448341;1.042004943;2.899386883;2.744188547;9.69512558;99.9874115;80.06993866;100.1122894;458.3999939;404.9049988;317.9944458;27675.84961;65.30300903
11.06.2019 00:40:23,721;697.4230347;697.850708;682.545166;1.130448341;1.042004943;2.899622202;2.712747335;9.951276779;99.9874115;80.10295868;100.1115036;459.7200012;404.9049988;317.1212463;27675.84961;65.30300903
11.06.2019 00:40:38,776;697.4177856;697.850708;682.545166;1.130448341;1.042004943;2.899386883;2.694099426;10.14861202;99.97956848;80.10295868;100.10466;455.7600098;404.9049988;316.4222412;27675.84961;65.30300903
11.06.2019 00:40:53,813;697.4177856;697.850708;682.545166;1.130448341;1.042004943;2.899857759;2.732836723;10.16118336;99.97956848;80.06993866;100.109993;458.2799988;404.9769897;316.4082642;27675.84961;65.30300903
11.06.2019 00:41:08,854;697.4177856;697.850708;682.545166;1.130448341;1.042004943;2.899386883;2.720959425;9.945555687;99.97956848;80.10295868;100.0925827;458.0400085;404.9769897;317.1262512;27675.86719;65.30300903
11.06.2019 00:41:23,893;697.4177856;697.850708;682.545166;1.130448341;1.042004943;2.899622202;2.765992403;9.954124451;99.9874115;80.10295868;100.086586;456.1199951;404.8510132;317.1262512;27675.86719;65.30300903
11.06.2019 00:41:38,933;697.4177856;697.850708;682.5392456;1.130448341;1.042004943;2.899386883;2.732502699;10.2532053;99.97956848;80.10295868;100.082222;456.480011;404.9769897;316.0596008;27675.86719;65.30300903
11.06.2019 00:41:53,968;697.4196777;697.850708;682.5392456;1.130448341;1.042004943;2.899622202;2.668797731;9.693202019;99.9874115;80.06993866;100.0652313;460.4400024;404.8330078;318.0159607;27675.86719;65.30300903
11.06.2019 00:42:09,010;697.4196777;697.850708;682.5392456;1.130448341;1.042004943;2.899622202;2.77445817;9.853376389;99.97956848;80.03686523;100.0724258;456.9599915;405.0130005;317.4458008;27675.88281;65.30300903
11.06.2019 00:42:24,050;697.4196777;697.850708;682.5527954;1.130448341;1.042004943;2.899622202;2.669981003;10.31744576;99.9874115;80.06993866;100.0610504;458.2799988;404.8330078;315.851593;27675.88281;65.30300903
11.06.2019 00:42:39,098;697.4139404;697.850708;682.5527954;1.130448341;1.042004943;2.899386883;2.710063457;9.957400322;99.97956848;80.1359787;100.0589142;456.1199951;405.0310059;317.0851746;27675.88281;65.30300903
11.06.2019 00:42:54,130;697.4139404;697.850708;682.541687;1.130448341;1.042004943;2.899622202;2.764663219;9.961668015;99.9874115;80.10295868;100.0638123;454.4400024;404.9769897;317.0851746;27675.88281;65.30300903
11.06.2019 00:43:09,163;697.4138184;697.850708;682.541687;1.130448341;1.042004943;2.899622202;2.661691904;9.904881477;99.97956848;80.10295868;100.0778198;455.1600037;405.1210022;317.1680298;27675.90039;65.30300903
11.06.2019 00:43:24,195;697.4107666;697.850708;682.541687;1.130448341;1.042004943;2.899622202;2.693762779;9.727172852;99.9874115;80.10295868;100.0848541;459.6000061;405.2290039;317.783905;27675.90039;65.30300903
11.06.2019 00:43:39,221;697.4164429;697.850708;682.541687;1.130448341;1.042004943;2.899622202;2.75401926;10.23867893;99.99526215;80.10295868;100.069664;454.0799866;405.2290039;316.0110779;27675.90039;65.30300903
11.06.2019 00:43:54,263;697.4121704;697.850708;682.541687;1.130448341;1.042004943;2.899386883;2.717776775;9.971861839;99.9874115;80.10295868;100.0952454;455.1600037;405.302002;316.9210815;27675.90039;65.30001831
11.06.2019 00:44:09,301;697.4186401;697.850708;682.541687;1.130448341;1.042004943;2.899386883;2.768317461;9.861577034;99.97956848;80.10295868;100.0938416;458.0400085;405.0490112;317.3032837;27675.91602;65.30001831
11.06.2019 00:44:24,342;697.4125366;697.850708;682.541687;1.130448341;1.042004943;2.899386883;2.672008991;9.75894928;99.9874115;80.10295868;100.0804214;456.8399963;404.9410095;317.6589661;27675.91602;65.30001831
11.06.2019 00:44:39,371;697.4125366;697.850708;682.541687;1.130448341;1.042004943;2.899386883;2.666599274;9.822294235;99.97956848;80.1359787;100.0739059;455.8800049;405.0849915;317.4394226;27675.91602;65.30001831
11.06.2019 00:44:54,408;697.4133301;697.850708;682.541687;1.130448341;1.042004943;2.899386883;2.747189522;9.825548172;99.9874115;80.10295868;100.1009445;456.480011;405.0130005;317.4281311;27675.91602;65.30001831
11.06.2019 00:45:09,445;697.4133301;697.850708;682.541687;1.130448341;1.042004943;2.899386883;2.715597868;9.863912582;99.97956848;80.06993866;100.0896072;457.4400024;405.0130005;317.3100281;27675.93359;65.30001831
11.06.2019 00:45:24,475;697.4190674;697.850708;682.541687;1.128866196;1.042004943;2.899622202;2.715597868;10.26006794;99.9874115;80.10295868;100.1011963;455.1600037;405.1749878;315.9369507;27675.93359;65.30001831
11.06.2019 00:45:39,524;697.4089355;697.850708;682.541687;1.128866196;1.042004943;2.899622202;2.691742897;10.26006794;99.9874115;80.10295868;100.0666046;452.3999939;405.0849915;315.9369507;27675.93359;65.30001831
11.06.2019 00:45:54,565;697.4174194;697.850708;682.541687;1.128866196;1.042004943;2.899622202;2.674036503;9.823488235;99.9874115;80.10295868;100.0952759;457.9200134;404.9590149;317.4501343;27675.93359;65.30001831
11.06.2019 00:46:09,609;697.4116821;697.850708;682.5501099;1.128866196;1.042004943;2.899622202;2.789862871;10.30139542;99.97956848;80.03686523;100.0810547;458.519989;405.0310059;315.7937012;27675.94922;65.30001831
11.06.2019 00:46:24,644;697.4157104;697.850708;682.5501099;1.128866196;1.042004943;2.899622202;2.670995235;9.91480732;99.9874115;80.10295868;100.0909424;458.519989;404.7250061;317.1336365;27675.94922;65.30001831
11.06.2019 00:46:39,689;697.4082031;697.850708;682.5391235;1.128866196;1.042004943;2.899857759;2.722131729;10.01405811;99.97956848;80.06993866;100.0877075;455.8800049;404.8330078;316.8045044;27675.94922;65.30001831
11.06.2019 00:46:54,723;697.4139404;697.850708;682.5391235;1.128866196;1.042004943;2.899622202;2.765826225;9.794566154;99.9874115;80.06993866;100.0904388;457.5599976;404.6889954;317.550354;27675.94922;65.30001831
11.06.2019 00:47:09,772;697.4176636;697.850708;682.5391235;1.128866196;1.042004943;2.899386883;2.767653227;9.790287971;99.97956848;80.06993866;100.0870209;454.5599976;404.6889954;317.550354;27675.9668;65.30001831
