Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 00:47:24,809;697.4205322;697.850708;682.5391235;1.128866196;1.042004943;2.899386883;2.695613861;9.790287971;99.9874115;80.06993866;100.0817032;458.2799988;404.7070007;317.550354;27675.9668;65.30001831
11.06.2019 00:47:39,852;697.4123535;697.850708;682.5391235;1.128866196;1.042004943;2.899857759;2.763832569;9.798866272;99.99526215;80.06993866;100.0807953;454.7999878;404.5450134;317.550354;27675.9668;65.30001831
11.06.2019 00:47:54,890;697.4123535;697.850708;682.5391235;1.128866196;1.042004943;2.899622202;2.71308279;9.762864113;99.9874115;80.06993866;100.105011;454.6799927;404.5629883;317.6602478;27675.9668;65.30001831
11.06.2019 00:48:09,915;697.4123535;697.850708;682.5457764;1.128866196;1.042004943;2.899622202;2.678088665;9.864899635;99.97956848;80.06993866;100.069191;457.4400024;404.5090027;317.3065796;27675.98242;65.30001831
11.06.2019 00:48:24,952;697.4091797;697.850708;682.5457764;1.128866196;1.042004943;2.899386883;2.792509079;9.881950378;99.9874115;80.06993866;100.0629807;460.2000122;404.4909973;317.2326965;27675.98242;65.30001831
11.06.2019 00:48:39,993;697.4091797;697.8480835;682.5457764;1.128866196;1.042004943;2.899386883;2.725311756;9.881950378;99.97956848;80.06993866;100.0683823;453.9599915;404.4909973;317.2326965;27675.98242;65.30001831
11.06.2019 00:48:55,031;697.4091797;697.8480835;682.5457764;1.128866196;1.042004943;2.899622202;2.695781946;10.22680664;99.9874115;80.06993866;100.0923157;453.480011;404.6170044;316.0374756;27675.98242;65.30001831
11.06.2019 00:49:10,053;697.4091797;697.8480835;682.5391846;1.128866196;1.042004943;2.899622202;2.665246248;10.06483078;99.9874115;80.06993866;100.0936279;453.6000061;404.3999939;316.613678;27676;65.30001831
11.06.2019 00:49:25,088;697.4025879;697.8480835;682.5391846;1.128866196;1.042004943;2.899622202;2.761671782;9.986584663;99.9874115;80.06993866;100.1157837;455.6400146;404.5809937;316.8848572;27676;65.30001831
11.06.2019 00:49:40,119;697.4025879;697.8480835;682.5391846;1.128866196;1.042004943;2.899386883;2.703851223;10.24162006;99.9874115;80.10295868;100.10112;452.519989;404.3280029;316.000885;27676;65.30001831
11.06.2019 00:49:55,154;697.4082642;697.8480835;682.5391846;1.128866196;1.042004943;2.899622202;2.687700748;9.973135948;99.9874115;80.06993866;100.1178513;457.9200134;404.6170044;316.9314575;27676;65.30001831
11.06.2019 00:50:10,190;697.4082642;697.8480835;682.5391846;1.128866196;1.042004943;2.899622202;2.721461773;9.877655983;99.9874115;80.06993866;100.1125641;457.7999878;404.1119995;317.2623901;27676.01758;65.30001831
11.06.2019 00:50:25,218;697.4082642;697.8480835;682.5391846;1.128866196;1.042004943;2.899622202;2.70351553;9.877655983;99.9874115;80.10295868;100.1071701;456.6000061;404.7430115;317.2623901;27676.01758;65.30001831
11.06.2019 00:50:40,258;697.4117432;697.8453979;682.5391846;1.128866196;1.042004943;2.899386883;2.707545996;10.04461765;99.9874115;80.06993866;100.1164932;454.4400024;404.6170044;316.6087952;27676.01758;65.30001831
11.06.2019 00:50:55,301;697.4009399;697.8453979;682.5391846;1.128866196;1.042004943;2.899386883;2.739517212;9.888256073;99.97956848;80.06993866;100.1388092;456;404.868988;317.1506042;27676.01758;65.30001831
11.06.2019 00:51:10,336;697.4074097;697.8453979;682.5391846;1.128866196;1.042004943;2.899386883;2.758179426;10.23013973;99.9874115;80.00384521;100.1158371;455.1600037;404.7430115;315.9658813;27676.0332;65.30001831
11.06.2019 00:51:25,373;697.3965454;697.8453979;682.5391846;1.128866196;1.042004943;2.899386883;2.719954491;10.20719528;99.97956848;80.03686523;100.1057358;456.3599854;404.7430115;316.0453796;27676.0332;65.30001831
11.06.2019 00:51:40,413;697.4109497;697.8453979;682.5391846;1.128866196;1.042004943;2.899386883;2.730162621;9.882059097;99.9874115;80.06993866;100.1213684;457.2000122;405.1390076;317.1720581;27676.0332;65.30001831
11.06.2019 00:51:55,446;697.4223633;697.8453979;682.5391846;1.128866196;1.042004943;2.899622202;2.799283743;9.401426315;99.97956848;80.03686523;100.1194458;457.4400024;404.8330078;318.8522644;27676.0332;65.27677917
11.06.2019 00:52:10,474;697.427124;697.8453979;682.5460205;1.128866196;1.042004943;2.899386883;2.745689392;9.83983326;99.9874115;80.06993866;100.0978165;457.4400024;404.8330078;317.3183594;27676.05078;65.27677917
11.06.2019 00:52:25,514;697.4327393;697.8453979;682.5460205;1.128866196;1.042004943;2.899386883;2.791516781;9.898617744;99.97956848;80.06993866;100.0911789;459;404.7969971;317.1146851;27676.05078;65.27677917
11.06.2019 00:52:40,548;697.4268799;697.8453979;682.5302734;1.128866196;1.042004943;2.899622202;2.701163054;9.902319908;99.9874115;80.03686523;100.0766144;456.7200012;405.0669861;317.7164307;27676.05078;65.29998779
11.06.2019 00:52:55,584;697.4268799;697.8453979;682.5302734;1.128866196;1.042004943;2.899386883;2.749522448;10.1123848;99.97956848;80.03686523;100.1039352;456;404.9769897;316.9723206;27676.05078;65.29998779
11.06.2019 00:53:10,618;697.4268799;697.8500366;682.5466919;1.128866196;1.042004943;2.899386883;2.777774572;10.14662933;99.9874115;80.03686523;100.0887527;454.7999878;404.7969971;316.8534546;27676.06641;65.29998779
11.06.2019 00:53:25,663;697.4268799;697.8500366;682.5466919;1.128866196;1.042004943;2.899622202;2.709895611;10.08846188;99.97956848;80.03686523;100.1018448;456.480011;405.2470093;317.0553894;27676.06641;65.29998779
11.06.2019 00:53:40,704;697.4207153;697.8500366;682.5466919;1.128866196;1.042004943;2.899622202;2.729995251;9.92374897;99.9874115;80.03686523;100.096344;457.4400024;405.1390076;317.2435913;27676.06641;65.29998779
11.06.2019 00:53:55,740;697.4303589;697.8500366;682.5355225;1.128866196;1.042004943;2.899622202;2.73684597;9.643312454;99.9874115;80.03686523;100.105011;456.8399963;405.1210022;318.2159119;27676.06641;65.29998779
11.06.2019 00:54:10,782;697.4303589;697.8500366;682.5355225;1.128866196;1.042004943;2.899622202;2.739517212;9.894796371;99.9874115;80.03686523;100.1087952;455.8800049;405.3200073;317.3439941;27676.08398;65.29998779
11.06.2019 00:54:25,819;697.4303589;697.8500366;682.5355225;1.128866196;1.042004943;2.899386883;2.810832024;9.890517235;99.9874115;80.03686523;100.102478;455.8800049;405.4639893;317.3439941;27676.08398;65.2786026
11.06.2019 00:54:40,858;697.4251099;697.8500366;682.5473633;1.128866196;1.042004943;2.899622202;2.763666391;9.851640701;99.9874115;80.03686523;100.1182327;456.9599915;405.7340088;317.8770142;27676.08398;65.2786026
11.06.2019 00:54:55,896;697.4251099;697.8500366;682.5473633;1.128866196;1.042004943;2.899622202;2.748689413;9.985764503;99.97956848;80.03686523;100.119339;456.8399963;405.7340088;317.4114075;27676.08398;65.29998779
11.06.2019 00:55:10,924;697.4251099;697.8500366;682.5473633;1.128866196;1.042004943;2.899622202;2.802255392;9.894939423;99.9874115;80.03686523;100.09198;455.7600098;405.7340088;317.4114075;27676.09961;65.29998779
11.06.2019 00:55:25,962;697.4251099;697.8500366;682.5361938;1.128866196;1.042004943;2.899622202;2.740351677;9.894939423;99.97956848;80.03686523;100.1042023;455.0400085;405.8599854;317.4114075;27676.09961;65.29998779
11.06.2019 00:55:40,992;697.4267578;697.8500366;682.5361938;1.128866196;1.042004943;2.899857759;2.82433033;9.413434029;99.9874115;80.03686523;100.1062317;456;405.7879944;319.0960999;27676.09961;65.29998779
11.06.2019 00:55:56,024;697.4333496;697.8500366;682.5361938;1.128866196;1.042004943;2.899857759;2.720457077;9.985945702;99.97956848;80.06993866;100.0949326;458.2799988;405.6619873;317.1106567;27676.09961;65.29998779
11.06.2019 00:56:11,060;697.4248047;697.8500366;682.5361938;1.130324364;1.042004943;2.898803473;2.752021074;9.636454582;99.9874115;80.03686523;100.0932083;456.3599854;405.9320068;318.2559509;27676.11719;65.29998779
11.06.2019 00:56:26,103;697.4248047;697.8500366;682.5361938;1.130324364;1.042004943;2.899622202;2.805060863;9.678863525;99.97956848;80.00384521;100.0973358;457.4400024;405.9140015;318.3616943;27676.11719;65.29998779
11.06.2019 00:56:41,137;697.4293213;697.8500366;682.5508423;1.130324364;1.042004943;2.899622202;2.739684105;10.00802708;99.9874115;80.06993866;100.0844879;456.3599854;405.8059998;317.2342529;27676.11719;65.29998779
11.06.2019 00:56:56,160;697.4239502;697.8500366;682.5508423;1.130324364;1.042004943;2.899622202;2.723135948;10.00802708;99.99526215;80.06993866;100.0535431;456.480011;405.697998;317.2342529;27676.11719;65.29998779
11.06.2019 00:57:11,188;697.430542;697.8500366;682.5420532;1.130324364;1.042004943;2.899386883;2.726483107;9.997486115;99.97956848;80.06993866;100.0568314;456.6000061;405.3739929;317.2342529;27676.13281;65.29998779
11.06.2019 00:57:26,222;697.4363403;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.786884546;10.06420803;99.9874115;80.06993866;100.058609;459.480011;405.428009;317.0175476;27676.13281;65.29998779
11.06.2019 00:57:41,259;697.4316406;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.732001305;10.05942822;99.99526215;80.06993866;100.0362396;455.3999939;405.428009;317.0341187;27676.13281;65.29998779
11.06.2019 00:57:56,291;697.4342651;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.777111292;10.05942822;99.9874115;80.06993866;100.0720825;454.6799927;405.3559875;317.0341187;27676.13281;65.29998779
11.06.2019 00:58:11,322;697.4251709;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.719954491;9.741801262;99.9874115;80.06993866;100.0545044;454.5599976;405.2290039;318.1363525;27676.15039;65.29998779
11.06.2019 00:58:26,364;697.4320679;697.8482056;682.5420532;1.130324364;1.042004943;2.899857759;2.749689102;9.680704117;99.97956848;80.06993866;100.041687;453.8399963;405.1570129;318.3632507;27676.15039;65.29998779
11.06.2019 00:58:41,407;697.4320679;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.770641804;9.979863167;99.9874115;80.06993866;100.0484695;458.1600037;405.2290039;317.3102417;27676.15039;65.29998779
11.06.2019 00:58:56,453;697.4293213;697.8482056;682.5420532;1.130324364;1.042004943;2.899386883;2.728992224;9.97559166;99.9874115;80.06993866;100.054039;455.0400085;405.1390076;317.3102417;27676.15039;65.29998779
11.06.2019 00:59:11,489;697.4293213;697.8482056;682.5420532;1.130324364;1.042004943;2.899857759;2.750522137;9.97440052;99.9874115;80.03686523;100.0343933;456.6000061;405.4100037;317.3440552;27676.16602;65.29998779
11.06.2019 00:59:26,522;697.4293213;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.720122099;9.970114708;99.9874115;80.06993866;100.027092;456.1199951;405.2109985;317.3440552;27676.16602;65.29998779
11.06.2019 00:59:41,565;697.4313965;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.721127033;9.941843033;99.9874115;80.00384521;100.0099869;457.9200134;405.1570129;317.4421692;27676.16602;65.29998779
11.06.2019 00:59:56,598;697.4260254;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.729493618;9.825841904;99.99526215;80.03686523;100.0027084;457.7999878;405.1029968;317.8447266;27676.16602;65.29998779
11.06.2019 01:00:11,642;697.4260254;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.759011269;9.872515678;99.9874115;80.10295868;99.9917984;459.1199951;405.0669861;317.6827698;27676.18359;65.29998779
11.06.2019 01:00:26,672;697.430542;697.8482056;682.5420532;1.130324364;1.042004943;2.899622202;2.734841824;10.07765579;99.97956848;80.06993866;99.98904419;462.2399902;405.1570129;316.9708557;27676.18359;65.29998779
11.06.2019 01:00:41,711;697.4318237;697.8482056;682.5420532;1.130324364;1.042004943;2.899386883;2.713921309;9.983362198;99.9874115;80.06993866;99.98478699;454.4400024;404.7609863;317.2832642;27676.18359;65.29998779
11.06.2019 01:00:56,754;697.4328003;697.8482056;682.5420532;1.130324364;1.042004943;2.899386883;2.737347126;9.887203217;99.97956848;80.06993866;100.0104752;456.480011;404.9410095;317.6169434;27676.18359;65.29998779
11.06.2019 01:01:11,787;697.4328003;697.8482056;682.5308838;1.130324364;1.042004943;2.899622202;2.783076763;9.891487122;99.9874115;80.06993866;99.9657135;457.5599976;404.5809937;317.6169434;27676.19922;65.29998779
11.06.2019 01:01:26,823;697.4328003;697.8501587;682.5308838;1.130324364;1.042004943;2.899386883;2.807039976;9.887203217;99.97956848;80.06993866;99.93094635;454.4400024;404.5809937;317.6169434;27676.19922;65.29998779
11.06.2019 01:01:41,863;697.4324951;697.8501587;682.5308838;1.130324364;1.042004943;2.899622202;2.810337543;10.07503796;99.9874115;80.06993866;99.89653778;460.4400024;403.3190002;316.97995;27676.19922;65.29998779
11.06.2019 01:01:56,894;697.4324951;697.8501587;682.5402832;1.130324364;1.042004943;2.899386883;2.765161753;10.05598259;99.9874115;80.06993866;99.85936737;459.7200012;403.1570129;317.03125;27676.19922;65.29998779
11.06.2019 01:02:11,924;697.4277344;697.8501587;682.5402832;1.130324364;1.042004943;2.899622202;2.777442932;10.33128834;99.9874115;80.06993866;99.88687134;457.5599976;402.8869934;316.0906372;27676.2168;65.29998779
11.06.2019 01:02:26,963;697.4277344;697.8501587;682.5402832;1.130324364;1.042004943;2.899386883;2.740351677;10.11267281;99.97956848;80.06993866;99.86289978;459.6000061;402.526001;316.8345337;27676.2168;65.29998779
11.06.2019 01:02:42,008;697.4342041;697.8501587;682.5402832;1.130324364;1.042004943;2.899386883;2.794162035;9.870375633;99.9874115;80.03686523;99.89472961;460.2000122;402.3819885;317.6753235;27676.2168;65.29998779
11.06.2019 01:02:57,054;697.4263306;697.8501587;682.5402832;1.130324364;1.042004943;2.899622202;2.797136545;9.799403191;99.97956848;80.03686523;100.0006409;455.1600037;406.1119995;317.9364319;27676.2168;65.36367798
11.06.2019 01:03:12,094;697.4324951;697.8501587;682.5402832;1.130324364;1.042004943;2.899622202;2.712076664;9.856595039;99.9874115;80.03686523;99.88831329;455.2799988;406.32901;317.7380066;27676.23242;65.36367798
11.06.2019 01:03:27,135;697.4324951;697.8501587;682.5402832;1.130324364;1.042004943;2.899386883;2.771803379;9.908397675;99.9874115;80.03686523;99.89177704;454.5599976;406.1659851;317.543396;27676.23242;65.32167053
11.06.2019 01:03:42,170;697.4324951;697.8501587;682.5402832;1.130324364;1.042004943;2.899622202;2.685004473;9.765303612;99.97173309;80.03686523;99.93806458;456.9599915;405.8599854;318.0548096;27676.23242;65.32167053
11.06.2019 01:03:57,211;697.4324951;697.8501587;682.5402832;1.130324364;1.042004943;2.899622202;2.699313879;10.22482777;99.9874115;80.03686523;99.90537262;458.6400146;406.0759888;316.4601135;27676.23242;65.32167053
11.06.2019 01:04:12,253;697.4324951;697.8501587;682.5402832;1.130324364;1.042004943;2.899386883;2.785725832;10.0355587;99.9874115;80.03686523;99.89659119;457.0799866;406.0220032;317.1021423;27676.25;65.36503601
11.06.2019 01:04:27,293;697.4324951;697.8501587;682.5461426;1.130324364;1.042004943;2.899622202;2.726148605;9.672444344;99.97956848;80.03686523;99.90805054;455.1600037;406.1300049;318.3770142;27676.25;65.38976288
11.06.2019 01:04:42,331;697.4360352;697.8501587;682.5461426;1.130324364;1.042004943;2.899386883;2.789201021;9.929264069;99.9874115;80.03686523;99.89472961;456.6000061;405.8959961;317.4709778;27676.25;65.38976288
11.06.2019 01:04:57,365;697.427002;697.8501587;682.5351563;1.130324364;1.042004943;2.899622202;2.805555582;9.933545113;99.97956848;80.03686523;99.88772583;458.0400085;406.2030029;317.4709778;27676.25;65.38976288
11.06.2019 01:05:12,398;697.427002;697.8501587;682.5351563;1.130324364;1.042004943;2.899622202;2.785725832;9.792263031;99.9874115;80.03686523;99.9204483;458.0400085;405.8420105;317.9612122;27676.26758;65.35778046
11.06.2019 01:05:27,436;697.4387817;697.8501587;682.5351563;1.130324364;1.042004943;2.899622202;2.699313879;9.792263031;99.97956848;80.03686523;99.927948;456.7200012;405.9859924;317.9612122;27676.26758;65.35778046
11.06.2019 01:05:42,464;697.4354248;697.8501587;682.5351563;1.130324364;1.042004943;2.899386883;2.808524132;9.822410583;99.9874115;80.03686523;99.92884827;455.7600098;406.1849976;317.8417664;27676.26758;65.35778046
11.06.2019 01:05:57,502;697.4354248;697.8527832;682.5395508;1.130324364;1.042004943;2.899622202;2.800109386;9.82669735;99.97956848;80.06993866;99.89459229;456.480011;405.8420105;317.8417664;27676.26758;65.30606079
11.06.2019 01:06:12,540;697.4267578;697.8527832;682.5395508;1.131283283;1.042004943;2.899622202;2.815444708;9.999861717;99.9874115;80.03686523;99.92263794;458.0400085;405.7520142;317.2408447;27676.2832;65.34593964
11.06.2019 01:06:27,568;697.4266968;697.8527832;682.5395508;1.131283283;1.042004943;2.899622202;2.789035797;9.913881302;99.97956848;80.03686523;99.92410278;457.4400024;405.9140015;317.5392151;27676.2832;65.34593964
11.06.2019 01:06:42,606;697.4329224;697.8527832;682.5395508;1.131283283;1.042004943;2.899386883;2.730496883;9.829291344;99.9874115;80.03686523;99.93354034;456.6000061;405.9140015;317.8178711;27676.2832;65.37841034
11.06.2019 01:06:57,652;697.4329224;697.8527832;682.5395508;1.131283283;1.042004943;2.899622202;2.693258047;10.20529652;99.97956848;79.9708252;99.93584442;458.2799988;405.9140015;316.5278931;27676.2832;65.37841034
11.06.2019 01:07:12,693;697.4351196;697.8527832;682.5395508;1.131283283;1.042004943;2.899386883;2.763499975;10.10982895;99.9874115;80.03686523;99.93972778;456.1199951;406.0220032;316.8443909;27676.30078;65.37841034
11.06.2019 01:07:27,724;697.4297485;697.8527832;682.5395508;1.131283283;1.042004943;2.899622202;2.789697409;9.833716393;99.97956848;80.03686523;99.94099426;456.1199951;405.9500122;317.8173828;27676.30078;65.39889526
11.06.2019 01:07:42,762;697.4297485;697.8527832;682.5395508;1.131283283;1.042004943;2.899622202;2.698304892;9.833716393;99.97956848;80.03686523;99.95465851;455.3999939;406.1659851;317.8173828;27676.30078;65.33966064
11.06.2019 01:07:57,807;697.4297485;697.8527832;682.5395508;1.131283283;1.042004943;2.899622202;2.732502699;10.04203892;99.9874115;80.03686523;99.95041656;456.8399963;407.5899963;317.0944824;27676.30078;65.39944458
11.06.2019 01:08:12,852;697.4297485;697.8527832;682.5395508;1.131283283;1.042004943;2.899386883;2.764995575;9.770972252;99.99526215;80.03686523;99.97360229;454.3200073;408.0409851;318.0202332;27676.31641;65.39944458
11.06.2019 01:08:27,894;697.4368896;697.8527832;682.5395508;1.131283283;1.042004943;2.899622202;2.808524132;10.09313488;99.9874115;80.03686523;99.96181488;455.3999939;408.1669922;316.9171448;27676.31641;65.39944458
11.06.2019 01:08:42,935;697.4299316;697.8527832;682.5395508;1.131283283;1.042004943;2.899386883;2.746522903;9.952799797;99.97956848;80.03686523;99.96032715;455.1600037;408.2390137;317.3893127;27676.31641;65.36351013
11.06.2019 01:08:57,970;697.4299316;697.8527832;682.5305786;1.131283283;1.042004943;2.899386883;2.734674692;10.00849438;99.97956848;80.03686523;99.93397522;455.7600098;406.9049988;317.3893127;27676.31641;65.36351013
11.06.2019 01:09:13,007;697.4299316;697.8577881;682.5305786;1.131283283;1.042004943;2.899386883;2.752853632;10.12048244;99.9874115;80.06993866;99.96102905;451.7999878;408.2390137;317.0004883;27676.33398;65.36351013
11.06.2019 01:09:28,051;697.4299316;697.8577881;682.5305786;1.131283283;1.042004943;2.899386883;2.730162621;10.13184166;99.9874115;80.03686523;99.9434433;453.7200012;408.401001;316.9610291;27676.33398;65.36351013
11.06.2019 01:09:43,093;697.4299316;697.8577881;682.5305786;1.131283283;1.042004943;2.899622202;2.695109129;9.906111717;99.9874115;80.03686523;99.95774841;453.8399963;408.2390137;317.7596436;27676.33398;65.30370331
11.06.2019 01:09:58,134;697.4362793;697.8577881;682.5378418;1.131283283;1.042004943;2.899622202;2.715933323;9.906111717;99.9874115;80.00384521;99.9732132;452.3999939;408.4909973;317.7596436;27676.33398;65.30370331
11.06.2019 01:10:13,163;697.4362793;697.8577881;682.5378418;1.131283283;1.042004943;2.899386883;2.75701499;9.901831627;99.9874115;80.03686523;99.96183777;452.7600098;408.4370117;317.7596436;27676.34961;65.30370331
11.06.2019 01:10:28,197;697.4362793;697.8577881;682.5378418;1.131283283;1.042004943;2.899386883;2.792178154;9.901831627;99.97956848;80.03686523;99.98857117;457.3200073;408.5450134;317.7596436;27676.34961;65.30370331
11.06.2019 01:10:43,241;697.4318848;697.8577881;682.5378418;1.131283283;1.047780395;2.899622202;2.832216978;10.54367065;99.9874115;80.03686523;99.98226929;453.480011;408.6350098;315.5456543;27676.34961;65.30370331
11.06.2019 01:10:58,274;697.4367065;697.8577881;682.5378418;1.131283283;1.047780395;2.899622202;2.757514;10.00693893;99.97956848;80.03686523;99.99607086;452.519989;408.5809937;317.4095459;27676.34961;65.30370331
11.06.2019 01:11:13,312;697.4326172;697.8577881;682.5378418;1.131283283;1.047780395;2.899622202;2.794492483;10.00693893;99.97956848;80.03686523;99.97594452;454.5599976;408.5090027;317.4095459;27676.36719;65.30370331
11.06.2019 01:11:28,345;697.4326172;697.8577881;682.5378418;1.131283283;1.047780395;2.899386883;2.688711643;9.709431648;99.9874115;80.03686523;99.97719574;455.8800049;408.401001;318.4277039;27676.36719;65.30370331
11.06.2019 01:11:43,385;697.4310913;697.8577881;682.5378418;1.131283283;1.047780395;2.899386883;2.74785614;9.885331154;99.9874115;80.03686523;99.97380829;455.1600037;408.401001;317.8169861;27676.36719;65.30370331
11.06.2019 01:11:58,415;697.4380493;697.8577881;682.5378418;1.131283283;1.047780395;2.899622202;2.678426266;9.759196281;99.97956848;80.03686523;99.99749756;455.6400146;408.5809937;318.2697449;27676.36719;65.30370331
11.06.2019 01:12:13,456;697.4380493;697.8577881;682.5424194;1.131283283;1.047780395;2.899386883;2.790689945;10.16854286;99.9874115;80.03686523;99.9828949;450.9599915;408.2749939;316.8335876;27676.38281;65.30370331
11.06.2019 01:12:28,507;697.4380493;697.8577881;682.5424194;1.131283283;1.047780395;2.899274349;2.787546396;10.15668678;99.97956848;80.03686523;99.95939636;454.0799866;408.2390137;316.8676147;27676.38281;65.29929352
11.06.2019 01:12:43,547;697.4380493;697.8577881;682.5424194;1.131283283;1.036025405;2.899386883;2.777940273;9.84689045;99.9874115;80.00384521;99.95721436;455.3999939;408.3829956;317.9504395;27676.38281;65.29929352
11.06.2019 01:12:58,586;697.4387207;697.8577881;682.5424194;1.131283283;1.036025405;2.899386883;2.784235954;9.82472229;99.97956848;80.00384521;99.96951294;457.0799866;408.3649902;317.9504395;27676.38281;65.28401184
11.06.2019 01:13:13,618;697.4387207;697.8616333;682.5424194;1.131283283;1.036025405;2.899386883;2.763333797;10.12695503;99.97956848;80.06993866;99.96303558;455.1600037;408.3649902;316.9012756;27676.40039;65.29654694
11.06.2019 01:13:28,652;697.4387207;697.8616333;682.5424194;1.131283283;1.036025405;2.899386883;2.758678436;10.63300705;99.9874115;80.06993866;99.98284912;448.6799927;408.5629883;315.1443787;27676.40039;65.29654694
11.06.2019 01:13:43,688;697.4429321;697.8616333;682.5424194;1.131283283;1.036025405;2.899386883;2.760175467;9.743567467;99.9874115;80.03686523;100.0079651;453.2399902;408.4370117;318.2321472;27676.40039;65.29654694
11.06.2019 01:13:58,721;697.4429321;697.8616333;682.5307007;1.131283283;1.046221733;2.899857759;2.754518509;9.987792015;99.9874115;80.03686523;100.004097;452.0400085;408.4370117;317.414093;27676.40039;65.25112915
11.06.2019 01:14:13,772;697.4389648;697.8616333;682.5307007;1.131283283;1.046221733;2.899622202;2.718614578;10.5679245;99.97956848;79.9708252;99.99091339;455.1600037;408.2390137;315.3851013;27676.41602;65.20050812
11.06.2019 01:14:28,808;697.4389648;697.8616333;682.5401611;1.131283283;1.046221733;2.899386883;2.747523069;9.884773254;99.9874115;80.03686523;99.99846649;455.2799988;408.2390137;317.7420044;27676.41602;65.20050812
11.06.2019 01:14:43,846;697.4373779;697.8616333;682.5401611;1.131283283;1.046221733;2.899386883;2.746022701;10.01478386;99.9874115;80.03686523;99.97937775;453.3599854;408.3110046;317.2906799;27676.41602;65.20050812
11.06.2019 01:14:58,886;697.4373779;697.8676758;682.5401611;1.131283283;1.046221733;2.899386883;2.77611661;9.991074562;99.9874115;80.03686523;99.98049927;454.7999878;408.3110046;317.3729858;27676.41602;65.20050812
11.06.2019 01:15:13,919;697.4418945;697.8676758;682.5401611;1.131283283;1.046221733;2.899622202;2.781917334;9.760983467;99.99526215;80.03686523;99.99810791;454.0799866;408.3110046;318.2892151;27676.43359;65.20050812
11.06.2019 01:15:28,957;697.4418945;697.8676758;682.5401611;1.131283283;1.046221733;2.899386883;2.765992403;9.999249458;99.9874115;80.03686523;100.0186768;454.2000122;408.4909973;317.4470215;27676.43359;65.20050812
11.06.2019 01:15:43,998;697.4418945;697.8676758;682.5401611;1.131283283;1.046221733;2.899386883;2.729660988;10.15651321;99.97956848;80.03686523;100.0096359;453.2399902;408.3110046;316.9009094;27676.43359;65.20050812
11.06.2019 01:15:59,036;697.4527588;697.8676758;682.5401611;1.131283283;1.046221733;2.899622202;2.766490698;10.08097935;99.9874115;80.03686523;99.98970795;455.2799988;408.5629883;317.1780396;27676.43359;65.20050812
11.06.2019 01:16:14,072;697.4439087;697.8676758;682.5401611;1.131283283;1.046221733;2.899622202;2.748356104;10.08097935;99.97956848;80.03686523;100.0163422;452.2799988;408.4909973;317.1780396;27676.44922;65.20050812
11.06.2019 01:16:29,105;697.4439087;697.8643799;682.5401611;1.131283283;1.046221733;2.899386883;2.784401417;10.18460846;99.9874115;80.03686523;100.0211029;451.7999878;408.401001;316.8033447;27676.44922;65.20050812
11.06.2019 01:16:44,148;697.4439087;697.8643799;682.5401611;1.131283283;1.046221733;2.899622202;2.690395832;9.784631729;99.9874115;80.00384521;99.97779083;456.3599854;408.3110046;318.2071533;27676.44922;65.20050812
11.06.2019 01:16:59,187;697.4445801;697.8643799;682.5401611;1.131283283;1.046221733;2.899386883;2.66896677;10.0712328;99.9874115;80.00384521;99.99458313;452.1600037;408.2390137;317.197052;27676.44922;65.20050812
11.06.2019 01:17:14,223;697.4560547;697.8643799;682.5401611;1.131283283;1.046221733;2.899622202;2.683149815;10.11195374;99.99526215;80.03686523;99.98683167;454.5599976;408.401001;317.197052;27676.4668;65.20050812
11.06.2019 01:17:29,260;697.4472656;697.8643799;682.5482178;1.133430481;1.046221733;2.899386883;2.773130894;9.862896919;99.9874115;80.03686523;100.0151062;452.7600098;408.5629883;318.0474243;27676.4668;65.20050812
11.06.2019 01:17:44,293;697.4472656;697.8643799;682.5482178;1.133430481;1.046221733;2.899622202;2.787050247;10.05912781;99.97956848;80.03686523;100.0106506;452.3999939;408.4370117;317.3805542;27676.4668;65.20050812
11.06.2019 01:17:59,321;697.4472656;697.8643799;682.5482178;1.133430481;1.04366219;2.899622202;2.797631979;10.05912781;99.9874115;80.03686523;100.0037537;453.7200012;408.32901;317.3805542;27676.4668;65.20050812
11.06.2019 01:18:14,362;697.4452515;697.8643799;682.5482178;1.133430481;1.04366219;2.899386883;2.761006594;10.19992447;99.97956848;80.06993866;100.020813;451.5599976;408.1489868;316.8766174;27676.48242;65.20050812
11.06.2019 01:18:29,407;697.4433594;697.8643799;682.5394287;1.133430481;1.04366219;2.899622202;2.775453329;10.0509367;99.9874115;80.03686523;100.0172348;453.8399963;408.3649902;317.0814819;27676.48242;65.20050812
11.06.2019 01:18:44,447;697.451355;697.8643799;682.5394287;1.133430481;1.04366219;2.899622202;2.758013248;10.05521965;99.97956848;80.03686523;100.0145874;454.0799866;408.5629883;317.0814819;27676.48242;65.20050812
11.06.2019 01:18:59,491;697.451355;697.8643799;682.5394287;1.133430481;1.04366219;2.899857759;2.739183187;10.16825104;99.97956848;80.03686523;100.033844;453.7200012;408.7980042;317.0814819;27676.48242;65.20050812
11.06.2019 01:19:14,518;697.4473877;697.8643799;682.5394287;1.133430481;1.04366219;2.899386883;2.639638901;10.11576271;99.97956848;80.03686523;100.025116;454.0799866;408.7250061;317.2341919;27676.5;65.20050812
11.06.2019 01:19:29,556;697.4473877;697.8643799;682.5394287;1.133430481;1.04366219;2.899622202;2.805390596;9.929133415;99.9874115;80.03686523;100.0057755;453.3599854;408.7250061;317.897522;27676.5;65.20050812
11.06.2019 01:19:44,593;697.4519653;697.8577271;682.5394287;1.133430481;1.04366219;2.899622202;2.785725832;9.903745651;99.97956848;80.03686523;100.0077057;454.9200134;408.7250061;317.9857483;27676.5;65.20050812
11.06.2019 01:19:59,638;697.4452515;697.8577271;682.5394287;1.133430481;1.04366219;2.899622202;2.738348722;10.2657032;99.9874115;80.03686523;100.0316467;451.6799927;408.7250061;316.7280273;27676.5;65.20050812
11.06.2019 01:20:14,672;697.4523315;697.8577271;682.5394287;1.133430481;1.04366219;2.899386883;2.770309925;9.889166832;99.97956848;80.03686523;100.0475311;455.0400085;409.0140076;318.036377;27676.51758;65.20050812
11.06.2019 01:20:29,712;697.4523315;697.8577271;682.5394287;1.133430481;1.04366219;2.899386883;2.777608871;10.16697407;99.9874115;80.00384521;100.0297241;452.6400146;408.9060059;317.0562744;27676.51758;65.20050812
11.06.2019 01:20:44,749;697.4472656;697.8577271;682.5394287;1.133430481;1.04366219;2.898803473;2.764331102;10.03255844;99.99526215;80.00384521;99.99450684;451.3200073;409.1040039;317.4864197;27676.51758;65.20050812
11.06.2019 01:20:59,789;697.4472656;697.8577271;682.5394287;1.133430481;1.04366219;2.899622202;2.684161425;10.42311859;99.9874115;80.03686523;100.0073242;451.5599976;409.0499878;316.1809692;27676.5332;65.20050812
11.06.2019 01:21:14,834;697.4403687;697.8577271;682.5394287;1.133430481;1.04366219;2.899386883;2.749356031;9.967474937;99.97956848;80.00384521;100.018631;453.3599854;409.3380127;317.7494507;27676.5332;65.20050812
11.06.2019 01:21:29,864;697.446228;697.8577271;682.5394287;1.133430481;1.04366219;2.899622202;2.751854658;10.13297558;99.9874115;80.00384521;99.99185181;453;409.1579895;317.1892395;27676.5332;65.20050812
11.06.2019 01:21:44,893;697.446228;697.8577271;682.5394287;1.133430481;1.04366219;2.899386883;2.730664015;10.18366528;99.97956848;80.03686523;99.98812103;450.7200012;409.2839966;316.9762573;27676.5332;65.20050812
11.06.2019 01:21:59,937;697.446228;697.8577271;682.5394287;1.133430481;1.04366219;2.899386883;2.725981236;10.53036499;99.9874115;80.00384521;99.98721313;452.2799988;409.1759949;315.7935181;27676.55078;65.20050812
11.06.2019 01:22:14,962;697.446228;697.8577271;682.5394287;1.133430481;1.04366219;2.899622202;2.749022722;10.25773811;99.9874115;80.00384521;100.0176239;453.7200012;409.0499878;316.7556763;27676.55078;65.20050812
11.06.2019 01:22:30,010;697.446228;697.8577271;682.5394287;1.133430481;1.04366219;2.899622202;2.729159117;10.01030636;99.9874115;80.00384521;100.0074005;449.6400146;409.1759949;317.6006165;27676.55078;65.20050812
11.06.2019 01:22:45,050;697.4440918;697.8577271;682.5394287;1.133430481;1.04366219;2.899386883;2.748522997;10.05780125;99.9874115;80.03686523;100.0304565;450.8399963;409.2659912;317.4355774;27676.55078;65.20050812
11.06.2019 01:23:00,091;697.4532471;697.8577271;682.5394287;1.133430481;1.04366219;2.899386883;2.748689413;10.04380703;99.9874115;80.03686523;100.0300293;451.9200134;409.3200073;317.4355774;27676.56641;65.20050812
11.06.2019 01:23:15,119;697.4492798;697.8577271;682.5394287;1.133430481;1.04366219;2.899622202;2.767321348;10.3438158;99.9874115;80.00384521;100.0227661;450.3599854;409.3200073;316.4080505;27676.56641;65.20050812
11.06.2019 01:23:30,159;697.440918;697.8577271;682.5394287;1.133430481;1.04366219;2.899386883;2.719117165;9.986688614;99.9874115;80.00384521;100.0098724;453.1199951;409.2479858;317.6340332;27676.56641;65.20050812
11.06.2019 01:23:45,195;697.4466553;697.8577271;682.5394287;1.133430481;1.04366219;2.899038792;2.728323221;9.817198753;99.9874115;79.93775177;100.0372314;452.8800049;409.1940002;318.2007446;27676.56641;65.20050812
11.06.2019 01:24:00,240;697.4466553;697.8577271;682.5326538;1.133430481;1.04366219;2.899386883;2.77644825;9.967124939;99.9874115;79.93775177;100.0356903;452.0400085;409.1940002;317.7019958;27676.58398;65.20050812
11.06.2019 01:24:15,266;697.4466553;697.8577271;682.5326538;1.133430481;1.04366219;2.899622202;2.7013309;10.07031631;99.9874115;80.00384521;100.0066147;452.6400146;409.1940002;317.3583069;27676.58398;65.20050812
11.06.2019 01:24:30,308;697.4362183;697.8577271;682.5326538;1.133430481;1.04366219;2.899857759;2.737513781;10.07460117;99.97956848;80.03686523;100.0134354;449.2799988;409.3919983;317.3583069;27676.58398;65.20050812
11.06.2019 01:24:45,342;697.4422607;697.8577271;682.5414429;1.133430481;1.04366219;2.899386883;2.797631979;10.05485535;99.9874115;80.03686523;100.0219345;452.2799988;409.1759949;317.4120178;27676.58398;65.20050812
11.06.2019 01:25:00,368;697.446106;697.8577271;682.5414429;1.133430481;1.04366219;2.899622202;2.779929161;10.43135071;99.97956848;80.00384521;100.0278244;451.3200073;408.9960022;316.1039124;27676.59961;65.20050812
11.06.2019 01:25:15,401;697.4403076;697.8577271;682.5414429;1.133430481;1.04366219;2.899622202;2.773794651;10.17503834;99.97956848;80.00384521;100.0306625;453.8399963;409.4460144;316.9944763;27676.59961;65.20050812
11.06.2019 01:25:30,437;697.4403076;697.8577271;682.5414429;1.133430481;1.04366219;2.899386883;2.777608871;10.17078209;99.9874115;80.00384521;100.0288086;451.5599976;409.2659912;316.9944763;27676.59961;65.16837311
11.06.2019 01:25:45,466;697.4403076;697.8577271;682.532959;1.133430481;1.04366219;2.899386883;2.781585932;10.26412678;99.97956848;80.00384521;100.0111771;450.7200012;409.5;316.670166;27676.59961;65.16837311
11.06.2019 01:26:00,503;697.4403076;697.8577271;682.532959;1.133430481;1.04366219;2.899386883;2.687195301;10.26412678;99.9874115;80.00384521;100.0089569;450;409.3919983;316.670166;27676.61719;65.16837311
11.06.2019 01:26:15,530;697.4403076;697.8577271;682.532959;1.133430481;1.04366219;2.899386883;2.752187729;10.26837921;99.97956848;80.03686523;100.0211487;452.1600037;409.5180054;316.670166;27676.61719;65.10676575
11.06.2019 01:26:30,572;697.4433594;697.8577271;682.532959;1.133430481;1.04366219;2.899857759;2.771305561;10.39876175;99.9874115;80.03686523;99.99846649;451.5599976;409.4100037;316.2319946;27676.61719;65.10676575
11.06.2019 01:26:45,614;697.4433594;697.8577271;682.532959;1.133430481;1.04366219;2.898803473;2.77528739;10.28380299;99.97956848;80.06993866;100.0049057;454.7999878;405.6440125;316.5650024;27676.61719;65.10676575
11.06.2019 01:27:00,646;697.4351807;697.8577271;682.532959;1.133430481;1.04366219;2.899622202;2.735175848;10.20901585;99.9874115;80.03686523;100.0145798;454.9200134;405.4639893;316.8764343;27676.63281;65.10676575
11.06.2019 01:27:15,684;697.4418335;697.8577271;682.5392456;1.133430481;1.04366219;2.899386883;2.784401417;10.61401176;99.97956848;80.03686523;99.98510742;454.4400024;405.302002;315.4544678;27676.63281;65.10676575
11.06.2019 01:27:30,732;697.4368286;697.8577271;682.5392456;1.133430481;1.04366219;2.899622202;2.803575754;10.28402901;99.97956848;80.03686523;100.0155182;455.1600037;405.4639893;316.4052429;27676.63281;65.10676575
11.06.2019 01:27:45,763;697.4368286;697.8577271;682.5392456;1.133430481;1.04366219;2.899622202;2.721964121;10.33043289;99.9874115;80.10295868;100.0235748;454.4400024;405.4639893;316.2440796;27676.63281;65.10002136
11.06.2019 01:28:00,805;697.4469604;697.8577271;682.5392456;1.133430481;1.04366219;2.899386883;2.729995251;10.19321823;99.99526215;80.03686523;100.0240707;454.4400024;405.5360107;316.7057495;27676.65039;65.10002136
11.06.2019 01:28:15,842;697.4349365;697.8577271;682.5392456;1.133430481;1.04366219;2.899622202;2.781585932;10.51339054;99.9874115;80.03686523;100.0391083;455.8800049;405.5360107;315.6087952;27676.65039;65.18039703
11.06.2019 01:28:30,871;697.4450073;697.8577271;682.5392456;1.133430481;1.04366219;2.899622202;2.68635273;10.17079163;99.9874115;80.03686523;100.0281677;455.6400146;405.5360107;316.7836304;27676.65039;65.18039703
11.06.2019 01:28:45,907;697.4368896;697.8577271;682.5392456;1.133430481;1.04366219;2.899386883;2.718949556;10.60079956;99.99526215;80.00384521;100.0485916;452.2799988;405.5180054;315.2905579;27676.65039;65.18039703
11.06.2019 01:29:00,939;697.4368896;697.8577271;682.5392456;1.133430481;1.04366219;2.899622202;2.751354933;10.39182854;99.99526215;80.03686523;100.0403061;451.7999878;405.5180054;316.0309143;27676.66602;65.19998932
11.06.2019 01:29:15,967;697.4368896;697.8577271;682.5305786;1.132107973;1.04366219;2.899386883;2.752687216;10.28404617;99.9874115;80.00384521;100.0032043;456.2399902;405.5899963;316.4051819;27676.66602;65.19998932
11.06.2019 01:29:31,004;697.4368896;697.8577271;682.5305786;1.132107973;1.04366219;2.899622202;2.837960958;9.945879936;99.9874115;80.00384521;99.990448;456.480011;405.4819946;317.5792847;27676.66602;65.19998932
11.06.2019 01:29:46,045;697.4417114;697.8577271;682.5412598;1.132107973;1.04366219;2.898377419;2.726817608;10.13412571;99.9874115;80.00384521;99.99797058;454.9200134;405.4100037;316.847168;27676.66602;65.19998932
11.06.2019 01:30:01,072;697.4338989;697.8577271;682.5412598;1.132107973;1.04366219;2.899857759;2.841076612;10.16102314;99.9874115;80.00384521;100.008812;455.3999939;405.4639893;316.847168;27676.68359;65.19998932
11.06.2019 01:30:16,116;697.4429932;697.8577271;682.5412598;1.132107973;1.04366219;2.899622202;2.761339426;10.15674686;99.9874115;80.00384521;100.0002441;456.9599915;405.4639893;316.847168;27676.68359;65.19998932
11.06.2019 01:30:31,157;697.4429932;697.8577271;682.5412598;1.132107973;1.04366219;2.899622202;2.697295904;10.31198978;99.9874115;80.03686523;100.025322;456.480011;405.4100037;316.308136;27676.68359;65.28817749
11.06.2019 01:30:46,198;697.4404907;697.8577271;682.5412598;1.132107973;1.04366219;2.899622202;2.689890623;9.980066299;99.9874115;80.00384521;100.0034637;457.2000122;405.4460144;317.4951782;27676.68359;65.29655457
11.06.2019 01:31:01,235;697.4328003;697.8577271;682.5412598;1.132107973;1.04366219;2.899038792;2.783904791;9.969449043;99.9874115;80.03686523;99.9799881;454.6799927;405.1749878;317.4951782;27676.69922;65.29655457
11.06.2019 01:31:16,267;697.4380493;697.8577271;682.5412598;1.132107973;1.04366219;2.899622202;2.691069365;10.16441822;99.9874115;80.00384521;99.9642868;454.5599976;405.1210022;316.8550415;27676.69922;65.20804596
11.06.2019 01:31:31,303;697.4345703;697.8577271;682.5335693;1.132107973;1.04366219;2.899386883;2.746022701;10.16015148;99.9874115;80.03686523;99.9855423;457.4400024;405.2650146;316.8550415;27676.69922;65.29335022
11.06.2019 01:31:46,342;697.4345703;697.8577271;682.5335693;1.132107973;1.04366219;2.899622202;2.738515615;10.11784554;99.9874115;80.00384521;99.96533203;457.3200073;405.2650146;317.0167847;27676.69922;65.29335022
11.06.2019 01:32:01,382;697.4376221;697.8577271;682.5411377;1.132107973;1.04366219;2.899386883;2.749356031;10.11357594;99.97956848;80.03686523;99.95096588;456.9599915;405.2470093;317.0167847;27676.7168;65.29335022
11.06.2019 01:32:16,406;697.4376221;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.792343378;10.11784554;99.9874115;80.00384521;99.98314667;456.2399902;405.2470093;317.0167847;27676.7168;65.29335022
11.06.2019 01:32:31,443;697.4376221;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.729828119;10.06642818;99.97956848;80.06993866;100.0326157;458.1600037;405.1570129;317.195282;27676.7168;65.29335022
11.06.2019 01:32:46,472;697.4376221;697.8577271;682.5411377;1.132107973;1.04366219;2.899386883;2.742353916;10.20146465;99.9874115;80.00384521;100.0245667;456.480011;405.1929932;316.7116089;27676.7168;65.29335022
11.06.2019 01:33:01,513;697.4318848;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.771803379;10.20573044;99.97956848;80.03686523;100.0054169;458.6400146;405.2650146;316.7116089;27676.73242;65.29335022
11.06.2019 01:33:16,548;697.4294434;697.8577271;682.5411377;1.132107973;1.04366219;2.899386883;2.762004137;10.13961887;99.9874115;80.03686523;100.0101089;457.2000122;405.3919983;316.7116089;27676.73242;65.29335022
11.06.2019 01:33:31,574;697.439209;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.742187023;9.921854019;99.97956848;80.03686523;99.99655914;456.1199951;405.5539856;317.4820557;27676.73242;65.29335022
11.06.2019 01:33:46,608;697.439209;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.786718845;10.00785255;99.9874115;80.03686523;99.96878815;455.3999939;405.3919983;317.1616821;27676.73242;65.29998779
11.06.2019 01:34:01,647;697.439209;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.719619513;10.21037292;99.97956848;80.03686523;99.98357391;453.9599915;405.5539856;316.480896;27676.75;65.29998779
11.06.2019 01:34:16,684;697.439209;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.686184168;9.99975872;99.9874115;80.03686523;100.0008316;456.7200012;405.697998;317.3768921;27676.75;65.29998779
11.06.2019 01:34:31,711;697.439209;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.751188278;10.28744507;99.97956848;80.03686523;99.98638153;458.7600098;405.4819946;316.3780518;27676.75;65.29998779
11.06.2019 01:34:46,761;697.439209;697.8577271;682.5411377;1.132107973;1.04366219;2.899386883;2.71844697;9.926866531;99.9874115;80.03686523;99.9910965;455.2799988;405.9859924;317.6150818;27676.75;65.29998779
11.06.2019 01:35:01,804;697.439209;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.749522448;10.11340427;99.97956848;80.03686523;100.0056839;457.9200134;405.9500122;316.9823303;27676.76758;65.29998779
11.06.2019 01:35:16,845;697.439209;697.8577271;682.5411377;1.132107973;1.04366219;2.899386883;2.721127033;10.07893944;99.9874115;80.06993866;100.0044479;456.9599915;406.1480103;317.0871582;27676.76758;65.29998779
11.06.2019 01:35:31,883;697.439209;697.8577271;682.5411377;1.132107973;1.04366219;2.899857759;2.729326487;10.28601456;99.97956848;80.06993866;100.0282974;457.3200073;406.0759888;316.3978577;27676.76758;65.29998779
11.06.2019 01:35:46,915;697.4338379;697.8577271;682.5411377;1.132107973;1.04366219;2.899622202;2.755017996;10.4136219;99.9874115;80.03686523;100.0131454;454.7999878;405.8959961;315.9399719;27676.76758;65.29998779
11.06.2019 01:36:01,954;697.4393311;697.8577271;682.5354614;1.132107973;1.04366219;2.899386883;2.787712097;10.26666069;99.97956848;80.03686523;100.0061188;456.1199951;405.8420105;316.4502563;27676.7832;65.29998779
11.06.2019 01:36:16,993;697.4393311;697.8577271;682.5354614;1.132107973;1.04366219;2.898568392;2.745022535;9.995371819;99.9874115;80.03686523;100.0076904;456.9599915;405.9500122;317.3255615;27676.7832;65.37667084
11.06.2019 01:36:32,020;697.4393311;697.8577271;682.5354614;1.132107973;1.04366219;2.899622202;2.764331102;10.01454067;99.97956848;80.00384521;100.0230026;456.8399963;405.9140015;317.3255615;27676.7832;65.37667084
11.06.2019 01:36:47,063;697.4421997;697.8577271;682.5354614;1.132107973;1.04366219;2.899386883;2.772301435;10.40467548;99.9874115;80.03686523;100.0161438;453.2399902;405.9140015;315.9562378;27676.7832;65.37667084
11.06.2019 01:37:02,100;697.4470825;697.8577271;682.545166;1.132107973;1.04366219;2.899622202;2.670657158;10.24518013;99.9874115;80.03686523;100.0056992;453.1199951;405.9140015;316.8209839;27676.80078;65.37667084
11.06.2019 01:37:17,131;697.43927;697.8577271;682.545166;1.132107973;1.04366219;2.899622202;2.739016533;10.22249031;99.9874115;80.00384521;100.0077057;453.1199951;405.8240051;316.8998413;27676.80078;65.31239319
11.06.2019 01:37:32,161;697.4466553;697.8577271;682.545166;1.132107973;1.04366219;2.899857759;2.785891294;10.39239216;99.9874115;80.06993866;100.0537109;455.8800049;406.0939941;316.3093872;27676.80078;65.31239319
11.06.2019 01:37:47,193;697.4364014;697.8577271;682.545166;1.132107973;1.04366219;2.899386883;2.754352093;10.29488373;99.9874115;80.06993866;100.0137253;453.3599854;405.9679871;316.3093872;27676.80078;65.31239319
11.06.2019 01:38:02,223;697.4437866;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.754352093;9.993853569;99.97956848;80.00384521;100.0275345;455.2799988;405.9679871;317.3692017;27676.81641;65.31239319
11.06.2019 01:38:17,259;697.4401245;697.8577271;682.5395508;1.132107973;1.04366219;2.899857759;2.681800604;10.14706135;99.9874115;80.00384521;100.0242004;456.8399963;406.1119995;316.8522034;27676.81641;65.31239319
11.06.2019 01:38:32,310;697.4401245;697.8577271;682.5395508;1.132107973;1.04366219;2.899386883;2.737179995;10.04958248;99.97956848;80.00384521;100.0033569;457.2000122;406.0580139;317.1609497;27676.81641;65.31239319
11.06.2019 01:38:47,339;697.4505615;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.781585932;10.05384827;99.9874115;80.00384521;100.002449;452.8800049;406.0039978;317.1609497;27676.81641;65.31239319
11.06.2019 01:39:02,370;697.4447632;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.687195301;10.13545036;99.97956848;80.06993866;99.99369812;454.4400024;406.0759888;316.877655;27676.83398;65.30001831
11.06.2019 01:39:17,404;697.4447632;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.778105974;10.00667286;99.9874115;80.00384521;100.0330963;453.1199951;406.1480103;317.6665039;27676.83398;65.30001831
11.06.2019 01:39:32,442;697.4515381;697.8577271;682.5395508;1.132107973;1.04366219;2.898803473;2.725311756;9.884540558;99.97956848;80.00384521;100.0237579;457.7999878;406.2030029;318.039093;27676.83398;65.30001831
11.06.2019 01:39:47,473;697.4442139;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.692921162;10.09510899;99.9874115;80.00384521;100.0372009;456.8399963;405.8779907;317.3591614;27676.83398;65.30001831
11.06.2019 01:40:02,511;697.4442139;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.722968578;9.807248116;99.97956848;80.00384521;100.0377197;459.1199951;405.9859924;318.3594666;27676.84961;65.30001831
11.06.2019 01:40:17,553;697.442688;697.8577271;682.5395508;1.132107973;1.04366219;2.899386883;2.759343624;9.997654915;99.9874115;80.00384521;100.0037003;455.1600037;406.0939941;317.6829834;27676.84961;65.30001831
11.06.2019 01:40:32,596;697.442688;697.8577271;682.5395508;1.132107973;1.04366219;2.899386883;2.784235954;9.847262383;99.99526215;80.00384521;100.0199738;456.480011;406.4370117;318.0704041;27676.84961;65.30001831
11.06.2019 01:40:47,635;697.4363403;697.8577271;682.5395508;1.132107973;1.04366219;2.899386883;2.743521452;9.763255119;99.9874115;80.06993866;100.0239105;454.7999878;406.1849976;318.3473206;27676.84961;65.30001831
11.06.2019 01:41:02,668;697.4363403;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.734173536;9.992812157;99.9874115;80.03686523;100.0050049;455.3999939;406.0939941;317.5648499;27676.86719;65.30001831
11.06.2019 01:41:17,703;697.4415283;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.716603518;9.992812157;99.9874115;80.06993866;100.0052414;456.8399963;406.2929993;317.5648499;27676.86719;65.30001831
11.06.2019 01:41:32,746;697.4415283;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.758512259;9.730260849;99.9874115;80.03686523;100.0040283;454.3200073;406.1659851;318.4768066;27676.86719;65.30001831
11.06.2019 01:41:47,786;697.4415283;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.844682217;9.872562408;99.97956848;80.00384521;99.99317932;456.480011;406.0759888;317.9825134;27676.86719;65.30001831
11.06.2019 01:42:02,815;697.4453125;697.8577271;682.5395508;1.132107973;1.04366219;2.899622202;2.796475649;9.872562408;99.9874115;80.00384521;100.0196152;456.6000061;406.1659851;317.9825134;27676.88281;65.30001831
11.06.2019 01:42:17,861;697.4453125;697.8577271;682.5427246;1.132107973;1.04366219;2.899622202;2.768815756;9.872562408;99.97956848;80.03686523;100.0264435;456.9599915;406.2929993;317.9825134;27676.88281;65.30001831
11.06.2019 01:42:32,899;697.4335938;697.8577271;682.5427246;1.132107973;1.04366219;2.898803473;2.757680416;9.965005875;99.9874115;79.9708252;100.0367126;455.1600037;406.401001;317.6096802;27676.88281;65.30001831
11.06.2019 01:42:47,936;697.4481201;697.8577271;682.5427246;1.132107973;1.04366219;2.899622202;2.802090645;9.927622795;99.97956848;80.00384521;100.004158;457.9200134;406.2390137;317.4530945;27676.88281;65.30001831
11.06.2019 01:43:02,964;697.4360352;697.8577271;682.5427246;1.132107973;1.04366219;2.899622202;2.799944401;10.07835484;99.9874115;80.03686523;100.0036697;455.1600037;406.0400085;316.9300842;27676.90039;65.30001831
