Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 01:43:17,997;697.4446411;697.8577271;682.5427246;1.132107973;1.04366219;2.899622202;2.732669592;9.893245697;99.97956848;80.00384521;100.0282135;456.8399963;406.2390137;317.5723572;27676.90039;65.30001831
11.06.2019 01:43:33,030;697.4446411;697.8577271;682.5427246;1.132107973;1.04366219;2.899038792;2.777940273;10.11702728;99.9874115;80.03686523;100.0323639;455.3999939;406.0939941;316.7958679;27676.90039;65.30001831
11.06.2019 01:43:48,066;697.4383545;697.8577271;682.5427246;1.132107973;1.04366219;2.899386883;2.743187904;10.02775097;99.97956848;80.00384521;100.0425949;455.8800049;406.0939941;317.1394653;27676.90039;65.32321167
11.06.2019 01:44:03,102;697.4448242;697.8577271;682.5427246;1.132107973;1.04366219;2.899622202;2.662877083;9.798309326;99.9874115;80.00384521;100.0422058;454.7999878;406.2569885;317.9505005;27676.91602;65.32321167
11.06.2019 01:44:18,140;697.4448242;697.8577271;682.5427246;1.132107973;1.04366219;2.899386883;2.631643534;9.863779068;99.9874115;80.00384521;100.0397568;454.9200134;406.3829956;317.7233276;27676.91602;65.30001831
11.06.2019 01:44:33,181;697.4403076;697.8577271;682.5427246;1.132107973;1.04366219;2.899151802;2.774955511;10.04496288;99.9874115;80.00384521;100.0404587;456;406.4909973;317.0648499;27676.91602;65.30001831
11.06.2019 01:44:48,204;697.4508667;697.8568726;682.5427246;1.132107973;1.04366219;2.899622202;2.762835264;10.1500082;99.9874115;80.03686523;100.0346985;453.6000061;406.32901;317.0648499;27676.91602;65.30001831
11.06.2019 01:45:03,245;697.4420776;697.8568726;682.5427246;1.132107973;1.04366219;2.899386883;2.71308279;9.905610085;99.97956848;80.03686523;100.0406723;453.8399963;406.2390137;317.8990479;27676.93359;65.30001831
11.06.2019 01:45:18,286;697.4359131;697.8568726;682.5427246;1.132107973;1.04366219;2.898803473;2.746689558;9.860459328;99.9874115;80.00384521;100.031311;456.2399902;406.6889954;318.0188904;27676.93359;65.30001831
11.06.2019 01:45:33,336;697.4359131;697.8568726;682.5427246;1.132107973;1.04366219;2.899038792;2.762502909;9.864102364;99.9874115;80.00384521;100.0219421;455.8800049;406.6530151;317.6660461;27676.93359;65.30001831
11.06.2019 01:45:48,368;697.4359131;697.8568726;682.5427246;1.132107973;1.04366219;2.899622202;2.742187023;9.874739647;99.9874115;80.03686523;100.0250092;454.0799866;406.7969971;317.6660461;27676.93359;65.30001831
11.06.2019 01:46:03,404;697.4359131;697.8568726;682.5383301;1.132107973;1.04366219;2.898377419;2.699145555;10.05099773;99.97956848;80.00384521;100.0210342;453.6000061;406.7430115;316.9758301;27676.94922;65.30001831
11.06.2019 01:46:18,444;697.4360962;697.8568726;682.5383301;1.132107973;1.04366219;2.899857759;2.779432058;9.780299187;99.9874115;80.00384521;100.0053635;457.7999878;406.3469849;318.0086975;27676.94922;65.30001831
11.06.2019 01:46:33,479;697.4360962;697.8568726;682.5383301;1.132107973;1.04366219;2.899386883;2.691069365;10.13584423;99.97956848;80.00384521;100.0505219;454.7999878;406.3649902;316.7451782;27676.94922;65.34083557
11.06.2019 01:46:48,509;697.4342651;697.8568726;682.5383301;1.132107973;1.04366219;2.899038792;2.780094862;9.88325882;99.9874115;80.03686523;100.0553436;454.4400024;406.2030029;317.5995789;27676.94922;65.30004883
11.06.2019 01:47:03,549;697.4414673;697.8568726;682.5383301;1.132107973;1.04366219;2.899622202;2.788373947;9.896061897;99.97956848;80.00384521;100.0224304;454.6799927;406.4729919;317.7932739;27676.9668;65.32064056
11.06.2019 01:47:18,584;697.4390259;697.8568726;682.5383301;1.132107973;1.04366219;2.899622202;2.687700748;10.1739912;99.9874115;80.03686523;100.0019073;451.6799927;406.3469849;316.8133545;27676.9668;65.32064056
11.06.2019 01:47:33,614;697.4390259;697.8568726;682.5383301;1.132107973;1.04366219;2.899622202;2.796145201;10.19236946;99.97956848;80.03686523;99.99359131;453.2399902;406.3469849;316.7644043;27676.9668;65.32064056
11.06.2019 01:47:48,652;697.4390259;697.8568726;682.5383301;1.132107973;1.04366219;2.898803473;2.785394907;10.0663929;99.9874115;79.9708252;100.0225143;455.8800049;406.6350098;317.1501465;27676.9668;65.30001831
11.06.2019 01:48:03,687;697.4367065;697.8568726;682.5383301;1.132107973;1.04366219;2.899622202;2.72798872;10.34098434;99.9874115;80.00384521;99.98925018;453;406.4909973;316.248291;27676.98242;65.34217834
11.06.2019 01:48:18,721;697.4367065;697.8568726;682.5383301;1.132107973;1.04366219;2.898803473;2.750688791;10.04593468;99.9874115;80.00384521;100.017189;451.3200073;406.4909973;317.2211914;27676.98242;65.30008698
11.06.2019 01:48:33,760;697.4367065;697.8568726;682.5456543;1.132107973;1.04366219;2.899622202;2.792509079;10.21094131;99.9874115;80.00384521;100.0268784;454.5599976;406.4909973;316.6998596;27676.98242;65.30328369
11.06.2019 01:48:48,796;697.4407349;697.8568726;682.5456543;1.132107973;1.04366219;2.899622202;2.808689117;10.21094131;99.9874115;80.00384521;100.0091705;452.6400146;406.7969971;316.6998596;27676.98242;65.30328369
11.06.2019 01:49:03,832;697.4471436;697.8568726;682.5456543;1.132107973;1.04366219;2.899622202;2.711741209;10.39878082;99.9874115;80.03686523;100.0238342;456.480011;406.3469849;316.0475464;27677;65.30328369
11.06.2019 01:49:18,865;697.4471436;697.8568726;682.5456543;1.132107973;1.04366219;2.899622202;2.739016533;10.12704754;99.97956848;80.03686523;100.0299988;455.2799988;406.4909973;316.9912109;27677;65.30328369
11.06.2019 01:49:33,897;697.4471436;697.8568726;682.5456543;1.132107973;1.04366219;2.899386883;2.729159117;10.44455719;99.9874115;80.03686523;100.0157623;452.2799988;406.4190063;315.8738098;27677;65.30328369
11.06.2019 01:49:48,939;697.4378662;697.8568726;682.5456543;1.132107973;1.04366219;2.899386883;2.633175611;10.19720936;99.99526215;80.03686523;99.9996109;454.0799866;406.3469849;316.7327271;27677;65.30328369
11.06.2019 01:50:03,984;697.4378662;697.8568726;682.5456543;1.132107973;1.04366219;2.899622202;2.694604158;10.18599701;99.9874115;80.00384521;100.0200348;457.4400024;406.5629883;316.786499;27677.01758;65.30328369
11.06.2019 01:50:19,017;697.4424438;697.8568726;682.5456543;1.132107973;1.04366219;2.899857759;2.764663219;10.09270954;99.9874115;80.00384521;100.0124588;455.7600098;406.5629883;317.1253052;27677.01758;65.30328369
11.06.2019 01:50:34,054;697.4424438;697.8568726;682.5365601;1.132107973;1.04366219;2.899622202;2.693594456;10.42384338;99.9874115;80.03686523;100.0272293;453;406.5629883;315.9605103;27677.01758;65.30328369
11.06.2019 01:50:49,100;697.4424438;697.8568726;682.5365601;1.132107973;1.04366219;2.899038792;2.75401926;10.0487833;99.97956848;80.03686523;100.025528;454.2000122;406.5629883;317.2261353;27677.01758;65.30328369
11.06.2019 01:51:04,135;697.4370117;697.8568726;682.5365601;1.132107973;1.04366219;2.899622202;2.773794651;9.953753471;99.9874115;80.00384521;100.0268402;455.8800049;406.5629883;317.5929565;27677.0332;65.30328369
11.06.2019 01:51:19,172;697.4431763;697.8568726;682.5365601;1.132107973;1.04366219;2.899622202;2.772135496;10.24572086;99.97173309;80.03686523;100.023262;457.2000122;406.5090027;316.5791016;27677.0332;65.30328369
11.06.2019 01:51:34,208;697.4317017;697.8568726;682.5365601;1.132107973;1.04366219;2.899622202;2.697632313;10.19115257;99.9874115;80.03686523;100.0428009;451.6799927;406.598999;316.7686157;27677.0332;65.30328369
11.06.2019 01:51:49,246;697.4390259;697.8568726;682.541626;1.132107973;1.04366219;2.899622202;2.724809647;10.17544937;99.9874115;80.00384521;100.0521317;453.9599915;406.4370117;316.8231506;27677.0332;65.30328369
11.06.2019 01:52:04,287;697.4360962;697.8531494;682.541626;1.132107973;1.04366219;2.899386883;2.712915182;10.34433556;99.9874115;80.03686523;100.0632172;452.1600037;406.4370117;316.2218323;27677.05078;65.30328369
11.06.2019 01:52:19,314;697.4266357;697.8531494;682.541626;1.132107973;1.04366219;2.899622202;2.750522137;9.997710228;99.9874115;80.00384521;100.0403061;453.2399902;406.598999;317.1689148;27677.05078;65.30328369
11.06.2019 01:52:34,356;697.4266357;697.8531494;682.541626;1.132107973;1.04366219;2.899386883;2.748022795;10.22993469;99.97956848;80.00384521;100.0451202;453.8399963;406.4549866;316.3484192;27677.05078;65.30328369
11.06.2019 01:52:49,392;697.4293823;697.8531494;682.541626;1.132107973;1.04366219;2.899622202;2.708552837;10.22066593;99.9874115;80.00384521;100.0256882;455.519989;406.2030029;316.3953552;27677.05078;65.30328369
11.06.2019 01:53:04,428;697.4390259;697.8531494;682.541626;1.132107973;1.04366219;2.899622202;2.725479126;10.15199375;99.97956848;79.9708252;100.0258102;453.8399963;406.2749939;316.6336365;27677.06641;65.30328369
11.06.2019 01:53:19,464;697.4317627;697.8531494;682.541626;1.132107973;1.04366219;2.899857759;2.730329514;9.812716484;99.97956848;80.00384521;100.0461197;455.6400146;406.5270081;317.8256226;27677.06641;65.30328369
11.06.2019 01:53:34,505;697.4317627;697.8531494;682.541626;1.132107973;1.04366219;2.899386883;2.729326487;10.34157944;99.9874115;80.06993866;100.0360031;451.9200134;406.6170044;315.9610291;27677.06641;65.30328369
11.06.2019 01:53:49,550;697.4284058;697.8531494;682.541626;1.132107973;1.04366219;2.899386883;2.742687464;10.02580833;99.97956848;80.03686523;100.050705;457.0799866;406.6170044;317.0566101;27677.06641;65.30001831
11.06.2019 01:54:04,587;697.4284058;697.8531494;682.541626;1.132107973;1.04366219;2.899622202;2.764164925;10.03007793;99.97956848;80.00384521;100.0395813;454.0799866;406.5270081;317.0566101;27677.08398;65.30001831
11.06.2019 01:54:19,622;697.4284058;697.8531494;682.541626;1.132107973;1.04366219;2.899386883;2.750189066;10.29699039;99.9874115;80.00384521;100.024826;450.9599915;406.6530151;316.1157532;27677.08398;65.30001831
11.06.2019 01:54:34,654;697.4331665;697.8547363;682.5391235;1.132107973;1.04366219;2.899622202;2.725981236;10.30125523;99.9874115;80.00384521;100.0273743;449.3999939;406.6889954;316.1157532;27677.08398;65.30001831
11.06.2019 01:54:49,689;697.4331665;697.8547363;682.5391235;1.132107973;1.04366219;2.899386883;2.737179995;10.11240673;99.9874115;80.00384521;100.0200272;452.2799988;406.8869934;316.7561646;27677.08398;65.30001831
11.06.2019 01:55:04,721;697.4300537;697.8547363;682.5391235;1.132107973;1.04366219;2.899622202;2.733004093;10.57208824;99.9874115;80.00384521;100.0282669;457.2000122;407.0859985;315.1759949;27677.09961;65.30001831
11.06.2019 01:55:19,757;697.4300537;697.8547363;682.5391235;1.132107973;1.04366219;2.899386883;2.714759827;10.12181282;99.97956848;80.03686523;100.0312347;454.6799927;406.9590149;316.7235413;27677.09961;65.30001831
11.06.2019 01:55:34,803;697.4334717;697.8547363;682.5391235;1.132107973;1.04366219;2.899622202;2.711741209;10.21649933;99.9874115;80.06993866;100.0210953;452.0400085;406.8869934;316.5286255;27677.09961;65.30001831
11.06.2019 01:55:49,845;697.4334717;697.8547363;682.5391235;1.132107973;1.04366219;2.899622202;2.715262651;10.26209831;99.97956848;80.00384521;100.0241776;453.6000061;406.8869934;316.3703308;27677.09961;65.30001831
11.06.2019 01:56:04,882;697.4334717;697.8602295;682.5391235;1.132107973;1.04366219;2.899622202;2.693426132;10.48240089;99.9874115;80.00384521;99.98413849;452.519989;406.7430115;315.6056213;27677.11719;65.30001831
11.06.2019 01:56:19,911;697.4334717;697.8602295;682.5391235;1.132107973;1.04366219;2.899622202;2.770641804;9.867913246;99.97956848;80.00384521;99.98698425;452.3999939;406.7609863;317.7384338;27677.11719;65.30001831
11.06.2019 01:56:34,935;697.4334717;697.8602295;682.5391235;1.132107973;1.04366219;2.899622202;2.697464228;10.31028843;99.9874115;80.00384521;99.99125671;453.2399902;406.6889954;316.203064;27677.11719;65.30001831
11.06.2019 01:56:49,966;697.4277344;697.8602295;682.5391235;1.132107973;1.04366219;2.899857759;2.73684597;10.29650116;99.9874115;80.00384521;99.97956085;449.8800049;406.6889954;316.2657166;27677.11719;65.30001831
11.06.2019 01:57:04,999;697.4277344;697.8602295;682.5391235;1.132107973;1.04366219;2.899622202;2.688206196;10.14904499;99.9874115;80.00384521;100.0174713;454.5599976;406.8330078;316.7627563;27677.13281;65.30001831
11.06.2019 01:57:20,038;697.4343262;697.8602295;682.5391235;1.132107973;1.04366219;2.899386883;2.727152348;9.931912422;99.9874115;79.9708252;100.0256805;452.1600037;407.0310059;317.5015259;27677.13281;65.30001831
11.06.2019 01:57:35,070;697.423645;697.8602295;682.5391235;1.132107973;1.04366219;2.899622202;2.727486849;10.20806694;99.9874115;80.00384521;100.0266495;455.7600098;407.0310059;316.5578613;27677.13281;65.30001831
11.06.2019 01:57:50,107;697.4299316;697.8568115;682.5391235;1.132107973;1.04366219;2.898803473;2.731499672;10.29811287;99.99526215;80.00384521;100.0362015;453.1199951;406.9769897;316.1937866;27677.13281;65.30001831
11.06.2019 01:58:05,142;697.4299316;697.8568115;682.5391235;1.132107973;1.04366219;2.899622202;2.742854357;10.08194637;99.9874115;79.93775177;100.020874;454.9200134;406.9769897;316.9956055;27677.15039;65.30001831
11.06.2019 01:58:20,172;697.4301758;697.8568115;682.5391235;1.132107973;1.04366219;2.899622202;2.723805666;10.22118282;99.97956848;79.93775177;100.0381622;452.1600037;407.1579895;316.5123596;27677.15039;65.30001831
11.06.2019 01:58:35,209;697.427063;697.8568115;682.5391235;1.132107973;1.04366219;2.899622202;2.755850077;10.25033855;99.9874115;80.00384521;100.0130005;452.0400085;407.1220093;316.4111328;27677.15039;65.30001831
11.06.2019 01:58:50,252;697.4343262;697.8568115;682.5391235;1.132107973;1.04366219;2.899386883;2.697464228;9.928299904;99.97956848;80.00384521;99.98226929;453;407.1400146;317.5140686;27677.15039;65.30001831
11.06.2019 01:59:05,287;697.4343262;697.8568115;682.5391235;1.132107973;1.04366219;2.899386883;2.725144386;10.11833954;99.9874115;80.00384521;100.0314713;450.9599915;407.2659912;316.8545227;27677.16602;65.30001831
11.06.2019 01:59:20,332;697.4285278;697.8568115;682.5391235;1.132107973;1.04366219;2.899622202;2.711070061;10.44650078;99.97956848;80.00384521;100.0220642;454.0799866;406.8869934;315.7302246;27677.16602;65.30001831
11.06.2019 01:59:35,367;697.4332275;697.859375;682.5475464;1.132107973;1.04366219;2.899622202;2.727654219;10.44650078;99.9874115;80.00384521;100.0345917;453.3599854;406.6350098;315.7302246;27677.16602;65.30001831
11.06.2019 01:59:50,411;697.4417114;697.859375;682.5475464;1.132107973;1.04366219;2.899386883;2.76632452;10.07920933;99.97956848;80.00384521;100.0033875;452.519989;406.4729919;316.9902954;27677.16602;65.21569824
11.06.2019 02:00:05,450;697.4331055;697.859375;682.5475464;1.132107973;1.04366219;2.899386883;2.759510279;10.17413998;99.9874115;80.00384521;100.0005493;454.2000122;406.7430115;316.6608276;27677.18359;65.21569824
11.06.2019 02:00:20,486;697.4331055;697.859375;682.545166;1.132107973;1.04366219;2.899622202;2.665246248;10.433815;99.9874115;80.00384521;100.0132294;450.6000061;406.8330078;315.774292;27677.18359;65.21569824
11.06.2019 02:00:35,514;697.4331055;697.859375;682.545166;1.132107973;1.04366219;2.899386883;2.751688004;9.954998016;99.97956848;80.00384521;99.98068237;453.6000061;406.7430115;317.2330933;27677.18359;65.21569824
11.06.2019 02:00:50,560;697.4289551;697.859375;682.545166;1.132107973;1.04366219;2.899386883;2.794327497;10.23431396;99.9874115;80.00384521;99.98625946;451.6799927;406.4190063;316.2642517;27677.18359;65.21569824
11.06.2019 02:01:05,604;697.4289551;697.859375;682.545166;1.132107973;1.04366219;2.899386883;2.761505604;10.10082436;99.97956848;80.00384521;99.96616364;452.7600098;406.9049988;316.7272949;27677.19922;65.20001984
11.06.2019 02:01:20,641;697.4289551;697.859375;682.5380249;1.132107973;1.04366219;2.899622202;2.703851223;10.10509968;99.9874115;80.00384521;99.93514252;452.1600037;406.7070007;316.7272949;27677.19922;65.20001984
11.06.2019 02:01:35,676;697.4289551;697.859375;682.5380249;1.132107973;1.04366219;2.899622202;2.695277214;10.3715229;99.9874115;80.00384521;99.92663574;455.7600098;406.0580139;315.8030701;27677.19922;65.20001984
11.06.2019 02:01:50,710;697.4376221;697.859375;682.5380249;1.132107973;1.04366219;2.899038792;2.759510279;9.952391624;99.9874115;80.00384521;99.92178345;454.4400024;405.8420105;317.2201233;27677.19922;65.20001984
11.06.2019 02:02:05,749;697.4376221;697.859375;682.5380249;1.132107973;1.04366219;2.899038792;2.796806097;10.52050972;99.9874115;80.00384521;99.94708252;452.7600098;405.8059998;315.5627441;27677.2168;65.2399292
11.06.2019 02:02:20,784;697.4376221;697.8626709;682.5380249;1.132107973;1.04366219;2.899386883;2.676569462;10.33569241;99.97956848;80.00384521;99.94877625;455.3999939;405.769989;316.2263489;27677.2168;65.2399292
11.06.2019 02:02:35,817;697.4376221;697.8626709;682.5380249;1.132107973;1.04366219;2.899386883;2.730998278;10.33569241;99.9874115;80.00384521;99.95044708;454.0799866;405.6260071;316.2263489;27677.2168;65.2399292
11.06.2019 02:02:50,851;697.4356689;697.8626709;682.5380249;1.132107973;1.04366219;2.899857759;2.760175467;10.71469021;99.97956848;80.03686523;99.95767975;452.8800049;405.5539856;314.9397888;27677.2168;65.23355103
11.06.2019 02:03:05,889;697.4277344;697.8626709;682.5380249;1.132107973;1.04366219;2.899622202;2.759676456;10.23727703;99.9874115;80.00384521;99.91335297;453.2399902;405.5360107;316.5829163;27677.23242;65.23355103
11.06.2019 02:03:20,920;697.432373;697.8626709;682.5380249;1.132107973;1.04366219;2.899386883;2.680282593;10.42739773;99.97956848;79.9708252;99.92627716;453.1199951;405.4460144;315.9079285;27677.23242;65.28518677
11.06.2019 02:03:35,955;697.4295654;697.8626709;682.5380249;1.132107973;1.04366219;2.899622202;2.751688004;10.34965992;99.9874115;80.00384521;99.94877625;454.9200134;405.3200073;316.1926575;27677.23242;65.28518677
11.06.2019 02:03:50,986;697.4376831;697.8626709;682.5407715;1.132107973;1.04366219;2.899622202;2.772799253;10.20016956;99.97956848;80.03686523;99.94901276;455.3999939;405.3200073;316.7117615;27677.23242;65.28518677
11.06.2019 02:04:06,020;697.4310303;697.8626709;682.5407715;1.132107973;1.04366219;2.899386883;2.750855207;10.25475597;99.9874115;80.00384521;99.9254303;457.5599976;405.2470093;316.5073853;27677.25;65.29998779
11.06.2019 02:04:21,066;697.4373779;697.8626709;682.5407715;1.132107973;1.04366219;2.899386883;2.730329514;10.44578743;99.97956848;80.00384521;99.92942047;456;405.3559875;315.796936;27677.25;65.29998779
11.06.2019 02:04:36,114;697.4373779;697.8626709;682.5407715;1.132107973;1.04366219;2.899038792;2.705530882;10.58498573;99.97956848;79.9708252;99.94082642;455.3999939;405.2470093;315.2917786;27677.25;65.29998779
11.06.2019 02:04:51,156;697.4326782;697.8626709;682.5407715;1.132107973;1.04366219;2.898803473;2.817255974;10.31010056;99.9874115;79.9708252;99.9420166;454.9200134;405.2109985;316.2312927;27677.25;65.29998779
11.06.2019 02:05:06,192;697.4326782;697.8626709;682.5407715;1.132107973;1.04366219;2.899038792;2.755850077;10.3143692;99.97956848;80.00384521;99.94156647;453.9599915;405.302002;316.2312927;27677.26758;65.29998779
11.06.2019 02:05:21,225;697.4326782;697.8626709;682.5407715;1.132107973;1.04366219;2.899386883;2.729995251;10.32068825;99.9874115;79.9708252;99.93556213;451.3200073;405.3380127;316.2312927;27677.26758;65.29998779
11.06.2019 02:05:36,267;697.4406128;697.8626709;682.5407715;1.132107973;1.04366219;2.899386883;2.73684597;10.32068825;99.97956848;80.00384521;99.92386627;455.3999939;405.2650146;316.2312927;27677.26758;65.29998779
11.06.2019 02:05:51,308;697.4329834;697.8626709;682.5407715;1.132107973;1.04366219;2.899622202;2.642358065;10.32494831;99.9874115;80.00384521;99.92651367;452.2799988;405.1929932;316.2312927;27677.26758;65.29998779
11.06.2019 02:06:06,347;697.4446411;697.8626709;682.5407715;1.132107973;1.04366219;2.899386883;2.774292231;10.15387249;99.97956848;80.00384521;99.92640686;456.1199951;405.1210022;316.8103943;27677.2832;65.29998779
11.06.2019 02:06:21,377;697.4359131;697.8626709;682.5407715;1.132107973;1.04366219;2.899622202;2.750855207;10.46419144;99.9874115;80.03686523;99.93515015;453.7200012;405.2829895;315.7478333;27677.2832;65.29998779
11.06.2019 02:06:36,410;697.4268799;697.8626709;682.5407715;1.132107973;1.04366219;2.899038792;2.619883776;10.45362186;99.97956848;80.00384521;99.9431839;452.3999939;405.2829895;315.7478333;27677.2832;65.29998779
11.06.2019 02:06:51,442;697.4268799;697.8626709;682.5407715;1.132107973;1.04366219;2.899386883;2.683487177;10.38429737;99.9874115;80.00384521;99.94711304;451.2000122;405.5;315.7478333;27677.2832;65.29998779
11.06.2019 02:07:06,485;697.43573;697.8626709;682.5407715;1.132107973;1.04366219;2.899038792;2.585821629;10.37798691;99.97956848;79.93775177;99.95091248;454.4400024;405.2829895;315.7478333;27677.30078;65.29998779
11.06.2019 02:07:21,512;697.427124;697.8626709;682.5407715;1.132107973;1.04366219;2.899038792;2.736011028;10.28761959;99.9874115;80.00384521;99.92583466;453.6000061;405.3380127;316.0612488;27677.30078;65.29998779
11.06.2019 02:07:36,541;697.4379883;697.8626709;682.5407715;1.132107973;1.04366219;2.898803473;2.658135653;10.55308628;99.97956848;80.06993866;99.94065857;453;405.3380127;315.1256714;27677.30078;65.29998779
11.06.2019 02:07:51,571;697.4606323;697.8626709;682.5407715;1.132107973;1.04366219;2.899386883;2.705530882;9.876646996;99.9874115;80.00384521;99.96899414;458.1600037;405.3380127;318.0521851;27677.30078;65.29998779
11.06.2019 02:08:06,614;697.4606323;697.8604736;682.5407715;1.132107973;1.04366219;2.899038792;2.769313812;10.21829414;99.97956848;79.9708252;99.94996643;454.7999878;405.4639893;316.8431702;27677.31641;65.29998779
11.06.2019 02:08:21,652;697.465332;697.8604736;682.5407715;1.132107973;1.04366219;2.899622202;2.777111292;10.53298187;99.9874115;80.00384521;99.94248199;454.0799866;405.5539856;315.786438;27677.31641;65.29998779
11.06.2019 02:08:36,684;697.4569092;697.8604736;682.5407715;1.132107973;1.04366219;2.898803473;2.786056995;10.25694942;99.97956848;79.9708252;99.98596191;453.7200012;405.7160034;316.8829346;27677.31641;65.29998779
11.06.2019 02:08:51,717;697.4637451;697.8604736;682.5407715;1.132107973;1.04366219;2.899038792;2.817091227;10.63652897;99.9874115;79.9708252;99.97203827;455.2799988;405.7160034;315.578064;27677.31641;65.29998779
11.06.2019 02:09:06,761;697.4637451;697.8604736;682.5407715;1.132107973;1.04366219;2.898803473;2.775453329;10.10579205;99.99526215;80.00384521;99.95449829;454.7999878;405.7879944;317.4083862;27677.33398;65.29998779
11.06.2019 02:09:21,804;697.4554443;697.8604736;682.5407715;1.132107973;1.04366219;2.899038792;2.77595067;10.66263103;99.9874115;79.9708252;99.96076965;455.7600098;405.4639893;315.4873352;27677.33398;65.29998779
11.06.2019 02:09:36,847;697.4598389;697.8604736;682.5407715;1.132107973;1.04366219;2.899274349;2.780260563;10.39967155;99.9874115;79.9708252;99.98940277;453.3599854;405.4639893;316.4164429;27677.33398;65.29998779
11.06.2019 02:09:51,880;697.465332;697.8604736;682.5407715;1.132107973;1.04366219;2.899386883;2.778603315;10.4017086;99.97956848;79.9708252;99.990242;455.519989;405.5180054;316.4164429;27677.33398;65.29998779
11.06.2019 02:10:06,915;697.4589844;697.8604736;682.5407715;1.132107973;1.04366219;2.898377419;2.75368619;10.4131918;99.9874115;79.93775177;99.96643829;455.0400085;405.3380127;316.3128967;27677.34961;65.29998779
11.06.2019 02:10:21,946;697.4589844;697.8604736;682.5407715;1.132107973;1.047859669;2.898803473;2.758512259;10.26787376;99.97956848;79.9708252;99.96769714;452.7600098;405.6260071;316.8449402;27677.34961;65.29998779
11.06.2019 02:10:36,986;697.4664917;697.8604736;682.5407715;1.132107973;1.047859669;2.898803473;2.650167942;10.71094513;99.99526215;79.9708252;99.99112701;451.5599976;405.6080017;315.3045654;27677.34961;65.29998779
11.06.2019 02:10:52,022;697.4614258;697.8604736;682.5407715;1.132107973;1.047859669;2.899038792;2.687532187;10.60669994;99.9874115;79.9708252;99.99336243;453.6000061;405.5539856;315.6817932;27677.34961;65.29998779
11.06.2019 02:11:07,058;697.4614258;697.8604736;682.5407715;1.132107973;1.047859669;2.899622202;2.754352093;10.61724377;99.9874115;79.9708252;100.0145874;453.3599854;405.5539856;315.6817932;27677.36719;65.29998779
11.06.2019 02:11:22,098;697.4614258;697.852417;682.5407715;1.132107973;1.047859669;2.899274349;2.777442932;10.21719551;99.9874115;79.9708252;100.0205231;453.1199951;405.5899963;317.0508728;27677.36719;65.39065552
11.06.2019 02:11:37,135;697.4541016;697.852417;682.5407715;1.132107973;1.047859669;2.899038792;2.809348345;10.41398811;99.9874115;80.00384521;100.0423889;454.4400024;405.697998;316.3518066;27677.36719;65.30319214
11.06.2019 02:11:52,160;697.4541016;697.852417;682.5407715;1.132107973;1.047859669;2.898803473;2.695781946;10.72564316;99.9874115;79.9708252;100.0141525;453.7200012;405.697998;315.253479;27677.36719;65.30319214
11.06.2019 02:12:07,200;697.4501343;697.852417;682.5407715;1.132107973;1.047859669;2.899038792;2.75401926;10.68429852;99.9874115;79.9708252;100.0064316;451.4400024;405.697998;315.4119873;27677.38281;65.30319214
11.06.2019 02:12:22,239;697.4501343;697.852417;682.5407715;1.132107973;1.047859669;2.899038792;2.75401926;10.62073517;99.9874115;79.9708252;99.99440002;454.2000122;405.5360107;315.6329956;27677.38281;65.30319214
11.06.2019 02:12:37,280;697.4575195;697.852417;682.5407715;1.132107973;1.047859669;2.899038792;2.621078014;10.75392342;99.9874115;79.9708252;99.99768066;453.1199951;405.4819946;315.1917419;27677.38281;65.30319214
11.06.2019 02:12:52,311;697.4603271;697.852417;682.5407715;1.132107973;1.047859669;2.899622202;2.795153618;10.49793243;99.9874115;79.9708252;100.0270157;449.7600098;405.571991;316.0966492;27677.38281;65.30319214
11.06.2019 02:13:07,343;697.4586792;697.852417;682.5407715;1.132107973;1.047859669;2.899386883;2.748356104;10.45718193;99.97956848;80.00384521;100.0315247;453.2399902;405.6260071;316.2235718;27677.40039;65.30319214
11.06.2019 02:13:22,393;697.4544067;697.852417;682.5407715;1.132107973;1.047859669;2.899622202;2.711070061;10.86207199;99.97956848;80.00384521;100.0388412;453.6000061;405.8059998;314.8451843;27677.40039;65.30319214
11.06.2019 02:13:37,425;697.4544067;697.8513184;682.5407715;1.132107973;1.047859669;2.899857759;2.729660988;10.72668171;99.9874115;80.00384521;100.0354767;452.519989;405.7879944;315.31604;27677.40039;65.30319214
11.06.2019 02:13:52,458;697.4544067;697.8513184;682.5357666;1.132107973;1.047859669;2.899622202;2.785394907;10.72241688;99.97956848;80.00384521;100.0405579;451.7999878;405.6619873;315.31604;27677.40039;65.30319214
11.06.2019 02:14:07,489;697.4517212;697.8513184;682.5357666;1.132107973;1.044760227;2.899386883;2.724475145;10.71818066;99.9874115;80.06993866;100.0403519;450.8399963;405.4639893;315.31604;27677.41602;65.30319214
11.06.2019 02:14:22,520;697.4536133;697.8513184;682.5357666;1.132107973;1.044760227;2.899386883;2.737347126;10.95021343;99.97956848;80.00384521;100.0225601;455.7600098;405.7160034;314.5091553;27677.41602;65.30319214
11.06.2019 02:14:37,558;697.4536133;697.8513184;682.5357666;1.132107973;1.044760227;2.898141861;2.670488119;10.79475212;99.9874115;79.9708252;99.99692535;453.1199951;405.9679871;314.8879089;27677.41602;65.30319214
11.06.2019 02:14:52,599;697.4459839;697.8513184;682.5357666;1.132107973;1.044760227;2.899622202;2.79482317;10.62086582;99.97956848;80.00384521;99.98506165;452.7600098;405.8059998;315.5338745;27677.41602;65.30319214
11.06.2019 02:15:07,637;697.4459839;697.8513184;682.5403442;1.132107973;1.044760227;2.898803473;2.753353119;10.85085392;99.9874115;79.9708252;100.0163269;452.2799988;405.9320068;314.734436;27677.43359;65.30319214
11.06.2019 02:15:22,666;697.4459839;697.8513184;682.5403442;1.132107973;1.044760227;2.898803473;2.716771126;10.68165493;99.97956848;79.9708252;100.0182648;452.8800049;405.9320068;315.3225708;27677.43359;65.30319214
11.06.2019 02:15:37,711;697.4487915;697.8513184;682.5403442;1.132107973;1.044760227;2.899038792;2.695781946;11.06697178;99.9874115;79.9708252;100.0056763;450.9599915;405.9140015;313.9978027;27677.43359;65.30319214
11.06.2019 02:15:52,751;697.4487915;697.8513184;682.5403442;1.132107973;1.044760227;2.898141861;2.72782135;10.56465912;99.97173309;80.00384521;99.98886108;453.6000061;406.0580139;315.6876221;27677.43359;65.27696991
11.06.2019 02:16:07,784;697.4358521;697.8513184;682.5403442;1.132107973;1.044760227;2.899857759;2.76117301;10.98118591;99.9874115;80.00384521;99.97782135;450.1199951;406.3469849;313.900177;27677.44922;65.27696991
11.06.2019 02:16:22,820;697.4481201;697.8513184;682.5403442;1.132816672;1.044760227;2.899622202;2.667952299;10.60501671;99.99526215;79.93775177;100.0275116;451.9200134;405.9140015;315.1696167;27677.44922;65.29998779
11.06.2019 02:16:37,860;697.4481201;697.8513184;682.5403442;1.132816672;1.044760227;2.898377419;2.750688791;10.76681995;99.9874115;79.9708252;100.0201416;450.8399963;406.0580139;314.5516968;27677.44922;65.29759979
11.06.2019 02:16:52,900;697.4425659;697.8513184;682.5349731;1.132816672;1.044760227;2.898568392;2.735342979;10.76287746;99.97173309;79.9708252;100.0331879;451.3200073;405.9500122;314.7982483;27677.44922;65.20346832
11.06.2019 02:17:07,943;697.453125;697.8513184;682.5349731;1.132816672;1.044760227;2.898377419;2.782911062;10.75942612;99.97956848;79.9708252;99.99945068;453.9599915;406.0759888;314.7982483;27677.4668;65.20346832
11.06.2019 02:17:22,982;697.4419556;697.8513184;682.5349731;1.132816672;1.044760227;2.898377419;2.730998278;10.39013195;99.9874115;79.9708252;100.0477295;455.3999939;406.2210083;316.0808411;27677.4668;65.20346832
11.06.2019 02:17:38,013;697.4419556;697.8513184;682.5349731;1.132816672;1.044760227;2.898141861;2.748356104;10.25198746;99.9874115;79.93775177;100.0347519;452.0400085;406.0759888;316.5457153;27677.4668;65.20346832
11.06.2019 02:17:53,049;697.4419556;697.8513184;682.5349731;1.132816672;1.044760227;2.899038792;2.788704872;10.35355949;99.9874115;79.9708252;100.0260468;454.9200134;406.1480103;316.2495117;27677.4668;65.20346832
11.06.2019 02:18:08,085;697.4419556;697.8513184;682.5383911;1.132816672;1.044760227;2.898803473;2.710734606;10.24078369;99.9874115;79.9708252;100.0421906;452.519989;405.9679871;316.6264038;27677.48242;65.20346832
11.06.2019 02:18:23,114;697.4419556;697.8513184;682.5383911;1.132816672;1.044760227;2.898803473;2.775619268;10.15077782;99.9874115;79.93775177;100.0321732;454.4400024;405.9679871;316.9389648;27677.48242;65.20346832
11.06.2019 02:18:38,150;697.4419556;697.8513184;682.5383911;1.132816672;1.044760227;2.89748168;2.751521349;10.64354706;99.97956848;79.93775177;100.0079956;454.0799866;405.9320068;315.2007141;27677.48242;65.20346832
11.06.2019 02:18:53,202;697.4477539;697.8513184;682.5383911;1.132816672;1.044760227;2.898141861;2.737847805;10.30263519;99.9874115;79.93775177;100.0308685;454.4400024;406.0939941;316.369873;27677.48242;65.27401733
11.06.2019 02:19:08,242;697.4477539;697.8513184;682.5383911;1.132816672;1.044760227;2.899386883;2.768649817;10.558671;99.97956848;79.93775177;100.0157852;447.6000061;405.9500122;315.5589905;27677.5;65.27401733
11.06.2019 02:19:23,268;697.4436035;697.8513184;682.5383911;1.132816672;1.044760227;2.897716999;2.789201021;10.3931303;99.9874115;79.93775177;100.0356903;453.6000061;406.1119995;316.0288391;27677.5;65.29998779
11.06.2019 02:19:38,304;697.4436035;697.8513184;682.5415649;1.132816672;1.044760227;2.898803473;2.720624447;10.12509251;99.99526215;79.93775177;100.0202637;455.6400146;406.0939941;317.0281677;27677.5;65.29998779
11.06.2019 02:19:53,344;697.4412842;697.8513184;682.5415649;1.132816672;1.044760227;2.898377419;2.691574335;10.37897396;99.9874115;79.9708252;100.0358658;453.480011;406.0939941;316.1195984;27677.5;65.29998779
11.06.2019 02:20:08,389;697.4412842;697.8513184;682.5415649;1.132816672;1.044760227;2.899274349;2.737347126;10.39095974;99.99526215;79.9708252;100.024147;454.6799927;406.1659851;316.1195984;27677.51758;65.29998779
11.06.2019 02:20:23,432;697.4391479;697.8513184;682.5415649;1.132816672;1.044760227;2.898377419;2.722633839;10.2378273;99.9874115;79.93775177;100.015625;453.7200012;406.1300049;316.6097412;27677.51758;65.29998779
11.06.2019 02:20:38,460;697.444519;697.8513184;682.5415649;1.132816672;1.044760227;2.899038792;2.753186703;10.34721375;99.97956848;79.9708252;100.0191345;451.5599976;406.2929993;316.2715454;27677.51758;65.29998779
11.06.2019 02:20:53,496;697.444519;697.8513184;682.5415649;1.132816672;1.044760227;2.899038792;2.732168198;10.46776009;99.9874115;79.9708252;100.0418167;453;406.0939941;315.8528748;27677.51758;65.29998779
11.06.2019 02:21:08,527;697.4490967;697.8513184;682.5415649;1.132816672;1.044760227;2.899038792;2.713418484;10.46776009;99.9874115;79.9708252;100.0173721;453.7200012;406.3649902;315.8528748;27677.5332;65.29998779
11.06.2019 02:21:23,562;697.4412231;697.8549194;682.5415649;1.132816672;1.044760227;2.898803473;2.727152348;10.49141788;99.9874115;79.9708252;100.0268326;453.7200012;406.1119995;315.7558899;27677.5332;65.29998779
11.06.2019 02:21:38,595;697.4412231;697.8549194;682.5415649;1.132816672;1.044760227;2.899038792;2.724140406;10.17572212;99.9874115;79.93775177;100.035965;454.2000122;406.2030029;316.9039612;27677.5332;65.29998779
11.06.2019 02:21:53,631;697.4412231;697.8549194;682.5415649;1.132816672;1.044760227;2.899274349;2.741686344;10.26202679;99.9874115;79.9708252;100.0386124;450.480011;406.0759888;316.5822754;27677.5332;65.29998779
11.06.2019 02:22:08,664;697.4412231;697.8549194;682.5415649;1.132816672;1.044760227;2.899038792;2.757181406;10.25596142;99.97956848;79.9708252;100.0472107;455.1600037;406.4729919;316.588501;27677.55078;65.29998779
11.06.2019 02:22:23,703;697.4358521;697.8549194;682.5415649;1.132816672;1.044760227;2.89748168;2.797136545;10.12621021;99.9874115;79.93775177;99.99208832;457.3200073;406.32901;316.9407654;27677.55078;65.29998779
11.06.2019 02:22:38,740;697.446228;697.8549194;682.5337524;1.132816672;1.044760227;2.898377419;2.728657484;10.41734505;99.97956848;79.9708252;100.0397034;458.3999939;406.4190063;315.9863281;27677.55078;65.29998779
11.06.2019 02:22:53,778;697.446228;697.8549194;682.5337524;1.132816672;1.044760227;2.89748168;2.737012863;10.29843426;99.97956848;79.9708252;100.0294266;451.9200134;406.4729919;316.342804;27677.55078;65.29998779
11.06.2019 02:23:08,811;697.4346924;697.8549194;682.5337524;1.132816672;1.044760227;2.899038792;2.717273951;10.36275673;99.97956848;79.9708252;100.0354004;454.9200134;406.32901;316.2175598;27677.56641;65.29998779
11.06.2019 02:23:23,858;697.4434814;697.8549194;682.5337524;1.132816672;1.044760227;2.899386883;2.784566879;10.31978893;99.9874115;79.9708252;100.0172119;449.6400146;406.5270081;316.3887634;27677.56641;65.29998779
11.06.2019 02:23:38,895;697.4434814;697.8543701;682.5379028;1.132816672;1.041734576;2.899038792;2.65406847;10.22034931;99.97956848;80.00384521;100.0218811;452.0400085;406.5270081;316.7121582;27677.56641;65.29998779
11.06.2019 02:23:53,942;697.4434814;697.8543701;682.5379028;1.132816672;1.041734576;2.898803473;2.756515741;10.60277367;99.97956848;79.9708252;100.024826;451.6799927;406.598999;315.4057922;27677.56641;65.29998779
11.06.2019 02:24:08,970;697.4459229;697.8543701;682.5379028;1.132816672;1.041734576;2.898377419;2.772135496;10.20100784;99.97956848;79.9708252;100.0023956;453.1199951;406.4549866;316.7376099;27677.58398;65.29998779
11.06.2019 02:24:24,007;697.4459229;697.8543701;682.5379028;1.132816672;1.041734576;2.898803473;2.751188278;10.19284534;99.9874115;79.9708252;100.0163269;455.1600037;406.7430115;316.7928772;27677.58398;65.29998779
11.06.2019 02:24:39,050;697.4376221;697.8543701;682.5379028;1.132816672;1.041734576;2.898377419;2.799283743;10.3435421;99.97956848;79.9708252;100.0257874;453.9599915;406.4190063;316.2695007;27677.58398;65.29998779
11.06.2019 02:24:54,094;697.4376221;697.8543701;682.5379028;1.132816672;1.041734576;2.898141861;2.707042217;10.33153439;99.9874115;79.93775177;100.0265427;454.7999878;406.5090027;316.2695007;27677.58398;65.29998779
11.06.2019 02:25:09,126;697.4376221;697.8543701;682.5379028;1.132816672;1.041734576;2.899038792;2.74202013;10.57303619;99.9874115;79.9708252;100.0282898;452.0400085;406.7250061;315.4871826;27677.59961;65.29998779
11.06.2019 02:25:24,163;697.4330444;697.8543701;682.5379028;1.132816672;1.041734576;2.898612976;2.646604061;10.33229065;99.9874115;79.93775177;100.0173721;453.3599854;406.8330078;316.3233948;27677.59961;65.29998779
11.06.2019 02:25:39,199;697.4330444;697.8543701;682.5379028;1.132816672;1.041734576;2.898141861;2.760674238;10.74737263;99.9874115;79.93775177;100.0368652;451.0799866;406.9230042;314.8253784;27677.59961;65.29998779
11.06.2019 02:25:54,232;697.4399414;697.8543701;682.5379028;1.132816672;1.041734576;2.899038792;2.724140406;10.50240326;99.9874115;79.9708252;100.0409546;450.6000061;406.8330078;315.7325439;27677.59961;65.21852112
11.06.2019 02:26:09,271;697.4399414;697.8543701;682.5430298;1.132816672;1.041734576;2.898377419;2.798788309;10.49041653;99.9874115;79.93775177;100.0401917;450.3599854;406.9410095;315.7325439;27677.61719;65.28408813
11.06.2019 02:26:24,304;697.4399414;697.8543701;682.5430298;1.132816672;1.041734576;2.898377419;2.743354797;10.27879906;99.9874115;79.9708252;100.023262;448.7999878;407.0130005;316.4674683;27677.61719;65.22124481
11.06.2019 02:26:39,337;697.4399414;697.8543701;682.5430298;1.132816672;1.041734576;2.898377419;2.735342979;10.43641472;99.97956848;79.93775177;100.0486603;451.9200134;406.9049988;315.7710876;27677.61719;65.22124481
11.06.2019 02:26:54,375;697.4483643;697.8543701;682.5430298;1.132816672;1.041734576;2.897716999;2.730664015;10.42444324;99.9874115;79.9708252;100.0452576;452.7600098;406.868988;315.7710876;27677.61719;65.20269012
11.06.2019 02:27:09,407;697.4377441;697.8543701;682.5430298;1.132816672;1.045398235;2.898377419;2.711741209;10.36821651;99.9874115;79.93775177;100.0530243;452.6400146;407.0130005;316.0078125;27677.63281;65.20269012
11.06.2019 02:27:24,442;697.4377441;697.8543701;682.5430298;1.132816672;1.045398235;2.898803473;2.736344814;10.56288338;99.9874115;79.93775177;100.0432129;449.3999939;406.9230042;315.3588257;27677.63281;65.20269012
11.06.2019 02:27:39,468;697.4424438;697.8543701;682.5358887;1.132816672;1.045398235;2.898377419;2.774624109;10.40455246;99.97956848;79.93775177;100.0415268;450.9599915;406.9230042;315.8668518;27677.63281;65.2796402
11.06.2019 02:27:54,501;697.4424438;697.8543701;682.5358887;1.132816672;1.045398235;2.896394968;2.768981934;10.56463718;99.9874115;79.93775177;100.0390778;451.7999878;407.0310059;315.201355;27677.63281;65.21509552
11.06.2019 02:28:09,538;697.437561;697.8543701;682.5358887;1.132816672;1.045398235;2.898141861;2.829589128;10.50415516;99.97956848;79.93775177;100.0233078;451.6799927;406.8510132;315.5210876;27677.65039;65.21509552
11.06.2019 02:28:24,575;697.437561;697.8543701;682.5453491;1.132816672;1.045398235;2.898377419;2.757347584;10.50843143;99.9874115;79.93775177;100.0162811;452.1600037;406.9410095;315.5210876;27677.65039;65.29393768
11.06.2019 02:28:39,605;697.4367676;697.8543701;682.5453491;1.132816672;1.045398235;2.898612976;2.751021862;10.39570713;99.97956848;79.90473175;100.0252686;453;406.9949951;315.9271851;27677.65039;65.29479218
11.06.2019 02:28:54,638;697.4458008;697.8543701;682.5453491;1.132816672;1.045398235;2.89790678;2.726148605;10.38290119;99.9874115;79.90473175;100.0364227;453.6000061;406.6889954;315.9271851;27677.65039;65.24733734
11.06.2019 02:29:09,681;697.4382324;697.8543701;682.5377197;1.132816672;1.045398235;2.89790678;2.776613951;10.59858799;99.97956848;79.90473175;100.0167084;453.2399902;406.8869934;315.2081299;27677.66602;65.29951477
11.06.2019 02:29:24,713;697.4382324;697.8543701;682.5377197;1.132816672;1.045398235;2.898141861;2.817420483;10.33872604;99.9874115;79.93775177;100.0380554;454.7999878;407.0859985;316.0953369;27677.66602;65.29951477
11.06.2019 02:29:39,749;697.4454346;697.8543701;682.5377197;1.132816672;1.045398235;2.897716999;2.671333313;10.80198097;99.97173309;79.90473175;100.018959;453.1199951;406.7609863;314.6902466;27677.66602;65.29951477
11.06.2019 02:29:54,783;697.4354858;697.8543701;682.5377197;1.132816672;1.045398235;2.899274349;2.713250637;10.36979866;99.9874115;79.9708252;100.0429077;451.7999878;406.7609863;316.2895508;27677.66602;65.29951477
11.06.2019 02:30:09,812;697.4432373;697.8543701;682.5377197;1.132816672;1.045398235;2.899622202;2.746522903;10.64927292;99.97956848;79.9708252;100.0645676;454.0799866;406.9230042;315.340332;27677.68359;65.29951477
11.06.2019 02:30:24,847;697.43396;697.8543701;682.5377197;1.132816672;1.045398235;2.898803473;2.704187393;10.43888569;99.9874115;79.9708252;100.0468674;451.0799866;406.7250061;316.0198669;27677.68359;65.2671051
11.06.2019 02:30:39,883;697.4424438;697.8543701;682.5377197;1.132816672;1.038060665;2.898141861;2.756515741;10.47567749;99.97956848;79.9708252;100.0524216;449.519989;406.9230042;315.8504333;27677.68359;65.29452515
11.06.2019 02:30:54,919;697.4424438;697.8543701;682.5377197;1.132816672;1.038060665;2.89790678;2.763333797;10.62204647;99.9874115;79.93775177;100.0521393;450.8399963;407.0499878;315.3272095;27677.68359;65.29452515
11.06.2019 02:31:09,958;697.4424438;697.8543701;682.5377197;1.132816672;1.038060665;2.897952557;2.694772482;10.60054016;99.97956848;79.90473175;100.0431976;451.3200073;407.0499878;315.3272095;27677.69922;65.22681427
11.06.2019 02:31:24,997;697.4385376;697.8543701;682.5377197;1.132816672;1.038060665;2.898377419;2.721629381;10.80460644;99.9874115;79.93775177;100.015625;450.7200012;407.0859985;314.6037598;27677.69922;65.22681427
11.06.2019 02:31:40,037;697.4385376;697.8543701;682.5377197;1.132816672;1.038060665;2.898141861;2.663215637;10.81331444;99.9874115;79.93775177;100.0168533;450.1199951;406.9230042;314.6001282;27677.69922;65.22681427
11.06.2019 02:31:55,069;697.4385376;697.8543701;682.5469971;1.132816672;1.038060665;2.89705658;2.738682508;10.70691395;99.9874115;79.90473175;100.0224533;451.9200134;406.9230042;314.9014893;27677.69922;65.20011139
11.06.2019 02:32:10,103;697.4414063;697.8543701;682.5469971;1.132816672;1.045634508;2.897716999;2.777111292;10.89302349;99.9874115;79.87171173;100.0345154;453.8399963;406.9769897;314.2966614;27677.7168;65.20011139
11.06.2019 02:32:25,136;697.4319458;697.8543701;682.5344238;1.132816672;1.045634508;2.898377419;2.689553976;10.45975208;99.9874115;79.93775177;100.0184937;451.0799866;407.0859985;315.8428955;27677.7168;65.20011139
11.06.2019 02:32:40,168;697.4380493;697.8543701;682.5344238;1.132816672;1.045634508;2.898141861;2.719787121;10.4398365;99.9874115;79.93775177;99.99585724;452.1600037;406.9230042;315.8971863;27677.7168;65.20011139
11.06.2019 02:32:55,207;697.4380493;697.8543701;682.5344238;1.132816672;1.045634508;2.899386883;2.721629381;10.62970161;99.97956848;79.93775177;99.97735596;450.7200012;406.9230042;315.1405945;27677.7168;65.20011139
11.06.2019 02:33:10,245;697.4306641;697.8543701;682.5344238;1.132816672;1.045634508;2.898141861;2.751188278;10.43954372;99.97956848;79.93775177;99.9910965;453;406.9230042;315.7224731;27677.73242;65.20011139
11.06.2019 02:33:25,288;697.4317017;697.8543701;682.5344238;1.132816672;1.045634508;2.899038792;2.77113986;10.09271049;99.9874115;79.93775177;99.9907074;449.8800049;406.9230042;316.9828186;27677.73242;65.20011139
11.06.2019 02:33:40,325;697.4447021;697.8543701;682.5397339;1.132816672;1.045634508;2.898377419;2.775453329;10.49204922;99.97956848;79.90473175;99.97998047;450.8399963;406.7250061;315.5550537;27677.73242;65.20011139
11.06.2019 02:33:55,359;697.4342651;697.8543701;682.5397339;1.132816672;1.045634508;2.898141861;2.773130894;10.56001091;99.9874115;79.93775177;99.99801636;449.7600098;406.7250061;315.3043213;27677.73242;65.20011139
11.06.2019 02:34:10,397;697.4342651;697.8543701;682.5397339;1.132816672;1.045634508;2.897246599;2.769977808;10.85769367;99.97173309;79.93775177;99.99734497;450.6000061;406.7250061;314.2149048;27677.75;65.20011139
11.06.2019 02:34:25,433;697.4342651;697.8543701;682.5397339;1.132816672;1.045634508;2.898803473;2.772799253;10.28246975;99.9874115;79.9708252;100.0067215;448.6799927;406.8330078;316.3093262;27677.75;65.20011139
11.06.2019 02:34:40,470;697.4377441;697.8543701;682.5397339;1.132816672;1.045634508;2.898141861;2.743521452;10.48261261;99.97956848;79.93775177;99.99633789;449.519989;406.8330078;315.5729675;27677.75;65.20011139
11.06.2019 02:34:55,506;697.4382935;697.8543701;682.5397339;1.132816672;1.045634508;2.897952557;2.687532187;10.65686703;99.9874115;79.90473175;100.0181808;450.9599915;407.0859985;315.0909119;27677.75;65.20011139
11.06.2019 02:35:10,541;697.4296875;697.8543701;682.5397339;1.132816672;1.045634508;2.897716999;2.756515741;10.74916458;99.9874115;79.93775177;99.98723602;450;407.0130005;314.838562;27677.76758;65.20011139
11.06.2019 02:35:25,578;697.4447632;697.8543701;682.5397339;1.132816672;1.04263401;2.897716999;2.759011269;10.84929657;99.97956848;79.90473175;100.0147705;451.4400024;407.1579895;314.407959;27677.76758;65.20011139
11.06.2019 02:35:40,611;697.4388428;697.8543701;682.5397339;1.132816672;1.04263401;2.898141861;2.750522137;10.85695648;99.9874115;79.93775177;100.0139313;452.3999939;407.302002;314.407959;27677.76758;65.20011139
11.06.2019 02:35:55,644;697.4334717;697.8543701;682.5397339;1.132816672;1.04263401;2.898377419;2.710566759;10.68868542;99.97956848;79.93775177;99.99156189;448.6799927;407.3380127;314.9656677;27677.76758;65.26354218
11.06.2019 02:36:10,690;697.4334717;697.8543701;682.5397339;1.132816672;1.04263401;2.898377419;2.707545996;10.2846632;99.9874115;79.90473175;99.98101807;453.8399963;407.230011;316.4101257;27677.7832;65.29985809
11.06.2019 02:36:25,726;697.4334717;697.8543701;682.5397339;1.132816672;1.04263401;2.897716999;2.679270029;10.21383095;99.9874115;79.90473175;100.0123367;455.3999939;407.230011;316.4101257;27677.7832;65.29985809
11.06.2019 02:36:40,757;697.440979;697.8543701;682.5397339;1.132816672;1.04263401;2.898377419;2.744188547;10.00372505;99.97956848;79.93775177;100.0321503;453.1199951;407.2839966;317.1807861;27677.7832;65.29985809
11.06.2019 02:36:55,800;697.4373779;697.8543701;682.5397339;1.132816672;1.04263401;2.898377419;2.78721571;10.41296959;99.9874115;79.87171173;100.0133667;454.0799866;407.1759949;315.7606812;27677.7832;65.29985809
11.06.2019 02:37:10,842;697.4455566;697.8543701;682.5397339;1.132816672;1.04263401;2.898803473;2.83812499;10.36249733;99.97956848;79.93775177;100.0158386;452.2799988;407.2120056;315.962677;27677.80078;65.29985809
11.06.2019 02:37:25,870;697.4378662;697.8543701;682.5397339;1.132816672;1.04263401;2.89682126;2.763998747;10.44083309;99.9874115;79.87171173;100.0249329;453.8399963;407.2120056;315.5661316;27677.80078;65.29985809
11.06.2019 02:37:40,904;697.4378662;697.8482056;682.5427246;1.132816672;1.04263401;2.898377419;2.747356415;10.15013409;99.9874115;79.93775177;100.0384216;451.9200134;407.4819946;316.7762756;27677.80078;65.29985809
11.06.2019 02:37:55,939;697.4378662;697.8482056;682.5427246;1.132816672;1.04263401;2.898377419;2.780591965;10.09241295;99.99526215;79.93775177;100.0237579;452.7600098;407.3739929;316.9766235;27677.80078;65.29985809
11.06.2019 02:38:10,978;697.4375;697.8482056;682.5427246;1.132816672;1.04263401;2.897716999;2.725311756;10.51381111;99.9874115;79.90473175;100.0126801;451.2000122;407.2839966;315.4723511;27677.81641;65.29985809
11.06.2019 02:38:26,006;697.4375;697.8482056;682.5427246;1.132816672;1.04263401;2.89748168;2.763333797;10.48599434;99.97956848;79.90473175;100.0146637;452.2799988;407.0310059;315.5541077;27677.81641;65.29985809
11.06.2019 02:38:41,044;697.4348755;697.8482056;682.5427246;1.132816672;1.04263401;2.897716999;2.772301435;10.01844692;99.9874115;79.90473175;100.0238647;451.5599976;406.8330078;317.1916199;27677.81641;65.29985809
11.06.2019 02:38:56,080;697.4348755;697.8482056;682.5427246;1.132816672;1.04263401;2.898141861;2.721964121;10.20769119;99.97956848;79.93775177;100.0385284;450.2399902;407.3200073;316.5348206;27677.81641;65.29985809
11.06.2019 02:39:11,112;697.4348755;697.8482056;682.5379028;1.132816672;1.04263401;2.897716999;2.784235954;10.13734627;99.9874115;79.90473175;100.0500565;453.8399963;407.3200073;316.7789612;27677.83398;65.29985809
