Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 02:39:26,153;697.4266968;697.8482056;682.5379028;1.132816672;1.04263401;2.898377419;2.707377911;10.3930006;99.9874115;79.93775177;100.0351181;450.9599915;407.1400146;315.9332581;27677.83398;65.29985809
11.06.2019 02:39:41,191;697.4327393;697.8482056;682.5379028;1.132816672;1.04263401;2.897716999;2.77445817;10.48339939;99.9874115;79.90473175;100.0275269;449.8800049;407.5;315.493866;27677.83398;65.29985809
11.06.2019 02:39:56,231;697.4425659;697.8482056;682.5379028;1.132816672;1.04263401;2.897716999;2.767819643;10.48339939;99.9874115;79.90473175;100.0973511;452.0400085;407.3919983;315.493866;27677.83398;65.29985809
11.06.2019 02:40:11,268;697.4342651;697.8439331;682.5379028;1.132816672;1.04263401;2.898377419;2.690564156;10.2975502;99.97956848;79.93775177;100.014267;451.5599976;407.3919983;316.1803589;27677.84961;65.29985809
11.06.2019 02:40:26,307;697.4342651;697.8439331;682.5379028;1.132816672;1.04263401;2.89748168;2.714256763;10.28128338;99.9874115;79.90473175;100.0006714;454.2000122;407.3200073;316.1803589;27677.84961;65.29985809
11.06.2019 02:40:41,343;697.4284058;697.8439331;682.5379028;1.132816672;1.04263401;2.898377419;2.68550992;10.7850008;99.97956848;79.93775177;99.98059845;449.7600098;407.1759949;314.4886169;27677.84961;65.29985809
11.06.2019 02:40:56,386;697.4284058;697.8439331;682.5379028;1.132816672;1.04263401;2.897716999;2.734006643;10.3442297;99.9874115;79.93775177;99.98288727;450.9599915;407.302002;315.9768066;27677.84961;65.20687103
11.06.2019 02:41:11,418;697.4284058;697.8439331;682.5379028;1.132816672;1.04263401;2.898141861;2.707881689;10.0706749;99.9874115;79.93775177;100.0041656;453.480011;407.4639893;316.9527893;27677.86719;65.29660797
11.06.2019 02:41:26,446;697.4284058;697.8439331;682.5379028;1.132816672;1.04263401;2.898141861;2.734841824;10.17010212;99.9874115;79.93775177;99.98674774;451.6799927;407.3380127;316.6077881;27677.86719;65.29660797
11.06.2019 02:41:41,475;697.4284058;697.8439331;682.5379028;1.132816672;1.04263401;2.897952557;2.710566759;9.898953438;99.97956848;79.90473175;99.9850235;449.519989;407.3380127;317.5366516;27677.86719;65.21990967
11.06.2019 02:41:56,512;697.4284058;697.8439331;682.5379028;1.132816672;1.04263401;2.89705658;2.692752838;9.710565567;99.9874115;79.87171173;99.99520874;454.0799866;407.0679932;318.1334229;27677.86719;65.21990967
11.06.2019 02:42:11,541;697.4298706;697.8439331;682.5379028;1.132816672;1.04263401;2.897952557;2.750189066;9.818107605;99.97956848;79.90473175;100.0046158;454.5599976;407.3559875;317.8171387;27677.88281;65.20443726
11.06.2019 02:42:26,584;697.432373;697.8439331;682.5379028;1.132816672;1.04263401;2.89748168;2.728323221;9.809516907;99.9874115;79.90473175;100.0043793;453.9599915;407.1759949;317.8171387;27677.88281;65.29663086
11.06.2019 02:42:41,617;697.4252319;697.8439331;682.5474854;1.132816672;1.04263401;2.89748168;2.692079544;10.10238838;99.97956848;79.87171173;99.98295593;453.6000061;407.1400146;316.7593689;27677.88281;65.29663086
11.06.2019 02:42:56,647;697.4229736;697.8439331;682.5474854;1.132816672;1.04263401;2.897716999;2.699986219;9.537779808;99.9874115;79.90473175;99.97776031;452.8800049;406.9049988;318.4326477;27677.88281;65.29663086
11.06.2019 02:43:11,679;697.4229736;697.8439331;682.5474854;1.132816672;1.04263401;2.897716999;2.768151522;9.699951172;99.9874115;79.87171173;99.98799896;455.0400085;407.0679932;317.8706665;27677.90039;65.29663086
11.06.2019 02:43:26,710;697.4229736;697.8439331;682.5377808;1.132816672;1.04263401;2.896394968;2.748356104;9.67576313;99.9874115;79.83863831;100.0040359;459.2399902;406.9769897;317.8706665;27677.90039;65.29663086
11.06.2019 02:43:41,756;697.4259033;697.8439331;682.5377808;1.130112648;1.04263401;2.89682126;2.78373909;9.455921173;99.9874115;79.93775177;100.0034943;457.4400024;407.1940002;318.6594238;27677.90039;65.29663086
11.06.2019 02:43:56,795;697.4259033;697.8439331;682.5466919;1.130112648;1.04263401;2.897246599;2.723470926;9.783521652;99.97956848;79.90473175;100.011879;453.6000061;407.5;317.551239;27677.90039;65.29663086
11.06.2019 02:44:11,834;697.4160767;697.8439331;682.5466919;1.130112648;1.04263401;2.897716999;2.851886511;9.939051628;99.97956848;79.90473175;100.0349121;454.4400024;407.4100037;317.0420227;27677.91602;65.29663086
11.06.2019 02:44:26,862;697.4160767;697.8476563;682.5466919;1.130112648;1.04263401;2.897716999;2.748689413;9.849401474;99.97956848;79.90473175;100.01474;455.7600098;407.2839966;317.3527222;27677.91602;65.29663086
11.06.2019 02:44:41,895;697.4160767;697.8476563;682.5466919;1.130112648;1.04263401;2.89705658;2.807204962;9.721629143;99.9874115;79.90473175;100.0217819;454.0799866;407.1220093;317.7536621;27677.91602;65.29663086
11.06.2019 02:44:56,932;697.4247437;697.8476563;682.5466919;1.130112648;1.04263401;2.89748168;2.772633314;9.92905426;99.97956848;79.90473175;100.019989;453.3599854;407.302002;317.0617676;27677.91602;65.29663086
11.06.2019 02:45:11,960;697.4164429;697.8476563;682.5466919;1.130112648;1.04263401;2.898803473;2.729995251;9.958820343;99.9874115;79.90473175;100.0244598;454.5599976;407.2839966;317.0421448;27677.93359;65.29663086
11.06.2019 02:45:26,991;697.4279175;697.8476563;682.5466919;1.130112648;1.04263401;2.89705658;2.702843428;9.672101021;99.97173309;79.87171173;100.0105896;457.9200134;407.3380127;317.9252625;27677.93359;65.29663086
11.06.2019 02:45:42,032;697.414978;697.8476563;682.5466919;1.130112648;1.04263401;2.897716999;2.695613861;9.699094772;99.9874115;79.90473175;100.0175323;453.9599915;407.230011;317.8735962;27677.93359;65.29663086
11.06.2019 02:45:57,061;697.414978;697.8476563;682.5466919;1.130112648;1.04263401;2.898377419;2.754352093;9.652750015;99.97956848;79.90473175;100.0125961;453.2399902;407.3919983;318.0761108;27677.93359;65.29663086
11.06.2019 02:46:12,096;697.4182739;697.8476563;682.5466919;1.130112648;1.04263401;2.897952557;2.685172796;9.644957542;99.9874115;79.90473175;99.9990387;452.519989;407.3380127;318.0761108;27677.94922;65.29663086
11.06.2019 02:46:27,129;697.4182739;697.8476563;682.5466919;1.130112648;1.04263401;2.89705658;2.749689102;9.745361328;99.99526215;79.90473175;99.97058105;453.2399902;407.3380127;317.6565552;27677.94922;65.29663086
11.06.2019 02:46:42,154;697.4182739;697.8476563;682.5466919;1.130112648;1.04263401;2.898803473;2.732168198;9.582448006;99.99526215;79.90473175;99.97995758;455.8800049;407.3200073;318.3467407;27677.94922;65.29663086
11.06.2019 02:46:57,185;697.4182739;697.8476563;682.5466919;1.130112648;1.04263401;2.897292137;2.792343378;10.08474064;99.9874115;79.90473175;99.98448181;453.3599854;406.9410095;316.3542786;27677.94922;65.29663086
11.06.2019 02:47:12,219;697.4182739;697.8476563;682.5466919;1.130112648;1.04263401;2.897716999;2.773462772;9.614225388;99.97956848;79.90473175;100.0048447;451.6799927;407.1940002;318.0109863;27677.9668;65.29663086
11.06.2019 02:47:27,260;697.425415;697.8476563;682.5394897;1.130112648;1.04263401;2.89748168;2.679438829;10.29477024;99.9874115;79.90473175;99.98373413;455.519989;407.3200073;315.6386414;27677.9668;65.29663086
11.06.2019 02:47:42,300;697.4188843;697.8476563;682.5394897;1.130112648;1.04263401;2.899038792;2.764829636;9.755363464;99.97956848;79.87171173;99.99825287;452.1600037;407.2479858;317.6056824;27677.9668;65.29998779
11.06.2019 02:47:57,334;697.4188843;697.8476563;682.5454102;1.130112648;1.04263401;2.897716999;2.766823053;9.684303284;99.97956848;79.90473175;100.0050507;453;407.5180054;317.9698486;27677.9668;65.29998779
11.06.2019 02:48:12,363;697.4188843;697.8476563;682.5454102;1.130112648;1.04263401;2.898141861;2.754185677;9.692069054;99.9874115;79.93775177;99.98072815;454.5599976;407.3200073;317.9698486;27677.98242;65.29998779
11.06.2019 02:48:27,406;697.4188843;697.8476563;682.5454102;1.130112648;1.04263401;2.89682126;2.762004137;9.667914391;99.97956848;79.87171173;99.98666382;452.8800049;407.5360107;317.9698486;27677.98242;65.29998779
11.06.2019 02:48:42,441;697.4188843;697.8476563;682.5336304;1.130112648;1.04263401;2.89658618;2.735509872;9.541706085;99.9874115;79.87171173;99.98880768;453;407.3200073;318.3922424;27677.98242;65.29998779
11.06.2019 02:48:57,484;697.4188843;697.8476563;682.5336304;1.130112648;1.04263401;2.897716999;2.755683661;9.606028557;99.97956848;79.87171173;99.96925354;456.9599915;407.4639893;318.2411499;27677.98242;65.36437988
11.06.2019 02:49:12,517;697.4188843;697.8476563;682.5336304;1.130112648;1.04263401;2.89682126;2.812314987;9.773032188;99.9874115;79.87171173;99.95970917;454.7999878;407.6080017;317.6055908;27678;65.36437988
11.06.2019 02:49:27,549;697.4161377;697.8476563;682.5336304;1.130112648;1.04263401;2.896159649;2.689553976;10.03273869;99.97956848;79.87171173;100.0048218;454.7999878;407.7160034;316.6637268;27678;65.39998627
11.06.2019 02:49:42,581;697.4161377;697.8476563;682.5474854;1.130112648;1.04263401;2.897716999;2.736344814;10.06111622;99.9874115;79.90473175;99.9907074;453;407.7160034;316.6637268;27678;65.39998627
11.06.2019 02:49:57,613;697.4215698;697.8494873;682.5474854;1.130112648;1.04263401;2.898377419;2.687195301;10.33732986;99.9874115;79.93775177;99.97857666;449.3999939;407.7520142;315.7477417;27678;65.39998627
11.06.2019 02:50:12,651;697.4215698;697.8494873;682.5474854;1.130112648;1.04263401;2.897716999;2.70469141;10.05309391;99.9874115;79.87171173;99.98310852;454.0799866;407.571991;316.6915588;27678.01758;65.39998627
11.06.2019 02:50:27,687;697.4215698;697.8494873;682.5474854;1.130112648;1.04263401;2.898377419;2.799613953;10.40764141;99.9874115;79.90473175;99.97337341;450.1199951;407.7160034;315.5039673;27678.01758;65.39998627
11.06.2019 02:50:42,723;697.4215698;697.8494873;682.5474854;1.130112648;1.04263401;2.89748168;2.676569462;9.620957375;99.9874115;79.90473175;99.96128845;452.3999939;407.697998;317.9855957;27678.01758;65.39998627
11.06.2019 02:50:57,766;697.4168091;697.8494873;682.5474854;1.130112648;1.04263401;2.89748168;2.726817608;9.927097321;99.97956848;79.90473175;99.96353149;455.1600037;407.697998;316.9251404;27678.01758;65.40036774
11.06.2019 02:51:12,808;697.4212036;697.8494873;682.5435181;1.130112648;1.04263401;2.89748168;2.708720922;10.04512024;99.9874115;79.90473175;99.98358154;449.7600098;407.8059998;316.5162964;27678.0332;65.40036774
11.06.2019 02:51:27,849;697.4212036;697.8494873;682.5435181;1.130112648;1.04263401;2.896394968;2.758179426;9.878183365;99.97956848;79.87171173;99.99163818;452.0400085;407.7160034;317.0258789;27678.0332;65.30749512
11.06.2019 02:51:42,881;697.4212036;697.8494873;682.5435181;1.130112648;1.04263401;2.896630526;2.800274611;9.882482529;99.9874115;79.87171173;100.003418;454.6799927;407.7160034;317.0258789;27678.0332;65.30749512
11.06.2019 02:51:57,908;697.4304199;697.8494873;682.5435181;1.130112648;1.04263401;2.897716999;2.760507822;9.739985466;99.9874115;79.87171173;99.97667694;450.6000061;407.5360107;317.9475403;27678.0332;65.30749512
11.06.2019 02:52:12,942;697.4182739;697.8494873;682.5435181;1.130112648;1.04263401;2.89682126;2.793666124;10.17390251;99.9874115;79.83863831;99.98838806;449.6400146;407.8599854;316.3861389;27678.05078;65.30749512
11.06.2019 02:52:27,978;697.4214478;697.8494873;682.5435181;1.130112648;1.04263401;2.89748168;2.731332779;10.11183071;99.9874115;79.87171173;100.0027695;452.0400085;407.8599854;316.6430359;27678.05078;65.30749512
11.06.2019 02:52:43,007;697.4214478;697.8494873;682.5435181;1.130112648;1.04263401;2.897716999;2.720289707;10.1843605;99.97956848;79.90473175;100.0055466;450.7200012;407.9509888;316.4063721;27678.05078;65.30001831
11.06.2019 02:52:58,045;697.4193726;697.8494873;682.5435181;1.130112648;1.04263401;2.897716999;2.785394907;9.850530624;99.97956848;79.90473175;100.004158;452.8800049;408.0409851;317.3347168;27678.05078;65.30001831
11.06.2019 02:53:13,078;697.4193726;697.8494873;682.5435181;1.130112648;1.04263401;2.897716999;2.732168198;9.849033356;99.9874115;79.90473175;100.0232162;453.8399963;407.9330139;317.3399048;27678.06641;65.30001831
11.06.2019 02:53:28,109;697.4259033;697.8494873;682.5435181;1.130112648;1.04263401;2.89705658;2.794162035;9.808268547;99.97956848;79.90473175;100.0231018;454.0799866;408.131012;317.4393616;27678.06641;65.30001831
11.06.2019 02:53:43,140;697.4248657;697.8494873;682.5435181;1.130112648;1.04263401;2.896159649;2.677751064;9.791873932;99.9874115;79.87171173;99.9991684;453.3599854;408.2569885;317.4393616;27678.06641;65.30001831
11.06.2019 02:53:58,183;697.430542;697.8494873;682.5435181;1.130112648;1.04263401;2.897716999;2.784566879;9.974535942;99.97173309;79.90473175;99.98466492;452.3999939;408.2030029;316.9346619;27678.06641;65.30001831
11.06.2019 02:54:13,217;697.4180298;697.8494873;682.5435181;1.130112648;1.04263401;2.89748168;2.645415545;9.613246918;99.9874115;79.87171173;99.99291992;452.0400085;408.2030029;318.1420898;27678.08398;65.30001831
11.06.2019 02:54:28,259;697.4314575;697.8494873;682.5458984;1.130112648;1.04263401;2.89682126;2.800604582;9.899923325;99.9874115;79.87171173;99.99452972;452.2799988;408.3110046;317.1069031;27678.08398;65.30001831
11.06.2019 02:54:43,299;697.4268188;697.8494873;682.5458984;1.130112648;1.04263401;2.897716999;2.624829292;10.14592361;99.9874115;79.90473175;100.021019;452.0400085;408.4909973;316.3109741;27678.08398;65.30001831
11.06.2019 02:54:58,333;697.4193726;697.8494873;682.5458984;1.130112648;1.04263401;2.89748168;2.656610966;9.849944115;99.9874115;79.90473175;99.99762726;451.6799927;408.4370117;317.3218689;27678.08398;65.30001831
11.06.2019 02:55:13,374;697.4193726;697.8494873;682.5458984;1.130112648;1.04263401;2.89705658;2.735843897;9.842166901;99.9874115;79.90473175;99.97390747;451.2000122;408.2749939;317.3218689;27678.09961;65.30001831
11.06.2019 02:55:28,407;697.4193726;697.8494873;682.5458984;1.130112648;1.04263401;2.896630526;2.692921162;10.02612019;99.99526215;79.87171173;99.97850037;452.7600098;408.401001;316.6575623;27678.09961;65.30001831
11.06.2019 02:55:43,437;697.4230957;697.8494873;682.5458984;1.130112648;1.04263401;2.89682126;2.810337543;9.947608948;99.9874115;79.87171173;99.97701263;454.3200073;408.401001;316.9416809;27678.09961;65.30001831
11.06.2019 02:55:58,962;697.4230957;697.8494873;682.5458984;1.130112648;1.04263401;2.89705658;2.810832024;9.981610298;99.97956848;79.93775177;99.99841309;452.1600037;408.401001;316.9072571;27678.09961;65.30001831
11.06.2019 02:56:13,995;697.4154053;697.8494873;682.5458984;1.130112648;1.04263401;2.89682126;2.787712097;9.957538605;99.9874115;79.87171173;100.014946;454.6799927;408.4190063;316.9072571;27678.11719;65.30001831
11.06.2019 02:56:29,030;697.4154053;697.8494873;682.5369263;1.130112648;1.04263401;2.897716999;2.727486849;10.03580761;99.9874115;79.90473175;100.0125732;454.2000122;408.3829956;316.692627;27678.11719;65.30001831
11.06.2019 02:56:44,069;697.4154053;697.8494873;682.5369263;1.130112648;1.04263401;2.896159649;2.746522903;10.01387978;99.9874115;79.83863831;100.0169754;454.6799927;408.2210083;316.7537231;27678.11719;65.30001831
11.06.2019 02:56:59,108;697.4200439;697.8494873;682.5369263;1.131547213;1.04263401;2.896630526;2.797962427;10.05399323;99.97956848;79.87171173;100.0373001;449.519989;408.6170044;316.5609741;27678.11719;65.30001831
11.06.2019 02:57:14,147;697.4200439;697.8494873;682.5532837;1.131547213;1.04263401;2.897292137;2.719619513;10.28213978;99.97956848;79.83863831;100.0172958;450;408.0950012;315.8120422;27678.13281;65.30001831
11.06.2019 02:57:29,175;697.4200439;697.8494873;682.5532837;1.131547213;1.04263401;2.89705658;2.686858177;10.03392601;99.97173309;79.87171173;100.0246887;450.3599854;408.0769958;316.6574097;27678.13281;65.30001831
11.06.2019 02:57:44,210;697.4200439;697.8494873;682.5462646;1.131547213;1.04263401;2.89748168;2.761505604;10.04167843;99.9874115;79.90473175;100.0278625;451.0799866;408.2030029;316.6574097;27678.13281;65.30001831
11.06.2019 02:57:59,257;697.4200439;697.8494873;682.5462646;1.131547213;1.04263401;2.89705658;2.711741209;10.2541132;99.97956848;79.83863831;100.0253448;453.480011;408.131012;315.8943481;27678.13281;65.30001831
11.06.2019 02:58:14,296;697.4147339;697.8494873;682.5462646;1.131547213;1.04263401;2.897716999;2.718781948;10.27794552;99.9874115;79.90473175;100.0392303;451.0799866;408.0589905;315.8533936;27678.15039;65.30001831
11.06.2019 02:58:29,339;697.4147339;697.8494873;682.5462646;1.131547213;1.04263401;2.897716999;2.693258047;10.03364372;99.97956848;79.90473175;100.0259399;453.9599915;408.0589905;316.7001343;27678.15039;65.30001831
11.06.2019 02:58:44,381;697.4199829;697.8494873;682.5462646;1.131547213;1.04263401;2.89705658;2.795814753;9.902176857;99.9874115;79.87171173;100.0278168;454.9200134;408.0769958;317.1139526;27678.15039;65.30001831
11.06.2019 02:58:59,403;697.4199829;697.8494873;682.5415649;1.131547213;1.04263401;2.89705658;2.737012863;9.994577408;99.9874115;79.93775177;100.0530014;451.0799866;408.2030029;316.7937622;27678.15039;65.30001831
11.06.2019 02:59:14,440;697.4199829;697.8494873;682.5415649;1.131547213;1.04263401;2.89705658;2.722801208;9.746246338;99.9874115;79.87171173;100.0314941;451.2000122;408.3110046;317.6542664;27678.16602;65.30001831
11.06.2019 02:59:29,479;697.4165649;697.8494873;682.5415649;1.131547213;1.04263401;2.89658618;2.695781946;9.880622864;99.9874115;79.87171173;100.0258179;453.8399963;408.32901;317.158905;27678.16602;65.30001831
11.06.2019 02:59:44,508;697.4224854;697.8494873;682.5415649;1.131547213;1.04263401;2.89682126;2.732168198;9.884921074;99.99526215;79.87171173;100.0437393;452.6400146;408.2390137;317.158905;27678.16602;65.30001831
11.06.2019 02:59:59,556;697.4224854;697.8494873;682.5415649;1.131547213;1.04263401;2.897246599;2.73935008;10.25053883;99.9874115;79.90473175;100.0339203;451.0799866;407.7879944;315.9187317;27678.16602;65.30001831
11.06.2019 03:00:14,587;697.4202271;697.8494873;682.5415649;1.131547213;1.04263401;2.89682126;2.655593872;9.773391724;99.97956848;79.87171173;100.0159454;450.3599854;407.7879944;317.5453186;27678.18359;65.30001831
11.06.2019 03:00:29,628;697.4202271;697.8494873;682.5415649;1.131547213;1.04263401;2.89705658;2.772467375;9.918372154;99.9874115;79.87171173;99.99029541;451.7999878;407.5180054;317.0578308;27678.18359;65.30001831
11.06.2019 03:00:44,661;697.4202271;697.8494873;682.5415649;1.131547213;1.04263401;2.895734549;2.765992403;10.01410961;99.97956848;79.90473175;99.98205566;451.7999878;407.6260071;316.6425476;27678.18359;65.30001831
11.06.2019 03:00:59,693;697.4202271;697.8494873;682.5415649;1.131547213;1.04263401;2.89705658;2.74435544;9.7596035;99.9874115;79.87171173;99.97987366;455.0400085;407.697998;317.6079712;27678.19922;65.30001831
11.06.2019 03:01:14,733;697.4202271;697.8494873;682.5415649;1.131547213;1.04263401;2.898141861;2.715597868;9.779441833;99.97956848;79.87171173;100.0029297;452.6400146;407.5539856;317.6079712;27678.19922;65.30001831
11.06.2019 03:01:29,775;697.4178467;697.8494873;682.5415649;1.131547213;1.04263401;2.897716999;2.735509872;9.968147278;99.9874115;79.87171173;99.9920578;453.480011;407.4100037;316.927124;27678.19922;65.30001831
11.06.2019 03:01:44,799;697.4178467;697.8494873;682.5415649;1.131547213;1.04263401;2.89705658;2.725311756;10.13263035;99.9874115;79.90473175;99.98630524;450.7200012;407.4100037;316.3153687;27678.19922;65.30001831
11.06.2019 03:01:59,837;697.4178467;697.8494873;682.5415649;1.131547213;1.04263401;2.89705658;2.69426775;9.890293121;99.99526215;79.87171173;99.97157288;451.3200073;407.3919983;317.1551208;27678.2168;65.30001831
11.06.2019 03:02:14,878;697.4178467;697.8494873;682.5415649;1.131547213;1.04263401;2.89682126;2.75485158;9.727406502;99.9874115;79.87171173;99.95244598;456.9599915;407.1579895;317.7046509;27678.2168;65.30001831
11.06.2019 03:02:29,912;697.4178467;697.8494873;682.5415649;1.131547213;1.04263401;2.897716999;2.729660988;9.985170364;99.9874115;79.87171173;99.94844055;450.7200012;407.0859985;316.8681335;27678.2168;65.30001831
11.06.2019 03:02:44,951;697.4178467;697.8494873;682.531311;1.131547213;1.04263401;2.89705658;2.71844697;9.973112106;99.9874115;79.83863831;99.92539978;453.2399902;406.9949951;316.8681335;27678.2168;65.30001831
11.06.2019 03:02:59,990;697.4178467;697.8494873;682.531311;1.131547213;1.04263401;2.89705658;2.731834173;10.05996132;99.97956848;79.87171173;99.94826508;453;406.9949951;316.5671692;27678.23242;65.30001831
11.06.2019 03:03:15,028;697.4122925;697.8494873;682.5408325;1.131547213;1.04263401;2.89705658;2.763666391;10.05996132;99.9874115;79.87171173;99.96244049;452.519989;406.7789917;316.5671692;27678.23242;65.30001831
11.06.2019 03:03:30,060;697.4159546;697.8494873;682.5408325;1.131547213;1.04263401;2.89682126;2.706370592;10.05569649;99.97956848;79.87171173;99.96235657;453.7200012;406.8150024;316.5671692;27678.23242;65.30001831
11.06.2019 03:03:45,095;697.4138184;697.8494873;682.5408325;1.131547213;1.04263401;2.897952557;2.684835672;10.07628059;99.9874115;79.83863831;99.95746613;452.7600098;406.9769897;316.5671692;27678.23242;65.30001831
11.06.2019 03:04:00,132;697.4138184;697.8494873;682.5408325;1.131547213;1.04263401;2.897716999;2.657119274;10.07200813;99.97956848;79.87171173;99.94770813;455.1600037;407.1040039;316.5671692;27678.25;65.37181854
11.06.2019 03:04:15,166;697.4172363;697.8494873;682.5408325;1.131547213;1.04263401;2.89682126;2.767985582;10.05996132;99.9874115;79.87171173;99.97024536;451.2000122;407.0499878;316.5671692;27678.25;65.30407715
11.06.2019 03:04:30,205;697.4259644;697.8494873;682.5408325;1.131547213;1.04263401;2.89658618;2.796475649;9.741540909;99.97956848;79.87171173;99.95353699;454.5599976;406.9230042;317.6407776;27678.25;65.39659882
11.06.2019 03:04:45,244;697.4179688;697.8494873;682.5408325;1.131547213;1.04263401;2.897716999;2.68264389;10.23784447;99.9874115;79.90473175;99.95322418;450.6000061;406.7969971;315.9923706;27678.25;65.39659882
11.06.2019 03:05:00,275;697.4256592;697.8457031;682.5408325;1.131547213;1.04263401;2.89705658;2.744855642;9.953783035;99.9874115;79.87171173;99.97568512;451.4400024;406.8510132;316.9351501;27678.26758;65.39659882
11.06.2019 03:05:15,305;697.4256592;697.8457031;682.5408325;1.131547213;1.04263401;2.89748168;2.706538439;10.01689243;99.9874115;79.87171173;99.95734406;454.2000122;406.8510132;316.7432861;27678.26758;65.39659882
11.06.2019 03:05:30,345;697.4256592;697.8457031;682.5408325;1.131547213;1.04263401;2.89705658;2.732335567;10.00914478;99.97956848;79.87171173;100.006012;452.3999939;406.9049988;316.7432861;27678.26758;65.39659882
11.06.2019 03:05:45,386;697.416748;697.8457031;682.5408325;1.131547213;1.04263401;2.89705658;2.752354145;9.886986732;99.9874115;79.87171173;99.99744415;454.0799866;406.9949951;317.1665649;27678.26758;65.39659882
11.06.2019 03:06:00,411;697.4174194;697.8457031;682.5408325;1.1304425;1.04263401;2.89748168;2.66372323;10.13501549;99.97956848;79.90473175;99.99049377;453.9599915;406.9949951;316.4105835;27678.2832;65.39659882
11.06.2019 03:06:15,443;697.4174194;697.8457031;682.5408325;1.1304425;1.04263401;2.89705658;2.777774572;10.12727261;99.9874115;79.87171173;99.983078;454.9200134;406.9949951;316.4105835;27678.2832;65.39659882
11.06.2019 03:06:30,478;697.4174194;697.8457031;682.5408325;1.1304425;1.04263401;2.89682126;2.766490698;9.993120193;99.97956848;79.87171173;99.98596954;450.9599915;406.8330078;316.8607483;27678.2832;65.46434021
11.06.2019 03:06:45,507;697.4174194;697.8457031;682.5408325;1.1304425;1.04263401;2.896394968;2.737680912;10.04443359;99.9874115;79.90473175;99.99874878;452.2799988;406.8330078;316.6559753;27678.2832;65.46434021
11.06.2019 03:07:00,543;697.4168091;697.8457031;682.5408325;1.1304425;1.04263401;2.89682126;2.740685463;10.22591972;99.97956848;79.87171173;100.0149231;453.1199951;406.9230042;316.053833;27678.30078;65.49689484
11.06.2019 03:07:15,577;697.427002;697.8457031;682.5408325;1.1304425;1.04263401;2.89705658;2.729995251;10.24221134;99.9874115;79.87171173;100.005394;452.7600098;406.8330078;316.053833;27678.30078;65.49689484
11.06.2019 03:07:30,604;697.4196167;697.8457031;682.5408325;1.1304425;1.04263401;2.89705658;2.69595027;10.25241184;99.97173309;79.87171173;100.0116425;452.3999939;406.8330078;315.9768066;27678.30078;65.40686798
11.06.2019 03:07:45,642;697.4241943;697.8457031;682.5408325;1.1304425;1.04263401;2.89682126;2.827617884;10.24814796;99.9874115;79.87171173;99.97279358;451.6799927;406.7430115;315.9768066;27678.30078;65.40686798
11.06.2019 03:08:00,688;697.4207153;697.8457031;682.5500488;1.1304425;1.04263401;2.897716999;2.740017891;10.09602165;99.9874115;79.87171173;99.97527313;452.3999939;407.0130005;316.5606384;27678.31641;65.40686798
11.06.2019 03:08:15,715;697.4207153;697.8457031;682.5500488;1.1304425;1.04263401;2.89705658;2.704859018;9.995491982;99.9874115;79.87171173;100.0013275;457.0799866;406.7250061;316.8673401;27678.31641;65.40099335
11.06.2019 03:08:30,756;697.4312134;697.8457031;682.5333862;1.1304425;1.04263401;2.898377419;2.709392309;10.21771812;99.9874115;79.90473175;100.0095596;453.8399963;406.7609863;316.1803284;27678.31641;65.40099335
11.06.2019 03:08:45,793;697.4212646;697.8457031;682.5333862;1.1304425;1.04263401;2.89705658;2.757514;9.890921593;99.9874115;79.87171173;99.97928619;455.519989;406.8869934;317.2297974;27678.31641;65.40099335
11.06.2019 03:09:00,827;697.4145508;697.8457031;682.5333862;1.1304425;1.04263401;2.897716999;2.765992403;10.43391609;99.9874115;79.90473175;99.97553253;449.6400146;406.9949951;315.3891907;27678.33398;65.40099335
11.06.2019 03:09:15,862;697.4208374;697.8457031;682.5426025;1.1304425;1.04263401;2.89682126;2.734507799;10.23077297;99.9874115;79.87171173;99.99414063;451.4400024;407.1220093;316.0370178;27678.33398;65.40099335
11.06.2019 03:09:30,904;697.4208374;697.8457031;682.5426025;1.1304425;1.04263401;2.898377419;2.751854658;10.30704117;99.97956848;79.87171173;100.0008621;451.0799866;407.302002;315.8706665;27678.33398;65.40099335
11.06.2019 03:09:45,943;697.4208374;697.8457031;682.5426025;1.1304425;1.04263401;2.89705658;2.826960325;10.47676754;99.9874115;79.87171173;99.98179626;450.9599915;407.1759949;315.1990662;27678.33398;65.40099335
11.06.2019 03:10:00,967;697.4208374;697.8457031;682.5426025;1.1304425;1.04263401;2.898141861;2.755017996;10.12212658;99.97956848;79.87171173;99.95936584;454.6799927;407.0679932;316.4969177;27678.34961;65.32096863
11.06.2019 03:10:16,009;697.4208374;697.8457031;682.5426025;1.1304425;1.04263401;2.897292137;2.742187023;9.982553482;99.97956848;79.87171173;99.97174835;447.7200012;407.0679932;316.927124;27678.34961;65.32096863
11.06.2019 03:10:31,048;697.4208374;697.8424072;682.5426025;1.1304425;1.04263401;2.89682126;2.681632042;10.45353985;99.97956848;79.87171173;99.95868683;452.519989;407.1220093;315.2648621;27678.34961;65.32096863
11.06.2019 03:10:46,084;697.4208374;697.8424072;682.5426025;1.1304425;1.04263401;2.89682126;2.733338118;10.04128838;99.9874115;79.87171173;99.96183777;451.4400024;406.9769897;316.6937866;27678.34961;65.32096863
11.06.2019 03:11:01,117;697.4208374;697.8424072;682.5426025;1.1304425;1.04263401;2.898377419;2.763167858;10.14931107;99.9874115;79.90473175;99.96095276;452.7600098;407.0859985;316.3193665;27678.36719;65.32096863
11.06.2019 03:11:16,153;697.4208374;697.8424072;682.5426025;1.1304425;1.04263401;2.897292137;2.757680416;10.15787792;99.9874115;79.87171173;99.9746933;452.3999939;406.9769897;316.3193665;27678.36719;65.30006409
11.06.2019 03:11:31,198;697.4291992;697.8424072;682.5426025;1.1304425;1.04263401;2.89682126;2.738348722;10.14931107;99.9874115;79.87171173;99.97490692;448.6799927;407.1220093;316.3193665;27678.36719;65.30006409
11.06.2019 03:11:46,231;697.4182739;697.8424072;682.5426025;1.1304425;1.04263401;2.89705658;2.723135948;10.19711113;99.9874115;79.90473175;99.95803833;450.3599854;406.868988;316.1684875;27678.36719;65.30006409
11.06.2019 03:12:01,263;697.4182739;697.8424072;682.5341187;1.1304425;1.04263401;2.89705658;2.783407927;10.09080124;99.9874115;79.87171173;99.93897247;453.8399963;407.0130005;316.5369873;27678.38281;65.30006409
11.06.2019 03:12:16,303;697.4217529;697.8424072;682.5341187;1.1304425;1.04263401;2.89705658;2.732001305;10.23733807;99.9874115;79.87171173;99.95304108;451.4400024;407.1940002;316.0290527;27678.38281;65.30006409
11.06.2019 03:12:31,342;697.4217529;697.8424072;682.5341187;1.1304425;1.04263401;2.89705658;2.713921309;9.973910332;99.9874115;79.87171173;99.94719696;452.519989;406.9590149;316.9421692;27678.38281;65.30006409
11.06.2019 03:12:46,381;697.4169312;697.8424072;682.5404663;1.1304425;1.04263401;2.896159649;2.739517212;10.3711834;99.97956848;79.83863831;99.9305191;451.7999878;407.0310059;315.508667;27678.38281;65.34011078
11.06.2019 03:13:01,412;697.4169312;697.8424072;682.5404663;1.1304425;1.04263401;2.89705658;2.710399151;9.978323936;99.9874115;79.87171173;99.94441223;452.7600098;407.0310059;316.9268494;27678.40039;65.34011078
11.06.2019 03:13:16,449;697.418457;697.8424072;682.5404663;1.1304425;1.04263401;2.896394968;2.73367238;10.14011669;99.9874115;79.87171173;99.93996429;454.7999878;406.9590149;316.3243408;27678.40039;65.34011078
11.06.2019 03:13:31,488;697.418457;697.8424072;682.5404663;1.1304425;1.04263401;2.895074368;2.745689392;10.11973286;99.9874115;79.83863831;99.94429779;451.2000122;406.9949951;316.3115845;27678.40039;65.30181885
11.06.2019 03:13:46,525;697.4240723;697.8424072;682.5404663;1.1304425;1.04263401;2.895734549;2.735008955;10.30451202;99.9874115;79.83863831;99.94300079;452.2799988;407.0859985;315.7129517;27678.40039;65.30181885
11.06.2019 03:14:01,558;697.4240723;697.8424072;682.5404663;1.1304425;1.04263401;2.896394968;2.774126291;10.51038933;99.9874115;79.83863831;99.95285797;451.4400024;406.9590149;315.0409546;27678.41602;65.30181885
11.06.2019 03:14:16,592;697.4151611;697.8424072;682.5404663;1.1304425;1.04263401;2.89705658;2.773130894;10.10316563;99.9874115;79.83863831;99.96664429;452.8800049;407.1759949;316.4941406;27678.41602;65.34120178
11.06.2019 03:14:31,630;697.4211426;697.8424072;682.5404663;1.1304425;1.04263401;2.89483881;2.659998894;10.13972092;99.9874115;79.83863831;99.98992157;450.9599915;407.1759949;316.227478;27678.41602;65.30007172
11.06.2019 03:14:46,663;697.4140625;697.8424072;682.5404663;1.1304425;1.04263401;2.896394968;2.708552837;10.47251129;99.9874115;79.83863831;100.0032349;453.480011;407.1759949;315.2138062;27678.41602;65.30007172
11.06.2019 03:15:01,692;697.4268188;697.8424072;682.5404663;1.1304425;1.04263401;2.896394968;2.664907694;10.12279129;99.9874115;79.83863831;99.98193359;449.0400085;407.2120056;316.3843689;27678.43359;65.30007172
11.06.2019 03:15:16,735;697.4113159;697.8424072;682.5404663;1.1304425;1.04263401;2.895734549;2.727654219;10.28679562;99.9874115;79.87171173;99.97381592;451.7999878;407.2839966;315.774353;27678.43359;65.34076691
11.06.2019 03:15:31,773;697.4113159;697.8466797;682.5404663;1.1304425;1.04263401;2.89705658;2.734507799;10.31082439;99.9874115;79.87171173;100.0067444;452.6400146;407.2839966;315.774353;27678.43359;65.30011749
11.06.2019 03:15:46,801;697.4138794;697.8466797;682.5404663;1.1304425;1.04263401;2.896159649;2.674374342;10.12259102;99.9874115;79.83863831;99.9750824;453.3599854;407.3200073;316.3702087;27678.43359;65.30011749
11.06.2019 03:16:01,841;697.4232178;697.8466797;682.5404663;1.1304425;1.04263401;2.895734549;2.716771126;10.01064014;99.99526215;79.83863831;99.97673035;447.480011;407.428009;316.7313232;27678.44922;65.30011749
11.06.2019 03:16:16,880;697.4232178;697.8466797;682.5303955;1.1304425;1.04263401;2.895074368;2.750522137;10.27159023;99.9874115;79.83863831;99.9993515;453.2399902;407.5899963;315.7854309;27678.44922;65.30011749
11.06.2019 03:16:31,902;697.4121704;697.8466797;682.5303955;1.1304425;1.04263401;2.896394968;2.793170214;10.29561043;99.9874115;79.83863831;100.0179977;450.3599854;407.5899963;315.7854309;27678.44922;65.30011749
11.06.2019 03:16:46,936;697.4159546;697.8466797;682.5303955;1.1304425;1.04263401;2.896394968;2.692921162;10.38575554;99.9874115;79.83863831;99.99481201;450.9599915;407.769989;315.4729614;27678.44922;65.30011749
11.06.2019 03:17:01,981;697.4159546;697.8466797;682.5358276;1.1304425;1.04263401;2.896394968;2.757181406;10.35545158;99.9874115;79.83863831;99.99124908;453;407.8599854;315.5780029;27678.4668;65.30011749
11.06.2019 03:17:17,007;697.4159546;697.8425293;682.5358276;1.1304425;1.04263401;2.896159649;2.693426132;10.63018513;99.9874115;79.83863831;99.99171448;450.2399902;407.8599854;314.6109314;27678.4668;65.30011749
11.06.2019 03:17:32,043;697.4215698;697.8425293;682.5358276;1.1304425;1.04263401;2.895734549;2.761505604;10.34802914;99.9874115;79.83863831;99.98453522;446.6400146;407.7340088;315.5621338;27678.4668;65.30011749
11.06.2019 03:17:47,083;697.4189453;697.8425293;682.5480347;1.1304425;1.04263401;2.895734549;2.756848335;10.4241457;99.9874115;79.83863831;100.0253983;450.6000061;407.8420105;315.2983704;27678.4668;65.30011749
11.06.2019 03:18:02,117;697.4189453;697.8425293;682.5480347;1.1304425;1.04263401;2.896394968;2.773462772;10.1881218;99.9874115;79.83863831;100.0173264;450.7200012;407.8420105;316.157959;27678.48242;65.30011749
11.06.2019 03:18:17,155;697.4189453;697.8475952;682.5346069;1.1304425;1.04263401;2.896394968;2.697968721;10.65344524;99.99526215;79.90473175;100.008461;449.2799988;407.697998;314.545105;27678.48242;65.30011749
11.06.2019 03:18:32,201;697.4140015;697.8475952;682.5346069;1.1304425;1.04263401;2.895499229;2.759510279;9.990065575;99.9874115;79.80561829;99.99478149;452.2799988;408.131012;316.7877502;27678.48242;65.30011749
11.06.2019 03:18:47,234;697.4140015;697.8475952;682.5346069;1.1304425;1.04263401;2.89705658;2.737680912;10.53586006;99.9874115;79.83863831;99.99674225;450.8399963;407.8240051;314.9942322;27678.48242;65.30011749
11.06.2019 03:19:02,273;697.4140015;697.8475952;682.5346069;1.1304425;1.04263401;2.896394968;2.727152348;10.33011341;99.9874115;79.83863831;100.0191193;449.3999939;408.0589905;315.6658325;27678.5;65.30011749
11.06.2019 03:19:17,305;697.4177856;697.8475952;682.545105;1.1304425;1.04263401;2.896394968;2.707210064;10.70414162;99.9874115;79.83863831;99.99245453;448.6799927;408.0409851;314.3693542;27678.5;65.30011749
11.06.2019 03:19:32,343;697.4134521;697.8546753;682.545105;1.1304425;1.04263401;2.896394968;2.770973921;10.47208118;99.9874115;79.83863831;100.0422058;448.5599976;408.0409851;315.1737366;27678.5;65.30011749
11.06.2019 03:19:47,389;697.4179077;697.8546753;682.545105;1.1304425;1.04263401;2.895499229;2.739183187;10.2801733;99.97956848;79.83863831;99.99784088;448.5599976;407.7340088;315.7824402;27678.5;65.30011749
11.06.2019 03:20:02,434;697.4179077;697.8546753;682.545105;1.1304425;1.04263401;2.895499229;2.795979977;10.43955612;99.9874115;79.80561829;100.0333405;448.3200073;407.8420105;315.2301331;27678.51758;65.30011749
11.06.2019 03:20:17,462;697.4179077;697.8546753;682.5361938;1.1304425;1.04263401;2.895734549;2.690227509;10.27889442;99.97956848;79.80561829;100.0330429;450.2399902;408.0589905;315.8017273;27678.51758;65.30011749
11.06.2019 03:20:32,502;697.4179077;697.8546753;682.5361938;1.1304425;1.04263401;2.895499229;2.807369947;10.38924503;99.9874115;79.77259827;100.0254288;448.9200134;407.8599854;315.40448;27678.51758;65.23805237
11.06.2019 03:20:47,535;697.4179077;697.8546753;682.5361938;1.1304425;1.04263401;2.895499229;2.767819643;10.03234196;99.97956848;79.80561829;100.0293884;449.519989;408.2390137;316.6412659;27678.51758;65.26177216
11.06.2019 03:21:02,572;697.4179077;697.8546753;682.5361938;1.1304425;1.04263401;2.895734549;2.704019547;10.01385021;99.97956848;79.80561829;100.0084152;447.6000061;408.0769958;316.7202148;27678.5332;65.26177216
11.06.2019 03:21:17,606;697.4147949;697.8546753;682.5361938;1.1304425;1.04263401;2.895734549;2.7013309;10.05336475;99.9874115;79.80561829;100.0109634;452.0400085;408.1489868;316.583252;27678.5332;65.29986572
11.06.2019 03:21:32,645;697.4227905;697.8546753;682.5361938;1.1304425;1.04263401;2.895499229;2.747022867;9.893591881;99.97956848;79.80561829;100.0204468;453.9599915;408.2749939;317.1220093;27678.5332;65.29986572
11.06.2019 03:21:47,684;697.4227905;697.8546753;682.5361938;1.1304425;1.04263401;2.895499229;2.751521349;10.24331856;99.9874115;79.80561829;100.0274887;453;408.2749939;315.9101563;27678.5332;65.29986572
11.06.2019 03:22:02,716;697.4227905;697.8546753;682.5361938;1.1304425;1.04263401;2.895499229;2.647622347;10.39734554;99.97173309;79.80561829;100.0120926;448.4400024;408.2030029;315.3764038;27678.55078;65.22916412
11.06.2019 03:22:17,756;697.4227905;697.8546753;682.5361938;1.1304425;1.04263401;2.89705658;2.679607391;10.42561626;99.9874115;79.80561829;100.0244598;448.3200073;408.1849976;315.3764038;27678.55078;65.29889679
11.06.2019 03:22:32,787;697.4227905;697.8546753;682.5361938;1.1304425;1.04263401;2.895499229;2.71844697;10.08137798;99.97956848;79.80561829;100.051178;452.0400085;408.1849976;316.471344;27678.55078;65.20667267
11.06.2019 03:22:47,825;697.4272461;697.8546753;682.5361938;1.1304425;1.04263401;2.895734549;2.779100418;9.932156563;99.9874115;79.80561829;100.0430145;452.3999939;408.1849976;317.0032959;27678.55078;65.25231934
11.06.2019 03:23:02,861;697.4217529;697.8546753;682.5361938;1.1304425;1.04263401;2.895734549;2.800109386;10.18052006;99.97956848;79.80561829;100.0393066;450.9599915;408.2030029;316.1426392;27678.56641;65.25231934
11.06.2019 03:23:17,896;697.4277344;697.8546753;682.5361938;1.1304425;1.04263401;2.895734549;2.70032239;10.04506969;99.9874115;79.80561829;100.0404892;451.6799927;408.4190063;316.8651733;27678.56641;65.25231934
11.06.2019 03:23:32,930;697.423645;697.8546753;682.5361938;1.1304425;1.04263401;2.896630526;2.73684597;10.34545231;99.97956848;79.83863831;100.0395966;452.8800049;408.3649902;315.8798828;27678.56641;65.25231934
11.06.2019 03:23:47,959;697.428833;697.8546753;682.5361938;1.1304425;1.04263401;2.89682126;2.724809647;10.48820686;99.9874115;79.80561829;100.0323334;451.4400024;408.3649902;315.3966675;27678.56641;65.20168304
11.06.2019 03:24:02,993;697.428833;697.8546753;682.5445557;1.1304425;1.04263401;2.89483881;2.697464228;10.34342003;99.97956848;79.80561829;100.0411911;451.6799927;408.5090027;315.7739868;27678.58398;65.20168304
11.06.2019 03:24:18,017;697.428833;697.8522339;682.5445557;1.1304425;1.04263401;2.895734549;2.745689392;10.25723076;99.9874115;79.83863831;100.0375443;450.480011;408.4549866;316.1293945;27678.58398;65.20168304
11.06.2019 03:24:33,053;697.4295044;697.8522339;682.5445557;1.1304425;1.04263401;2.896394968;2.773794651;10.44523525;99.97956848;79.80561829;100.0233307;450.8399963;408.2929993;315.5188904;27678.58398;65.20168304
11.06.2019 03:24:48,094;697.4295044;697.8522339;682.5445557;1.1304425;1.04263401;2.895074368;2.731666803;10.06404591;99.9874115;79.80561829;100.0258484;449.1600037;408.5450134;316.7575989;27678.58398;65.20168304
11.06.2019 03:25:03,125;697.4289551;697.8522339;682.5354004;1.1304425;1.04263401;2.89483881;2.757846832;10.23256874;99.9874115;79.77259827;100.0291748;449.8800049;408.7250061;316.1583557;27678.59961;65.20168304
11.06.2019 03:25:18,156;697.4289551;697.8522339;682.5354004;1.1304425;1.04263401;2.89483881;2.70065856;10.05373096;99.97956848;79.77259827;100.0239944;452.7600098;408.7070007;316.7784729;27678.59961;65.20168304
11.06.2019 03:25:33,202;697.4187012;697.8522339;682.5354004;1.1304425;1.04263401;2.895734549;2.706202745;10.40115261;99.9874115;79.80561829;100.0317535;449.0400085;408.7250061;315.5028381;27678.59961;65.20168304
11.06.2019 03:25:48,237;697.4292603;697.8522339;682.5354004;1.1304425;1.04263401;2.895734549;2.761006594;10.04839897;99.9874115;79.80561829;100.0424347;449.2799988;408.6530151;316.725769;27678.59961;65.20168304
11.06.2019 03:26:03,273;697.4310303;697.8522339;682.5354004;1.1304425;1.04263401;2.895499229;2.658474684;10.19465351;99.9874115;79.80561829;100.0371475;450.480011;408.3469849;316.2038879;27678.61719;65.20168304
11.06.2019 03:26:18,307;697.4310303;697.8522339;682.5428467;1.1304425;1.04263401;2.894412756;2.74051857;10.04896832;99.97956848;79.77259827;100.0381699;448.4400024;408.3469849;316.6402588;27678.61719;65.20168304
11.06.2019 03:26:33,341;697.4208984;697.8522339;682.5428467;1.131349444;1.04263401;2.895499229;2.736011028;10.41119194;99.9874115;79.80561829;100.031868;451.6799927;408.131012;315.4532166;27678.61719;65.20168304
11.06.2019 03:26:48,387;697.4208984;697.8522339;682.5428467;1.131349444;1.04263401;2.894177437;2.698809385;10.05491924;99.97956848;79.80561829;100.0236206;450.3599854;408.32901;316.6047058;27678.61719;65.20168304
11.06.2019 03:27:03,425;697.4208984;697.8522339;682.536499;1.131349444;1.04263401;2.895970106;2.761837959;10.33767033;99.9874115;79.80561829;100.0461655;451.4400024;408.2929993;315.7377625;27678.63281;65.20168304
11.06.2019 03:27:18,452;697.4257202;697.8522339;682.536499;1.131349444;1.04263401;2.894412756;2.648640871;10.09628296;99.97956848;79.77259827;100.0211487;450.1199951;408.2929993;316.4762573;27678.63281;65.20168304
11.06.2019 03:27:33,485;697.4267578;697.8522339;682.536499;1.131349444;1.04263401;2.894412756;2.765826225;10.19179916;99.9874115;79.77259827;100.0304031;450.9599915;408.3110046;316.1452026;27678.63281;65.20168304
11.06.2019 03:27:48,514;697.4382935;697.8522339;682.536499;1.131349444;1.04263401;2.895499229;2.720289707;10.09158707;99.97956848;79.77259827;100.002449;452.2799988;408.2030029;316.5611877;27678.63281;65.20168304
11.06.2019 03:28:03,551;697.4476318;697.8522339;682.536499;1.131349444;1.04263401;2.895734549;2.729159117;10.14863586;99.9874115;79.80561829;99.99650574;448.2000122;408.0950012;316.9045105;27678.65039;65.20168304
11.06.2019 03:28:18,585;697.4476318;697.8522339;682.536499;1.131349444;1.04263401;2.89483881;2.847958088;10.04054165;99.97956848;79.77259827;100.024437;449.6400146;408.1489868;317.2230835;27678.65039;65.20168304
11.06.2019 03:28:33,614;697.4539795;697.8522339;682.536499;1.131349444;1.04263401;2.895074368;2.765660286;10.22886753;99.9874115;79.77259827;100.0066147;450.1199951;408.3110046;316.5841675;27678.65039;65.20168304
11.06.2019 03:28:48,658;697.4472046;697.8522339;682.536499;1.131349444;1.04263401;2.895074368;2.773628712;10.36267376;99.97956848;79.73952484;100.013916;449.7600098;408.3829956;316.1195679;27678.65039;65.20168304
11.06.2019 03:29:03,691;697.4434204;697.8522339;682.536499;1.131349444;1.04263401;2.895734549;2.790028095;10.37467194;99.9874115;79.80561829;100.043251;451.2000122;408.3829956;316.1195679;27678.66602;65.20001984
11.06.2019 03:29:18,743;697.4523926;697.850708;682.536499;1.131349444;1.04263401;2.896159649;2.755683661;10.78495312;99.9874115;79.80561829;100.0407257;450.6000061;408.2030029;314.721405;27678.66602;65.20001984
11.06.2019 03:29:33,785;697.4523926;697.850708;682.536499;1.131349444;1.04263401;2.895499229;2.778105974;10.30311394;99.99526215;79.80561829;100.0602417;449.0400085;408.2749939;316.3532104;27678.66602;65.20001984
11.06.2019 03:29:48,815;697.4467773;697.850708;682.536499;1.131349444;1.045210719;2.89483881;2.759676456;10.51025105;99.9874115;79.77259827;100.0617599;450.7200012;408.0050049;315.5922852;27678.66602;65.20001984
11.06.2019 03:30:03,853;697.4518433;697.850708;682.536499;1.131349444;1.045210719;2.896159649;2.74151969;10.37675571;99.97956848;79.77259827;100.0350647;452.0400085;407.8420105;316.1391296;27678.68359;65.20001984
11.06.2019 03:30:18,893;697.4518433;697.850708;682.536499;1.131349444;1.045210719;2.895734549;2.676062822;10.66886139;99.9874115;79.80561829;100.0517731;453.8399963;407.6440125;315.0979004;27678.68359;65.20001984
11.06.2019 03:30:33,928;697.453186;697.850708;682.536499;1.131349444;1.045210719;2.895499229;2.730496883;10.56116867;99.9874115;79.80561829;100.0243301;451.7999878;407.8059998;315.5918274;27678.68359;65.20001984
11.06.2019 03:30:48,964;697.453186;697.850708;682.536499;1.131349444;1.045210719;2.895499229;2.785725832;10.30967903;99.9874115;79.80561829;100.0408554;452.519989;407.7520142;316.4655151;27678.68359;65.20001984
11.06.2019 03:31:03,999;697.453186;697.850708;682.536499;1.131349444;1.045210719;2.895074368;2.778437376;10.55454254;99.9874115;79.80561829;100.0425186;449.519989;407.9509888;315.5880737;27678.69922;65.20001984
11.06.2019 03:31:19,038;697.453186;697.850708;682.536499;1.133931398;1.045210719;2.895499229;2.689553976;10.68245125;99.99526215;79.77259827;100.0313568;450.8399963;408.1489868;315.1704407;27678.69922;65.24025726
11.06.2019 03:31:34,076;697.453186;697.850708;682.536499;1.133931398;1.045210719;2.895970106;2.749356031;10.70507431;99.9874115;79.80561829;100.040741;452.6400146;408.4729919;315.12146;27678.69922;65.24025726
11.06.2019 03:31:49,107;697.4549561;697.850708;682.536499;1.133931398;1.045210719;2.895074368;2.744188547;10.31294346;99.97956848;79.73952484;100.0161514;447.2399902;408.5270081;316.4273376;27678.69922;65.24025726
11.06.2019 03:32:04,138;697.4492188;697.850708;682.536499;1.133931398;1.045210719;2.895499229;2.782248497;10.54023266;99.9874115;79.80561829;100.0034943;450.8399963;408.32901;315.6645813;27678.7168;65.20275116
11.06.2019 03:32:19,177;697.4492188;697.850708;682.5296021;1.133931398;1.045210719;2.895499229;2.728824854;10.35843372;99.9874115;79.80561829;100.0153961;452.1600037;408.2929993;316.2961426;27678.7168;65.20275116
11.06.2019 03:32:34,212;697.4494629;697.8468018;682.5296021;1.133931398;1.045210719;2.895734549;2.798127651;10.36272049;99.9874115;79.77259827;100.0118561;450.1199951;408.2749939;316.2961426;27678.7168;65.20275116
11.06.2019 03:32:49,255;697.4494629;697.8468018;682.5296021;1.133931398;1.045210719;2.895734549;2.730496883;10.59862137;99.9874115;79.80561829;100.0274887;449.7600098;408.2749939;315.476532;27678.7168;65.20275116
11.06.2019 03:33:04,296;697.4494629;697.8468018;682.5365601;1.133931398;1.045210719;2.89483881;2.77644825;10.11609745;99.9874115;79.77259827;100.0248489;453.7200012;408.32901;317.0961609;27678.73242;65.20275116
11.06.2019 03:33:19,330;697.4541016;697.8468018;682.5365601;1.133931398;1.045210719;2.895309925;2.727654219;10.39855576;99.9874115;79.77259827;100.0267029;450;408.4370117;316.1448669;27678.73242;65.20275116
11.06.2019 03:33:34,372;697.4525757;697.8468018;682.5365601;1.133931398;1.045210719;2.89483881;2.737012863;10.38998318;99.97956848;79.77259827;100.0153275;453.2399902;408.1489868;316.1448669;27678.73242;65.20275116
11.06.2019 03:33:49,402;697.4432373;697.8468018;682.5365601;1.133931398;1.045210719;2.895499229;2.714759827;10.51215935;99.9874115;79.80561829;100.0515594;447.9599915;408.2390137;315.762085;27678.73242;65.20275116
11.06.2019 03:34:04,441;697.4432373;697.8468018;682.5365601;1.133931398;1.045210719;2.895074368;2.77595067;10.09553146;99.97956848;79.77259827;100.0174484;448.7999878;408.1130066;317.0215149;27678.75;65.20275116
11.06.2019 03:34:19,477;697.4453735;697.8468018;682.5365601;1.133931398;1.045210719;2.895264149;2.716771126;10.281991;99.9874115;79.80561829;99.98570251;453;407.8420105;316.3862;27678.75;65.20275116
11.06.2019 03:34:34,507;697.4525146;697.8468018;682.5365601;1.133931398;1.045210719;2.895074368;2.733839273;10.42391682;99.97956848;79.80561829;100.0334244;449.7600098;408.1130066;315.8814392;27678.75;65.20275116
11.06.2019 03:34:49,548;697.4492188;697.8468018;682.5365601;1.133931398;1.045210719;2.89483881;2.787380934;10.27717972;99.9874115;79.77259827;100.0382462;450.3599854;408.1130066;316.3760071;27678.75;65.20275116
11.06.2019 03:35:04,588;697.4492188;697.8468018;682.5365601;1.133931398;1.045210719;2.89483881;2.732836723;10.26057339;99.97956848;79.77259827;100.0063782;452.7600098;407.9509888;316.4336548;27678.76758;65.20001984
11.06.2019 03:35:19,625;697.4458618;697.8468018;682.5365601;1.133931398;1.045210719;2.894648314;2.76449728;10.45604134;99.9874115;79.77259827;99.98305511;454.0799866;407.8959961;315.743042;27678.76758;65.20001984
11.06.2019 03:35:34,656;697.4458618;697.8468018;682.5310669;1.133931398;1.045210719;2.895074368;2.795979977;10.49339581;99.97956848;79.80561829;99.98032379;451.4400024;407.8240051;315.6402283;27678.76758;65.20001984
