Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 03:35:49,693;697.4470825;697.8468018;682.5310669;1.133931398;1.045210719;2.896394968;2.774292231;10.45753288;99.97956848;79.80561829;99.94261169;452.7600098;407.9689941;315.8479919;27678.76758;65.20001984
11.06.2019 03:36:04,735;697.449646;697.8468018;682.5310669;1.133931398;1.045210719;2.895074368;2.728155851;10.12108707;99.9874115;79.77259827;99.94768524;452.6400146;408.0230103;316.9328308;27678.7832;65.20001984
11.06.2019 03:36:19,763;697.449646;697.8468018;682.5424805;1.133931398;1.045210719;2.89483881;2.756349325;9.963302612;99.97956848;79.80561829;99.97716522;455.1600037;408.0230103;317.4656372;27678.7832;65.20001984
11.06.2019 03:36:34,797;697.449646;697.8468018;682.5424805;1.133931398;1.045210719;2.895074368;2.790193796;10.29880333;99.9874115;79.77259827;99.98854065;451.0799866;407.9509888;316.3158264;27678.7832;65.26534271
11.06.2019 03:36:49,836;697.4458008;697.8468018;682.5424805;1.133931398;1.045210719;2.895074368;2.757347584;10.0684557;99.9874115;79.83863831;99.97786713;449.8800049;408.3110046;317.115509;27678.7832;65.26534271
11.06.2019 03:37:04,862;697.4361572;697.8468018;682.5424805;1.133931398;1.045210719;2.89483881;2.746522903;10.15378094;99.9874115;79.77259827;99.97537231;450;408.1669922;316.8043823;27678.80078;65.26534271
11.06.2019 03:37:19,900;697.4469604;697.8468018;682.5350342;1.133931398;1.045210719;2.895970106;2.792343378;9.957645416;99.99526215;79.73952484;99.97789764;451.9200134;408.3829956;317.5569458;27678.80078;65.24121094
11.06.2019 03:37:34,935;697.4417114;697.8468018;682.5350342;1.133931398;1.045210719;2.895499229;2.70469141;10.07020283;99.9874115;79.77259827;99.98141479;452.3999939;408.3829956;317.1363525;27678.80078;65.24121094
11.06.2019 03:37:49,962;697.4353027;697.8468018;682.5350342;1.133931398;1.045210719;2.895499229;2.697127819;10.35972691;99.97956848;79.80561829;99.96576691;455.1600037;408.2210083;316.131134;27678.80078;65.29969788
11.06.2019 03:38:05,002;697.4420166;697.8468018;682.5350342;1.133931398;1.045210719;2.895970106;2.757347584;10.19429111;99.9874115;79.77259827;100.0018463;452.7600098;408.2569885;316.735321;27678.81641;65.29986572
11.06.2019 03:38:20,035;697.4387817;697.8428345;682.5350342;1.133931398;1.045210719;2.895499229;2.730998278;10.08413696;99.97956848;79.80561829;99.99596405;455.0400085;408.2569885;317.0879822;27678.81641;65.27696228
11.06.2019 03:38:35,062;697.4423828;697.8428345;682.5350342;1.133931398;1.045210719;2.895499229;2.780757666;10.08413696;99.9874115;79.80561829;100.0187302;451.6799927;408.2569885;317.0879822;27678.81641;65.27696228
11.06.2019 03:38:50,096;697.4378662;697.8428345;682.5350342;1.133931398;1.045210719;2.895970106;2.805225849;10.09271908;99.9874115;79.80561829;100.0085144;450.9599915;408.401001;317.0879822;27678.81641;65.27696228
11.06.2019 03:39:05,136;697.4348145;697.8428345;682.5350342;1.133931398;1.045210719;2.89483881;2.662369251;9.72426796;99.9874115;79.77259827;99.99377441;451.4400024;408.5450134;318.0644531;27678.83398;65.27696228
11.06.2019 03:39:20,172;697.4432983;697.8428345;682.5350342;1.133931398;1.045210719;2.895734549;2.689890623;10.09249306;99.9874115;79.80561829;100.0122681;452.0400085;408.401001;316.8438721;27678.83398;65.29998779
11.06.2019 03:39:35,206;697.4432983;697.8428345;682.5350342;1.133931398;1.045210719;2.89483881;2.763666391;10.07614803;99.97173309;79.80561829;99.99758148;453;408.401001;316.8438721;27678.83398;65.29998779
11.06.2019 03:39:50,247;697.4432983;697.8428345;682.5350342;1.133931398;1.045210719;2.895499229;2.783242226;10.00533104;99.9874115;79.80561829;100.0210953;451.0799866;408.5090027;317.1313477;27678.83398;65.29998779
11.06.2019 03:40:05,289;697.4346924;697.8428345;682.5350342;1.133931398;1.045210719;2.895970106;2.81857276;9.931537628;99.99526215;79.80561829;99.98018646;451.0799866;408.3469849;317.3604126;27678.84961;65.29998779
11.06.2019 03:40:20,326;697.4346924;697.8428345;682.5391846;1.133931398;1.045210719;2.89483881;2.732168198;10.17769623;99.9874115;79.77259827;100.0072479;450.3599854;408.598999;316.4916077;27678.84961;65.29998779
11.06.2019 03:40:35,362;697.4379883;697.8428345;682.5391846;1.133931398;1.045210719;2.895074368;2.766158581;10.0495472;99.9874115;79.77259827;99.98343658;449.6400146;408.4549866;316.9510498;27678.84961;65.29998779
11.06.2019 03:40:50,404;697.4343872;697.8428345;682.5391846;1.133931398;1.045210719;2.895499229;2.775619268;10.25834274;99.9874115;79.80561829;99.99038696;451.6799927;408.5090027;316.25354;27678.84961;65.29998779
11.06.2019 03:41:05,436;697.4399414;697.8428345;682.5391846;1.133931398;1.045210719;2.895074368;2.764829636;10.04663277;99.97956848;79.77259827;100.0153427;450.6000061;408.6530151;316.9611816;27678.86719;65.29998779
11.06.2019 03:41:20,475;697.4399414;697.8428345;682.5391846;1.133931398;1.045210719;2.895499229;2.746856213;10.26493835;99.9874115;79.80561829;99.98109436;450.8399963;408.401001;316.2306519;27678.86719;65.23220825
11.06.2019 03:41:35,511;697.4399414;697.8449097;682.5391846;1.133931398;1.045210719;2.895074368;2.715933323;10.28321362;99.9874115;79.77259827;100.020134;451.2000122;408.5809937;316.1821289;27678.86719;65.23220825
11.06.2019 03:41:50,557;697.4399414;697.8449097;682.5391846;1.133931398;1.045210719;2.895734549;2.677751064;9.798075676;99.9874115;79.80561829;99.97717285;453.3599854;408.32901;317.8653259;27678.86719;65.20827484
11.06.2019 03:42:05,598;697.4453125;697.8449097;682.5391846;1.133931398;1.045210719;2.895074368;2.723973036;10.08983517;99.9874115;79.77259827;99.9822464;453.1199951;408.3829956;316.9633789;27678.88281;65.23632813
11.06.2019 03:42:20,638;697.4370728;697.8449097;682.5391846;1.133931398;1.045210719;2.89483881;2.744855642;10.08983517;99.9874115;79.77259827;99.97750854;450.9599915;408.2210083;316.9633789;27678.88281;65.20001984
11.06.2019 03:42:35,672;697.4370728;697.8449097;682.5391846;1.132226467;1.041119933;2.895499229;2.728490114;10.15522003;99.97956848;79.80561829;100.0036316;450.7200012;408.2210083;316.7633057;27678.88281;65.29332733
11.06.2019 03:42:50,710;697.4370728;697.8449097;682.5391846;1.132226467;1.041119933;2.895309925;2.719117165;10.27634144;99.97956848;79.77259827;99.99568176;451.3200073;408.0409851;316.3309326;27678.88281;65.29332733
11.06.2019 03:43:05,748;697.4428101;697.8449097;682.5391846;1.132226467;1.041119933;2.895499229;2.77396059;10.27977467;99.9874115;79.80561829;99.99200439;452.2799988;408.2390137;316.3309326;27678.90039;65.29332733
11.06.2019 03:43:20,790;697.4428101;697.8449097;682.5391846;1.132226467;1.041119933;2.895734549;2.734340668;10.2840538;99.97956848;79.80561829;99.9744873;451.6799927;408.2390137;316.3309326;27678.90039;65.23187256
11.06.2019 03:43:35,826;697.4347534;697.8449097;682.5391846;1.132226467;1.041119933;2.89483881;2.748189688;9.95567894;99.9874115;79.77259827;100.0025024;452.2799988;408.5450134;317.1747742;27678.90039;65.23187256
11.06.2019 03:43:50,859;697.4382324;697.8449097;682.5341187;1.132226467;1.041119933;2.89483881;2.716268539;10.33054066;99.97956848;79.77259827;100.0040131;451.9200134;408.5270081;315.8478088;27678.90039;65.29959106
11.06.2019 03:44:05,897;697.4335327;697.8449097;682.5341187;1.132226467;1.041119933;2.895074368;2.75701499;10.24085903;99.9874115;79.77259827;100.0131226;447.1199951;408.67099;316.2006531;27678.91602;65.28129578
11.06.2019 03:44:20,937;697.4440308;697.8449097;682.5341187;1.132226467;1.041119933;2.89483881;2.695613861;10.23655891;99.97956848;79.77259827;100.0291443;448.4400024;408.8519897;316.2006531;27678.91602;65.28129578
11.06.2019 03:44:35,977;697.4440308;697.8449097;682.5450439;1.132226467;1.041119933;2.895734549;2.786388159;10.14235306;99.9874115;79.77259827;100.0289459;452.6400146;408.4190063;316.5273743;27678.91602;65.25042725
11.06.2019 03:44:51,010;697.4347534;697.8449097;682.5450439;1.132226467;1.043142319;2.895499229;2.752354145;10.26036549;99.97956848;79.80561829;100.0118256;451.2000122;408.6170044;316.1597595;27678.91602;65.25042725
11.06.2019 03:45:06,044;697.4363403;697.8449097;682.5450439;1.132226467;1.043142319;2.89483881;2.71543026;10.19555664;99.9874115;79.73952484;100.0307312;452.3999939;408.401001;316.342865;27678.93359;65.20272064
11.06.2019 03:45:21,080;697.4363403;697.8449097;682.5450439;1.132226467;1.043142319;2.894412756;2.825316906;10.18350315;99.9874115;79.73952484;100.0195923;448.4400024;408.3110046;316.342865;27678.93359;65.23822784
11.06.2019 03:45:36,115;697.4363403;697.8449097;682.5346069;1.132226467;1.043142319;2.894412756;2.762669086;10.18778419;99.9874115;79.73952484;100.0114059;451.6799927;408.3110046;316.342865;27678.93359;65.23822784
11.06.2019 03:45:51,145;697.4363403;697.8449097;682.5346069;1.132226467;1.043142319;2.895074368;2.760507822;10.22445965;99.97956848;79.77259827;100.0275345;450.3599854;408.401001;316.4425049;27678.93359;65.204216
11.06.2019 03:46:06,183;697.4363403;697.8449097;682.5346069;1.132226467;1.043142319;2.89483881;2.739183187;10.07634449;99.9874115;79.73952484;100.0272446;450.8399963;408.3829956;316.9415894;27678.94922;65.204216
11.06.2019 03:46:21,209;697.4363403;697.8449097;682.5346069;1.132226467;1.043142319;2.894648314;2.799944401;10.32242584;99.97956848;79.73952484;100.0316772;452.0400085;408.4729919;316.0756531;27678.94922;65.204216
11.06.2019 03:46:36,250;697.4313354;697.8449097;682.5346069;1.132226467;1.043142319;2.89483881;2.703683376;9.931516647;99.97956848;79.77259827;100.0197525;452.7600098;408.6889954;317.4441833;27678.94922;65.204216
11.06.2019 03:46:51,296;697.4376831;697.8449097;682.5346069;1.132226467;1.043142319;2.895074368;2.707545996;9.868265152;99.9874115;79.77259827;100.0310745;451.3200073;408.6350098;317.6785278;27678.94922;65.204216
11.06.2019 03:47:06,329;697.4308472;697.8449097;682.5346069;1.132226467;1.043142319;2.895734549;2.715095043;10.2040329;99.9874115;79.77259827;100.0202713;451.4400024;408.6350098;316.5551453;27678.9668;65.204216
11.06.2019 03:47:21,356;697.4308472;697.8430786;682.5346069;1.132226467;1.043142319;2.896394968;2.745355606;10.21604156;99.9874115;79.77259827;100.017395;451.7999878;408.6350098;316.5551453;27678.9668;65.204216
11.06.2019 03:47:36,397;697.4308472;697.8430786;682.5346069;1.132226467;1.043142319;2.895970106;2.745355606;10.21604156;99.97956848;79.80561829;99.98513794;453.1199951;408.5450134;316.5551453;27678.9668;65.204216
11.06.2019 03:47:51,435;697.4369507;697.8430786;682.5403442;1.132226467;1.043142319;2.895074368;2.685847282;10.19200611;99.9874115;79.77259827;100.0111465;448.3200073;408.5450134;316.5551453;27678.9668;65.204216
11.06.2019 03:48:06,471;697.4369507;697.8430786;682.5403442;1.132226467;1.043142319;2.895499229;2.76532793;10.43075943;99.97956848;79.77259827;100.0370941;449.1600037;408.4549866;315.6362305;27678.98242;65.204216
11.06.2019 03:48:21,501;697.4369507;697.8430786;682.5403442;1.132226467;1.043142319;2.894177437;2.774292231;10.90447617;99.9874115;79.73952484;100.0431137;450;408.401001;313.9658203;27678.98242;65.20001984
11.06.2019 03:48:36,535;697.4369507;697.8430786;682.5403442;1.132226467;1.043142319;2.895074368;2.727486849;10.1910944;99.97956848;79.77259827;100.0140839;449.6400146;408.5450134;316.4408875;27678.98242;65.20001984
11.06.2019 03:48:51,573;697.4360962;697.8430786;682.5403442;1.132226467;1.043142319;2.893517017;2.752021074;10.35463047;99.97956848;79.77259827;99.96925354;450;408.5450134;315.7752686;27678.98242;65.20001984
11.06.2019 03:49:06,596;697.4360962;697.8430786;682.5403442;1.132226467;1.043142319;2.894412756;2.683824301;10.42220211;99.97956848;79.77259827;99.9914856;450.2399902;408.5270081;315.6391602;27679;65.20001984
11.06.2019 03:49:21,638;697.4360962;697.8430786;682.5322876;1.132226467;1.043142319;2.894412756;2.693089724;10.20140648;99.9874115;79.73952484;99.98497009;452.1600037;408.4370117;316.3633118;27679;65.20001984
11.06.2019 03:49:36,675;697.4360962;697.8430786;682.5322876;1.132226467;1.043142319;2.89483881;2.733171225;10.13128185;99.97956848;79.77259827;99.97177887;448.9200134;408.5450134;316.6334839;27679;65.20001984
11.06.2019 03:49:51,707;697.4302979;697.8493042;682.5322876;1.132226467;1.043142319;2.894177437;2.692079544;10.21157074;99.9874115;79.73952484;99.97511292;450;408.2749939;316.3131714;27679;65.20001984
11.06.2019 03:50:06,743;697.4302979;697.8493042;682.5386963;1.132226467;1.043142319;2.894177437;2.765161753;10.07021523;99.97956848;79.73952484;99.9642868;450.480011;408.2749939;316.8034363;27679.01758;65.20001984
11.06.2019 03:50:21,780;697.4366455;697.8493042;682.5386963;1.132226467;1.043142319;2.89483881;2.715933323;10.53391743;99.9874115;79.77259827;99.96383667;451.3200073;408.1130066;315.2366943;27679.01758;65.28969574
11.06.2019 03:50:36,813;697.4366455;697.8493042;682.5386963;1.132226467;1.043142319;2.894412756;2.746522903;10.05819798;99.97956848;79.77259827;99.99830627;449.519989;407.8599854;316.8600159;27679.01758;65.20272827
11.06.2019 03:50:51,848;697.4307251;697.8493042;682.5386963;1.132226467;1.043142319;2.895309925;2.715933323;10.19356441;99.9874115;79.73952484;100.0253525;449.1600037;408.1849976;316.4472046;27679.01758;65.26708221
11.06.2019 03:51:06,885;697.4307251;697.8493042;682.5386963;1.132226467;1.043142319;2.894412756;2.707881689;10.07687664;99.9874115;79.73952484;99.99451447;453.1199951;407.9869995;316.7952271;27679.0332;65.26708221
11.06.2019 03:51:21,924;697.43396;697.8493042;682.5386963;1.132226467;1.043142319;2.893517017;2.769645929;10.32591343;99.9874115;79.70650482;100.0055161;449.7600098;408.2210083;315.931427;27679.0332;65.26708221
11.06.2019 03:51:36,954;697.4378052;697.8493042;682.5386963;1.132226467;1.043142319;2.895499229;2.694099426;9.935574532;99.9874115;79.73952484;99.9998703;449.519989;408.0589905;317.3541565;27679.0332;65.26708221
11.06.2019 03:51:51,996;697.4378052;697.8493042;682.5386963;1.132226467;1.043142319;2.895734549;2.732669592;10.0909853;99.9874115;79.73952484;99.9925766;448.7999878;408.131012;316.829895;27679.0332;65.26708221
11.06.2019 03:52:07,039;697.4378052;697.8493042;682.5386963;1.132226467;1.043142319;2.895074368;2.734507799;9.86564064;99.9874115;79.77259827;99.98426819;449.0400085;408.3110046;317.5698242;27679.05078;65.2124939
11.06.2019 03:52:22,072;697.4353027;697.8493042;682.5386963;1.132226467;1.043142319;2.89483881;2.80407095;10.1181221;99.99526215;79.73952484;100.0232391;451.3200073;408.3110046;316.6791077;27679.05078;65.29290009
11.06.2019 03:52:37,102;697.4353027;697.8493042;682.5386963;1.132226467;1.043142319;2.894177437;2.729995251;10.2175293;99.99526215;79.80561829;100.0231552;452.7600098;408.1489868;316.292511;27679.05078;65.20411682
11.06.2019 03:52:52,135;697.4406128;697.8493042;682.5386963;1.132226467;1.043142319;2.895074368;2.761339426;10.22182178;99.99526215;79.77259827;99.9925766;451.2000122;408.0230103;316.292511;27679.05078;65.27430725
11.06.2019 03:53:07,163;697.4406128;697.847168;682.5386963;1.132226467;1.043142319;2.895074368;2.691069365;9.884992599;99.9874115;79.73952484;100.0035172;450.6000061;408.1130066;317.5027161;27679.06641;65.23807526
11.06.2019 03:53:22,207;697.4406128;697.847168;682.5386963;1.132226467;1.043142319;2.894648314;2.727654219;10.01672935;99.9874115;79.70650482;100.0071564;451.7999878;408.1489868;317.0187683;27679.06641;65.23807526
11.06.2019 03:53:37,240;697.4326782;697.847168;682.5386963;1.132226467;1.043142319;2.894412756;2.712076664;10.10903645;99.9874115;79.73952484;99.99916077;448.6799927;408.1489868;316.6836853;27679.06641;65.29821777
11.06.2019 03:53:52,278;697.4395752;697.847168;682.5386963;1.132226467;1.043142319;2.895734549;2.761837959;10.48374367;99.9874115;79.80561829;100.0040894;450.7200012;407.9330139;315.4671936;27679.06641;65.29821777
11.06.2019 03:54:07,306;697.4300537;697.847168;682.5386963;1.132226467;1.043142319;2.895074368;2.707545996;10.40415859;99.9874115;79.73952484;100.0108337;448.5599976;408.1489868;315.7017517;27679.08398;65.29821777
11.06.2019 03:54:22,342;697.4345703;697.847168;682.5386963;1.132226467;1.043142319;2.894412756;2.716436148;10.12825108;99.9874115;79.73952484;100.0114136;449.6400146;407.8959961;316.6170349;27679.08398;65.29821777
11.06.2019 03:54:37,381;697.4345703;697.847168;682.5386963;1.132226467;1.043142319;2.894412756;2.749022722;10.11817646;99.97956848;79.73952484;100.0097885;449.8800049;407.9330139;316.6519775;27679.08398;65.29821777
11.06.2019 03:54:52,414;697.4313354;697.847168;682.5386963;1.132226467;1.043142319;2.894412756;2.772799253;10.11817646;99.9874115;79.73952484;100.0010147;448.2000122;407.9330139;316.6519775;27679.08398;65.29821777
11.06.2019 03:55:07,447;697.4381104;697.847168;682.5386963;1.132226467;1.043142319;2.895499229;2.756182909;10.29972076;99.9874115;79.77259827;99.95996857;451.3200073;407.8420105;316.0640564;27679.09961;65.29821777
11.06.2019 03:55:22,486;697.4381104;697.847168;682.5386963;1.132226467;1.043142319;2.894412756;2.689216852;9.903377533;99.99526215;79.73952484;99.9970932;453;407.7879944;317.3969727;27679.09961;65.29821777
11.06.2019 03:55:37,528;697.4381104;697.847168;682.5386963;1.132226467;1.043142319;2.893752337;2.793831587;10.22811699;99.9874115;79.73952484;100.0233231;453;408.1669922;316.2289124;27679.09961;65.29821777
11.06.2019 03:55:52,554;697.4381104;697.847168;682.5386963;1.132226467;1.043142319;2.893090963;2.708049297;10.04265785;99.97956848;79.73952484;100.0193787;452.519989;407.8240051;316.8721313;27679.09961;65.29821777
11.06.2019 03:56:07,587;697.4348145;697.847168;682.5386963;1.132226467;1.043142319;2.894412756;2.681463242;10.05470467;99.9874115;79.73952484;100.0148773;450.480011;407.8599854;316.8721313;27679.11719;65.29821777
11.06.2019 03:56:22,631;697.4396362;697.847168;682.5386963;1.132226467;1.043142319;2.894177437;2.768649817;9.707386971;99.97956848;79.70650482;100.0228424;453;407.8779907;318.0617371;27679.11719;65.29821777
11.06.2019 03:56:37,664;697.4396362;697.847168;682.5386963;1.132226467;1.043142319;2.893752337;2.69140625;9.324568748;99.97956848;79.70650482;100.0267563;454.5599976;407.7340088;319.4042358;27679.11719;65.29821777
11.06.2019 03:56:52,719;697.4396362;697.847168;682.5386963;1.132226467;1.043142319;2.895074368;2.746522903;9.336742401;99.9874115;79.73952484;100.0272827;453.7200012;408.0950012;319.4042358;27679.11719;65.29821777
11.06.2019 03:57:07,756;697.430481;697.847168;682.5386963;1.132226467;1.043142319;2.89483881;2.752687216;9.332399368;99.9874115;79.73952484;100.0023727;454.3200073;408.0230103;319.4042358;27679.13281;65.29821777
11.06.2019 03:57:22,793;697.4421387;697.847168;682.5386963;1.132226467;1.043142319;2.894177437;2.757680416;9.400400162;99.9874115;79.73952484;100.0152435;453.7200012;408.131012;319.1262817;27679.13281;65.29821777
11.06.2019 03:57:37,826;697.4353027;697.847168;682.5386963;1.132226467;1.043142319;2.893752337;2.728992224;9.257644653;99.97956848;79.70650482;100.0133896;453.480011;408.131012;319.5941162;27679.13281;65.29821777
11.06.2019 03:57:52,859;697.432251;697.847168;682.5386963;1.132226467;1.043142319;2.893517017;2.761837959;9.253303528;99.9874115;79.70650482;100.008049;456.2399902;407.769989;319.5941162;27679.13281;65.29821777
11.06.2019 03:58:07,898;697.4220581;697.847168;682.5386963;1.132226467;1.043142319;2.893752337;2.788870096;9.132504463;99.9874115;79.73952484;100.0016098;456.6000061;407.7879944;319.7182312;27679.15039;65.29821777
11.06.2019 03:58:22,929;697.43396;697.847168;682.5386963;1.132226467;1.043142319;2.894177437;2.721964121;9.140346527;99.9874115;79.73952484;100.0108643;454.4400024;408.0050049;319.7182312;27679.15039;65.29998779
11.06.2019 03:58:37,965;697.43396;697.847168;682.5386963;1.132226467;1.043142319;2.894412756;2.777442932;9.532180786;99.97956848;79.73952484;99.95871735;457.3200073;407.7879944;318.375824;27679.15039;65.29998779
11.06.2019 03:58:53,008;697.43396;697.847168;682.5386963;1.132226467;1.043142319;2.893987894;2.716268539;9.268398285;99.97956848;79.70650482;99.97053528;457.9200134;407.8059998;319.4086304;27679.15039;65.39254761
11.06.2019 03:59:08,049;697.43396;697.847168;682.5386963;1.132226467;1.043142319;2.894412756;2.801925421;9.489048004;99.9874115;79.73952484;100.0140152;455.3999939;407.6799927;318.6859741;27679.16602;65.39254761
11.06.2019 03:59:23,095;697.4291382;697.847168;682.5438843;1.132226467;1.043142319;2.893517017;2.735677004;9.472594261;99.97956848;79.73952484;100.0150833;454.3200073;407.7160034;318.6859741;27679.16602;65.39254761
11.06.2019 03:59:38,135;697.4386597;697.847168;682.5438843;1.132226467;1.043142319;2.893752337;2.734841824;9.219640732;99.9874115;79.73952484;100.0187378;454.0799866;407.7160034;319.6047363;27679.16602;65.39254761
11.06.2019 03:59:53,171;697.4327393;697.847168;682.5438843;1.132226467;1.043142319;2.894412756;2.749356031;9.538924217;99.97956848;79.73952484;100.0422897;456.9599915;408.0950012;318.5131226;27679.16602;65.39254761
11.06.2019 04:00:08,204;697.4327393;697.847168;682.5438843;1.132226467;1.043142319;2.894412756;2.777442932;9.545249939;99.9874115;79.73952484;100.0486526;455.8800049;408.0950012;318.4911804;27679.18359;65.46953583
11.06.2019 04:00:23,247;697.4334717;697.847168;682.5438843;1.132226467;1.043142319;2.893752337;2.732502699;9.299746513;99.97956848;79.70650482;100.0279541;455.8800049;408.1849976;319.3000183;27679.18359;65.46953583
11.06.2019 04:00:38,288;697.4405518;697.847168;682.5438843;1.132226467;1.043142319;2.894177437;2.695613861;9.648247719;99.9874115;79.73952484;100.0209961;454.4400024;407.8959961;318.1192322;27679.18359;65.46953583
11.06.2019 04:00:53,324;697.4311523;697.847168;682.5438843;1.132226467;1.043142319;2.893752337;2.788870096;9.685767174;99.97956848;79.70650482;100.0339737;455.6400146;408.1489868;317.9621887;27679.18359;65.49998474
11.06.2019 04:01:08,352;697.4311523;697.847168;682.5438843;1.132226467;1.043142319;2.894412756;2.78473258;9.332409859;99.9874115;79.73952484;100.0130539;456.480011;408.0050049;319.2289124;27679.19922;65.49998474
11.06.2019 04:01:23,396;697.4311523;697.847168;682.5438843;1.132226467;1.043142319;2.893752337;2.791351318;9.119519234;99.9874115;79.70650482;100.0209122;456.480011;407.9330139;319.9245605;27679.19922;65.49998474
11.06.2019 04:01:38,427;697.4382935;697.847168;682.5438843;1.132226467;1.043142319;2.894412756;2.784401417;9.195633888;99.97956848;79.70650482;100.012825;455.0400085;407.6619873;319.7029724;27679.19922;65.49998474
11.06.2019 04:01:53,459;697.4289551;697.8508911;682.5438843;1.132226467;1.043142319;2.894412756;2.683487177;9.691137314;99.9874115;79.6734314;100.0163574;454.5599976;407.9509888;317.9855042;27679.19922;65.49998474
11.06.2019 04:02:08,489;697.4289551;697.8508911;682.5438843;1.132226467;1.043142319;2.894177437;2.728323221;9.583192825;99.97956848;79.73952484;100.0458069;453.480011;407.9509888;318.3447266;27679.2168;65.49998474
11.06.2019 04:02:23,524;697.4289551;697.8508911;682.5438843;1.132226467;1.043142319;2.893090963;2.756682158;9.148008347;99.9874115;79.6734314;100.0281372;457.2000122;407.8420105;319.7835693;27679.2168;65.49998474
11.06.2019 04:02:38,560;697.4334717;697.8508911;682.5438843;1.132226467;1.043142319;2.893090963;2.73367238;9.313441277;99.97956848;79.70650482;100.0021591;455.2799988;408.0050049;319.2946472;27679.2168;65.49998474
11.06.2019 04:02:53,594;697.4334717;697.8508911;682.5438843;1.132226467;1.043142319;2.893090963;2.790028095;9.538661957;99.9874115;79.73952484;99.96649933;454.7999878;407.9140015;318.4299011;27679.2168;65.49998474
11.06.2019 04:03:08,632;697.4334717;697.8508911;682.5438843;1.132226467;1.043142319;2.893090963;2.781420231;9.265509605;99.97956848;79.70650482;100.0011673;457.6799927;408.0769958;319.3764343;27679.23242;65.49998474
11.06.2019 04:03:23,664;697.4403687;697.8508911;682.5438843;1.132226467;1.043142319;2.894177437;2.789862871;9.273360252;99.9874115;79.73952484;100.0083389;457.7999878;408.2210083;319.3764343;27679.23242;65.49998474
11.06.2019 04:03:38,702;697.4335327;697.8508911;682.5438843;1.132226467;1.043142319;2.893090963;2.800109386;9.419629097;99.97956848;79.73952484;99.99707794;455.8800049;408.0589905;318.8424072;27679.23242;65.5710907
11.06.2019 04:03:53,737;697.4335327;697.8508911;682.5438843;1.132226467;1.043142319;2.894412756;2.739183187;9.161719322;99.9874115;79.77259827;100.0071335;453.9599915;408.2390137;319.8204956;27679.23242;65.5710907
11.06.2019 04:04:08,774;697.4360352;697.8508911;682.5360718;1.132226467;1.043142319;2.894412756;2.799448967;8.974738121;99.97956848;79.73952484;99.98981476;457.9200134;408.3649902;320.4685059;27679.25;65.52281952
11.06.2019 04:04:23,811;697.4303589;697.8508911;682.5360718;1.132226467;1.043142319;2.894648314;2.762170315;9.371837616;99.9874115;79.6734314;100.0177612;452.1600037;408.4370117;319.1072693;27679.25;65.59722137
11.06.2019 04:04:38,843;697.4345703;697.8508911;682.5360718;1.132226467;1.043142319;2.893517017;2.753519773;9.330849648;99.97956848;79.73952484;100.0115128;455.1600037;408.3469849;319.1771851;27679.25;65.59722137
11.06.2019 04:04:53,876;697.4345703;697.8508911;682.5482178;1.132226467;1.043142319;2.894412756;2.721127033;9.14804554;99.9874115;79.73952484;100.0070038;452.7600098;408.2390137;319.8678894;27679.25;65.59722137
11.06.2019 04:05:08,909;697.4345703;697.8508911;682.5482178;1.132226467;1.043142319;2.893517017;2.828110695;9.623634338;99.97956848;79.70650482;100.0099487;453.2399902;408.5629883;318.1625366;27679.26758;65.59722137
11.06.2019 04:05:23,949;697.4345703;697.8508911;682.5482178;1.132226467;1.043142319;2.893987894;2.73684597;9.395512581;99.9874115;79.70650482;100.0330582;453.480011;408.5809937;318.9831238;27679.26758;65.59722137
11.06.2019 04:05:38,988;697.4345703;697.8508911;682.5482178;1.132226467;1.043142319;2.893752337;2.806215525;9.35605526;99.97956848;79.70650482;100.0404816;453.2399902;408.4190063;319.1048584;27679.26758;65.59722137
11.06.2019 04:05:54,030;697.4345703;697.8508911;682.5395508;1.132226467;1.043142319;2.893090963;2.729493618;9.331625938;99.9874115;79.70650482;100.0515137;455.1600037;408.5629883;319.1473389;27679.26758;65.59722137
11.06.2019 04:06:09,057;697.4418335;697.8508911;682.5395508;1.132226467;1.043142319;2.893987894;2.712412119;9.49412632;99.97173309;79.70650482;100.0422363;452.0400085;408.4909973;318.6413269;27679.2832;65.59722137
11.06.2019 04:06:24,093;697.4418335;697.8508911;682.5395508;1.132226467;1.043142319;2.893752337;2.789697409;9.484101295;99.9874115;79.70650482;100.0555267;457.0799866;408.4190063;318.6881714;27679.2832;65.59722137
11.06.2019 04:06:39,129;697.4277954;697.8508911;682.5395508;1.132226467;1.043142319;2.894177437;2.771637678;9.404035568;99.97956848;79.73952484;100.0291901;454.0799866;408.3829956;318.9656982;27679.2832;65.51687622
11.06.2019 04:06:54,161;697.4385986;697.8508911;682.5395508;1.132226467;1.043142319;2.893517017;2.755517006;9.326755524;99.9874115;79.70650482;100.0236206;454.9200134;408.2210083;319.1913757;27679.2832;65.51687622
11.06.2019 04:07:09,191;697.4385986;697.8508911;682.5395508;1.132226467;1.043142319;2.893752337;2.78721571;9.331094742;99.97956848;79.70650482;100.0418396;456.9599915;408.2749939;319.1913757;27679.30078;65.50001526
11.06.2019 04:07:24,241;697.4321289;697.8508911;682.5395508;1.132226467;1.043142319;2.893752337;2.718949556;9.200715065;99.9874115;79.70650482;100.0498962;456.480011;408.2749939;319.6431885;27679.30078;65.50001526
11.06.2019 04:07:39,278;697.4321289;697.8508911;682.5395508;1.132226467;1.043142319;2.893090963;2.741686344;8.911310196;99.99526215;79.6734314;100.0434647;455.7600098;408.3110046;320.6036377;27679.30078;65.50001526
11.06.2019 04:07:54,305;697.4385376;697.8508911;682.5395508;1.132226467;1.043142319;2.893752337;2.764331102;9.612936974;99.9874115;79.70650482;100.0288086;455.8800049;408.0050049;318.2145691;27679.30078;65.50001526
11.06.2019 04:08:09,353;697.4385376;697.8508911;682.5395508;1.132226467;1.043142319;2.893517017;2.699986219;9.767157555;99.9874115;79.73952484;100.0333252;453.9599915;407.9689941;317.7702332;27679.31641;65.50001526
11.06.2019 04:08:24,393;697.4341431;697.8508911;682.5395508;1.132226467;1.043142319;2.893752337;2.689385414;9.375711441;99.97956848;79.70650482;100.0396271;455.7600098;407.9689941;319.1423035;27679.31641;65.50001526
11.06.2019 04:08:39,433;697.4341431;697.8508911;682.5395508;1.132226467;1.043142319;2.893752337;2.705027103;9.375711441;99.9874115;79.70650482;100.0204468;456;407.7340088;319.1423035;27679.31641;65.50001526
11.06.2019 04:08:54,464;697.4341431;697.8508911;682.5395508;1.132226467;1.043142319;2.893752337;2.720122099;9.503765106;99.9874115;79.6734314;100.0233383;454.0799866;408.0230103;318.6983643;27679.31641;65.50001526
11.06.2019 04:09:09,506;697.4341431;697.8508911;682.5466309;1.132226467;1.043142319;2.893517017;2.770143986;9.371740341;99.9874115;79.70650482;100.0366592;453.9599915;407.8779907;319.1410522;27679.33398;65.50001526
11.06.2019 04:09:24,543;697.4341431;697.8508911;682.5466309;1.132226467;1.043142319;2.894412756;2.701163054;9.388214111;99.97956848;79.73952484;100.0161514;454.4400024;407.7160034;319.1410522;27679.33398;65.50001526
11.06.2019 04:09:39,581;697.4341431;697.8508911;682.5466309;1.132226467;1.043142319;2.893517017;2.745022535;9.58182621;99.9874115;79.70650482;99.99312592;453.3599854;407.9330139;318.4127808;27679.33398;65.50001526
11.06.2019 04:09:54,614;697.4415894;697.8508911;682.5401611;1.132226467;1.043142319;2.893752337;2.787380934;9.586143494;99.97956848;79.70650482;99.9848938;453.1199951;408.131012;318.4127808;27679.33398;65.50001526
11.06.2019 04:10:09,653;697.4359131;697.8508911;682.5401611;1.132226467;1.043142319;2.893752337;2.730162621;9.56139183;99.9874115;79.70650482;100.0041122;453;408.131012;318.4836121;27679.34961;65.50001526
11.06.2019 04:10:24,690;697.4400024;697.8508911;682.5401611;1.132226467;1.043142319;2.892855644;2.777277231;9.351852417;99.97956848;79.73952484;100.0063248;453.7200012;408.1849976;319.1678162;27679.34961;65.50001526
11.06.2019 04:10:39,726;697.4400024;697.8508911;682.5401611;1.132226467;1.043142319;2.893090963;2.823343754;9.567343712;99.9874115;79.70650482;100.0299759;453.9599915;408.1849976;318.4358521;27679.34961;65.50001526
11.06.2019 04:10:54,765;697.4314575;697.8508911;682.5401611;1.132226467;1.043142319;2.893517017;2.812809229;9.431084633;99.97956848;79.70650482;100.0200577;452.0400085;408.1669922;318.9353333;27679.34961;65.50001526
11.06.2019 04:11:09,800;697.4314575;697.8508911;682.5401611;1.132226467;1.043142319;2.893090963;2.761837959;9.423251152;99.9874115;79.70650482;100.0442963;458.3999939;408.2749939;318.9353333;27679.36719;65.50001526
11.06.2019 04:11:24,838;697.4314575;697.8508911;682.5401611;1.132226467;1.043142319;2.894648314;2.764164925;9.451879501;99.97956848;79.70650482;100.0282364;455.519989;408.2569885;318.9353333;27679.36719;65.50001526
11.06.2019 04:11:39,878;697.4330444;697.8474731;682.5401611;1.132226467;1.043142319;2.893752337;2.740351677;9.435401917;99.9874115;79.70650482;100.0164871;453.9599915;408.0950012;318.9353333;27679.36719;65.50001526
11.06.2019 04:11:54,921;697.4398804;697.8474731;682.5401611;1.132226467;1.043142319;2.893517017;2.80374074;9.431084633;99.97956848;79.70650482;100.0319519;452.3999939;408.0950012;318.9353333;27679.36719;65.50001526
11.06.2019 04:12:09,947;697.4335327;697.8474731;682.5401611;1.132226467;1.043142319;2.893752337;2.803575754;9.286855698;99.9874115;79.6734314;100.0194016;457.2000122;408.0589905;319.4503479;27679.38281;65.50001526
11.06.2019 04:12:24,987;697.4335327;697.8474731;682.5401611;1.132226467;1.043142319;2.892855644;2.730496883;9.325865746;99.9874115;79.70650482;100.0340958;455.3999939;408.0589905;319.2579041;27679.38281;65.50001526
11.06.2019 04:12:40,024;697.4335327;697.8474731;682.5401611;1.132226467;1.043142319;2.892195225;2.751854658;9.519240379;99.97956848;79.70650482;100.0270462;454.2000122;407.9330139;318.4208679;27679.38281;65.50001526
11.06.2019 04:12:55,059;697.4335327;697.8474731;682.5401611;1.132226467;1.043142319;2.894412756;2.769811869;9.759217262;99.9874115;79.70650482;100.0239105;452.8800049;408.2030029;317.7302551;27679.38281;65.50001526
11.06.2019 04:13:10,099;697.4335327;697.8474731;682.5401611;1.132226467;1.043142319;2.893752337;2.724307775;9.692072868;99.97956848;79.73952484;100.0254745;455.0400085;408.0769958;317.9210815;27679.40039;65.50001526
11.06.2019 04:13:25,134;697.4335327;697.8474731;682.5401611;1.132226467;1.043142319;2.893752337;2.802585602;9.577402115;99.9874115;79.70650482;100.0370178;453.9599915;408.32901;318.3184509;27679.40039;65.50001526
11.06.2019 04:13:40,170;697.4335327;697.8474731;682.5472412;1.132226467;1.043142319;2.893752337;2.757181406;9.743972778;99.97956848;79.70650482;100.0367584;451.7999878;408.2390137;317.7411804;27679.40039;65.50001526
11.06.2019 04:13:55,211;697.4335327;697.8474731;682.5472412;1.132226467;1.043142319;2.893517017;2.82433033;9.447035789;99.9874115;79.70650482;100.0064926;455.6400146;407.9140015;318.755249;27679.40039;65.50001526
11.06.2019 04:14:10,245;697.4335327;697.8500977;682.5472412;1.132226467;1.043142319;2.893090963;2.678763628;9.8520298;99.97956848;79.70650482;100.0091858;450.7200012;407.8420105;317.324707;27679.41602;65.50001526
11.06.2019 04:14:25,281;697.4335327;697.8500977;682.5472412;1.132226467;1.043142319;2.893517017;2.741185904;9.766283989;99.9874115;79.70650482;100.0400085;451.4400024;408.3110046;317.6488953;27679.41602;65.50001526
11.06.2019 04:14:40,318;697.4358521;697.8500977;682.5360718;1.132226467;1.043142319;2.893752337;2.839928865;9.338877678;99.97956848;79.70650482;100.0318909;453.9599915;408.1849976;319.1450806;27679.41602;65.50001526
11.06.2019 04:14:55,357;697.4274292;697.8500977;682.5360718;1.132226467;1.043142319;2.893987894;2.716100693;9.963216782;99.9874115;79.70650482;100.0309982;453.480011;407.9509888;316.9962158;27679.41602;65.50001526
11.06.2019 04:15:10,393;697.4310303;697.8500977;682.5360718;1.132226467;1.043142319;2.893281937;2.728323221;9.49155426;99.9874115;79.70650482;100.0285492;453;407.9509888;318.5860291;27679.43359;65.50001526
11.06.2019 04:15:25,435;697.4310303;697.8500977;682.5360718;1.132226467;1.043142319;2.893517017;2.751188278;9.436120987;99.97956848;79.70650482;100.0172958;456.7200012;408.2030029;318.7930908;27679.43359;65.50001526
11.06.2019 04:15:40,474;697.4384155;697.8500977;682.5360718;1.132226467;1.043142319;2.893517017;2.711237907;9.448367119;99.9874115;79.70650482;100.007576;455.0400085;408.1669922;318.7506714;27679.43359;65.50001526
11.06.2019 04:15:55,512;697.428772;697.8500977;682.5360718;1.132226467;1.043142319;2.893752337;2.71543026;9.889748573;99.97956848;79.70650482;100.0397263;456.2399902;408.1849976;317.2359314;27679.43359;65.50001526
11.06.2019 04:16:10,548;697.4321899;697.8500977;682.5360718;1.132226467;1.043142319;2.893281937;2.738849401;9.634337425;99.9874115;79.70650482;100.0276947;453;408.1849976;318.1939392;27679.44922;65.50001526
11.06.2019 04:16:25,588;697.4321899;697.8500977;682.5360718;1.132226467;1.043142319;2.893517017;2.743187904;9.638645172;99.97956848;79.70650482;100.0426025;451.9200134;408.1849976;318.1939392;27679.44922;65.50001526
11.06.2019 04:16:40,622;697.4321899;697.8500977;682.546875;1.132226467;1.043142319;2.893752337;2.751021862;9.642967224;99.9874115;79.70650482;100.0532837;455.8800049;407.8059998;318.1939392;27679.44922;65.50001526
11.06.2019 04:16:55,656;697.4385986;697.8500977;682.546875;1.132226467;1.043142319;2.893752337;2.743187904;9.642967224;99.99526215;79.70650482;100.0589676;454.4400024;408.0950012;318.1939392;27679.44922;65.50001526
11.06.2019 04:17:10,694;697.4294434;697.8465576;682.5464478;1.132226467;1.043142319;2.892855644;2.751521349;9.991511345;99.9874115;79.6734314;100.0464249;455.519989;408.0950012;316.9287109;27679.4668;65.50001526
11.06.2019 04:17:25,735;697.4248047;697.8465576;682.5464478;1.132226467;1.043142319;2.893752337;2.786884546;9.829638481;99.9874115;79.70650482;100.0618439;451.3200073;407.9140015;317.5467529;27679.4668;65.50001526
11.06.2019 04:17:40,763;697.4325562;697.8465576;682.5464478;1.132226467;1.043142319;2.893752337;2.827453375;9.679581642;99.9874115;79.70650482;100.0254211;453.9599915;407.7340088;318.0669861;27679.4668;65.50001526
11.06.2019 04:17:55,802;697.4325562;697.8465576;682.5464478;1.132226467;1.043142319;2.892195225;2.707042217;9.862153053;99.97956848;79.73952484;100.0453568;455.7600098;408.0409851;317.113739;27679.4668;65.50001526
11.06.2019 04:18:10,841;697.4325562;697.8465576;682.5447998;1.132226467;1.043142319;2.893281937;2.793170214;9.831709862;99.9874115;79.70650482;100.0411987;452.6400146;407.8959961;317.288147;27679.48242;65.50001526
11.06.2019 04:18:25,875;697.4325562;697.8465576;682.5447998;1.132226467;1.043142319;2.893752337;2.796310425;9.532722473;99.97956848;79.70650482;100.0460129;453.8399963;407.9140015;318.3538208;27679.48242;65.50001526
11.06.2019 04:18:40,907;697.4325562;697.8465576;682.5447998;1.132226467;1.043142319;2.893752337;2.727654219;9.88018322;99.9874115;79.70650482;100.059021;453.480011;407.9689941;317.1500549;27679.48242;65.50001526
11.06.2019 04:18:55,948;697.4325562;697.8465576;682.5447998;1.132226467;1.043142319;2.893090963;2.711741209;9.868077278;99.97956848;79.70650482;100.0285721;450;408.0950012;317.1500549;27679.48242;65.50001526
11.06.2019 04:19:10,986;697.4262695;697.8465576;682.5447998;1.132226467;1.043142319;2.893752337;2.73617816;9.638928413;99.9874115;79.70650482;100.0240402;454.5599976;408.0230103;317.9858704;27679.5;65.50001526
11.06.2019 04:19:26,031;697.4362183;697.8465576;682.5447998;1.132226467;1.043142319;2.893517017;2.805060863;9.173658371;99.97956848;79.70650482;100.0254745;455.1600037;408.1489868;319.58255;27679.5;65.50001526
11.06.2019 04:19:41,070;697.4362183;697.8465576;682.534729;1.132226467;1.043142319;2.893090963;2.771969557;9.505872726;99.9874115;79.6734314;100.023735;454.2000122;408.2210083;318.4047241;27679.5;65.50001526
11.06.2019 04:19:56,107;697.4265747;697.8465576;682.534729;1.132226467;1.043142319;2.893752337;2.728824854;9.714694977;99.9874115;79.73952484;100.0369873;455.0400085;408.0950012;317.8696289;27679.5;65.50001526
11.06.2019 04:20:11,140;697.4265747;697.8465576;682.534729;1.132226467;1.043142319;2.893090963;2.752520561;9.496183395;99.97956848;79.6734314;100.0582657;454.9200134;408.2749939;318.5848389;27679.51758;65.50001526
11.06.2019 04:20:26,174;697.4338989;697.8465576;682.5461426;1.132226467;1.043142319;2.893752337;2.79201293;9.584672928;99.9874115;79.6734314;100.0385284;454.7999878;408.1669922;318.320282;27679.51758;65.50001526
11.06.2019 04:20:41,209;697.4376831;697.8465576;682.5461426;1.132226467;1.043142319;2.892855644;2.723805666;9.568203926;99.97956848;79.6734314;100.0324554;454.7999878;408.0409851;318.320282;27679.51758;65.50001526
11.06.2019 04:20:56,250;697.4276123;697.8465576;682.5411987;1.132226467;1.043142319;2.893090963;2.661353588;9.769628525;99.9874115;79.70650482;100.0350342;452.1600037;408.1669922;317.637207;27679.51758;65.50001526
11.06.2019 04:21:11,298;697.4276123;697.8465576;682.5411987;1.132226467;1.043142319;2.894177437;2.77628231;9.787281036;99.9874115;79.70650482;100.0321426;451.0799866;408.0589905;317.644989;27679.5332;65.50001526
11.06.2019 04:21:26,340;697.4248657;697.8465576;682.5411987;1.132226467;1.043142319;2.892855644;2.756848335;10.19791126;99.99526215;79.70650482;100.0501328;453.480011;408.0589905;316.1379395;27679.5332;65.50001526
11.06.2019 04:21:41,379;697.427063;697.8465576;682.5411987;1.132226467;1.043142319;2.893090963;2.747523069;9.803337097;99.9874115;79.6734314;100.0272522;451.7999878;408.0589905;317.5203857;27679.5332;65.50001526
11.06.2019 04:21:56,403;697.427063;697.8465576;682.5411987;1.132226467;1.043142319;2.892855644;2.752187729;9.741568565;99.97956848;79.6734314;100.0475006;455.1600037;408.0589905;317.7195129;27679.5332;65.50001526
11.06.2019 04:22:11,438;697.427063;697.8465576;682.5411987;1.132226467;1.043142319;2.893517017;2.757347584;9.593437195;99.9874115;79.6734314;100.0164337;455.3999939;407.9330139;318.0912476;27679.55078;65.50001526
11.06.2019 04:22:26,467;697.427063;697.8465576;682.5411987;1.132226467;1.043142319;2.894412756;2.743187904;9.746303558;99.9874115;79.6734314;100.0471344;453.3599854;408.1130066;317.6185608;27679.55078;65.50001526
11.06.2019 04:22:41,495;697.4216309;697.8465576;682.5452881;1.132226467;1.043142319;2.893090963;2.700826883;9.394883156;99.9874115;79.6734314;100.0534744;457.4400024;408.131012;318.7518311;27679.55078;65.50001526
11.06.2019 04:22:56,534;697.4324341;697.8465576;682.5452881;1.132226467;1.043142319;2.892195225;2.77512145;9.323299408;99.9874115;79.6734314;100.0333176;453.1199951;408.32901;318.9425659;27679.55078;65.50001526
11.06.2019 04:23:11,575;697.4212646;697.8465576;682.5452881;1.132226467;1.043142319;2.893752337;2.77611661;9.351982117;99.9874115;79.73952484;100.0125504;453.6000061;408.32901;318.9425659;27679.56641;65.50001526
11.06.2019 04:23:26,613;697.4241333;697.8465576;682.5452881;1.132226467;1.043142319;2.892855644;2.648301363;9.510956764;99.9874115;79.6734314;100.0291443;455.0400085;408.2030029;318.3348389;27679.56641;65.50001526
11.06.2019 04:23:41,650;697.4310913;697.8465576;682.5452881;1.132226467;1.043142319;2.893090963;2.780757666;9.53502655;99.97956848;79.6734314;100.0164566;454.0799866;408.2929993;318.266449;27679.56641;65.50001526
11.06.2019 04:23:56,689;697.4249268;697.8465576;682.534729;1.132226467;1.043142319;2.892855644;2.772135496;9.53071022;99.9874115;79.6734314;100.00383;454.6799927;408.2030029;318.266449;27679.56641;65.50001526
11.06.2019 04:24:11,723;697.4249268;697.8465576;682.534729;1.132226467;1.043142319;2.893090963;2.815115452;9.53502655;99.97956848;79.6734314;100.0028381;451.7999878;408.1130066;318.266449;27679.58398;65.50001526
11.06.2019 04:24:26,758;697.4249268;697.8465576;682.5403442;1.132226467;1.043142319;2.893090963;2.715095043;9.765413284;99.9874115;79.6734314;99.99208069;451.9200134;408.0409851;317.4685059;27679.58398;65.57230377
11.06.2019 04:24:41,789;697.430481;697.8465576;682.5403442;1.132226467;1.043142319;2.893090963;2.77478981;9.497232437;99.9874115;79.64041901;99.99940491;455.3999939;407.9140015;318.3973694;27679.58398;65.59999084
11.06.2019 04:24:56,823;697.4242554;697.8465576;682.5403442;1.132226467;1.043142319;2.893517017;2.715262651;9.79718399;99.9874115;79.6734314;100.0006256;453.6000061;408.0050049;317.385498;27679.58398;65.59999084
11.06.2019 04:25:11,854;697.4242554;697.8465576;682.5403442;1.132226467;1.043142319;2.893090963;2.758179426;9.690420151;99.9874115;79.6734314;99.98271179;453;408.0050049;317.7282715;27679.59961;65.55522919
11.06.2019 04:25:26,891;697.4242554;697.8433838;682.5403442;1.132226467;1.043142319;2.892855644;2.754685163;9.48500061;99.9874115;79.64041901;99.96743774;453.7200012;408.0050049;318.4247131;27679.59961;65.50066376
11.06.2019 04:25:41,928;697.4193726;697.8433838;682.5403442;1.132226467;1.043142319;2.892855644;2.739684105;9.576663971;99.9874115;79.6734314;100.0029907;453.6000061;408.1130066;318.1072998;27679.59961;65.59394836
11.06.2019 04:25:56,956;697.4193726;697.8433838;682.5403442;1.132226467;1.043142319;2.893090963;2.700994968;9.598913193;99.9874115;79.6734314;100.0154266;453.3599854;408.2390137;318.045166;27679.59961;65.59394836
11.06.2019 04:26:11,995;697.4290771;697.8433838;682.5403442;1.132226467;1.043142319;2.893090963;2.749356031;9.72018528;99.99526215;79.6734314;100.0201645;455.3999939;408.2929993;317.6251526;27679.61719;65.59394836
11.06.2019 04:26:27,040;697.4320679;697.8433838;682.5403442;1.132226467;1.043142319;2.893090963;2.634536982;9.559092522;99.99526215;79.6734314;100.0249252;455.1600037;408.2929993;318.1831055;27679.61719;65.59394836
11.06.2019 04:26:42,075;697.4290161;697.8486328;682.5403442;1.132226467;1.043142319;2.892195225;2.774955511;9.56452179;99.9874115;79.6734314;100.0053177;454.4400024;408.131012;318.1831055;27679.61719;65.59394836
11.06.2019 04:26:57,107;697.4213257;697.8486328;682.5403442;1.132226467;1.043142319;2.893090963;2.736344814;9.580967903;99.9874115;79.6734314;99.97370911;452.2799988;408.2030029;318.1831055;27679.61719;65.59999084
11.06.2019 04:27:12,142;697.4213257;697.8486328;682.5403442;1.132226467;1.043142319;2.893517017;2.752021074;9.826598167;99.9874115;79.70650482;99.99753571;451.2000122;407.9869995;317.3591614;27679.63281;65.59999084
11.06.2019 04:27:27,180;697.4306641;697.8486328;682.5403442;1.132226467;1.043142319;2.892855644;2.70032239;9.550013542;99.97956848;79.6734314;99.97173309;449.2799988;408.1489868;318.2753906;27679.63281;65.59999084
11.06.2019 04:27:42,207;697.4217529;697.8486328;682.5403442;1.132226467;1.043142319;2.893752337;2.766823053;9.515087128;99.9874115;79.70650482;100.0014038;455.2799988;408.1849976;318.4534607;27679.63281;65.59999084
11.06.2019 04:27:57,256;697.4313965;697.8486328;682.5403442;1.132226467;1.043142319;2.892195225;2.673529625;9.418066025;99.9874115;79.6734314;100.0021591;452.0400085;408.4190063;318.6903687;27679.63281;65.59999084
11.06.2019 04:28:12,304;697.4228516;697.8486328;682.5403442;1.132226467;1.043142319;2.892430782;2.768483639;9.786986351;99.99526215;79.6734314;99.99060059;452.8800049;408.32901;317.4274597;27679.65039;65.59999084
11.06.2019 04:28:27,342;697.4228516;697.8486328;682.5403442;1.132226467;1.043142319;2.892855644;2.706370592;9.826838493;99.9874115;79.6734314;99.99417114;452.3999939;408.2929993;317.3164063;27679.65039;65.59999084
11.06.2019 04:28:42,380;697.428833;697.8486328;682.5403442;1.132226467;1.043142319;2.892855644;2.70065856;9.511750221;99.97956848;79.6734314;99.9818573;452.7600098;408.0950012;318.407959;27679.65039;65.59999084
11.06.2019 04:28:57,411;697.4196167;697.8486328;682.5403442;1.132226467;1.043142319;2.893987894;2.736512184;9.615886688;99.9874115;79.6734314;100.0230255;451.4400024;408.2749939;318.1191711;27679.65039;65.59999084
11.06.2019 04:29:12,449;697.4196167;697.8486328;682.5403442;1.132226467;1.043142319;2.893090963;2.696286678;9.694039345;99.97956848;79.6734314;100.0073395;455.0400085;408.2030029;317.7913818;27679.66602;65.59999084
11.06.2019 04:29:27,489;697.4196167;697.8486328;682.5403442;1.132226467;1.043142319;2.892855644;2.714759827;9.643796921;99.9874115;79.6734314;100.0200882;451.5599976;408.3829956;317.7913818;27679.66602;65.59999084
11.06.2019 04:29:42,532;697.4265137;697.8486328;682.5424805;1.132226467;1.043142319;2.892430782;2.654577017;9.565294266;99.97956848;79.6734314;100.0174026;452.7600098;408.3110046;318.0361023;27679.66602;65.59999084
11.06.2019 04:29:57,574;697.4194946;697.8486328;682.5424805;1.130041599;1.043142319;2.892855644;2.739850998;9.446500778;99.9874115;79.6734314;100.0331268;453.9599915;408.3110046;318.4744873;27679.66602;65.59999084
11.06.2019 04:30:12,610;697.4194946;697.8486328;682.5424805;1.130041599;1.043142319;2.893326521;2.689216852;9.709275246;99.97956848;79.6734314;100.0235138;452.8800049;408.3110046;317.5944824;27679.68359;65.51579285
11.06.2019 04:30:27,648;697.4296875;697.8486328;682.5424805;1.130041599;1.043142319;2.892855644;2.695109129;9.700657845;99.9874115;79.6734314;99.99667358;453.1199951;408.1669922;317.5944824;27679.68359;65.51579285
11.06.2019 04:30:42,689;697.4172974;697.8486328;682.5424805;1.130041599;1.043142319;2.893090963;2.733004093;9.547902107;99.9874115;79.70650482;99.99635315;454.7999878;408.2390137;318.1383667;27679.68359;65.51579285
11.06.2019 04:30:57,735;697.4172974;697.8486328;682.5424805;1.130041599;1.043142319;2.893090963;2.764829636;9.535758972;99.9874115;79.64041901;99.9935379;454.5599976;408.0769958;318.1383667;27679.68359;65.51579285
11.06.2019 04:31:12,779;697.4198608;697.8486328;682.5424805;1.130041599;1.043142319;2.892855644;2.688543081;9.347790718;99.9874115;79.6734314;100.0171432;455.0400085;407.8959961;318.8162231;27679.69922;65.51579285
11.06.2019 04:31:27,813;697.4260864;697.8486328;682.5424805;1.130041599;1.043142319;2.892430782;2.744188547;9.719934464;99.9874115;79.70650482;99.99739075;450;408.0050049;317.5007019;27679.69922;65.51755524
11.06.2019 04:31:42,843;697.4233398;697.8486328;682.5401611;1.130041599;1.043142319;2.892430782;2.750355721;9.715625763;99.9874115;79.64041901;99.98361969;452.8800049;408.0050049;317.5007019;27679.69922;65.51755524
