Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 04:31:57,878;697.4233398;697.8486328;682.5401611;1.130041599;1.043142319;2.893090963;2.763001442;9.732052803;99.9874115;79.64041901;100.0203476;454.0799866;408.131012;317.5007019;27679.69922;65.51755524
11.06.2019 04:32:12,913;697.4233398;697.8486328;682.5401611;1.130041599;1.043142319;2.892430782;2.682475328;9.30585289;99.9874115;79.64041901;99.99111938;453.7200012;407.8420105;318.9342651;27679.7168;65.59794617
11.06.2019 04:32:27,948;697.4233398;697.8508301;682.5401611;1.130041599;1.043142319;2.892430782;2.798292637;9.692510605;99.9874115;79.64041901;100.001564;451.2000122;407.8420105;317.5537415;27679.7168;65.59794617
11.06.2019 04:32:42,984;697.4309082;697.8508301;682.5401611;1.130041599;1.043142319;2.892195225;2.731332779;9.184521675;99.9874115;79.57432556;100.0016403;458.0400085;407.6799927;319.5700989;27679.7168;65.5778656
11.06.2019 04:32:58,021;697.4238892;697.8508301;682.5401611;1.130041599;1.043142319;2.893090963;2.717106342;9.853065491;99.9874115;79.64041901;100.0125275;451.7999878;407.6799927;317.3108826;27679.7168;65.62303925
11.06.2019 04:33:13,055;697.421875;697.8508301;682.5401611;1.130041599;1.043142319;2.89266634;2.756182909;9.520867348;99.9874115;79.64041901;100.0005188;452.1600037;407.6799927;318.4199219;27679.73242;65.62303925
11.06.2019 04:33:28,105;697.421875;697.8508301;682.5401611;1.130041599;1.043142319;2.892855644;2.745856047;9.639655113;99.9874115;79.64041901;99.99346924;453.7200012;407.9509888;318.0354614;27679.73242;65.60025024
11.06.2019 04:33:43,141;697.4255981;697.8508301;682.5401611;1.130041599;1.043142319;2.89266634;2.712747335;9.63616848;99.97956848;79.64041901;99.96257019;453.2399902;407.8059998;318.0354614;27679.73242;65.60025024
11.06.2019 04:33:58,175;697.4255981;697.8508301;682.5401611;1.130041599;1.043142319;2.891770363;2.734340668;9.562109947;99.9874115;79.64041901;99.95517731;452.1600037;407.769989;318.2770386;27679.73242;65.60025024
11.06.2019 04:34:13,204;697.4255981;697.8508301;682.5401611;1.130041599;1.043142319;2.892430782;2.732335567;9.303193092;99.9874115;79.64041901;99.95491028;453;407.9330139;319.1740417;27679.75;65.60025024
11.06.2019 04:34:28,245;697.4321289;697.8508301;682.5401611;1.130041599;1.043142319;2.892430782;2.666599274;9.610143661;99.9874115;79.64041901;99.95967865;452.8800049;407.9509888;318.0169067;27679.75;65.60025024
11.06.2019 04:34:43,282;697.4221191;697.8508301;682.5401611;1.130041599;1.043142319;2.892195225;2.722801208;9.280208588;99.9874115;79.64041901;99.95561981;455.1600037;408.131012;319.1596375;27679.75;65.60025024
11.06.2019 04:34:58,332;697.4221191;697.8508301;682.5401611;1.130041599;1.043142319;2.892195225;2.719619513;9.275871277;99.99526215;79.64041901;99.9633255;454.7999878;408.131012;319.1596375;27679.75;65.60025024
11.06.2019 04:35:13,373;697.4221191;697.8468018;682.5401611;1.130041599;1.043142319;2.892195225;2.714088917;8.991703987;99.9874115;79.70650482;99.96266937;452.2799988;408.1130066;320.1436768;27679.76758;65.60025024
11.06.2019 04:35:28,401;697.4289551;697.8468018;682.5401611;1.130041599;1.043142319;2.89266634;2.719787121;9.229216576;99.97956848;79.64041901;99.97297668;452.1600037;408.0230103;319.2940979;27679.76758;65.60025024
11.06.2019 04:35:43,450;697.4243774;697.8468018;682.5401611;1.130041599;1.043142319;2.893326521;2.753020287;9.408156395;99.9874115;79.6734314;99.99085999;453.8399963;408.0409851;318.7735901;27679.76758;65.67111206
11.06.2019 04:35:58,492;697.4195557;697.8468018;682.552002;1.130041599;1.043142319;2.893090963;2.689722061;9.160310745;99.9874115;79.64041901;99.98821259;456.480011;408.1489868;319.6170959;27679.76758;65.66305542
11.06.2019 04:36:13,530;697.425293;697.8468018;682.552002;1.130041599;1.043142319;2.892430782;2.722801208;9.274347305;99.9874115;79.64041901;99.99937439;453;408.1489868;319.164917;27679.7832;65.61040497
11.06.2019 04:36:28,563;697.425293;697.8468018;682.5411377;1.130041599;1.043142319;2.891770363;2.779597759;8.793669701;99.9874115;79.64041901;99.99164581;459.1199951;408.1489868;320.5599976;27679.7832;65.61040497
11.06.2019 04:36:43,603;697.4260864;697.8468018;682.5411377;1.130041599;1.043142319;2.89266634;2.729326487;9.074511528;99.9874115;79.60739899;100.0014648;454.3200073;408.0409851;319.6456299;27679.7832;65.61040497
11.06.2019 04:36:58,649;697.4195557;697.8468018;682.5411377;1.130041599;1.043142319;2.892430782;2.803905964;9.245231628;99.99526215;79.64041901;99.97528839;455.3999939;408.2210083;319.0397644;27679.7832;65.61040497
11.06.2019 04:37:13,680;697.430603;697.8468018;682.5411377;1.130041599;1.043142319;2.893326521;2.635557652;9.531697273;99.9874115;79.64041901;100.0020828;456.8399963;408.131012;318.3713684;27679.80078;65.66763306
11.06.2019 04:37:28,708;697.430603;697.8468018;682.5411377;1.130041599;1.043142319;2.892430782;2.782911062;8.967095375;99.9874115;79.64041901;99.99542236;457.6799927;408.0589905;320.2698059;27679.80078;65.69998169
11.06.2019 04:37:43,754;697.4265137;697.8496704;682.5411377;1.130041599;1.043142319;2.891770363;2.768815756;9.16752243;99.99526215;79.64041901;99.99971008;453.1199951;408.2929993;319.5335083;27679.80078;65.69998169
11.06.2019 04:37:58,791;697.4265137;697.8496704;682.5411377;1.130041599;1.043142319;2.893090963;2.707042217;8.85077858;99.9874115;79.64041901;100.0082321;456.2399902;408.3829956;320.7149658;27679.80078;65.69998169
11.06.2019 04:38:13,830;697.4265137;697.8496704;682.5411377;1.130041599;1.043142319;2.892195225;2.644056797;9.214716911;99.97956848;79.64041901;100.024826;455.3999939;408.3829956;319.3971863;27679.81641;65.69998169
11.06.2019 04:38:28,870;697.4265137;697.8496704;682.5411377;1.130041599;1.043142319;2.893326521;2.777277231;9.225811005;99.9874115;79.64041901;100.0299301;456;408.7430115;319.3738098;27679.81641;65.69998169
11.06.2019 04:38:43,900;697.4265137;697.8496704;682.5455322;1.130041599;1.043142319;2.892430782;2.768151522;9.004327774;99.97956848;79.64041901;100.0416718;454.3200073;408.7609863;320.1408691;27679.81641;65.69998169
11.06.2019 04:38:58,942;697.4265137;697.8496704;682.5455322;1.130041599;1.043142319;2.891960144;2.752021074;9.311769485;99.9874115;79.60739899;100.0350342;451.3200073;408.7789917;319.0460815;27679.81641;65.69998169
11.06.2019 04:39:13,977;697.4265137;697.8496704;682.5455322;1.131539464;1.043142319;2.892430782;2.843207359;9.320430756;99.9874115;79.64041901;100.0256882;454.2000122;408.5090027;319.0460815;27679.83398;65.69998169
11.06.2019 04:39:29,009;697.4265137;697.8496704;682.5455322;1.131539464;1.043142319;2.891534805;2.714424372;9.483795166;99.9874115;79.64041901;100.0388641;453.1199951;408.3469849;318.4231262;27679.83398;65.69998169
11.06.2019 04:39:44,045;697.4265137;697.8496704;682.5455322;1.131539464;1.043142319;2.893090963;2.687026739;9.564752579;99.97956848;79.60739899;100.0175018;454.6799927;408.6170044;318.2418518;27679.83398;65.69998169
11.06.2019 04:39:59,083;697.4265137;697.8457642;682.5455322;1.131539464;1.043142319;2.892195225;2.722801208;9.240307808;99.9874115;79.64041901;100.0144806;453.9599915;408.5090027;319.2663574;27679.83398;65.69998169
11.06.2019 04:40:14,118;697.4211426;697.8457642;682.5455322;1.131539464;1.043142319;2.89266634;2.734173536;8.986886978;99.9874115;79.64041901;100.0148239;455.0400085;408.32901;320.1297913;27679.84961;65.69998169
11.06.2019 04:40:29,151;697.4264526;697.8457642;682.5455322;1.131539464;1.037840724;2.892855644;2.74785614;9.276839256;99.9874115;79.6734314;100.0225525;451.2000122;408.3649902;319.1378784;27679.84961;65.69998169
11.06.2019 04:40:44,185;697.4264526;697.8457642;682.5455322;1.131539464;1.037840724;2.892195225;2.74151969;9.633732796;99.9874115;79.6734314;100.0169525;451.6799927;408.1849976;317.8599243;27679.84961;65.69998169
11.06.2019 04:40:59,224;697.4240112;697.8457642;682.538147;1.131539464;1.037840724;2.891770363;2.77628231;9.262275696;99.9874115;79.60739899;99.99565125;455.8800049;408.1849976;319.1190491;27679.84961;65.69998169
11.06.2019 04:41:14,261;697.4240112;697.8457642;682.538147;1.131539464;1.037840724;2.892195225;2.691742897;9.270101547;99.9874115;79.64041901;100.0256042;453.3599854;408.2929993;319.1190491;27679.86719;65.69998169
11.06.2019 04:41:29,297;697.4240112;697.8457642;682.5430908;1.131539464;1.037840724;2.892855644;2.708552837;9.833943367;99.9874115;79.64041901;100.0297852;455.6400146;408.2929993;317.2085266;27679.86719;65.69998169
11.06.2019 04:41:44,342;697.4306641;697.8457642;682.5430908;1.131539464;1.046896338;2.892430782;2.726984978;9.336754799;99.9874115;79.64041901;100.0364685;454.7999878;408.32901;318.9032898;27679.86719;65.69998169
11.06.2019 04:41:59,378;697.4256592;697.8457642;682.5430908;1.131539464;1.046896338;2.892430782;2.70065856;9.642071724;99.99526215;79.64041901;100.0264893;453.7200012;408.1669922;317.8460083;27679.86719;65.69998169
11.06.2019 04:42:14,405;697.4291382;697.8457642;682.5430908;1.131539464;1.046896338;2.892195225;2.786718845;9.6292696;99.9874115;79.64041901;100.0126801;453.3599854;407.9869995;317.833374;27679.88281;65.69998169
11.06.2019 04:42:29,441;697.4291382;697.8457642;682.5430908;1.131539464;1.046896338;2.891108751;2.721796751;9.412599564;99.97956848;79.60739899;99.98932648;455.3999939;408.0589905;318.556366;27679.88281;65.69998169
11.06.2019 04:42:44,477;697.4279175;697.8457642;682.5430908;1.131539464;1.046896338;2.892430782;2.763333797;9.030566216;99.9874115;79.60739899;99.98955536;451.9200134;408.1489868;319.9634399;27679.88281;65.69998169
11.06.2019 04:42:59,521;697.4279175;697.8457642;682.5430908;1.131539464;1.046896338;2.891534805;2.794162035;9.255511284;99.97956848;79.60739899;99.98622131;457.2000122;408.1489868;319.1845703;27679.88281;65.69998169
11.06.2019 04:43:14,553;697.4279175;697.8457642;682.5430908;1.131539464;1.046896338;2.893090963;2.708552837;9.416459084;99.9874115;79.64041901;99.99687958;453.1199951;408.1849976;318.6693726;27679.90039;65.69998169
11.06.2019 04:43:29,587;697.4220581;697.8457642;682.5430908;1.131539464;1.046896338;2.892430782;2.724307775;9.183950424;99.97956848;79.64041901;99.9826355;454.0799866;408.1849976;319.432373;27679.90039;65.69998169
11.06.2019 04:43:44,631;697.4279175;697.8457642;682.5430908;1.131539464;1.038144588;2.892430782;2.724809647;9.167416573;99.9874115;79.64041901;99.97747803;452.6400146;408.2749939;319.432373;27679.90039;65.69998169
11.06.2019 04:43:59,669;697.4279175;697.8457642;682.5430908;1.131539464;1.038144588;2.893090963;2.764164925;9.067531586;99.97956848;79.6734314;99.98728943;455.1600037;408.4909973;319.8776855;27679.90039;65.69998169
11.06.2019 04:44:14,699;697.4279175;697.8424072;682.5430908;1.131539464;1.038144588;2.892195225;2.739016533;9.159301758;99.9874115;79.64041901;99.9529953;454.5599976;408.2929993;319.5026855;27679.91602;65.69998169
11.06.2019 04:44:29,736;697.4279175;697.8424072;682.5430908;1.131539464;1.038144588;2.891770363;2.738348722;9.186174393;99.9874115;79.60739899;99.95730591;455.3999939;408.4190063;319.3825073;27679.91602;65.69998169
11.06.2019 04:44:44,779;697.4279175;697.8424072;682.5430908;1.131539464;1.038144588;2.891770363;2.671671152;9.186174393;99.9874115;79.60739899;99.99820709;455.3999939;408.4190063;319.3825073;27679.91602;65.69998169
11.06.2019 04:44:59,823;697.4279175;697.8424072;682.5430908;1.131539464;1.038144588;2.89266634;2.762004137;9.104059219;99.9874115;79.57432556;100.0202179;456.1199951;408.4190063;319.7240601;27679.93359;65.69998169
11.06.2019 04:45:14,859;697.4279175;697.8424072;682.5430908;1.131539464;1.045733333;2.891108751;2.716771126;8.785596848;99.9874115;79.60739899;100.0148468;455.6400146;408.5090027;320.7267151;27679.93359;65.69998169
11.06.2019 04:45:29,897;697.4279175;697.8424072;682.5430908;1.131539464;1.045733333;2.890873432;2.726148605;9.085690498;99.97956848;79.60739899;99.98757935;452.3999939;408.3110046;319.6729736;27679.93359;65.78387451
11.06.2019 04:45:44,930;697.4279175;697.8424072;682.5430908;1.131539464;1.045733333;2.89200592;2.75368619;9.387417793;99.9874115;79.60739899;99.98257446;455.1600037;407.9689941;318.9246521;27679.93359;65.78387451
11.06.2019 04:45:59,962;697.4255981;697.8424072;682.5430908;1.131539464;1.045733333;2.891534805;2.781420231;9.386223793;99.97956848;79.60739899;100.0145035;455.6400146;408.1849976;318.9137573;27679.94922;65.78387451
11.06.2019 04:46:15,000;697.4255981;697.8424072;682.5430908;1.131539464;1.045733333;2.891770363;2.763666391;9.005642891;99.9874115;79.60739899;100.0339203;456.3599854;408.32901;320.2322693;27679.94922;65.78387451
11.06.2019 04:46:30,037;697.4255981;697.8424072;682.5430908;1.131539464;1.045733333;2.890873432;2.780260563;9.135184288;99.9874115;79.60739899;100.0259933;457.2000122;408.2390137;319.7261047;27679.94922;65.79998779
11.06.2019 04:46:45,074;697.4255981;697.8424072;682.5430908;1.131539464;1.045733333;2.891770363;2.814950705;9.072758675;99.9874115;79.60739899;100.0219803;454.7999878;408.2390137;319.7261047;27679.94922;65.79998779
11.06.2019 04:47:00,109;697.4255981;697.8424072;682.5430908;1.131539464;1.045733333;2.891534805;2.750022411;9.068393707;99.97956848;79.64041901;100.0113602;457.7999878;408.2929993;319.7261047;27679.9668;65.79998779
11.06.2019 04:47:15,144;697.423584;697.8424072;682.5430908;1.131539464;1.045733333;2.891770363;2.750522137;8.997421265;99.97956848;79.60739899;99.9529953;456.1199951;408.1489868;319.9868469;27679.9668;65.79998779
11.06.2019 04:47:30,185;697.428894;697.8424072;682.5430908;1.131539464;1.045733333;2.89266634;2.752853632;9.013979912;99.9874115;79.60739899;99.97199249;455.6400146;408.2390137;319.9868469;27679.9668;65.79998779
11.06.2019 04:47:45,218;697.4210815;697.8424072;682.5430908;1.131539464;1.045733333;2.892195225;2.688880205;9.005270958;99.97956848;79.54130554;99.9829483;457.3200073;408.2390137;319.9868469;27679.9668;65.79998779
11.06.2019 04:48:00,252;697.4296875;697.8424072;682.5430908;1.131539464;1.045733333;2.891770363;2.731666803;9.284516335;99.9874115;79.64041901;99.980896;455.3999939;408.2390137;318.993103;27679.98242;65.79998779
11.06.2019 04:48:15,292;697.4202881;697.8424072;682.5430908;1.131539464;1.041045308;2.892430782;2.665246248;8.967183113;99.97173309;79.60739899;99.96404266;453.3599854;408.2030029;320.1337585;27679.98242;65.79998779
11.06.2019 04:48:30,325;697.4289551;697.8424072;682.5430908;1.131539464;1.041045308;2.892195225;2.770475864;8.817339897;99.9874115;79.64041901;99.97290039;458.6400146;407.8420105;320.6373901;27679.98242;65.79998779
11.06.2019 04:48:45,359;697.4215698;697.8424072;682.5430908;1.131539464;1.041045308;2.892195225;2.716436148;9.1431427;99.97956848;79.57432556;100.004303;455.1600037;408.0950012;319.509613;27679.98242;65.79998779
11.06.2019 04:49:00,398;697.4226074;697.8424072;682.5430908;1.131539464;1.041045308;2.892195225;2.753186703;9.024376869;99.9874115;79.64041901;99.989151;453.9599915;408.2569885;319.9207153;27680;65.79998779
11.06.2019 04:49:15,430;697.4226074;697.8424072;682.5430908;1.131539464;1.041045308;2.892430782;2.679101229;8.850529671;99.97956848;79.64041901;100.0067215;455.3999939;408.1489868;320.5375671;27680;65.79998779
11.06.2019 04:49:30,459;697.4281616;697.8424072;682.5430908;1.131539464;1.041045308;2.891534805;2.828932285;9.128117561;99.9874115;79.60739899;100.0102921;454.7999878;408.1489868;319.5194092;27680;65.79998779
11.06.2019 04:49:45,498;697.4210815;697.8424072;682.5430908;1.131539464;1.041045308;2.891770363;2.788704872;8.902385712;99.9874115;79.60739899;99.99395752;456.3599854;408.0050049;320.3006897;27680;65.79998779
11.06.2019 04:50:00,534;697.4210815;697.8383179;682.5430908;1.131539464;1.041045308;2.892430782;2.710566759;9.157355309;99.9874115;79.64041901;100.0123749;454.7999878;408.1489868;319.4754333;27680.01758;65.79998779
11.06.2019 04:50:15,568;697.4210815;697.8383179;682.5430908;1.131539464;1.041045308;2.891534805;2.660676241;9.140822411;99.9874115;79.60739899;100.0302429;456;407.8599854;319.4754333;27680.01758;65.79998779
11.06.2019 04:50:30,602;697.4210815;697.8383179;682.5430908;1.129596591;1.041045308;2.891534805;2.747356415;9.128604889;99.9874115;79.60739899;100.0237274;454.4400024;408.0050049;319.4754333;27680.01758;65.79998779
11.06.2019 04:50:45,636;697.4210815;697.8383179;682.5430908;1.129596591;1.041045308;2.890213013;2.765826225;9.070227623;99.9874115;79.57432556;100.0031281;454.5599976;407.9689941;319.6351318;27680.01758;65.79998779
11.06.2019 04:51:00,666;697.4210815;697.8383179;682.5430908;1.129596591;1.041045308;2.891108751;2.720624447;9.086802483;99.9874115;79.57432556;100.0028915;455.3999939;407.8059998;319.6351318;27680.0332;65.79998779
11.06.2019 04:51:15,701;697.4141846;697.8383179;682.5430908;1.129596591;1.041045308;2.892430782;2.755517006;9.548224449;99.9874115;79.64041901;99.99609375;452.7600098;407.6799927;318.1221619;27680.0332;65.79998779
11.06.2019 04:51:30,742;697.4237671;697.8383179;682.5430908;1.129596591;1.041045308;2.891770363;2.680788517;9.233194351;99.9874115;79.60739899;100.006958;455.3999939;407.6260071;319.1707458;27680.0332;65.79998779
11.06.2019 04:51:45,779;697.4135742;697.8424072;682.5534668;1.129596591;1.041045308;2.891534805;2.695781946;9.228845596;99.9874115;79.60739899;100.0212631;452.1600037;407.8599854;319.1707458;27680.0332;65.79998779
11.06.2019 04:52:00,810;697.4217529;697.8424072;682.5534668;1.129596591;1.041045308;2.891534805;2.829260826;9.228845596;99.99526215;79.60739899;100.0193253;455.2799988;407.5180054;319.1707458;27680.05078;65.79998779
11.06.2019 04:52:15,849;697.4147949;697.8424072;682.5534668;1.129596591;1.041045308;2.891770363;2.688374758;9.12621212;99.9874115;79.60739899;99.99060059;457.4400024;407.6260071;319.1707458;27680.05078;65.79998779
11.06.2019 04:52:30,884;697.4157104;697.8424072;682.5371704;1.129596591;1.041045308;2.891344309;2.757514;9.422836304;99.9874115;79.60739899;99.98646545;454.7999878;407.8599854;318.117981;27680.05078;65.79998779
11.06.2019 04:52:45,917;697.4157104;697.8424072;682.5371704;1.129596591;1.046288371;2.891770363;2.757514;8.999358177;99.9874115;79.60739899;99.96980286;459.2399902;407.6080017;319.6093445;27680.05078;65.79998779
11.06.2019 04:53:00,950;697.4223633;697.8424072;682.5371704;1.129596591;1.046288371;2.891534805;2.746856213;8.986886978;99.9874115;79.60739899;99.98081207;455.0400085;407.5899963;320.0250244;27680.06641;65.89450836
11.06.2019 04:53:15,989;697.4159546;697.8424072;682.5536499;1.129596591;1.046288371;2.891770363;2.748022795;9.557368279;99.9874115;79.60739899;99.98458862;457.4400024;407.4819946;318.0652161;27680.06641;65.89450836
11.06.2019 04:53:31,023;697.4188843;697.8424072;682.5536499;1.129596591;1.046288371;2.891534805;2.737513781;9.027388573;99.9874115;79.60739899;99.98455811;455.519989;407.6619873;319.8575439;27680.06641;65.89450836
11.06.2019 04:53:46,053;697.4188843;697.8424072;682.5419312;1.129596591;1.046288371;2.891770363;2.775453329;9.334317207;99.97956848;79.60739899;99.99362183;454.9200134;407.5539856;318.8374329;27680.06641;65.89450836
11.06.2019 04:54:01,099;697.4188843;697.8466797;682.5419312;1.129596591;1.046288371;2.891770363;2.744188547;9.334317207;99.9874115;79.60739899;99.98942566;455.7600098;407.5899963;318.8374329;27680.08398;65.89450836
11.06.2019 04:54:16,138;697.4103394;697.8466797;682.5419312;1.129596591;1.046288371;2.891770363;2.717609167;9.338563919;99.97956848;79.60739899;99.98821259;457.3200073;407.3919983;318.6322021;27680.08398;65.89450836
11.06.2019 04:54:31,177;697.4192505;697.8466797;682.5500488;1.129596591;1.046288371;2.890213013;2.756515741;9.024785995;99.9874115;79.57432556;100.0021133;455.6400146;407.3919983;319.6180725;27680.08398;65.89450836
11.06.2019 04:54:46,205;697.4129639;697.8466797;682.5500488;1.129596591;1.046288371;2.891534805;2.751854658;8.953780174;99.97956848;79.60739899;99.97029877;455.519989;407.4639893;319.9483032;27680.08398;65.89450836
11.06.2019 04:55:01,248;697.4129639;697.8466797;682.5500488;1.129596591;1.039304852;2.891108751;2.771637678;9.332056046;99.97956848;79.60739899;99.98667145;454.3200073;407.5;318.6125183;27680.09961;65.93601227
11.06.2019 04:55:16,287;697.4197388;697.8466797;682.5401001;1.129596591;1.039304852;2.891534805;2.725813866;9.339913368;99.9874115;79.60739899;100.0234756;457.3200073;407.6799927;318.6125183;27680.09961;65.93601227
11.06.2019 04:55:31,318;697.4197388;697.8466797;682.5401001;1.129596591;1.039304852;2.891770363;2.642018318;9.344251633;99.97956848;79.60739899;100.0349884;458.3999939;407.6799927;318.6125183;27680.09961;65.90947723
11.06.2019 04:55:46,349;697.4252319;697.8406982;682.5401001;1.129596591;1.039304852;2.891770363;2.703683376;9.103561401;99.9874115;79.60739899;100.0368652;457.5599976;407.6440125;319.4452515;27680.09961;65.90947723
11.06.2019 04:56:01,391;697.4252319;697.8406982;682.5506592;1.129596591;1.039304852;2.892195225;2.738348722;9.688664436;99.97956848;79.60739899;100.0235519;454.9200134;407.4819946;317.4478455;27680.11719;65.90947723
11.06.2019 04:56:16,426;697.4209595;697.8406982;682.5506592;1.129596591;1.039304852;2.891534805;2.735677004;9.221569061;99.9874115;79.60739899;100.038063;455.519989;407.7160034;319.0219421;27680.11719;65.90947723
11.06.2019 04:56:31,458;697.4209595;697.8406982;682.5424194;1.129596591;1.039304852;2.891534805;2.700154305;9.221569061;99.99526215;79.60739899;100.0143509;455.0400085;407.6260071;319.0219421;27680.11719;65.90001678
11.06.2019 04:56:46,496;697.4243164;697.8406982;682.5424194;1.129596591;1.039304852;2.892430782;2.714927435;9.221574783;99.97956848;79.60739899;99.99382782;457.9200134;407.3200073;319.079071;27680.11719;65.90001678
11.06.2019 04:57:01,538;697.4243164;697.8406982;682.5424194;1.129596591;1.047479749;2.891770363;2.741185904;9.209403992;99.9874115;79.60739899;99.990242;455.8800049;407.5180054;319.079071;27680.13281;65.90001678
11.06.2019 04:57:16,582;697.4243164;697.8406982;682.5424194;1.129596591;1.047479749;2.891534805;2.690227509;9.124259949;99.97956848;79.60739899;99.98055267;457.4400024;407.4639893;319.5133667;27680.13281;65.94353485
11.06.2019 04:57:31,617;697.4243164;697.8406982;682.5424194;1.129596591;1.047479749;2.892430782;2.733338118;9.32129097;99.9874115;79.60739899;99.96337891;458.0400085;407.3200073;318.8886108;27680.13281;65.94353485
11.06.2019 04:57:46,648;697.4154053;697.8444824;682.5424194;1.129596591;1.047479749;2.891534805;2.690564156;9.518380165;99.97956848;79.57432556;99.96112823;454.7999878;407.302002;318.1492004;27680.13281;65.94353485
11.06.2019 04:58:01,692;697.4259033;697.8444824;682.5522461;1.129596591;1.047479749;2.892430782;2.767819643;9.569740295;99.9874115;79.64041901;99.98727417;453.9599915;407.3559875;318.0284424;27680.15039;65.94353485
11.06.2019 04:58:16,731;697.4165039;697.8444824;682.5522461;1.129596591;1.047479749;2.891770363;2.733171225;9.557606697;99.9874115;79.60739899;99.98471832;451.6799927;407.2120056;318.0284424;27680.15039;65.90557098
11.06.2019 04:58:31,759;697.4197998;697.8444824;682.5522461;1.129596591;1.047479749;2.891534805;2.799779177;9.419398308;99.9874115;79.60739899;100.004425;454.7999878;407.6440125;318.4918518;27680.15039;65.90557098
11.06.2019 04:58:46,801;697.4225464;697.8444824;682.546875;1.129596591;1.047479749;2.891770363;2.752021074;9.598711014;99.97956848;79.60739899;100.0133896;455.1600037;407.571991;317.8861389;27680.15039;65.90557098
11.06.2019 04:59:01,830;697.4225464;697.8444824;682.546875;1.129596591;1.041739583;2.891534805;2.760840416;9.424599648;99.9874115;79.60739899;100.0256271;455.2799988;407.9330139;318.3490906;27680.16602;65.90557098
11.06.2019 04:59:16,873;697.4225464;697.8444824;682.546875;1.129596591;1.041739583;2.892430782;2.726817608;9.664761543;99.9874115;79.64041901;99.97467041;454.9200134;407.9330139;317.5749817;27680.16602;65.90557098
11.06.2019 04:59:31,911;697.4163818;697.8444824;682.546875;1.129596591;1.041739583;2.891770363;2.749356031;9.426695824;99.99526215;79.60739899;99.98682404;455.1600037;407.9869995;318.3568726;27680.16602;65.90557098
11.06.2019 04:59:46,956;697.421875;697.8444824;682.546875;1.129596591;1.041739583;2.891770363;2.711908817;9.426695824;99.99526215;79.60739899;99.99518585;453.2399902;407.8599854;318.3568726;27680.16602;65.90001678
11.06.2019 05:00:01,994;697.421875;697.8444824;682.546875;1.129596591;1.041739583;2.892241001;2.715765476;9.721625328;99.9874115;79.60739899;100.0046158;455.3999939;408.0589905;317.3661194;27680.18359;65.90001678
11.06.2019 05:00:17,023;697.421875;697.8444824;682.546875;1.129596591;1.041739583;2.891534805;2.754185677;9.488385201;99.9874115;79.60739899;100.0096893;452.3999939;407.7340088;318.1283569;27680.18359;65.80548096
11.06.2019 05:00:32,055;697.4244995;697.8444824;682.546875;1.129596591;1.041739583;2.892195225;2.718949556;9.20483017;99.97956848;79.64041901;100.0283203;456.3599854;407.6260071;319.1516724;27680.18359;65.89720154
11.06.2019 05:00:47,088;697.4229126;697.8444824;682.546875;1.129596591;1.041739583;2.890873432;2.725311756;9.180426598;99.97956848;79.60739899;100.0033951;456.480011;407.5180054;319.1516724;27680.18359;65.85101318
11.06.2019 05:01:02,124;697.4182739;697.8444824;682.5436401;1.129596591;1.041739583;2.891770363;2.71308279;9.417088509;99.9874115;79.60739899;100.0252533;453.9599915;407.5180054;318.3479309;27680.19922;65.80024719
11.06.2019 05:01:17,158;697.4171753;697.8444824;682.5436401;1.129596591;1.041739583;2.892195225;2.762502909;9.228199959;99.97956848;79.60739899;99.98316956;453.6000061;407.4100037;319.0708008;27680.19922;65.84294891
11.06.2019 05:01:32,199;697.4171753;697.8444824;682.5436401;1.129596591;1.041739583;2.891534805;2.721294403;9.085383415;99.9874115;79.60739899;100.0465546;456.9599915;407.3559875;319.5227051;27680.19922;65.84294891
11.06.2019 05:01:47,242;697.4230957;697.8444824;682.5436401;1.13069737;1.041739583;2.891534805;2.778934717;9.085383415;99.9874115;79.60739899;100.0092163;455.8800049;407.2120056;319.5227051;27680.19922;65.80052185
11.06.2019 05:02:02,284;697.4230957;697.8444824;682.5436401;1.13069737;1.041739583;2.891770363;2.737513781;9.171003342;99.9874115;79.60739899;100.0216141;457.0799866;407.1579895;319.5227051;27680.2168;65.80052185
11.06.2019 05:02:17,319;697.4230957;697.8444824;682.5436401;1.13069737;1.041739583;2.891108751;2.759343624;9.424633026;99.9874115;79.60739899;100.0498734;453.7200012;407.2120056;318.6021423;27680.2168;65.83480835
11.06.2019 05:02:32,354;697.4230957;697.8444824;682.5436401;1.13069737;1.041739583;2.891534805;2.697968721;9.108592987;99.97956848;79.60739899;100.0205231;452.2799988;407.3380127;319.7237549;27680.2168;65.83480835
11.06.2019 05:02:47,394;697.4141846;697.8444824;682.5436401;1.13069737;1.041739583;2.890873432;2.68635273;9.378116608;99.97956848;79.60739899;100.0184174;455.8800049;407.3380127;318.7482605;27680.2168;65.83480835
11.06.2019 05:03:02,432;697.420166;697.8444824;682.5436401;1.13069737;1.041739583;2.891770363;2.770641804;9.335536003;99.9874115;79.60739899;99.99799347;461.3999939;407.1040039;318.7482605;27680.23242;65.89922333
11.06.2019 05:03:17,465;697.4257813;697.8444824;682.5436401;1.13069737;1.041739583;2.890448332;2.741185904;9.089016914;99.97956848;79.54130554;99.99976349;457.7999878;407.1579895;319.5168152;27680.23242;65.89922333
11.06.2019 05:03:32,494;697.4257813;697.8444824;682.5436401;1.13069737;1.041739583;2.891770363;2.738014936;9.518671036;99.9874115;79.60739899;99.98271179;457.7999878;406.9769897;318.1144104;27680.23242;65.89922333
11.06.2019 05:03:47,524;697.418457;697.8444824;682.5436401;1.13069737;1.041739583;2.891770363;2.650846481;9.30623436;99.97956848;79.57432556;99.97488403;457.0799866;406.9769897;318.8496704;27680.23242;65.89922333
11.06.2019 05:04:02,560;697.418457;697.8498535;682.5436401;1.13069737;1.041739583;2.892430782;2.757846832;9.047832489;99.9874115;79.60739899;100.0111694;456.1199951;406.9769897;319.7861328;27680.25;65.89922333
11.06.2019 05:04:17,600;697.418457;697.8498535;682.5436401;1.13069737;1.041739583;2.891770363;2.663553953;8.943324089;99.9874115;79.60739899;99.98764801;459.8399963;407.0130005;320.1055908;27680.25;65.99320984
11.06.2019 05:04:32,636;697.4128418;697.8498535;682.5436401;1.13069737;1.041739583;2.890213013;2.639128923;8.687141418;99.9874115;79.60739899;99.98062897;458.1600037;406.7250061;320.8919678;27680.25;65.99320984
11.06.2019 05:04:47,673;697.4128418;697.8498535;682.5436401;1.13069737;1.041739583;2.891108751;2.748689413;9.140966415;99.99526215;79.57432556;99.99763489;457.3200073;406.7969971;319.3943481;27680.25;65.99320984
11.06.2019 05:05:02,703;697.421936;697.8498535;682.5436401;1.13069737;1.041739583;2.891534805;2.682475328;9.260416985;99.9874115;79.60739899;100.0061722;458.1600037;406.7430115;318.9931641;27680.26758;65.99320984
11.06.2019 05:05:17,744;697.421936;697.8498535;682.5436401;1.13069737;1.041739583;2.89200592;2.709056377;9.127892494;99.97956848;79.60739899;100.0030975;456.2399902;406.5270081;319.4819031;27680.26758;65.99320984
11.06.2019 05:05:32,784;697.4164429;697.8498535;682.5436401;1.13069737;1.041739583;2.891770363;2.753852606;9.1235466;99.9874115;79.60739899;99.97071075;458.519989;406.5270081;319.4819031;27680.26758;65.99320984
11.06.2019 05:05:47,822;697.4209595;697.8498535;682.5436401;1.13069737;1.041739583;2.892855644;2.799779177;9.143594742;99.97956848;79.60739899;100.0082016;455.6400146;406.4909973;319.4819031;27680.26758;65.99320984
11.06.2019 05:06:02,848;697.4209595;697.8498535;682.5436401;1.13069737;1.041739583;2.892430782;2.738014936;9.135732651;99.9874115;79.60739899;100.0177689;459.3599854;406.4549866;319.4819031;27680.2832;65.99320984
11.06.2019 05:06:17,882;697.4266968;697.8498535;682.5436401;1.13069737;1.041739583;2.891770363;2.741686344;9.323066711;99.97956848;79.60739899;100.0046387;458.2799988;406.5809937;318.7913818;27680.2832;65.99320984
11.06.2019 05:06:32,908;697.4174805;697.8498535;682.5436401;1.13069737;1.041739583;2.891770363;2.668290615;9.023828506;99.9874115;79.60739899;100.0175095;459.8399963;406.5809937;319.8269958;27680.2832;65.99320984
11.06.2019 05:06:47,955;697.4241333;697.8498535;682.5436401;1.13069737;1.041739583;2.891534805;2.703179359;9.15172863;99.9874115;79.60739899;100.0426254;460.2000122;406.3469849;319.3693237;27680.2832;65.99320984
11.06.2019 05:07:02,991;697.4241333;697.8498535;682.5436401;1.13069737;1.041739583;2.891770363;2.688880205;8.97845459;99.9874115;79.60739899;100.0517731;456.9599915;406.1849976;319.9840088;27680.30078;65.99320984
11.06.2019 05:07:18,023;697.4241333;697.8566284;682.5436401;1.13069737;1.041739583;2.89200592;2.76532793;8.796684265;99.9874115;79.60739899;100.0498734;460.7999878;405.9320068;320.6281128;27680.30078;65.99998474
11.06.2019 05:07:33,055;697.4241333;697.8566284;682.5498657;1.13069737;1.041739583;2.890873432;2.696118593;8.931239128;99.99526215;79.57432556;100.0287781;456.3599854;405.7340088;320.0899353;27680.30078;65.99998474
11.06.2019 05:07:48,094;697.4320068;697.8566284;682.5498657;1.13069737;1.041739583;2.891770363;2.737012863;9.234250069;99.9874115;79.60739899;100.0368881;460.2000122;406.5450134;319.0987854;27680.30078;65.99998474
11.06.2019 05:08:03,135;697.420166;697.8566284;682.5402832;1.13069737;1.041739583;2.890873432;2.695613861;9.09309864;99.9874115;79.60739899;100.0228958;457.5599976;406.3469849;319.5298767;27680.31641;65.99998474
11.06.2019 05:08:18,180;697.4299927;697.8566284;682.5402832;1.13069737;1.041739583;2.892195225;2.735509872;9.339233398;99.9874115;79.57432556;100.019722;455.519989;406.5450134;318.7625427;27680.31641;65.99998474
11.06.2019 05:08:33,224;697.4213257;697.8566284;682.5402832;1.13069737;1.041739583;2.89200592;2.724642515;9.023982048;99.9874115;79.54130554;99.9991684;456.8399963;406.3829956;320.046875;27680.31641;65.99998474
11.06.2019 05:08:48,261;697.4282837;697.852417;682.5402832;1.13069737;1.041739583;2.891770363;2.762502909;9.410915375;99.9874115;79.60739899;100.032196;461.6400146;406.2929993;318.691864;27680.31641;65.99998474
11.06.2019 05:09:03,292;697.4282837;697.852417;682.5402832;1.13069737;1.041739583;2.891344309;2.731666803;8.87493515;99.9874115;79.54130554;100.0274811;460.9200134;406.3829956;320.5205688;27680.33398;65.99998474
11.06.2019 05:09:18,332;697.4282837;697.852417;682.5402832;1.13069737;1.041739583;2.891534805;2.716603518;8.962738991;99.9874115;79.60739899;100.0353012;456.1199951;406.3829956;320.2287903;27680.33398;66.0431366
11.06.2019 05:09:33,369;697.4282837;697.852417;682.5427246;1.13069737;1.041739583;2.891770363;2.772964954;8.847957611;99.9874115;79.60739899;100.0128403;458.8800049;406.4370117;320.6413269;27680.33398;66.00053406
11.06.2019 05:09:48,404;697.4282837;697.852417;682.5427246;1.13069737;1.041739583;2.891534805;2.70351553;8.988040924;99.97956848;79.64041901;100.0366058;458.1600037;406.5809937;320.1412048;27680.33398;66.09562683
11.06.2019 05:10:03,445;697.4282837;697.852417;682.5427246;1.13069737;1.041739583;2.891108751;2.690732718;8.980144501;99.9874115;79.57432556;100.0371552;456.9599915;406.7070007;320.1412048;27680.34961;66.03604126
11.06.2019 05:10:18,485;697.4382935;697.852417;682.5427246;1.13069737;1.041739583;2.890213013;2.769645929;8.878154755;99.97956848;79.54130554;100.0294342;457.4400024;406.4729919;320.4368591;27680.34961;66.03604126
11.06.2019 05:10:33,521;697.4399414;697.852417;682.5427246;1.13069737;1.041739583;2.891108751;2.680113554;8.894750595;99.9874115;79.57432556;100.0296097;457.2000122;406.4909973;320.4368591;27680.34961;66.02031708
11.06.2019 05:10:48,553;697.4399414;697.852417;682.5427246;1.13069737;1.041739583;2.891108751;2.772633314;8.891951561;99.97956848;79.57432556;100.009613;458.8800049;406.401001;320.4465637;27680.34961;66.02031708
11.06.2019 05:11:03,582;697.43573;697.8482056;682.5427246;1.13069737;1.052953959;2.891108751;2.682137966;9.154614449;99.97956848;79.60739899;99.9839859;454.4400024;406.6889954;319.5371094;27680.36719;66.02031708
11.06.2019 05:11:18,610;697.427002;697.8482056;682.5427246;1.13069737;1.052953959;2.890448332;2.786718845;8.975108147;99.9874115;79.57432556;99.96782684;455.0400085;406.5629883;320.116333;27680.36719;66.02031708
11.06.2019 05:11:33,645;697.427002;697.8482056;682.5427246;1.13069737;1.052953959;2.891108751;2.729828119;8.928752899;99.97956848;79.57432556;99.97998047;459.8399963;406.5629883;320.3191528;27680.36719;66.02031708
11.06.2019 05:11:48,682;697.4224854;697.8482056;682.5427246;1.13069737;1.042626262;2.891534805;2.735843897;8.9622612;99.9874115;79.60739899;100.0046082;459.9599915;406.2569885;320.2304688;27680.36719;66.07579041
11.06.2019 05:12:03,717;697.4224854;697.8482056;682.5427246;1.13069737;1.042626262;2.891770363;2.697632313;8.98798275;99.97956848;79.60739899;100.0000763;458.8800049;406.4549866;320.1564636;27680.38281;66.07579041
11.06.2019 05:12:18,746;697.4290771;697.8482056;682.5427246;1.13069737;1.042626262;2.891770363;2.827617884;9.160914421;99.9874115;79.60739899;99.9854126;458.8800049;406.3829956;319.5576172;27680.38281;66.09999084
11.06.2019 05:12:33,785;697.4290771;697.8482056;682.5483398;1.13069737;1.042626262;2.890873432;2.785725832;8.813916206;99.97956848;79.57432556;99.98013306;459.480011;406.2569885;320.7016602;27680.38281;66.16894531
11.06.2019 05:12:48,829;697.4290771;697.8482056;682.5483398;1.13069737;1.042626262;2.891534805;2.744522095;8.673587799;99.9874115;79.54130554;99.96340179;462.1199951;406.2569885;321.22995;27680.38281;66.16894531
11.06.2019 05:13:03,857;697.4290771;697.8482056;682.5483398;1.13069737;1.042626262;2.891770363;2.691237688;8.555925369;99.97956848;79.60739899;99.99067688;459.2399902;406.2210083;321.6524658;27680.40039;66.16894531
11.06.2019 05:13:18,896;697.4290771;697.8482056;682.5483398;1.13069737;1.042626262;2.891108751;2.74151969;8.602613449;99.9874115;79.54130554;99.97664642;460.2000122;406.2929993;321.4482727;27680.40039;66.11116791
11.06.2019 05:13:33,926;697.4297485;697.8482056;682.5362549;1.13069737;1.042626262;2.891770363;2.681463242;9.105063438;99.9874115;79.60739899;99.99969482;460.2000122;406.3649902;319.7510681;27680.40039;66.19759369
11.06.2019 05:13:48,958;697.4297485;697.8482056;682.5362549;1.13069737;1.042626262;2.890873432;2.70065856;8.941933632;99.9874115;79.57432556;100.0271759;459.7200012;406.2749939;320.2584534;27680.40039;66.11472321
11.06.2019 05:14:04,006;697.4317627;697.8482056;682.5458374;1.13069737;1.042626262;2.892195225;2.725144386;8.746513367;99.97956848;79.57432556;100.028656;461.2799988;406.1119995;321.0198975;27680.41602;66.11472321
11.06.2019 05:14:19,048;697.4317627;697.8482056;682.5458374;1.13069737;1.042626262;2.891108751;2.805885553;8.72128582;99.9874115;79.54130554;100.0173798;462.1199951;406.3469849;321.0374146;27680.41602;66.11472321
11.06.2019 05:14:34,087;697.4317627;697.8482056;682.5458374;1.13069737;1.042626262;2.891108751;2.690564156;8.72128582;99.97956848;79.57432556;100.0231857;459.6000061;406.3829956;321.0374146;27680.41602;66.18029785
11.06.2019 05:14:49,130;697.4315186;697.8482056;682.5458374;1.13069737;1.042626262;2.890683889;2.707713604;8.711455345;99.9874115;79.54130554;100.1941605;461.519989;406.3110046;321.0441589;27680.41602;66.12091827
11.06.2019 05:15:04,166;697.4237061;697.8482056;682.5458374;1.13069737;1.042626262;2.891108751;2.737347126;8.825736046;99.97956848;79.60739899;100.0437622;459;406.3829956;320.6758118;27680.43359;66.14379883
11.06.2019 05:15:19,197;697.4237061;697.8453369;682.5458374;1.13069737;1.042626262;2.892430782;2.752354145;9.230891228;99.9874115;79.57432556;100.0199585;463.0799866;406.2390137;319.3575134;27680.43359;66.14379883
11.06.2019 05:15:34,233;697.418335;697.8453369;682.5458374;1.13069737;1.042626262;2.891108751;2.740685463;8.929064751;99.9874115;79.57432556;100.0357971;458.0400085;406.6170044;320.3180847;27680.43359;66.14379883
11.06.2019 05:15:49,271;697.4197388;697.8453369;682.5458374;1.13069737;1.042626262;2.890873432;2.712244272;8.856500626;99.9874115;79.57432556;100.0207138;456.480011;406.401001;320.5542297;27680.43359;66.18826294
11.06.2019 05:16:04,298;697.4291382;697.8453369;682.5458374;1.13069737;1.042626262;2.891108751;2.723805666;9.11648941;99.9874115;79.57432556;100.0253677;459.6000061;406.3649902;319.6691589;27680.44922;66.18826294
11.06.2019 05:16:19,339;697.4280396;697.8453369;682.5458374;1.13069737;1.042626262;2.890213013;2.741185904;8.651668549;99.9874115;79.54130554;100.0116196;458.0400085;406.1849976;321.009491;27680.44922;66.18826294
11.06.2019 05:16:34,376;697.4280396;697.8453369;682.5458374;1.13069737;1.042626262;2.891108751;2.7013309;9.054720879;99.9874115;79.57432556;99.99930573;459.7200012;405.9679871;319.6725464;27680.44922;66.18826294
11.06.2019 05:16:49,404;697.4280396;697.8453369;682.5458374;1.13069737;1.042626262;2.890213013;2.697295904;8.788430214;99.9874115;79.54130554;100.0295868;458.1600037;406.2390137;320.5364075;27680.44922;66.18826294
11.06.2019 05:17:04,441;697.4216919;697.8453369;682.5458374;1.13069737;1.042626262;2.890213013;2.743688345;8.788430214;99.9874115;79.57432556;100.0264435;459.7200012;406.2390137;320.5364075;27680.4668;66.18826294
11.06.2019 05:17:19,472;697.430603;697.8453369;682.5374146;1.13069737;1.042626262;2.891108751;2.773297071;8.859582901;99.9874115;79.57432556;100.045517;461.6400146;406.0220032;320.3477173;27680.4668;66.1999588
11.06.2019 05:17:34,501;697.420105;697.8453369;682.5374146;1.13069737;1.042626262;2.891770363;2.662538528;9.174889565;99.9874115;79.57432556;100.0510712;457.2000122;406.2030029;319.4486389;27680.4668;66.1999588
11.06.2019 05:17:49,531;697.4256592;697.8453369;682.5475464;1.13069737;1.042626262;2.890448332;2.733505249;8.896742821;99.9874115;79.54130554;100.0328217;456.1199951;406.1659851;320.3268433;27680.4668;66.1999588
11.06.2019 05:18:04,570;697.4130859;697.8453369;682.5475464;1.13069737;1.042626262;2.889787912;2.747523069;9.283778191;99.99526215;79.54130554;100.0443726;455.7600098;406.2749939;318.9450073;27680.48242;66.1999588
11.06.2019 05:18:19,600;697.4158325;697.8453369;682.5475464;1.13069737;1.042626262;2.890448332;2.750355721;8.943365097;99.9874115;79.54130554;100.0060425;458.519989;406.32901;319.891449;27680.48242;66.1999588
11.06.2019 05:18:34,636;697.423584;697.8453369;682.5475464;1.13069737;1.042626262;2.891108751;2.662538528;8.86281395;99.97956848;79.57432556;100.0315704;460.9200134;406.2210083;320.2123718;27680.48242;66.10847473
11.06.2019 05:18:49,675;697.423584;697.8453369;682.5475464;1.13069737;1.042626262;2.890873432;2.741853476;8.922059059;99.9874115;79.57432556;100.0383072;455.7600098;406.4370117;319.9924011;27680.48242;66.10847473
11.06.2019 05:19:04,704;697.4176025;697.8453369;682.5435181;1.13069737;1.047591925;2.890448332;2.786884546;8.914178848;99.97956848;79.54130554;100.025238;461.1600037;406.3649902;319.9924011;27680.5;66.14437103
11.06.2019 05:19:19,744;697.4168701;697.8453369;682.5435181;1.13069737;1.047591925;2.890448332;2.692247868;8.66398716;99.9874115;79.57432556;100.006752;456.2399902;406.2569885;320.857605;27680.5;66.14437103
11.06.2019 05:19:34,785;697.4168701;697.8453369;682.5435181;1.13069737;1.047591925;2.890448332;2.774955511;8.997148514;99.9874115;79.54130554;100.0404816;458.0400085;406.4549866;319.7054749;27680.5;66.14437103
11.06.2019 05:19:49,823;697.4168701;697.8453369;682.5435181;1.13069737;1.047591925;2.890213013;2.670488119;8.841598511;99.9874115;79.54130554;100.0369415;459.480011;406.1119995;320.2282715;27680.5;66.14437103
11.06.2019 05:20:04,864;697.4168701;697.8453369;682.5435181;1.13069737;1.047591925;2.890213013;2.716771126;8.482577324;99.9874115;79.54130554;100.050499;459.1199951;406.3649902;321.4696655;27680.51758;66.14437103
11.06.2019 05:20:19,890;697.4210205;697.8453369;682.5435181;1.13069737;1.047591925;2.890683889;2.702339172;8.619472504;99.9874115;79.54130554;100.0428543;458.1600037;406.3649902;321.0266418;27680.51758;66.14437103
11.06.2019 05:20:34,928;697.4210205;697.8453369;682.5435181;1.13069737;1.039323568;2.891770363;2.77611661;9.0863657;99.9874115;79.60739899;100.0548248;454.4400024;406.3469849;319.5473022;27680.51758;66.10492706
11.06.2019 05:20:49,955;697.4182129;697.8453369;682.5435181;1.13069737;1.039323568;2.890873432;2.722633839;9.069786072;99.97956848;79.54130554;100.0377502;458.8800049;406.3469849;319.5473022;27680.51758;66.17337036
11.06.2019 05:21:04,994;697.4182129;697.8453369;682.5435181;1.13069737;1.039323568;2.889787912;2.717944145;9.049700737;99.97956848;79.54130554;100.048172;459.480011;406.3110046;319.5473022;27680.5332;66.19998932
11.06.2019 05:21:20,026;697.4182129;697.8453369;682.5435181;1.13069737;1.039323568;2.890873432;2.672853947;9.232588768;99.9874115;79.57432556;100.0130539;457.2000122;406.2030029;318.9841003;27680.5332;66.19998932
11.06.2019 05:21:35,067;697.4182129;697.8453369;682.5435181;1.13069737;1.039323568;2.890448332;2.728657484;9.153358459;99.9874115;79.50828552;100.0439301;459;406.4190063;319.2310181;27680.5332;66.19998932
11.06.2019 05:21:50,098;697.4182129;697.8453369;682.5435181;1.13069737;1.039323568;2.889552593;2.712244272;9.024577141;99.97956848;79.54130554;100.0194092;457.0799866;406.2749939;319.6191101;27680.5332;66.19998932
11.06.2019 05:22:05,145;697.4182129;697.8453369;682.5435181;1.13069737;1.039323568;2.890448332;2.728992224;9.041169167;99.9874115;79.54130554;100.0314026;458.8800049;406.2390137;319.6191101;27680.55078;66.19998932
11.06.2019 05:22:20,180;697.4182129;697.8414307;682.5435181;1.13069737;1.039323568;2.891108751;2.770309925;8.629922867;99.9874115;79.54130554;100.0246429;456.6000061;406.5090027;321.0839539;27680.55078;66.19998932
11.06.2019 05:22:35,219;697.4182129;697.8414307;682.5435181;1.13069737;1.039323568;2.891770363;2.733505249;9.277535439;99.9874115;79.54130554;100.0307922;458.0400085;406.2929993;318.8858643;27680.55078;66.19998932
11.06.2019 05:22:50,256;697.4182129;697.8414307;682.5435181;1.13069737;1.039323568;2.890448332;2.677582264;8.969439507;99.97956848;79.54130554;100.0318069;460.5599976;406.5090027;319.8671875;27680.55078;66.19998932
11.06.2019 05:23:05,293;697.4152222;697.8414307;682.5435181;1.13069737;1.039323568;2.891108751;2.768151522;8.96267128;99.9874115;79.57432556;99.99085999;459.6000061;406.1300049;319.9329224;27680.56641;66.19998932
11.06.2019 05:23:20,335;697.4152222;697.8414307;682.5435181;1.13069737;1.039323568;2.890873432;2.644226551;8.887108803;99.97956848;79.57432556;100.0138626;460.9200134;406.4549866;320.1792297;27680.56641;66.19998932
11.06.2019 05:23:35,370;697.4152222;697.8414307;682.5435181;1.13069737;1.039323568;2.890448332;2.755683661;8.715428352;99.97956848;79.57432556;100.0201111;456.8399963;406.6170044;320.7457581;27680.56641;66.19998932
11.06.2019 05:23:50,404;697.4152222;697.8414307;682.5435181;1.13069737;1.039323568;2.890448332;2.705027103;8.601809502;99.9874115;79.57432556;100.0112;455.0400085;406.5629883;321.1387329;27680.56641;66.19998932
11.06.2019 05:24:05,440;697.4152222;697.8414307;682.552124;1.13069737;1.039323568;2.890448332;2.825152159;8.895816803;99.97956848;79.54130554;99.99971008;456.8399963;406.7969971;320.1218567;27680.58398;66.19998932
11.06.2019 05:24:20,473;697.4152222;697.8414307;682.552124;1.13069737;1.039323568;2.891108751;2.738849401;8.908047676;99.9874115;79.50828552;99.99378204;459.9599915;406.7969971;320.1218567;27680.58398;66.19998932
11.06.2019 05:24:35,506;697.4189453;697.8414307;682.552124;1.13069737;1.044784307;2.890873432;2.696623087;8.870417595;99.97956848;79.57432556;100.0150757;457.4400024;406.6530151;320.1218567;27680.58398;66.19998932
11.06.2019 05:24:50,538;697.4189453;697.8414307;682.5462646;1.13069737;1.044784307;2.891108751;2.814126968;8.777328491;99.9874115;79.57432556;99.99052429;457.5599976;406.6530151;320.4588013;27680.58398;66.19998932
11.06.2019 05:25:05,572;697.4143066;697.8414307;682.5462646;1.13069737;1.044784307;2.891534805;2.690901041;8.785229683;99.97956848;79.57432556;100.0130234;456.3599854;406.6350098;320.4588013;27680.59961;66.19998932
11.06.2019 05:25:20,606;697.4143066;697.8414307;682.5462646;1.13069737;1.044784307;2.890213013;2.748189688;8.988794327;99.9874115;79.54130554;100.0075226;458.2799988;406.598999;319.6701965;27680.59961;66.19998932
11.06.2019 05:25:35,644;697.4143066;697.8414307;682.5462646;1.13069737;1.044784307;2.890448332;2.736512184;8.775823593;99.97956848;79.54130554;99.99565125;456.480011;406.6170044;320.4216614;27680.59961;66.19998932
11.06.2019 05:25:50,682;697.4143066;697.8414307;682.5462646;1.129507184;1.044784307;2.890873432;2.724475145;9.037273407;99.97956848;79.60739899;100.0279083;458.1600037;406.6170044;319.5448303;27680.59961;66.19998932
11.06.2019 05:26:05,724;697.4143066;697.8414307;682.5462646;1.129507184;1.044784307;2.891534805;2.76532793;8.711139679;99.97956848;79.54130554;100.0136032;458.3999939;406.598999;320.7150269;27680.61719;66.19998932
11.06.2019 05:26:20,769;697.4143066;697.8414307;682.5462646;1.129507184;1.044784307;2.891108751;2.696118593;9.474660873;99.9874115;79.57432556;100.0013809;457.9200134;406.6889954;318.089325;27680.61719;66.19998932
11.06.2019 05:26:35,799;697.4143066;697.8414307;682.5462646;1.129507184;1.044784307;2.890448332;2.770309925;8.762003899;99.9874115;79.54130554;100.0037537;456.7200012;406.598999;320.4694519;27680.61719;66.26159668
11.06.2019 05:26:50,841;697.4143066;697.8414307;682.5462646;1.129507184;1.044784307;2.890448332;2.725646496;9.278479576;99.9874115;79.57432556;100.012558;453.6000061;406.598999;318.6835938;27680.61719;66.20011139
11.06.2019 05:27:05,878;697.4070435;697.8414307;682.5462646;1.129507184;1.044784307;2.890213013;2.674374342;9.109625816;99.9874115;79.57432556;100.0536728;455.1600037;406.7430115;319.3096619;27680.63281;66.20011139
11.06.2019 05:27:20,903;697.4140015;697.8414307;682.5462646;1.129507184;1.044784307;2.890213013;2.692584753;8.510063171;99.9874115;79.54130554;100.0540924;457.7999878;406.7430115;321.3253174;27680.63281;66.20011139
11.06.2019 05:27:35,936;697.4067383;697.8414307;682.5462646;1.129507184;1.044784307;2.890448332;2.693594456;9.166342735;99.9874115;79.54130554;100.0419922;458.2799988;406.8510132;319.0713501;27680.63281;66.20011139
11.06.2019 05:27:50,973;697.4187012;697.8414307;682.5462646;1.129507184;1.042633533;2.890448332;2.763001442;8.8210392;99.9874115;79.54130554;100.0357513;458.2799988;406.9769897;320.2653198;27680.63281;66.20011139
