Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 05:28:06,004;697.4067993;697.8414307;682.5462646;1.129507184;1.042633533;2.891108751;2.734507799;9.15986824;99.97956848;79.54130554;100.0408554;459.480011;406.8869934;319.1359253;27680.65039;66.20011139
11.06.2019 05:28:21,046;697.4119263;697.8414307;682.5516357;1.129507184;1.042633533;2.89002347;2.720457077;8.545804024;99.9874115;79.54130554;100.0233994;458.3999939;406.6889954;321.1895752;27680.65039;66.20011139
11.06.2019 05:28:36,076;697.4074707;697.8414307;682.5516357;1.129507184;1.042633533;2.890448332;2.696286678;8.520254135;99.97956848;79.54130554;100.0318069;458.3999939;406.6889954;321.1365662;27680.65039;66.20011139
11.06.2019 05:28:51,102;697.4119263;697.8414307;682.5516357;1.129507184;1.042633533;2.891108751;2.70032239;9.256399155;99.9874115;79.54130554;100.0472565;456.9599915;406.6170044;318.6075439;27680.65039;66.20011139
11.06.2019 05:29:06,137;697.4119263;697.8414307;682.5516357;1.129507184;1.042633533;2.889552593;2.705027103;8.910085678;99.97956848;79.50828552;100.0470581;457.7999878;406.5450134;319.7048035;27680.66602;66.20011139
11.06.2019 05:29:21,174;697.4119263;697.8414307;682.5516357;1.129507184;1.042633533;2.89002347;2.671840191;8.937121391;99.9874115;79.54130554;100.0341034;458.7600098;406.401001;319.641571;27680.66602;66.20011139
11.06.2019 05:29:36,202;697.4068604;697.8414307;682.5440063;1.129507184;1.042633533;2.889787912;2.722299099;8.714328766;99.9874115;79.50828552;100.014946;458.2799988;406.5629883;320.3962402;27680.66602;66.20011139
11.06.2019 05:29:51,241;697.4155273;697.8414307;682.5440063;1.129507184;1.042633533;2.891108751;2.781089067;9.216080666;99.9874115;79.57432556;100.0492477;457.7999878;406.8869934;318.7469177;27680.66602;66.20011139
11.06.2019 05:30:06,281;697.4155273;697.8414307;682.5440063;1.129507184;1.042633533;2.891534805;2.83254528;8.797066689;99.9874115;79.57432556;100.0583878;459;406.7250061;320.152771;27680.68359;66.20011139
11.06.2019 05:30:21,318;697.4095459;697.8414307;682.5440063;1.129507184;1.042633533;2.890213013;2.732836723;8.84697628;99.99526215;79.54130554;100.0482101;456.6000061;406.7250061;320.152771;27680.68359;66.20011139
11.06.2019 05:30:36,354;697.4163818;697.8414307;682.5440063;1.129507184;1.042633533;2.889787912;2.715262651;8.839101791;99.9874115;79.54130554;100.0435867;458.2799988;406.7070007;320.152771;27680.68359;66.20011139
11.06.2019 05:30:51,393;697.4093628;697.8414307;682.5440063;1.129507184;1.042633533;2.88889122;2.734006643;8.445241928;99.9874115;79.50828552;100.0501862;459.8399963;406.7070007;321.5142517;27680.68359;66.20011139
11.06.2019 05:31:06,432;697.4117432;697.8414307;682.5440063;1.129507184;1.042633533;2.891108751;2.762502909;8.768806458;99.9874115;79.54130554;100.0470886;457.0799866;406.401001;320.4804993;27680.69922;66.20011139
11.06.2019 05:31:21,475;697.4171753;697.8414307;682.5440063;1.129507184;1.042633533;2.889787912;2.739016533;8.807190895;99.9874115;79.50828552;100.0256805;455.6400146;406.32901;320.2630615;27680.69922;66.23645782
11.06.2019 05:31:36,508;697.4139404;697.8414307;682.5440063;1.129507184;1.042633533;2.889787912;2.79201293;8.681854248;99.9874115;79.54130554;100.0422592;461.6400146;406.32901;320.7114563;27680.69922;66.23645782
11.06.2019 05:31:51,547;697.4139404;697.8414307;682.5477295;1.129507184;1.042633533;2.890448332;2.725311756;8.491274834;99.9874115;79.50828552;100.0497665;460.5599976;406.2030029;321.397644;27680.69922;66.23645782
11.06.2019 05:32:06,586;697.4139404;697.8414307;682.5477295;1.129507184;1.042633533;2.890448332;2.729493618;8.983444214;99.9874115;79.54130554;100.0267868;460.2000122;406.1849976;319.6960144;27680.7168;66.23645782
11.06.2019 05:32:21,632;697.4111938;697.8414307;682.5477295;1.129507184;1.042633533;2.890448332;2.705698967;8.995675087;99.9874115;79.54130554;100.0472107;456.2399902;406.3110046;319.6960144;27680.7168;66.27465057
11.06.2019 05:32:36,667;697.4111938;697.8414307;682.5477295;1.129507184;1.042633533;2.890448332;2.707713604;9.104473114;99.9874115;79.54130554;100.0350113;458.519989;406.1300049;319.2775269;27680.7168;66.27465057
11.06.2019 05:32:51,696;697.4096069;697.8414307;682.5477295;1.129507184;1.042633533;2.890638351;2.661184072;9.035773277;99.9874115;79.54130554;100.0620804;458.8800049;405.8779907;319.5272522;27680.7168;66.29607391
11.06.2019 05:33:06,739;697.4096069;697.8422241;682.5477295;1.129507184;1.042633533;2.889787912;2.642867804;8.949986458;99.9874115;79.54130554;100.0298615;458.3999939;405.4639893;319.7694092;27680.73242;66.29607391
11.06.2019 05:33:21,773;697.4096069;697.8422241;682.5477295;1.129507184;1.042633533;2.890213013;2.722801208;8.804751396;99.97956848;79.54130554;100.023056;457.4400024;405.3739929;320.2987366;27680.73242;66.29607391
11.06.2019 05:33:36,804;697.4096069;697.8422241;682.5477295;1.129507184;1.042633533;2.889552593;2.742353916;8.626954079;99.97956848;79.50828552;99.98127747;460.3200073;405.5539856;320.8709717;27680.73242;66.29607391
11.06.2019 05:33:51,848;697.4096069;697.8422241;682.5477295;1.129507184;1.042633533;2.890448332;2.707210064;8.814296722;99.9874115;79.54130554;99.98188019;458.1600037;405.5360107;320.1466675;27680.73242;66.29607391
11.06.2019 05:34:06,887;697.4041138;697.8422241;682.5477295;1.129507184;1.042633533;2.890683889;2.764995575;8.860847473;99.97956848;79.54130554;99.98562622;462.6000061;405.3739929;320.0160217;27680.75;66.29607391
11.06.2019 05:34:21,927;697.4041138;697.8422241;682.5477295;1.129507184;1.042633533;2.889552593;2.703851223;8.839859009;99.9874115;79.50828552;99.96154785;461.2799988;405.3739929;320.0160217;27680.75;66.29607391
11.06.2019 05:34:36,968;697.4119263;697.8447266;682.5477295;1.129507184;1.038217068;2.891534805;2.742520571;8.7121315;99.97956848;79.57432556;99.97196198;460.3200073;405.3739929;320.5148621;27680.75;66.29607391
11.06.2019 05:34:52,007;697.4026489;697.8447266;682.5477295;1.129507184;1.038217068;2.890448332;2.739517212;8.877408028;99.9874115;79.54130554;99.99610138;459.480011;405.3739929;319.9436646;27680.75;66.29607391
11.06.2019 05:35:07,049;697.4075928;697.8447266;682.5477295;1.129507184;1.038217068;2.890448332;2.710734606;9.197918892;99.97956848;79.54130554;99.98823547;459.2399902;405.0490112;318.8358459;27680.76758;66.29998779
11.06.2019 05:35:22,079;697.4129639;697.8447266;682.5477295;1.129507184;1.038217068;2.891108751;2.677920103;9.083827972;99.97956848;79.50828552;99.95227051;458.3999939;404.868988;319.1879578;27680.76758;66.29998779
11.06.2019 05:35:37,124;697.4129639;697.8447266;682.5477295;1.129507184;1.038217068;2.890448332;2.735677004;8.786645889;99.9874115;79.54130554;99.97930145;456.6000061;404.9230042;320.2573547;27680.76758;66.29998779
11.06.2019 05:35:52,157;697.4129639;697.8447266;682.5477295;1.129507184;1.038217068;2.890448332;2.722466469;9.324417114;99.97956848;79.54130554;99.99575806;459.480011;404.9230042;318.3985596;27680.76758;66.29998779
11.06.2019 05:36:07,196;697.4129639;697.8447266;682.5477295;1.129507184;1.038217068;2.890448332;2.769147873;8.685295105;99.9874115;79.54130554;99.99172211;461.2799988;404.868988;320.6076355;27680.7832;66.29998779
11.06.2019 05:36:22,232;697.4160767;697.8447266;682.5477295;1.129507184;1.038217068;2.890448332;2.738181591;8.573411942;99.97956848;79.54130554;100.0293808;462.480011;405.0490112;320.9942932;27680.7832;66.29998779
11.06.2019 05:36:37,271;697.4160767;697.8447266;682.5477295;1.129507184;1.047591567;2.889552593;2.749189377;8.629116058;99.9874115;79.50828552;100.0424957;460.2000122;404.9769897;320.7442322;27680.7832;66.29998779
11.06.2019 05:36:52,302;697.4117432;697.8447266;682.5477295;1.129507184;1.047591567;2.890213013;2.729159117;8.778146744;99.9874115;79.54130554;100.0620422;457.7999878;405.2650146;320.271637;27680.7832;66.29998779
11.06.2019 05:37:07,341;697.4117432;697.8447266;682.5477295;1.129507184;1.047591567;2.890213013;2.727654219;8.778146744;99.97956848;79.54130554;100.0553894;460.9200134;404.8330078;320.271637;27680.80078;66.29998779
11.06.2019 05:37:22,377;697.4117432;697.8447266;682.5477295;1.129507184;1.047591567;2.889787912;2.708720922;8.766766548;99.9874115;79.50828552;100.0267258;458.8800049;405.1029968;320.2836914;27680.80078;66.29998779
11.06.2019 05:37:37,408;697.4153442;697.8447266;682.5477295;1.129507184;1.047591567;2.889787912;2.763998747;8.494481087;99.97956848;79.50828552;99.98958588;457.2000122;404.9949951;321.2670593;27680.80078;66.29998779
11.06.2019 05:37:52,446;697.4153442;697.8447266;682.5477295;1.129507184;1.047591567;2.890448332;2.710734606;8.868823051;99.9874115;79.54130554;99.99968719;463.5599976;405.0490112;319.9733582;27680.80078;66.29998779
11.06.2019 05:38:07,487;697.4080811;697.8447266;682.5477295;1.129507184;1.040766478;2.889126539;2.739517212;8.321052551;99.97956848;79.50828552;99.97727203;460.6799927;405.0130005;321.7811584;27680.81641;66.29998779
11.06.2019 05:38:22,519;697.4169312;697.8447266;682.5477295;1.129507184;1.040766478;2.88889122;2.701163054;8.578839302;99.9874115;79.50828552;99.99578857;458.7600098;404.8869934;320.8905334;27680.81641;66.29998779
11.06.2019 05:38:37,556;697.4171143;697.8451538;682.5510864;1.129507184;1.040766478;2.889552593;2.765494108;8.771754265;99.97956848;79.50828552;100.0196075;463.3200073;405.0310059;320.2513733;27680.81641;66.29998779
11.06.2019 05:38:52,603;697.4067993;697.8451538;682.5510864;1.129507184;1.040766478;2.89002347;2.729995251;8.748396873;99.97956848;79.50828552;99.99116516;461.2799988;404.9410095;320.3622742;27680.81641;66.29998779
11.06.2019 05:39:07,644;697.4203491;697.8451538;682.5510864;1.129507184;1.040766478;2.890213013;2.731666803;8.64645195;99.9874115;79.54130554;100.013443;461.6400146;404.9410095;320.6994629;27680.83398;66.38243866
11.06.2019 05:39:22,676;697.4135132;697.8451538;682.5510864;1.129507184;1.040766478;2.890448332;2.723973036;8.484620094;99.97956848;79.54130554;100.0065613;461.8800049;404.8330078;321.3011475;27680.83398;66.33233643
11.06.2019 05:39:37,705;697.4103394;697.8451538;682.5510864;1.129507184;1.040766478;2.890448332;2.782745361;8.735883713;99.9874115;79.54130554;99.99520874;464.3999939;404.9230042;320.4328003;27680.83398;66.39954376
11.06.2019 05:39:52,749;697.4187012;697.8451538;682.5510864;1.129507184;1.040766478;2.889787912;2.735175848;8.474108696;99.9874115;79.54130554;100.0045242;460.2000122;405.0669861;321.2949829;27680.83398;66.39954376
11.06.2019 05:40:07,788;697.409668;697.8451538;682.5510864;1.129507184;1.040766478;2.891108751;2.723470926;9.065741539;99.9874115;79.54130554;100.0313873;460.6799927;405.0310059;319.3349304;27680.84961;66.39954376
11.06.2019 05:40:22,827;697.4165649;697.8451538;682.5510864;1.129507184;1.040766478;2.889787912;2.746022701;8.650557518;99.97956848;79.50828552;100.0458374;459.480011;405.2470093;320.6852722;27680.84961;66.38397217
11.06.2019 05:40:37,866;697.4064331;697.8451538;682.5510864;1.129507184;1.040766478;2.889552593;2.702507257;8.64618206;99.9874115;79.50828552;100.0423279;460.5599976;405.1570129;320.6852722;27680.84961;66.38397217
11.06.2019 05:40:52,897;697.4193726;697.8451538;682.5510864;1.129507184;1.040766478;2.890213013;2.770143986;8.639658928;99.97956848;79.54130554;100.049324;461.6400146;405.3380127;320.7502136;27680.84961;66.39998627
11.06.2019 05:41:07,934;697.411438;697.8451538;682.5510864;1.129507184;1.040766478;2.889787912;2.724307775;8.631765366;99.9874115;79.50828552;100.0375977;459.1199951;405.0130005;320.7502136;27680.86719;66.39998627
11.06.2019 05:41:22,967;697.411438;697.8451538;682.5510864;1.129507184;1.040766478;2.88799572;2.749522448;8.609048843;99.97956848;79.50828552;100.0247955;459.9599915;405.0130005;320.8287048;27680.86719;66.39998627
11.06.2019 05:41:38,001;697.4179688;697.8451538;682.5510864;1.129507184;1.040766478;2.889552593;2.757181406;8.298726082;99.9874115;79.50828552;100.0290375;461.519989;405.1029968;321.8857727;27680.86719;66.39998627
11.06.2019 05:41:53,033;697.4115601;697.8451538;682.5510864;1.129507184;1.040766478;2.89002347;2.703347445;8.702255249;99.97956848;79.54130554;100.0238876;460.5599976;405.1749878;320.521759;27680.86719;66.39998627
11.06.2019 05:42:08,078;697.4115601;697.8451538;682.5510864;1.129507184;1.040766478;2.889787912;2.671164274;8.939596176;99.9874115;79.50828552;100.0081253;459.3599854;405.3380127;319.6864319;27680.88281;66.39998627
11.06.2019 05:42:23,115;697.416626;697.8451538;682.5510864;1.129507184;1.040766478;2.889787912;2.720959425;8.668222427;99.9874115;79.50828552;99.99328613;460.9200134;405.9500122;320.6242371;27680.88281;66.42314148
11.06.2019 05:42:38,149;697.4095459;697.8451538;682.5510864;1.129507184;1.040766478;2.890448332;2.791516781;8.449137688;99.9874115;79.4752121;100.0451508;460.5599976;405.5899963;321.4237671;27680.88281;66.42314148
11.06.2019 05:42:53,187;697.4164429;697.8451538;682.5510864;1.129507184;1.040766478;2.89002347;2.730329514;8.767786026;99.9874115;79.50828552;100.0382996;461.519989;405.3919983;320.2952881;27680.88281;66.40001678
11.06.2019 05:43:08,227;697.4164429;697.8451538;682.5510864;1.129507184;1.040766478;2.889552593;2.747022867;8.814270973;99.9874115;79.50828552;100.0433502;460.4400024;405.4639893;320.1044312;27680.90039;66.40001678
11.06.2019 05:43:23,256;697.4116211;697.8451538;682.5510864;1.129507184;1.040766478;2.889787912;2.734674692;8.818646431;99.9874115;79.50828552;100.0070267;458.2799988;405.2470093;320.1044312;27680.90039;66.42173004
11.06.2019 05:43:38,291;697.4204712;697.8451538;682.5510864;1.129507184;1.040766478;2.890448332;2.716771126;8.519536972;99.9874115;79.50828552;100.00354;458.3999939;404.9590149;321.1805115;27680.90039;66.49888611
11.06.2019 05:43:53,340;697.4146118;697.8451538;682.5459595;1.129507184;1.040766478;2.889552593;2.720624447;8.50285244;99.9874115;79.4752121;99.98479462;460.3200073;404.7609863;321.1805115;27680.90039;66.49888611
11.06.2019 05:44:08,384;697.4116211;697.8451538;682.5459595;1.129507184;1.040766478;2.88889122;2.611346006;8.918638229;99.9874115;79.50828552;99.99993134;458.0400085;405.2290039;319.701416;27680.91602;66.49888611
11.06.2019 05:44:23,421;697.4116211;697.8451538;682.5459595;1.129507184;1.046503901;2.88889122;2.745856047;8.918638229;99.9874115;79.50828552;100.0075302;464.2799988;405.3380127;319.701416;27680.91602;66.49888611
11.06.2019 05:44:38,453;697.4116211;697.8451538;682.5459595;1.129507184;1.046503901;2.88889122;2.80638051;8.449887276;99.9874115;79.4752121;100.0448456;458.1600037;405.4639893;321.4508057;27680.91602;66.49888611
11.06.2019 05:44:53,496;697.4116211;697.8451538;682.5459595;1.129507184;1.046503901;2.889787912;2.77644825;8.460371971;99.9874115;79.44219208;100.0604553;460.4400024;405.7160034;321.4723206;27680.91602;66.49888611
11.06.2019 05:45:08,533;697.4116211;697.8451538;682.5459595;1.129507184;1.046503901;2.889126539;2.741019249;8.486603737;99.9874115;79.50828552;100.0435104;457.4400024;405.571991;321.3816528;27680.93359;66.49888611
11.06.2019 05:45:23,576;697.4116211;697.8470459;682.5529175;1.129507184;1.046503901;2.889362097;2.633345604;8.901254654;99.9874115;79.50828552;100.0304031;459.9599915;405.6260071;319.920929;27680.93359;66.49888611
11.06.2019 05:45:38,609;697.4116211;697.8470459;682.5529175;1.129507184;1.046503901;2.889552593;2.708720922;8.826506615;99.9874115;79.50828552;100.0088348;460.0799866;405.6260071;320.1914978;27680.93359;66.49888611
11.06.2019 05:45:53,647;697.4057617;697.8470459;682.5529175;1.129507184;1.046503901;2.890213013;2.765494108;8.616002083;99.97956848;79.50828552;100.0206528;456.9599915;405.3559875;320.6036682;27680.93359;66.49888611
11.06.2019 05:46:08,681;697.4104004;697.8470459;682.5529175;1.129507184;1.046503901;2.890448332;2.724809647;8.400682449;99.9874115;79.50828552;100.0301666;459.1199951;405.2829895;321.38974;27680.94922;66.49888611
11.06.2019 05:46:23,722;697.4104004;697.8470459;682.5490723;1.129507184;1.046503901;2.889787912;2.706370592;8.480125427;99.97956848;79.50828552;100.0195084;460.0799866;405.3380127;321.0729065;27680.94922;66.49888611
11.06.2019 05:46:38,755;697.4049072;697.8470459;682.5490723;1.129507184;1.046503901;2.889552593;2.761505604;8.637063026;99.9874115;79.54130554;100.0450516;461.7600098;405.5539856;320.5158081;27680.94922;66.49888611
11.06.2019 05:46:53,791;697.4129028;697.8470459;682.5490723;1.129507184;1.035696149;2.889552593;2.719954491;8.714465141;99.97956848;79.4752121;100.0409851;459.9599915;405.3739929;320.2485046;27680.94922;66.49888611
11.06.2019 05:47:08,827;697.4093018;697.8470459;682.5490723;1.129507184;1.035696149;2.890448332;2.729326487;8.789579391;99.9874115;79.50828552;100.0375977;460.2000122;405.5;320.2485046;27680.9668;66.49888611
11.06.2019 05:47:23,868;697.4093018;697.8470459;682.5490723;1.129507184;1.035696149;2.889552593;2.739517212;8.463562012;99.97956848;79.50828552;100.0154877;460.5599976;405.4460144;321.3175354;27680.9668;66.49888611
11.06.2019 05:47:38,901;697.4093018;697.8470459;682.5490723;1.129507184;1.035696149;2.889787912;2.703347445;9.007041931;99.9874115;79.50828552;100.0229263;460.0799866;404.9949951;319.4546509;27680.9668;66.49888611
11.06.2019 05:47:53,944;697.4093018;697.8470459;682.5490723;1.129507184;1.035696149;2.889552593;2.761505604;9.053338051;99.99526215;79.4752121;99.99872589;457.3200073;404.9410095;319.279541;27680.9668;66.49888611
11.06.2019 05:48:08,987;697.4151611;697.8470459;682.5490723;1.129507184;1.040739536;2.889126539;2.669304848;8.73903656;99.9874115;79.4752121;100.0325928;459.2399902;404.9410095;320.3383179;27680.98242;66.49888611
11.06.2019 05:48:24,028;697.4151611;697.8497925;682.5490723;1.129507184;1.040739536;2.89002347;2.725479126;8.755712509;99.9874115;79.50828552;100.0535202;459.6000061;404.868988;320.3383179;27680.98242;66.49888611
11.06.2019 05:48:39,069;697.4151611;697.8497925;682.5490723;1.129507184;1.040739536;2.889126539;2.796310425;8.982861519;99.9874115;79.44219208;100.0166245;464.1600037;404.9769897;319.4958191;27680.98242;66.46273041
11.06.2019 05:48:54,108;697.4151611;697.8497925;682.5490723;1.129507184;1.040739536;2.889552593;2.808359385;8.82213974;99.97956848;79.54130554;100.0674896;457.5599976;404.8510132;320.051178;27680.98242;66.49698639
11.06.2019 05:49:09,150;697.4151611;697.8497925;682.5490723;1.129507184;1.040739536;2.88889122;2.730329514;8.783810616;99.9874115;79.4752121;100.0270386;457.4400024;404.5450134;320.1685486;27681;66.49698639
11.06.2019 05:49:24,191;697.4151611;697.8497925;682.5490723;1.129507184;1.040739536;2.889787912;2.738682508;8.673464775;99.9874115;79.50828552;100.0416641;457.7999878;404.5450134;320.6073914;27681;66.49698639
11.06.2019 05:49:39,232;697.418457;697.8497925;682.5490723;1.129507184;1.040739536;2.889787912;2.685847282;8.673464775;99.9874115;79.50828552;100.0558319;458.3999939;404.7250061;320.6073914;27681;66.49698639
11.06.2019 05:49:54,274;697.4113159;697.8497925;682.5490723;1.129507184;1.040739536;2.88889122;2.658643961;8.656797409;99.9874115;79.50828552;100.0634003;459.8399963;404.8869934;320.6073914;27681;66.49698639
11.06.2019 05:50:09,313;697.4113159;697.8497925;682.5490723;1.129507184;1.040739536;2.889362097;2.703347445;8.686478615;99.97956848;79.4752121;100.0710983;461.0400085;404.7969971;320.5350952;27681.01758;66.49698639
11.06.2019 05:50:24,345;697.4186401;697.8497925;682.5490723;1.129507184;1.040739536;2.88889122;2.77595067;8.439198494;99.9874115;79.4752121;100.0728989;461.7600098;404.868988;321.3591614;27681.01758;66.49698639
11.06.2019 05:50:39,377;697.413147;697.8497925;682.5490723;1.129507184;1.040739536;2.88889122;2.728323221;8.439198494;99.97956848;79.4752121;100.0766373;459.6000061;405.0490112;321.3591614;27681.01758;66.49698639
11.06.2019 05:50:54,405;697.4208374;697.8497925;682.5490723;1.129507184;1.040739536;2.88889122;2.742854357;8.920642853;99.9874115;79.4752121;100.0654602;462.8399963;405.0490112;319.6957703;27681.01758;66.49698639
11.06.2019 05:51:09,435;697.4235229;697.8497925;682.5490723;1.129507184;1.040739536;2.88889122;2.777442932;8.638298035;99.97956848;79.4752121;100.0674973;459.1199951;404.9949951;320.749054;27681.0332;66.49698639
11.06.2019 05:51:24,474;697.4144287;697.8497925;682.5490723;1.129507184;1.040739536;2.88889122;2.705530882;8.463266373;99.9874115;79.4752121;100.0538788;459.6000061;405.1029968;321.3539124;27681.0332;66.49698639
11.06.2019 05:51:39,503;697.4144287;697.8497925;682.5490723;1.129507184;1.040739536;2.889126539;2.803410769;8.981988907;99.9874115;79.4752121;100.0483856;458.519989;405.0490112;319.576355;27681.0332;66.49698639
11.06.2019 05:51:54,530;697.4144287;697.8518066;682.5490723;1.129507184;1.040739536;2.889126539;2.711573362;8.648488998;99.9874115;79.4752121;100.0472336;459.3599854;404.9590149;320.7289734;27681.0332;66.49698639
11.06.2019 05:52:09,558;697.4186401;697.8518066;682.5490723;1.129507184;1.040739536;2.88889122;2.707881689;8.644112587;99.9874115;79.44219208;100.0506592;461.8800049;404.9590149;320.7289734;27681.05078;66.49698639
11.06.2019 05:52:24,594;697.4186401;697.8518066;682.5490723;1.129507184;1.040739536;2.889787912;2.717441559;8.660786629;99.9874115;79.4752121;100.0473404;460.9200134;405.0849915;320.7289734;27681.05078;66.49698639
11.06.2019 05:52:39,624;697.4224854;697.8518066;682.5490723;1.129507184;1.040739536;2.889126539;2.700826883;8.878894806;99.9874115;79.4752121;100.0516739;459.480011;404.6170044;319.9477844;27681.05078;66.49698639
11.06.2019 05:52:54,656;697.4147949;697.8518066;682.5490723;1.129507184;1.040739536;2.88889122;2.717273951;8.870158195;99.97956848;79.4752121;100.0652695;459;404.8330078;319.9477844;27681.05078;66.49698639
11.06.2019 05:53:09,695;697.4147949;697.8518066;682.5490723;1.129507184;1.040739536;2.889126539;2.811985493;8.874515533;99.9874115;79.4752121;100.0673981;464.7600098;404.9230042;319.9477844;27681.06641;66.49998474
11.06.2019 05:53:24,732;697.4147949;697.8518066;682.5490723;1.129507184;1.040739536;2.890448332;2.722968578;8.39593792;99.97956848;79.50828552;100.0459061;460.2000122;404.7609863;321.6869202;27681.06641;66.49998474
11.06.2019 05:53:39,768;697.4190674;697.8518066;682.5490723;1.129507184;1.041997194;2.889552593;2.748189688;9.22604084;99.9874115;79.50828552;100.0560989;456.6000061;404.6530151;318.7600098;27681.06641;66.47850037
11.06.2019 05:53:54,796;697.4237671;697.8518066;682.5490723;1.129507184;1.041997194;2.889787912;2.748022795;8.855628967;99.97956848;79.50828552;100.0778503;460.4400024;404.5629883;320.0555115;27681.06641;66.47850037
11.06.2019 05:54:09,833;697.4179688;697.8518066;682.5490723;1.129507184;1.041997194;2.88889122;2.719619513;8.579518318;99.9874115;79.4752121;100.065094;461.2799988;404.4729919;320.9522095;27681.08398;66.47850037
11.06.2019 05:54:24,871;697.4222412;697.8518066;682.5490723;1.129507184;1.041997194;2.88846612;2.725144386;8.613613129;99.9874115;79.4752121;100.0649185;461.1600037;404.5629883;320.9522095;27681.08398;66.49998474
11.06.2019 05:54:39,901;697.4222412;697.8518066;682.5490723;1.129507184;1.041997194;2.890448332;2.757846832;8.587932587;99.9874115;79.50828552;100.0641632;459.9599915;404.5629883;321.1685486;27681.08398;66.49998474
11.06.2019 05:54:54,940;697.4222412;697.8518066;682.5490723;1.129507184;1.041997194;2.889126539;2.73367238;8.900797844;99.9874115;79.4752121;100.0698395;458.7600098;404.4549866;320.0017395;27681.08398;66.49998474
11.06.2019 05:55:09,975;697.4141235;697.8518066;682.5490723;1.129507184;1.041997194;2.888230801;2.684329987;8.536009789;99.97956848;79.4752121;100.0630569;460.4400024;404.4549866;321.2053528;27681.09961;66.49998474
11.06.2019 05:55:25,000;697.4222412;697.8518066;682.5490723;1.129507184;1.041997194;2.889552593;2.717441559;8.328591347;99.97956848;79.4752121;100.084137;463.9200134;404.2919922;322.0076294;27681.09961;66.49998474
11.06.2019 05:55:40,041;697.4222412;697.8518066;682.5490723;1.129507184;1.041997194;2.889787912;2.667783022;8.582665443;99.9874115;79.4752121;100.0702286;458.1600037;404.3099976;321.1442871;27681.09961;66.49998474
11.06.2019 05:55:55,077;697.4173584;697.8518066;682.5490723;1.129507184;1.041997194;2.888230801;2.721294403;8.566451073;99.97956848;79.44219208;100.0790939;463.9200134;404.1119995;321.1000977;27681.09961;66.49998474
11.06.2019 05:56:10,116;697.4221191;697.8518066;682.5490723;1.129507184;1.041997194;2.888656139;2.744855642;8.574372292;99.9874115;79.4752121;100.0590897;463.6799927;404.0039978;321.1000977;27681.11719;66.49998474
11.06.2019 05:56:25,152;697.4189453;697.8518066;682.5490723;1.129507184;1.041997194;2.889126539;2.746356249;8.404824257;99.9874115;79.50828552;100.0560455;460.4400024;403.8779907;321.7440186;27681.11719;66.49998474
11.06.2019 05:56:40,181;697.4234009;697.8518066;682.5428467;1.129507184;1.041997194;2.889787912;2.719619513;8.924441338;99.9874115;79.50828552;100.0629349;462.480011;403.8059998;319.9624329;27681.11719;66.49998474
11.06.2019 05:56:55,220;697.4162598;697.8518066;682.5428467;1.129507184;1.041997194;2.88846612;2.740017891;8.510402679;99.9874115;79.50828552;100.0507507;464.1600037;403.769989;321.309021;27681.11719;66.49998474
11.06.2019 05:57:10,262;697.420166;697.8518066;682.5428467;1.129507184;1.041997194;2.88889122;2.721461773;8.735795975;99.9874115;79.4752121;100.0497971;460.2000122;403.7160034;320.5571899;27681.13281;66.54847717
11.06.2019 05:57:25,300;697.420166;697.8518066;682.5428467;1.129507184;1.041997194;2.889126539;2.717609167;8.528728485;99.9874115;79.4752121;100.0385284;461.2799988;403.8240051;321.288208;27681.13281;66.54847717
11.06.2019 05:57:40,329;697.420166;697.8518066;682.5428467;1.129507184;1.041997194;2.889552593;2.703683376;8.692144394;99.9874115;79.50828552;100.031105;460.7999878;403.8240051;320.7506104;27681.13281;66.56835175
11.06.2019 05:57:55,371;697.420166;697.8518066;682.5428467;1.129507184;1.041997194;2.889126539;2.767487288;8.82867527;99.9874115;79.4752121;100.038353;460.0799866;403.8240051;320.2511292;27681.13281;66.56835175
11.06.2019 05:58:10,403;697.420166;697.8518066;682.5436401;1.129507184;1.041997194;2.889126539;2.711237907;8.550496101;99.9874115;79.4752121;100.0440369;460.3200073;403.8959961;321.2129517;27681.15039;66.59990692
11.06.2019 05:58:25,434;697.420166;697.8518066;682.5436401;1.129507184;1.041997194;2.889126539;2.68786931;8.905758858;99.9874115;79.4752121;100.0328674;460.5599976;403.8059998;319.9846191;27681.15039;66.59990692
11.06.2019 05:58:40,469;697.4285278;697.8518066;682.5436401;1.129507184;1.041997194;2.889552593;2.719117165;8.595405579;99.9874115;79.50828552;100.0240479;461.7600098;403.6260071;321.085083;27681.15039;66.59990692
11.06.2019 05:58:55,503;697.4206543;697.8518066;682.5436401;1.129507184;1.041997194;2.889552593;2.677751064;8.782731056;99.9874115;79.50828552;100.0614166;459.9599915;403.6260071;320.4373474;27681.15039;66.59990692
11.06.2019 05:59:10,547;697.4206543;697.8546143;682.5436401;1.129507184;1.041997194;2.889787912;2.77644825;8.831628799;99.99526215;79.4752121;100.0499191;460.6799927;403.9140015;320.4373474;27681.16602;66.59990692
11.06.2019 05:59:25,583;697.4206543;697.8546143;682.5436401;1.129507184;1.041997194;2.89002347;2.760175467;8.882498741;99.9874115;79.4752121;100.0539169;458.7600098;404.5270081;320.2764587;27681.16602;66.64984131
11.06.2019 05:59:40,623;697.4244385;697.8546143;682.5436401;1.129507184;1.041997194;2.889552593;2.712076664;8.889769554;99.97956848;79.50828552;100.0682068;460.2000122;404.67099;320.2210693;27681.16602;66.64984131
11.06.2019 05:59:55,655;697.4244385;697.8546143;682.5549316;1.129507184;1.041997194;2.890448332;2.771471739;9.072126389;99.9874115;79.50828552;100.0656204;461.519989;404.6889954;319.6474915;27681.16602;66.64984131
11.06.2019 06:00:10,689;697.4196167;697.8546143;682.5549316;1.129507184;1.041997194;2.889787912;2.706202745;8.844860077;99.97956848;79.4752121;100.0903091;461.1600037;404.9949951;320.3915405;27681.18359;66.64984131
11.06.2019 06:00:25,734;697.4196167;697.8546143;682.5372314;1.129507184;1.041997194;2.889787912;2.756515741;9.002929688;99.9874115;79.4752121;100.0754166;459.8399963;404.9049988;319.5786133;27681.18359;66.64984131
11.06.2019 06:00:40,776;697.4196167;697.8546143;682.5372314;1.129507184;1.041997194;2.8878057;2.738515615;8.647238731;99.9874115;79.44219208;100.0972137;461.2799988;404.7789917;320.6807251;27681.18359;66.60177612
11.06.2019 06:00:55,814;697.4196167;697.8546143;682.5437012;1.129507184;1.041997194;2.89002347;2.690395832;9.175896645;99.97956848;79.50828552;100.0935822;458.7600098;404.0939941;319.4133606;27681.18359;66.60177612
11.06.2019 06:01:10,844;697.4196167;697.8546143;682.5437012;1.129507184;1.041997194;2.889787912;2.732669592;9.162110329;99.9874115;79.50828552;100.0961838;461.3999939;403.8059998;319.4460144;27681.19922;66.5165863
11.06.2019 06:01:25,880;697.4244385;697.8546143;682.5437012;1.129507184;1.041997194;2.88889122;2.677244663;9.410305977;99.97956848;79.4752121;99.98556519;455.8800049;404.0939941;318.529541;27681.19922;66.5165863
11.06.2019 06:01:40,923;697.4244385;697.8546143;682.5437012;1.129507184;1.04610467;2.889787912;2.768815756;8.908917427;99.9874115;79.4752121;100.1365662;459.7200012;404.2380066;320.3224792;27681.19922;66.5165863
11.06.2019 06:01:55,963;697.4244385;697.8546143;682.552063;1.129507184;1.04610467;2.889787912;2.711237907;8.582897186;99.9874115;79.50828552;100.128685;459.8399963;404.3640137;321.1162415;27681.19922;66.50001526
11.06.2019 06:02:10,996;697.4179077;697.8546143;682.552063;1.129507184;1.04610467;2.88846612;2.722633839;8.929442406;99.9874115;79.4752121;100.1158142;461.519989;404.5809937;319.8332214;27681.2168;66.50001526
11.06.2019 06:02:26,037;697.4245605;697.8546143;682.552063;1.129507184;1.04610467;2.88846612;2.689553976;9.315587044;99.9874115;79.4752121;100.1142197;460.7999878;404.0580139;318.4981995;27681.2168;66.50001526
11.06.2019 06:02:41,069;697.4180908;697.8546143;682.5428467;1.129507184;1.04610467;2.889126539;2.733505249;8.807621956;99.9874115;79.4752121;100.1059799;461.3999939;404.5629883;320.2967529;27681.2168;66.50001526
11.06.2019 06:02:56,101;697.4232178;697.8546143;682.5428467;1.129507184;1.04610467;2.88889122;2.72798872;8.933793068;99.9874115;79.4752121;100.0936356;462.2399902;404.1300049;319.845459;27681.2168;66.50001526
11.06.2019 06:03:11,137;697.4232178;697.8546143;682.5428467;1.129507184;1.04610467;2.88846612;2.751354933;9.109108925;99.97956848;79.4752121;100.1027145;461.2799988;403.8420105;319.2120667;27681.23242;66.50001526
11.06.2019 06:03:26,170;697.427002;697.8546143;682.5467529;1.129507184;1.04610467;2.88889122;2.728992224;9.116990089;99.9874115;79.4752121;100.0770111;460.4400024;403.8779907;319.2120667;27681.23242;66.50001526
11.06.2019 06:03:41,205;697.4212036;697.8546143;682.5467529;1.129507184;1.04610467;2.890213013;2.679438829;9.053497314;99.97956848;79.54130554;100.1170349;459.9599915;403.9140015;319.6078491;27681.23242;66.50001526
11.06.2019 06:03:56,244;697.4212036;697.8546143;682.5467529;1.129507184;1.04610467;2.889552593;2.692752838;9.299180984;99.9874115;79.4752121;100.0836563;462.3599854;403.7340088;318.7156982;27681.23242;66.50001526
11.06.2019 06:04:11,280;697.4212036;697.8546143;682.5467529;1.129507184;1.04610467;2.88889122;2.666260958;9.175026894;99.97956848;79.4752121;100.058136;458.8800049;403.6260071;319.1028748;27681.25;66.50001526
11.06.2019 06:04:26,308;697.4273071;697.8510742;682.5467529;1.129507184;1.04610467;2.88889122;2.726315975;9.07968998;99.97956848;79.4752121;100.0284119;462.480011;403.4630127;319.4326172;27681.25;66.50001526
11.06.2019 06:04:41,344;697.4273071;697.8510742;682.5467529;1.129507184;1.04610467;2.88889122;2.703179359;8.89238739;99.97956848;79.4752121;100.0162735;460.9200134;403.4630127;320.0803833;27681.25;66.50001526
11.06.2019 06:04:56,380;697.4273071;697.8510742;682.5467529;1.129507184;1.04610467;2.889787912;2.690732718;9.042526245;99.9874115;79.44219208;100.0399094;459.7200012;403.6440125;319.6185608;27681.25;66.50001526
11.06.2019 06:05:11,422;697.4273071;697.8510742;682.5467529;1.129507184;1.04610467;2.889126539;2.69679141;8.614510536;99.97956848;79.4752121;99.99971771;460.9200134;403.0130005;321.056427;27681.26758;66.50001526
11.06.2019 06:05:26,452;697.4237671;697.8510742;682.5467529;1.129507184;1.04610467;2.889787912;2.70351553;8.938858986;99.9874115;79.4752121;100.0017471;464.2799988;402.868988;319.9771729;27681.26758;66.50001526
11.06.2019 06:05:41,489;697.4237671;697.8510742;682.5467529;1.129507184;1.045633674;2.889126539;2.725144386;8.92658329;99.9874115;79.4752121;99.9900589;464.519989;402.868988;319.9771729;27681.26758;66.50001526
11.06.2019 06:05:56,525;697.4185791;697.8510742;682.5467529;1.129507184;1.045633674;2.88889122;2.727152348;8.922231674;99.9874115;79.40917206;100.0007248;463.3200073;403.0490112;319.9771729;27681.26758;66.50001526
11.06.2019 06:06:11,570;697.4185791;697.8510742;682.5467529;1.129507184;1.045633674;2.88846612;2.778105974;8.914343834;99.9874115;79.44219208;99.99651337;459.9599915;402.7430115;319.9771729;27681.2832;66.50001526
11.06.2019 06:06:26,596;697.4185791;697.8510742;682.5467529;1.129507184;1.045633674;2.890448332;2.762336731;8.951100349;99.97956848;79.54130554;100.0130157;457.0799866;406.5090027;319.9771729;27681.2832;66.5800705
11.06.2019 06:06:41,626;697.4185791;697.8510742;682.5467529;1.129507184;1.045633674;2.88846612;2.70032239;8.83270359;99.97956848;79.44219208;99.99131012;459.2399902;406.4549866;320.2594604;27681.2832;66.5800705
11.06.2019 06:06:56,655;697.4205933;697.8510742;682.5426025;1.129507184;1.045633674;2.8878057;2.728657484;8.83168602;99.9874115;79.4752121;99.9851532;455.1600037;406.5809937;320.2205505;27681.2832;66.5800705
11.06.2019 06:07:11,699;697.4205933;697.8510742;682.5426025;1.129507184;1.045633674;2.889126539;2.726817608;9.055821419;99.97956848;79.50828552;99.97219849;458.2799988;406.6530151;319.5301819;27681.30078;66.50178528
11.06.2019 06:07:26,732;697.4194336;697.8475952;682.5426025;1.129507184;1.045633674;2.88889122;2.677413702;8.601436615;99.9874115;79.44219208;99.97394562;458.519989;406.67099;321.0865173;27681.30078;66.50178528
11.06.2019 06:07:41,770;697.4243164;697.8475952;682.5426025;1.129507184;1.045633674;2.88846612;2.713921309;8.91996479;99.99526215;79.44219208;100.0019836;459.480011;406.4549866;319.9577026;27681.30078;66.50178528
11.06.2019 06:07:56,800;697.4191284;697.8475952;682.5426025;1.129507184;1.045633674;2.88846612;2.666091919;8.818782806;99.99526215;79.44219208;100.0142975;457.2000122;406.32901;320.3075867;27681.30078;66.50178528
11.06.2019 06:08:11,843;697.4191284;697.8475952;682.5426025;1.129507184;1.045633674;2.888230801;2.741352797;8.986022949;99.9874115;79.44219208;100.0214462;457.0799866;406.2390137;319.7142029;27681.31641;66.50178528
11.06.2019 06:08:26,885;697.4191284;697.8475952;682.5426025;1.129507184;1.045633674;2.888230801;2.716603518;9.131086349;99.9874115;79.44219208;100.0044785;462;405.5899963;319.2125854;27681.31641;66.50178528
11.06.2019 06:08:41,928;697.4191284;697.8475952;682.5453491;1.129507184;1.045633674;2.88846612;2.733839273;8.7339468;99.97956848;79.44219208;100.0157089;459.3599854;405.6440125;320.6009521;27681.31641;66.50178528
11.06.2019 06:08:56,958;697.4243164;697.8475952;682.5453491;1.129507184;1.045633674;2.88889122;2.727654219;8.853955269;99.9874115;79.50828552;100.0257568;457.5599976;405.4460144;320.2132874;27681.31641;66.50178528
11.06.2019 06:09:11,996;697.4177246;697.8475952;682.5453491;1.129507184;1.045633674;2.888656139;2.705698967;9.047810555;99.9874115;79.44219208;100.0233307;461.8800049;405.1029968;319.527771;27681.33398;66.50178528
11.06.2019 06:09:27,037;697.4257813;697.8491211;682.5453491;1.129507184;1.045633674;2.889126539;2.776613951;8.644148827;99.97956848;79.40917206;99.9983902;458.7600098;404.9230042;320.953949;27681.33398;66.50178528
11.06.2019 06:09:42,070;697.4191895;697.8491211;682.5453491;1.129507184;1.045633674;2.886909008;2.678763628;8.670314789;99.9874115;79.44219208;99.98880005;456.6000061;407.230011;320.7207947;27681.33398;66.50178528
11.06.2019 06:09:57,094;697.4191895;697.8491211;682.5453491;1.129507184;1.045633674;2.88846612;2.675049782;8.813646317;99.9874115;79.44219208;99.99520874;459.1199951;407.428009;320.3253784;27681.33398;66.50178528
11.06.2019 06:10:12,133;697.4191895;697.8491211;682.5453491;1.129507184;1.045633674;2.888230801;2.749689102;9.00981617;99.9874115;79.40917206;99.99651337;456.480011;407.2839966;319.6319275;27681.34961;66.50178528
11.06.2019 06:10:27,173;697.4191895;697.8491211;682.5453491;1.129507184;1.040665507;2.888230801;2.765161753;8.861989021;99.9874115;79.44219208;99.98154449;458.2799988;406.9410095;320.1430969;27681.34961;66.46961975
11.06.2019 06:10:42,202;697.4191895;697.8491211;682.5453491;1.129507184;1.040665507;2.888230801;2.729995251;8.861989021;99.97956848;79.44219208;99.97324371;458.8800049;407.1400146;320.1430969;27681.34961;66.40074921
11.06.2019 06:10:57,239;697.4191895;697.8491211;682.5453491;1.129507184;1.040665507;2.8878057;2.734674692;8.989495277;99.9874115;79.40917206;99.97948456;458.7600098;406.9769897;319.6749268;27681.34961;66.46769714
11.06.2019 06:11:12,273;697.4191895;697.8491211;682.5453491;1.129507184;1.040665507;2.88889122;2.70435524;9.00962162;99.9874115;79.44219208;100.0090637;457.7999878;407.1759949;319.6749268;27681.36719;66.41365814
11.06.2019 06:11:27,307;697.40979;697.8491211;682.5453491;1.129507184;1.040665507;2.88846612;2.694604158;9.43391037;99.97956848;79.44219208;99.96914673;455.8800049;406.9049988;318.1803284;27681.36719;66.42952728
11.06.2019 06:11:42,341;697.4176636;697.8491211;682.5453491;1.129507184;1.040665507;2.888230801;2.758013248;8.945097923;99.9874115;79.44219208;99.97064209;459.7200012;406.6889954;319.8557129;27681.36719;66.42952728
11.06.2019 06:11:57,379;697.4090576;697.8491211;682.5453491;1.129507184;1.040665507;2.889126539;2.705866814;8.855110168;99.97956848;79.4752121;99.97964478;459.9599915;406.5450134;320.2243652;27681.36719;66.40001678
11.06.2019 06:12:12,416;697.4143677;697.8491211;682.5453491;1.129507184;1.040665507;2.888230801;2.71844697;8.577054977;99.9874115;79.44219208;99.95861053;457.7999878;406.9410095;320.884491;27681.38281;66.40001678
11.06.2019 06:12:27,440;697.4375;697.8491211;682.5453491;1.129507184;1.040665507;2.88846612;2.811161518;8.202713013;99.97956848;79.44219208;99.96110535;459.2399902;406.9769897;322.1929016;27681.38281;66.40001678
11.06.2019 06:12:42,477;697.4375;697.8491211;682.5453491;1.129507184;1.040665507;2.8878057;2.707881689;8.363445282;99.9874115;79.40917206;99.96459961;458.1600037;406.9769897;322.1929016;27681.38281;66.40001678
11.06.2019 06:12:57,504;697.4459839;697.8491211;682.5453491;1.129507184;1.040665507;2.8878057;2.717944145;8.911932945;99.97956848;79.40917206;99.97441101;460.6799927;406.8510132;320.2945862;27681.38281;66.40001678
11.06.2019 06:13:12,544;697.4459839;697.8491211;682.5453491;1.129507184;1.04769218;2.88846612;2.747022867;8.560585976;99.9874115;79.44219208;99.96566772;456.8399963;407.2479858;321.5532227;27681.40039;66.40001678
11.06.2019 06:13:27,583;697.4492798;697.8491211;682.5453491;1.129507184;1.04769218;2.887570381;2.77976346;8.331033707;99.9874115;79.44219208;99.94918823;458.8800049;406.8330078;322.2897949;27681.40039;66.40001678
11.06.2019 06:13:42,619;697.4492798;697.8491211;682.5453491;1.129507184;1.04769218;2.88846612;2.841240644;8.845331192;99.97956848;79.44219208;99.96038818;460.2000122;406.6530151;320.7835388;27681.40039;66.40001678
11.06.2019 06:13:57,652;697.4458618;697.8491211;682.5453491;1.129507184;1.04769218;2.88846612;2.742353916;8.882008553;99.97956848;79.44219208;99.97003174;458.2799988;406.6530151;320.6564941;27681.40039;66.40001678
11.06.2019 06:14:12,686;697.4458618;697.8491211;682.5453491;1.129507184;1.04769218;2.888701677;2.735509872;9.182866096;99.9874115;79.44219208;99.97238159;457.0799866;406.4190063;319.629364;27681.41602;66.40001678
11.06.2019 06:14:27,730;697.4458618;697.8491211;682.5453491;1.129507184;1.04769218;2.888041258;2.751354933;8.895606041;99.97956848;79.40917206;99.97412872;457.6799927;406.6170044;320.5820923;27681.41602;66.40001678
11.06.2019 06:14:42,765;697.4472656;697.8491211;682.5480347;1.13243413;1.04769218;2.8878057;2.763333797;8.49641037;99.97956848;79.40917206;99.97893524;459.480011;406.7250061;321.9494629;27681.41602;66.40001678
11.06.2019 06:14:57,799;697.4472656;697.8491211;682.5480347;1.13243413;1.04769218;2.8878057;2.762669086;8.591238976;99.97956848;79.40917206;100.001297;460.4400024;406.868988;321.6210632;27681.41602;66.40001678
11.06.2019 06:15:12,838;697.4423828;697.8491211;682.5480347;1.13243413;1.04769218;2.8878057;2.790689945;8.868039131;99.9874115;79.44219208;99.97183228;459.8399963;406.7609863;320.662384;27681.43359;66.40001678
11.06.2019 06:15:27,875;697.4423828;697.8491211;682.5480347;1.13243413;1.04769218;2.888041258;2.754352093;8.835103035;99.97956848;79.40917206;99.95200348;457.9200134;406.8869934;320.791626;27681.43359;66.40001678
11.06.2019 06:15:42,920;697.4423828;697.8491211;682.5480347;1.13243413;1.043504;2.8878057;2.733004093;8.744060516;99.9874115;79.40917206;99.99693298;459.480011;406.8869934;320.849762;27681.43359;66.40001678
11.06.2019 06:15:57,952;697.4423828;697.8491211;682.5480347;1.13243413;1.043504;2.8878057;2.720289707;8.976305008;99.9874115;79.40917206;99.99921417;459.8399963;407.0499878;320.045929;27681.43359;66.40001678
11.06.2019 06:16:12,988;697.4353027;697.8491211;682.5480347;1.13243413;1.043504;2.8878057;2.750855207;8.641868591;99.97956848;79.40917206;99.98602295;458.8800049;407.0499878;321.2033997;27681.44922;66.40001678
11.06.2019 06:16:28,030;697.4431763;697.8491211;682.5480347;1.13243413;1.043504;2.887144327;2.761339426;8.516716003;99.9874115;79.37609863;100.0322266;457.5599976;407.2839966;321.593811;27681.44922;66.40001678
11.06.2019 06:16:43,057;697.4423828;697.8491211;682.5480347;1.13243413;1.043504;2.887570381;2.742687464;8.746953011;99.97956848;79.40917206;100.0290146;458.0400085;407.4639893;320.8245544;27681.44922;66.40001678
11.06.2019 06:16:58,092;697.4423828;697.8491211;682.5480347;1.13243413;1.043504;2.886909008;2.793335438;8.700659752;99.9874115;79.34307861;100.0269089;459.2399902;407.3739929;320.9421997;27681.44922;66.40001678
11.06.2019 06:17:13,130;697.4387207;697.8491211;682.5480347;1.13243413;1.043504;2.8878057;2.709895611;8.762954712;99.97956848;79.40917206;100.0449982;460.0799866;407.4639893;320.7843628;27681.4668;66.40001678
11.06.2019 06:17:28,161;697.4451904;697.8491211;682.5402832;1.13243413;1.043504;2.887144327;2.731332779;8.870521545;99.9874115;79.40917206;100.0277405;456.480011;407.3919983;320.3695374;27681.4668;66.40001678
11.06.2019 06:17:43,200;697.4451904;697.8469238;682.5402832;1.13243413;1.043504;2.88889122;2.697127819;8.598241806;99.97956848;79.40917206;100.0206604;458.1600037;407.230011;321.4243774;27681.4668;66.40001678
11.06.2019 06:17:58,232;697.4363403;697.8469238;682.5509644;1.13243413;1.043504;2.887144327;2.763832569;8.660200119;99.9874115;79.40917206;100.0376968;457.9200134;407.2659912;321.383606;27681.4668;66.40001678
11.06.2019 06:18:13,269;697.4363403;697.8469238;682.5509644;1.13243413;1.043504;2.887144327;2.746356249;9.352668762;99.97956848;79.40917206;100.0084839;462;406.9410095;318.9850769;27681.48242;66.40001678
11.06.2019 06:18:28,302;697.4408569;697.8469238;682.5509644;1.13243413;1.043504;2.887570381;2.747523069;8.436538696;99.9874115;79.40917206;100.007164;458.6400146;406.9230042;321.8663025;27681.48242;66.34861755
11.06.2019 06:18:43,334;697.4408569;697.8469238;682.5509644;1.13243413;1.043504;2.887570381;2.745689392;8.734285355;99.9874115;79.40917206;100.0239105;461.3999939;406.9410095;320.8360596;27681.48242;66.39959717
11.06.2019 06:18:58,369;697.4408569;697.8469238;682.5484009;1.13243413;1.043504;2.888230801;2.657966375;8.834921837;99.97956848;79.37609863;100.0476532;457.7999878;407.1400146;320.5302734;27681.48242;66.39959717
11.06.2019 06:19:13,402;697.444458;697.8469238;682.5484009;1.13243413;1.043504;2.88846612;2.745022535;8.759775162;99.9874115;79.37609863;100.0434799;461.7600098;407.4639893;320.805481;27681.5;66.39959717
11.06.2019 06:19:28,443;697.4401855;697.8469238;682.5484009;1.13243413;1.043504;2.887570381;2.759510279;8.714244843;99.97956848;79.40917206;100.0152054;456.6000061;407.3380127;320.9053955;27681.5;66.39959717
11.06.2019 06:19:43,478;697.4401855;697.8469238;682.5484009;1.13243413;1.043504;2.887570381;2.755017996;8.714244843;99.9874115;79.40917206;100.0546646;461.2799988;406.9949951;320.9053955;27681.5;66.36395264
11.06.2019 06:19:58,523;697.4401855;697.8469238;682.5484009;1.13243413;1.043504;2.887570381;2.686689854;8.370862007;99.97956848;79.37609863;100.0492249;461.3999939;406.9590149;322.0935059;27681.5;66.39516449
11.06.2019 06:20:13,556;697.4401855;697.8469238;682.5484009;1.13243413;1.043504;2.886909008;2.826138735;8.733725548;99.9874115;79.37609863;100.0679398;460.3200073;407.1400146;320.7954102;27681.51758;66.39516449
11.06.2019 06:20:28,596;697.4401855;697.8469238;682.5484009;1.13243413;1.043504;2.8878057;2.741853476;8.750411034;99.97956848;79.37609863;100.0290985;458.3999939;407.1400146;320.7954102;27681.51758;66.39516449
11.06.2019 06:20:43,631;697.4351807;697.8469238;682.5484009;1.13243413;1.043504;2.887570381;2.749022722;8.538622856;99.9874115;79.40917206;100.0141678;461.6400146;407.3919983;321.513092;27681.51758;66.39516449
11.06.2019 06:20:58,665;697.4395142;697.8469238;682.5484009;1.13243413;1.043504;2.887570381;2.784898043;8.602379799;99.97956848;79.40917206;100.0313416;459.7200012;407.2479858;321.2924805;27681.51758;66.39516449
11.06.2019 06:21:13,698;697.4319458;697.8469238;682.5484009;1.13243413;1.043504;2.887144327;2.807369947;8.974081993;99.9874115;79.37609863;100.006897;459.2399902;406.9769897;319.9788818;27681.5332;66.39516449
11.06.2019 06:21:28,730;697.4319458;697.8469238;682.5484009;1.13243413;1.043504;2.887144327;2.767321348;8.329205513;99.99526215;79.44219208;99.96150208;463.7999878;406.8330078;322.2101135;27681.5332;66.43636322
11.06.2019 06:21:43,754;697.4385376;697.8469238;682.5484009;1.13243413;1.043504;2.887144327;2.688880205;8.606269836;99.97956848;79.37609863;99.96944427;459.8399963;406.8330078;321.2515564;27681.5332;66.43636322
11.06.2019 06:21:58,786;697.4356079;697.8469238;682.5484009;1.13243413;1.043504;2.8878057;2.798953533;8.618598938;99.9874115;79.40917206;99.98617554;459.8399963;406.7609863;321.2515564;27681.5332;66.43636322
11.06.2019 06:22:13,828;697.4356079;697.8469238;682.5484009;1.13243413;1.043504;2.8878057;2.762170315;8.358476639;99.97956848;79.40917206;99.96248627;459.8399963;406.8869934;322.1516418;27681.55078;66.43636322
11.06.2019 06:22:28,869;697.4356079;697.8469238;682.5484009;1.13243413;1.043504;2.886909008;2.711070061;8.622775078;99.9874115;79.37609863;99.97250366;457.3200073;406.9769897;321.1792908;27681.55078;66.47945404
11.06.2019 06:22:43,895;697.4324951;697.8469238;682.5553589;1.13243413;1.043504;2.887570381;2.789366484;8.635093689;99.97956848;79.37609863;99.96240997;459.7200012;406.8150024;321.1792908;27681.55078;66.47945404
11.06.2019 06:22:58,925;697.4324951;697.8469238;682.5553589;1.13243413;1.043504;2.8878057;2.763333797;8.807668686;99.9874115;79.40917206;99.96907043;458.8800049;406.8150024;320.5972595;27681.55078;66.47945404
11.06.2019 06:23:13,954;697.4345093;697.8457642;682.5553589;1.13243413;1.043504;2.887144327;2.775453329;8.405047417;99.97956848;79.37609863;99.98265076;462.3599854;407.0130005;321.52948;27681.56641;66.47945404
11.06.2019 06:23:28,996;697.428894;697.8457642;682.5523682;1.13243413;1.043504;2.8878057;2.824001551;8.843775749;99.9874115;79.40917206;99.97857666;459.6000061;406.8330078;320.0559082;27681.56641;66.49998474
11.06.2019 06:23:44,031;697.428894;697.8457642;682.5523682;1.13243413;1.043504;2.886248589;2.726148605;8.435002327;99.97956848;79.37609863;100.0023651;458.519989;407.0499878;321.3681335;27681.56641;66.49998474
11.06.2019 06:23:59,067;697.437439;697.8457642;682.5523682;1.13243413;1.043504;2.886909008;2.710566759;8.553192139;99.9874115;79.37609863;100.000473;459.7200012;406.8869934;321.3681335;27681.56641;66.49998474
