Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 06:24:14,096;697.437439;697.8457642;682.5523682;1.13243413;1.043504;2.887144327;2.774624109;8.692948341;99.97956848;79.37609863;99.96530151;461.2799988;406.4909973;320.8998718;27681.58398;66.49998474
11.06.2019 06:24:29,136;697.430542;697.8457642;682.5402832;1.13243413;1.043504;2.886909008;2.763001442;8.65459919;99.9874115;79.37609863;99.94654083;460.6799927;406.4909973;321.0173645;27681.58398;66.49998474
11.06.2019 06:24:44,183;697.4289551;697.8457642;682.5402832;1.13243413;1.043504;2.887570381;2.789366484;8.652741432;99.9874115;79.40917206;99.96791077;459.2399902;406.6889954;321.0664063;27681.58398;66.49998474
11.06.2019 06:24:59,218;697.4289551;697.8457642;682.5560913;1.13243413;1.043504;2.887144327;2.654577017;8.311671257;99.9874115;79.37609863;99.94117737;458.1600037;406.868988;322.21875;27681.58398;66.49998474
11.06.2019 06:25:14,250;697.4289551;697.8457642;682.5560913;1.13243413;1.043504;2.8878057;2.773462772;8.681159973;99.9874115;79.40917206;99.94050598;459.8399963;406.7250061;320.9832153;27681.59961;66.49998474
11.06.2019 06:25:29,282;697.4257202;697.8457642;682.5560913;1.13243413;1.043504;2.8878057;2.726483107;8.854408264;99.97956848;79.40917206;99.95015717;464.0400085;406.2929993;320.0281982;27681.59961;66.49998474
11.06.2019 06:25:44,320;697.4257202;697.8457642;682.5528564;1.13243413;1.043504;2.8878057;2.749855757;8.584740639;99.9874115;79.40917206;99.96269226;462.9599915;406.401001;320.9602356;27681.59961;66.49998474
11.06.2019 06:25:59,356;697.4257202;697.8457642;682.5528564;1.13243413;1.043504;2.886248589;2.780260563;8.355527878;99.97956848;79.44219208;99.97322845;460.0799866;406.6350098;321.6517639;27681.59961;66.49998474
11.06.2019 06:26:14,402;697.4320068;697.8457642;682.5528564;1.13243413;1.043504;2.8878057;2.695109129;8.384635925;99.9874115;79.44219208;99.96873474;461.1600037;406.8150024;321.6517639;27681.61719;66.49998474
11.06.2019 06:26:29,433;697.4320068;697.8457642;682.5528564;1.13243413;1.043504;2.887570381;2.709727764;8.367115021;99.97956848;79.37609863;99.94989777;461.1600037;406.5270081;321.697113;27681.61719;66.49998474
11.06.2019 06:26:44,475;697.4320068;697.8457642;682.5428467;1.13243413;1.043504;2.8878057;2.724140406;8.579350471;99.97956848;79.40917206;99.93946075;460.7999878;406.3469849;320.9788818;27681.61719;66.49998474
11.06.2019 06:26:59,514;697.4251709;697.8416138;682.5428467;1.13243413;1.043504;2.887570381;2.732168198;8.647256851;99.9874115;79.37609863;99.95608521;459.8399963;406.598999;320.9788818;27681.61719;66.49998474
11.06.2019 06:27:14,543;697.4251709;697.8416138;682.5489502;1.13243413;1.043504;2.886909008;2.728824854;8.41321373;99.9874115;79.40917206;99.95474243;460.0799866;406.2929993;321.7730713;27681.63281;66.49998474
11.06.2019 06:27:29,591;697.4317627;697.8416138;682.5489502;1.13243413;1.043504;2.886909008;2.732669592;8.439147949;99.9874115;79.37609863;99.94216919;459.7200012;406.32901;321.6834412;27681.63281;66.58442688
11.06.2019 06:27:44,628;697.425415;697.8416138;682.5489502;1.13243413;1.043504;2.8878057;2.816267967;8.69345665;99.9874115;79.40917206;99.94617462;459.3599854;406.32901;320.8616638;27681.63281;66.58442688
11.06.2019 06:27:59,668;697.425415;697.8416138;682.5489502;1.13243413;1.043504;2.887570381;2.787050247;8.34073925;99.97956848;79.40917206;99.94359589;462.6000061;406.2390137;322.0664673;27681.63281;66.58442688
11.06.2019 06:28:14,696;697.425415;697.8416138;682.5489502;1.13243413;1.043504;2.887570381;2.726483107;8.686312675;99.9874115;79.40917206;99.93103027;460.9200134;406.1300049;320.8712463;27681.65039;66.59999084
11.06.2019 06:28:29,733;697.425415;697.8416138;682.5489502;1.13243413;1.043504;2.887144327;2.786884546;8.804869652;99.97956848;79.40917206;99.94168091;461.1600037;405.9859924;320.4075012;27681.65039;66.57714081
11.06.2019 06:28:44,764;697.4312134;697.8416138;682.5489502;1.13243413;1.043504;2.887144327;2.765826225;8.765880585;99.9874115;79.40917206;99.94756317;462.8399963;405.8240051;320.5272217;27681.65039;66.51350403
11.06.2019 06:28:59,802;697.4219971;697.8416138;682.5489502;1.13243413;1.043504;2.887570381;2.756016493;8.722133636;99.97956848;79.40917206;99.95624542;461.519989;406.0759888;320.7059021;27681.66602;66.51350403
11.06.2019 06:29:14,837;697.4219971;697.8416138;682.5489502;1.13243413;1.043504;2.887144327;2.780426264;8.437872887;99.9874115;79.37609863;99.94316101;461.8800049;406.2030029;321.7467651;27681.66602;66.51350403
11.06.2019 06:29:29,870;697.4273071;697.8416138;682.5489502;1.13243413;1.043504;2.887570381;2.817749739;8.718040466;99.99526215;79.40917206;99.95502472;461.7600098;406.1300049;320.7200623;27681.66602;66.51350403
11.06.2019 06:29:44,899;697.4310303;697.8416138;682.5489502;1.13243413;1.043504;2.886248589;2.743187904;8.415135384;99.9874115;79.40917206;99.94853973;458.1600037;406.0759888;321.6822205;27681.66602;66.51350403
11.06.2019 06:29:59,928;697.4310303;697.8416138;682.5489502;1.13243413;1.043504;2.887570381;2.747523069;8.828043938;99.97956848;79.40917206;99.97555542;462.9599915;406.32901;320.3547363;27681.68359;66.50001526
11.06.2019 06:30:14,967;697.4193726;697.8475952;682.5489502;1.13243413;1.043504;2.88889122;2.778271675;8.784942627;99.97956848;79.37609863;99.9254303;459.9599915;406.0939941;320.5735779;27681.68359;66.50001526
11.06.2019 06:30:29,996;697.428833;697.8475952;682.5489502;1.13243413;1.043504;2.8878057;2.750355721;8.752425194;99.9874115;79.40917206;99.99169922;459.7200012;406.32901;320.5735779;27681.68359;66.50001526
11.06.2019 06:30:45,040;697.428833;697.8475952;682.5489502;1.13243413;1.043504;2.8878057;2.786553621;9.006380081;99.97173309;79.40917206;99.97771454;458.3999939;405.9500122;319.6953125;27681.68359;66.51673889
11.06.2019 06:31:00,082;697.428833;697.8475952;682.5489502;1.13243413;1.043504;2.886909008;2.721629381;8.989740372;99.9874115;79.40917206;99.98406982;462.2399902;405.697998;319.6953125;27681.69922;66.57745361
11.06.2019 06:31:15,118;697.428833;697.8475952;682.5489502;1.13243413;1.043504;2.887144327;2.777277231;8.931357384;99.9874115;79.37609863;99.98468018;459.8399963;405.8959961;319.9122925;27681.69922;66.57745361
11.06.2019 06:31:30,151;697.428833;697.8475952;682.5489502;1.13243413;1.043504;2.886909008;2.729493618;8.456438065;99.9874115;79.37609863;99.99491882;461.519989;405.8959961;321.5392456;27681.69922;66.57745361
11.06.2019 06:31:45,196;697.4230957;697.8475952;682.5489502;1.13243413;1.043504;2.8878057;2.756182909;8.749537468;99.9874115;79.40917206;100.0195923;455.3999939;406.0039978;320.5835571;27681.69922;66.59999084
11.06.2019 06:32:00,234;697.4263306;697.8475952;682.5489502;1.13243413;1.043504;2.8878057;2.706706285;8.894926071;99.9874115;79.40917206;100.0187225;462.2399902;405.6619873;320.08078;27681.7168;66.59999084
11.06.2019 06:32:15,272;697.4263306;697.8475952;682.5489502;1.13243413;1.043504;2.888041258;2.694772482;8.624297142;99.97956848;79.37609863;99.96407318;458.7600098;405.8240051;321.0166626;27681.7168;66.59999084
11.06.2019 06:32:30,314;697.4282837;697.8475952;682.5489502;1.13243413;1.043504;2.887570381;2.745355606;8.583146095;99.97956848;79.40917206;99.97058105;459.7200012;405.8240051;321.1437683;27681.7168;66.57797241
11.06.2019 06:32:45,348;697.4282837;697.8475952;682.5489502;1.13243413;1.043504;2.887570381;2.68550992;8.806329727;99.9874115;79.40917206;99.97289276;460.2000122;405.697998;320.3720093;27681.7168;66.57797241
11.06.2019 06:33:00,380;697.4254761;697.8475952;682.5489502;1.130008817;1.043504;2.887144327;2.820218086;8.515482903;99.9874115;79.37609863;99.97828674;464.519989;405.8240051;321.4355164;27681.73242;66.59999084
11.06.2019 06:33:15,422;697.4254761;697.8475952;682.5489502;1.130008817;1.043504;2.886909008;2.781089067;8.376236916;99.9874115;79.37609863;100.0087509;461.6400146;405.6619873;321.8164978;27681.73242;66.59999084
11.06.2019 06:33:30,454;697.4254761;697.8518066;682.5489502;1.130008817;1.043504;2.887144327;2.725646496;8.840330124;99.9874115;79.37609863;99.9657135;462.3599854;405.7520142;320.2270508;27681.73242;66.69313049
11.06.2019 06:33:45,490;697.4312134;697.8518066;682.5489502;1.130008817;1.043504;2.887144327;2.761671782;8.555663109;99.9874115;79.37609863;99.99635315;462.2399902;405.9140015;321.196167;27681.73242;66.60279083
11.06.2019 06:34:00,526;697.4266357;697.8518066;682.5489502;1.130008817;1.043504;2.887144327;2.712412119;8.935641289;99.9874115;79.37609863;100.0155182;458.8800049;406.1300049;319.8974915;27681.75;66.60279083
11.06.2019 06:34:15,554;697.4266357;697.8518066;682.5489502;1.130008817;1.043504;2.887570381;2.74151969;8.68894577;99.9874115;79.40917206;99.99075317;460.5599976;405.9679871;320.7779236;27681.75;66.6934967
11.06.2019 06:34:30,589;697.4195557;697.8518066;682.5489502;1.130008817;1.043504;2.887144327;2.734841824;8.610543251;99.9874115;79.37609863;99.95736694;459.480011;406.0939941;321.0064697;27681.75;66.6934967
11.06.2019 06:34:45,622;697.427063;697.8518066;682.5437012;1.130008817;1.043504;2.886483908;2.752187729;8.253424644;99.9874115;79.34307861;99.97238922;461.3999939;406.401001;322.213562;27681.75;66.6934967
11.06.2019 06:35:00,665;697.427063;697.8518066;682.5437012;1.130008817;1.043504;2.885822296;2.744855642;8.598252296;99.9874115;79.37609863;100.004631;458.8800049;406.2569885;320.9788513;27681.76758;66.6934967
11.06.2019 06:35:15,691;697.4332275;697.8518066;682.5437012;1.130008817;1.043504;2.8878057;2.754352093;8.44173336;99.97956848;79.34307861;100.0326691;461.1600037;406.2749939;321.6479797;27681.76758;66.6934967
11.06.2019 06:35:30,737;697.4248047;697.854248;682.5437012;1.130008817;1.043504;2.887144327;2.716603518;8.6772995;99.9874115;79.40917206;99.96894836;460.4400024;406.0220032;320.790802;27681.76758;66.6934967
11.06.2019 06:35:45,771;697.4290771;697.854248;682.5460205;1.130008817;1.043504;2.886909008;2.738181591;8.68067646;99.97956848;79.37609863;99.94564819;459.8399963;405.9679871;320.7639465;27681.76758;66.6934967
11.06.2019 06:36:00,803;697.4290771;697.854248;682.5460205;1.130008817;1.043504;2.887570381;2.753020287;8.922019005;99.9874115;79.40917206;99.99269104;460.5599976;405.8420105;319.9294739;27681.7832;66.6934967
11.06.2019 06:36:15,842;697.4290771;697.854248;682.5460205;1.130008817;1.043504;2.886909008;2.755683661;8.661277771;99.97956848;79.37609863;100.0217285;462.6000061;405.8599854;320.8310242;27681.7832;66.6934967
11.06.2019 06:36:30,884;697.4290771;697.854248;682.5460205;1.130008817;1.043504;2.887144327;2.766490698;8.784978867;99.9874115;79.37609863;99.98864746;458.519989;405.8599854;320.418457;27681.7832;66.6934967
11.06.2019 06:36:45,922;697.4290771;697.854248;682.5460205;1.130008817;1.043504;2.888041258;2.706538439;8.598761559;99.97956848;79.40917206;99.96379852;459.8399963;405.697998;321.1049805;27681.7832;66.6934967
11.06.2019 06:37:00,957;697.4393311;697.854248;682.5460205;1.130008817;1.043504;2.886909008;2.774955511;8.670230865;99.9874115;79.37609863;100.0093842;462.6000061;405.9320068;320.8000793;27681.80078;66.60167694
11.06.2019 06:37:15,992;697.4350586;697.854248;682.5460205;1.130008817;1.043504;2.886248589;2.749189377;8.418953896;99.97956848;79.37609863;99.97107697;461.3999939;405.8959961;321.6261597;27681.80078;66.60167694
11.06.2019 06:37:31,027;697.4321289;697.854248;682.5460205;1.130008817;1.043504;2.887144327;2.782082796;8.646024704;99.9874115;79.37609863;100.0153961;463.7999878;405.697998;321.0431213;27681.80078;66.60167694
11.06.2019 06:37:46,064;697.4321289;697.854248;682.5460205;1.130008817;1.043504;2.886673927;2.742520571;8.83980751;99.9874115;79.37609863;99.98919678;460.5599976;405.7340088;320.3576355;27681.80078;66.60167694
11.06.2019 06:38:01,091;697.4321289;697.8569946;682.5460205;1.133016825;1.043504;2.8878057;2.766490698;8.519238472;99.9874115;79.37609863;99.95816803;459.3599854;405.9859924;321.5395508;27681.81641;66.60167694
11.06.2019 06:38:16,130;697.4398193;697.8569946;682.5460205;1.133016825;1.043504;2.886909008;2.705866814;8.494568825;99.9874115;79.37609863;99.95834351;463.6799927;405.6260071;321.5395508;27681.81641;66.60167694
11.06.2019 06:38:31,166;697.4273682;697.8569946;682.5460205;1.133016825;1.043504;2.887144327;2.736344814;8.506901741;99.9874115;79.37609863;99.97782135;459.6000061;405.7520142;321.5395508;27681.81641;66.60042572
11.06.2019 06:38:46,194;697.4388428;697.8569946;682.5460205;1.133016825;1.043504;2.8878057;2.696959496;8.717381477;99.9874115;79.37609863;99.96327209;463.5599976;405.8059998;320.8540039;27681.81641;66.69512177
11.06.2019 06:39:01,225;697.4388428;697.8569946;682.5480347;1.133016825;1.043504;2.886909008;2.674374342;8.3904953;99.97956848;79.37609863;99.97290039;463.3200073;405.8599854;321.9270325;27681.83398;66.62862396
11.06.2019 06:39:16,268;697.4388428;697.8569946;682.5480347;1.133016825;1.043504;2.886483908;2.760674238;8.668433189;99.9874115;79.37609863;99.95280457;460.4400024;405.428009;320.9382019;27681.83398;66.6335144
11.06.2019 06:39:31,302;697.4337158;697.8569946;682.5480347;1.133016825;1.043504;2.886248589;2.762669086;8.5182724;99.97956848;79.31000519;99.94268799;462.9599915;405.6619873;321.4423828;27681.83398;66.69638062
11.06.2019 06:39:46,338;697.4432983;697.8569946;682.5480347;1.133016825;1.043504;2.886909008;2.727152348;8.542928696;99.9874115;79.40917206;99.98934937;463.3200073;405.6619873;321.4423828;27681.83398;66.69638062
11.06.2019 06:40:01,372;697.4395142;697.8527832;682.5480347;1.133016825;1.043504;2.8878057;2.691911221;8.546956062;99.97956848;79.40917206;99.98193359;460.9200134;405.5539856;321.443634;27681.84961;66.69638062
11.06.2019 06:40:16,415;697.4395142;697.8527832;682.5480347;1.133016825;1.043504;2.8878057;2.678932667;8.870510101;99.9874115;79.4752121;99.97134399;461.519989;405.6260071;320.3241882;27681.84961;66.69638062
11.06.2019 06:40:31,442;697.4348145;697.8527832;682.5480347;1.133016825;1.043504;2.88846612;2.757181406;8.592946053;99.9874115;79.37609863;99.97665405;462.2399902;405.5;321.2693787;27681.84961;66.69638062
11.06.2019 06:40:46,484;697.4348145;697.8527832;682.5480347;1.133016825;1.043504;2.887570381;2.760507822;8.99037075;99.9874115;79.44219208;99.96852875;460.5599976;405.6260071;319.8943481;27681.84961;66.69638062
11.06.2019 06:41:01,523;697.4348145;697.8527832;682.5480347;1.133016825;1.043504;2.8878057;2.703347445;8.532320976;99.99526215;79.37609863;99.9654541;462.2399902;405.302002;321.4942932;27681.86719;66.69638062
11.06.2019 06:41:16,548;697.4391479;697.8527832;682.5480347;1.133016825;1.043504;2.886909008;2.762336731;8.476090431;99.9874115;79.37609863;99.9629364;462.7200012;405.4460144;321.7642212;27681.86719;66.69638062
11.06.2019 06:41:31,582;697.4391479;697.8527832;682.5480347;1.133016825;1.043504;2.886909008;2.747022867;8.951976776;99.97956848;79.37609863;99.96168518;461.8800049;405.4639893;320.1022644;27681.86719;66.69638062
11.06.2019 06:41:46,621;697.4335938;697.8527832;682.5480347;1.133016825;1.043504;2.886248589;2.766490698;8.706043243;99.9874115;79.37609863;99.96665192;461.1600037;405.302002;320.9107666;27681.86719;66.69638062
11.06.2019 06:42:01,645;697.4335938;697.8527832;682.5480347;1.133016825;1.043504;2.886483908;2.735008955;8.764213562;99.97956848;79.40917206;100.0096893;458.8800049;405.5;320.8097839;27681.88281;66.69998932
11.06.2019 06:42:16,681;697.4414673;697.8493652;682.5480347;1.133016825;1.043504;2.887144327;2.832052708;8.802574158;99.97956848;79.37609863;100.0287933;461.2799988;405.4639893;320.6344299;27681.88281;66.69998932
11.06.2019 06:42:31,715;697.4414673;697.8493652;682.5480347;1.133016825;1.043504;2.886909008;2.742854357;8.578868866;99.9874115;79.37609863;99.98846436;460.9200134;405.697998;321.3934021;27681.88281;66.69998932
11.06.2019 06:42:46,753;697.4387207;697.8493652;682.5480347;1.133016825;1.043504;2.886909008;2.720624447;8.398351669;99.97956848;79.37609863;99.99034119;459.3599854;405.2470093;322.0180359;27681.88281;66.69998932
11.06.2019 06:43:01,790;697.4361572;697.8493652;682.5480347;1.133016825;1.043504;2.888701677;2.798623085;8.597156525;99.9874115;79.37609863;99.99784088;461.8800049;405.3380127;321.4457092;27681.90039;66.69998932
11.06.2019 06:43:16,827;697.4382324;697.8493652;682.5480347;1.133016825;1.043504;2.886909008;2.816761971;8.563760757;99.97956848;79.37609863;99.99609375;460.6799927;405.1749878;321.4457092;27681.90039;66.69998932
11.06.2019 06:43:31,868;697.4382324;697.8493652;682.5480347;1.133016825;1.043504;2.887144327;2.68635273;8.565709114;99.9874115;79.37609863;99.980896;459.6000061;405.3919983;321.2507019;27681.90039;66.69998932
11.06.2019 06:43:46,904;697.432251;697.8493652;682.5480347;1.133016825;1.043504;2.886909008;2.78373909;8.844269753;99.97956848;79.37609863;99.98156738;456.2399902;405.2109985;320.3146667;27681.90039;66.69998932
11.06.2019 06:44:01,941;697.4398804;697.8493652;682.5480347;1.133016825;1.043504;2.887144327;2.747356415;8.576785088;99.9874115;79.37609863;99.99479675;462.8399963;404.9590149;321.2550049;27681.91602;66.69998932
11.06.2019 06:44:16,980;697.4398804;697.8493652;682.5480347;1.133016825;1.043504;2.887144327;2.786222458;8.874593735;99.97956848;79.37609863;99.96602631;458.3999939;405.1029968;320.2097778;27681.91602;66.69998932
11.06.2019 06:44:32,015;697.4287109;697.8493652;682.5480347;1.133016825;1.043504;2.886483908;2.75368619;8.919188499;99.9874115;79.34307861;99.98013306;460.7999878;405.2109985;320.0281677;27681.91602;66.69998932
11.06.2019 06:44:47,046;697.4385986;697.8493652;682.5480347;1.133016825;1.043504;2.887144327;2.742854357;8.788355827;99.97956848;79.31000519;99.97698212;459.480011;405.3559875;320.5232239;27681.91602;66.69998932
11.06.2019 06:45:02,080;697.4385986;697.8493652;682.5480347;1.133016825;1.043504;2.887144327;2.731332779;8.499951363;99.9874115;79.37609863;99.97332001;461.8800049;405.2829895;321.563446;27681.93359;66.69998932
11.06.2019 06:45:17,114;697.4341431;697.8493652;682.5480347;1.133016825;1.043504;2.886248589;2.760175467;8.536327362;99.97956848;79.34307861;99.95280457;459.9599915;405.5;321.3371582;27681.93359;66.69998932
11.06.2019 06:45:32,144;697.4313354;697.8493652;682.5480347;1.133016825;1.043504;2.8878057;2.654916048;8.779154778;99.9874115;79.37609863;99.94564819;456.8399963;405.302002;320.5975647;27681.93359;66.69998932
11.06.2019 06:45:47,173;697.4313354;697.8493652;682.5480347;1.133016825;1.043504;2.887144327;2.708049297;8.638893127;99.97956848;79.37609863;99.94532013;460.9200134;405.4100037;321.0401917;27681.93359;66.69998932
11.06.2019 06:46:02,213;697.43396;697.8493652;682.5480347;1.133016825;1.043504;2.8878057;2.700826883;9.169287682;99.9874115;79.40917206;99.95937347;459.8399963;405.428009;319.2478333;27681.94922;66.69998932
11.06.2019 06:46:17,248;697.43396;697.8493652;682.5480347;1.133016825;1.043504;2.8878057;2.756182909;8.686727524;99.9874115;79.40917206;99.93528748;460.5599976;405.3919983;320.9173279;27681.94922;66.69998932
11.06.2019 06:46:32,283;697.43396;697.8518677;682.5480347;1.133016825;1.043504;2.8878057;2.759842634;8.912568092;99.9874115;79.40917206;99.97940826;460.2000122;405.5539856;320.1360168;27681.94922;66.69998932
11.06.2019 06:46:47,320;697.4429932;697.8518677;682.5480347;1.133016825;1.043504;2.888041258;2.734674692;9.028489113;99.99526215;79.40917206;100.0099792;460.4400024;405.8059998;319.7500916;27681.94922;66.69998932
11.06.2019 06:47:02,349;697.4307861;697.8518677;682.5480347;1.133016825;1.043504;2.887144327;2.750855207;8.552598953;99.9874115;79.37609863;100.0064087;460.4400024;405.7160034;321.3386536;27681.9668;66.69998932
11.06.2019 06:47:17,385;697.4307861;697.8518677;682.5480347;1.133016825;1.043504;2.8878057;2.760507822;8.444013596;99.97956848;79.37609863;99.97927856;459.7200012;405.4819946;321.7569275;27681.9668;66.69998932
11.06.2019 06:47:32,424;697.4307861;697.8518677;682.5480347;1.133016825;1.043504;2.88846612;2.688711643;9.069519997;99.9874115;79.44219208;100.0014954;461.8800049;405.4819946;319.6353455;27681.9668;66.69998932
11.06.2019 06:47:47,464;697.4307861;697.8518677;682.5391235;1.133016825;1.043504;2.886483908;2.780757666;8.90165329;99.97956848;79.40917206;99.98085022;462.8399963;405.1029968;320.0888367;27681.9668;66.69998932
11.06.2019 06:48:02,496;697.4307861;697.8518677;682.5391235;1.13137877;1.043504;2.887144327;2.699313879;8.971001625;99.97956848;79.37609863;99.96688843;458.6400146;405.2650146;319.8763123;27681.98242;66.69998932
11.06.2019 06:48:17,532;697.4307861;697.8518677;682.5505371;1.13137877;1.037354469;2.886909008;2.778603315;8.971001625;99.9874115;79.37609863;99.96389008;461.3999939;404.7430115;319.8763123;27681.98242;66.69998932
11.06.2019 06:48:32,564;697.4307861;697.8518677;682.5505371;1.13137877;1.037354469;2.887144327;2.734507799;8.735642433;99.9874115;79.40917206;99.95314789;460.2000122;404.868988;320.7055359;27681.98242;66.69998932
11.06.2019 06:48:47,603;697.4307861;697.8479004;682.5505371;1.13137877;1.037354469;2.8878057;2.746689558;8.580265045;99.9874115;79.40917206;99.9826355;462.1199951;405.0490112;321.2581787;27681.98242;66.69998932
11.06.2019 06:49:02,643;697.4346313;697.8479004;682.5505371;1.13137877;1.037354469;2.888230801;2.636408091;8.955111504;99.9874115;79.40917206;99.96129608;461.0400085;405.0490112;320.0161438;27682;66.69998932
11.06.2019 06:49:17,682;697.4346313;697.8479004;682.5505371;1.13137877;1.037354469;2.8878057;2.824987888;8.650217056;99.97956848;79.40917206;99.95399475;460.5599976;404.6889954;321.0436096;27682;66.69998932
11.06.2019 06:49:32,720;697.4281006;697.8479004;682.5505371;1.13137877;1.037354469;2.8878057;2.730831146;8.650217056;99.9874115;79.37609863;99.96311188;459.480011;405.0490112;321.0436096;27682;66.69998932
11.06.2019 06:49:47,748;697.4281006;697.8479004;682.5505371;1.13137877;1.043843746;2.887144327;2.810996771;8.637904167;99.9874115;79.40917206;99.96490479;457.6799927;405.0669861;321.0436096;27682;66.69998932
11.06.2019 06:50:02,781;697.43396;697.8479004;682.5461426;1.13137877;1.043843746;2.8878057;2.702675343;8.56216526;99.9874115;79.40917206;99.97387695;460.7999878;405.2290039;321.3482361;27682.01758;66.69998932
11.06.2019 06:50:17,816;697.430542;697.8479004;682.5461426;1.13137877;1.043843746;2.8878057;2.741019249;8.810107231;99.97956848;79.40917206;99.95556641;460.5599976;405.0669861;320.490509;27682.01758;66.69998932
11.06.2019 06:50:32,852;697.4396973;697.8479004;682.5461426;1.13137877;1.043843746;2.886483908;2.767653227;8.874517441;99.9874115;79.40917206;99.96274567;459.8399963;405.2109985;320.1827087;27682.01758;66.69998932
11.06.2019 06:50:47,886;697.4307251;697.8479004;682.5461426;1.13137877;1.043843746;2.886909008;2.709727764;8.54145813;99.9874115;79.37609863;99.95627594;462.2399902;404.9949951;321.3620605;27682.01758;66.69998932
11.06.2019 06:51:02,922;697.4307251;697.8479004;682.5461426;1.13137877;1.043843746;2.887144327;2.705027103;8.804830551;99.9874115;79.37609863;99.96933746;460.0799866;404.5629883;320.4510803;27682.0332;66.69998932
11.06.2019 06:51:17,947;697.4332886;697.8479004;682.5461426;1.13137877;1.043843746;2.88846612;2.680619955;8.833762169;99.97956848;79.44219208;100.0124054;459.6000061;404.7969971;320.4510803;27682.0332;66.69998932
11.06.2019 06:51:32,986;697.4271851;697.8479004;682.5461426;1.13137877;1.043843746;2.887570381;2.753353119;8.776221275;99.9874115;79.37609863;99.97964478;460.5599976;404.598999;320.5925903;27682.0332;66.69998932
11.06.2019 06:51:48,025;697.4271851;697.8479004;682.5461426;1.13137877;1.043843746;2.8878057;2.744188547;9.236083031;99.97956848;79.40917206;99.99834442;458.0400085;404.8869934;318.9743958;27682.0332;66.69998932
11.06.2019 06:52:03,054;697.4271851;697.8479004;682.5461426;1.13137877;1.043843746;2.887379885;2.748689413;8.743408203;99.9874115;79.37609863;99.9909668;460.0799866;404.8869934;320.6938171;27682.05078;66.69998932
11.06.2019 06:52:18,091;697.4271851;697.8479004;682.5461426;1.13137877;1.043843746;2.8878057;2.769977808;8.751332283;99.97956848;79.37609863;99.96285248;458.1600037;405.1390076;320.6938171;27682.05078;66.69998932
11.06.2019 06:52:33,125;697.4310913;697.8479004;682.5461426;1.13137877;1.043843746;2.887144327;2.822685719;8.737429619;99.9874115;79.37609863;99.96420288;458.0400085;404.4179993;320.6993408;27682.05078;66.69998932
11.06.2019 06:52:48,149;697.4213257;697.8479004;682.5461426;1.13137877;1.043843746;2.887144327;2.733004093;8.964864731;99.97956848;79.31000519;99.98933411;458.8800049;404.2739868;319.9126282;27682.05078;66.69998932
11.06.2019 06:53:03,190;697.4213257;697.8479004;682.5461426;1.13137877;1.043843746;2.887144327;2.743855238;8.964864731;99.9874115;79.37609863;99.97722626;460.9200134;404.2919922;319.9126282;27682.06641;66.69998932
11.06.2019 06:53:18,224;697.4301147;697.8479004;682.5461426;1.13137877;1.043843746;2.886719465;2.80769968;8.839992523;99.97956848;79.34307861;99.96701813;462.6000061;404.598999;320.3172607;27682.06641;66.69998932
11.06.2019 06:53:33,263;697.4254761;697.8479004;682.5461426;1.13137877;1.043843746;2.885822296;2.757680416;8.966682434;99.9874115;79.37609863;99.9909668;459.9599915;404.7430115;319.701355;27682.06641;66.69998932
11.06.2019 06:53:48,299;697.4254761;697.8479004;682.5461426;1.13137877;1.043843746;2.886909008;2.707377911;8.684936523;99.9874115;79.37609863;99.99023438;457.7999878;404.6889954;320.7453613;27682.06641;66.69998932
11.06.2019 06:54:03,329;697.4263916;697.8479004;682.5461426;1.13137877;1.043843746;2.886909008;2.733171225;8.926230431;99.9874115;79.37609863;100.0422821;461.1600037;404.9769897;319.9110413;27682.08398;66.69998932
11.06.2019 06:54:18,375;697.4263916;697.8479004;682.5461426;1.13137877;1.043843746;2.8878057;2.768317461;9.043366432;99.9874115;79.40917206;100.0361786;462.6000061;404.7430115;319.5635071;27682.08398;66.69998932
11.06.2019 06:54:33,418;697.4263916;697.8479004;682.5461426;1.13137877;1.043843746;2.886909008;2.721964121;9.313212395;99.9874115;79.37609863;100.0121918;462.480011;404.8330078;318.572876;27682.08398;66.69998932
11.06.2019 06:54:48,453;697.4281616;697.8479004;682.5540161;1.13137877;1.043843746;2.8878057;2.773794651;8.762669563;99.9874115;79.40917206;99.94107056;461.2799988;404.7070007;320.4916992;27682.08398;66.69998932
11.06.2019 06:55:03,491;697.4281616;697.8479004;682.5540161;1.13137877;1.043843746;2.887144327;2.662538528;8.762669563;99.9874115;79.37609863;99.95031738;459;404.5809937;320.4916992;27682.09961;66.69998932
11.06.2019 06:55:18,528;697.4281616;697.8479004;682.5540161;1.13137877;1.043843746;2.887570381;2.796971321;9.004339218;99.9874115;79.40917206;99.94984436;460.5599976;404.6170044;319.6833801;27682.09961;66.69998932
11.06.2019 06:55:33,568;697.4266968;697.8479004;682.5429688;1.13137877;1.043843746;2.886483908;2.700490475;9.09571743;99.9874115;79.37609863;99.93467712;458.3999939;404.6889954;319.3249817;27682.09961;66.69998932
11.06.2019 06:55:48,599;697.4282837;697.8479004;682.5429688;1.13137877;1.043843746;2.887379885;2.779597759;8.872329712;99.9874115;79.40917206;99.90979767;462;404.2019958;320.127655;27682.09961;66.69998932
11.06.2019 06:56:03,639;697.4282837;697.8479004;682.5429688;1.13137877;1.043843746;2.886909008;2.771803379;8.799665451;99.9874115;79.37609863;99.94097137;461.0400085;404.4729919;320.3486633;27682.11719;66.69998932
11.06.2019 06:56:18,672;697.4269409;697.8479004;682.546814;1.13137877;1.043843746;2.887144327;2.786884546;8.804031372;99.9874115;79.37609863;99.94471741;461.519989;404.5450134;320.3486633;27682.11719;66.69998932
11.06.2019 06:56:33,711;697.4269409;697.8479004;682.546814;1.13137877;1.043843746;2.886483908;2.651694536;8.565692902;99.97956848;79.37609863;99.96873474;460.6799927;404.2739868;321.130188;27682.11719;66.69998932
11.06.2019 06:56:48,742;697.4269409;697.8479004;682.546814;1.13137877;1.043843746;2.8878057;2.802750826;8.638644218;99.9874115;79.37609863;99.98370361;461.8800049;404.0759888;320.9631653;27682.11719;66.69998932
11.06.2019 06:57:03,770;697.4269409;697.8479004;682.546814;1.13137877;1.043843746;2.887144327;2.716268539;8.865419388;99.97956848;79.37609863;99.96848297;462.6000061;404.4179993;320.1364136;27682.13281;66.69998932
11.06.2019 06:57:18,817;697.4269409;697.8479004;682.546814;1.13137877;1.043843746;2.886483908;2.691911221;8.853154182;99.9874115;79.37609863;99.95150757;458.1600037;404.5629883;320.1364136;27682.13281;66.69998932
11.06.2019 06:57:33,848;697.4329224;697.8479004;682.546814;1.13137877;1.043843746;2.886909008;2.750022411;8.593331337;99.97956848;79.37609863;99.96285248;461.2799988;404.7789917;321.0620728;27682.13281;66.69998932
11.06.2019 06:57:48,888;697.423584;697.8479004;682.546814;1.13137877;1.043843746;2.887570381;2.737513781;8.875340462;99.9874115;79.37609863;99.99976349;461.8800049;404.7789917;320.1294556;27682.13281;66.69998932
11.06.2019 06:58:03,931;697.4291382;697.8461304;682.546814;1.13137877;1.043843746;2.886909008;2.69426775;8.988452911;99.97956848;79.37609863;100.0010452;458.519989;404.9949951;319.6958923;27682.15039;66.69998932
11.06.2019 06:58:18,967;697.4265137;697.8461304;682.546814;1.13137877;1.043843746;2.887144327;2.731666803;8.992816925;99.9874115;79.37609863;99.99555206;460.9200134;405.1390076;319.6958923;27682.15039;66.69944763
11.06.2019 06:58:33,998;697.4265137;697.8461304;682.546814;1.13137877;1.043843746;2.8878057;2.707042217;8.963894844;99.9874115;79.37609863;100.0116425;459.7200012;405.3739929;319.6958923;27682.15039;66.69944763
11.06.2019 06:58:49,030;697.4229736;697.8461304;682.541626;1.13137877;1.039293528;2.887144327;2.748189688;8.820216179;99.9874115;79.37609863;99.9892807;459.8399963;405.1210022;320.2927246;27682.15039;66.69944763
11.06.2019 06:59:04,066;697.4229736;697.8461304;682.541626;1.13137877;1.039293528;2.885822296;2.757514;8.963957787;99.9874115;79.40917206;100.0363693;459.1199951;405.1210022;319.7107849;27682.16602;66.69944763
11.06.2019 06:59:19,103;697.4274292;697.8461304;682.541626;1.13137877;1.039293528;2.887144327;2.74785614;8.988506317;99.9874115;79.34307861;100.0211258;461.519989;405.0849915;319.7107849;27682.16602;66.64354706
11.06.2019 06:59:34,134;697.4250488;697.8461304;682.541626;1.13137877;1.039293528;2.887570381;2.78721571;9.002943039;99.9874115;79.40917206;100.0458298;459;405.0849915;319.6882019;27682.16602;66.64354706
11.06.2019 06:59:49,168;697.4309082;697.8494263;682.541626;1.13137877;1.039293528;2.887570381;2.772301435;8.814598083;99.9874115;79.40917206;100.0166779;458.2799988;405.1749878;320.3395081;27682.16602;66.61129761
11.06.2019 07:00:04,197;697.4309082;697.8494263;682.541626;1.13137877;1.039293528;2.888230801;2.739517212;8.973887444;99.9874115;79.40917206;100.0403595;460.5599976;405.1749878;319.8310852;27682.18359;66.61129761
11.06.2019 07:00:19,231;697.4309082;697.8494263;682.5491943;1.13137877;1.039293528;2.8878057;2.730496883;9.149944305;99.97173309;79.34307861;100.0464783;462.2399902;405.3380127;319.3057556;27682.18359;66.61129761
11.06.2019 07:00:34,267;697.4309082;697.8494263;682.5491943;1.13137877;1.039293528;2.8878057;2.737012863;9.108036995;99.9874115;79.40917206;100.2335587;459.480011;405.5539856;319.4507446;27682.18359;66.60002136
11.06.2019 07:00:49,293;697.4254761;697.8494263;682.5491943;1.13137877;1.039293528;2.8878057;2.734173536;9.13593483;99.97956848;79.37609863;100.0907593;459.1199951;405.571991;319.3542175;27682.18359;66.60002136
11.06.2019 07:01:04,330;697.4299927;697.8494263;682.5491943;1.13137877;1.040363073;2.887144327;2.716268539;8.647452354;99.9874115;79.37609863;100.0989227;460.2000122;405.6260071;321.0015564;27682.19922;66.60002136
11.06.2019 07:01:19,363;697.4299927;697.8494263;682.5491943;1.13137877;1.040363073;2.8878057;2.741019249;8.88319397;99.9874115;79.40917206;100.1122971;460.9200134;405.6260071;320.2286072;27682.19922;66.62095642
11.06.2019 07:01:34,390;697.4299927;697.8494263;682.5470581;1.13137877;1.040363073;2.886909008;2.745522499;8.866537094;99.9874115;79.37609863;100.1077194;458.519989;405.6260071;320.2286072;27682.19922;66.67636108
11.06.2019 07:01:49,426;697.4299927;697.8494263;682.5470581;1.13137877;1.040363073;2.888230801;2.700994968;9.285702705;99.97956848;79.37609863;100.1244736;459.7200012;405.5539856;318.8632202;27682.19922;66.67636108
11.06.2019 07:02:04,471;697.4299927;697.8494263;682.5470581;1.13137877;1.040363073;2.886248589;2.723805666;8.864580154;99.9874115;79.37609863;100.1085281;458.519989;405.8779907;320.1929016;27682.2168;66.62826538
11.06.2019 07:02:19,493;697.4299927;697.8494263;682.5470581;1.13137877;1.040363073;2.887144327;2.724642515;8.82062912;99.97956848;79.37609863;100.123085;460.0799866;405.9500122;320.4450684;27682.2168;66.64320374
11.06.2019 07:02:34,526;697.4299927;697.8494263;682.5380859;1.13137877;1.040363073;2.886483908;2.725646496;8.704487801;99.9874115;79.37609863;100.1300888;458.6400146;405.3739929;320.7617188;27682.2168;66.64320374
11.06.2019 07:02:49,559;697.4299927;697.8494263;682.5412598;1.13137877;1.040363073;2.887144327;2.744855642;8.976138115;99.97956848;79.37609863;100.1470184;457.4400024;405.3739929;319.864624;27682.2168;66.66584778
11.06.2019 07:03:04,591;697.4299927;697.8494263;682.5412598;1.13137877;1.040363073;2.886673927;2.760341406;8.963868141;99.9874115;79.34307861;100.1327286;457.5599976;405.1210022;319.864624;27682.23242;66.66584778
11.06.2019 07:03:19,636;697.4348145;697.8494263;682.5412598;1.13137877;1.040363073;2.887144327;2.712915182;8.795038223;99.97956848;79.37609863;100.1056366;459.1199951;405.1210022;320.4910583;27682.23242;66.69987488
11.06.2019 07:03:34,673;697.4348145;697.8494263;682.5412598;1.13137877;1.040363073;2.887144327;2.789531946;9.078158379;99.9874115;79.37609863;100.0887756;459.8399963;404.6170044;319.5117188;27682.23242;66.69987488
11.06.2019 07:03:49,704;697.4348145;697.8494263;682.5412598;1.13137877;1.040363073;2.887144327;2.682306528;8.774945259;99.97956848;79.37609863;100.1099167;460.0799866;404.9049988;320.5605469;27682.23242;66.69987488
11.06.2019 07:04:04,739;697.4348145;697.8494263;682.5412598;1.13137877;1.045413136;2.885822296;2.696623087;8.707949638;99.9874115;79.37609863;100.0962982;461.519989;404.7250061;320.7071228;27682.25;66.69987488
11.06.2019 07:04:19,773;697.4348145;697.8494263;682.5471802;1.13137877;1.045413136;2.886673927;2.704019547;8.976261139;99.9874115;79.37609863;100.0801468;462.3599854;404.5270081;320.0108337;27682.25;66.69987488
11.06.2019 07:04:34,817;697.4371948;697.8494263;682.5471802;1.13137877;1.045413136;2.886248589;2.757846832;9.121609688;99.97956848;79.34307861;100.0851517;458.519989;404.3280029;319.4805298;27682.25;66.69987488
11.06.2019 07:04:49,849;697.4259644;697.8494263;682.5471802;1.13137877;1.045413136;2.887144327;2.704187393;8.818612099;99.9874115;79.37609863;100.0976486;460.2000122;404.3280029;320.5866699;27682.25;66.69987488
11.06.2019 07:05:04,890;697.43396;697.8494263;682.5471802;1.13137877;1.045413136;2.887144327;2.733004093;8.937447548;99.97956848;79.34307861;100.1184158;461.3999939;404.2200012;320.1753845;27682.26758;66.69987488
11.06.2019 07:05:19,926;697.43396;697.8494263;682.5471802;1.13137877;1.045413136;2.886483908;2.749356031;8.925187111;99.9874115;79.34307861;100.111351;460.6799927;403.8959961;320.1753845;27682.26758;66.69987488
11.06.2019 07:05:34,969;697.43396;697.8494263;682.5418701;1.13137877;1.045413136;2.886483908;2.780260563;8.739705086;99.97956848;79.34307861;100.1004333;460.6799927;404.6530151;320.8171997;27682.26758;66.69987488
11.06.2019 07:05:50,001;697.43396;697.8494263;682.5418701;1.13137877;1.045413136;2.886719465;2.743521452;8.617231369;99.9874115;79.34307861;100.093811;461.519989;404.6530151;321.2561951;27682.26758;66.69987488
11.06.2019 07:06:05,042;697.43396;697.8494263;682.5418701;1.13137877;1.045413136;2.887570381;2.730162621;8.929695129;99.9874115;79.31000519;100.0760803;458.8800049;404.8330078;320.105896;27682.2832;66.69987488
11.06.2019 07:06:20,076;697.4308472;697.8494263;682.5418701;1.13137877;1.045413136;2.886248589;2.708217382;8.929695129;99.97956848;79.34307861;100.0574875;460.4400024;405.1390076;320.105896;27682.2832;66.69987488
11.06.2019 07:06:35,110;697.4338989;697.8494263;682.5418701;1.13137877;1.045413136;2.886248589;2.717944145;8.644254684;99.97956848;79.31000519;100.0767822;458.2799988;405.697998;321.0934753;27682.2832;66.69987488
11.06.2019 07:06:50,147;697.4338989;697.8494263;682.5418701;1.13137877;1.045413136;2.884926558;2.81610322;8.989515305;99.9874115;79.34307861;100.0447922;459.6000061;405.5;319.8564148;27682.2832;66.6882019
11.06.2019 07:07:05,195;697.4338989;697.8494263;682.5418701;1.13137877;1.045413136;2.886248589;2.707545996;8.757394791;99.97956848;79.40917206;100.0606613;461.519989;405.5539856;320.7020264;27682.30078;66.6882019
11.06.2019 07:07:20,228;697.4318237;697.8494263;682.5418701;1.13137877;1.045413136;2.886483908;2.789531946;8.90045929;99.9874115;79.31000519;100.0426483;460.5599976;405.6619873;320.222168;27682.30078;66.6882019
11.06.2019 07:07:35,265;697.4318237;697.8494263;682.5418701;1.13137877;1.045413136;2.886248589;2.755517006;8.623064995;99.97956848;79.34307861;100.0232086;460.6799927;405.8240051;321.1667786;27682.30078;66.6882019
11.06.2019 07:07:50,300;697.4401245;697.8525391;682.5418701;1.133352757;1.045413136;2.886719465;2.798623085;8.864785194;99.9874115;79.34307861;100.0130768;460.9200134;405.697998;320.3607788;27682.30078;66.6882019
11.06.2019 07:08:05,335;697.4401245;697.8525391;682.5469971;1.133352757;1.045413136;2.886248589;2.721964121;8.856018066;99.97956848;79.37609863;100.0232086;462.2399902;405.8779907;320.3607788;27682.31641;66.6882019
11.06.2019 07:08:20,370;697.4348755;697.8525391;682.5469971;1.133352757;1.045413136;2.887144327;2.731499672;8.87267971;99.9874115;79.37609863;99.98500824;459.2399902;405.5539856;320.3607788;27682.31641;66.6882019
11.06.2019 07:08:35,891;697.4348755;697.8525391;682.5469971;1.133352757;1.045413136;2.886483908;2.692247868;8.919270515;99.9874115;79.34307861;99.96798706;456.8399963;405.8420105;320.1571045;27682.31641;66.65296173
11.06.2019 07:08:50,937;697.4369507;697.8525391;682.5469971;1.133352757;1.045413136;2.886483908;2.699986219;9.107563019;99.9874115;79.34307861;100.009613;456.480011;405.9140015;319.5055847;27682.31641;66.65296173
11.06.2019 07:09:05,988;697.4354858;697.8525391;682.5469971;1.133352757;1.045413136;2.886909008;2.70065856;9.115445137;99.9874115;79.34307861;100.024559;460.3200073;405.9140015;319.5055847;27682.33398;66.65296173
11.06.2019 07:09:21,026;697.4354858;697.8525391;682.5469971;1.133352757;1.045413136;2.886483908;2.723470926;9.273655891;99.97956848;79.34307861;100.0072937;463.0799866;406.0580139;318.9307861;27682.33398;66.6999588
11.06.2019 07:09:36,053;697.4464722;697.8525391;682.5469971;1.133352757;1.045413136;2.620189428;2.638448715;6.261175632;99.9874115;66.02835846;99.96199036;449.8800049;405.697998;317.7492981;27682.33398;66.6999588
11.06.2019 07:09:51,092;697.4863281;697.8513184;682.4833374;1.133352757;1.045413136;2.59938693;1.907962203;24.57348251;99.97956848;35.86379623;99.95220184;338.0400085;404.7250061;250.1694641;27682.33398;66.61878967
11.06.2019 07:10:06,126;697.5530396;697.8513184;682.4290161;1.185705423;1.121790767;2.59962225;1.016767144;60.91920853;99.9874115;5.534022808;99.99807739;162;403.4089966;129.7981567;27682.34961;66.51054382
11.06.2019 07:10:21,163;697.6170654;697.8513184;682.3096313;1.234035134;1.148679018;2.59962225;0.661246836;76.94231415;99.9874115;0;99.97686768;112.9199982;402.5799866;75.03264618;27682.34961;66.10527039
11.06.2019 07:10:36,198;697.6452026;697.8513184;682.2817383;1.234035134;1.148679018;2.59962225;0.674626052;77.07423401;99.97956848;0;99.97224426;112.8000031;402.7430115;75.03264618;27682.34961;65.53710175
11.06.2019 07:10:51,227;697.6414185;697.8513184;682.2817383;1.201820731;1.148679018;1.859868526;1.270466805;32.46549606;75.47639465;24.23409462;99.99677277;264.6000061;404.0580139;166.5618439;27682.34961;64.86242676
11.06.2019 07:11:06,266;697.6091309;697.8513184;682.3378296;1.201820731;1.117777824;0.927543879;1.1547575;-39.85999298;45.41214752;54.66297913;99.96543884;213.6000061;403.4630127;164.5953674;27682.36719;64.3013382
11.06.2019 07:11:21,304;697.6521606;697.8513184;682.2769165;1.201820731;1.181361198;0.70975709;0.552508354;51.39634323;24.97975731;85.02577209;99.972229;55.08000183;402.1119995;40.12023926;27682.36719;63.72711945
11.06.2019 07:11:36,341;697.6841431;697.8513184;682.2271729;1.229962468;1.181361198;0.709945321;0.517812371;68.36270905;24.97975731;99.16645813;99.95293427;36.72000122;401.9500122;26.14418983;27682.36719;63.14647293
11.06.2019 07:11:51,377;697.6919556;697.8513184;682.2012939;1.229962468;1.149283767;0.75954777;0.564926088;70.70528412;29.23095131;95.43305206;99.99494171;52.79999924;401.6069946;26.37791443;27682.36719;62.55787277
11.06.2019 07:12:06,404;697.6559448;697.8513184;682.2641602;1.187753797;1.149283767;1.606519699;1.513754249;21.95873642;59.19322205;79.07875824;99.9765625;278.3999939;404.5090027;164.7922821;27682.38281;61.98735046
11.06.2019 07:12:21,444;697.5692139;697.8513184;682.3873901;1.145958543;1.052767992;2.44323802;2.491378307;9.610198975;89.53983307;79.24396515;99.96707153;435.7200012;406.0220032;290.1103516;27682.38281;61.42526245
11.06.2019 07:12:36,480;697.5127563;697.8513184;682.4473877;1.145958543;1.052767992;2.899622202;2.844190836;2.322226524;99.97956848;80.1359787;99.97776031;498.7200012;406.5090027;347.8430176;27682.38281;61.23529053
11.06.2019 07:12:51,517;697.501709;697.8513184;682.4779053;1.145958543;1.052767992;2.899386883;2.829260826;2.043543577;99.9874115;80.1359787;99.9539566;495.2399902;406.32901;347.6487732;27682.38281;61.36772156
11.06.2019 07:13:06,544;697.501709;697.8513184;682.5100098;1.133548975;1.052767992;2.899622202;2.807864666;2.263131857;99.99526215;80.16905212;99.97344971;495.6000061;406.3649902;346.9065857;27682.40039;61.48620987
11.06.2019 07:13:21,580;697.5697632;697.8513184;682.5340576;1.133548975;1.05034852;2.899151802;2.814785957;2.23904705;99.99526215;80.16905212;99.96556091;502.7999878;406.32901;346.9737244;27682.40039;61.77209854
11.06.2019 07:13:36,622;697.5808105;697.8707886;682.5340576;1.133548975;1.05034852;2.753531456;2.751354933;-1.584100842;99.97173309;71.08330536;99.9424057;491.1600037;406.2569885;349.4612732;27682.40039;62.15813065
11.06.2019 07:13:51,649;697.5967407;697.8707886;682.5340576;1.133548975;1.05034852;2.647046328;2.64320755;0.580327809;99.9874115;67.38296509;99.99354553;477.2399902;406.4729919;334.0847473;27682.40039;62.47677231
11.06.2019 07:14:06,689;697.5662842;697.8707886;682.5182495;1.149992943;1.05034852;2.66908741;2.649998188;1.372724056;99.97956848;68.50627899;99.9927597;480.2399902;406.3469849;333.4606018;27682.41602;62.77755356
11.06.2019 07:14:21,731;697.5974731;697.8790894;682.5182495;1.149992943;1.06057024;2.668662548;2.652373075;0.792803168;99.97956848;68.47325897;99.96566772;482.6400146;406.2390137;335.3371887;27682.41602;63.07158661
11.06.2019 07:14:36,770;697.6270752;697.8790894;682.5182495;1.149992943;1.06057024;2.66908741;2.619030714;0.296931624;99.9874115;68.47325897;99.98838806;482.0400085;406.5090027;337.0075378;27682.41602;63.29424286
11.06.2019 07:14:51,804;697.6160889;697.8790894;682.5182495;1.149992943;1.06057024;2.668426991;2.656102419;0.613751292;99.9874115;68.50627899;99.99958801;482.7600098;406.2390137;336.9458008;27682.41602;63.57816315
11.06.2019 07:15:06,836;697.5827637;697.8790894;682.5182495;1.149992943;1.06057024;2.690657854;2.733338118;1.083723545;99.9874115;69.56354523;100.0079193;483.1199951;406.0220032;336.3238525;27682.43359;63.79423141
11.06.2019 07:15:21,875;697.5527344;697.868103;682.5182495;1.149992943;1.06057024;2.691318274;2.662877083;1.332357168;99.9874115;69.5304718;99.98777008;479.3999939;406.3649902;335.5592346;27682.43359;63.94179535
11.06.2019 07:15:36,908;697.5317383;697.868103;682.5182495;1.149992943;1.06057024;2.690893173;2.632664919;1.269187212;99.9874115;69.56354523;99.98826599;482.1600037;405.9859924;334.7620544;27682.43359;64.18779755
11.06.2019 07:15:51,942;697.5228882;697.868103;682.5261841;1.149992943;1.06057024;2.712463617;2.750355721;1.459671259;99.9874115;70.68685913;99.98619843;481.4400024;405.7520142;336.0348206;27682.43359;64.43040466
11.06.2019 07:16:06,980;697.5171509;697.8606567;682.5261841;1.149992943;1.06057024;2.713359356;2.700154305;1.329753876;99.97956848;70.65383911;99.98101807;481.9200134;406.1480103;336.0348206;27682.44922;64.68427277
11.06.2019 07:16:22,017;697.5171509;697.8606567;682.5261841;1.149992943;1.06057024;2.712698936;2.672853947;1.440457106;99.9874115;70.65383911;100.0336304;483;406.32901;335.6097412;27682.44922;64.79129791
11.06.2019 07:16:37,050;697.5115967;697.8606567;682.5261841;1.142300367;1.06057024;2.734269381;2.679101229;1.928932071;99.9874115;71.74412537;99.98142242;487.4400024;405.9679871;335.6097412;27682.44922;64.94017029
11.06.2019 07:16:52,085;697.5180054;697.848999;682.5261841;1.142300367;1.06057024;2.734269381;2.701835155;1.489068747;99.9874115;71.74412537;99.97307587;483.8399963;405.8959961;337.0753479;27682.44922;65.14328766
11.06.2019 07:17:07,123;697.512146;697.848999;682.5261841;1.142300367;1.06057024;2.734269381;2.730998278;1.48484242;99.97956848;71.74412537;99.96071625;483.9599915;405.9320068;337.0753479;27682.4668;65.19958496
11.06.2019 07:17:22,166;697.5015869;697.848999;682.5261841;1.142300367;1.052752614;2.733608007;2.741352797;1.474323511;99.9874115;71.71105194;99.96089935;483.2399902;406.1300049;337.0753479;27682.4668;65.39347076
11.06.2019 07:17:37,197;697.4915771;697.848999;682.5261841;1.142300367;1.052752614;2.75564909;2.682981014;1.667254925;99.97956848;72.8013382;99.97128296;483.9599915;406.1119995;337.46698;27682.4668;65.49531555
11.06.2019 07:17:52,234;697.501709;697.848999;682.5261841;1.142300367;1.052752614;2.756075144;2.765826225;1.527782679;99.9874115;72.83441162;99.98112488;485.7600098;405.8240051;337.964325;27682.4668;65.69538879
11.06.2019 07:18:07,266;697.5118408;697.848999;682.5327148;1.142300367;1.052752614;2.75498867;2.741686344;1.366892576;99.97956848;72.83441162;100.0005951;485.8800049;405.6619873;338.4219971;27682.48242;65.79449463
11.06.2019 07:18:22,304;697.4956665;697.8570557;682.5327148;1.142300367;1.052752614;2.75564909;2.679944992;1.563264489;99.97956848;72.86743164;100.0235825;485.3999939;405.8240051;337.995575;27682.48242;65.8944931
11.06.2019 07:18:37,339;697.491394;697.8570557;682.5469971;1.142300367;1.052752614;2.778541565;2.759177446;1.90578115;99.97956848;73.92470551;99.99304962;486.9599915;405.5;338.5164795;27682.48242;65.99547577
11.06.2019 07:18:52,381;697.4996948;697.8570557;682.5469971;1.142300367;1.052752614;2.777881145;2.753020287;1.468413234;99.9874115;73.92470551;99.99049377;487.3200073;405.6440125;339.4885254;27682.48242;66.19552612
11.06.2019 07:19:07,416;697.4902344;697.8452759;682.5376587;1.142300367;1.052752614;2.778116465;2.828603506;1.637226939;99.97956848;73.92470551;99.99299622;487.3200073;405.7340088;338.9393005;27682.5;66.19552612
11.06.2019 07:19:22,446;697.4902344;697.8452759;682.5376587;1.136032581;1.052752614;2.778776884;2.782745361;1.869415998;99.9874115;73.95772552;99.96952057;485.519989;405.5360107;338.2081299;27682.5;66.29450226
11.06.2019 07:19:37,484;697.4864502;697.8452759;682.5376587;1.136032581;1.052752614;2.800582409;2.802915573;2.25823307;99.97956848;75.01493835;99.98461151;490.0799866;405.8779907;338.4661255;27682.5;66.39312744
11.06.2019 07:19:52,518;697.4817505;697.8452759;682.5376587;1.136032581;1.052752614;2.799685717;2.780426264;1.799040198;99.9874115;75.01493835;99.98726654;489.7200012;405.7340088;339.9497681;27682.5;66.49339294
11.06.2019 07:20:07,548;697.4709473;697.8452759;682.5376587;1.136032581;1.045892;2.80143404;2.732001305;1.78499651;99.9874115;75.01493835;99.96998596;488.0400085;405.5180054;339.9497681;27682.51758;66.59313202
11.06.2019 07:20:22,594;697.4581299;697.8452759;682.5473633;1.136032581;1.045892;2.799685717;2.77396059;1.830502629;99.97173309;75.01493835;99.95819855;486.3599854;405.3919983;339.1698914;27682.51758;66.69446564
11.06.2019 07:20:37,640;697.4649658;697.8452759;682.5473633;1.136032581;1.045892;2.800582409;2.663046122;1.671961784;99.9874115;76.20433807;100.0003052;486.3599854;405.6440125;339.7672729;27682.51758;66.79312897
