Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 07:20:52,681;697.453186;697.8452759;682.5473633;1.136032581;1.045892;2.82304883;2.753519773;1.889973164;99.9874115;76.17132568;99.9638443;487.5599976;405.8959961;340.6297913;27682.51758;66.79312897
11.06.2019 07:21:07,715;697.4464111;697.8452759;682.5473633;1.136032581;1.045892;2.822388411;2.805885553;2.010837555;99.9874115;76.20433807;99.92835999;486.7200012;405.8959961;339.7737427;27682.5332;66.88591003
11.06.2019 07:21:22,752;697.453125;697.8452759;682.5473633;1.136032581;1.045892;2.82304883;2.758678436;1.94563508;99.9874115;76.13830566;99.93009949;486.8399963;405.6440125;340.0404663;27682.5332;66.98941803
11.06.2019 07:21:37,784;697.4441528;697.8452759;682.5473633;1.136032581;1.045892;2.822813511;2.832216978;1.817438126;99.9874115;76.17132568;99.94448853;490.2000122;405.6799927;340.456543;27682.5332;67.0665741
11.06.2019 07:21:52,817;697.4441528;697.8452759;682.5509033;1.136032581;1.045892;2.84155035;2.785891294;2.189274073;99.9874115;77.12947845;99.94966125;488.0400085;406.0400085;340.5139771;27682.5332;67.15625763
11.06.2019 07:22:07,862;697.451355;697.8452759;682.5509033;1.136032581;1.045892;2.84155035;2.812644482;2.189274073;99.97173309;77.12947845;99.94100952;488.6400146;405.3739929;340.5139771;27682.55078;67.19986725
11.06.2019 07:22:22,896;697.4454956;697.8452759;682.5704956;1.131182909;1.045892;2.842872143;2.791516781;2.216472149;99.9874115;77.12947845;99.92906952;489.480011;405.4460144;340.5139771;27682.55078;67.19986725
11.06.2019 07:22:37,936;697.4454956;697.8452759;682.5704956;1.131182909;1.040946484;2.842636824;2.794327497;1.813232899;99.9874115;77.69113159;99.92744446;486.9599915;405.1029968;341.1665344;27682.55078;67.29560089
11.06.2019 07:22:52,979;697.4534912;697.8452759;682.5704956;1.131182909;1.040946484;2.864442825;2.777111292;2.192800283;99.9874115;78.28580475;99.91983032;488.7600098;405.1929932;341.391571;27682.55078;67.29560089
11.06.2019 07:23:08,014;697.44104;697.8428345;682.5596924;1.131182909;1.040946484;2.865573883;2.850741148;2.531284809;99.9874115;78.28580475;99.93159485;491.8800049;404.5809937;340.3191223;27682.56641;67.38301086
11.06.2019 07:23:23,049;697.44104;697.8428345;682.5630493;1.131182909;1.040946484;2.865338326;2.822850466;2.749900103;99.9874115;78.28580475;99.94909668;491.7600098;405.1029968;339.5599365;27682.56641;67.46227264
11.06.2019 07:23:38,077;697.44104;697.8428345;682.5630493;1.131182909;1.040946484;2.864017725;2.803905964;2.642726183;99.97956848;78.28580475;99.94326019;492;404.9230042;339.9477539;27682.56641;67.49996185
11.06.2019 07:23:53,119;697.44104;697.8428345;682.5630493;1.131182909;1.040946484;2.865338326;2.776779652;2.656032324;99.9874115;78.28580475;99.94359589;488.6400146;404.4909973;339.9477539;27682.56641;67.59560394
11.06.2019 07:24:08,154;697.4301147;697.8428345;682.5630493;1.131182909;1.040946484;2.889126539;2.821863413;3.143592119;99.97956848;79.4752121;99.96041107;489.6000061;404.3099976;339.9477539;27682.58398;67.69345856
11.06.2019 07:24:23,191;697.43396;697.8428345;682.5630493;1.131182909;1.040946484;2.889126539;2.814621449;3.131099463;99.9874115;79.4752121;99.93966675;490.0799866;404.8150024;339.990448;27682.58398;67.69345856
11.06.2019 07:24:38,229;697.43396;697.8428345;682.5792847;1.131182909;1.040946484;2.889126539;2.848612785;3.094325066;99.97956848;79.4752121;99.92955017;490.2000122;404.6350098;340.1160889;27682.58398;67.69345856
11.06.2019 07:24:53,270;697.4207153;697.8428345;682.5792847;1.131182909;1.040946484;2.88889122;2.794492483;2.922626257;99.97956848;79.4752121;99.95690155;489.9599915;404.4909973;340.055481;27682.58398;67.75326538
11.06.2019 07:25:08,297;697.425354;697.8428345;682.569458;1.131182909;1.040946484;2.887570381;2.783904791;3.139938593;99.9874115;79.44219208;99.95902252;488.6400146;404.4909973;339.2255249;27682.59961;67.79986572
11.06.2019 07:25:23,340;697.4284668;697.8428345;682.569458;1.131182909;1.040946484;2.88889122;2.801100016;2.769793749;99.97956848;79.44219208;99.94526672;486.3599854;404.4909973;340.5766296;27682.59961;67.79986572
11.06.2019 07:25:38,377;697.4242554;697.8428345;682.569458;1.131182909;1.040946484;2.888230801;2.815279961;2.819532633;99.97956848;79.44219208;99.9131012;488.0400085;404.6530151;340.3624573;27682.59961;67.8911438
11.06.2019 07:25:53,408;697.4242554;697.8389282;682.569458;1.131182909;1.040946484;2.88846612;2.788043022;3.01833725;99.9874115;79.44219208;99.92383575;489.7200012;404.5450134;339.7005005;27682.59961;67.8911438
11.06.2019 07:26:08,442;697.4242554;697.8389282;682.569458;1.131182909;1.040946484;2.889552593;2.772467375;3.245051622;99.9874115;79.4752121;99.95631409;487.6799927;404.4549866;339.0003967;27682.61719;67.8911438
11.06.2019 07:26:23,474;697.4242554;697.8389282;682.569458;1.128228307;1.040946484;2.88889122;2.815609455;2.827286005;99.9874115;79.4752121;99.90460205;489.3599854;404.4549866;340.3805847;27682.61719;67.98657227
11.06.2019 07:26:38,514;697.4242554;697.8389282;682.569458;1.128228307;1.040946484;2.889787912;2.824987888;3.008939981;99.9874115;79.50828552;99.93366241;487.5599976;405.0849915;339.8215637;27682.61719;67.98657227
11.06.2019 07:26:53,547;697.4147949;697.8389282;682.569458;1.128228307;1.033546805;2.889787912;2.793996811;3.266445875;99.9874115;79.50828552;99.94630432;489.7200012;404.8150024;338.9432678;27682.61719;67.98657227
11.06.2019 07:27:08,585;697.4147949;697.8389282;682.569458;1.128228307;1.033546805;2.889362097;2.745522499;2.866332531;99.99526215;79.4752121;99.965271;489.6000061;404.8510132;340.2791748;27682.63281;67.99998474
11.06.2019 07:27:23,619;697.4179688;697.8389282;682.5773926;1.128228307;1.033546805;2.88889122;2.797466755;3.162338495;99.9874115;79.4752121;99.95708466;490.0799866;404.5090027;339.2380676;27682.63281;68.06048584
11.06.2019 07:27:38,664;697.4112549;697.8389282;682.5773926;1.128228307;1.033546805;2.88889122;2.810996771;3.166978121;99.97956848;79.4752121;99.96761322;485.519989;404.6350098;339.2380676;27682.63281;68.09998322
11.06.2019 07:27:53,687;697.4112549;697.8389282;682.5773926;1.128228307;1.033546805;2.89002347;2.845173597;3.566347361;99.97956848;79.50828552;99.97383118;489.8399963;404.5809937;337.9359436;27682.63281;68.14291382
11.06.2019 07:28:08,721;697.4112549;697.8389282;682.5773926;1.128228307;1.033546805;2.889552593;2.83960104;3.32388258;99.9874115;79.44219208;99.93805695;486;404.5090027;338.3669128;27682.65039;68.14291382
11.06.2019 07:28:23,759;697.4112549;697.8389282;682.5717773;1.128228307;1.033546805;2.88889122;2.794657946;3.053007126;99.9874115;79.4752121;99.94929504;490.3200073;404.1839905;339.2453918;27682.65039;68.14291382
11.06.2019 07:28:38,796;697.4112549;697.8389282;682.5717773;1.128228307;1.033546805;2.889362097;2.782414198;3.325445175;99.9874115;79.4752121;99.94550323;486;404.5809937;338.3488159;27682.65039;68.19966125
11.06.2019 07:28:53,831;697.4066162;697.8389282;682.5717773;1.128228307;1.033546805;2.888230801;2.829260826;3.495157957;99.9874115;79.4752121;99.93057251;486.8399963;404.256012;337.6947632;27682.65039;68.19966125
11.06.2019 07:29:08,875;697.4066162;697.8389282;682.5717773;1.128228307;1.03756845;2.888230801;2.819560051;3.111752748;99.9874115;79.44219208;99.9308548;488.1600037;404.1300049;339.000824;27682.66602;68.19966125
11.06.2019 07:29:23,910;697.4066162;697.8389282;682.5717773;1.128228307;1.03756845;2.888230801;2.816432953;3.593410015;99.9874115;79.44219208;99.94839478;492.1199951;404.3099976;337.3600159;27682.66602;68.19966125
11.06.2019 07:29:38,941;697.4028931;697.8389282;682.5717773;1.128228307;1.03756845;2.889552593;2.818243504;3.04382515;99.9874115;79.4752121;99.95051575;487.4400024;404.5450134;339.3211365;27682.66602;68.19966125
11.06.2019 07:29:53,972;697.4147339;697.8389282;682.5717773;1.128228307;1.03756845;2.889787912;2.788208485;3.310513258;99.9874115;79.50828552;99.97737885;489.6000061;404.7609863;338.4282227;27682.66602;68.19966125
11.06.2019 07:30:09,009;697.4035645;697.8389282;682.5717773;1.128228307;1.03756845;2.88889122;2.848121643;3.292873859;99.9874115;79.4752121;99.96561432;490.4400024;404.5270081;338.4282227;27682.68359;68.19966125
11.06.2019 07:30:24,042;697.4035645;697.8389282;682.5717773;1.128228307;1.03756845;2.889126539;2.823672533;3.29750371;99.9874115;79.50828552;99.97297668;489.2399902;404.6350098;338.4282227;27682.68359;68.28978729
11.06.2019 07:30:39,077;697.4035645;697.8414917;682.5717773;1.128228307;1.03756845;2.88889122;2.746189356;3.815141439;99.9874115;79.50828552;99.97956848;484.3200073;404.7430115;336.6485901;27682.68359;68.28978729
11.06.2019 07:30:54,102;697.4035645;697.8414917;682.5717773;1.128228307;1.03756845;2.889126539;2.813468456;3.537013769;99.9874115;79.50828552;99.98878479;486.8399963;404.9590149;337.6120911;27682.68359;68.28978729
11.06.2019 07:31:09,148;697.3995972;697.8414917;682.5671387;1.128228307;1.03756845;2.889787912;2.84386301;3.603006363;99.9874115;79.50828552;99.99617004;487.0799866;404.9590149;337.4314575;27682.69922;68.28978729
11.06.2019 07:31:24,180;697.3995972;697.8414917;682.5671387;1.128228307;1.03756845;2.889787912;2.826467514;3.708302975;99.9874115;79.50828552;100.0145874;488.7600098;404.6889954;337.0725708;27682.69922;68.28978729
11.06.2019 07:31:39,217;697.4091187;697.8414917;682.5671387;1.12495029;1.03756845;2.889552593;2.852868319;3.401716948;99.97956848;79.50828552;99.98271942;486.6000061;404.4549866;338.1016846;27682.69922;68.28978729
11.06.2019 07:31:54,240;697.4022217;697.8414917;682.5671387;1.12495029;1.03756845;2.88889122;2.755683661;3.30391264;99.9874115;79.50828552;99.98907471;489;404.6889954;338.390625;27682.69922;68.29998779
11.06.2019 07:32:09,277;697.4022217;697.8414917;682.5671387;1.12495029;1.03756845;2.89002347;2.83008194;3.318912268;99.9874115;79.50828552;99.95679474;487.7999878;404.7789917;338.4154358;27682.7168;68.29998779
11.06.2019 07:32:24,314;697.4095459;697.8414917;682.5721436;1.12495029;1.03756845;2.890683889;2.834351063;3.568849325;99.99526215;79.50828552;99.96999359;487.4400024;404.6170044;337.6078186;27682.7168;68.38356018
11.06.2019 07:32:39,345;697.4063721;697.8414917;682.5721436;1.12495029;1.03756845;2.890213013;2.817255974;3.24115181;99.9874115;79.54130554;99.95691681;488.519989;404.7609863;338.6931152;27682.7168;68.38356018
11.06.2019 07:32:54,381;697.3982544;697.8414917;682.5721436;1.12495029;1.03756845;2.889552593;2.809183598;3.399417162;99.97956848;79.50828552;99.96912384;487.4400024;404.5090027;338.1095276;27682.7168;68.49926758
11.06.2019 07:33:09,408;697.4041748;697.8414917;682.5721436;1.12495029;1.03756845;2.890213013;2.881103516;3.971148729;99.9874115;79.50828552;99.98127747;488.0400085;404.4729919;336.2049561;27682.73242;68.49926758
11.06.2019 07:33:24,439;697.3963623;697.8414917;682.5721436;1.12495029;1.03756845;2.89002347;2.841076612;3.457971573;99.97956848;79.54130554;99.95010376;488.1600037;404.4729919;337.9415283;27682.73242;68.49926758
11.06.2019 07:33:39,472;697.3963623;697.8414917;682.5721436;1.12495029;1.03756845;2.890213013;2.807369947;3.656000614;99.9874115;79.54130554;99.97142029;484.5599976;404.3819885;337.2792664;27682.73242;68.49926758
11.06.2019 07:33:54,515;697.3963623;697.8414917;682.5721436;1.12495029;1.03756845;2.890448332;2.855976105;3.463838816;99.97956848;79.50828552;99.94326782;491.1600037;404.7250061;337.9499207;27682.73242;68.49926758
11.06.2019 07:34:09,544;697.3996582;697.8414917;682.5721436;1.12495029;1.03756845;2.889787912;2.752687216;3.20563817;99.9874115;79.50828552;99.96284485;486.6000061;404.4370117;338.7855835;27682.75;68.49926758
11.06.2019 07:34:24,576;697.3996582;697.8414917;682.5721436;1.12495029;1.03756845;2.889787912;2.795318842;3.86234355;99.97956848;79.54130554;99.93226624;486;404.4370117;336.5475464;27682.75;68.49926758
11.06.2019 07:34:39,615;697.3996582;697.8414917;682.5721436;1.12495029;1.03756845;2.889787912;2.843535185;3.421392679;99.9874115;79.50828552;99.92082214;488.519989;404.4370117;338.0503845;27682.75;68.49926758
11.06.2019 07:34:54,643;697.3996582;697.8414917;682.5721436;1.12495029;1.03756845;2.889552593;2.79300499;3.600390434;99.97956848;79.54130554;99.94326019;485.0400085;404.2739868;337.2069702;27682.75;68.49926758
11.06.2019 07:35:09,681;697.3986816;697.8414917;682.5721436;1.12495029;1.03756845;2.889787912;2.730496883;3.460563183;99.9874115;79.50828552;99.96910095;486.480011;404.4729919;337.6989746;27682.76758;68.49926758
11.06.2019 07:35:24,718;697.3986816;697.8414917;682.5721436;1.12495029;1.03756845;2.889126539;2.856302977;3.484744549;99.9874115;79.50828552;99.98223877;487.6799927;404.3280029;337.5723267;27682.76758;68.49926758
11.06.2019 07:35:39,753;697.4057007;697.8372803;682.5721436;1.12495029;1.03756845;2.889126539;2.818408012;3.617045879;99.9874115;79.4752121;99.98729706;489.3599854;404.1119995;337.1217957;27682.76758;68.49926758
11.06.2019 07:35:54,790;697.3967896;697.8372803;682.5721436;1.12495029;1.032185316;2.89002347;2.815774202;3.343112946;99.9874115;79.50828552;99.99411011;486.9599915;404.4179993;338.1147461;27682.76758;68.49926758
11.06.2019 07:36:09,823;697.3967896;697.8372803;682.5721436;1.12495029;1.032185316;2.889787912;2.806050539;3.521477699;99.99526215;79.50828552;99.98034668;484.5599976;404.4370117;337.4915161;27682.7832;68.49926758
11.06.2019 07:36:24,866;697.4016113;697.8372803;682.5721436;1.12495029;1.032185316;2.890873432;2.803245783;3.177574873;99.97956848;79.54130554;99.99748993;487.3200073;404.3640137;338.7355652;27682.7832;68.59450531
11.06.2019 07:36:39,900;697.4016113;697.8411865;682.5721436;1.12495029;1.032185316;2.889787912;2.872631073;3.560105085;99.9874115;79.50828552;100.0160675;488.8800049;404.0759888;337.3599548;27682.7832;68.59450531
11.06.2019 07:36:54,935;697.3977661;697.8411865;682.5721436;1.12495029;1.032185316;2.890448332;2.818408012;3.573060036;99.97956848;79.4752121;100.0048981;486.2399902;404.0039978;337.3599548;27682.7832;68.59450531
11.06.2019 07:37:09,978;697.3977661;697.8411865;682.5789185;1.12495029;1.032185316;2.889552593;2.797466755;3.392892599;99.97956848;79.50828552;99.96556091;486.8399963;403.8420105;337.9136658;27682.80078;68.59450531
11.06.2019 07:37:25,019;697.3977661;697.8411865;682.5641479;1.12495029;1.032185316;2.889552593;2.799779177;3.449532747;99.97956848;79.50828552;99.94695282;484.3200073;403.9859924;337.7207642;27682.80078;68.59450531
11.06.2019 07:37:40,063;697.4004517;697.8411865;682.5641479;1.12495029;1.032185316;2.889787912;2.812479734;3.708535433;99.97956848;79.50828552;99.9737854;489.2399902;404.256012;337.152832;27682.80078;68.59450531
11.06.2019 07:37:55,096;697.4004517;697.8411865;682.5641479;1.12495029;1.032185316;2.891108751;2.857774496;3.697233915;99.9874115;79.50828552;99.94077301;485.7600098;403.9679871;337.2795715;27682.80078;68.59450531
11.06.2019 07:38:10,133;697.3964233;697.8411865;682.5784302;1.12495029;1.03369236;2.889552593;2.866431713;3.476527214;99.97956848;79.50828552;99.9438324;487.6799927;403.9140015;337.927948;27682.81641;68.63023376
11.06.2019 07:38:25,168;697.3964233;697.8411865;682.5784302;1.12495029;1.03369236;2.889126539;2.814950705;3.696161985;99.97173309;79.50828552;99.92979431;483.6000061;403.769989;336.78479;27682.81641;68.69845581
11.06.2019 07:38:40,212;697.3964233;697.8411865;682.5704956;1.12495029;1.03369236;2.89002347;2.738515615;3.423801899;99.9874115;79.4752121;99.9526825;488.3999939;403.9679871;337.7722168;27682.81641;68.69845581
11.06.2019 07:38:55,247;697.4057007;697.8411865;682.5704956;1.12495029;1.03369236;2.889787912;2.688037634;3.314147949;99.9874115;79.50828552;99.93371582;485.7600098;403.9320068;338.1298218;27682.81641;68.69845581
11.06.2019 07:39:10,285;697.397644;697.8411865;682.5704956;1.12495029;1.03369236;2.889552593;2.812644482;3.547986031;99.97956848;79.50828552;99.95806885;486.6000061;404.5450134;337.3178711;27682.83398;68.69845581
11.06.2019 07:39:25,310;697.394165;697.8411865;682.5704956;1.12495029;1.03369236;2.889977932;2.817749739;3.556326151;99.9874115;79.50828552;99.96850586;486.2399902;404.598999;337.3178711;27682.83398;68.69845581
11.06.2019 07:39:40,337;697.4033203;697.8411865;682.5704956;1.12495029;1.03369236;2.889787912;2.837632895;3.105435133;99.97956848;79.50828552;99.93157959;490.4400024;404.5450134;338.8404236;27682.83398;68.7494278
11.06.2019 07:39:55,371;697.3950195;697.8444214;682.5704956;1.12495029;1.03369236;2.889126539;2.828932285;3.332385063;99.9874115;79.4752121;99.9299469;486.7200012;404.4909973;338.2334595;27682.83398;68.7494278
11.06.2019 07:40:10,399;697.4025879;697.8444214;682.5704956;1.12495029;1.03369236;2.889126539;2.854340553;3.667208195;99.97173309;79.4752121;99.92464447;487.3200073;404.7070007;337.092804;27682.84961;68.7494278
11.06.2019 07:40:25,438;697.3963013;697.8444214;682.5704956;1.12495029;1.03369236;2.890213013;2.798458099;3.835657597;99.9874115;79.50828552;99.92922211;486.3599854;404.7070007;336.5913391;27682.84961;68.7494278
11.06.2019 07:40:40,477;697.3963013;697.8444214;682.5704956;1.12495029;1.03369236;2.88889122;2.780757666;3.524944782;99.97956848;79.50828552;99.93788147;482.1600037;405.0310059;337.5617371;27682.84961;68.7494278
11.06.2019 07:40:55,514;697.3963013;697.8444214;682.5704956;1.12495029;1.03369236;2.88846612;2.819560051;3.524318218;99.9874115;79.50828552;99.96263885;486.6000061;404.3280029;337.5354004;27682.84961;68.70143127
11.06.2019 07:41:10,544;697.4025269;697.8444214;682.5704956;1.12495029;1.03369236;2.88846612;2.749689102;3.567566395;99.97956848;79.4752121;99.95632172;488.0400085;404.3280029;337.388092;27682.86719;68.71097565
11.06.2019 07:41:25,581;697.4025269;697.8444214;682.5704956;1.12495029;1.03369236;2.889552593;2.770475864;3.588901281;99.9874115;79.50828552;99.95882416;489;404.2739868;337.388092;27682.86719;68.71097565
11.06.2019 07:41:40,619;697.3948975;697.8444214;682.5704956;1.12495029;1.03369236;2.88846612;2.803575754;3.471839905;99.97173309;79.44219208;99.94901276;486;404.5629883;337.7141724;27682.86719;68.78199768
11.06.2019 07:41:55,650;697.3999634;697.8444214;682.5704956;1.12495029;1.03369236;2.889552593;2.817914248;3.611291647;99.9874115;79.50828552;99.97008514;483.9599915;404.3999939;337.3117676;27682.86719;68.78199768
11.06.2019 07:42:10,686;697.4081421;697.8444214;682.5704956;1.12495029;1.03369236;2.889126539;2.747356415;3.295933962;99.97956848;79.4752121;99.95828247;487.6799927;404.5270081;338.357605;27682.88281;68.78199768
11.06.2019 07:42:25,726;697.3986206;697.8444214;682.5704956;1.12495029;1.03369236;2.889787912;2.754518509;3.312588215;99.99526215;79.50828552;99.96421051;486.1199951;404.1300049;338.3452759;27682.88281;68.79998779
11.06.2019 07:42:40,764;697.3986206;697.8444214;682.5704956;1.12495029;1.035707474;2.89002347;2.818408012;3.620458364;99.99526215;79.50828552;99.93608093;485.6400146;404.3640137;337.3120422;27682.88281;68.79998779
11.06.2019 07:42:55,797;697.3986206;697.8428955;682.5704956;1.12495029;1.035707474;2.888230801;2.793666124;3.627242804;99.9874115;79.50828552;99.95226288;487.4400024;404.5270081;337.1690674;27682.88281;68.79998779
11.06.2019 07:43:10,825;697.3986206;697.8428955;682.5704956;1.12495029;1.035707474;2.89002347;2.731165648;3.478801489;99.9874115;79.50828552;99.94817352;486.7200012;404.598999;337.7947388;27682.90039;68.79998779
11.06.2019 07:43:25,858;697.3953857;697.8428955;682.5704956;1.12495029;1.035707474;2.890448332;2.820218086;3.487141848;99.9874115;79.50828552;99.92437744;486.3599854;404.598999;337.7947388;27682.90039;68.79998779
11.06.2019 07:43:40,896;697.3953857;697.8428955;682.5704956;1.12495029;1.035707474;2.889787912;2.85221386;3.676614761;99.9874115;79.50828552;99.95283508;486.2399902;404.5450134;337.1049805;27682.90039;68.88021088
11.06.2019 07:43:55,928;697.3953857;697.8428955;682.5649414;1.12495029;1.035707474;2.889552593;2.761339426;3.358792543;99.9874115;79.50828552;99.95462799;488.1600037;404.256012;338.1720581;27682.90039;68.88021088
11.06.2019 07:44:10,977;697.397644;697.8428955;682.5649414;1.12495029;1.035707474;2.889552593;2.810996771;3.334221125;99.9874115;79.50828552;99.96549988;488.7600098;404.1480103;338.2557678;27682.91602;68.91599274
11.06.2019 07:44:26,010;697.397644;697.8428955;682.5649414;1.12495029;1.035707474;2.88889122;2.830410719;3.831704855;99.99526215;79.50828552;99.94711304;486;404.0939941;336.5166016;27682.91602;68.95513153
11.06.2019 07:44:41,047;697.397644;697.8428955;682.5783081;1.12495029;1.035707474;2.89002347;2.757347584;3.365083218;99.99526215;79.50828552;99.95909882;489.3599854;403.9140015;338.1821899;27682.91602;68.99945068
11.06.2019 07:44:56,083;697.3900146;697.8428955;682.5783081;1.12495029;1.035707474;2.890448332;2.795153618;3.568994761;99.99526215;79.50828552;99.94416809;488.7600098;403.9320068;337.210144;27682.91602;68.99945068
11.06.2019 07:45:11,118;697.3986816;697.8443604;682.5733643;1.12495029;1.035707474;2.890448332;2.830739021;3.384423018;99.9874115;79.50828552;99.94113159;484.5599976;404.3280029;337.8385315;27682.93359;68.99945068
11.06.2019 07:45:26,146;697.3986816;697.8443604;682.5733643;1.12495029;1.035707474;2.889787912;2.840092897;3.51527667;99.97956848;79.4752121;99.9305954;489.1199951;404.3280029;337.348877;27682.93359;68.99945068
11.06.2019 07:45:41,181;697.3986816;697.8443604;682.5733643;1.12495029;1.035707474;2.89002347;2.772799253;3.51990819;99.9874115;79.50828552;99.93629456;485.0400085;404.4179993;337.348877;27682.93359;68.99945068
11.06.2019 07:45:56,226;697.390686;697.8443604;682.5638428;1.12495029;1.035707474;2.88889122;2.862839699;3.285451412;99.9874115;79.4752121;99.93333435;486.480011;404.5629883;338.3707886;27682.93359;68.99945068
11.06.2019 07:46:11,250;697.3986816;697.8443604;682.5638428;1.12495029;1.035707474;2.889977932;2.795153618;3.55931282;99.9874115;79.4752121;99.96891022;483.9599915;404.3099976;337.5105896;27682.94922;68.99945068
11.06.2019 07:46:26,288;697.3986816;697.8443604;682.5638428;1.12495029;1.035707474;2.889787912;2.804895878;3.540916443;99.99526215;79.50828552;99.95811462;486;404.5809937;337.5605469;27682.94922;68.99945068
11.06.2019 07:46:41,324;697.3986816;697.8443604;682.5779419;1.12495029;1.035707474;2.889552593;2.774292231;3.292541504;99.9874115;79.50828552;99.95864105;487.0799866;404.3640137;338.3909607;27682.94922;68.99945068
11.06.2019 07:46:56,362;697.4059448;697.8443604;682.5779419;1.12495029;1.035707474;2.88889122;2.862676382;3.614476442;99.97956848;79.50828552;99.96743774;483.9599915;404.3640137;337.25;27682.94922;68.99945068
11.06.2019 07:47:11,395;697.3936768;697.8443604;682.5779419;1.12495029;1.035707474;2.889787912;2.749522448;3.55704236;99.97956848;79.50828552;99.97659302;484.4400024;404.5450134;337.5056152;27682.9668;68.99945068
11.06.2019 07:47:26,437;697.4034424;697.8443604;682.5646362;1.12495029;1.035707474;2.889552593;2.797631979;3.701566935;99.97956848;79.50828552;99.95197296;486.1199951;404.7250061;336.9974365;27682.9668;69.05374908
11.06.2019 07:47:41,480;697.3944702;697.8443604;682.5646362;1.12495029;1.035707474;2.890683889;2.78721571;3.723748446;99.99526215;79.50828552;99.94742584;482.2799988;404.5450134;336.9974365;27682.9668;69.00311279
11.06.2019 07:47:56,517;697.3994751;697.8481445;682.5786133;1.12495029;1.035707474;2.88889122;2.762669086;3.521756172;99.9874115;79.50828552;100.0083542;488.2799988;405.0130005;337.5658569;27682.9668;69.06684875
11.06.2019 07:48:11,545;697.4060059;697.8481445;682.5786133;1.12495029;1.035707474;2.889552593;2.788870096;3.578544855;99.97956848;79.50828552;99.99051666;486.3599854;404.6170044;337.4165955;27682.98242;69.06684875
11.06.2019 07:48:26,585;697.4006958;697.8481445;682.5786133;1.12495029;1.035707474;2.890213013;2.814456463;3.582589149;99.9874115;79.50828552;99.95324707;488.1600037;404.4729919;337.446991;27682.98242;69.09999084
11.06.2019 07:48:41,625;697.4006958;697.8481445;682.5658569;1.12495029;1.035707474;2.889552593;2.76117301;3.423206329;99.9874115;79.50828552;99.98765564;486.6000061;404.4179993;337.9458618;27682.98242;69.09999084
11.06.2019 07:48:56,669;697.4006958;697.8481445;682.5658569;1.12495029;1.035707474;2.889126539;2.808194399;3.641553402;99.97956848;79.4752121;100.0147934;483.6000061;404.4179993;337.1734314;27682.98242;69.09999084
11.06.2019 07:49:11,700;697.4006958;697.8481445;682.5658569;1.12495029;1.035707474;2.889787912;2.832709551;3.785282135;99.9874115;79.4752121;99.97789764;487.9200134;404.2739868;336.7279053;27683;69.17126465
11.06.2019 07:49:26,744;697.4006958;697.8481445;682.5658569;1.12495029;1.035707474;2.889787912;2.764663219;3.630090952;99.9874115;79.54130554;99.98136139;486.6000061;404.4179993;337.2567139;27683;69.17126465
11.06.2019 07:49:41,776;697.4006958;697.8463135;682.5658569;1.12495029;1.035707474;2.889787912;2.78373909;3.448801517;99.9874115;79.50828552;99.98768616;489.1199951;404.2919922;337.8743896;27683;69.17126465
11.06.2019 07:49:56,812;697.3994751;697.8463135;682.5658569;1.12495029;1.035707474;2.889362097;2.781751633;3.545100689;99.9874115;79.4752121;99.9429245;487.2000122;404.1480103;337.5178223;27683;69.11601257
11.06.2019 07:50:11,842;697.4090576;697.8463135;682.5675049;1.12495029;1.035707474;2.88889122;2.827453375;3.681628466;99.97956848;79.50828552;99.96691895;486.9599915;404.0580139;337.0212097;27683.01758;69.14985657
11.06.2019 07:50:26,879;697.4008179;697.8463135;682.5675049;1.12495029;1.035707474;2.889552593;2.810502291;3.804005146;99.9874115;79.50828552;99.95489502;485.3999939;403.8059998;336.6483765;27683.01758;69.14985657
11.06.2019 07:50:41,918;697.4041138;697.8463135;682.5675049;1.12495029;1.035707474;2.889126539;2.73935008;3.411458731;99.9874115;79.50828552;99.94031525;483.6000061;404.0759888;338.175354;27683.01758;69.08033752
11.06.2019 07:50:56,958;697.4041138;697.8463135;682.5675049;1.12495029;1.035707474;2.890448332;2.79300499;3.738428116;99.9874115;79.50828552;99.93873596;488.519989;404.2019958;337.1490173;27683.01758;69.08033752
11.06.2019 07:51:11,992;697.4041138;697.8463135;682.5675049;1.12495029;1.035707474;2.889552593;2.832381248;3.513602495;99.9874115;79.50828552;99.92321014;481.5599976;404.2019958;337.8557129;27683.0332;69.09999084
11.06.2019 07:51:27,034;697.399353;697.8463135;682.5675049;1.12495029;1.035707474;2.888230801;2.801265001;3.524181604;99.9874115;79.44219208;99.92321014;485.519989;404.3819885;337.7310791;27683.0332;69.09999084
11.06.2019 07:51:42,067;697.3961182;697.8463135;682.5675049;1.12495029;1.035707474;2.889317513;2.780260563;3.545547724;99.9874115;79.50828552;99.90879059;487.2000122;404.3280029;337.7310791;27683.0332;69.14344788
11.06.2019 07:51:57,106;697.3961182;697.8463135;682.5675049;1.12495029;1.035707474;2.88846612;2.827617884;3.891831398;99.9874115;79.4752121;99.92328644;482.7600098;404.1119995;336.4936218;27683.0332;69.14344788
11.06.2019 07:52:12,145;697.4036865;697.8463135;682.5675049;1.12495029;1.035707474;2.889787912;2.816432953;3.871279001;99.9874115;79.4752121;99.92807007;489.480011;403.9500122;336.6519165;27683.05078;69.14648438
11.06.2019 07:52:27,182;697.4036865;697.8463135;682.5675049;1.12495029;1.035707474;2.88889122;2.803575754;3.565946102;99.9874115;79.4752121;99.91163635;487.3200073;403.8779907;337.4802246;27683.05078;69.14648438
11.06.2019 07:52:42,220;697.3988647;697.8494873;682.5675049;1.12495029;1.035707474;2.88889122;2.860226154;3.373404741;99.9874115;79.4752121;99.90878296;486.480011;403.9679871;338.1362305;27683.05078;69.19127655
11.06.2019 07:52:57,256;697.4083252;697.8494873;682.5675049;1.12495029;1.035707474;2.889552593;2.780923367;3.659647942;99.9874115;79.50828552;99.92794037;483.6000061;404.0759888;337.2051392;27683.05078;69.15560913
11.06.2019 07:53:12,286;697.4042358;697.8494873;682.5675049;1.12495029;1.035707474;2.888230801;2.789697409;3.336611748;99.9874115;79.44219208;99.94901276;487.2000122;403.8779907;338.2172546;27683.06641;69.19989777
11.06.2019 07:53:27,323;697.4106445;697.8494873;682.5675049;1.12495029;1.035707474;2.889552593;2.822356939;3.62647891;99.99526215;79.50828552;99.95172119;484.5599976;404.1839905;337.3181763;27683.06641;69.19989777
11.06.2019 07:53:42,361;697.4088135;697.8494873;682.5675049;1.125542998;1.038514972;2.889126539;2.734507799;3.701115847;99.9874115;79.54130554;99.94581604;484.3200073;403.9859924;337.0353088;27683.06641;69.19989777
11.06.2019 07:53:57,396;697.40448;697.8494873;682.5675049;1.125542998;1.038514972;2.889787912;2.755683661;3.744591951;99.97956848;79.50828552;99.93257141;483.480011;404.1300049;337.0353088;27683.06641;69.19989777
11.06.2019 07:54:12,425;697.40448;697.8494873;682.5675049;1.125542998;1.038514972;2.889552593;2.846156359;3.592098236;99.9874115;79.50828552;99.92482758;487.0799866;403.8959961;337.5393982;27683.08398;69.19989777
11.06.2019 07:54:27,466;697.40448;697.8494873;682.5675049;1.125542998;1.038514972;2.889126539;2.706706285;3.729513168;99.99526215;79.4752121;99.90287781;485.3999939;403.4450073;337.0424805;27683.08398;69.19989777
11.06.2019 07:54:42,509;697.40448;697.8494873;682.5675049;1.125542998;1.038514972;2.889552593;2.793666124;4.003655434;99.99526215;79.44219208;99.93164063;486.1199951;404.1119995;336.136322;27683.08398;69.19989777
11.06.2019 07:54:57,540;697.40448;697.8494873;682.5675049;1.125542998;1.038514972;2.889787912;2.795153618;3.741013527;99.99526215;79.50828552;99.90529633;485.3999939;403.9859924;337.0475159;27683.08398;69.19989777
11.06.2019 07:55:12,577;697.4033203;697.8494873;682.5739136;1.125542998;1.038514972;2.889787912;2.764164925;3.697697163;99.9874115;79.50828552;99.88973236;484.2000122;404.2919922;337.1951599;27683.09961;69.19989777
11.06.2019 07:55:27,619;697.4033203;697.8494873;682.5739136;1.125542998;1.038514972;2.889787912;2.781917334;3.593280315;99.97956848;79.50828552;99.87247467;486.7200012;404.0759888;337.5511475;27683.09961;69.19989777
11.06.2019 07:55:42,650;697.4033203;697.8494873;682.5739136;1.125542998;1.038514972;2.88889122;2.831888676;3.575681448;99.9874115;79.50828552;99.88035583;488.3999939;404.2739868;337.5511475;27683.09961;69.25415802
11.06.2019 07:55:57,691;697.4016724;697.8494873;682.5692139;1.125542998;1.038514972;2.889552593;2.782745361;3.759316444;99.97956848;79.50828552;99.88141632;484.7999878;404.4549866;336.9693604;27683.09961;69.25415802
11.06.2019 07:56:12,729;697.4091797;697.8494873;682.5692139;1.125542998;1.038514972;2.889552593;2.827946424;3.657719374;99.97956848;79.50828552;99.89199066;482.519989;404.4370117;337.3157349;27683.11719;69.25415802
11.06.2019 07:56:27,767;697.4091797;697.8494873;682.5692139;1.125542998;1.038514972;2.89002347;2.797631979;3.666955471;99.9874115;79.4752121;99.90987396;487.0799866;403.8959961;337.3157349;27683.11719;69.25415802
11.06.2019 07:56:42,797;697.4056396;697.8494873;682.5692139;1.125542998;1.038514972;2.889126539;2.84156847;3.649354696;99.97956848;79.4752121;99.90613556;484.7999878;404.2380066;337.3157349;27683.11719;69.25415802
11.06.2019 07:56:57,825;697.4056396;697.8494873;682.5692139;1.125542998;1.038514972;2.88889122;2.791516781;3.856641293;99.97956848;79.4752121;99.94481659;485.519989;404.2919922;336.5934448;27683.11719;69.28483582
11.06.2019 07:57:12,859;697.4133301;697.8494873;682.5692139;1.125542998;1.038514972;2.88889122;2.806545496;3.598377705;99.97956848;79.50828552;99.94919586;485.8800049;404.0220032;337.4737549;27683.13281;69.28483582
11.06.2019 07:57:27,889;697.4044189;697.8494873;682.5628662;1.125542998;1.038514972;2.889552593;2.811491251;3.611359835;99.9874115;79.50828552;99.93830109;487.3200073;403.9859924;337.4737549;27683.13281;69.28483582
11.06.2019 07:57:42,932;697.4000244;697.8513794;682.5628662;1.125542998;1.038514972;2.889126539;2.88875103;3.602991104;99.97956848;79.4752121;99.93392181;483.3599854;403.6440125;337.4737549;27683.13281;69.28483582
11.06.2019 07:57:57,962;697.4055176;697.8513794;682.5705566;1.125542998;1.038514972;2.889787912;2.83254528;3.89239192;99.9874115;79.50828552;99.9299469;484.5599976;403.4989929;336.5313721;27683.13281;69.29998779
11.06.2019 07:58:12,989;697.4057617;697.8513794;682.5705566;1.125542998;1.038514972;2.890448332;2.835828066;3.54997468;99.9874115;79.50828552;99.91917419;487.2000122;403.4809875;337.742981;27683.15039;69.29998779
11.06.2019 07:58:28,025;697.4057617;697.8513794;682.5705566;1.125542998;1.038514972;2.889362097;2.755350828;3.649645805;99.97173309;79.4752121;99.94597626;487.4400024;403.7340088;337.3305054;27683.15039;69.29998779
11.06.2019 07:58:43,051;697.4060669;697.8513794;682.5705566;1.125542998;1.038514972;2.888230801;2.804895878;3.627443552;99.9874115;79.44219208;99.96930695;486.480011;403.9679871;337.3305054;27683.15039;69.29998779
11.06.2019 07:58:58,094;697.4188843;697.8513794;682.5585327;1.125542998;1.038514972;2.88889122;2.799283743;3.918926954;99.9874115;79.44219208;100.0013809;486.3599854;403.8240051;336.3811035;27683.15039;69.29998779
11.06.2019 07:59:13,130;697.4061279;697.8513794;682.5585327;1.125542998;1.038514972;2.88889122;2.806215525;3.845704556;99.9874115;79.50828552;99.9888916;487.0799866;403.427002;336.6307068;27683.16602;69.29998779
11.06.2019 07:59:28,166;697.4108276;697.8513794;682.5684204;1.125542998;1.038514972;2.889126539;2.842551947;3.682085037;99.9874115;79.4752121;99.9910202;487.9200134;403.5169983;337.5310364;27683.16602;69.29998779
11.06.2019 07:59:43,197;697.4108276;697.8513794;682.5684204;1.125542998;1.035384536;2.889552593;2.693762779;4.039328575;99.99526215;79.4752121;100.0156555;489.7200012;403.355011;336.3404541;27683.16602;69.29998779
11.06.2019 07:59:58,233;697.4108276;697.8513794;682.5684204;1.125542998;1.035384536;2.88889122;2.829917908;3.779304266;99.9874115;79.50828552;100.0092697;486.2399902;403.697998;337.1835632;27683.16602;69.29998779
11.06.2019 08:00:13,274;697.4088745;697.8513794;682.5684204;1.125542998;1.035384536;2.888230801;2.768317461;3.500790358;99.9874115;79.54130554;100.0159149;484.6799927;403.4630127;337.8392334;27683.18359;69.29998779
11.06.2019 08:00:28,308;697.4088745;697.8513794;682.5684204;1.125542998;1.035384536;2.8878057;2.861532927;3.680831432;99.9874115;79.4752121;99.97174835;488.0400085;403.4630127;337.2854309;27683.18359;69.29998779
11.06.2019 08:00:43,331;697.4088745;697.8513794;682.5684204;1.125542998;1.035384536;2.890213013;2.74051857;3.951289892;99.9874115;79.50828552;99.99927521;488.3999939;403.6080017;336.4356689;27683.18359;69.29998779
11.06.2019 08:00:58,372;697.418457;697.8513794;682.5684204;1.125542998;1.035384536;2.889362097;2.831395864;3.996356249;99.99526215;79.4752121;100.0306854;486.480011;403.6799927;336.2252808;27683.18359;69.32289124
11.06.2019 08:01:13,400;697.4105225;697.8513794;682.5684204;1.125542998;1.035384536;2.889787912;2.730831146;4.100058556;99.9874115;79.4752121;100.0164108;486.2399902;403.5899963;335.8999634;27683.19922;69.32289124
11.06.2019 08:01:28,440;697.4105225;697.8513794;682.5684204;1.125542998;1.035384536;2.889362097;2.814950705;3.708361149;99.97956848;79.4752121;100.0217514;484.3200073;403.8779907;337.2073364;27683.19922;69.30001831
11.06.2019 08:01:43,483;697.4105225;697.8513794;682.5684204;1.125542998;1.035384536;2.889126539;2.790855169;4.101683617;99.9874115;79.44219208;100.0707474;488.7600098;404.256012;335.8503723;27683.19922;69.30001831
11.06.2019 08:01:58,524;697.4105225;697.8513794;682.5684204;1.125542998;1.035384536;2.889787912;2.717944145;3.96472764;99.97956848;79.50828552;100.0711212;485.7600098;404.6530151;336.3772278;27683.19922;69.30001831
11.06.2019 08:02:13,564;697.4091187;697.8513794;682.5684204;1.125542998;1.035384536;2.88889122;2.831395864;3.94259119;99.9874115;79.50828552;100.0552597;485.3999939;404.6530151;336.3772278;27683.2168;69.30001831
11.06.2019 08:02:28,600;697.4176025;697.8513794;682.5684204;1.125542998;1.035384536;2.8878057;2.815279961;3.769618034;99.97956848;79.44219208;100.0661163;487.2000122;404.4729919;336.8944092;27683.2168;69.32174683
11.06.2019 08:02:43,636;697.4072266;697.8513794;682.5684204;1.125542998;1.035384536;2.88846612;2.799613953;3.811015368;99.9874115;79.50828552;100.0351181;487.3200073;404.67099;336.8572998;27683.2168;69.32174683
11.06.2019 08:02:58,679;697.4146729;697.8513794;682.5630493;1.125542998;1.035384536;2.889552593;2.80951333;3.868909359;99.97956848;79.50828552;100.0945663;485.519989;404.7789917;336.8572998;27683.2168;69.32174683
11.06.2019 08:03:13,717;697.4093018;697.8448486;682.5630493;1.125542998;1.03774178;2.890448332;2.771637678;3.648240328;99.9874115;79.50828552;100.0932922;486.7200012;404.5270081;337.670105;27683.23242;69.30110931
11.06.2019 08:03:28,749;697.402771;697.8448486;682.5630493;1.125542998;1.03774178;2.889126539;2.768649817;3.587274551;99.97956848;79.4752121;100.0865784;485.519989;404.5270081;337.8338623;27683.23242;69.30110931
11.06.2019 08:03:43,790;697.4158936;697.8448486;682.5630493;1.125542998;1.03774178;2.889787912;2.758844852;3.701502323;99.9874115;79.50828552;100.0764847;486.3599854;404.2380066;337.4441833;27683.23242;69.35202026
11.06.2019 08:03:58,829;697.4068604;697.8448486;682.5630493;1.125542998;1.03774178;2.889126539;2.82087636;4.004201889;99.99526215;79.4752121;100.0933914;484.3200073;404.598999;336.3672485;27683.23242;69.35202026
11.06.2019 08:04:13,866;697.4157715;697.8497314;682.5630493;1.125542998;1.03774178;2.889552593;2.864309549;4.004201889;99.9874115;79.4752121;100.0595703;484.2000122;404.7609863;336.3672485;27683.25;69.35202026
11.06.2019 08:04:28,905;697.4088135;697.8497314;682.5630493;1.125542998;1.03774178;2.88889122;2.81396246;4.126197338;99.9874115;79.50828552;100.0503082;484.2000122;404.8869934;335.9353333;27683.25;69.39598846
11.06.2019 08:04:43,939;697.4088135;697.8497314;682.5680542;1.125542998;1.03774178;2.889552593;2.792839527;3.696732521;99.9874115;79.50828552;100.0492935;482.8800049;404.3280029;337.4447327;27683.25;69.39598846
11.06.2019 08:04:58,971;697.4107666;697.8497314;682.5680542;1.125542998;1.03774178;2.89002347;2.781585932;3.76788497;99.9874115;79.50828552;100.0524521;485.6400146;404.2200012;337.2019653;27683.25;69.39598846
11.06.2019 08:05:13,999;697.4107666;697.8497314;682.5680542;1.125542998;1.03774178;2.889552593;2.747523069;3.61578989;99.99526215;79.44219208;100.0667191;487.3200073;404.0400085;337.5776367;27683.26758;69.39598846
11.06.2019 08:05:29,032;697.4057617;697.8497314;682.5680542;1.125542998;1.03774178;2.889362097;2.762004137;3.982423306;99.99526215;79.50828552;100.0734177;485.7600098;404.0939941;336.3145142;27683.26758;69.39598846
11.06.2019 08:05:44,065;697.414856;697.8497314;682.5509033;1.125542998;1.03774178;2.888230801;2.812644482;3.733064651;99.9874115;79.50828552;100.0586014;483;404.256012;337.1776733;27683.26758;69.39598846
11.06.2019 08:05:59,096;697.4152222;697.8497314;682.5509033;1.125542998;1.03774178;2.88846612;2.865778923;3.717718601;99.97956848;79.44219208;100.0662231;483.7200012;404.0759888;337.1573486;27683.26758;69.39598846
11.06.2019 08:06:14,135;697.4067383;697.8497314;682.5645752;1.125542998;1.03774178;2.889552593;2.855648994;3.650425673;99.9874115;79.50828552;100.0645752;483.9599915;403.8959961;337.4595032;27683.2832;69.39598846
11.06.2019 08:06:29,176;697.4185791;697.8497314;682.5645752;1.125542998;1.03774178;2.889126539;2.78257966;3.913056374;99.9874115;79.4752121;100.0665283;487.9200134;403.9320068;336.5354004;27683.2832;69.39598846
11.06.2019 08:06:44,212;697.4042358;697.8497314;682.5645752;1.125542998;1.03774178;2.889126539;2.791682243;4.053313732;99.97956848;79.50828552;100.0608978;484.0799866;404.0400085;336.3086548;27683.2832;69.39998627
11.06.2019 08:06:59,249;697.4119263;697.8497314;682.5645752;1.125542998;1.03774178;2.889787912;2.746356249;4.066243172;99.9874115;79.4752121;100.0679474;485.3999939;403.9500122;336.3086548;27683.2832;69.39998627
11.06.2019 08:07:14,290;697.4119263;697.8497314;682.5645752;1.125542998;1.03774178;2.889126539;2.750522137;4.151345253;99.9874115;79.4752121;100.0518799;484.2000122;404.2739868;336.0181274;27683.30078;69.46394348
11.06.2019 08:07:29,323;697.4119263;697.8497314;682.5645752;1.125542998;1.03774178;2.88889122;2.782414198;4.076705933;99.99526215;79.4752121;100.0528946;484.2000122;404.2739868;336.2131653;27683.30078;69.46394348
11.06.2019 08:07:44,351;697.4103394;697.8497314;682.5645752;1.125542998;1.03774178;2.88889122;2.782911062;3.74557519;99.9874115;79.4752121;100.0355301;481.9200134;404.256012;337.1825867;27683.30078;69.41214752
11.06.2019 08:07:59,392;697.4049072;697.8497314;682.5645752;1.125542998;1.03774178;2.88846612;2.862023115;3.737239361;99.97956848;79.40917206;100.0668411;488.2799988;404.0400085;337.1825867;27683.30078;69.47047424
11.06.2019 08:08:14,428;697.4086914;697.84729;682.5645752;1.125542998;1.03774178;2.888230801;2.814785957;3.514107227;99.9874115;79.44219208;100.0632248;486.480011;403.8240051;337.9277649;27683.31641;69.47047424
11.06.2019 08:08:29,463;697.4086914;697.84729;682.5645752;1.125542998;1.03774178;2.889787912;2.783242226;3.575505733;99.9874115;79.4752121;100.0512238;487.4400024;403.9140015;337.8226624;27683.31641;69.49998474
11.06.2019 08:08:44,499;697.4086914;697.84729;682.5645752;1.125542998;1.03774178;2.889126539;2.779266357;4.287933826;99.97956848;79.4752121;100.0364914;484.2000122;403.6619873;335.3637695;27683.31641;69.49998474
11.06.2019 08:08:59,539;697.4086914;697.84729;682.5759888;1.125542998;1.03774178;2.88889122;2.752853632;3.926724434;99.97956848;79.4752121;100.0439529;483.6000061;404.0580139;336.5646973;27683.31641;69.49998474
11.06.2019 08:09:14,575;697.4013062;697.84729;682.5609131;1.125542998;1.03774178;2.889552593;2.728155851;4.073059559;99.9874115;79.50828552;100.047554;484.2000122;403.8959961;335.7449646;27683.33398;69.49998474
11.06.2019 08:09:29,612;697.4093628;697.84729;682.5609131;1.125542998;1.03774178;2.88889122;2.758678436;3.86856246;99.9874115;79.4752121;100.0102615;485.0400085;404.2739868;336.4291687;27683.33398;69.49998474
11.06.2019 08:09:44,643;697.4093628;697.84729;682.5609131;1.125542998;1.03774178;2.88846612;2.769313812;3.558461666;99.97956848;79.4752121;99.97763062;483.9599915;404.0580139;337.8192749;27683.33398;69.49998474
11.06.2019 08:09:59,687;697.4093628;697.84729;682.5669556;1.125542998;1.03774178;2.889126539;2.814126968;3.810859203;99.9874115;79.4752121;99.99159241;483.6000061;404.0220032;337.002594;27683.34961;69.49998474
11.06.2019 08:10:14,719;697.4093628;697.84729;682.5669556;1.125542998;1.03774178;2.889126539;2.782745361;4.119376659;99.9874115;79.4752121;100.0080948;484.0799866;403.9500122;335.9500732;27683.34961;69.49998474
11.06.2019 08:10:29,757;697.4093628;697.84729;682.5669556;1.125542998;1.03774178;2.889787912;2.817091227;3.846735239;99.9874115;79.50828552;100.0066147;486.2399902;403.4989929;336.924408;27683.34961;69.49998474
11.06.2019 08:10:44,790;697.4104614;697.84729;682.5669556;1.125542998;1.03774178;2.889362097;2.726315975;4.087778568;99.9874115;79.4752121;99.99101257;485.2799988;403.8420105;336.0736084;27683.34961;69.49998474
11.06.2019 08:10:59,820;697.4104614;697.84729;682.5669556;1.125542998;1.03774178;2.889787912;2.826631546;4.075702667;99.97956848;79.4752121;100.0336304;485.519989;403.6619873;336.0990601;27683.36719;69.49998474
11.06.2019 08:11:14,862;697.4170532;697.84729;682.5669556;1.125542998;1.03774178;2.88889122;2.755850077;3.981862068;99.9874115;79.4752121;100.0285492;487.3200073;403.8599854;336.181366;27683.36719;69.49998474
11.06.2019 08:11:29,898;697.4048462;697.84729;682.5669556;1.125542998;1.03774178;2.889126539;2.790855169;3.986456633;99.97956848;79.4752121;100.0230103;484.7999878;403.427002;336.181366;27683.36719;69.49998474
11.06.2019 08:11:44,929;697.4048462;697.84729;682.5669556;1.125542998;1.03774178;2.889126539;2.846811533;3.856858015;99.9874115;79.4752121;100.0104218;485.6400146;403.3909912;336.62323;27683.36719;69.49998474
11.06.2019 08:11:59,961;697.4048462;697.8419189;682.5669556;1.125542998;1.03774178;2.889126539;2.790193796;3.864136934;99.97956848;79.4752121;99.9899826;487.2000122;403.355011;336.5984192;27683.38281;69.49998474
11.06.2019 08:12:15,006;697.4048462;697.8419189;682.5669556;1.125542998;1.03774178;2.889126539;2.778603315;3.864136934;99.9874115;79.50828552;100.0223007;488.7600098;403.2829895;336.5984192;27683.38281;69.49998474
11.06.2019 08:12:30,035;697.4048462;697.8419189;682.5669556;1.125542998;1.03774178;2.88889122;2.727654219;4.057124615;99.9874115;79.4752121;100.0013351;488.3999939;403.1929932;335.9404297;27683.38281;69.49998474
11.06.2019 08:12:45,075;697.4048462;697.8419189;682.5669556;1.125542998;1.03774178;2.890213013;2.742520571;4.283763409;99.9874115;79.50828552;100.0239105;484.6799927;402.5440063;335.2398376;27683.38281;69.49998474
11.06.2019 08:13:00,115;697.4048462;697.8419189;682.5669556;1.125542998;1.03774178;2.89002347;2.70032239;4.13462925;99.9874115;79.50828552;100.0182114;481.9200134;402.7430115;335.7358704;27683.40039;69.49998474
11.06.2019 08:13:15,150;697.4048462;697.8419189;682.5669556;1.125542998;1.03774178;2.88889122;2.804895878;4.112536907;99.97956848;79.4752121;99.97342682;485.1600037;402.5799866;335.7358704;27683.40039;69.59451294
11.06.2019 08:13:30,188;697.4048462;697.8419189;682.5669556;1.125542998;1.03774178;2.889787912;2.790028095;3.926093578;99.9874115;79.50828552;99.97503662;488.3999939;402.5799866;336.4313049;27683.40039;69.55764771
11.06.2019 08:13:45,227;697.406189;697.8459473;682.5669556;1.125542998;1.03774178;2.88889122;2.755517006;3.812855959;99.97956848;79.4752121;99.97599792;488.0400085;402.5620117;336.7575378;27683.40039;69.59992218
11.06.2019 08:14:00,271;697.3995361;697.8459473;682.5669556;1.125542998;1.03774178;2.890213013;2.772301435;4.185956001;99.97956848;79.54130554;99.99700928;483;402.9410095;335.5734253;27683.41602;69.59992218
11.06.2019 08:14:15,309;697.3995361;697.8459473;682.5669556;1.125542998;1.03774178;2.889126539;2.773794651;4.164753914;99.97956848;79.4752121;100.0083084;484.7999878;402.9410095;335.5734253;27683.41602;69.59992218
11.06.2019 08:14:30,348;697.3995361;697.8459473;682.5669556;1.125542998;1.03774178;2.88889122;2.786222458;4.160168171;99.9874115;79.4752121;99.99406433;486.7200012;402.6340027;335.5734253;27683.41602;69.59992218
11.06.2019 08:14:45,381;697.3995361;697.8459473;682.5669556;1.125542998;1.03774178;2.890448332;2.819066525;4.160168171;99.99526215;79.4752121;99.99719238;485.3999939;402.5799866;335.5734253;27683.41602;69.59992218
11.06.2019 08:15:00,417;697.4099121;697.8459473;682.5669556;1.125542998;1.03774178;2.889552593;2.827124834;3.837683439;99.9874115;79.44219208;100.0309982;485.2799988;403.0490112;336.717041;27683.43359;69.59992218
11.06.2019 08:15:15,446;697.4000244;697.8459473;682.5669556;1.125542998;1.03774178;2.888230801;2.690901041;4.129462719;99.9874115;79.4752121;100.0399933;486.3599854;402.8510132;335.6341553;27683.43359;69.59992218
11.06.2019 08:15:30,480;697.3983765;697.8459473;682.5669556;1.125542998;1.03774178;2.889126539;2.785560369;4.017816544;99.99526215;79.50828552;100.0223694;488.0400085;403.1749878;336.0744324;27683.43359;69.59992218
11.06.2019 08:15:45,512;697.3983765;697.8459473;682.5669556;1.125542998;1.03774178;2.889552593;2.812644482;4.026156425;99.9874115;79.50828552;100.0189056;484.9200134;403.0310059;336.0744324;27683.43359;69.66396332
11.06.2019 08:16:00,547;697.3983765;697.8459473;682.5669556;1.125542998;1.03774178;2.890448332;2.777608871;4.128780842;99.9874115;79.54130554;100.0100861;486.6000061;403.2829895;335.7840881;27683.44922;69.64539337
11.06.2019 08:16:15,576;697.3983765;697.8459473;682.5669556;1.125542998;1.03774178;2.889126539;2.750022411;4.347200394;99.97956848;79.4752121;99.977005;486.3599854;402.45401;334.7527466;27683.44922;69.60011292
11.06.2019 08:16:30,614;697.3983765;697.8459473;682.5669556;1.125542998;1.03774178;2.88889122;2.77976346;3.770096064;99.9874115;79.4752121;99.97964478;485.0400085;402.6889954;336.7035828;27683.44922;69.60011292
11.06.2019 08:16:45,658;697.3983765;697.8459473;682.5669556;1.125542998;1.03774178;2.889787912;2.785229445;4.156023979;99.97956848;79.50828552;99.98628235;483.9599915;402.8330078;335.4482422;27683.44922;69.60011292
11.06.2019 08:17:00,691;697.3983765;697.8430176;682.5669556;1.125542998;1.03774178;2.88889122;2.734006643;3.806262732;99.9874115;79.4752121;99.97271729;488.0400085;402.6520081;336.5803833;27683.4668;69.69957733
