Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 08:17:15,728;697.3983765;697.8430176;682.5669556;1.125542998;1.03774178;2.889126539;2.763832569;4.107778549;99.97956848;79.4752121;99.97846985;483.7200012;402.8869934;335.5686951;27683.4668;69.69957733
11.06.2019 08:17:30,766;697.3983765;697.8430176;682.5669556;1.125542998;1.03774178;2.88846612;2.751521349;4.235142708;99.9874115;79.4752121;99.93681335;486.9599915;402.6340027;335.0907288;27683.4668;69.69957733
11.06.2019 08:17:45,796;697.4000854;697.8430176;682.5669556;1.125542998;1.03774178;2.889126539;2.8244946;3.985150814;99.9874115;79.4752121;99.93083191;483.6000061;402.7070007;335.9865417;27683.4668;69.69957733
11.06.2019 08:18:00,833;697.4000854;697.8430176;682.5669556;1.125542998;1.03774178;2.88889122;2.767819643;4.285411835;99.97956848;79.4752121;99.93923187;484.5599976;402.6159973;334.9476929;27683.48242;69.69957733
11.06.2019 08:18:15,870;697.3934326;697.8430176;682.5669556;1.125542998;1.03774178;2.889126539;2.763001442;4.170208931;99.9874115;79.4752121;99.97610474;489;402.526001;335.3559265;27683.48242;69.69957733
11.06.2019 08:18:30,910;697.3913574;697.8430176;682.5669556;1.125542998;1.03774178;2.889552593;2.796806097;4.183110237;99.97956848;79.50828552;99.97654724;484.0799866;402.6889954;335.3559265;27683.48242;69.62602997
11.06.2019 08:18:45,947;697.3913574;697.8430176;682.5669556;1.125542998;1.03774178;2.889552593;2.777111292;4.59115696;99.9874115;79.4752121;99.98886108;482.1600037;403.0310059;333.9489441;27683.48242;69.62602997
11.06.2019 08:19:00,984;697.3956299;697.8430176;682.5669556;1.125542998;1.03774178;2.889126539;2.736512184;3.917844534;99.97956848;79.4752121;100.0044479;484.6799927;402.5079956;336.2158813;27683.5;69.69948578
11.06.2019 08:19:16,014;697.3956299;697.8430176;682.5669556;1.125542998;1.03774178;2.889126539;2.834843636;4.36027813;99.9874115;79.44219208;100.0200043;488.6400146;402.2739868;334.7520447;27683.5;69.60757446
11.06.2019 08:19:31,042;697.4049683;697.8430176;682.5669556;1.125542998;1.03774178;2.88846612;2.827781916;4.085264206;99.9874115;79.44219208;100.0052338;486.6000061;402.5979919;335.6014404;27683.5;69.67628479
11.06.2019 08:19:46,082;697.3956909;697.8430176;682.5669556;1.125542998;1.03774178;2.889126539;2.805060863;4.317718029;99.9874115;79.4752121;99.96649933;485.519989;402.256012;334.8532104;27683.5;69.60388184
11.06.2019 08:20:01,125;697.4029541;697.8430176;682.5669556;1.125542998;1.03774178;2.889317513;2.794657946;3.932770252;99.97173309;79.4752121;99.99356842;486.6000061;402.4899902;336.2714233;27683.51758;69.68505096
11.06.2019 08:20:16,171;697.397522;697.8430176;682.5669556;1.125542998;1.03774178;2.889552593;2.79300499;4.220400333;99.9874115;79.50828552;99.96972656;487.5599976;402.5079956;335.3475342;27683.51758;69.68505096
11.06.2019 08:20:31,214;697.3875122;697.8430176;682.5669556;1.125542998;1.03774178;2.889787912;2.785891294;4.484822273;99.97956848;79.4752121;99.94181061;487.3200073;402.5979919;334.4615173;27683.51758;69.69998932
11.06.2019 08:20:46,245;697.3979492;697.8430176;682.5730591;1.125542998;1.03774178;2.889126539;2.802420616;3.908804893;99.9874115;79.4752121;99.94468689;486.8399963;402.6700134;336.3814392;27683.51758;69.69998932
11.06.2019 08:21:01,281;697.3979492;697.8430176;682.5730591;1.125542998;1.03774178;2.889787912;2.83960104;4.219688416;99.97956848;79.4752121;99.96439362;483.2399902;402.5979919;335.1170654;27683.5332;69.69998932
11.06.2019 08:21:16,324;697.3882446;697.8430176;682.5606689;1.125542998;1.03774178;2.889126539;2.840584755;4.26568985;99.9874115;79.4752121;99.96548462;483.1199951;402.6340027;334.9163818;27683.5332;69.69998932
11.06.2019 08:21:31,367;697.3918457;697.8430176;682.5606689;1.125542998;1.03774178;2.88889122;2.863003016;4.041134357;99.97956848;79.4752121;99.95626831;484.5599976;402.5799866;335.665741;27683.5332;69.69998932
11.06.2019 08:21:46,398;697.4031982;697.8430176;682.5606689;1.125542998;1.03774178;2.889126539;2.819560051;4.045721531;99.9874115;79.4752121;99.96720123;487.7999878;402.5799866;335.665741;27683.5332;69.69998932
11.06.2019 08:22:01,432;697.3933105;697.8430176;682.5606689;1.125542998;1.03774178;2.889126539;2.821040869;4.122077465;99.97956848;79.44219208;99.97361755;485.6400146;402.5799866;335.7808533;27683.55078;69.69998932
11.06.2019 08:22:16,473;697.3933105;697.8430176;682.5606689;1.125542998;1.03774178;2.889126539;2.75701499;4.568753242;99.9874115;79.50828552;99.97266388;482.8800049;402.3819885;334.3012085;27683.55078;69.69998932
11.06.2019 08:22:31,508;697.3933105;697.8430176;682.5762939;1.125542998;1.03774178;2.889787912;2.801925421;3.836150408;99.97956848;79.4752121;99.96032715;485.6400146;402.3099976;336.2793884;27683.55078;69.69998932
11.06.2019 08:22:46,545;697.3933105;697.8430176;682.5663452;1.125542998;1.03774178;2.889126539;2.842387915;4.034178734;99.97956848;79.54130554;99.95962524;486.480011;402.1119995;335.5610352;27683.55078;69.69998932
11.06.2019 08:23:01,579;697.3933105;697.8430176;682.5663452;1.125542998;1.036785841;2.889126539;2.750189066;3.988768578;99.97956848;79.4752121;99.94508362;487.3200073;401.9140015;335.7000122;27683.56641;69.69998932
11.06.2019 08:23:16,610;697.3944702;697.8430176;682.5663452;1.125542998;1.036785841;2.889787912;2.731834173;4.260405064;99.9874115;79.4752121;99.94523621;485.8800049;401.8420105;334.8345947;27683.56641;69.69998932
11.06.2019 08:23:31,643;697.3928223;697.8430176;682.5663452;1.125542998;1.036785841;2.889126539;2.80093503;4.199332237;99.97173309;79.50828552;99.97784424;484.0799866;401.6789856;335.3225098;27683.56641;69.69998932
11.06.2019 08:23:46,685;697.3928223;697.8430176;682.5663452;1.125542998;1.036785841;2.889126539;2.783904791;4.615961552;99.9874115;79.4752121;99.97366333;486.8399963;401.8599854;333.9012756;27683.56641;69.69998932
11.06.2019 08:24:01,720;697.3928223;697.8430176;682.5663452;1.125542998;1.036785841;2.889126539;2.792509079;4.257880688;99.9874115;79.4752121;99.99190521;479.519989;405.5899963;335.1229248;27683.58398;69.69998932
11.06.2019 08:24:16,759;697.3968506;697.8430176;682.5663452;1.125542998;1.036785841;2.888701677;2.834679365;4.249616146;99.9874115;79.44219208;100.0031815;480.2399902;405.3919983;335.1229248;27683.58398;69.69998932
11.06.2019 08:24:31,792;697.3878784;697.8430176;682.5663452;1.125542998;1.036785841;2.88889122;2.762669086;4.253306389;99.9874115;79.4752121;99.99572754;481.2000122;405.5899963;335.1229248;27683.58398;69.69998932
11.06.2019 08:24:46,825;697.3928833;697.8430176;682.5663452;1.125542998;1.036785841;2.888230801;2.79035902;4.240414619;99.97956848;79.4752121;100.0002365;481.5599976;405.4819946;335.1229248;27683.58398;69.69998932
11.06.2019 08:25:01,866;697.3928833;697.8430176;682.5663452;1.125542998;1.036785841;2.889126539;2.826303005;4.511750698;99.9874115;79.4752121;99.98929596;482.519989;405.7520142;334.2575378;27683.59961;69.69998932
11.06.2019 08:25:16,893;697.3928833;697.8430176;682.5663452;1.125542998;1.036785841;2.88846612;2.784070492;4.233533382;99.97956848;79.4752121;99.97364807;480.8399963;406.0580139;335.1042786;27683.59961;69.69998932
11.06.2019 08:25:31,942;697.3928833;697.8430176;682.5663452;1.125542998;1.036785841;2.889126539;2.823672533;4.449552536;99.97956848;79.4752121;100.0216141;478.9200134;405.7520142;334.4119568;27683.59961;69.69998932
11.06.2019 08:25:46,979;697.3985596;697.8430176;682.5663452;1.125542998;1.036785841;2.88889122;2.79201293;4.320794106;99.9874115;79.4752121;100.0128098;479.7600098;405.9320068;334.8351746;27683.59961;69.69998932
11.06.2019 08:26:02,017;697.3920288;697.8430176;682.5663452;1.125542998;1.036785841;2.888701677;2.765161753;3.918785572;99.99526215;79.44219208;99.98901367;484.7999878;405.8059998;336.1610413;27683.61719;69.69998932
11.06.2019 08:26:17,056;697.3943481;697.8430176;682.5663452;1.125542998;1.036785841;2.889126539;2.778603315;4.17693758;99.9874115;79.40917206;99.93941498;482.7600098;405.7340088;335.3410645;27683.61719;69.69998932
11.06.2019 08:26:32,093;697.3943481;697.8430176;682.5663452;1.125542998;1.036785841;2.888230801;2.83254528;3.684395075;99.9874115;79.44219208;99.95970154;482.2799988;405.5;336.9595032;27683.61719;69.69998932
11.06.2019 08:26:47,136;697.3897705;697.8430176;682.5663452;1.125542998;1.036785841;2.889126539;2.828932285;4.038904667;99.99526215;79.4752121;99.98940277;481.4400024;405.2470093;335.7674561;27683.61719;69.69998932
11.06.2019 08:27:02,173;697.3934326;697.8430176;682.5663452;1.125542998;1.036785841;2.88889122;2.76532793;4.088393211;99.9874115;79.4752121;100.0038376;480.9599915;405.2470093;335.6271667;27683.63281;69.6300354
11.06.2019 08:27:17,206;697.3934326;697.8430176;682.5663452;1.125542998;1.036785841;2.88846612;2.798458099;4.194349766;99.99526215;79.44219208;99.98265839;480.9599915;405.571991;335.237793;27683.63281;69.6300354
11.06.2019 08:27:32,236;697.3908691;697.8430176;682.5663452;1.125542998;1.036785841;2.888230801;2.773297071;4.189762592;99.97956848;79.44219208;100;480.2399902;405.302002;335.237793;27683.63281;69.6964798
11.06.2019 08:27:47,274;697.399353;697.8430176;682.5663452;1.125542998;1.036785841;2.889787912;2.790193796;4.485386372;99.97956848;79.4752121;99.98284912;478.5599976;405.6080017;334.3336487;27683.63281;69.603508
11.06.2019 08:28:02,317;697.3912964;697.8430176;682.5663452;1.125542998;1.036785841;2.888230801;2.785394907;4.071155071;99.9874115;79.44219208;99.9823761;479.6400146;405.9320068;335.6419067;27683.65039;69.603508
11.06.2019 08:28:17,345;697.3961792;697.8430176;682.5663452;1.125542998;1.036785841;2.889126539;2.806050539;4.240557194;99.97956848;79.4752121;99.98403931;479.519989;405.9320068;335.1242676;27683.65039;69.65467072
11.06.2019 08:28:32,380;697.3903809;697.8430176;682.5663452;1.123259187;1.036785841;2.889126539;2.70065856;4.124038696;99.9874115;79.4752121;99.97648621;480.6000061;405.9320068;335.5213318;27683.65039;69.60032654
11.06.2019 08:28:47,419;697.3969727;697.8430176;682.5663452;1.123259187;1.036785841;2.88846612;2.768317461;4.23922205;99.97956848;79.4752121;99.97215271;480.3599854;406.0939941;335.0848999;27683.65039;69.60032654
11.06.2019 08:29:02,462;697.3969727;697.8430176;682.5663452;1.123259187;1.036785841;2.886909008;2.769811869;4.01915741;99.9874115;79.40917206;99.99747467;483.1199951;405.8420105;335.7309875;27683.66602;69.60032654
11.06.2019 08:29:17,495;697.3950195;697.8430176;682.5663452;1.123259187;1.036785841;2.88889122;2.781917334;4.546545506;99.97956848;79.4752121;100.0165405;477.8399963;405.9320068;334.0657959;27683.66602;69.60032654
11.06.2019 08:29:32,539;697.3950195;697.8430176;682.5663452;1.123259187;1.036785841;2.8878057;2.764829636;4.263247967;99.9874115;79.44219208;99.97693634;482.7600098;406.1119995;334.9591064;27683.66602;69.60032654
11.06.2019 08:29:47,568;697.3950195;697.8430176;682.5663452;1.123259187;1.036785841;2.889126539;2.871163607;4.28443718;99.9874115;79.44219208;99.96433258;483;405.9140015;334.9591064;27683.66602;69.60032654
11.06.2019 08:30:02,609;697.3897095;697.8430176;682.5663452;1.123259187;1.036785841;2.88889122;2.790028095;4.451675892;99.97173309;79.4752121;99.96844482;483.1199951;405.9140015;334.3891296;27683.68359;69.60032654
11.06.2019 08:30:17,640;697.3912354;697.8430176;682.5663452;1.123259187;1.036785841;2.888656139;2.765992403;4.443295479;99.9874115;79.4752121;99.99252319;478.5599976;405.9320068;334.4020996;27683.68359;69.60032654
11.06.2019 08:30:32,679;697.3967896;697.8430176;682.5663452;1.123259187;1.036785841;2.888701677;2.747356415;4.444178581;99.9874115;79.44219208;99.9730835;478.5599976;405.8599854;334.4020996;27683.68359;69.60032654
11.06.2019 08:30:47,717;697.3967896;697.8430176;682.5663452;1.123259187;1.036785841;2.88846612;2.723135948;4.020435333;99.97173309;79.44219208;100.0022202;484.2000122;406.0039978;335.8303528;27683.68359;69.60032654
11.06.2019 08:31:02,746;697.3948975;697.8430176;682.5663452;1.123259187;1.036785841;2.88846612;2.764995575;4.247846603;99.97956848;79.4752121;99.98789978;481.4400024;406.2749939;335.055481;27683.69922;69.60032654
11.06.2019 08:31:17,782;697.3880005;697.8430176;682.5663452;1.123259187;1.036785841;2.889126539;2.857610941;4.260738373;99.9874115;79.4752121;99.96717834;480.8399963;406.5629883;335.055481;27683.69922;69.60032654
11.06.2019 08:31:32,821;697.3995972;697.8430176;682.5663452;1.123259187;1.036785841;2.888041258;2.759510279;4.229704857;99.9874115;79.4752121;99.97732544;475.9200134;406.7430115;335.055481;27683.69922;69.60032654
11.06.2019 08:31:47,846;697.3895874;697.8430176;682.5663452;1.123259187;1.036785841;2.88889122;2.793996811;4.157809734;99.9874115;79.4752121;99.94393158;480.480011;406.7609863;335.3569946;27683.69922;69.60032654
11.06.2019 08:32:02,880;697.3938599;697.8430176;682.5663452;1.123259187;1.036785841;2.8878057;2.784401417;4.668610573;99.9874115;79.4752121;99.93909454;479.8800049;406.9230042;333.5398254;27683.7168;69.52050018
11.06.2019 08:32:17,918;697.3876953;697.8430176;682.5663452;1.123259187;1.036785841;2.8878057;2.799779177;3.945303679;99.9874115;79.4752121;99.92900848;481.4400024;406.4370117;336.008667;27683.7168;69.58418274
11.06.2019 08:32:32,965;697.3953857;697.8430176;682.5663452;1.123259187;1.036785841;2.88889122;2.773297071;4.411556721;99.9874115;79.4752121;99.95233917;478.7999878;406.5450134;334.4923401;27683.7168;69.58418274
11.06.2019 08:32:48,008;697.3876343;697.8417358;682.5663452;1.123259187;1.036785841;2.88846612;2.836648226;4.1944561;99.97956848;79.44219208;99.96634674;481.2000122;406.3110046;335.2038269;27683.7168;69.58418274
11.06.2019 08:33:03,052;697.3876343;697.8417358;682.5663452;1.123259187;1.036785841;2.88889122;2.757347584;4.388604641;99.9874115;79.4752121;99.97850037;477.3599854;406.401001;334.5705566;27683.73242;69.52081299
11.06.2019 08:33:18,089;697.3876343;697.8417358;682.5663452;1.123259187;1.036785841;2.88846612;2.786222458;4.380315304;99.97956848;79.44219208;99.96598053;481.6799927;405.9859924;334.5705566;27683.73242;69.52081299
11.06.2019 08:33:33,129;697.3876343;697.8417358;682.5663452;1.123259187;1.036785841;2.889126539;2.783076763;4.372930527;99.9874115;79.44219208;99.96779633;480.8399963;406.401001;334.6395874;27683.73242;69.52081299
11.06.2019 08:33:48,170;697.3931885;697.8417358;682.5663452;1.123259187;1.036785841;2.889126539;2.749189377;4.525407314;99.9874115;79.4752121;99.97032166;483;406.401001;333.9898682;27683.73242;69.52081299
11.06.2019 08:34:03,194;697.3931885;697.8417358;682.5663452;1.123259187;1.036785841;2.8878057;2.907906771;4.278492928;99.97956848;79.44219208;99.95718384;480.1199951;406.2390137;334.7434387;27683.75;69.52081299
11.06.2019 08:34:18,230;697.3899536;697.8417358;682.5663452;1.123259187;1.036785841;2.889126539;2.791351318;4.00880909;99.9874115;79.4752121;99.93996429;478.0799866;406.5090027;335.7497253;27683.75;69.52081299
11.06.2019 08:34:33,275;697.3879395;697.8417358;682.5663452;1.123259187;1.036785841;2.88846612;2.773794651;4.069398403;99.97956848;79.44219208;99.93397522;483.6000061;406.1119995;335.4994507;27683.75;69.57549286
11.06.2019 08:34:48,305;697.3879395;697.8417358;682.5663452;1.123259187;1.036785841;2.88846612;2.752021074;4.341667175;99.97956848;79.4752121;99.95107269;479.0400085;406.401001;334.572113;27683.75;69.53570557
11.06.2019 08:35:03,336;697.3964233;697.8417358;682.5663452;1.123259187;1.036785841;2.889362097;2.798127651;4.35912466;99.9874115;79.4752121;99.93865967;479.3999939;406.401001;334.572113;27683.76758;69.59397888
11.06.2019 08:35:18,376;697.3858032;697.8417358;682.5663452;1.123259187;1.036785841;2.888230801;2.764663219;4.171832561;99.97956848;79.44219208;99.9303894;478.5599976;406.9410095;335.1349182;27683.76758;69.59397888
11.06.2019 08:35:33,413;697.3796387;697.8417358;682.5663452;1.123259187;1.036785841;2.889126539;2.771803379;4.720243931;99.97956848;79.4752121;99.93644714;476.519989;406.6170044;333.319397;27683.76758;69.56594849
11.06.2019 08:35:48,460;697.3953857;697.8417358;682.5663452;1.123259187;1.036785841;2.889126539;2.725813866;4.187231541;99.9874115;79.4752121;99.91293335;478.6799927;406.5090027;335.1420288;27683.76758;69.56594849
11.06.2019 08:36:03,496;697.3859253;697.8417358;682.5663452;1.123259187;1.036785841;2.88889122;2.746022701;3.91932416;99.9874115;79.44219208;99.92539215;481.7999878;406.5809937;336.0388794;27683.7832;69.56594849
11.06.2019 08:36:18,536;697.3984985;697.8417358;682.5663452;1.123259187;1.036785841;2.88846612;2.737513781;4.247587681;99.9874115;79.44219208;99.91255188;481.9200134;406.7250061;335.1772461;27683.7832;69.56594849
11.06.2019 08:36:33,573;697.3898315;697.8417358;682.5552979;1.123259187;1.036785841;2.889126539;2.805390596;4.260475159;99.9874115;79.4752121;99.93441772;480.3599854;406.6170044;335.1772461;27683.7832;69.59989929
11.06.2019 08:36:48,608;697.3884888;697.8417358;682.5552979;1.123259187;1.036785841;2.889126539;2.748856068;4.654580116;99.97956848;79.4752121;99.94216919;478.4400024;406.8150024;333.8318176;27683.7832;69.59989929
11.06.2019 08:37:03,640;697.3942261;697.8417358;682.5610352;1.123259187;1.036785841;2.888230801;2.825809717;4.426073551;99.9874115;79.44219208;99.92539215;479.519989;406.6170044;334.5531921;27683.80078;69.59989929
11.06.2019 08:37:18,677;697.3942261;697.8417358;682.5610352;1.123259187;1.033256173;2.88889122;2.795153618;3.993584871;99.97956848;79.4752121;99.92378235;482.6400146;406.3829956;336.0714111;27683.80078;69.59989929
11.06.2019 08:37:33,719;697.3942261;697.8417358;682.5610352;1.123259187;1.033256173;2.88799572;2.772135496;4.366577148;99.9874115;79.44219208;99.91905212;481.3200073;406.598999;334.740387;27683.80078;69.59989929
11.06.2019 08:37:48,748;697.3912354;697.8417358;682.5610352;1.124068856;1.033256173;2.88846612;2.834187031;3.917095661;99.97956848;79.44219208;99.90371704;481.5599976;406.598999;336.3037415;27683.80078;69.59989929
11.06.2019 08:38:03,789;697.3912354;697.8417358;682.5610352;1.124068856;1.033256173;2.888230801;2.801760197;4.397861004;99.9874115;79.44219208;99.94500732;480;406.3649902;334.649353;27683.81641;69.59989929
11.06.2019 08:38:18,828;697.3912354;697.8417358;682.567627;1.124068856;1.033256173;2.88889122;2.765660286;4.410736561;99.97956848;79.4752121;99.94534302;481.5599976;406.4370117;334.649353;27683.81641;69.59989929
11.06.2019 08:38:33,865;697.3912354;697.8417358;682.567627;1.124068856;1.033256173;2.889362097;2.77445817;4.356143951;99.9874115;79.4752121;99.93991089;481.5599976;406.3469849;334.649353;27683.81641;69.59989929
11.06.2019 08:38:48,892;697.3912354;697.8417358;682.567627;1.124068856;1.033256173;2.889362097;2.850577354;4.33187294;99.9874115;79.44219208;99.95153809;483.8399963;406.4729919;334.7320557;27683.81641;69.59989929
11.06.2019 08:39:03,928;697.3873901;697.8417358;682.567627;1.124068856;1.033256173;2.88889122;2.859408855;4.340056896;99.97956848;79.44219208;99.96580505;481.0799866;406.5270081;334.6729431;27683.83398;69.59989929
11.06.2019 08:39:18,963;697.3873901;697.8417358;682.567627;1.124068856;1.033256173;2.889362097;2.795484304;4.229419708;99.9874115;79.44219208;99.96587372;479.6400146;406.5270081;335.0811462;27683.83398;69.59989929
11.06.2019 08:39:34,006;697.3789063;697.8417358;682.567627;1.124068856;1.033256173;2.887570381;2.779929161;4.166540623;99.97956848;79.44219208;99.95081329;479.1600037;406.7250061;335.1762085;27683.83398;69.59989929
11.06.2019 08:39:49,030;697.3927002;697.8417358;682.567627;1.124068856;1.033256173;2.88889122;2.851886511;4.324365616;99.97956848;79.4752121;100.0050735;480.2399902;406.598999;334.7264099;27683.83398;69.59989929
11.06.2019 08:40:04,069;697.3874512;697.8417358;682.567627;1.124068856;1.033256173;2.889126539;2.836484432;4.206214905;99.9874115;79.44219208;99.98338318;482.0400085;406.2569885;335.1445313;27683.84961;69.59989929
11.06.2019 08:40:19,096;697.3874512;697.8417358;682.567627;1.124068856;1.033256173;2.889126539;2.860389471;4.650738239;99.97956848;79.4752121;99.98503113;480.6000061;405.6799927;333.6261292;27683.84961;69.59989929
11.06.2019 08:40:34,134;697.3874512;697.8417358;682.5637207;1.124068856;1.033256173;2.88846612;2.788870096;3.960045338;99.9874115;79.44219208;99.9835968;481.7999878;406.8330078;335.7640991;27683.84961;69.59989929
11.06.2019 08:40:49,173;697.3874512;697.8417358;682.5637207;1.124068856;1.03681016;2.889126539;2.783242226;4.545577049;99.97956848;79.4752121;100.0164337;479.0400085;407.0310059;333.8122559;27683.84961;69.59989929
11.06.2019 08:41:04,214;697.3952026;697.8417358;682.5637207;1.124068856;1.03681016;2.88846612;2.881429195;4.532739162;99.9874115;79.44219208;100.0467529;479.519989;407.1579895;333.8122559;27683.86719;69.59989929
11.06.2019 08:41:19,240;697.385376;697.8417358;682.5637207;1.124068856;1.03681016;2.88846612;2.798623085;4.177901268;99.99526215;79.4752121;100.0332184;477.7200012;407.3739929;335.0223999;27683.86719;69.59989929
11.06.2019 08:41:34,280;697.3911743;697.8417358;682.5637207;1.124068856;1.03681016;2.889787912;2.815609455;4.609975815;99.9874115;79.44219208;100.0261841;478.9200134;407.0499878;333.7552795;27683.86719;69.59989929
11.06.2019 08:41:49,314;697.3911743;697.8417358;682.5637207;1.124068856;1.03681016;2.888230801;2.838453054;4.433445454;99.97956848;79.4752121;99.9992981;478.7999878;406.8869934;334.2559814;27683.86719;69.59181213
11.06.2019 08:42:04,343;697.3856201;697.8417358;682.5637207;1.124068856;1.03681016;2.889126539;2.739183187;4.437721729;99.9874115;79.4752121;100.0044479;475.2000122;406.9590149;334.3007813;27683.88281;69.59181213
11.06.2019 08:42:19,388;697.3845215;697.8417358;682.5637207;1.124068856;1.03681016;2.889126539;2.753186703;4.558208466;99.97956848;79.4752121;100.0066147;478.3200073;406.7969971;333.8891907;27683.88281;69.57875061
11.06.2019 08:42:34,425;697.3874512;697.8417358;682.5743408;1.124068856;1.03681016;2.889362097;2.771471739;4.562795639;99.97956848;79.4752121;99.95906067;479.8800049;406.4549866;333.8891907;27683.88281;69.57875061
11.06.2019 08:42:49,465;697.3911743;697.8417358;682.5743408;1.124068856;1.03681016;2.889126539;2.774624109;4.87991333;99.9874115;79.4752121;99.95741272;476.519989;406.3649902;332.7820129;27683.88281;69.56864929
11.06.2019 08:43:04,506;697.3911743;697.8417358;682.5743408;1.124068856;1.03681016;2.88889122;2.769479752;4.351880074;99.97956848;79.44219208;99.96186829;483.1199951;406.1480103;334.5776367;27683.90039;69.50055695
11.06.2019 08:43:19,537;697.3865967;697.8417358;682.5635986;1.124068856;1.03681016;2.889126539;2.738348722;4.309704781;99.9874115;79.4752121;99.95728302;478.5599976;405.7340088;334.7368774;27683.90039;69.50055695
11.06.2019 08:43:34,577;697.3865967;697.8417358;682.5635986;1.124068856;1.03681016;2.887570381;2.778271675;4.219631195;99.97956848;79.44219208;99.96681213;481.0799866;405.8779907;334.9403076;27683.90039;69.50055695
11.06.2019 08:43:49,618;697.3865967;697.8417358;682.5635986;1.124068856;1.03681016;2.88846612;2.796475649;4.441064835;99.9874115;79.4752121;99.98070526;482.6400146;405.9500122;334.2456055;27683.90039;69.50055695
11.06.2019 08:44:04,657;697.3865967;697.8417358;682.5635986;1.124068856;1.03681016;2.889126539;2.848940611;4.453910828;99.97956848;79.4752121;99.98945618;481.9200134;405.5899963;334.2456055;27683.91602;69.55908966
11.06.2019 08:44:19,685;697.3891602;697.8417358;682.5635986;1.124068856;1.03681016;2.888230801;2.690564156;4.087405682;99.9874115;79.44219208;100.0135498;479.3999939;405.9500122;335.4345703;27683.91602;69.5999527
11.06.2019 08:44:34,727;697.3891602;697.8417358;682.5635986;1.124068856;1.03681016;2.889362097;2.742854357;4.287676334;99.9874115;79.40917206;99.97717285;478.2000122;405.8959961;334.8275757;27683.91602;69.5999527
11.06.2019 08:44:49,757;697.3846436;697.8417358;682.5635986;1.124068856;1.03681016;2.889126539;2.824165821;4.441503525;99.97956848;79.4752121;99.95988464;480.2399902;405.9500122;334.2878723;27683.91602;69.5999527
11.06.2019 08:45:04,788;697.3904419;697.8417358;682.5635986;1.124068856;1.03681016;2.890213013;2.849103928;4.462639332;99.97956848;79.4752121;99.98040009;478.4400024;405.7340088;334.2878723;27683.93359;69.5999527
11.06.2019 08:45:19,818;697.3911133;697.8417358;682.5635986;1.124068856;1.03681016;2.88846612;2.733338118;4.489384651;99.9874115;79.44219208;99.98304749;481.7999878;405.6440125;334.0809937;27683.93359;69.5999527
11.06.2019 08:45:34,863;697.3911133;697.8417358;682.5635986;1.124068856;1.03681016;2.888230801;2.771305561;4.209395409;99.97956848;79.44219208;100.0045547;479.0400085;405.9859924;335.019104;27683.93359;69.5999527
11.06.2019 08:45:49,895;697.3931274;697.8417358;682.5635986;1.124068856;1.03681016;2.888230801;2.78853941;4.341520786;99.9874115;79.4752121;99.97831726;478.4400024;406.0220032;334.5690918;27683.93359;69.5999527
11.06.2019 08:46:04,937;697.3829346;697.8417358;682.5635986;1.124068856;1.03681016;2.889126539;2.817914248;3.886448145;99.97956848;79.4752121;99.96279907;477.7200012;405.9320068;336.1785889;27683.94922;69.5999527
11.06.2019 08:46:19,973;697.3970947;697.8417358;682.5631104;1.124068856;1.03681016;2.88889122;2.906448126;3.993485212;99.9874115;79.4752121;99.9305954;483.6000061;405.8779907;335.7984314;27683.94922;69.5999527
11.06.2019 08:46:35,010;697.3851318;697.8417358;682.5631104;1.124068856;1.03681016;2.88889122;2.81396246;4.353840828;99.97956848;79.4752121;99.94593811;483.480011;405.0490112;334.5709534;27683.94922;69.5999527
11.06.2019 08:46:50,038;697.3922729;697.8417358;682.5631104;1.124068856;1.03681016;2.889126539;2.789697409;3.99742198;99.9874115;79.4752121;99.90774536;477.9599915;405.7160034;335.8006287;27683.94922;69.5999527
11.06.2019 08:47:05,076;697.3859863;697.8408203;682.5631104;1.124068856;1.03681016;2.888230801;2.780260563;4.213858128;99.9874115;79.44219208;99.93741608;480.6000061;405.769989;335.0038757;27683.9668;69.5999527
11.06.2019 08:47:20,121;697.3859863;697.8408203;682.5631104;1.124068856;1.03681016;2.888230801;2.77976346;4.804450035;99.97956848;79.4752121;99.9302597;477.3599854;406.1119995;332.9819946;27683.9668;69.5999527
11.06.2019 08:47:35,162;697.3859863;697.8408203;682.5631104;1.124068856;1.03681016;2.88889122;2.772467375;4.251310349;99.9874115;79.44219208;99.93597412;480.7200012;405.8959961;334.9201965;27683.9668;69.5999527
11.06.2019 08:47:50,192;697.3804321;697.8408203;682.5577393;1.124068856;1.03681016;2.888701677;2.795318842;4.402010918;99.97956848;79.44219208;99.92945862;479.0400085;406.3110046;334.3942566;27683.9668;69.5999527
11.06.2019 08:48:05,233;697.3804321;697.8408203;682.5577393;1.124068856;1.03681016;2.88846612;2.748189688;4.358939648;99.9874115;79.4752121;99.94978333;482.6400146;405.8599854;334.5253601;27683.98242;69.5999527
11.06.2019 08:48:20,272;697.3878174;697.8408203;682.5577393;1.124068856;1.03681016;2.888230801;2.766988993;4.354358196;99.97956848;79.44219208;99.94425201;479.1600037;406.1300049;334.5253601;27683.98242;69.5999527
11.06.2019 08:48:35,307;697.3772583;697.8408203;682.5577393;1.124068856;1.03681016;2.888230801;2.759343624;4.354358196;99.9874115;79.44219208;99.92235565;477.8399963;406.1300049;334.5253601;27683.98242;69.5999527
11.06.2019 08:48:50,340;697.3920288;697.8408203;682.5577393;1.124068856;1.03681016;2.88846612;2.743354797;4.141697407;99.97956848;79.44219208;99.92973328;479.519989;406.4549866;335.2653198;27683.98242;69.5999527
11.06.2019 08:49:05,377;697.3845825;697.8408203;682.5577393;1.124068856;1.03681016;2.888230801;2.773130894;4.337102413;99.9874115;79.44219208;99.9032135;480.1199951;406.1119995;334.584137;27684;69.5999527
11.06.2019 08:49:20,427;697.3845825;697.8408203;682.5679321;1.124068856;1.03681016;2.8878057;2.751688004;4.357950687;99.9874115;79.44219208;99.89919281;479.8800049;406.5090027;334.4848633;27684;69.65531158
11.06.2019 08:49:35,463;697.3900146;697.8408203;682.5679321;1.124068856;1.03681016;2.88846612;2.743855238;4.480034351;99.9874115;79.40917206;99.91039276;477.7200012;406.4370117;334.112854;27684;69.60530853
11.06.2019 08:49:50,491;697.3822021;697.8408203;682.5595703;1.124068856;1.03681016;2.888230801;2.747523069;4.475458622;99.9874115;79.44219208;99.94661713;478.0799866;406.3469849;334.112854;27684;69.60530853
11.06.2019 08:50:05,534;697.3873291;697.8408203;682.5595703;1.124068856;1.03681016;2.888230801;2.809843063;4.620584488;99.97956848;79.44219208;99.93582153;478.7999878;406.7609863;333.6146545;27684.01758;69.60530853
11.06.2019 08:50:20,578;697.3805542;697.8408203;682.5595703;1.124068856;1.03681016;2.889787912;2.820711851;4.471796513;99.9874115;79.44219208;99.93772888;479.0400085;406.7609863;334.2285156;27684.01758;69.60530853
11.06.2019 08:50:35,618;697.3805542;697.8408203;682.5595703;1.124068856;1.03681016;2.88846612;2.787380934;4.324168205;99.99526215;79.44219208;99.93618774;477.480011;406.5270081;334.6437988;27684.01758;69.60530853
11.06.2019 08:50:50,643;697.385376;697.8408203;682.5595703;1.124068856;1.03681016;2.88889122;2.772467375;4.241000652;99.9874115;79.44219208;99.91835022;476.2799988;406.8150024;334.9553528;27684.01758;69.60530853
11.06.2019 08:51:05,680;697.385376;697.8408203;682.5595703;1.124068856;1.03681016;2.889126539;2.76000905;4.10506916;99.9874115;79.4752121;99.93524933;476.2799988;407.1040039;335.43396;27684.0332;69.60530853
11.06.2019 08:51:20,714;697.385376;697.8408203;682.5595703;1.124068856;1.03681016;2.88846612;2.783242226;4.54892683;99.9874115;79.44219208;99.92950439;477.480011;406.8510132;334.0388489;27684.0332;69.60530853
11.06.2019 08:51:35,746;697.3830566;697.8408203;682.5595703;1.124068856;1.03681016;2.888230801;2.777111292;4.236400127;99.9874115;79.44219208;99.93858337;476.519989;407.0679932;335.0882568;27684.0332;69.60530853
11.06.2019 08:51:50,786;697.3830566;697.8408203;682.5595703;1.124068856;1.03681016;2.889552593;2.770143986;4.715732098;99.9874115;79.44219208;99.94068909;476.519989;406.9590149;333.5375671;27684.0332;69.59664917
11.06.2019 08:52:05,821;697.3830566;697.8408203;682.5629883;1.124068856;1.03681016;2.889362097;2.780426264;4.136116505;99.9874115;79.44219208;99.93527222;481.6799927;406.8330078;335.505249;27684.05078;69.59664917
11.06.2019 08:52:20,860;697.3788452;697.8408203;682.5629883;1.124068856;1.03681016;2.888230801;2.85842824;4.099171162;99.99526215;79.44219208;99.92759705;479.8800049;406.598999;335.276123;27684.05078;69.59664917
11.06.2019 08:52:35,894;697.3850708;697.8408203;682.5629883;1.124068856;1.03681016;2.88846612;2.81610322;4.502668381;99.9874115;79.44219208;99.92793274;480.1199951;406.4370117;333.9170227;27684.05078;69.59664917
11.06.2019 08:52:50,928;697.3760376;697.8408203;682.5629883;1.124068856;1.03681016;2.888230801;2.730998278;4.434974194;99.9874115;79.44219208;99.92830658;479.7600098;406.1480103;334.132782;27684.05078;69.59664917
11.06.2019 08:53:05,964;697.3817139;697.8408203;682.5629883;1.124068856;1.03681016;2.8878057;2.868390322;4.450648785;99.9874115;79.40917206;99.93814087;477.2399902;406.2210083;334.051239;27684.06641;69.59664917
11.06.2019 08:53:21,001;697.3817139;697.8408203;682.5556641;1.124068856;1.03681016;2.88846612;2.777940273;4.460780144;99.9874115;79.40917206;99.94021606;480.9599915;406.3829956;334.0604858;27684.06641;69.59664917
11.06.2019 08:53:36,037;697.3928223;697.8408203;682.5556641;1.124068856;1.03681016;2.888230801;2.807039976;4.439917564;99.9874115;79.44219208;99.92402649;480.1199951;406.0759888;334.1159363;27684.06641;69.59664917
11.06.2019 08:53:51,087;697.3901978;697.8408203;682.5556641;1.124068856;1.03681016;2.88846612;2.763998747;4.71428299;99.97956848;79.44219208;99.94522858;478.0799866;406.2210083;333.4915771;27684.06641;69.62754059
11.06.2019 08:54:06,121;697.3852539;697.8408203;682.5556641;1.124068856;1.03681016;2.88846612;2.817914248;4.362150192;99.97956848;79.44219208;99.9172821;478.7999878;406.401001;334.6968384;27684.08398;69.62754059
11.06.2019 08:54:21,164;697.3754883;697.8408203;682.5556641;1.124068856;1.03681016;2.889126539;2.758678436;4.375024796;99.9874115;79.4752121;99.92028809;478.9200134;406.0939941;334.6968384;27684.08398;69.66466522
11.06.2019 08:54:36,190;697.3859863;697.8408203;682.5715332;1.124068856;1.03681016;2.889126539;2.832873821;4.304954529;99.97956848;79.4752121;99.90408325;481.9200134;405.9140015;334.9356384;27684.08398;69.69752502
11.06.2019 08:54:51,232;697.3859863;697.8408203;682.5574341;1.124068856;1.03681016;2.889126539;2.801595211;4.3903265;99.9874115;79.44219208;99.92175293;479.519989;406.0939941;334.6446533;27684.08398;69.69752502
11.06.2019 08:55:06,268;697.3859863;697.8408203;682.5574341;1.124068856;1.03681016;2.88889122;2.75368619;4.335663319;99.97956848;79.44219208;99.93759918;477.1199951;406.0759888;334.6302185;27684.09961;69.69752502
11.06.2019 08:55:21,297;697.3793945;697.8408203;682.5574341;1.124068856;1.03681016;2.88889122;2.796310425;4.688036442;99.9874115;79.4752121;99.91666412;475.0799866;406.0039978;333.4240112;27684.09961;69.69752502
11.06.2019 08:55:36,341;697.3828735;697.8408203;682.5574341;1.124068856;1.03681016;2.888230801;2.738682508;4.261993408;99.97956848;79.44219208;99.92852783;479.2799988;406.1119995;334.8372498;27684.09961;69.66977692
11.06.2019 08:55:51,379;697.3828735;697.8408203;682.5574341;1.124068856;1.03681016;2.888041258;2.78787756;4.27118206;99.9874115;79.44219208;99.92950439;481.0799866;406.4549866;334.8372498;27684.09961;69.6999588
11.06.2019 08:56:06,422;697.3828735;697.8408203;682.5574341;1.124068856;1.03681016;2.889126539;2.816761971;4.577439308;99.9874115;79.44219208;99.93106842;478.0799866;406.2569885;333.8203125;27684.11719;69.6999588
11.06.2019 08:56:21,455;697.3765259;697.8408203;682.5574341;1.124068856;1.03681016;2.888701677;2.772467375;4.379676819;99.97956848;79.44219208;99.94901276;481.0799866;406.4370117;334.4676819;27684.11719;69.6999588
11.06.2019 08:56:36,487;697.383606;697.8408203;682.5574341;1.124068856;1.03681016;2.88799572;2.787546396;4.37878418;99.9874115;79.44219208;99.95975494;479.3999939;406.4370117;334.4676819;27684.11719;69.6999588
11.06.2019 08:56:51,522;697.383606;697.8408203;682.5574341;1.124068856;1.035407901;2.888230801;2.77528739;4.370499134;99.9874115;79.50828552;99.98604584;477.7200012;406.6530151;334.4676819;27684.11719;69.6999588
11.06.2019 08:57:06,561;697.383606;697.8388062;682.5628052;1.124068856;1.035407901;2.889126539;2.778603315;4.725592613;99.9874115;79.4752121;99.95590973;479.2799988;406.7250061;333.3104553;27684.13281;69.6999588
11.06.2019 08:57:21,604;697.383606;697.8388062;682.5628052;1.124068856;1.035407901;2.888701677;2.762502909;4.386033058;99.97956848;79.44219208;99.97875977;477.480011;406.9230042;334.4304199;27684.13281;69.6999588
11.06.2019 08:57:36,631;697.383606;697.8388062;682.5628052;1.124068856;1.035407901;2.889362097;2.719117165;4.356040001;99.9874115;79.44219208;99.97003937;476.2799988;406.9949951;334.5920105;27684.13281;69.6999588
11.06.2019 08:57:51,666;697.383606;697.8388062;682.5628052;1.123455524;1.035407901;2.889126539;2.770309925;4.184587002;99.97956848;79.40917206;99.96235657;480.2399902;406.7789917;335.1604309;27684.13281;69.6999588
11.06.2019 08:58:06,695;697.383606;697.8388062;682.5628052;1.123455524;1.035407901;2.8878057;2.75368619;4.44310236;99.9874115;79.44219208;99.97065735;474.3599854;407.4819946;334.1921692;27684.15039;69.6999588
11.06.2019 08:58:21,734;697.383606;697.8388062;682.5628052;1.123455524;1.035407901;2.888230801;2.815609455;4.377933025;99.97956848;79.44219208;99.95650482;477.6000061;407.1759949;334.4423523;27684.15039;69.6999588
11.06.2019 08:58:36,776;697.383606;697.8388062;682.5369873;1.123455524;1.035407901;2.88846612;2.778437376;4.382521629;99.9874115;79.44219208;99.94212341;477;407.1579895;334.4423523;27684.15039;69.6999588
11.06.2019 08:58:51,814;697.383606;697.8388062;682.5568237;1.123455524;1.035407901;2.88846612;2.758678436;4.480532169;99.99526215;79.44219208;99.97164917;479.519989;407.4460144;334.2236328;27684.15039;69.6999588
11.06.2019 08:59:06,845;697.3825684;697.8388062;682.5568237;1.123455524;1.035407901;2.89002347;2.815115452;4.519097328;99.9874115;79.4752121;99.97985077;478.2000122;407.428009;334.2236328;27684.16602;69.69629669
11.06.2019 08:59:21,875;697.3751831;697.8388062;682.5568237;1.123455524;1.035407901;2.88846612;2.767985582;4.488803864;99.97956848;79.4752121;99.98606873;477.1199951;407.3380127;334.2236328;27684.16602;69.60339355
11.06.2019 08:59:36,918;697.3814697;697.8388062;682.5568237;1.123455524;1.035407901;2.88846612;2.802915573;4.742713451;99.9874115;79.4752121;99.98326111;481.5599976;407.3380127;333.3518677;27684.16602;69.60339355
11.06.2019 08:59:51,945;697.3814697;697.8388062;682.5568237;1.123455524;1.035407901;2.88846612;2.844354391;4.502540112;99.97956848;79.44219208;99.97213745;478.3200073;407.1400146;334.1768188;27684.16602;69.6772995
11.06.2019 09:00:06,978;697.3814697;697.8369751;682.5600586;1.123455524;1.035407901;2.887570381;2.757347584;4.346468449;99.97956848;79.44219208;99.99114227;477;407.3559875;334.6491699;27684.18359;69.60137939
11.06.2019 09:00:22,017;697.3781128;697.8369751;682.5600586;1.123455524;1.035407901;2.888230801;2.827781916;4.532941818;99.97956848;79.44219208;99.96982574;478.5599976;407.3739929;333.8499451;27684.18359;69.61174011
11.06.2019 09:00:37,046;697.3781128;697.8369751;682.5600586;1.123455524;1.035407901;2.88846612;2.74151969;4.112121582;99.9874115;79.44219208;99.97317505;480.480011;407.428009;335.3001404;27684.18359;69.61174011
11.06.2019 09:00:52,083;697.3766479;697.8369751;682.5600586;1.123455524;1.035407901;2.88889122;2.765494108;4.452935219;99.9874115;79.4752121;99.99851227;475.7999878;407.4819946;334.1676941;27684.18359;69.61174011
11.06.2019 09:01:07,121;697.3766479;697.8369751;682.5600586;1.123455524;1.035407901;2.88889122;2.788373947;4.840620995;99.9874115;79.4752121;99.97250366;477.2399902;408.0589905;332.8795776;27684.19922;69.60002136
11.06.2019 09:01:22,152;697.3766479;697.8369751;682.5600586;1.123455524;1.035407901;2.88846612;2.806050539;4.665167332;99.97173309;79.44219208;99.94328308;476.2799988;408.2749939;333.4107971;27684.19922;69.60002136
11.06.2019 09:01:37,184;697.3822021;697.8369751;682.5600586;1.123455524;1.035407901;2.888230801;2.822356939;4.500259876;99.9874115;79.44219208;99.96344757;475.6799927;407.9689941;333.9623413;27684.19922;69.60002136
11.06.2019 09:01:52,217;697.3822021;697.8369751;682.5600586;1.123455524;1.035407901;2.88846612;2.793170214;4.450155258;99.9874115;79.44219208;99.96782684;479.7600098;407.6080017;334.1489868;27684.19922;69.60002136
11.06.2019 09:02:07,259;697.3782959;697.8369751;682.5600586;1.123455524;1.035407901;2.888230801;2.764995575;4.445577621;99.9874115;79.44219208;99.98625183;473.7600098;407.9330139;334.1489868;27684.2168;69.60002136
11.06.2019 09:02:22,289;697.3782959;697.8369751;682.5600586;1.123455524;1.035407901;2.888701677;2.799944401;4.889752388;99.9874115;79.44219208;99.97138214;477.1199951;407.9330139;332.6538086;27684.2168;69.60002136
11.06.2019 09:02:37,326;697.3782959;697.8369751;682.5600586;1.123455524;1.035407901;2.88846612;2.764331102;4.393270016;99.9874115;79.44219208;99.97844696;474.6000061;407.9330139;334.3271179;27684.2168;69.60002136
11.06.2019 09:02:52,359;697.3728638;697.8369751;682.5600586;1.123455524;1.035407901;2.888701677;2.79300499;4.402438641;99.99526215;79.44219208;99.99927521;476.519989;407.9330139;334.3271179;27684.2168;69.60002136
11.06.2019 09:03:07,394;697.3838501;697.8369751;682.5600586;1.123455524;1.035407901;2.88846612;2.685004473;4.423492908;99.99526215;79.44219208;99.99713898;473.8800049;408.0409851;334.2398071;27684.23242;69.60002136
11.06.2019 09:03:22,435;697.3775024;697.8369751;682.5600586;1.123455524;1.035407901;2.8873353;2.770143986;4.801227093;99.97956848;79.44219208;99.96095276;475.9200134;408.2749939;332.9269714;27684.23242;69.60002136
11.06.2019 09:03:37,468;697.3677979;697.8369751;682.5600586;1.123455524;1.035407901;2.887570381;2.781917334;4.402337074;99.9874115;79.40917206;99.97937775;475.2000122;408.2749939;334.2523804;27684.23242;69.60002136
11.06.2019 09:03:52,508;697.3789673;697.8369751;682.5600586;1.123455524;1.035407901;2.887570381;2.819395781;4.692131519;99.97956848;79.40917206;99.99081421;477.2399902;408.3469849;333.2581787;27684.23242;69.60002136
11.06.2019 09:04:07,541;697.3789673;697.8369751;682.5523071;1.123455524;1.035407901;2.88846612;2.798623085;4.67121172;99.9874115;79.44219208;99.95822144;472.7999878;408.3469849;333.434082;27684.25;69.60002136
11.06.2019 09:04:22,575;697.371521;697.8369751;682.5523071;1.123455524;1.035407901;2.88846612;2.77396059;4.650824547;99.97956848;79.44219208;99.93991089;476.2799988;408.4549866;333.4601135;27684.25;69.60002136
11.06.2019 09:04:37,611;697.371521;697.8369751;682.5523071;1.123455524;1.035407901;2.88889122;2.767487288;4.659085751;99.97956848;79.44219208;99.97883606;481.0799866;408.0950012;333.4601135;27684.25;69.60002136
11.06.2019 09:04:52,645;697.3742065;697.8342285;682.565979;1.123455524;1.035407901;2.88846612;2.802255392;4.714112282;99.9874115;79.44219208;99.97769165;476.8800049;407.9140015;333.1982727;27684.25;69.60002136
11.06.2019 09:05:07,686;697.3839722;697.8342285;682.565979;1.123455524;1.035407901;2.88846612;2.771969557;4.726933479;99.97956848;79.44219208;99.97802734;478.4400024;407.5180054;333.1982727;27684.26758;69.60002136
11.06.2019 09:05:22,719;697.3708496;697.8342285;682.5534668;1.123455524;1.035407901;2.88846612;2.773462772;4.519509792;99.97956848;79.40917206;99.9753952;480.1199951;408.0409851;333.9118652;27684.26758;69.50511169
11.06.2019 09:05:37,750;697.3788452;697.8342285;682.5534668;1.123455524;1.035407901;2.8878057;2.799118519;4.265579224;99.9874115;79.40917206;99.97190857;477.6000061;407.6440125;334.7336731;27684.26758;69.50511169
11.06.2019 09:05:52,786;697.3733521;697.8342285;682.5534668;1.123455524;1.035407901;2.888701677;2.789201021;4.606957912;99.97956848;79.44219208;99.9837265;478.3200073;407.8420105;333.6268005;27684.26758;69.50511169
11.06.2019 09:06:07,831;697.3733521;697.8342285;682.5534668;1.123455524;1.035407901;2.888041258;2.744021893;4.36706686;99.9874115;79.40917206;99.98607635;479.3999939;407.8059998;334.4037476;27684.2832;69.50511169
11.06.2019 09:06:22,866;697.3733521;697.8342285;682.5534668;1.123455524;1.035407901;2.888230801;2.759011269;4.693560123;99.97956848;79.44219208;99.97164917;477.9599915;407.5180054;333.2973938;27684.2832;69.50511169
11.06.2019 09:06:37,894;697.3733521;697.8342285;682.5650635;1.123455524;1.035407901;2.89483881;2.694772482;4.459227562;99.97956848;79.77259827;99.95756531;477.6000061;407.4460144;334.5398865;27684.2832;69.50511169
11.06.2019 09:06:52,931;697.3733521;697.8342285;682.5650635;1.123455524;1.035407901;2.89483881;2.848940611;4.688529015;99.9874115;79.77259827;99.96647644;473.1600037;407.7520142;333.487793;27684.2832;69.50511169
11.06.2019 09:07:07,973;697.3733521;697.8342285;682.5650635;1.123455524;1.035407901;2.89483881;2.730329514;4.800087929;99.97956848;79.77259827;99.97667694;474.6000061;407.5539856;333.1915283;27684.30078;69.50511169
11.06.2019 09:07:23,017;697.3728027;697.8342285;682.5650635;1.123455524;1.035407901;2.895734549;2.77528739;4.353550434;99.9874115;79.77259827;99.96084595;477.8399963;407.8779907;334.693512;27684.30078;69.50001526
11.06.2019 09:07:38,046;697.3728027;697.8342285;682.5527954;1.123455524;1.035407901;2.895734549;2.808359385;4.585473061;99.9874115;79.77259827;99.96647644;481.0799866;407.9330139;333.9021301;27684.30078;69.50001526
11.06.2019 09:07:53,086;697.3687134;697.8342285;682.5527954;1.123455524;1.035407901;2.894412756;2.751854658;4.478545189;99.9874115;79.73952484;99.98365021;476.519989;408.131012;334.1647034;27684.30078;69.50001526
11.06.2019 09:08:08,122;697.3687134;697.8342285;682.5597534;1.123455524;1.035407901;2.894177437;2.804235935;4.478545189;99.9874115;79.73952484;99.99750519;476.519989;407.8959961;334.1647034;27684.31641;69.50001526
11.06.2019 09:08:23,158;697.3687134;697.8342285;682.5597534;1.123455524;1.035407901;2.895074368;2.817091227;4.764220715;99.9874115;79.77259827;100.0018997;476.2799988;407.8059998;333.2429199;27684.31641;69.50001526
11.06.2019 09:08:38,187;697.3735962;697.8342285;682.5597534;1.123455524;1.035407901;2.894177437;2.662877083;4.631341934;99.9874115;79.77259827;99.99370575;479.0400085;407.8959961;333.7460938;27684.31641;69.50001526
11.06.2019 09:08:53,230;697.3690796;697.8342285;682.5597534;1.123455524;1.035407901;2.895074368;2.82433033;4.64867878;99.9874115;79.77259827;99.9628067;477.7200012;407.5180054;333.7460938;27684.31641;69.50001526
11.06.2019 09:09:08,262;697.3720093;697.8342285;682.5597534;1.123455524;1.035407901;2.894412756;2.780923367;4.548529148;99.97956848;79.73952484;99.96508789;473.519989;407.5180054;334.0463867;27684.33398;69.50001526
11.06.2019 09:09:23,291;697.3720093;697.8342285;682.5597534;1.123455524;1.035407901;2.895074368;2.785229445;4.720446587;99.9874115;79.77259827;99.94646454;479.6400146;407.6260071;333.4990234;27684.33398;69.50001526
11.06.2019 09:09:38,333;697.3679199;697.8297119;682.5597534;1.123455524;1.035407901;2.89483881;2.789862871;4.635976791;99.97173309;79.77259827;99.96912384;476.519989;407.5180054;333.7741394;27684.33398;69.50001526
11.06.2019 09:09:53,362;697.3679199;697.8297119;682.5597534;1.123455524;1.035407901;2.89483881;2.752853632;4.710336208;99.9874115;79.77259827;99.97782898;474.480011;407.7160034;333.5181274;27684.33398;69.50001526
11.06.2019 09:10:08,408;697.3679199;697.8297119;682.5597534;1.123455524;1.035407901;2.895734549;2.77528739;5.028425694;99.97956848;79.77259827;99.98329163;474.3599854;407.8599854;332.4385071;27684.34961;69.50001526
11.06.2019 09:10:23,441;697.3679199;697.8297119;682.5597534;1.12122786;1.035407901;2.895074368;2.786884546;4.792613983;99.97956848;79.77259827;99.94451904;474.480011;407.8779907;333.2505188;27684.34961;69.50001526
11.06.2019 09:10:38,483;697.3765869;697.8297119;682.5597534;1.12122786;1.035407901;2.895309925;2.815115452;4.781865597;99.9874115;79.77259827;99.9515152;475.6799927;407.6440125;333.3032227;27684.34961;69.50001526
11.06.2019 09:10:53,513;697.3662109;697.8297119;682.5597534;1.12122786;1.035407901;2.895734549;2.680788517;4.452384472;99.97956848;79.77259827;99.95362091;477.2399902;407.5899963;334.4021912;27684.34961;69.50001526
11.06.2019 09:11:08,558;697.3702393;697.8297119;682.5597534;1.12122786;1.035407901;2.895074368;2.79482317;4.864291668;99.9874115;79.77259827;99.97368622;477.8399963;407.6440125;333.0036926;27684.36719;69.50001526
11.06.2019 09:11:23,592;697.3702393;697.8297119;682.5559692;1.12122786;1.035407901;2.89483881;2.824001551;5.050648689;99.97956848;79.77259827;99.96097565;475.2000122;407.6440125;332.3463745;27684.36719;69.50001526
11.06.2019 09:11:38,633;697.3655396;697.8297119;682.5559692;1.12122786;1.035407901;2.895074368;2.731834173;4.68813467;99.9874115;79.77259827;99.95335388;477.3599854;407.4819946;333.61026;27684.36719;69.50001526
11.06.2019 09:11:53,672;697.3687744;697.8297119;682.5559692;1.12122786;1.035407901;2.895074368;2.784898043;4.495319843;99.9874115;79.77259827;99.96109009;479.7600098;407.5;334.2714233;27684.36719;69.50001526
11.06.2019 09:12:08,705;697.3598633;697.8297119;682.5559692;1.12122786;1.035407901;2.895734549;2.694772482;4.873180389;99.97956848;79.80561829;99.94943237;478.6799927;407.3739929;333.0169678;27684.38281;69.50001526
11.06.2019 09:12:23,739;697.3643799;697.8319702;682.5559692;1.12122786;1.035407901;2.895309925;2.752187729;4.654508591;99.97956848;79.77259827;99.94740295;478.3200073;407.571991;333.6077881;27684.38281;69.50001526
11.06.2019 09:12:38,776;697.3562012;697.8319702;682.5559692;1.12122786;1.035407901;2.894412756;2.771471739;4.637157917;99.9874115;79.80561829;99.97050476;476.6400146;407.428009;333.6077881;27684.38281;69.50001526
11.06.2019 09:12:53,814;697.3660278;697.8319702;682.5668335;1.12122786;1.035407901;2.895734549;2.761671782;4.555518627;99.97956848;79.77259827;99.9508667;478.9200134;407.1579895;333.9768372;27684.38281;69.50001526
11.06.2019 09:13:08,851;697.3660278;697.8319702;682.5668335;1.12122786;1.035407901;2.89705658;2.78787756;4.581075191;99.9874115;79.80561829;99.96292877;478.7999878;406.9049988;333.9768372;27684.40039;69.50001526
