Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 09:13:23,885;697.3660278;697.8319702;682.5668335;1.12122786;1.035407901;2.894603729;2.80901885;4.604530811;99.97956848;79.77259827;99.95068359;476.0400085;407.1400146;333.7327576;27684.40039;69.50001526
11.06.2019 09:13:38,919;697.3602295;697.8319702;682.557251;1.12122786;1.035407901;2.89483881;2.837632895;4.711903095;99.9874115;79.77259827;99.95912933;482.2799988;407.3200073;333.3789063;27684.40039;69.50001526
11.06.2019 09:13:53,961;697.3671265;697.8319702;682.557251;1.12122786;1.035407901;2.895734549;2.764164925;4.610825539;99.97956848;79.77259827;100.0130463;476.0400085;407.9509888;333.7267761;27684.40039;69.50001526
11.06.2019 09:14:08,994;697.3612061;697.8319702;682.557251;1.12122786;1.030976295;2.89483881;2.767985582;4.779700756;99.9874115;79.77259827;99.98860168;475.9200134;407.7160034;333.1455994;27684.41602;69.50001526
11.06.2019 09:14:24,029;697.3612061;697.8319702;682.557251;1.12122786;1.030976295;2.895499229;2.798292637;4.939934254;99.97956848;79.80561829;99.94130707;474.480011;407.3380127;332.6379089;27684.41602;69.50001526
11.06.2019 09:14:39,069;697.3612061;697.8305054;682.557251;1.12122786;1.030976295;2.895499229;2.724809647;5.058770657;99.97956848;79.80561829;99.95674133;479.8800049;407.1220093;332.1412048;27684.41602;69.50001526
11.06.2019 09:14:54,112;697.3554077;697.8305054;682.557251;1.12122786;1.030976295;2.89483881;2.790855169;4.666016102;99.9874115;79.77259827;99.95840454;478.2000122;407.302002;333.351532;27684.41602;69.50001526
11.06.2019 09:15:09,138;697.3706665;697.8305054;682.557251;1.12122786;1.030976295;2.895074368;2.822850466;4.663041592;99.97956848;79.77259827;99.95819855;476.3999939;407.4460144;333.3774109;27684.43359;69.50001526
11.06.2019 09:15:24,175;697.3587646;697.8305054;682.557251;1.12122786;1.030976295;2.895734549;2.796971321;4.548972607;99.97956848;79.80561829;99.94549561;477.480011;407.4460144;333.8137817;27684.43359;69.50001526
11.06.2019 09:15:39,209;697.3501587;697.8305054;682.557251;1.12122786;1.030976295;2.895499229;2.723303556;4.700558662;99.9874115;79.80561829;99.94617462;479.2799988;407.5180054;333.2766418;27684.43359;69.56938171
11.06.2019 09:15:54,242;697.3546753;697.8305054;682.557251;1.12122786;1.030976295;2.895074368;2.763167858;4.652769089;99.97956848;79.77259827;99.98153687;477;407.2479858;333.4127502;27684.43359;69.53204346
11.06.2019 09:16:09,276;697.3485107;697.8305054;682.5634766;1.12122786;1.030976295;2.894412756;2.710399151;4.630567074;99.97956848;79.77259827;99.96932983;476.0400085;407.2120056;333.4451294;27684.44922;69.53204346
11.06.2019 09:16:24,318;697.3646851;697.8286133;682.5634766;1.12122786;1.030976295;2.895074368;2.708888769;4.698262691;99.9874115;79.70650482;99.93109131;480.9599915;407.0130005;333.2562561;27684.44922;69.50001526
11.06.2019 09:16:39,358;697.3790894;697.8286133;682.5634766;1.12122786;1.030976295;2.893942356;2.772135496;4.419556618;99.97173309;79.73952484;99.94168091;480.2399902;406.9949951;334.1381226;27684.44922;69.50001526
11.06.2019 09:16:54,391;697.3847656;697.8286133;682.5634766;1.12122786;1.037762284;2.89483881;2.814785957;4.351064682;99.9874115;79.77259827;99.9529953;480.7200012;406.7070007;334.9987488;27684.44922;69.50001526
11.06.2019 09:17:09,428;697.3909912;697.8286133;682.5634766;1.12122786;1.037762284;2.895074368;2.765660286;4.335172176;99.9874115;79.77259827;99.92264557;479.2799988;406.7070007;335.068512;27684.4668;69.50001526
11.06.2019 09:17:24,467;697.3867188;697.8286133;682.5584106;1.12122786;1.037762284;2.895264149;2.831067562;4.591746807;99.9874115;79.80561829;99.9446106;480.9599915;407.0499878;334.2058411;27684.4668;69.50001526
11.06.2019 09:17:39,504;697.3867188;697.8286133;682.5584106;1.12122786;1.037762284;2.895499229;2.760674238;4.343632698;99.9874115;79.80561829;99.95051575;478.7999878;407.1579895;335.0240784;27684.4668;69.54945374
11.06.2019 09:17:54,534;697.3905029;697.8286133;682.5584106;1.12122786;1.037762284;2.89682126;2.790028095;4.441386223;99.9874115;79.80561829;99.95240021;479.7600098;406.7609863;334.8217163;27684.4668;69.54945374
11.06.2019 09:18:09,575;697.3873901;697.8286133;682.5584106;1.12122786;1.037762284;2.89483881;2.808689117;4.845230103;99.9874115;79.77259827;99.95887756;480.3599854;406.9949951;333.3061523;27684.48242;69.54945374
11.06.2019 09:18:24,613;697.3807983;697.8286133;682.5584106;1.124881625;1.037762284;2.89483881;2.809843063;4.591526508;99.97956848;79.77259827;99.97483063;479.1600037;406.9230042;334.1940918;27684.48242;69.59938049
11.06.2019 09:18:39,653;697.3807983;697.8286133;682.5584106;1.124881625;1.037762284;2.899622202;2.846156359;4.68755579;99.9874115;80.16905212;99.95018005;480.1199951;407.0130005;334.1660461;27684.48242;69.59938049
11.06.2019 09:18:54,687;697.3829346;697.8237915;682.5584106;1.124881625;1.037762284;2.899386883;2.802090645;4.683033943;99.97956848;80.16905212;99.94576263;479.7600098;406.6350098;334.1660461;27684.48242;69.59938049
11.06.2019 09:19:09,723;697.3829346;697.8237915;682.5584106;1.124881625;1.032304525;2.899386883;2.815279961;4.496693611;99.9874115;80.20207214;99.97219849;480.1199951;406.4909973;334.8022461;27684.5;69.59938049
11.06.2019 09:19:24,756;697.3829346;697.8237915;682.5584106;1.124881625;1.032304525;2.899622202;2.819066525;5.191795349;99.97173309;80.16905212;99.95262146;479.3999939;406.9949951;332.4285583;27684.5;69.59938049
11.06.2019 09:19:39,785;697.3858032;697.8237915;682.5584106;1.124881625;1.032304525;2.899622202;2.787546396;4.889904976;99.9874115;80.16905212;99.96025085;476.8800049;406.7609863;333.5522766;27684.5;69.59938049
11.06.2019 09:19:54,821;697.3858032;697.8237915;682.5584106;1.124881625;1.032304525;2.899386883;2.792178154;4.814416885;99.97956848;80.20207214;99.94862366;478.3200073;407.0679932;333.7970581;27684.5;69.59938049
11.06.2019 09:20:09,857;697.3812256;697.8237915;682.5584106;1.124881625;1.032304525;2.899622202;2.817255974;4.545079231;99.9874115;80.16905212;99.94815063;478.6799927;407.0499878;334.7344055;27684.51758;69.59938049
11.06.2019 09:20:24,883;697.3812256;697.8237915;682.5584106;1.124881625;1.032304525;2.899386883;2.800439596;4.540543079;99.9874115;80.1359787;99.97053528;475.9200134;407.1759949;334.7344055;27684.51758;69.59938049
11.06.2019 09:20:39,924;697.3812256;697.8237915;682.5584106;1.124881625;1.032304525;2.899622202;2.837304592;5.091308117;99.9874115;80.16905212;99.98031616;478.9200134;406.598999;332.8574219;27684.51758;69.59938049
11.06.2019 09:20:54,960;697.3812256;697.8237915;682.5584106;1.124881625;1.032304525;2.899622202;2.746022701;5.068321705;99.9874115;80.20207214;99.98885345;479.6400146;406.3649902;332.9367065;27684.51758;69.59938049
11.06.2019 09:21:09,985;697.3812256;697.8237915;682.5584106;1.124881625;1.032304525;2.899622202;2.81610322;5.068321705;99.9874115;80.16905212;99.95296478;480;405.9679871;332.9367065;27684.5332;69.59938049
11.06.2019 09:21:25,022;697.3812256;697.8262329;682.5584106;1.124881625;1.032304525;2.899386883;2.810007811;4.937507629;99.97956848;80.16905212;99.94239807;478.5599976;405.8420105;333.388031;27684.5332;69.674263
11.06.2019 09:21:40,061;697.3741455;697.8262329;682.5584106;1.124881625;1.032304525;2.899386883;2.832381248;4.85896492;99.9874115;80.16905212;99.96326447;480.9599915;406.0580139;333.388031;27684.5332;69.64356995
11.06.2019 09:21:55,089;697.3757935;697.8262329;682.5584106;1.124881625;1.032304525;2.899386883;2.80407095;4.659184456;99.97956848;80.20207214;99.95590973;480.8399963;405.9859924;334.0759277;27684.5332;69.61354828
11.06.2019 09:22:10,134;697.3757935;697.8262329;682.5584106;1.124881625;1.032304525;2.899386883;2.846320152;4.748359203;99.97956848;80.20207214;99.94669342;481.0799866;406.1300049;333.7848816;27684.55078;69.61354828
11.06.2019 09:22:25,171;697.3757935;697.8262329;682.5584106;1.124881625;1.032304525;2.899622202;2.879963875;4.843719482;99.9874115;80.20207214;99.95013428;477.6000061;405.9320068;333.4561462;27684.55078;69.61354828
11.06.2019 09:22:40,199;697.3757935;697.8262329;682.5634766;1.124881625;1.032304525;2.899386883;2.833530426;4.839203358;99.97956848;80.20207214;99.94995117;481.5599976;405.8059998;333.4561462;27684.55078;69.61354828
11.06.2019 09:22:55,227;697.3757935;697.8240356;682.5634766;1.124881625;1.032304525;2.899386883;2.859408855;4.871643066;99.9874115;80.20207214;99.96324158;477.2399902;406.1659851;333.3443298;27684.55078;69.69161987
11.06.2019 09:23:10,273;697.3757935;697.8240356;682.5634766;1.124881625;1.032304525;2.899622202;2.841896296;5.144276142;99.9874115;80.20207214;99.96615601;476.8800049;406.2569885;332.4200134;27684.56641;69.60299683
11.06.2019 09:23:25,319;697.3757935;697.8240356;682.5634766;1.124881625;1.032304525;2.899622202;2.821040869;4.557393551;99.99526215;80.20207214;99.97567749;480.6000061;406.0039978;334.4387512;27684.56641;69.60299683
11.06.2019 09:23:40,356;697.3757935;697.8240356;682.5634766;1.124881625;1.032304525;2.899386883;2.80951333;4.752958298;99.9874115;80.23514557;100.0020828;482.1600037;406.1300049;333.753418;27684.56641;69.67059326
11.06.2019 09:23:55,387;697.3723755;697.8240356;682.5472412;1.124881625;1.032304525;2.899151802;2.838617086;4.977921963;99.9874115;80.20207214;99.96217346;480.7200012;405.6440125;332.9623718;27684.56641;69.67059326
11.06.2019 09:24:10,424;697.3723755;697.8240356;682.5472412;1.124881625;1.032304525;2.899622202;2.814785957;4.785402298;99.9874115;80.20207214;99.93891907;480.1199951;405.6440125;333.657196;27684.58398;69.69997406
11.06.2019 09:24:25,472;697.3723755;697.8240356;682.5562134;1.124881625;1.032304525;2.899622202;2.805225849;4.85230732;99.9874115;80.23514557;99.96199799;479.1600037;405.428009;333.4265747;27684.58398;69.69997406
11.06.2019 09:24:40,519;697.3689575;697.8240356;682.5562134;1.124881625;1.032304525;2.899386883;2.815444708;4.686316967;99.9874115;80.20207214;99.94276428;483.1199951;405.5899963;333.9831238;27684.58398;69.69997406
11.06.2019 09:24:55,554;697.3744507;697.8240356;682.5562134;1.122523427;1.032304525;2.899386883;2.775453329;4.686316967;99.9874115;80.20207214;99.9725647;480.2399902;405.5180054;333.9831238;27684.58398;69.69997406
11.06.2019 09:25:10,581;697.3655396;697.8215332;682.5598755;1.122523427;1.032304525;2.899622202;2.757181406;4.919263363;99.97173309;80.20207214;99.95379639;477.7200012;405.5539856;333.1957703;27684.59961;69.69997406
11.06.2019 09:25:25,615;697.3655396;697.8215332;682.5598755;1.122523427;1.032304525;2.899622202;2.81396246;4.771401405;99.9874115;80.20207214;99.9548645;480.2399902;405.7520142;333.7054443;27684.59961;69.69997406
11.06.2019 09:25:40,656;697.3665771;697.8215332;682.5598755;1.122523427;1.032304525;2.899386883;2.802255392;4.766881466;99.9874115;80.20207214;99.95476532;480.480011;406.0580139;333.7054443;27684.59961;69.69997406
11.06.2019 09:25:55,693;697.3761597;697.8215332;682.5598755;1.122523427;1.032304525;2.899386883;2.791186094;5.139513016;99.9874115;80.20207214;99.94112396;477.1199951;406.1119995;332.420929;27684.59961;69.69997406
11.06.2019 09:26:10,741;697.3706665;697.8215332;682.5598755;1.122523427;1.032304525;2.899622202;2.811655998;4.993684292;99.9874115;80.20207214;99.96069336;478.0799866;406.1119995;332.9391785;27684.61719;69.69997406
11.06.2019 09:26:25,777;697.3706665;697.8215332;682.5598755;1.122523427;1.032304525;2.899386883;2.853358984;4.989166737;99.97956848;80.20207214;99.95036316;480.1199951;406.2390137;332.9391785;27684.61719;69.69997406
11.06.2019 09:26:40,810;697.3706665;697.8215332;682.5598755;1.122523427;1.032304525;2.899622202;2.752853632;4.942774773;99.9874115;80.20207214;99.97405243;480.6000061;405.8959961;332.9391785;27684.61719;69.69997406
11.06.2019 09:26:55,841;697.3723755;697.8215332;682.5598755;1.122523427;1.032304525;2.899622202;2.819066525;4.878108501;99.97956848;80.20207214;99.9440918;475.5599976;406.1119995;333.1619873;27684.61719;69.69997406
11.06.2019 09:27:10,882;697.3723755;697.8215332;682.5598755;1.122523427;1.032304525;2.899386883;2.768483639;4.931182384;99.9874115;80.20207214;99.93332672;478.9200134;405.9679871;332.9635925;27684.63281;69.69997406
11.06.2019 09:27:25,917;697.366272;697.8215332;682.5630493;1.122523427;1.032304525;2.899622202;2.835664034;4.935696602;99.97956848;80.20207214;99.93761444;477.9599915;405.7520142;332.9635925;27684.63281;69.69997406
11.06.2019 09:27:40,960;697.3673706;697.8215332;682.5630493;1.122523427;1.032304525;2.899386883;2.8363204;5.214004993;99.97956848;80.20207214;99.94284821;477.2399902;406.0759888;331.9891052;27684.63281;69.69997406
11.06.2019 09:27:56,000;697.3742676;697.8215332;682.5630493;1.122523427;1.032304525;2.899622202;2.823179245;5.070701599;99.9874115;80.20207214;99.96569824;482.7600098;405.6619873;332.4984131;27684.63281;69.69997406
11.06.2019 09:28:11,044;697.3704834;697.8215332;682.5630493;1.122523427;1.032304525;2.899622202;2.730496883;4.878839493;99.97173309;80.1359787;99.96564484;481.0799866;405.6260071;333.1594849;27684.65039;69.69997406
11.06.2019 09:28:26,083;697.3704834;697.8215332;682.5630493;1.122523427;1.032304525;2.899386883;2.812973976;5.038022518;99.9874115;80.23514557;99.94537354;477.1199951;405.6260071;332.595459;27684.65039;69.69997406
11.06.2019 09:28:41,113;697.3598633;697.8190308;682.5630493;1.122523427;1.032304525;2.899622202;2.828603506;5.042540073;99.9874115;80.20207214;99.96063995;479.1600037;405.7520142;332.595459;27684.65039;69.69997406
11.06.2019 09:28:56,140;697.367981;697.8190308;682.5630493;1.122523427;1.032304525;2.899622202;2.836648226;4.772367477;99.9874115;80.20207214;99.96048737;481.5599976;405.8240051;333.5419617;27684.65039;69.69997406
11.06.2019 09:29:11,170;697.3651123;697.8190308;682.5630493;1.122523427;1.032304525;2.899386883;2.73367238;4.969723701;99.99526215;80.20207214;99.97489929;476.519989;405.8599854;332.8308105;27684.66602;69.69997406
11.06.2019 09:29:26,207;697.3724976;697.8190308;682.5500488;1.122523427;1.032304525;2.899622202;2.86594224;5.117004871;99.9874115;80.20207214;100.0075073;478.6799927;405.9320068;332.3388672;27684.66602;69.69997406
11.06.2019 09:29:41,238;697.3717651;697.8190308;682.5500488;1.122523427;1.032304525;2.899386883;2.825480938;4.861558437;99.9874115;80.20207214;99.98482513;478.4400024;406.0759888;333.2034607;27684.66602;69.69997406
11.06.2019 09:29:56,272;697.3637695;697.8190308;682.5500488;1.122523427;1.032304525;2.899386883;2.837960958;5.053213596;99.99526215;80.20207214;99.97899628;475.3200073;406.0580139;332.5431519;27684.66602;69.69997406
11.06.2019 09:30:11,308;697.3637695;697.8190308;682.5568237;1.122523427;1.032304525;2.899386883;2.777940273;4.785264015;99.99526215;80.20207214;99.96212006;479.3999939;405.8420105;333.4663086;27684.68359;69.69997406
11.06.2019 09:30:26,330;697.366272;697.8190308;682.5568237;1.122523427;1.032304525;2.899386883;2.729326487;5.002885342;99.9874115;80.20207214;99.96678162;476.1600037;406.3469849;332.7165222;27684.68359;69.69997406
11.06.2019 09:30:41,365;697.366272;697.8190308;682.5568237;1.122523427;1.032304525;2.899622202;2.832873821;4.86933279;99.9874115;80.20207214;99.97868347;478.0799866;406.0580139;333.1922302;27684.68359;69.69997406
11.06.2019 09:30:56,394;697.3605957;697.8190308;682.562439;1.122523427;1.032304525;2.899622202;2.844682217;5.213926315;99.9874115;80.20207214;99.98564911;479.0400085;406.0220032;332.0049133;27684.68359;69.69997406
11.06.2019 09:31:11,433;697.3668213;697.8190308;682.562439;1.122523427;1.032304525;2.899622202;2.829425097;4.795514107;99.9874115;80.20207214;99.96569061;482.1600037;406.0220032;333.4465637;27684.69922;69.69997406
11.06.2019 09:31:26,465;697.357666;697.8190308;682.562439;1.122523427;1.032304525;2.899622202;2.80407095;5.098732948;99.9874115;80.20207214;99.95384979;479.3999939;405.6440125;332.401825;27684.69922;69.69997406
11.06.2019 09:31:41,509;697.357666;697.8190308;682.562439;1.122523427;1.032304525;2.899386883;2.819066525;5.094217777;99.9874115;80.20207214;99.97123718;478.9200134;406.1300049;332.401825;27684.69922;69.69997406
11.06.2019 09:31:56,551;697.366333;697.8190308;682.562439;1.122523427;1.032304525;2.899386883;2.770143986;5.239198208;99.9874115;80.20207214;99.95694733;474.8399963;405.7879944;331.9022827;27684.69922;69.69997406
11.06.2019 09:32:11,584;697.366333;697.8156738;682.562439;1.122523427;1.032304525;2.899386883;2.791682243;4.962594032;99.9874115;80.20207214;99.96479797;478.2000122;405.7879944;332.8553467;27684.7168;69.69997406
11.06.2019 09:32:26,619;697.3563232;697.8156738;682.562439;1.122523427;1.032304525;2.899386883;2.818901777;4.92023468;99.9874115;80.20207214;99.94974518;476.0400085;405.6080017;332.7515259;27684.7168;69.69997406
11.06.2019 09:32:41,655;697.3594971;697.8156738;682.5596313;1.122523427;1.032304525;2.899857759;2.681800604;5.034910202;99.9874115;80.20207214;99.95861053;479.7600098;405.6080017;332.3721924;27684.7168;69.69997406
11.06.2019 09:32:56,684;697.3567505;697.8156738;682.5596313;1.122523427;1.032304525;2.899857759;2.688206196;5.039439201;99.9874115;80.20207214;99.94425201;478.5599976;405.697998;332.3721924;27684.7168;69.69997406
11.06.2019 09:33:11,720;697.366394;697.8156738;682.5596313;1.122523427;1.032304525;2.899622202;2.784566879;5.034910202;99.9874115;80.20207214;99.96279907;479.2799988;405.3200073;332.3721924;27684.73242;69.69997406
11.06.2019 09:33:26,759;697.366394;697.8156738;682.5596313;1.122523427;1.032304525;2.899386883;2.732001305;5.281763554;99.9874115;80.20207214;99.96738434;480.8399963;405.2290039;331.5067749;27684.73242;69.69997406
11.06.2019 09:33:41,788;697.3596802;697.8156738;682.5596313;1.122523427;1.032304525;2.899622202;2.820053577;4.78736639;99.9874115;80.20207214;99.97639465;476.2799988;405.4639893;333.2245178;27684.73242;69.69997406
11.06.2019 09:33:56,818;697.3517456;697.8156738;682.5596313;1.122523427;1.032304525;2.899622202;2.8244946;5.083695889;99.9874115;80.20207214;99.98490143;477.8399963;405.571991;332.2042542;27684.73242;69.69997406
11.06.2019 09:34:11,843;697.362854;697.8156738;682.5596313;1.122523427;1.032304525;2.899386883;2.792343378;5.249260426;99.9874115;80.20207214;100.0002899;475.9200134;405.6619873;331.6186829;27684.75;69.69997406
11.06.2019 09:34:26,882;697.362854;697.8156738;682.5596313;1.122523427;1.032304525;2.899622202;2.835992336;5.253754616;99.97956848;80.16905212;99.9903717;479.1600037;405.7340088;331.6186829;27684.75;69.69997406
11.06.2019 09:34:41,922;697.3601685;697.8123779;682.5596313;1.122523427;1.032304525;2.899386883;2.815444708;5.240130424;99.9874115;80.20207214;99.97716522;477.8399963;405.7520142;331.650116;27684.75;69.69997406
11.06.2019 09:34:56,959;697.3601685;697.8123779;682.5596313;1.122523427;1.032304525;2.899622202;2.78787756;5.092319965;99.97956848;80.20207214;99.99586487;474.6000061;405.9679871;332.2149963;27684.75;69.69997406
11.06.2019 09:35:11,992;697.3644409;697.8123779;682.5596313;1.122523427;1.032304525;2.899622202;2.799944401;4.853279114;99.9874115;80.20207214;99.99515533;479.0400085;405.769989;333.0381165;27684.76758;69.69997406
11.06.2019 09:35:27,025;697.357605;697.8123779;682.5596313;1.122523427;1.032304525;2.899622202;2.821205378;5.15089035;99.97956848;80.20207214;100.0283508;475.5599976;405.769989;332.0133057;27684.76758;69.69997406
11.06.2019 09:35:42,056;697.357605;697.8123779;682.5596313;1.122523427;1.032304525;2.899622202;2.793666124;5.15089035;99.9874115;80.20207214;99.97995758;478.9200134;405.5180054;332.0133057;27684.76758;69.69997406
11.06.2019 09:35:57,092;697.357605;697.8123779;682.565918;1.122523427;1.032304525;2.899622202;2.791847467;5.15089035;99.97173309;80.20207214;99.97076416;477.1199951;405.3559875;332.0133057;27684.76758;69.69997406
11.06.2019 09:36:12,129;697.3528442;697.8123779;682.565918;1.122523427;1.032304525;2.899622202;2.796310425;5.205818653;99.99526215;80.20207214;99.98578644;476.519989;405.3380127;331.8241272;27684.7832;69.69997406
11.06.2019 09:36:27,167;697.3453979;697.8123779;682.5509644;1.122523427;1.032304525;2.899386883;2.83402276;5.086050987;99.9874115;80.16905212;99.9669342;478.7999878;404.9590149;332.2210388;27684.7832;69.69997406
11.06.2019 09:36:42,193;697.3567505;697.8123779;682.5509644;1.122523427;1.032304525;2.899622202;2.810007811;5.090560436;99.97956848;80.20207214;99.98769379;476.8800049;404.9049988;332.2210388;27684.7832;69.68399811
11.06.2019 09:36:57,232;697.3567505;697.8123779;682.5509644;1.122523427;1.032304525;2.899386883;2.694772482;5.086050987;99.9874115;80.20207214;99.97240448;478.3200073;404.598999;332.2210388;27684.7832;69.68399811
11.06.2019 09:37:12,276;697.3447876;697.8123779;682.5582275;1.122523427;1.032304525;2.899622202;2.804730654;5.090560436;99.97956848;80.20207214;99.98375702;476.519989;404.6889954;332.2210388;27684.80078;69.68399811
11.06.2019 09:37:27,309;697.3547974;697.8123779;682.5582275;1.122523427;1.032304525;2.899622202;2.830410719;5.349187851;99.9874115;80.20207214;99.96315765;477.480011;404.6889954;331.3304138;27684.80078;69.68399811
11.06.2019 09:37:42,354;697.3547974;697.8091431;682.5582275;1.122523427;1.032304525;2.899857759;2.773130894;5.353684425;99.97956848;80.20207214;99.96836853;476.519989;404.8510132;331.3304138;27684.80078;69.6207962
11.06.2019 09:37:57,386;697.3497314;697.8091431;682.5665283;1.122523427;1.032304525;2.899622202;2.84271574;5.052516937;99.9874115;80.16905212;99.99198151;477.2399902;405.1390076;332.2576599;27684.80078;69.6207962
11.06.2019 09:38:12,417;697.3569336;697.8091431;682.5665283;1.122523427;1.032304525;2.899386883;2.789366484;5.279866695;99.97956848;80.20207214;99.99481201;478.9200134;405.0490112;331.4595032;27684.81641;69.6207962
11.06.2019 09:38:27,453;697.3480835;697.8091431;682.5548706;1.122523427;1.032304525;2.899622202;2.826467514;5.076452255;99.9874115;80.20207214;99.9571991;480.6000061;404.9410095;332.1752625;27684.81641;69.6207962
11.06.2019 09:38:42,481;697.350708;697.8091431;682.5548706;1.122523427;1.032304525;2.899386883;2.841240644;5.78473568;99.97956848;80.20207214;99.95368958;475.2000122;404.7430115;329.7212219;27684.81641;69.67696381
11.06.2019 09:38:57,521;697.3424683;697.8091431;682.5548706;1.122523427;1.032304525;2.899622202;2.879475355;5.597371101;99.9874115;80.16905212;99.95510101;474.1199951;404.7789917;330.3817749;27684.81641;69.67696381
11.06.2019 09:39:12,565;697.3536987;697.8091431;682.5548706;1.122523427;1.032304525;2.899386883;2.812973976;4.711050034;99.9874115;80.16905212;99.94886017;478.9200134;404.4370117;333.4175415;27684.83398;69.62006378
11.06.2019 09:39:27,598;697.3483276;697.8091431;682.5548706;1.122523427;1.032304525;2.899857759;2.765992403;4.836419106;99.9874115;80.16905212;99.9564743;478.3200073;405.0310059;333.0171509;27684.83398;69.68001556
11.06.2019 09:39:42,639;697.3411865;697.8091431;682.5548706;1.122523427;1.032304525;2.899386883;2.831724405;5.084522247;99.97956848;80.16905212;99.96316528;480;405.0669861;332.1319885;27684.83398;69.68001556
11.06.2019 09:39:57,675;697.3519287;697.8091431;682.5548706;1.119678617;1.032304525;2.899622202;2.81857276;5.089016914;99.9874115;80.16905212;99.97935486;478.2000122;404.9590149;332.1319885;27684.83398;69.69998932
11.06.2019 09:40:12,706;697.347168;697.8060913;682.5548706;1.119678617;1.032304525;2.899386883;2.827453375;5.167737007;99.97956848;80.16905212;99.98458862;476.519989;404.5450134;331.8454895;27684.84961;69.69998932
11.06.2019 09:40:27,739;697.3430176;697.8060913;682.5548706;1.119678617;1.032304525;2.899857759;2.782082796;4.992212772;99.9874115;80.20207214;99.95021057;479.3999939;404.6350098;332.480835;27684.84961;69.69998932
11.06.2019 09:40:42,768;697.3504639;697.8060913;682.5548706;1.119678617;1.032304525;2.899622202;2.834515333;5.080782413;99.9874115;80.20207214;99.9562912;477.8399963;404.7250061;332.1603699;27684.84961;69.65665436
11.06.2019 09:40:57,810;697.348877;697.8060913;682.5594482;1.119678617;1.032304525;2.899622202;2.820053577;5.476890087;99.9874115;80.20207214;99.95484924;480.1199951;404.7969971;330.6341248;27684.84961;69.65665436
11.06.2019 09:41:12,854;697.3499756;697.8060913;682.5594482;1.119678617;1.032304525;2.899622202;2.820053577;5.541608334;99.9874115;80.23514557;99.97357178;479.519989;405.1749878;330.4114075;27684.86719;69.60187531
11.06.2019 09:41:27,885;697.3395996;697.8060913;682.5594482;1.119678617;1.032304525;2.899857759;2.820382833;5.374577045;99.9874115;80.20207214;99.97663879;480.3599854;404.4549866;331.0017395;27684.86719;69.60187531
11.06.2019 09:41:42,925;697.3457642;697.8060913;682.5594482;1.119678617;1.032304525;2.899386883;2.779432058;5.299126625;99.97956848;80.16905212;99.97154999;480;404.6350098;331.2304077;27684.86719;69.60187531
11.06.2019 09:41:57,965;697.3494263;697.8060913;682.5594482;1.119678617;1.032304525;2.899622202;2.736512184;5.303621292;99.9874115;80.20207214;99.96998596;480.9599915;404.3280029;331.2304077;27684.86719;69.60187531
11.06.2019 09:42:12,998;697.34198;697.8060913;682.5594482;1.119678617;1.032304525;2.899622202;2.798788309;5.465018272;99.97956848;80.16905212;99.96920776;479.8800049;404.7430115;330.6749878;27684.88281;69.60187531
11.06.2019 09:42:28,034;697.3378906;697.8060913;682.5594482;1.119678617;1.032304525;2.899857759;2.801100016;5.072936058;99.97956848;80.16905212;99.97948456;478.9200134;404.6530151;332.0397644;27684.88281;69.60187531
11.06.2019 09:42:43,076;697.3378906;697.8060913;682.5594482;1.119678617;1.032304525;2.876336336;2.805390596;4.61679697;99.9874115;78.8144455;99.95955658;476.519989;404.8330078;332.0397644;27684.88281;69.60187531
11.06.2019 09:42:58,114;697.3401489;697.8060913;682.5594482;1.119678617;1.032304525;2.899622202;2.857120752;5.64057827;99.97956848;80.03686523;99.99067688;475.2000122;404.8869934;330.0708008;27684.88281;69.60187531
11.06.2019 09:43:13,160;697.3401489;697.8021851;682.5594482;1.119678617;1.032304525;2.873033285;2.738181591;4.711849213;99.9874115;78.68231201;99.98226929;473.0400085;404.9049988;331.4925537;27684.90039;69.60187531
11.06.2019 09:43:28,189;697.3401489;697.8021851;682.5594482;1.119678617;1.032304525;2.896159649;2.825645447;5.16245842;99.97956848;79.80561829;99.97966766;479.1600037;405.1390076;331.3757935;27684.90039;69.67314148
11.06.2019 09:43:43,230;697.3401489;697.8021851;682.5594482;1.119678617;1.032304525;2.895734549;2.794988394;5.049346924;99.97956848;79.80561829;99.989151;477.6000061;404.6530151;331.7364807;27684.90039;69.67314148
11.06.2019 09:43:58,268;697.3336792;697.8021851;682.5531616;1.119678617;1.032304525;2.895499229;2.794492483;5.059542179;99.9874115;79.80561829;99.97458649;478.5599976;404.5450134;331.6858826;27684.90039;69.60012817
11.06.2019 09:44:13,300;697.3336792;697.8021851;682.5531616;1.119678617;1.032304525;2.892195225;2.822850466;5.212304115;99.97956848;79.57432556;99.97893524;477.8399963;404.7070007;330.9423828;27684.91602;69.60012817
11.06.2019 09:44:28,336;697.3336792;697.8021851;682.5531616;1.119678617;1.032304525;2.89266634;2.851395607;4.75664854;99.9874115;79.60739899;99.95449829;480;404.9410095;332.5386963;27684.91602;69.69487
11.06.2019 09:44:43,375;697.3336792;697.8021851;682.5578613;1.119678617;1.026579499;2.891534805;2.80638051;5.124032974;99.97956848;79.60739899;99.97068787;475.2000122;404.5809937;331.2018433;27684.91602;69.65068054
11.06.2019 09:44:58,418;697.3269653;697.8021851;682.5578613;1.119678617;1.026579499;2.891770363;2.746356249;5.328021049;99.9874115;79.60739899;99.99859619;477.2399902;405.1029968;330.5168152;27684.91602;69.6998291
11.06.2019 09:45:13,460;697.3317871;697.8021851;682.5578613;1.119678617;1.026579499;2.886483908;2.801265001;4.839757442;99.97956848;79.34307861;99.98148346;480.1199951;404.6170044;331.8421021;27684.93359;69.6998291
11.06.2019 09:45:28,502;697.3317871;697.8021851;682.5578613;1.119678617;1.026579499;2.885586977;2.800604582;4.841602325;99.97956848;79.31000519;99.9807663;475.9200134;404.4729919;331.6156616;27684.93359;69.6998291
11.06.2019 09:45:43,539;697.3317871;697.8021851;682.5578613;1.119678617;1.026579499;2.885822296;2.827946424;4.885830402;99.9874115;79.31000519;99.99960327;478.6799927;404.3819885;331.4796448;27684.93359;69.6998291
11.06.2019 09:45:58,571;697.3317871;697.8021851;682.5578613;1.119678617;1.026579499;2.885822296;2.757514;4.885830402;99.97956848;79.31000519;99.98651123;479.519989;404.0400085;331.4796448;27684.93359;69.6998291
11.06.2019 09:46:13,609;697.3336792;697.8021851;682.5338135;1.119678617;1.026579499;2.859391689;2.800769806;4.67167902;99.99526215;77.95545197;99.98104858;475.4400024;404.1119995;330.4392395;27684.94922;69.6998291
11.06.2019 09:46:28,642;697.3309937;697.7990112;682.5647583;1.119678617;1.026579499;2.884926558;2.792178154;5.008860111;99.9874115;79.21089172;99.96626282;477.8399963;404.0400085;330.998291;27684.94922;69.6998291
11.06.2019 09:46:43,678;697.3309937;697.7990112;682.5647583;1.119678617;1.026579499;2.875911236;2.785725832;5.035058498;99.97956848;78.84746552;99.9823761;477.6000061;403.9320068;330.3076172;27684.94922;69.6998291
11.06.2019 09:46:58,719;697.3309937;697.7990112;682.5647583;1.119678617;1.026579499;2.875911236;2.851559401;5.035058498;99.9874115;78.8144455;100.0084381;477.3599854;404.1659851;330.3076172;27684.94922;69.6998291
11.06.2019 09:47:13,753;697.3309937;697.7990112;682.55896;1.119678617;1.034729481;2.875911236;2.810996771;4.688772678;99.9874115;78.8144455;99.9539032;477.6000061;403.8240051;331.4925537;27684.9668;69.6998291
11.06.2019 09:47:28,785;697.3309937;697.7990112;682.55896;1.119678617;1.034729481;2.875911236;2.749022722;4.940229893;99.97956848;78.8144455;99.95037079;479.8800049;404.1839905;330.6321411;27684.9668;69.6998291
11.06.2019 09:47:43,820;697.3309937;697.7990112;682.55896;1.119678617;1.034729481;2.875250816;2.760507822;4.927333832;99.9874115;78.78142548;99.93681335;479.7600098;404.3999939;330.6321411;27684.9668;69.6998291
11.06.2019 09:47:58,854;697.3309937;697.7990112;682.5502319;1.119678617;1.034729481;2.875250816;2.772964954;4.806053162;99.99526215;78.78142548;99.95960236;475.5599976;404.256012;331.0470886;27684.9668;69.6998291
11.06.2019 09:48:13,888;697.3309937;697.7990112;682.5502319;1.119678617;1.034729481;2.875015497;2.758512259;5.133951187;99.99526215;78.78142548;99.95090485;475.9200134;404.3460083;329.9094238;27684.98242;69.65052795
11.06.2019 09:48:28,919;697.3361206;697.7990112;682.5502319;1.119678617;1.034729481;2.875675917;2.763001442;4.861997128;99.9874115;78.8144455;99.97422028;475.4400024;404.3460083;330.8841553;27684.98242;69.65052795
11.06.2019 09:48:43,962;697.3282471;697.7936401;682.5502319;1.119678617;1.034729481;2.873268604;2.750688791;4.795033455;99.97956848;78.68231201;99.97312927;479.6400146;404.3280029;330.9519653;27684.98242;69.65052795
11.06.2019 09:48:59,003;697.3282471;697.7936401;682.5502319;1.119678617;1.034729481;2.895074368;2.808689117;5.218324661;99.9874115;78.41799164;99.98778534;477.2399902;404.2739868;330.9519653;27684.98242;69.68624878
11.06.2019 09:49:14,032;697.3282471;697.7936401;682.5609741;1.119678617;1.03047359;2.890213013;2.746689558;5.145888805;99.97956848;79.50828552;99.97190857;480.480011;404.3460083;330.8791199;27685;69.68624878
11.06.2019 09:49:29,069;697.3282471;697.7936401;682.5609741;1.119678617;1.03047359;2.884926558;2.716603518;5.244381428;99.9874115;79.27698517;99.95215607;478.0799866;404.4549866;330.1908569;27685;69.68624878
11.06.2019 09:49:44,102;697.3282471;697.7936401;682.5609741;1.119678617;1.03047359;2.885161877;2.728657484;5.035758018;99.9874115;79.27698517;99.94726563;476.3999939;404.5450134;330.9216919;27685;69.68624878
11.06.2019 09:49:59,139;697.3282471;697.7936401;682.552124;1.119678617;1.03047359;2.879640341;2.783573389;5.017175674;99.9874115;79.01266479;99.9766922;474.7200012;404.5450134;330.6177673;27685;69.64749908
11.06.2019 09:50:14,179;697.3282471;697.7936401;682.552124;1.119678617;1.03047359;2.880111217;2.699145555;5.14680481;99.9874115;79.01266479;99.9733429;477.3599854;404.3819885;330.2051392;27685.01758;69.64749908
11.06.2019 09:50:29,213;697.3282471;697.7936401;682.552124;1.119678617;1.03047359;2.87987566;2.777774572;5.142230988;99.97956848;79.01266479;99.9557724;476.0400085;404.5629883;330.2051392;27685.01758;69.64749908
11.06.2019 09:50:44,254;697.3282471;697.7936401;682.552124;1.119678617;1.03047359;2.878979921;2.778271675;5.232034683;99.9874115;79.01266479;99.94593811;477.3599854;404.4549866;329.8379822;27685.01758;69.61975098
11.06.2019 09:50:59,286;697.3214722;697.7936401;682.552124;1.119678617;1.03047359;2.87987566;2.843043566;5.189713955;99.9874115;79.01266479;99.98197937;478.4400024;404.3460083;330.042511;27685.01758;69.61975098
11.06.2019 09:51:14,316;697.3233032;697.7936401;682.552124;1.119678617;1.03047359;2.874353886;2.748022795;5.082146168;99.9874115;78.74835205;99.95436859;476.3999939;403.8599854;330.042511;27685.0332;69.60071564
11.06.2019 09:51:29,351;697.3233032;697.7936401;682.552124;1.119678617;1.03047359;2.875675917;2.772964954;5.212750435;99.99526215;78.78142548;99.96878052;474.9599915;404.1119995;329.6838989;27685.0332;69.60071564
11.06.2019 09:51:44,381;697.3233032;697.7936401;682.552124;1.119678617;1.03047359;2.874589443;2.771305561;4.991330624;99.9874115;78.78142548;99.98974609;477.480011;404.2019958;330.368988;27685.0332;69.68390656
11.06.2019 09:51:59,415;697.3129272;697.7936401;682.552124;1.119678617;1.03047359;2.876571655;2.817584991;5.030029774;99.97956848;78.78142548;99.95923615;476.7600098;404.1839905;330.368988;27685.0332;69.60322571
11.06.2019 09:52:14,450;697.3253784;697.7936401;682.552124;1.119678617;1.03047359;2.849480629;2.746356249;4.404670715;99.9874115;77.42681885;99.94185638;475.7999878;403.8599854;330.6766663;27685.05078;69.60322571
11.06.2019 09:52:29,487;697.3253784;697.7936401;682.552124;1.119678617;1.03047359;2.872371674;2.750688791;5.087826252;99.97956848;78.71533203;99.93195343;477.9599915;404.1659851;329.8905945;27685.05078;69.66377258
11.06.2019 09:52:44,520;697.3236694;697.7936401;682.552124;1.119678617;1.03047359;2.847261906;2.734841824;4.633299351;99.9874115;78.48403168;99.95155334;476.6400146;404.0400085;329.7477417;27685.05078;69.66377258
11.06.2019 09:52:59,555;697.3221436;697.7936401;682.552124;1.119678617;1.03047359;2.868878126;2.815938711;5.089893341;99.97956848;78.45101166;99.95340729;475.2000122;403.8420105;329.4501038;27685.05078;69.61463928
11.06.2019 09:53:14,584;697.3241577;697.7936401;682.552124;1.119678617;1.03047359;2.86774683;2.800604582;4.887639046;99.97956848;78.45101166;99.95148468;477.480011;403.8420105;330.0649414;27685.06641;69.61463928
11.06.2019 09:53:29,617;697.3108521;697.7892456;682.552124;1.119678617;1.03047359;2.868642569;2.746689558;4.726355076;99.9874115;78.45101166;99.92565155;476.2799988;403.8959961;330.6758118;27685.06641;69.61463928
11.06.2019 09:53:44,658;697.3273926;697.7892456;682.552124;1.119678617;1.03047359;2.85981679;2.762004137;4.932065487;99.9874115;78.021492;99.94622803;478.2000122;403.8420105;329.380249;27685.06641;69.60005951
11.06.2019 09:53:59,688;697.3162231;697.7892456;682.552124;1.119678617;1.03047359;2.860052109;2.747022867;4.820977211;99.9874115;78.021492;99.9640274;476.1600037;403.8059998;329.7747498;27685.08398;69.60005951
11.06.2019 09:54:14,730;697.3162231;697.7892456;682.552124;1.119678617;1.03047359;2.859391689;2.822850466;4.618753433;99.9874115;78.021492;99.95417023;478.5599976;403.8240051;330.4194946;27685.08398;69.60005951
11.06.2019 09:54:29,768;697.3245239;697.7892456;682.552124;1.119678617;1.03047359;2.860052109;2.808029652;4.736928463;99.9874115;78.021492;99.96088409;477.1199951;403.7520142;330.0612793;27685.08398;69.60005951
11.06.2019 09:54:44,800;697.3146973;697.7892456;682.552124;1.119678617;1.03047359;2.860052109;2.739850998;5.262917995;99.99526215;78.021492;99.95285797;475.6799927;403.3729858;328.2680664;27685.08398;69.62038422
11.06.2019 09:54:59,832;697.3204346;697.7892456;682.552124;1.119678617;1.03047359;2.85981679;2.707545996;4.782931805;99.9874115;78.021492;99.95034027;478.4400024;403.4450073;329.8886108;27685.09961;69.62038422
11.06.2019 09:55:14,874;697.3204346;697.7892456;682.552124;1.119678617;1.03047359;2.860052109;2.756515741;4.9619174;99.97956848;78.021492;99.96287537;475.7999878;403.4630127;329.294281;27685.09961;69.60138702
11.06.2019 09:55:29,907;697.3175659;697.7892456;682.552124;1.119678617;1.03047359;2.860478163;2.767819643;4.60811758;99.9874115;76.73297882;99.95491791;476.3999939;403.9320068;330.5292053;27685.09961;69.60138702
11.06.2019 09:55:44,937;697.3170166;697.7892456;682.552124;1.119678617;1.03047359;2.85056591;2.759676456;4.811284065;99.97956848;77.59202576;99.96032715;477.2399902;403.6080017;329.1668091;27685.09961;69.60138702
11.06.2019 09:55:59,983;697.317627;697.7892456;682.552124;1.119678617;1.03047359;2.851698399;2.797466755;4.930145741;99.9874115;77.59202576;99.92810059;477.8399963;403.7520142;328.8389893;27685.11719;69.60138702
11.06.2019 09:56:15,024;697.3111572;697.7892456;682.5441284;1.119678617;1.03047359;2.85014081;2.817584991;4.713903427;99.97956848;77.59202576;99.96087646;477.480011;403.7160034;329.4693298;27685.11719;69.60138702
11.06.2019 09:56:30,061;697.3183594;697.7836304;682.5441284;1.119678617;1.03047359;2.852123022;2.784401417;4.692210674;99.9874115;77.59202576;99.96028137;474.8399963;403.6440125;329.6774902;27685.11719;69.60138702
11.06.2019 09:56:45,105;697.3141479;697.7836304;682.5441284;1.119678617;1.03047359;2.851698399;2.706370592;4.788600445;99.97956848;77.59202576;99.96295166;475.0799866;404.0220032;329.3207092;27685.11719;69.60138702
11.06.2019 09:57:00,134;697.3141479;697.7836304;682.5441284;1.119678617;1.03047359;2.850801229;2.778603315;4.655735493;99.9874115;77.59202576;99.95030975;475.3200073;403.5350037;329.7120361;27685.13281;69.54081726
11.06.2019 09:57:15,173;697.3031616;697.7836304;682.5488281;1.119678617;1.03047359;2.850992441;2.774624109;5.038450718;99.97956848;77.59202576;99.9549942;477.1199951;403.8779907;328.4226685;27685.13281;69.57671356
11.06.2019 09:57:30,205;697.3117065;697.7836304;682.5488281;1.119678617;1.03047359;2.842636824;2.849922657;4.699976921;99.9874115;77.16249847;99.97912598;477.2399902;404.1300049;329.006897;27685.13281;69.57671356
11.06.2019 09:57:45,242;697.3128052;697.7836304;682.5488281;1.119678617;1.03047359;2.843532562;2.758844852;4.717917442;99.9874115;77.19551849;99.98378754;474.8399963;404.1300049;329.006897;27685.13281;69.56676483
11.06.2019 09:58:00,274;697.3009644;697.7836304;682.5488281;1.119678617;1.03047359;2.842636824;2.759177446;5.033163548;99.9874115;77.16249847;99.97761536;474.6000061;404.4179993;327.875061;27685.15039;69.56676483
11.06.2019 09:58:15,314;697.3127441;697.7836304;682.5488281;1.119678617;1.03047359;2.842872143;2.780426264;4.701992035;99.9874115;77.16249847;99.96139526;472.6799927;404.4549866;329.0160522;27685.15039;69.50059509
11.06.2019 09:58:30,348;697.3127441;697.7849731;682.5388794;1.119678617;1.03047359;2.843532562;2.748689413;4.976231575;99.9874115;77.16249847;99.95264435;477.9599915;404.2380066;328.1292114;27685.15039;69.50059509
11.06.2019 09:58:45,381;697.3088989;697.7849731;682.5388794;1.119678617;1.03047359;2.8431077;2.766988993;4.594295025;99.99526215;77.12947845;99.95231628;474.9599915;404.3099976;329.3979797;27685.15039;69.50059509
11.06.2019 09:59:00,425;697.3043823;697.7849731;682.5388794;1.119678617;1.03047359;2.842211723;2.780591965;4.583909512;99.99526215;77.16249847;99.96290588;473.3999939;404.3099976;329.3721924;27685.16602;69.50059509
11.06.2019 09:59:15,461;697.3043823;697.7849731;682.5388794;1.119678617;1.03047359;2.842447281;2.681800604;4.749864578;99.9874115;77.16249847;99.99069977;473.1600037;404.3280029;328.8245239;27685.16602;69.50059509
11.06.2019 09:59:30,505;697.3078613;697.7849731;682.5388794;1.119678617;1.03047359;2.842211723;2.770641804;4.587339401;99.97956848;77.19551849;99.96834564;474.6000061;404.0039978;329.3444824;27685.16602;69.50059509
11.06.2019 09:59:45,538;697.3034668;697.7849731;682.5430908;1.119678617;1.03047359;2.816440582;2.718111753;4.085136414;99.9874115;75.87398529;99.96787262;471.480011;403.8779907;329.2897644;27685.16602;69.50059509
11.06.2019 10:00:00,579;697.3034668;697.7849731;682.5430908;1.119678617;1.03047359;2.837350607;2.741352797;4.975167751;99.9874115;76.86516571;99.97740173;473.6400146;404.2200012;327.7128296;27685.18359;69.50059509
11.06.2019 10:00:15,615;697.3093872;697.7849731;682.5430908;1.119678617;1.03047359;2.836690187;2.725144386;4.965450764;99.9874115;76.86516571;99.975914;473.7600098;404.6350098;327.7008362;27685.18359;69.50059509
11.06.2019 10:00:30,653;697.3093872;697.7805786;682.5430908;1.119678617;1.03047359;2.837585926;2.695277214;4.889288902;99.9874115;76.8981781;99.97297668;473.2799988;404.5629883;328.0202637;27685.18359;69.50059509
11.06.2019 10:00:45,688;697.305542;697.7805786;682.5430908;1.119678617;1.03047359;2.83163929;2.685678482;4.923494816;99.9874115;76.63386536;99.98925018;474.480011;404.0939941;327.4988098;27685.18359;69.50059509
11.06.2019 10:01:00,730;697.309021;697.7805786;682.5430908;1.119678617;1.03047359;2.832961082;2.721294403;4.639391422;99.9874115;76.60084534;100.0257645;473.7600098;404.5090027;328.4908142;27685.19922;69.50059509
11.06.2019 10:01:15,765;697.3035889;697.7805786;682.5430908;1.119678617;1.03047359;2.831874847;2.726483107;4.582155228;99.9874115;76.60084534;99.9278183;472.2000122;404.256012;328.6718445;27685.19922;69.50059509
11.06.2019 10:01:30,800;697.3035889;697.7805786;682.5430908;1.119678617;1.03047359;2.831874847;2.708888769;4.595284462;99.9874115;76.63386536;99.94849396;472.5599976;404.5450134;328.6273193;27685.19922;69.50059509
11.06.2019 10:01:45,832;697.3035889;697.7805786;682.5430908;1.119678617;1.03047359;2.807189703;2.656610966;4.796860218;99.97173309;75.31233215;99.9132843;475.3200073;404.5450134;327.960144;27685.19922;69.50059509
11.06.2019 10:02:00,874;697.3035889;697.7805786;682.5430908;1.119678617;1.03047359;2.824370384;2.747022867;4.799581051;99.99526215;76.20433807;99.95399475;474.480011;404.2019958;327.421051;27685.2168;69.50059509
11.06.2019 10:02:15,909;697.3088989;697.7805786;682.5354004;1.119678617;1.03047359;2.823709011;2.731332779;4.867556095;99.9874115;76.20433807;99.9157486;474.8399963;403.9140015;327.1456909;27685.2168;69.50059509
11.06.2019 10:02:30,938;697.3034058;697.7805786;682.5354004;1.119678617;1.03047359;2.823944569;2.736344814;4.769891739;99.9874115;76.20433807;99.93004608;471.9599915;405.697998;327.4146729;27685.2168;69.50059509
11.06.2019 10:02:45,975;697.2955933;697.7805786;682.5354004;1.119678617;1.03047359;2.822813511;2.746689558;4.769891739;99.9874115;76.17132568;99.92464447;472.7999878;405.697998;327.4146729;27685.2168;69.50059509
11.06.2019 10:03:01,012;697.3017578;697.7805786;682.5354004;1.119678617;1.03047359;2.823709011;2.739684105;5.06927681;99.97956848;76.20433807;99.91603088;471.3599854;405.9859924;326.4630432;27685.23242;69.50059509
11.06.2019 10:03:16,038;697.3017578;697.7805786;682.5354004;1.119678617;1.03047359;2.822813511;2.707713604;4.864922523;99.9874115;76.13830566;99.92849731;470.6400146;406.6170044;327.1546021;27685.23242;69.4184494
11.06.2019 10:03:31,080;697.2954712;697.7805786;682.5354004;1.119678617;1.03047359;2.822813511;2.798458099;4.580193996;99.97956848;76.17132568;99.90992737;469.6799927;406.598999;328.056427;27685.23242;69.4184494
11.06.2019 10:03:46,118;697.3067627;697.7805786;682.5354004;1.119678617;1.03047359;2.822813511;2.742520571;4.460194111;99.9874115;76.17132568;99.92346954;471.6000061;406.4370117;328.4623718;27685.23242;69.4184494
11.06.2019 10:04:01,154;697.3066406;697.7805786;682.5354004;1.119678617;1.03047359;2.82304883;2.758345842;4.803470135;99.9874115;76.17132568;99.92669678;471.1199951;406.5450134;327.346405;27685.25;69.36096954
11.06.2019 10:04:16,185;697.2972412;697.7805786;682.5454102;1.119678617;1.03047359;2.818423748;2.758345842;4.877066612;99.9874115;75.94007874;99.97143555;468.6000061;406.9769897;326.7507019;27685.25;69.30438232
11.06.2019 10:04:31,215;697.2972412;697.7805786;682.5454102;1.119678617;1.03047359;2.817997932;2.682812691;4.868412018;99.99526215;75.84091187;99.95924377;469.5599976;406.5450134;326.7507019;27685.25;69.38180542
11.06.2019 10:04:46,255;697.3031006;697.7805786;682.5454102;1.119678617;1.03047359;2.817527056;2.730831146;4.673470497;99.9874115;75.90700531;99.96453857;470.3999939;406.5450134;327.331543;27685.25;69.30172729
11.06.2019 10:05:01,287;697.3004761;697.7805786;682.5361328;1.119678617;1.03047359;2.812240601;2.784401417;4.753993511;99.9874115;75.64268494;99.98139954;468.3599854;406.5450134;326.7405701;27685.26758;69.30172729
11.06.2019 10:05:16,321;697.3004761;697.7805786;682.5361328;1.119678617;1.03047359;2.812902212;2.744522095;4.500001431;99.9874115;75.64268494;99.94892883;469.6799927;406.2210083;327.5557556;27685.26758;69.30172729
11.06.2019 10:05:31,356;697.3029175;697.7780762;682.5361328;1.119678617;1.03047359;2.8118155;2.711573362;4.635098934;99.9874115;75.60966492;99.95623779;469.6799927;406.2030029;327.0084229;27685.26758;69.30172729
11.06.2019 10:05:46,397;697.3029175;697.7780762;682.5361328;1.119678617;1.03047359;2.812240601;2.702339172;4.648633957;99.9874115;75.60966492;99.92779541;470.0400085;406.1659851;327.0084229;27685.26758;69.30172729
11.06.2019 10:06:01,438;697.2994995;697.7780762;682.5361328;1.119678617;1.03047359;2.809833527;2.65779686;4.599311829;99.9874115;75.51055908;99.91747284;469.5599976;405.8779907;327.0084229;27685.2832;69.24569702
11.06.2019 10:06:16,471;697.2994995;697.7780762;682.5361328;1.119678617;1.03047359;2.809833527;2.763666391;4.409085274;99.9874115;75.54357147;99.90500641;467.519989;406.3110046;327.6500244;27685.2832;69.24569702
11.06.2019 10:06:31,505;697.2995605;697.7780762;682.5361328;1.119678617;1.03047359;2.807615757;2.678763628;4.911777496;99.9874115;75.41144562;99.94142151;469.4400024;406.0939941;325.8013611;27685.2832;69.20053864
11.06.2019 10:06:46,541;697.2946167;697.7780762;682.5361328;1.119678617;1.03047359;2.807851076;2.715765476;4.840365887;99.9874115;75.41144562;99.94286346;469.6799927;406.3110046;326.0584106;27685.2832;69.20053864
11.06.2019 10:07:01,582;697.2946167;697.7780762;682.5361328;1.119678617;1.03047359;2.803225279;2.714256763;4.664971828;99.9874115;75.11410522;99.93774414;469.5599976;406.0400085;326.2376709;27685.30078;69.20053864
11.06.2019 10:07:16,627;697.3024292;697.7780762;682.5361328;1.119678617;1.03047359;2.80190444;2.666430235;4.664971828;99.9874115;75.11410522;99.93486023;466.7999878;405.8599854;326.2376709;27685.30078;69.20053864
11.06.2019 10:07:31,658;697.2974243;697.7780762;682.5293579;1.119678617;1.03047359;2.801007509;2.614079714;4.646467686;99.9874115;75.0810318;99.94844055;472.0799866;405.9679871;326.2376709;27685.30078;69.20053864
11.06.2019 10:07:46,690;697.2974243;697.7751465;682.5293579;1.119678617;1.03047359;2.77613306;2.70166707;3.639069319;99.97956848;73.85861206;99.95697021;465.6000061;406.2569885;327.8735657;27685.30078;69.20053864
11.06.2019 10:08:01,730;697.2974243;697.7751465;682.5293579;1.119678617;1.03047359;2.797278404;2.726483107;4.781314373;99.97173309;74.84978485;99.96396637;470.7600098;406.0400085;325.5248718;27685.31641;69.20053864
11.06.2019 10:08:16,766;697.2974243;697.7751465;682.5293579;1.119678617;1.03047359;2.796382666;2.681632042;4.679231644;99.99526215;74.88280487;99.97623444;468.3599854;405.8059998;325.8059387;27685.31641;69.20053864
11.06.2019 10:08:31,800;697.2974243;697.7751465;682.5293579;1.119678617;1.03047359;2.797278404;2.625511169;4.692897797;99.99526215;74.88280487;99.97496033;465.9599915;405.9679871;325.8059387;27685.31641;69.20053864
11.06.2019 10:08:46,832;697.2974243;697.7751465;682.5293579;1.119678617;1.03047359;2.797043085;2.765161753;4.724810123;99.9874115;73.52819824;99.96626282;471.1199951;406.2390137;325.8059387;27685.31641;69.1293869
11.06.2019 10:09:01,869;697.2902222;697.7751465;682.5293579;1.119678617;1.03047359;2.791331768;2.781254768;4.675993443;99.97956848;74.58547211;100.000885;467.1600037;406.1659851;325.5722961;27685.33398;69.1993103
11.06.2019 10:09:16,902;697.2921143;697.7751465;682.5293579;1.119678617;1.03047359;2.791992188;2.708049297;4.675993443;99.9874115;74.58547211;100.0003357;468.1199951;406.3649902;325.5722961;27685.33398;69.1993103
