Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 10:09:31,932;697.2921143;697.7751465;682.5293579;1.119678617;1.03047359;2.791331768;2.681969166;4.641557217;99.9874115;74.58547211;99.9740448;467.1600037;406.0039978;325.6880188;27685.33398;69.1100769
11.06.2019 10:09:46,973;697.2921143;697.7751465;682.5293579;1.119678617;1.03047359;2.791992188;2.70351553;4.655282021;99.99526215;74.61849213;99.97331238;468.3599854;405.8240051;325.6880188;27685.33398;69.1100769
11.06.2019 10:10:02,009;697.2969971;697.7751465;682.5293579;1.119678617;1.03047359;2.789113998;2.615446091;4.848703861;99.97956848;74.51937866;100.012085;467.0400085;405.5180054;324.8996582;27685.34961;69.1100769
11.06.2019 10:10:17,039;697.2890625;697.7751465;682.5293579;1.119678617;1.03047359;2.790670156;2.596114635;4.759253025;99.9874115;74.48635864;100.023056;467.0400085;405.8240051;325.2463379;27685.34961;69.09664917
11.06.2019 10:10:32,079;697.2890625;697.7751465;682.5293579;1.119678617;1.03047359;2.781419516;2.627215385;4.964790821;99.9874115;74.08985901;99.99304962;468;405.428009;323.9104919;27685.34961;69.09664917
11.06.2019 10:10:47,119;697.2974243;697.7751465;682.5293579;1.119678617;1.03047359;2.781419516;2.6836555;4.597090721;99.9874115;74.05683899;99.99356079;468.1199951;405.8779907;325.0346375;27685.34961;69.09664917
11.06.2019 10:11:02,155;697.2974243;697.7723999;682.5293579;1.119678617;1.03047359;2.782080889;2.665415287;4.837756157;99.9874115;74.05683899;100.0266953;468;405.5899963;324.3829041;27685.36719;69.01063538
11.06.2019 10:11:17,179;697.2945557;697.7723999;682.5293579;1.119678617;1.03047359;2.781184196;2.669304848;4.593159199;99.99526215;74.08985901;100.0029144;467.3999939;405.6440125;325.1405334;27685.36719;69.01063538
11.06.2019 10:11:32,218;697.2918701;697.7723999;682.5293579;1.119678617;1.03047359;2.781184196;2.763666391;4.781410217;99.9874115;74.08985901;99.96534729;467.519989;406.2210083;324.5091553;27685.36719;69.01063538
11.06.2019 10:11:47,260;697.2855225;697.7723999;682.5293579;1.119678617;1.03047359;2.780759096;2.678088665;4.772524834;99.97956848;74.05683899;100.0081558;467.6400146;405.769989;324.5091553;27685.36719;69.01063538
11.06.2019 10:12:02,287;697.2855225;697.7723999;682.5293579;1.119678617;1.03047359;2.780523777;2.635387421;4.720748901;99.97956848;74.05683899;99.99971771;466.7999878;405.6260071;324.5091553;27685.38281;69.01063538
11.06.2019 10:12:17,323;697.2949829;697.7723999;682.5293579;1.119678617;1.03047359;2.780759096;2.72798872;4.730591297;99.97956848;74.05683899;99.9848175;467.6400146;406.0220032;324.5091553;27685.38281;69.01063538
11.06.2019 10:12:32,352;697.2855225;697.7723999;682.5293579;1.119678617;1.03047359;2.778116465;2.658643961;5.148466587;99.97956848;73.92470551;99.9829483;467.519989;405.571991;322.9074097;27685.38281;69.00001526
11.06.2019 10:12:47,382;697.2927246;697.7723999;682.522583;1.119678617;1.03047359;2.778541565;2.692416191;4.552785397;99.9874115;73.95772552;99.99695587;465.7200012;405.7879944;324.9330139;27685.38281;69.00001526
11.06.2019 10:13:02,423;697.2879028;697.7723999;682.522583;1.119678617;1.03047359;2.775472641;2.751354933;4.971639633;99.97956848;73.82553864;100.0128098;465.9599915;405.7879944;323.3610535;27685.40039;69.00001526
11.06.2019 10:13:17,457;697.293335;697.7723999;682.522583;1.119678617;1.03047359;2.77613306;2.695445538;4.935356617;99.9874115;73.82553864;100.0302505;465.8399963;405.7879944;323.4825439;27685.40039;68.90440369
11.06.2019 10:13:32,489;697.2871704;697.7723999;682.522583;1.119678617;1.03047359;2.766646862;2.685847282;4.870008945;99.97956848;73.36299896;100.0013504;466.2000122;405.6799927;323.0350952;27685.40039;68.98352814
11.06.2019 10:13:47,534;697.2871704;697.7723999;682.522583;1.119678617;1.03047359;2.766882181;2.726483107;4.725968838;99.9874115;73.36299896;99.99447632;464.8800049;405.7520142;323.7158508;27685.40039;68.90213776
11.06.2019 10:14:02,576;697.2871704;697.7723999;682.522583;1.119678617;1.03047359;2.766882181;2.656780243;4.716982841;99.97956848;73.36299896;99.99020386;464.0400085;405.9320068;323.7158508;27685.41602;68.90213776
11.06.2019 10:14:17,615;697.2920532;697.7723999;682.522583;1.119678617;1.03047359;2.766882181;2.670826197;4.614884377;99.9874115;73.36299896;99.98365021;463.4400024;406.1849976;324.0572205;27685.41602;68.90213776
11.06.2019 10:14:32,654;697.2920532;697.7723999;682.5270386;1.119678617;1.03047359;2.766646862;2.670657158;4.727697372;99.97956848;73.36299896;99.99057007;464.519989;406.2569885;323.6168518;27685.41602;68.90213776
11.06.2019 10:14:47,701;697.2885132;697.7723999;682.5270386;1.119678617;1.03047359;2.767308474;2.750189066;4.755576134;99.97956848;73.36299896;99.981987;462.7200012;405.8959961;323.6168518;27685.41602;68.82441711
11.06.2019 10:15:02,734;697.2885132;697.7723999;682.5270386;1.119678617;1.03047359;2.767543793;2.740184784;4.760546207;99.97956848;73.36299896;99.98568726;466.4400024;406.1119995;323.6168518;27685.43359;68.82441711
11.06.2019 10:15:17,779;697.2885132;697.7723999;682.5270386;1.119678617;1.03047359;2.76777935;2.61561656;4.765498161;99.9874115;73.36299896;100.0038605;467.3999939;406.1119995;323.6168518;27685.43359;68.80001831
11.06.2019 10:15:32,814;697.2810669;697.7723999;682.5270386;1.119678617;1.03047359;2.766882181;2.681463242;4.539261341;99.97956848;73.36299896;99.98828125;465.480011;406.1480103;324.3100891;27685.43359;68.80001831
11.06.2019 10:15:47,844;697.2876587;697.7723999;682.5239868;1.119678617;1.03047359;2.754753351;2.69897747;4.628099918;99.9874115;73.06565857;100.0226669;464.0400085;406.4549866;323.1543884;27685.43359;68.80001831
11.06.2019 10:16:02,884;697.2876587;697.7723999;682.5239868;1.119678617;1.03047359;2.762022018;2.678257465;4.754356384;99.97956848;73.09867859;100.0467911;463.5599976;406.3110046;323.1543884;27685.44922;68.80001831
11.06.2019 10:16:17,915;697.2858887;697.7723999;682.5239868;1.119678617;1.03047359;2.761595726;2.675894022;4.906328678;99.9874115;73.09867859;99.98184967;463.3200073;406.2210083;322.5998535;27685.44922;68.80001831
11.06.2019 10:16:32,958;697.2858887;697.7723999;682.5239868;1.119678617;1.03047359;2.761831284;2.691574335;4.66141367;99.97956848;73.06565857;99.97022247;463.6799927;406.32901;323.4342041;27685.44922;68.80001831
11.06.2019 10:16:47,996;697.2858887;697.7697144;682.5239868;1.119678617;1.03047359;2.756310463;2.635557652;5.001860142;99.9874115;72.83441162;99.97589874;463.3200073;406.1659851;321.797821;27685.44922;68.80001831
11.06.2019 10:17:03,023;697.2905273;697.7697144;682.5239868;1.119678617;1.03047359;2.756075144;2.651015997;4.835398197;99.97956848;72.83441162;99.97320557;462.480011;406.3469849;322.4464111;27685.4668;68.80001831
11.06.2019 10:17:18,058;697.2826538;697.7697144;682.5239868;1.119678617;1.034017324;2.756310463;2.673360586;4.664440155;99.9874115;72.8013382;99.96100616;463.3200073;406.2749939;323.0332031;27685.4668;68.80001831
11.06.2019 10:17:33,090;697.2897339;697.7697144;682.5239868;1.119678617;1.034017324;2.75564909;2.623124599;4.627289295;99.97956848;72.8013382;99.93798828;462;405.6080017;323.0332031;27685.4668;68.77886963
11.06.2019 10:17:48,137;697.2799683;697.7697144;682.5157471;1.119678617;1.034017324;2.729218483;2.63419652;4.081441402;99.9874115;71.47980499;99.94198608;462.9599915;405.697998;323.0332031;27685.4668;68.70024109
11.06.2019 10:18:03,180;697.2799683;697.7697144;682.5157471;1.119678617;1.034017324;2.752771139;2.645245552;4.69952631;99.9874115;72.66921234;99.93421173;462.9599915;405.571991;322.6651611;27685.48242;68.70024109
11.06.2019 10:18:18,219;697.2836914;697.7697144;682.5230713;1.119678617;1.034017324;2.736251831;2.674880981;4.345021725;99.97956848;71.51282501;99.95517731;466.9200134;405.7340088;322.6651611;27685.48242;68.70024109
11.06.2019 10:18:33,258;697.2836914;697.7697144;682.5230713;1.119678617;1.034017324;2.747059822;2.656271935;4.649629116;99.9874115;72.43791199;99.96243286;460.4400024;405.4460144;322.4253235;27685.48242;68.70024109
11.06.2019 10:18:48,289;697.2816162;697.7697144;682.5230713;1.119678617;1.034017324;2.747484684;2.656271935;4.667979717;99.97956848;72.40489197;99.95780945;462.2399902;405.5180054;322.5151367;27685.48242;68.70024109
11.06.2019 10:19:03,333;697.2886353;697.7697144;682.5230713;1.119678617;1.034017324;2.746398211;2.648810387;4.886310577;99.9874115;72.33879852;99.98084259;462.6000061;405.5539856;321.7109375;27685.5;68.70024109
11.06.2019 10:19:18,379;697.2825928;697.7697144;682.5230713;1.119678617;1.034017324;2.74729538;2.647282839;4.755627632;99.9874115;72.37187195;99.95452118;461.8800049;405.3380127;322.2098694;27685.5;68.70024109
11.06.2019 10:19:33,414;697.2825928;697.7697144;682.5230713;1.119678617;1.034017324;2.747720003;2.611516953;4.842093468;99.99526215;71.11637878;99.95497131;462.8399963;405.5;321.9521179;27685.5;68.70024109
11.06.2019 10:19:48,445;697.2861938;697.7697144;682.5109863;1.119678617;1.034017324;2.745076418;2.649149895;4.741788387;99.9874115;72.27270508;99.98684692;463.4400024;405.4819946;322.0979614;27685.5;68.70024109
11.06.2019 10:20:03,477;697.281311;697.7697144;682.5109863;1.119678617;1.034017324;2.745076418;2.66896677;4.881009579;99.9874115;72.27270508;99.97492981;465.2399902;405.3559875;321.634613;27685.51758;68.70024109
11.06.2019 10:20:18,521;697.2896729;697.7697144;682.5223389;1.119678617;1.034017324;2.720203161;2.646094561;4.544419765;99.9874115;71.97537231;99.98174286;458.519989;405.6260071;320.9693298;27685.51758;68.60440826
11.06.2019 10:20:33,557;697.2802734;697.7697144;682.5223389;1.119678617;1.034017324;2.739129782;2.626874685;4.934509754;99.97956848;71.97537231;99.99859619;464.1600037;405.4460144;320.9693298;27685.51758;68.60440826
11.06.2019 10:20:48,587;697.2904663;697.7697144;682.5223389;1.119678617;1.034017324;2.738469362;2.693931103;4.68076086;99.9874115;71.97537231;99.98003387;462.3599854;405.2650146;321.8294067;27685.51758;68.60440826
11.06.2019 10:21:03,623;697.2846069;697.7697144;682.5223389;1.119678617;1.034017324;2.739365339;2.691742897;4.956386089;99.97956848;71.97537231;99.96295929;462.8399963;405.5539856;320.9772339;27685.5332;68.52024841
11.06.2019 10:21:18,658;697.2846069;697.7697144;682.5223389;1.119678617;1.034017324;2.738234043;2.651015997;4.648173332;99.9874115;71.97537231;99.94809723;462;405.8059998;321.9208679;27685.5332;68.53204346
11.06.2019 10:21:33,699;697.2846069;697.7697144;682.5223389;1.119678617;1.034017324;2.738234043;2.631643534;4.648173332;99.97956848;70.65383911;99.95782471;463.9200134;405.7340088;321.9208679;27685.5332;68.53204346
11.06.2019 10:21:48,729;697.2821045;697.7697144;682.5223389;1.119678617;1.034017324;2.736486912;2.667952299;4.773977757;99.9874115;71.84323883;99.98516083;464.519989;405.6619873;321.0811768;27685.5332;68.53204346
11.06.2019 10:22:03,768;697.2942505;697.7677002;682.5223389;1.119678617;1.034017324;2.72633934;2.615958214;4.471998692;99.9874115;71.34762573;99.96373749;459.6000061;405.5899963;321.3546448;27685.55078;68.53204346
11.06.2019 10:22:18,799;697.2857666;697.7677002;682.5188599;1.119678617;1.034017324;2.726574898;2.586851597;4.633555412;99.9874115;71.38069916;99.96194458;460.2000122;405.5899963;320.8365784;27685.55078;68.53204346
11.06.2019 10:22:33,833;697.2824707;697.7677002;682.5188599;1.119678617;1.034017324;2.727236271;2.587538481;4.698074818;99.9874115;71.38069916;99.96763611;460.3200073;405.571991;320.9825439;27685.55078;68.53204346
11.06.2019 10:22:48,865;697.2902832;697.7677002;682.5188599;1.119678617;1.034017324;2.727236271;2.68635273;4.698074818;99.99526215;71.38069916;99.95517731;462;405.4819946;320.9825439;27685.55078;68.53204346
11.06.2019 10:23:03,904;697.2846069;697.7677002;682.5188599;1.119678617;1.034017324;2.727236271;2.613908768;4.402967453;99.9874115;71.38069916;99.93951416;462;405.3919983;321.9608459;27685.56641;68.50001526
11.06.2019 10:23:18,933;697.2919312;697.7677002;682.5188599;1.119678617;1.034017324;2.727236271;2.675049782;4.801848888;99.97956848;71.38069916;99.94526672;463.7999878;405.1029968;320.6384888;27685.56641;68.50001526
11.06.2019 10:23:33,968;697.2852173;697.7677002;682.5089722;1.119678617;1.034017324;2.727236271;2.642188311;4.555767059;99.9874115;71.38069916;99.96983337;462.3599854;405.1929932;321.4373779;27685.56641;68.50001526
11.06.2019 10:23:48,999;697.286377;697.7677002;682.5089722;1.119678617;1.034017324;2.72633934;2.622272015;5.214007378;99.97956848;71.31460571;99.97070313;461.519989;405.1929932;319.2078552;27685.56641;68.50001526
11.06.2019 10:24:04,030;697.2793579;697.7677002;682.5210571;1.119678617;1.034017324;2.72501874;2.583932161;4.709031105;99.9874115;71.28158569;99.98042297;461.519989;405.1390076;320.7868042;27685.58398;68.50001526
11.06.2019 10:24:19,074;697.2793579;697.7677002;682.5210571;1.119678617;1.034017324;2.719967604;2.649658918;4.609114647;99.97956848;71.01726532;99.96636963;464.519989;404.6889954;319.1278076;27685.58398;68.50001526
11.06.2019 10:24:34,114;697.2793579;697.7632446;682.5210571;1.119678617;1.034017324;2.719070673;2.570688248;4.923218727;99.9874115;70.98419189;99.97234344;459.8399963;404.7250061;319.6496887;27685.58398;68.50001526
11.06.2019 10:24:49,145;697.2889404;697.7632446;682.5081787;1.119678617;1.034017324;2.719070673;2.604848146;4.923218727;99.99526215;70.98419189;99.99380493;459.3599854;404.6170044;319.6496887;27685.58398;68.40440369
11.06.2019 10:25:04,182;697.2767334;697.7632446;682.5081787;1.119678617;1.034017324;2.719070673;2.676738262;4.723286152;99.9874115;70.98419189;99.99485016;461.1600037;404.5090027;320.3113098;27685.59961;68.40440369
11.06.2019 10:25:19,214;697.2858887;697.7632446;682.5131836;1.119678617;1.034017324;2.692214966;2.701163054;4.001037121;99.97956848;69.62963867;99.97776031;460.7999878;404.8150024;320.4718018;27685.59961;68.41268158
11.06.2019 10:25:34,251;697.2858887;697.7632446;682.5131836;1.119678617;1.034017324;2.714019775;2.711237907;4.672372341;99.97956848;70.71987152;99.96564484;463.5599976;404.6530151;320.1150208;27685.59961;68.41268158
11.06.2019 10:25:49,286;697.2764893;697.7632446;682.5131836;1.119678617;1.034017324;2.713124037;2.596800327;4.649530411;99.9874115;70.71987152;99.98697662;463.4400024;404.5629883;320.1150208;27685.59961;68.38157654
11.06.2019 10:26:04,328;697.2786865;697.7632446;682.5131836;1.119678617;1.034017324;2.714019775;2.640658855;4.903699875;99.9874115;70.71987152;99.98336792;461.7600098;404.5809937;319.3503418;27685.61719;68.38157654
11.06.2019 10:26:19,370;697.284729;697.7632446;682.5131836;1.119678617;1.034017324;2.686693192;2.603307962;4.198540211;99.9874115;69.39833832;100.0155029;458.2799988;404.868988;319.3503418;27685.61719;68.3612442
11.06.2019 10:26:34,408;697.284729;697.7666626;682.5131836;1.119678617;1.034017324;2.708073139;2.576024055;4.657673836;99.9874115;70.42253876;99.97550201;459.7200012;404.7070007;319.6604614;27685.61719;68.30049896
11.06.2019 10:26:49,432;697.284729;697.7666626;682.5179443;1.119678617;1.034017324;2.707177401;2.652373075;4.926341057;99.9874115;70.38951874;100.0011749;463.5599976;404.9049988;318.6980286;27685.61719;68.30049896
11.06.2019 10:27:04,469;697.284729;697.7666626;682.5179443;1.119678617;1.034017324;2.706751108;2.580839157;4.69326973;99.97956848;70.42253876;99.97829437;459.2399902;404.868988;319.4309998;27685.63281;68.30049896
11.06.2019 10:27:19,499;697.284729;697.7666626;682.5179443;1.119678617;1.034017324;2.680085182;2.669473886;4.560416698;99.9874115;69.03491211;99.95979309;465.8399963;404.6530151;319.9814453;27685.63281;68.30049896
11.06.2019 10:27:34,547;697.2866821;697.7666626;682.5179443;1.119678617;1.034017324;2.705430269;2.590284109;5.089531422;99.9874115;70.29040527;99.95838165;461.0400085;404.8330078;318.0120239;27685.63281;68.30049896
11.06.2019 10:27:49,576;697.2866821;697.7666626;682.5179443;1.119678617;1.034017324;2.678338289;2.618689299;4.283480167;99.97956848;70.05910492;99.963974;454.4400024;405.0669861;318.355896;27685.63281;68.30049896
11.06.2019 10:28:04,613;697.2828979;697.7666626;682.5179443;1.119678617;1.034017324;2.703022242;2.587366819;4.917475224;99.9874115;70.15821838;99.97932434;458.519989;404.9230042;318.355896;27685.65039;68.30049896
11.06.2019 10:28:19,649;697.2828979;697.7666626;682.5179443;1.119678617;1.034017324;2.700144053;2.596800327;4.849560261;99.97956848;70.02609253;99.98887634;458.519989;404.9049988;318.355896;27685.65039;68.30049896
11.06.2019 10:28:34,680;697.2836304;697.7666626;682.5179443;1.119678617;1.034017324;2.697926521;2.639638901;4.308446884;99.9874115;70.02609253;99.97646332;462.3599854;405.0130005;319.9490356;27685.65039;68.30049896
11.06.2019 10:28:49,718;697.2836304;697.7637939;682.5179443;1.119678617;1.034017324;2.700144053;2.577228308;4.26428318;99.97173309;70.02609253;99.96821594;460.2000122;405.2829895;320.2834778;27685.65039;68.24675751
11.06.2019 10:29:04,750;697.2836304;697.7637939;682.5179443;1.119678617;1.034017324;2.690893173;2.669811964;4.551269054;99.9874115;69.59656525;99.99658966;458.1600037;405.1749878;318.5509644;27685.66602;68.20014191
11.06.2019 10:29:19,782;697.2836304;697.7637939;682.5062866;1.119678617;1.034017324;2.691553593;2.595429182;4.568389893;99.9874115;69.59656525;100.0067368;461.8800049;404.9590149;318.5509644;27685.66602;68.20014191
11.06.2019 10:29:34,821;697.2774048;697.7637939;682.5062866;1.119678617;1.034017324;2.691318274;2.600226402;4.666031361;99.9874115;69.59656525;100.024025;459.1199951;405.0130005;318.210083;27685.66602;68.20014191
11.06.2019 10:29:49,860;697.284668;697.7637939;682.5062866;1.119678617;1.034017324;2.690893173;2.525716782;4.656171799;99.97956848;69.56354523;100.0262375;457.0799866;405.1929932;318.4613342;27685.66602;68.20014191
11.06.2019 10:30:04,907;697.284668;697.7637939;682.5150757;1.119678617;1.034017324;2.691553593;2.511626005;4.673286438;99.97956848;69.59656525;100.0140305;459.8399963;404.9230042;318.4613342;27685.68359;68.20014191
11.06.2019 10:30:19,938;697.2903442;697.7637939;682.5150757;1.119678617;1.034017324;2.682963133;2.594571829;4.799081326;99.9874115;69.23313904;99.99937439;457.2000122;404.9769897;317.3160095;27685.68359;68.20014191
11.06.2019 10:30:34,976;697.288269;697.7637939;682.5150757;1.119678617;1.034017324;2.684049606;2.622783422;4.803829193;99.97956848;69.20011902;99.96222687;457.0799866;404.256012;317.3930054;27685.68359;68.20014191
11.06.2019 10:30:50,014;697.288269;697.7637939;682.5150757;1.119678617;1.034017324;2.683389425;2.598684788;4.436758041;99.9874115;69.20011902;99.9709549;457.5599976;404.8869934;318.5413208;27685.68359;68.20014191
11.06.2019 10:31:05,039;697.2823486;697.7637939;682.5150757;1.12240696;1.040329814;2.684284925;2.660845757;4.595503807;99.9874115;69.23313904;99.98156738;458.2799988;404.5809937;317.7631226;27685.69922;68.20014191
11.06.2019 10:31:20,078;697.2904663;697.7637939;682.5006104;1.12240696;1.040329814;2.683389425;2.611858606;4.390180111;99.9874115;69.20011902;99.97186279;461.0400085;404.5809937;318.4363708;27685.69922;68.10687256
11.06.2019 10:31:35,121;697.28302;697.7637939;682.5006104;1.12240696;1.040329814;2.683624744;2.554474354;4.627603531;99.97956848;69.20011902;99.97454071;457.5599976;404.3280029;317.6779785;27685.69922;68.12093353
11.06.2019 10:31:50,154;697.28302;697.7637939;682.5187378;1.12240696;1.040329814;2.683624744;2.62039566;4.481229782;99.9874115;69.16704559;99.95977783;461.2799988;404.3999939;318.157959;27685.69922;68.12093353
11.06.2019 10:32:05,186;697.2883301;697.7637939;682.5187378;1.12240696;1.040329814;2.657618999;2.593200445;3.726684809;99.97956848;67.91160583;99.94425201;455.7600098;404.4909973;318.4281616;27685.7168;68.10002136
11.06.2019 10:32:20,227;697.2883301;697.7637939;682.5187378;1.12240696;1.040329814;2.676780939;2.652203321;4.449007034;99.9874115;68.8697052;99.94306183;457.2000122;404.8330078;317.7218933;27685.7168;68.10002136
11.06.2019 10:32:35,259;697.2883301;697.7637939;682.5187378;1.12240696;1.040329814;2.677016258;2.594914675;4.455171585;99.97956848;68.8697052;99.92427063;462.7200012;404.5809937;317.7218933;27685.7168;68.10002136
11.06.2019 10:32:50,288;697.2883301;697.7637939;682.5073242;1.12240696;1.040329814;2.677016258;2.556547165;4.455171585;99.9874115;68.8697052;99.93238831;459.6000061;404.7430115;317.7218933;27685.7168;68.03049469
11.06.2019 10:33:05,327;697.2883301;697.7637939;682.5073242;1.12240696;1.040329814;2.677016258;2.618860006;4.332687855;99.97173309;68.83668518;99.94203949;458.1600037;404.9049988;318.1228333;27685.73242;68.03049469
11.06.2019 10:33:20,372;697.2883301;697.7637939;682.5073242;1.12240696;1.037897944;2.676355839;2.641848326;4.394583702;99.9874115;68.83668518;99.93517303;457.4400024;404.9049988;317.8636169;27685.73242;68.03049469
11.06.2019 10:33:35,407;697.2833252;697.7637939;682.5073242;1.12240696;1.037897944;2.650350332;2.537169695;4.219145298;99.97173309;67.58119202;99.91390991;456.3599854;404.868988;316.4241028;27685.73242;68.00002289
11.06.2019 10:33:50,448;697.2833252;697.7637939;682.5073242;1.12240696;1.037897944;2.674373627;2.597485542;4.422879219;99.9874115;68.73757172;99.94229889;457.9200134;404.868988;317.8298035;27685.73242;68.00002289
11.06.2019 10:34:05,487;697.2888794;697.7637939;682.5073242;1.12240696;1.037897944;2.647706747;2.652203321;3.613409042;99.99526215;67.41598511;99.92843628;461.2799988;404.868988;318.1638184;27685.75;68.00002289
11.06.2019 10:34:20,545;697.2788086;697.7637939;682.5073242;1.12240696;1.037897944;2.668426991;2.628237486;4.611719131;99.9874115;68.44023895;99.94302368;454.4400024;405.4100037;316.7018433;27685.75;68.00002289
11.06.2019 10:34:35,576;697.2904053;697.7637939;682.5073242;1.12240696;1.037897944;2.667530298;2.556201458;4.323029518;99.97956848;68.44023895;99.92583466;456.7200012;405.302002;317.5682983;27685.75;68.00002289
11.06.2019 10:34:50,615;697.2849731;697.7637939;682.5083008;1.12240696;1.037897944;2.668191671;2.586164951;4.438457012;99.9874115;68.44023895;99.93509674;454.4400024;405.1210022;317.2277527;27685.75;68.00002289
11.06.2019 10:35:05,656;697.2849731;697.7637939;682.5083008;1.12240696;1.037897944;2.643317223;2.528148413;3.783855438;99.97956848;67.15167236;99.92293549;455.7600098;404.9410095;317.2277527;27685.76758;68.00002289
11.06.2019 10:35:20,688;697.2909546;697.7605591;682.5083008;1.12240696;1.037897944;2.662479162;2.6046772;4.254448414;99.9874115;68.14284515;99.92055511;454.7999878;404.6170044;317.3570862;27685.76758;68.00002289
11.06.2019 10:35:35,726;697.2872925;697.7605591;682.5083008;1.12240696;1.037897944;2.662479162;2.566035986;4.591185093;99.9874115;68.14284515;99.93925476;456.3599854;405.1570129;316.2582092;27685.76758;67.93683624
11.06.2019 10:35:50,760;697.2911987;697.7605591;682.5083008;1.12240696;1.037897944;2.663140535;2.566553116;4.33271265;99.9874115;68.17591858;99.9670639;457.5599976;405.0130005;317.1586914;27685.76758;67.93683624
11.06.2019 10:36:05,800;697.2897949;697.7605591;682.5083008;1.12240696;1.037897944;2.662479162;2.563105106;4.387009144;99.9874115;68.17591858;99.94586182;455.1600037;404.6170044;316.92453;27685.7832;67.90010071
11.06.2019 10:36:20,846;697.2897949;697.7605591;682.5083008;1.12240696;1.037897944;2.663140535;2.550153494;4.404453278;99.97956848;68.14284515;99.9422226;456.6000061;404.7609863;316.92453;27685.7832;67.90010071
11.06.2019 10:36:35,874;697.2833252;697.7605591;682.5083008;1.12240696;1.037897944;2.659836531;2.571893454;4.317177296;99.97956848;68.01071167;99.9444046;457.7999878;404.7070007;316.92453;27685.7832;67.90010071
11.06.2019 10:36:50,911;697.2883301;697.7605591;682.5083008;1.12240696;1.037897944;2.659836531;2.591828346;4.317177296;99.97956848;68.01071167;99.94997406;456;405.0310059;316.92453;27685.7832;67.90010071
11.06.2019 10:37:05,937;697.2883301;697.7605591;682.5083008;1.12240696;1.037897944;2.636048555;2.519459009;3.681800604;99.9874115;66.75521851;99.96111298;452.7600098;404.9949951;316.92453;27685.80078;67.81245422
11.06.2019 10:37:20,980;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.656107664;2.542540312;4.112782955;99.97173309;67.84551239;99.95275879;459;404.4909973;317.2685852;27685.80078;67.81245422
11.06.2019 10:37:36,021;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.655636787;2.511800289;4.100285053;99.9874115;67.74639893;99.92372894;455.1600037;405.0310059;317.2685852;27685.80078;67.81245422
11.06.2019 10:37:51,057;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.655872107;2.560344696;4.208190441;99.97956848;67.77941895;99.9332428;457.5599976;404.8330078;316.937439;27685.80078;67.81245422
11.06.2019 10:38:06,099;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.655210733;2.569482327;4.190630913;99.9874115;67.77941895;99.94042969;456.480011;405.0130005;316.937439;27685.81641;67.80001831
11.06.2019 10:38:21,132;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.649924278;2.56862092;4.40102005;99.99526215;67.51509857;99.95822144;456.7200012;404.9949951;315.7957153;27685.81641;67.80001831
11.06.2019 10:38:36,172;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.649688959;2.547732592;4.271270275;99.9874115;67.48207855;99.93719482;454.0799866;404.3280029;316.1973877;27685.81641;67.80001831
11.06.2019 10:38:51,209;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.649499416;2.622272015;4.266219616;99.97956848;67.48207855;99.95533752;457.4400024;404.7250061;316.1973877;27685.81641;67.80001831
11.06.2019 10:39:06,246;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.649263859;2.570171356;4.168041229;99.9874115;67.48207855;99.96214294;457.0799866;404.2739868;316.4962158;27685.83398;67.80001831
11.06.2019 10:39:21,275;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.64902854;2.58959794;4.161771297;99.97956848;67.48207855;99.95682526;456.7200012;404.1119995;316.4962158;27685.83398;67.80001831
11.06.2019 10:39:36,306;697.2883301;697.7617798;682.5083008;1.12240696;1.037897944;2.622597933;2.535783052;3.449651241;99.9874115;66.19356537;99.97524261;454.6799927;404.5270081;316.4962158;27685.83398;67.80001831
11.06.2019 10:39:51,335;697.300415;697.7617798;682.5083008;1.12240696;1.037897944;2.643317223;2.547213554;4.180627823;99.9874115;67.21776581;99.96286011;457.7999878;404.6889954;315.9397583;27685.83398;67.80001831
11.06.2019 10:40:06,374;697.2915039;697.7617798;682.5083008;1.12240696;1.037897944;2.643742323;2.533008099;3.947706223;99.9874115;67.21776581;99.96592712;456;404.8510132;316.7328491;27685.84961;67.70440674
11.06.2019 10:40:21,408;697.2821045;697.7617798;682.5083008;1.12240696;1.037897944;2.643742323;2.652033806;4.421711445;99.99526215;67.21776581;99.94932556;456.8399963;404.7969971;315.1938782;27685.84961;67.70440674
11.06.2019 10:40:36,455;697.2821045;697.7617798;682.5083008;1.12240696;1.037897944;2.643081903;2.618518829;4.049232006;99.97956848;65.96226501;99.96102905;452.8800049;404.9949951;316.3459167;27685.84961;67.70440674
11.06.2019 10:40:51,483;697.2821045;697.7617798;682.5083008;1.12240696;1.037897944;2.641995192;2.551882267;4.137232304;99.9874115;67.11865234;99.97138977;453.2399902;404.9230042;315.9659119;27685.84961;67.70440674
11.06.2019 10:41:06,524;697.2937012;697.7617798;682.5083008;1.12240696;1.037897944;2.642655611;2.548597336;4.161581039;99.9874115;67.15167236;99.95080566;455.1600037;404.9230042;315.9441528;27685.86719;67.70440674
11.06.2019 10:41:21,566;697.3195801;697.7617798;682.5083008;1.12240696;1.037897944;2.637370348;2.626022577;4.019935131;99.9874115;66.85433197;99.97016907;455.7600098;405.0130005;315.9441528;27685.86719;67.70440674
11.06.2019 10:41:36,602;697.3195801;697.7617798;682.5083008;1.126336575;1.037897944;2.636473656;2.553610563;3.993971825;99.97956848;66.85433197;99.95353699;455.6400146;405.0130005;316.5655212;27685.86719;67.70440674
11.06.2019 10:41:51,631;697.3140869;697.7617798;682.5083008;1.126336575;1.037897944;2.636473656;2.534048796;3.973706722;99.9874115;66.8874054;99.95840454;455.519989;405.1390076;316.6313171;27685.86719;67.70440674
11.06.2019 10:42:06,676;697.3239746;697.7617798;682.5083008;1.126336575;1.037897944;2.637135029;2.568965673;3.991487265;99.97956848;66.92042542;99.9821701;458.1600037;404.9769897;316.6313171;27685.88281;67.70440674
11.06.2019 10:42:21,718;697.3193359;697.7617798;682.5025024;1.126336575;1.037897944;2.635813236;2.555856228;3.799285889;99.9874115;66.85433197;99.99177551;455.519989;404.9769897;317.13974;27685.88281;67.70001984
11.06.2019 10:42:36,753;697.3231201;697.7646484;682.5025024;1.126336575;1.037897944;2.611363649;2.561552525;3.89330864;99.97956848;66.59001923;99.96446991;454.3200073;405.2650146;314.6912537;27685.88281;67.70001984
11.06.2019 10:42:51,783;697.3231201;697.7646484;682.5025024;1.126336575;1.037897944;2.63052702;2.603137016;4.039413929;99.97956848;66.59001923;99.96881104;455.519989;405.2650146;315.8988647;27685.88281;67.70001984
11.06.2019 10:43:06,815;697.3151855;697.7646484;682.5025024;1.126336575;1.037897944;2.63297987;2.601938725;4.034458637;99.9874115;66.59001923;99.96620941;454.9200134;404.8510132;316.3460083;27685.90039;67.60440826
11.06.2019 10:43:21,860;697.3223267;697.7646484;682.5025024;1.126336575;1.037897944;2.630762339;2.609294891;3.644125462;99.97956848;66.55699921;99.97782135;456.480011;405.0310059;317.4181519;27685.90039;67.60440826
11.06.2019 10:43:36,898;697.3253174;697.7646484;682.5083618;1.126336575;1.037897944;2.630762339;2.597999573;4.308862686;99.9874115;66.59001923;99.98164368;453.6000061;405.302002;315.262085;27685.90039;67.60440826
11.06.2019 10:43:51,931;697.3183594;697.7646484;682.5083618;1.126336575;1.037897944;2.605652332;2.560689926;3.235147715;99.97956848;65.30149841;99.99507904;449.519989;405.5539856;316.5237732;27685.90039;67.60440826
11.06.2019 10:44:06,971;697.3231812;697.7646484;682.5083618;1.126336575;1.037897944;2.624815464;2.62295413;4.222064495;99.9874115;66.29267883;99.97399902;453.2399902;405.6440125;315.0243225;27685.91602;67.60440826
11.06.2019 10:44:22,017;697.3231812;697.7646484;682.5083618;1.126336575;1.037897944;2.625475883;2.508837938;3.651565552;99.99526215;66.29267883;99.97521973;457.4400024;405.4639893;316.9297485;27685.91602;67.60440826
11.06.2019 10:44:37,060;697.3231812;697.7646484;682.5083618;1.126336575;1.037897944;2.625475883;2.585821629;4.004728317;99.9874115;66.29267883;99.96829224;454.9200134;405.1749878;315.7859497;27685.91602;67.60440826
11.06.2019 10:44:52,104;697.3231812;697.7629395;682.5083618;1.126336575;1.037897944;2.625240564;2.591485262;3.998360395;99.97956848;66.29267883;99.97534943;452.8800049;405.0669861;315.7859497;27685.91602;67.50180817
11.06.2019 10:45:07,134;697.3231812;697.7629395;682.5083618;1.126336575;1.037897944;2.625711441;2.619883776;4.011104107;99.9874115;66.29267883;99.97966766;455.3999939;405.3559875;315.7859497;27685.93359;67.59553528
11.06.2019 10:45:22,168;697.3231812;697.7629395;682.5083618;1.126336575;1.037897944;2.620189428;2.475612879;4.245982647;99.97956848;66.06137848;99.9641571;454.0799866;405.3919983;314.2974548;27685.93359;67.50428772
11.06.2019 10:45:37,210;697.3231812;697.7629395;682.5064697;1.126336575;1.037897944;2.620614529;2.567759514;3.836672306;99.9874115;66.06137848;99.96225739;452.7600098;405.2470093;315.6575317;27685.93359;67.50428772
11.06.2019 10:45:52,237;697.3231812;697.7629395;682.5064697;1.126336575;1.037897944;2.620849848;2.603650331;3.843064308;99.97956848;66.06137848;100.0030746;454.4400024;405.2470093;315.6575317;27685.93359;67.50428772
11.06.2019 10:46:07,277;697.3231812;697.7629395;682.5064697;1.126336575;1.037897944;2.61929369;2.593371868;3.88315177;99.9874115;66.02835846;100.0163651;454.7999878;405.4639893;315.3913574;27685.94922;67.50428772
11.06.2019 10:46:22,323;697.3231812;697.7629395;682.5064697;1.126336575;1.037897944;2.59962225;2.583245039;3.392137051;99.97956848;64.80593872;99.97840881;451.9200134;405.6080017;315.3913574;27685.94922;67.50428772
11.06.2019 10:46:37,356;697.3231812;697.7629395;682.5064697;1.126336575;1.041042328;2.616650105;2.551709414;3.809742689;99.9874115;65.79711914;99.98377991;454.4400024;405.5899963;315.5498962;27685.94922;67.50428772
11.06.2019 10:46:52,382;697.315918;697.7629395;682.496521;1.126336575;1.041042328;2.616225004;2.639298916;3.798162222;99.97956848;65.79711914;99.99877167;453.1199951;405.428009;315.5498962;27685.94922;67.50428772
11.06.2019 10:47:07,417;697.315918;697.7629395;682.496521;1.126336575;1.041042328;2.615329266;2.536476374;4.153637409;99.9874115;65.79711914;99.97976685;452.3999939;405.6440125;314.3232727;27685.9668;67.50428772
11.06.2019 10:47:22,452;697.3254395;697.7629395;682.496521;1.126336575;1.041042328;2.615329266;2.500988483;3.928404093;99.97956848;65.79711914;99.99984741;451.6799927;405.6080017;315.0505676;27685.9668;67.50428772
11.06.2019 10:47:37,487;697.3254395;697.7629395;682.5060425;1.128655076;1.041042328;2.614242792;2.498369455;3.910365105;99.9874115;65.79711914;99.99125671;455.8800049;405.5539856;315.0133057;27685.9668;67.50428772
11.06.2019 10:47:52,521;697.3254395;697.7629395;682.5060425;1.128655076;1.041042328;2.615329266;2.551709414;4.094491005;99.97956848;65.79711914;100.0189133;452.6400146;405.5539856;314.6737366;27685.9668;67.49979401
11.06.2019 10:48:07,562;697.3273926;697.7629395;682.5060425;1.128655076;1.041042328;2.613917589;2.514586449;4.056127548;99.91682434;65.79711914;100.0167313;453.7200012;405.2829895;314.6737366;27685.98242;67.45210266
11.06.2019 10:48:22,592;697.3273926;697.7629395;682.5060425;1.128655076;1.041042328;2.610903025;2.62039566;3.624737024;99.85407257;65.76404572;100.0033264;454.6799927;405.4819946;315.8006897;27685.98242;67.40024567
11.06.2019 10:48:37,624;697.3273926;697.7629395;682.5060425;1.128655076;1.041042328;2.609491348;2.589082956;3.810447216;99.83839417;65.79711914;99.98127747;454.2000122;405.4639893;315.0770874;27685.98242;67.40024567
11.06.2019 10:48:52,664;697.3242188;697.7629395;682.5;1.128655076;1.041042328;2.608741045;2.536129713;3.78994751;99.76779175;65.83013916;100.0113068;453.1199951;405.5180054;315.0770874;27685.98242;67.40024567
11.06.2019 10:49:07,698;697.3242188;697.7629395;682.5;1.128655076;1.041042328;2.608460188;2.592342854;3.782254696;99.72073364;65.83013916;100.0047073;452.8800049;405.4460144;315.0770874;27686;67.40024567
11.06.2019 10:49:22,723;697.3285522;697.7629395;682.5;1.128655076;1.041042328;2.599857807;2.54617548;3.998723984;99.97956848;64.54162598;99.96983337;451.6799927;405.3739929;313.6210632;27686;67.30282593
11.06.2019 10:49:37,762;697.3285522;697.7629395;682.5;1.128655076;1.041042328;2.59962225;2.57413125;3.823471308;99.9874115;64.54162598;99.97628784;451.5599976;405.4460144;314.1639709;27686;67.30282593
11.06.2019 10:49:52,798;697.3345947;697.7629395;682.5063477;1.128655076;1.041042328;2.610513687;2.588739872;3.824409246;99.9874115;65.49972534;99.99911499;455.1600037;405.3200073;315.1222229;27686;67.30282593
11.06.2019 10:50:07,845;697.3345337;697.7629395;682.5063477;1.128655076;1.041042328;2.609056473;2.568276644;3.846091509;99.94820404;65.49972534;100.0060883;452.2799988;405.3200073;314.9238281;27686.01758;67.30282593
11.06.2019 10:50:22,871;697.331665;697.7629395;682.5063477;1.128655076;1.041042328;2.606703043;2.478945255;4.028535843;99.83839417;65.53279877;100.0209351;452.6400146;405.2650146;314.1283264;27686.01758;67.30282593
11.06.2019 10:50:37,914;697.331665;697.7629395;682.5006104;1.128655076;1.041042328;2.603219271;2.552919149;3.690936804;99.7442627;65.53279877;100.0020599;452.8800049;405.2829895;314.9084167;27686.01758;67.30282593
11.06.2019 10:50:52,953;697.3249512;697.7629395;682.5006104;1.128655076;1.041042328;2.60232234;2.594571829;3.901710987;99.72858429;65.49972534;99.99323273;450.7200012;405.2829895;314.1507263;27686.01758;67.30282593
11.06.2019 10:51:07,987;697.3296509;697.7629395;682.5006104;1.128655076;1.041042328;2.601572037;2.538383007;3.706240416;99.72073364;65.49972534;99.99305725;453.1199951;405.1029968;314.7135315;27686.0332;67.30282593
11.06.2019 10:51:23,018;697.3296509;697.7629395;682.5006104;1.128655076;1.041042328;2.60063076;2.579291821;3.721982002;99.67367554;65.49972534;100.0056;453.3599854;405.5;314.7135315;27686.0332;67.30282593
11.06.2019 10:51:38,053;697.3296509;697.7629395;682.5006104;1.128655076;1.041042328;2.599498749;2.545829296;3.690844536;99.65014648;65.49972534;99.99703979;452.2799988;405.2470093;314.7135315;27686.0332;67.30282593
11.06.2019 10:51:53,084;697.3327637;697.7629395;682.5006104;1.128655076;1.041042328;2.59879303;2.562760115;3.671421766;99.61092377;65.49972534;100.0182877;452.2799988;405.4100037;314.7135315;27686.0332;67.30282593
11.06.2019 10:52:08,129;697.3327637;697.7629395;682.5006104;1.128655076;1.041042328;2.597145557;2.534569025;3.681483746;99.56386566;65.49972534;99.98657227;452.7600098;405.4100037;314.5351868;27686.05078;67.30282593
11.06.2019 10:52:23,168;697.3331299;697.7629395;682.5099487;1.128655076;1.041042328;2.596910477;2.564484596;3.913799286;99.548172;65.49972534;99.96427917;451.6799927;405.0310059;313.767395;27686.05078;67.30282593
11.06.2019 10:52:38,210;697.3331299;697.7629395;682.5099487;1.128655076;1.041042328;2.596630335;2.56482935;3.986271143;99.50111389;65.49972534;99.96961975;453.1199951;405.1390076;313.509613;27686.05078;67.30282593
11.06.2019 10:52:53,242;697.3331299;697.7629395;682.5010986;1.128655076;1.041042328;2.594086885;2.581182718;3.574744463;99.48542786;65.49972534;99.98892975;454.2000122;404.7430115;314.6069946;27686.05078;67.28399658
11.06.2019 10:53:08,278;697.3331299;697.7629395;682.5010986;1.128655076;1.041042328;2.593616009;2.567242622;3.243990898;99.4618988;65.46670532;99.98991394;453.6000061;405.0669861;315.627533;27686.06641;67.28399658
11.06.2019 10:53:23,311;697.3331299;697.7629395;682.5010986;1.128655076;1.041042328;2.591543913;2.562760115;3.550743103;99.42267609;65.46670532;99.97761536;454.2000122;404.9410095;314.4581909;27686.06641;67.28399658
11.06.2019 10:53:38,352;697.3331299;697.7629395;682.5010986;1.128655076;1.041042328;2.591733456;2.562760115;3.420767307;99.39130402;65.49972534;99.98609161;455.1600037;404.3280029;314.8922729;27686.06641;67.20057678
11.06.2019 10:53:53,379;697.3331299;697.7629395;682.5010986;1.128655076;1.041042328;2.590557098;2.593543291;3.182135582;99.34424591;65.49972534;99.98940277;453.2399902;404.8510132;315.5534058;27686.06641;67.20057678
11.06.2019 10:54:08,408;697.3331299;697.7629395;682.5010986;1.128655076;1.041042328;2.591218472;2.551363945;3.313714027;99.34424591;65.49972534;100.0255356;452.2799988;404.9590149;315.1900635;27686.08398;67.20057678
11.06.2019 10:54:23,437;697.3380737;697.7629395;682.5010986;1.128655076;1.045039177;2.588765383;2.563105106;3.184908628;99.33639526;65.49972534;99.99893188;451.2000122;405.1210022;315.3846741;27686.08398;67.20057678
11.06.2019 10:54:38,476;697.3340454;697.7629395;682.5010986;1.128655076;1.045039177;2.588910103;2.551018238;3.454000711;99.31286621;65.49972534;100.0104446;453.3599854;405.1029968;314.5343323;27686.08398;67.20057678
11.06.2019 10:54:53,511;697.3340454;697.7629395;682.5010986;1.128655076;1.045039177;2.589100838;2.570860386;3.459300041;99.26580811;65.49972534;100.0036621;453.8399963;404.7609863;314.5343323;27686.08398;67.20057678
11.06.2019 10:55:08,535;697.3340454;697.7629395;682.5010986;1.128655076;1.045039177;2.58749795;2.540808678;3.156845808;99.25011444;65.49972534;99.99028778;453.2399902;404.5270081;315.3614502;27686.09961;67.20057678
11.06.2019 10:55:23,572;697.3340454;697.7629395;682.5010986;1.128655076;1.045039177;2.586086035;2.570343733;3.424034119;99.21090698;65.49972534;99.98994446;454.0799866;404.9590149;314.3789368;27686.09961;67.20057678
11.06.2019 10:55:38,608;697.3340454;697.7629395;682.5010986;1.128655076;1.045039177;2.585380316;2.588568211;3.142328978;99.20305634;65.49972534;99.9933548;451.7999878;404.9049988;315.21875;27686.09961;67.20057678
11.06.2019 10:55:53,630;697.3340454;697.7629395;682.5010986;1.128655076;1.045039177;2.585806608;2.514934778;3.300223351;99.17169189;65.49972534;99.96248627;452.7600098;404.9049988;314.9077454;27686.09961;67.20057678
11.06.2019 10:56:08,669;697.3340454;697.7629395;682.5010986;1.128655076;1.045039177;2.58420372;2.563794851;3.252152681;99.14031219;65.49972534;99.98182678;454.7999878;405.0130005;314.9187012;27686.11719;67.20057678
11.06.2019 10:56:23,698;697.3340454;697.7629395;682.5010986;1.128655076;1.045039177;2.584159136;2.588568211;3.356319666;99.10894012;65.49972534;99.98206329;450.9599915;404.868988;314.5808716;27686.11719;67.20057678
11.06.2019 10:56:38,730;697.3364868;697.7629395;682.5010986;1.128655076;1.045039177;2.578680038;2.582042217;3.644981384;99.27365875;64.21121216;99.97807312;451.4400024;404.9230042;313.167572;27686.11719;67.20057678
11.06.2019 10:56:53,768;697.3364868;697.7629395;682.5010986;1.128655076;1.045039177;2.580562592;2.531967163;3.69738245;99.34424591;64.21121216;99.97672272;451.3200073;405.1029968;313.167572;27686.11719;67.20057678
11.06.2019 10:57:08,797;697.3364868;697.7629395;682.5010986;1.128655076;1.045039177;2.58103323;2.526411772;3.710466862;99.36777496;64.21121216;99.99200439;450.7200012;405.1029968;313.167572;27686.13281;67.20057678
11.06.2019 10:57:23,833;697.3341064;697.7629395;682.5010986;1.128655076;1.045039177;2.580327272;2.527106524;3.633134365;99.34424591;64.21121216;100.0113373;452.519989;404.8869934;313.352356;27686.13281;67.20057678
11.06.2019 10:57:38,870;697.3397827;697.7629395;682.5010986;1.128655076;1.045039177;2.579856634;2.529016733;3.479054689;99.34424591;64.21121216;100.010704;451.6799927;405.3200073;313.8036499;27686.13281;67.20057678
11.06.2019 10:57:53,912;697.3329468;697.7629395;682.5010986;1.128655076;1.045039177;2.579150915;2.532314062;3.775756121;99.30503082;64.21121216;100.0125275;451.9200134;405.1390076;312.7910767;27686.13281;67.20057678
11.06.2019 10:58:08,950;697.3329468;697.7629395;682.5010986;1.131340146;1.045039177;2.579385996;2.608440161;3.722666025;99.31286621;64.21121216;100.0293045;450;405.2650146;312.9818115;27686.15039;67.13027954
11.06.2019 10:58:23,983;697.3342285;697.7629395;682.5010986;1.131340146;1.045039177;2.578915596;2.544617891;3.466857195;99.28150177;64.2773056;100.0058594;451.3200073;404.9410095;313.7586975;27686.15039;67.13027954
11.06.2019 10:58:39,015;697.3390503;697.7642822;682.5010986;1.131340146;1.045039177;2.577974081;2.525890827;3.52746582;99.25797272;64.21121216;99.99765778;452.7600098;404.8869934;313.4806519;27686.15039;67.08158112
11.06.2019 10:58:54,057;697.3390503;697.7642822;682.5010986;1.131340146;1.045039177;2.576797485;2.495923519;3.460880518;99.23443604;64.21121216;100.0107727;452.3999939;404.5809937;313.4806519;27686.15039;67.08158112
11.06.2019 10:59:09,110;697.3390503;697.7642822;682.5010986;1.131340146;1.045039177;2.576327085;2.55671978;3.625579596;99.21090698;64.21121216;100.0258636;453.480011;404.1300049;312.9120789;27686.16602;67.08158112
11.06.2019 10:59:24,153;697.3430176;697.7642822;682.5010986;1.131340146;1.045039177;2.575385809;2.558273554;3.424948454;99.20305634;64.2773056;100.0091248;451.0799866;404.0580139;313.4693604;27686.16602;67.08158112
11.06.2019 10:59:39,181;697.3344727;697.7642822;682.5010986;1.131340146;1.045039177;2.575385809;2.494000912;3.424948454;99.17169189;64.24428558;100.0261002;454.0799866;404.4370117;313.4693604;27686.16602;67.0069046
11.06.2019 10:59:54,230;697.3397827;697.7642822;682.5010986;1.131340146;1.045039177;2.574209213;2.537169695;3.392031431;99.15599823;64.24428558;100.0375214;453.1199951;404.6889954;313.4693604;27686.16602;67.0069046
11.06.2019 11:00:09,265;697.3397827;697.7642822;682.4941406;1.131340146;1.044445753;2.573973894;2.579463959;3.646829605;99.12463379;64.24428558;100.0133286;453.2399902;404.6889954;312.6134033;27686.18359;67.0069046
11.06.2019 11:00:24,298;697.3377075;697.7642822;682.4941406;1.131340146;1.044445753;2.573033094;2.561552525;3.693478346;99.10110474;64.24428558;100.014328;452.6400146;404.7070007;312.6988525;27686.18359;67.0069046
11.06.2019 11:00:39,333;697.3377075;697.7642822;682.4941406;1.131340146;1.044445753;2.572327137;2.537689686;3.386896372;99.09324646;64.24428558;100.0212479;449.3999939;404.7969971;313.6157227;27686.18359;67.0069046
11.06.2019 11:00:54,380;697.3425293;697.7642822;682.4941406;1.131340146;1.044445753;2.572091341;2.493826389;3.699007273;99.05403137;64.24428558;100.0132065;450.9599915;404.6530151;312.5551758;27686.18359;67.0069046
11.06.2019 11:01:09,415;697.3425293;697.7642822;682.4941406;1.131340146;1.044445753;2.570914984;2.534569025;3.452332735;99.04618835;64.24428558;99.96459961;453;404.6530151;313.2801208;27686.19922;67.00001526
11.06.2019 11:01:24,448;697.3425293;697.7642822;682.5026855;1.131340146;1.044445753;2.570209026;2.493126869;3.432542562;99.03050232;64.21121216;100.0156784;452.0400085;404.9769897;313.2801208;27686.19922;67.00001526
11.06.2019 11:01:39,484;697.3425293;697.7642822;682.5026855;1.131340146;1.044445753;2.570209026;2.529190063;3.468790293;99.00697327;64.24428558;99.99305725;453.7200012;405.0310059;313.1011353;27686.19922;67.00001526
11.06.2019 11:01:54,523;697.3450928;697.7642822;682.5026855;1.131340146;1.044445753;2.569973707;2.588224888;3.481994152;98.99129486;64.24428558;100.0108948;452.0400085;405.7340088;313.1011353;27686.19922;67.00001526
11.06.2019 11:02:09,558;697.3450928;697.7642822;682.5026855;1.131340146;1.044445753;2.569267988;2.52311039;3.725181818;98.98344421;64.24428558;99.99158478;451.3200073;405.1210022;312.2614441;27686.2168;67.00001526
11.06.2019 11:02:24,604;697.3411255;697.7642822;682.4979248;1.131340146;1.044445753;2.56879735;2.558446169;3.228086472;98.96775055;64.24428558;99.95622253;450.3599854;405.0849915;313.869873;27686.2168;67.00001526
11.06.2019 11:02:39,641;697.3411255;697.7642822;682.4979248;1.131340146;1.044445753;2.56879735;2.566553116;3.44263792;98.9756012;64.24428558;99.97399139;450.8399963;405.6260071;313.1213989;27686.2168;67.00001526
11.06.2019 11:02:54,670;697.3365479;697.7642822;682.4979248;1.131340146;1.044445753;2.567856312;2.56862092;3.41621542;98.9442215;64.24428558;99.95603943;449.6400146;405.8059998;313.1213989;27686.2168;67.00001526
11.06.2019 11:03:09,709;697.3411865;697.7642822;682.4979248;1.131340146;1.044445753;2.567856312;2.491203547;3.684560061;98.92069244;64.24428558;99.99485016;449.0400085;405.8059998;312.2650146;27686.23242;66.91184998
11.06.2019 11:03:24,752;697.3411865;697.7642822;682.4979248;1.131340146;1.044445753;2.567150354;2.503431797;3.52086544;98.88932037;64.24428558;99.97240448;449.0400085;405.6799927;312.7242126;27686.23242;66.97106934
11.06.2019 11:03:39,796;697.3411865;697.7642822;682.4979248;1.131340146;1.044445753;2.565973759;2.502908468;3.355487108;98.86579132;64.21121216;99.94156647;450.2399902;405.9859924;313.1463013;27686.23242;66.90128326
11.06.2019 11:03:54,833;697.3415527;697.7667236;682.4979248;1.131340146;1.044445753;2.565267801;2.528321981;3.13903451;98.86579132;64.21121216;99.95528412;450;405.8420105;313.5827942;27686.23242;66.90128326
11.06.2019 11:04:09,876;697.3415527;697.7667236;682.4979248;1.131340146;1.044445753;2.565032244;2.505002022;3.436730385;98.81873322;64.21121216;99.97790527;450.480011;405.8420105;312.54953;27686.25;66.90128326
11.06.2019 11:04:24,922;697.3415527;697.7667236;682.4979248;1.131340146;1.044445753;2.564561844;2.539422512;3.423508883;98.81873322;64.24428558;99.97830963;449.0400085;405.769989;312.54953;27686.25;66.90128326
11.06.2019 11:04:39,955;697.3415527;697.7667236;682.4979248;1.131340146;1.044445753;2.563620567;2.542713642;3.485978842;98.78735352;64.17819214;99.97422791;449.1600037;405.3739929;312.54953;27686.25;66.80895996
11.06.2019 11:04:55,000;697.3466797;697.7667236;682.4979248;1.131340146;1.044445753;2.563149691;2.51806736;3.452870131;98.77951813;64.24428558;99.98292542;452.2799988;405.6619873;312.54953;27686.25;66.8028717
11.06.2019 11:05:10,032;697.3483276;697.7667236;682.4979248;1.131340146;1.044445753;2.563856125;2.518763065;3.29539299;98.79520416;64.24428558;99.97238159;452.7600098;405.6260071;313.1148682;27686.26758;66.8028717
