Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 11:05:25,074;697.3483276;697.7667236;682.4979248;1.131340146;1.044445753;2.562679291;2.524326801;3.275473118;98.76382446;64.21121216;99.98349762;449.2799988;405.5360107;313.1148682;27686.26758;66.8028717
11.06.2019 11:05:40,108;697.3483276;697.7667236;682.4979248;1.131340146;1.044445753;2.562679291;2.546867371;3.389937401;98.7481308;64.21121216;99.96673584;450;405.7160034;312.7078857;27686.26758;66.8028717
11.06.2019 11:05:55,152;697.3428955;697.7667236;682.4979248;1.131340146;1.044445753;2.562679291;2.51023221;3.389937401;98.7481308;64.24428558;99.97376251;452.519989;405.9500122;312.7078857;27686.26758;66.8028717
11.06.2019 11:06:10,189;697.3428955;697.7667236;682.4979248;1.131340146;1.044445753;2.562208891;2.578776121;3.060219049;98.72460175;64.21121216;99.97177887;451.6799927;405.5360107;313.7162781;27686.2832;66.8028717
11.06.2019 11:06:25,223;697.3468628;697.7667236;682.4979248;1.131340146;1.044445753;2.561032057;2.4189744;3.540983438;98.70107269;64.24428558;99.96603394;450;405.8420105;312.0789185;27686.2832;66.8028717
11.06.2019 11:06:40,267;697.3432617;697.7667236;682.4979248;1.131340146;1.044445753;2.561032057;2.524152994;3.271628857;98.70107269;64.21121216;99.9837265;451.7999878;405.9320068;312.9367371;27686.2832;66.8028717
11.06.2019 11:06:55,307;697.3496704;697.7667236;682.4979248;1.131340146;1.044445753;2.560091257;2.458917856;3.245051622;98.67754364;64.24428558;99.97328186;449.3999939;406.1119995;312.9367371;27686.2832;66.8028717
11.06.2019 11:07:10,345;697.3496704;697.7667236;682.4960938;1.131340146;1.044445753;2.55962038;2.507268906;3.27032423;98.67754364;64.21121216;99.98596191;452.2799988;405.9500122;312.9367371;27686.30078;66.8028717
11.06.2019 11:07:25,394;697.3457031;697.7667236;682.4960938;1.131340146;1.044445753;2.560091257;2.517893314;3.198340178;98.6618576;64.24428558;99.97471619;449.1600037;405.8779907;313.2084351;27686.30078;66.8028717
11.06.2019 11:07:40,418;697.3457031;697.7667236;682.4960938;1.131340146;1.044445753;2.559149742;2.514934778;3.331359148;98.62265015;64.24428558;99.96478271;451.0799866;405.8959961;312.7000427;27686.30078;66.8028717
11.06.2019 11:07:55,456;697.3457031;697.7667236;682.4960938;1.131340146;1.044445753;2.558679342;2.478419304;3.460655451;98.63048553;64.24428558;99.95288849;454.0799866;405.8059998;312.2460632;27686.30078;66.80001831
11.06.2019 11:08:10,483;697.3457031;697.7667236;682.4960938;1.131340146;1.044445753;2.558679342;2.505525351;3.117418528;98.59910583;64.24428558;99.97763824;452.3999939;405.9679871;313.3389587;27686.31641;66.80001831
11.06.2019 11:08:25,522;697.3457031;697.7667236;682.4960938;1.131340146;1.044445753;2.558208704;2.596628904;3.124815941;98.60695648;64.21121216;99.97008514;452.2799988;404.8330078;313.2516785;27686.31641;66.80001831
11.06.2019 11:08:40,553;697.3457031;697.7667236;682.4960938;1.131340146;1.044445753;2.557502747;2.486653805;3.411311388;98.59910583;64.24428558;99.96326447;450.3599854;405.6260071;312.2973938;27686.31641;66.80001831
11.06.2019 11:08:55,596;697.3457031;697.7667236;682.4960938;1.131340146;1.044445753;2.557502747;2.486829042;3.066933393;98.57557678;64.21121216;99.97222137;453.480011;405.1749878;313.3935852;27686.31641;66.80001831
11.06.2019 11:09:10,628;697.3457031;697.7667236;682.4960938;1.131340146;1.044445753;2.556796789;2.51145196;3.190344334;98.56773376;64.21121216;99.98069763;450.7200012;405.2650146;312.9794006;27686.33398;66.77681732
11.06.2019 11:09:25,673;697.3499756;697.7667236;682.4960938;1.131340146;1.044445753;2.556326151;2.499766588;3.191708803;98.55204773;64.21121216;99.95990753;450.3599854;405.2109985;312.8902588;27686.33398;66.77681732
11.06.2019 11:09:40,710;697.3449097;697.7685547;682.4960938;1.131340146;1.044445753;2.556326151;2.537343025;3.32416749;98.52851868;64.21121216;99.94326019;452.6400146;405.8420105;312.4688416;27686.33398;66.79998779
11.06.2019 11:09:55,733;697.3512573;697.7685547;682.4960938;1.131340146;1.044445753;2.555384636;2.512670994;3.118451595;98.52851868;64.21121216;99.95730591;450.1199951;405.8059998;313.0384216;27686.33398;66.79998779
11.06.2019 11:10:10,773;697.3512573;697.7685547;682.4960938;1.131340146;1.044445753;2.554914236;2.611687899;2.983934641;98.48929596;64.21121216;99.94929504;450;405.8779907;313.4238586;27686.34961;66.79998779
11.06.2019 11:10:25,815;697.3464355;697.7685547;682.4960938;1.131340146;1.044445753;2.554914236;2.501861334;3.077520609;98.49714661;64.21121216;99.95436859;450.3599854;405.9140015;313.1261597;27686.34961;66.71640015
11.06.2019 11:10:40,856;697.3464355;697.7685547;682.4960938;1.131340146;1.044445753;2.55373764;2.521371841;3.263740778;98.48146057;64.21121216;99.9669342;450.8399963;405.7879944;312.427887;27686.34961;66.77793884
11.06.2019 11:10:55,892;697.3464355;697.7685547;682.4960938;1.131340146;1.044445753;2.554208517;2.567242622;2.967599392;98.4500885;64.21121216;99.97543335;450.6000061;405.9859924;313.4120483;27686.34961;66.72340393
11.06.2019 11:11:10,924;697.352356;697.7685547;682.4960938;1.131340146;1.044445753;2.55397296;2.517893314;3.17986846;98.46576691;64.24428558;99.96781921;450.8399963;405.7879944;312.7157288;27686.36719;66.70001984
11.06.2019 11:11:25,965;697.352356;697.7685547;682.4987183;1.131340146;1.044445753;2.553267002;2.54998064;3.314839363;98.42655945;64.21121216;99.96030426;449.6400146;406.0039978;312.2229919;27686.36719;66.70001984
11.06.2019 11:11:41,001;697.3482056;697.7685547;682.4987183;1.131340146;1.044445753;2.553031683;2.461205721;3.091481924;98.44223785;64.21121216;99.97955322;450.7200012;405.6619873;312.9117432;27686.36719;66.70001984
11.06.2019 11:11:56,043;697.3546143;697.7685547;682.4987183;1.131340146;1.044445753;2.552561283;2.488404036;3.078107834;98.42655945;64.21121216;99.95523834;451.5599976;405.8059998;312.9117432;27686.36719;66.70001984
11.06.2019 11:12:11,078;697.3546143;697.7685547;682.4987183;1.131340146;1.044445753;2.552325964;2.540115595;3.084795475;98.42655945;64.21121216;99.94326019;452.6400146;405.8059998;312.9117432;27686.38281;66.70001984
11.06.2019 11:12:26,108;697.3520508;697.7685547;682.4987183;1.131340146;1.044445753;2.551620007;2.529884577;3.252402067;98.39517975;64.24428558;99.94450378;450.3599854;405.6619873;312.2729492;27686.38281;66.70001984
11.06.2019 11:12:41,145;697.3520508;697.7685547;682.4987183;1.131340146;1.048216343;2.551149368;2.524674416;3.020553112;98.38733673;64.14517212;99.93688965;448.7999878;405.6440125;312.967041;27686.38281;66.70001984
11.06.2019 11:12:56,190;697.3459473;697.7685547;682.4901123;1.131340146;1.048216343;2.551620007;2.553783178;3.110399485;98.3716507;64.17819214;99.93426514;450.2399902;405.8779907;312.967041;27686.38281;66.70001984
11.06.2019 11:13:11,230;697.3503418;697.7685547;682.4901123;1.131340146;1.048216343;2.55067873;2.517197609;3.083635092;98.35595703;64.17819214;99.93096161;449.2799988;406.0039978;312.967041;27686.40039;66.70001984
11.06.2019 11:13:26,268;697.3577881;697.7685547;682.4901123;1.131340146;1.048216343;2.55020833;2.511277676;2.990045547;98.35595703;64.21121216;99.93988037;448.9200134;405.8779907;313.2220154;27686.40039;66.70001984
11.06.2019 11:13:41,307;697.3486328;697.7733765;682.4901123;1.131340146;1.048216343;2.55020833;2.547386408;3.133461475;98.34812164;64.17819214;99.96173859;449.519989;406.401001;312.7661133;27686.40039;66.70001984
11.06.2019 11:13:56,344;697.3486328;697.7733765;682.4901123;1.131340146;1.048216343;2.549972773;2.55343771;3.126750231;98.31673431;64.21121216;99.98235321;448.2000122;406.3110046;312.7661133;27686.40039;66.70001984
11.06.2019 11:14:11,379;697.3486328;697.7733765;682.5015869;1.131340146;1.048216343;2.549031734;2.523284197;2.876444578;98.29320526;64.21121216;99.98805237;451.4400024;406.3110046;313.4764709;27686.41602;66.70001984
11.06.2019 11:14:26,410;697.3486328;697.7733765;682.5015869;1.131340146;1.048216343;2.548325777;2.494525671;2.937709093;98.26184082;64.24428558;100.0091171;447.480011;406.5450134;313.2177734;27686.41602;66.70001984
11.06.2019 11:14:41,442;697.3543701;697.7733765;682.4967041;1.131340146;1.048216343;2.547149181;2.600911379;3.007248163;98.23831177;64.14517212;99.99408722;449.2799988;406.3829956;312.5423889;27686.41602;66.60636139
11.06.2019 11:14:56,474;697.3582153;697.770752;682.4967041;1.131340146;1.048216343;2.546913862;2.476490021;3.054938078;98.23831177;64.21121216;99.97680664;449.0400085;407.1400146;312.369812;27686.41602;66.60636139
11.06.2019 11:15:11,513;697.3486328;697.770752;682.4967041;1.131340146;1.048216343;2.546678543;2.54825139;2.965588093;98.2226181;64.21121216;99.9773407;448.6799927;407.0499878;312.6744995;27686.43359;66.60636139
11.06.2019 11:15:26,548;697.3486328;697.770752;682.4967041;1.132820368;1.048216343;2.546443462;2.485603571;3.002462149;98.2226181;64.21121216;99.96389771;447.6000061;407.3739929;312.6744995;27686.43359;66.60636139
11.06.2019 11:15:41,588;697.3549805;697.770752;682.4967041;1.132820368;1.048216343;2.546678543;2.524152994;2.684035301;98.20693207;64.21121216;99.96793365;448.6799927;407.4460144;313.7064819;27686.43359;66.60636139
11.06.2019 11:15:56,623;697.3549805;697.770752;682.4967041;1.132820368;1.048216343;2.546207905;2.503082752;2.929239273;98.20693207;64.17819214;99.98192596;448.6799927;407.0859985;312.9281616;27686.43359;66.59992981
11.06.2019 11:16:11,654;697.3549805;697.770752;682.4967041;1.132820368;1.048216343;2.545972586;2.518937349;2.690291643;98.18340302;64.17819214;99.97105408;447.2399902;407.3919983;313.622467;27686.44922;66.50885773
11.06.2019 11:16:26,696;697.3549805;697.770752;682.4967041;1.132820368;1.048216343;2.545501947;2.489454031;2.760357141;98.17556;64.17819214;99.97354889;449.6400146;407.230011;313.3573608;27686.44922;66.59651184
11.06.2019 11:16:41,727;697.3549805;697.770752;682.4967041;1.132820368;1.048216343;2.545031548;2.480698347;2.746892214;98.17556;64.21121216;99.95663452;447.2399902;407.1400146;313.3573608;27686.44922;66.50348663
11.06.2019 11:16:56,755;697.3549805;697.770752;682.4967041;1.132820368;1.048216343;2.545031548;2.512496948;2.982816696;98.16772461;64.21121216;99.96232605;447.2399902;407.1579895;312.6089172;27686.44922;66.55970764
11.06.2019 11:17:11,789;697.3517456;697.770752;682.4967041;1.132820368;1.048216343;2.544090033;2.49435091;2.772396564;98.15203094;64.21121216;99.96914673;451.6799927;406.7070007;313.1908569;27686.4668;66.50054932
11.06.2019 11:17:26,819;697.3598633;697.770752;682.4967041;1.132820368;1.047229886;2.543384075;2.521893501;2.752182722;98.12850189;64.21121216;99.99570465;448.4400024;406.7070007;313.1908569;27686.4668;66.50054932
11.06.2019 11:17:41,855;697.3536987;697.770752;682.4967041;1.132820368;1.047229886;2.543384075;2.528842926;2.86058259;98.10497284;64.24428558;99.97386169;448.9200134;406.4729919;312.8888855;27686.4668;66.50054932
11.06.2019 11:17:56,888;697.3536987;697.770752;682.4967041;1.132820368;1.047229886;2.542913675;2.461557627;2.989970922;98.09712219;64.21121216;99.95874786;448.3200073;406.5450134;312.4359741;27686.4668;66.50054932
11.06.2019 11:18:11,924;697.3626709;697.770752;682.4967041;1.132820368;1.047229886;2.541737318;2.547386408;2.639636993;98.07359314;64.21121216;99.96868134;448.3200073;406.2030029;313.4396973;27686.48242;66.50054932
11.06.2019 11:18:26,954;697.3554077;697.770752;682.4967041;1.132820368;1.047229886;2.542207718;2.572926521;2.840538025;98.07359314;64.24428558;99.96818542;451.5599976;406.2030029;312.8455505;27686.48242;66.50054932
11.06.2019 11:18:41,988;697.3591309;697.770752;682.4967041;1.132820368;1.047229886;2.541266441;2.43898654;2.813549519;98.05791473;64.24428558;99.97868347;450.3599854;405.1390076;312.8455505;27686.48242;66.50054932
11.06.2019 11:18:57,021;697.3591309;697.770752;682.4967041;1.132820368;1.047229886;2.541031122;2.496447802;2.947673082;98.01869202;64.21121216;99.97547913;450.9599915;405.8599854;312.3992615;27686.48242;66.50054932
11.06.2019 11:19:12,053;697.3549194;697.770752;682.4967041;1.132820368;1.047229886;2.540560722;2.586508274;2.751665354;98.02653503;64.24428558;99.99245453;451.0799866;406.1480103;312.977478;27686.5;66.50054932
11.06.2019 11:19:27,096;697.3609619;697.770752;682.4967041;1.132820368;1.047229886;2.540796041;2.534395695;2.949815512;98.01084137;64.21121216;99.97529602;445.9200134;406.0039978;312.5138855;27686.5;66.50054932
11.06.2019 11:19:42,131;697.3594971;697.770752;682.4967041;1.132820368;1.047229886;2.540325165;2.562415123;2.916076183;97.99516296;64.24428558;99.990242;452.6400146;406.1659851;312.5138855;27686.5;66.50054932
11.06.2019 11:19:57,174;697.3557739;697.770752;682.4967041;1.132820368;1.047229886;2.539619207;2.538556099;2.916076183;97.99516296;64.24428558;99.97748566;447.9599915;406.2030029;312.5138855;27686.5;66.50054932
11.06.2019 11:20:12,204;697.3549194;697.770752;682.4967041;1.132820368;1.047229886;2.539619207;2.507268906;2.777458668;97.99516296;64.21121216;99.99112701;450.8399963;406.2030029;312.9530945;27686.51758;66.50054932
11.06.2019 11:20:27,247;697.3549194;697.7718506;682.4967041;1.132820368;1.047229886;2.539383888;2.537343025;2.989027023;97.9480896;64.17819214;100.0163574;449.519989;406.5629883;312.2613525;27686.51758;66.50054932
11.06.2019 11:20:42,272;697.3583374;697.7718506;682.4967041;1.132820368;1.047229886;2.538678169;2.599198818;2.968787909;97.95594025;64.24428558;100.0114594;450.1199951;405.9859924;312.2613525;27686.51758;66.50054932
11.06.2019 11:20:57,317;697.3583374;697.7718506;682.4967041;1.132820368;1.047229886;2.537266493;2.502210379;2.835213661;97.93241119;64.21121216;100.0498657;451.0799866;406.0039978;312.5560303;27686.51758;66.50054932
11.06.2019 11:21:12,364;697.3635864;697.7718506;682.4967041;1.132820368;1.047229886;2.537501574;2.482450724;3.000714302;97.90888214;64.21121216;100.0397568;449.0400085;405.9320068;312.0533447;27686.5332;66.50054932
11.06.2019 11:21:27,401;697.357666;697.7718506;682.4967041;1.132820368;1.047229886;2.536324978;2.528669119;2.633756399;97.90103149;64.2773056;100.0315552;449.0400085;405.571991;313.1081543;27686.5332;66.50054932
11.06.2019 11:21:42,434;697.357666;697.7718506;682.4967041;1.132820368;1.047229886;2.53585434;2.524674416;2.870986462;97.87750244;64.24428558;100.036972;449.6400146;405.9320068;312.31427;27686.5332;66.50054932
11.06.2019 11:21:57,482;697.357666;697.7718506;682.4967041;1.132820368;1.047229886;2.53561902;2.557237864;2.925515652;97.85397339;64.24428558;100.0400696;450.8399963;406.4909973;312.1203003;27686.5332;66.4352417
11.06.2019 11:22:12,518;697.3546143;697.7718506;682.4967041;1.132820368;1.047229886;2.534442425;2.487004042;2.868751287;97.82260895;64.24428558;100.0106583;450.3599854;406.32901;312.1928406;27686.55078;66.4352417
11.06.2019 11:22:27,553;697.3546143;697.7718506;682.4967041;1.132820368;1.047229886;2.533501387;2.530925989;2.699741602;97.79907227;64.17819214;100.022995;447;406.6170044;312.6417236;27686.55078;66.4352417
11.06.2019 11:22:42,589;697.3648071;697.7718506;682.4937744;1.132820368;1.047229886;2.532795668;2.504129887;2.857529879;97.75985718;64.21121216;100.0212021;448.2000122;406.2569885;312.1426392;27686.55078;66.40009308
11.06.2019 11:22:57,631;697.3601074;697.7718506;682.4937744;1.132820368;1.047229886;2.532324791;2.605361462;2.82363987;97.75985718;64.24428558;100.0303268;449.2799988;405.9859924;312.1426392;27686.55078;66.40009308
11.06.2019 11:23:12,675;697.3601074;697.7718506;682.4937744;1.132820368;1.047229886;2.531618834;2.467184544;2.746334314;97.73632813;64.21121216;100.0304413;448.5599976;405.9500122;312.3226624;27686.56641;66.40009308
11.06.2019 11:23:27,709;697.3601074;697.7718506;682.4937744;1.132820368;1.047229886;2.530913115;2.584790945;2.725970268;97.70494843;64.21121216;100.0195618;452.519989;405.769989;312.3226624;27686.56641;66.40009308
11.06.2019 11:23:42,747;697.3623047;697.7718506;682.4937744;1.132820368;1.047229886;2.530913115;2.574991703;2.951707125;97.67357635;64.21121216;100.0235214;451.0799866;405.7160034;311.6091614;27686.56641;66.33036041
11.06.2019 11:23:57,782;697.3623047;697.7718506;682.4937744;1.132820368;1.047229886;2.5299716;2.532487392;2.741459846;97.67357635;64.24428558;100.0074158;447.7200012;405.5;312.1877747;27686.56641;66.33036041
11.06.2019 11:24:12,819;697.3623047;697.7718506;682.4937744;1.132820368;1.047229886;2.5299716;2.491203547;2.668977737;97.65788269;64.21121216;99.99213409;449.519989;405.6799927;312.4168091;27686.58398;66.33036041
11.06.2019 11:24:27,864;697.3623047;697.7718506;682.4937744;1.132820368;1.047229886;2.52973628;2.493826389;2.662157297;97.65788269;64.21121216;99.9908905;450.7200012;405.4819946;312.4168091;27686.58398;66.33036041
11.06.2019 11:24:42,887;697.3623047;697.7718506;682.4937744;1.132820368;1.047229886;2.528795481;2.539422512;2.694890738;97.63435364;64.21121216;100.0025024;451.3200073;405.1570129;312.4168091;27686.58398;66.30001831
11.06.2019 11:24:57,917;697.3651733;697.7718506;682.4937744;1.132820368;1.047229886;2.528559923;2.532834768;2.688082933;97.63435364;64.2773056;100.0255814;448.0799866;405.2290039;312.4168091;27686.58398;66.30001831
11.06.2019 11:25:12,955;697.3610229;697.7718506;682.4937744;1.132820368;1.047229886;2.528559923;2.495748997;2.688082933;97.59513855;64.21121216;100.0287018;449.7600098;405.3559875;312.4168091;27686.59961;66.30001831
11.06.2019 11:25:27,998;697.3610229;697.7718506;682.4937744;1.132820368;1.047229886;2.528089523;2.471400499;2.873686552;97.6029892;64.2773056;100.0146103;451.3200073;405.5180054;311.7872925;27686.59961;66.30001831
11.06.2019 11:25:43,026;697.3610229;697.7718506;682.4937744;1.132820368;1.047229886;2.527853966;2.474911213;2.745440245;97.59513855;64.17819214;100.0270309;448.7999878;405.5180054;312.1710205;27686.59961;66.30001831
11.06.2019 11:25:58,059;697.3574829;697.7718506;682.4937744;1.132820368;1.047229886;2.527148247;2.5543015;2.531968832;97.55591583;64.21121216;100.0085907;447.3599854;405.5360107;312.7809143;27686.59961;66.30001831
11.06.2019 11:26:13,096;697.3574829;697.7718506;682.4937744;1.132820368;1.047229886;2.52667737;2.432796717;2.597909927;97.55591583;64.21121216;100.0459824;447.3599854;405.6080017;312.3805237;27686.61719;66.30001831
11.06.2019 11:26:28,132;697.3574829;697.7718506;682.4937744;1.132820368;1.047229886;2.525501251;2.489804029;2.885560513;97.53238678;64.17819214;100.0441589;451.0799866;405.0490112;311.3650513;27686.61719;66.30001831
11.06.2019 11:26:43,179;697.3574829;697.7718506;682.4937744;1.132820368;1.047229886;2.525030613;2.575852156;2.66588068;97.51670837;64.21121216;100.0094757;451.2000122;404.9590149;312.0153198;27686.61719;66.30001831
11.06.2019 11:26:58,220;697.3620605;697.7718506;682.4937744;1.132820368;1.047229886;2.524559736;2.49015379;2.652229548;97.50102234;64.21121216;100.0276413;450.2399902;404.9049988;312.0153198;27686.61719;66.30001831
11.06.2019 11:27:13,254;697.3620605;697.7718506;682.4937744;1.132820368;1.047229886;2.524324417;2.459445953;2.829832315;97.48532867;64.21121216;100.0317612;449.3999939;405.7520142;311.4334717;27686.63281;66.32143402
11.06.2019 11:27:28,292;697.3620605;697.7718506;682.4937744;1.132820368;1.047229886;2.523854017;2.549116135;2.686524391;97.46179962;64.21121216;100.0274048;451.0799866;404.9230042;311.8425293;27686.63281;66.32143402
11.06.2019 11:27:43,318;697.3676758;697.7718506;682.4937744;1.132820368;1.047229886;2.523618698;2.493126869;2.566347599;97.4539566;64.24428558;100.0400696;449.6400146;404.9949951;312.2001038;27686.63281;66.30001831
11.06.2019 11:27:58,360;697.3676758;697.7718506;682.4937744;1.134332895;1.047229886;2.523383141;2.520676374;2.676794052;97.44610596;64.21121216;100.0321121;450.1199951;405.1749878;311.8301392;27686.63281;66.30001831
11.06.2019 11:28:13,390;697.3585205;697.7718506;682.4937744;1.134332895;1.047229886;2.522442102;2.533181429;2.649487257;97.43042755;64.24428558;100.0082321;448.0799866;405.1210022;311.8301392;27686.65039;66.30001831
11.06.2019 11:28:28,418;697.3585205;697.7718506;682.4937744;1.134332895;1.047229886;2.522912741;2.558964014;2.482387304;97.4225769;64.2773056;100.0182343;451.5599976;405.0130005;312.4002075;27686.65039;66.30001831
11.06.2019 11:28:43,456;697.3585205;697.7718506;682.4937744;1.134332895;1.047229886;2.521971464;2.553265095;2.568140745;97.4068985;64.17819214;100.0279236;450.6000061;404.7430115;312.0435181;27686.65039;66.30001831
11.06.2019 11:28:58,493;697.3684692;697.7735596;682.4937744;1.134332895;1.047229886;2.522206783;2.552055359;2.574982643;97.4068985;64.21121216;100.0287399;449.8800049;404.868988;312.0435181;27686.65039;66.30001831
11.06.2019 11:29:13,521;697.3613281;697.7735596;682.4937744;1.134332895;1.047229886;2.521736383;2.536476374;2.624608755;97.38336182;64.24428558;100.0044327;450.1199951;404.7070007;311.90448;27686.66602;66.30001831
11.06.2019 11:29:28,564;697.3613281;697.7735596;682.4937744;1.134332895;1.047229886;2.521500826;2.497321367;2.617761612;97.38336182;64.24428558;99.99388123;449.7600098;405.1029968;311.90448;27686.66602;66.30001831
11.06.2019 11:29:43,599;697.3613281;697.7735596;682.4937744;1.134332895;1.047229886;2.521265507;2.514586449;2.610932112;97.35982513;64.24428558;100.0061722;449.0400085;405.3380127;311.90448;27686.66602;66.30001831
11.06.2019 11:29:58,631;697.3693848;697.7735596;682.4937744;1.134332895;1.047229886;2.520088911;2.537169695;2.590272665;97.34415436;64.21121216;100.0271912;447.6000061;405.1390076;311.8617249;27686.66602;66.30001831
11.06.2019 11:30:13,664;697.3646851;697.7735596;682.4976196;1.134332895;1.047229886;2.51985383;2.480347633;2.583429098;97.33629608;64.24428558;100.0193787;450.3599854;405.0490112;311.8617249;27686.68359;66.30001831
11.06.2019 11:30:28,705;697.3646851;697.7735596;682.4976196;1.134332895;1.047229886;2.519382954;2.481574535;2.412638903;97.31276703;64.21121216;100.0113831;449.1600037;405.4100037;312.3566895;27686.68359;66.30001831
11.06.2019 11:30:43,741;697.3646851;697.7735596;682.4976196;1.134332895;1.047229886;2.518676996;2.476840973;2.392062426;97.29708099;64.24428558;99.99377441;446.6400146;405.1029968;312.3566895;27686.68359;66.30001831
11.06.2019 11:30:58,771;697.3646851;697.7735596;682.4919434;1.134332895;1.047229886;2.517736197;2.534915924;2.357615471;97.25787354;64.21121216;99.99176788;450.1199951;404.9769897;312.3786621;27686.68359;66.30001831
11.06.2019 11:31:13,810;697.3646851;697.7735596;682.4919434;1.134332895;1.047229886;2.516794682;2.50936079;2.74239397;97.24217987;64.24428558;99.96220398;447.3599854;405.2109985;311.0805664;27686.69922;66.30001831
11.06.2019 11:31:28,842;697.3646851;697.7735596;682.4919434;1.134332895;1.047229886;2.516323805;2.572754383;2.339173317;97.19512177;64.21121216;99.95687103;450.6000061;405.3559875;312.3068237;27686.69922;66.30001831
11.06.2019 11:31:43,881;697.3646851;697.7735596;682.4919434;1.134332895;1.047229886;2.516088963;2.546521425;2.629514694;97.19512177;64.21121216;99.96891022;449.2799988;405.0490112;311.3713074;27686.69922;66.30001831
11.06.2019 11:31:58,916;697.3604736;697.7735596;682.4919434;1.134332895;1.047229886;2.514912128;2.510929108;2.382948637;97.1794281;64.21121216;99.97888184;447.480011;405.3919983;312.0391846;27686.69922;66.27816772
11.06.2019 11:32:13,959;697.3604736;697.7735596;682.4919434;1.134332895;1.047229886;2.51397109;2.491728067;2.353988171;97.13237;64.21121216;99.96139526;449.6400146;404.9230042;312.0437317;27686.7168;66.27816772
11.06.2019 11:32:28,991;697.3604736;697.7735596;682.4919434;1.134332895;1.047229886;2.513500452;2.485428333;2.577907562;97.12453461;64.21121216;99.9560318;447.3599854;404.3999939;311.2960815;27686.7168;66.27816772
11.06.2019 11:32:44,016;697.369751;697.7735596;682.4919434;1.134332895;1.047229886;2.512794495;2.500290155;2.523668528;97.10884094;64.21121216;99.95933533;449.519989;404.5450134;311.5213318;27686.7168;66.27816772
11.06.2019 11:32:59,052;697.366333;697.7735596;682.4919434;1.134332895;1.047229886;2.513265133;2.491728067;2.537414789;97.09315491;64.21121216;99.97511292;451.6799927;404.9230042;311.5213318;27686.7168;66.20975494
11.06.2019 11:33:14,088;697.366333;697.7735596;682.4919434;1.134332895;1.047229886;2.512088776;2.483151436;2.540472031;97.07746124;64.24428558;99.99042511;448.0799866;405.2470093;311.403595;27686.73242;66.28765869
11.06.2019 11:33:29,123;697.366333;697.7735596;682.4919434;1.134332895;1.047229886;2.511617899;2.491553068;2.494304895;97.05393219;64.21121216;99.98973846;447;405.3739929;311.5054626;27686.73242;66.28765869
11.06.2019 11:33:44,158;697.366333;697.7735596;682.4919434;1.134332895;1.047229886;2.511147499;2.497670889;2.480536461;97.03825378;64.21121216;99.97644043;449.1600037;405.1390076;311.5054626;27686.73242;66.2027359
11.06.2019 11:33:59,196;697.3615723;697.7735596;682.4919434;1.134332895;1.047229886;2.509970903;2.523805618;2.446089506;97.00687408;64.21121216;99.97305298;448.3200073;405.5899963;311.5054626;27686.73242;66.2027359
11.06.2019 11:34:14,238;697.3693848;697.7735596;682.4919434;1.134332895;1.047229886;2.509735346;2.460677862;2.439171076;96.99118042;64.24428558;99.9628067;449.8800049;405.1210022;311.5054626;27686.75;66.2027359
11.06.2019 11:34:29,282;697.3693848;697.7735596;682.4919434;1.134332895;1.047229886;2.508794308;2.489104033;2.386914015;96.98334503;64.24428558;99.97052765;448.9200134;405.5539856;311.5830078;27686.75;66.2027359
11.06.2019 11:34:44,317;697.3648071;697.7735596;682.4919434;1.134332895;1.047229886;2.509500265;2.514412403;2.699783087;96.96765137;64.24428558;99.97753143;449.3999939;405.571991;310.6647339;27686.75;66.2027359
11.06.2019 11:34:59,350;697.3590088;697.7735596;682.4919434;1.134332895;1.047229886;2.508794308;2.526932955;2.405186892;96.95981598;64.24428558;99.95462036;447.8399963;405.6260071;311.5256042;27686.75;66.2027359
11.06.2019 11:35:14,382;697.3701782;697.7735596;682.4955444;1.134332895;1.047229886;2.508323669;2.477191687;2.587265968;96.94412231;64.21121216;99.9750824;449.0400085;405.4819946;310.9101257;27686.76758;66.2027359
11.06.2019 11:35:29,423;697.3701782;697.7735596;682.4955444;1.134332895;1.047229886;2.507382631;2.568965673;2.420609236;96.92059326;64.2773056;99.96955109;450.7200012;405.4819946;311.3470459;27686.76758;66.2027359
11.06.2019 11:35:44,460;697.3653564;697.7735596;682.4955444;1.134332895;1.051513195;2.507617712;2.48577857;2.433433294;96.92059326;64.21121216;99.99716187;448.7999878;405.4819946;311.3283997;27686.76758;66.2027359
11.06.2019 11:35:59,493;697.3653564;697.7735596;682.4955444;1.134332895;1.051513195;2.507147074;2.511800289;2.419621229;96.92059326;64.21121216;100.0052872;448.0799866;405.8059998;311.3283997;27686.76758;66.2027359
11.06.2019 11:36:14,526;697.3653564;697.7735596;682.4955444;1.134332895;1.051513195;2.507382631;2.496447802;2.426537037;96.90490723;64.21121216;99.99749756;447.6000061;405.3380127;311.3283997;27686.7832;66.2027359
11.06.2019 11:36:29,561;697.3653564;697.7735596;682.4955444;1.134332895;1.051513195;2.507382631;2.534048796;2.586265087;96.90490723;64.21121216;100.0079956;448.3200073;405.3739929;310.8267212;27686.7832;66.2027359
11.06.2019 11:36:44,597;697.3653564;697.7735596;682.4955444;1.134332895;1.051513195;2.506441116;2.529884577;2.505011559;96.86569977;64.24428558;100.0316238;448.2000122;405.428009;310.9951782;27686.7832;66.2027359
11.06.2019 11:36:59,625;697.3634644;697.7735596;682.4955444;1.134332895;1.051513195;2.505500078;2.508837938;2.37447238;96.84215546;64.24428558;100.0217972;447.2399902;405.3559875;311.3182678;27686.7832;66.2027359
11.06.2019 11:37:14,667;697.3724365;697.7735596;682.4955444;1.134332895;1.051513195;2.505735159;2.498893499;2.381376266;96.8500061;64.21121216;99.98808289;449.3999939;405.2109985;311.3182678;27686.80078;66.2027359
11.06.2019 11:37:29,702;697.3644409;697.7735596;682.4955444;1.134332895;1.051513195;2.505029202;2.427308083;2.36063385;96.83431244;64.21121216;99.99630737;446.3999939;405.0669861;311.3182678;27686.80078;66.2027359
11.06.2019 11:37:44,739;697.3695679;697.7735596;682.4955444;1.134332895;1.051513195;2.504558802;2.496447802;2.363518476;96.83431244;64.21121216;99.98490143;449.6400146;405.0669861;311.2657471;27686.80078;66.2027359
11.06.2019 11:37:59,771;697.3652954;697.7735596;682.4955444;1.134332895;1.051513195;2.504558802;2.475612879;2.51934576;96.8186264;64.24428558;100.0010834;446.6400146;405.1929932;310.7767029;27686.81641;66.18001556
11.06.2019 11:38:14,806;697.3652954;697.7735596;682.4858398;1.134332895;1.051513195;2.504323483;2.457861662;2.421159029;96.8186264;64.2773056;100.0185165;448.9200134;405.1210022;310.940033;27686.81641;66.18001556
11.06.2019 11:38:29,839;697.3624268;697.7735596;682.4858398;1.134332895;1.050408959;2.503852844;2.507268906;2.211824656;96.79509735;64.24428558;99.98221588;447.2399902;405.3380127;311.5531921;27686.81641;66.18001556
11.06.2019 11:38:44,867;697.3632202;697.7735596;682.493042;1.134332895;1.050408959;2.503617525;2.463316679;2.204874039;96.77941895;64.24428558;99.99182892;448.3200073;405.3919983;311.5531921;27686.81641;66.18001556
11.06.2019 11:38:59,909;697.3632202;697.7735596;682.493042;1.134332895;1.050408959;2.503146887;2.470346689;2.191016674;96.7715683;64.21121216;100.0077057;447.1199951;405.428009;311.5531921;27686.83398;66.18399811
11.06.2019 11:39:14,944;697.3674927;697.7735596;682.493042;1.134332895;1.050408959;2.503382444;2.546002388;2.326658964;96.76372528;64.24428558;100.00914;446.2799988;405.6440125;311.29422;27686.83398;66.18399811
11.06.2019 11:39:29,978;697.3674927;697.7735596;682.493042;1.134332895;1.050408959;2.502676725;2.498718739;2.442470551;96.76372528;64.24428558;100.0031967;447.480011;405.7879944;310.8656921;27686.83398;66.18399811
11.06.2019 11:39:45,019;697.3674927;697.7735596;682.493042;1.134332895;1.050408959;2.502911568;2.478594542;2.233855247;96.76372528;64.24428558;99.97680664;450.1199951;405.3919983;311.5418091;27686.83398;66.13657379
11.06.2019 11:40:00,056;697.3713989;697.7735596;682.493042;1.134332895;1.050408959;2.502441168;2.467360258;2.135373116;96.74019623;64.24428558;100.0037766;447.1199951;405.5539856;311.8071899;27686.84961;66.13657379
11.06.2019 11:40:15,097;697.3676758;697.7735596;682.493042;1.134332895;1.050408959;2.501029015;2.496447802;2.486431837;96.71666718;64.24428558;99.98052979;450.8399963;405.2650146;310.5757446;27686.84961;66.13657379
11.06.2019 11:40:30,127;697.3691406;697.7735596;682.493042;1.134332895;1.050408959;2.500794172;2.498020172;2.488051891;96.69313812;64.21121216;99.96694183;449.6400146;404.7969971;310.5489807;27686.84961;66.13657379
11.06.2019 11:40:45,166;697.3691406;697.7735596;682.493042;1.134332895;1.050408959;2.500794172;2.498020172;2.258107185;96.69313812;64.24428558;99.99080658;448.6799927;404.9590149;311.2698975;27686.84961;66.10028076
11.06.2019 11:41:00,197;697.3671265;697.7735596;682.493042;1.134332895;1.050408959;2.499852657;2.504478693;2.314735889;96.67744446;64.21121216;100.0128937;448.3200073;405.1210022;311.0053406;27686.86719;66.10028076
11.06.2019 11:41:15,238;697.3671265;697.7735596;682.493042;1.134332895;1.050408959;2.499852657;2.441990137;2.314735889;96.67744446;64.21121216;100.0274582;445.3200073;405.5899963;311.0053406;27686.86719;66.10028076
11.06.2019 11:41:30,273;697.3634033;697.7764282;682.493042;1.134332895;1.050408959;2.499617338;2.516849279;2.307787657;96.65391541;64.24428558;100.0150375;445.5599976;405.5360107;311.0053406;27686.86719;66.10028076
11.06.2019 11:41:45,313;697.3634033;697.7764282;682.493042;1.134332895;1.050408959;2.499381781;2.506571531;2.235518217;96.65391541;64.21121216;100.0105438;449.6400146;405.6260071;311.210022;27686.86719;66.10028076
11.06.2019 11:42:00,343;697.3710938;697.7764282;682.493042;1.134332895;1.050408959;2.498911619;2.468238831;2.221635342;96.63822937;64.21121216;100.0239334;447.8399963;405.6799927;311.210022;27686.88281;66.10028076
11.06.2019 11:42:15,867;697.3734741;697.7764282;682.493042;1.134332895;1.050408959;2.498205662;2.431911945;2.054643631;96.6068573;64.21121216;99.97422791;448.0799866;405.6619873;311.6677551;27686.88281;66.06387329
11.06.2019 11:42:30,907;697.3734741;697.7764282;682.493042;1.134332895;1.050408959;2.498205662;2.539769173;2.612550735;96.59117126;62.9557724;99.9927597;445.2000122;405.3559875;309.9200134;27686.88281;66.00260925
11.06.2019 11:42:45,942;697.3713379;697.7764282;682.493042;1.134332895;1.050408959;2.497264147;2.429610491;2.701839924;96.5754776;62.98879242;100.0076065;442.2000122;405.5360107;309.5534668;27686.88281;66.00260925
11.06.2019 11:43:00,976;697.376709;697.7764282;682.493042;1.134332895;1.050408959;2.497029305;2.442696571;2.75905633;96.58332825;62.9557724;100.0334167;445.7999878;405.3200073;309.5812988;27686.90039;66.00260925
11.06.2019 11:43:16,012;697.37146;697.7764282;682.4837646;1.134332895;1.050408959;2.497029305;2.461909533;3.00718832;96.56764221;62.98879242;100.0099945;444.8399963;405.1570129;308.8035278;27686.90039;66.00260925
11.06.2019 11:43:31,050;697.37146;697.7764282;682.4837646;1.134332895;1.050408959;2.496087551;2.50378108;2.928888559;96.55194855;62.9557724;99.99635315;446.0400085;405.1390076;309.0272522;27686.90039;66.00260925
11.06.2019 11:43:46,077;697.37146;697.7764282;682.4837646;1.134332895;1.050408959;2.496323347;2.460677862;2.915077448;96.55978394;62.9557724;100.0273743;443.8800049;405.1570129;309.0272522;27686.90039;66.00260925
11.06.2019 11:44:01,112;697.3685303;697.7764282;682.4881592;1.136555672;1.050408959;2.496323347;2.480873585;2.580189466;96.53625488;62.9557724;100.0221252;445.3200073;404.9590149;310.0766907;27686.91602;66.00260925
11.06.2019 11:44:16,151;697.3685303;697.7764282;682.4881592;1.136555672;1.050408959;2.496323347;2.477367163;2.922676802;96.53625488;62.9557724;99.9835968;446.7600098;405.2829895;309.003418;27686.91602;66.00260925
11.06.2019 11:44:31,191;697.371521;697.7764282;682.4881592;1.136555672;1.050408959;2.495381594;2.462085485;2.751303673;96.52841949;62.9557724;99.97434998;445.5599976;404.6889954;309.4536438;27686.91602;66.00260925
11.06.2019 11:44:46,219;697.371521;697.7764282;682.4881592;1.136555672;1.050408959;2.495381594;2.485428333;2.620957136;96.51272583;62.9557724;99.96599579;444.8399963;405.2290039;309.861969;27686.91602;65.97441101
11.06.2019 11:45:01,265;697.371521;697.7764282;682.4881592;1.136555672;1.050408959;2.495146751;2.442166805;2.939777851;96.51272583;62.9557724;99.96459961;447.2399902;405.3380127;308.8414917;27686.93359;65.97441101
11.06.2019 11:45:16,300;697.3684692;697.7764282;682.4881592;1.136555672;1.050408959;2.495381594;2.50936079;2.706161737;96.51272583;62.9557724;99.95691681;446.3999939;405.2829895;309.5950623;27686.93359;65.97441101
11.06.2019 11:45:31,343;697.3684692;697.7764282;682.4881592;1.136555672;1.050408959;2.494911432;2.478770018;2.692303419;96.49704742;62.92269897;99.97753143;446.7600098;405.7520142;309.5950623;27686.93359;65.97441101
11.06.2019 11:45:46,377;697.3739624;697.7764282;682.4881592;1.136555672;1.050408959;2.493969917;2.478770018;2.506557703;96.47351074;62.92269897;99.96202087;446.519989;405.1029968;310.0897827;27686.93359;65.97441101
11.06.2019 11:46:01,417;697.3739624;697.7764282;682.4881592;1.136555672;1.050408959;2.493734837;2.515979052;2.514454842;96.47351074;62.9557724;99.99734497;445.5599976;405.2650146;310.0432739;27686.94922;65.90057373
11.06.2019 11:46:16,454;697.3739624;697.7764282;682.4881592;1.136555672;1.050408959;2.493734837;2.491203547;2.514454842;96.48136139;62.92269897;99.97563171;447;405.3739929;310.0432739;27686.94922;65.91623688
11.06.2019 11:46:31,492;697.3739624;697.7764282;682.4881592;1.136555672;1.050408959;2.493499279;2.481749773;2.225485802;96.44998169;62.9557724;99.98545074;445.2000122;405.6080017;310.926178;27686.94922;65.91623688
11.06.2019 11:46:46,536;697.3739624;697.7764282;682.4881592;1.136555672;1.050408959;2.493264198;2.420039415;2.425016165;96.44998169;62.9557724;99.98532104;443.6400146;405.3739929;310.2797241;27686.94922;65.91623688
11.06.2019 11:47:01,576;697.3739624;697.7764282;682.4881592;1.136555672;1.050408959;2.49279356;2.452929258;2.41108942;96.42645264;62.9557724;99.97797394;446.0400085;405.6799927;310.2797241;27686.9668;65.91623688
11.06.2019 11:47:16,605;697.3778076;697.7764282;682.4881592;1.136555672;1.050408959;2.493264198;2.440753698;2.418067217;96.43430328;62.9557724;99.98924255;447;405.2109985;310.2797241;27686.9668;65.91623688
11.06.2019 11:47:31,646;697.3746338;697.7764282;682.4881592;1.136555672;1.050408959;2.493029118;2.403689623;2.418067217;96.41860962;62.92269897;100.0049744;447.7200012;405.302002;310.2797241;27686.9668;65.90001678
11.06.2019 11:47:46,674;697.3823242;697.7764282;682.4881592;1.136555672;1.050408959;2.492087364;2.438809633;2.390187263;96.40291595;62.9557724;99.98661041;446.7600098;405.3919983;310.2797241;27686.9668;65.90001678
11.06.2019 11:48:01,719;697.3823242;697.7764282;682.4970093;1.136555672;1.050408959;2.491852283;2.460150003;2.365881205;96.40291595;62.9557724;99.97142029;448.4400024;405.2650146;310.3340454;27686.98242;65.90001678
11.06.2019 11:48:16,758;697.3758545;697.7764282;682.4970093;1.136555672;1.050408959;2.491146564;2.457509279;2.344963312;96.38724518;62.92269897;100.0075531;448.6799927;405.2470093;310.3340454;27686.98242;65.90001678
11.06.2019 11:48:31,794;697.3758545;697.7764282;682.4970093;1.136555672;1.050408959;2.491381645;2.478594542;2.351930618;96.35585785;62.9557724;100.011467;449.7600098;405.5360107;310.3340454;27686.98242;65.82569885
11.06.2019 11:48:46,819;697.3758545;697.7764282;682.486145;1.136555672;1.050408959;2.490911007;2.422167778;2.337966919;96.36370087;62.9557724;100.0194092;448.0799866;405.0130005;310.3340454;27686.98242;65.80001831
11.06.2019 11:49:01,861;697.3758545;697.7764282;682.486145;1.136555672;1.050408959;2.49020505;2.476139307;2.372778177;96.34802246;62.9557724;100.006546;449.0400085;405.4819946;310.159729;27687;65.80001831
11.06.2019 11:49:16,902;697.3758545;697.7764282;682.486145;1.136555672;1.050408959;2.49020505;2.412048817;2.256233931;96.34802246;62.9557724;100.0017776;446.3999939;405.4460144;310.524231;27687;65.80001831
11.06.2019 11:49:31,951;697.3814697;697.7764282;682.486145;1.136555672;1.050408959;2.490440607;2.429610491;2.481760025;96.3323288;62.92269897;99.98558044;447.6000061;405.0849915;309.8406372;27687;65.80001831
11.06.2019 11:49:46,979;697.3755493;697.7764282;682.486145;1.136555672;1.050408959;2.48973465;2.457333326;2.460858583;96.30879974;62.92269897;99.97647095;448.6799927;405.2650146;309.8406372;27687;65.80001831
11.06.2019 11:50:02,022;697.3755493;697.7764282;682.486145;1.136555672;1.050408959;2.48973465;2.487354279;2.228747845;96.30879974;62.92269897;99.98771667;446.7600098;405.4639893;310.5664978;27687.01758;65.80001831
11.06.2019 11:50:17,060;697.3815918;697.7764282;682.486145;1.136555672;1.050408959;2.489264011;2.461557627;2.39824605;96.31664276;62.92269897;99.95868683;446.2799988;405.4100037;309.9927673;27687.01758;65.80001831
11.06.2019 11:50:32,101;697.3815918;697.7764282;682.486145;1.136555672;1.050408959;2.49020505;2.466305733;2.426156759;96.3323288;62.9557724;99.9753952;444.8399963;406.0580139;309.9927673;27687.01758;65.80001831
11.06.2019 11:50:47,142;697.3752441;697.7764282;682.486145;1.136555672;1.050408959;2.48996973;2.49015379;2.419182777;96.35585785;62.9557724;99.96977997;446.6400146;406.3469849;309.9927673;27687.01758;65.80001831
11.06.2019 11:51:02,168;697.3901367;697.7807007;682.486145;1.136555672;1.050408959;2.48996973;2.445521593;2.539462805;96.34802246;62.9557724;99.97175598;446.2799988;406.6350098;309.9927673;27687.0332;65.80001831
11.06.2019 11:51:17,207;697.3843994;697.7807007;682.486145;1.136555672;1.050408959;2.490675688;2.459797859;2.495950222;96.34802246;62.9557724;99.97925568;444.8399963;406.5629883;310.1944885;27687.0332;65.80001831
11.06.2019 11:51:32,248;697.3763428;697.7807007;682.4976196;1.136555672;1.050408959;2.490675688;2.416134596;2.721567631;96.34802246;62.9557724;99.98375702;444.8399963;406.598999;309.4878235;27687.0332;65.80001831
11.06.2019 11:51:47,280;697.3763428;697.7807007;682.4976196;1.136555672;1.050408959;2.490911007;2.440930367;2.326874733;96.34802246;62.9557724;100.0018768;447;406.401001;310.2898254;27687.0332;65.80001831
11.06.2019 11:52:02,321;697.3812866;697.7807007;682.4829102;1.136555672;1.050408959;2.49020505;2.46437192;1.911027074;96.34802246;62.9557724;99.98706055;446.6400146;406.8330078;311.5245972;27687.05078;65.80001831
11.06.2019 11:52:17,361;697.3812866;697.7807007;682.4829102;1.136555672;1.050408959;2.490440607;2.38639164;2.321804047;96.35585785;62.9557724;100.00177;445.6799927;406.8150024;310.262085;27687.05078;65.80001831
11.06.2019 11:52:32,401;697.3790283;697.7807007;682.4829102;1.136555672;1.050408959;2.490675688;2.458037615;2.442809343;96.35585785;62.98879242;100.0240936;444.2399902;406.9949951;310.262085;27687.05078;65.80001831
11.06.2019 11:52:47,436;697.3790283;697.7807007;682.4829102;1.136555672;1.050408959;2.48996973;2.521545887;2.451374292;96.34017181;62.9557724;100.0208359;445.2000122;406.9230042;310.1697998;27687.05078;65.80001831
11.06.2019 11:53:02,479;697.3828125;697.7807007;682.4863281;1.136555672;1.050408959;2.49020505;2.495399237;2.458339453;96.34017181;62.9557724;100.0191956;445.4400024;407.1220093;310.1697998;27687.06641;65.80001831
11.06.2019 11:53:17,507;697.3828125;697.7807007;682.4863281;1.136555672;1.050408959;2.490440607;2.587023497;2.324738979;96.3323288;62.9557724;99.9934845;445.2000122;406.9410095;310.6098938;27687.06641;65.80001831
11.06.2019 11:53:32,537;697.3828125;697.7807007;682.4863281;1.136555672;1.050408959;2.48973465;2.506571531;2.439572334;96.32449341;62.9557724;99.98737335;445.0799866;407.1940002;310.184906;27687.06641;65.80001831
11.06.2019 11:53:47,573;697.3887329;697.7807007;682.4863281;1.136555672;1.050408959;2.489499092;2.440930367;2.432595491;96.30096436;62.92269897;99.98963165;446.1600037;407.1220093;310.184906;27687.06641;65.80001831
11.06.2019 11:54:02,619;697.3842163;697.7807007;682.4863281;1.136555672;1.050408959;2.489264011;2.419507027;2.517911911;96.31664276;62.98879242;100.0152435;444.8399963;406.9590149;309.8960876;27687.08398;65.80001831
11.06.2019 11:54:17,656;697.3842163;697.7807007;682.4863281;1.136555672;1.050408959;2.48973465;2.401374817;2.232798338;96.30879974;62.9557724;99.98947906;445.7999878;406.8869934;310.8320923;27687.08398;65.71567535
11.06.2019 11:54:32,694;697.3829346;697.7807007;682.4863281;1.136555672;1.050408959;2.488793373;2.453810215;2.424144506;96.30879974;62.9557724;99.97633362;447.2399902;406.6170044;310.1459045;27687.08398;65.71567535
11.06.2019 11:54:47,725;697.3829346;697.7807007;682.4863281;1.136555672;1.050408959;2.489028931;2.403867483;2.274163485;96.30879974;62.9557724;99.98120117;448.2000122;406.3829956;310.6371155;27687.08398;65.71567535
11.06.2019 11:55:02,761;697.3746338;697.7807007;682.4863281;1.136555672;1.050408959;2.48973465;2.447638988;2.295091152;96.30879974;62.98879242;99.99179077;444.2399902;406.3469849;310.6371155;27687.09961;65.71567535
11.06.2019 11:55:17,795;697.3858032;697.7807007;682.4863281;1.136555672;1.050408959;2.488793373;2.475262165;2.33936882;96.30879974;62.98879242;99.96642303;445.5599976;406.3469849;310.4111633;27687.09961;65.71567535
11.06.2019 11:55:32,836;697.3787231;697.7807007;682.4863281;1.136555672;1.050408959;2.488558054;2.464547634;2.332382441;96.27742004;62.9557724;99.98947144;444;406.4370117;310.4111633;27687.09961;65.71567535
11.06.2019 11:55:47,870;697.3851929;697.7807007;682.4863281;1.136555672;1.050408959;2.487852097;2.475612879;2.311418056;96.27742004;62.9557724;100.033371;443.2799988;406.8330078;310.4111633;27687.09961;65.71567535
11.06.2019 11:56:02,906;697.3851929;697.7807007;682.4945679;1.136555672;1.050408959;2.487616539;2.459797859;2.476675272;96.26174164;62.9557724;100.0331879;445.6799927;407.0310059;309.6686096;27687.11719;65.71567535
11.06.2019 11:56:17,947;697.3851929;697.7807007;682.4945679;1.136555672;1.050408959;2.487381697;2.475262165;2.231015921;96.26174164;62.9557724;100.0141525;444.6000061;407.1040039;310.4147339;27687.11719;65.71567535
11.06.2019 11:56:32,976;697.3851929;697.7807007;682.4945679;1.136555672;1.050408959;2.487616539;2.455572128;2.23799777;96.2460556;62.9557724;100.009613;446.2799988;406.598999;310.4147339;27687.11719;65.71567535
11.06.2019 11:56:48,017;697.3851929;697.7807007;682.4889526;1.136555672;1.050408959;2.48691082;2.42269969;2.217021227;96.23821259;62.9557724;99.99778748;446.3999939;406.868988;310.4147339;27687.11719;65.70001984
11.06.2019 11:57:03,054;697.383667;697.7807007;682.4889526;1.136555672;1.050408959;2.486675501;2.507268906;2.450350046;96.22251892;62.9557724;100.0299301;443.1600037;407.2659912;309.6636353;27687.13281;65.70001984
11.06.2019 11:57:18,096;697.383667;697.7807007;682.4889526;1.139129639;1.050408959;2.487146378;2.465954304;2.32164216;96.23821259;62.9557724;100.0094604;442.4400024;407.428009;310.1096191;27687.13281;65.70001984
11.06.2019 11:57:33,126;697.3885498;697.7807007;682.4889526;1.139129639;1.050408959;2.48644042;2.475788355;2.300662041;96.23036194;62.9557724;99.97841644;444.3599854;407.0310059;310.1096191;27687.13281;65.70001984
11.06.2019 11:57:48,167;697.3850098;697.7807007;682.4889526;1.139129639;1.050408959;2.48691082;2.447991848;2.246716738;96.22251892;62.9557724;100.0055771;444.9599915;407.3200073;310.5222778;27687.13281;65.70001984
11.06.2019 11:58:03,212;697.3850098;697.7807007;682.4889526;1.139129639;1.053213;2.486675501;2.448521137;2.409980297;96.22251892;62.9557724;100.0104675;444.9599915;407.230011;309.9898071;27687.15039;65.70001984
11.06.2019 11:58:18,244;697.3850098;697.7807007;682.4889526;1.139129639;1.053213;2.486675501;2.443049908;2.319703579;96.20683289;62.9557724;100.0390778;444.8399963;407.5539856;310.2721252;27687.15039;65.70001984
11.06.2019 11:58:33,284;697.3933716;697.7807007;682.4889526;1.139129639;1.053213;2.486204863;2.46859026;2.30572772;96.19113922;62.9557724;100.046608;443.3999939;407.5899963;310.2721252;27687.15039;65.70001984
11.06.2019 11:58:48,318;697.3869019;697.7807007;682.4889526;1.139129639;1.053213;2.486675501;2.487704277;2.319703579;96.20683289;62.9557724;100.0402985;445.0799866;407.8420105;310.2721252;27687.15039;65.70001984
11.06.2019 11:59:03,357;697.3905029;697.7807007;682.4889526;1.139129639;1.053213;2.48644042;2.454339027;2.312711477;96.22251892;62.9557724;100.0394135;444.1199951;407.4819946;310.2721252;27687.16602;65.70001984
11.06.2019 11:59:18,395;697.3843384;697.7807007;682.4889526;1.139129639;1.053213;2.486204863;2.464020252;2.813305616;96.21468353;63.02180862;100.0325394;443.2799988;407.8059998;308.684967;27687.16602;65.70001984
11.06.2019 11:59:33,423;697.3843384;697.7807007;682.4889526;1.139129639;1.053213;2.485733986;2.501861334;2.36804533;96.19113922;62.9557724;100.0201416;445.3200073;408.401001;310.0334778;27687.16602;65.63607025
11.06.2019 11:59:48,467;697.3874512;697.7807007;682.4889526;1.139129639;1.053213;2.485499144;2.468238831;2.364128828;96.19113922;62.98879242;100.039032;443.8800049;408.4909973;310.0239258;27687.16602;65.63607025
11.06.2019 12:00:03,507;697.3874512;697.7807007;682.4889526;1.139129639;1.053213;2.485499144;2.447286129;2.364128828;96.17546082;62.9557724;100.0381927;443.3999939;408.4549866;310.0239258;27687.18359;65.6000824
11.06.2019 12:00:18,545;697.3874512;697.7807007;682.4889526;1.139129639;1.053213;2.485733986;2.448697805;2.371100187;96.17546082;62.9557724;100.0455093;443.2799988;408.401001;310.0239258;27687.18359;65.6000824
11.06.2019 12:00:33,583;697.383667;697.7807007;682.4816284;1.139129639;1.053213;2.485969543;2.450461149;2.614395142;96.19113922;62.98879242;100.0118713;443.2799988;408.7430115;309.2851257;27687.18359;65.6000824
11.06.2019 12:00:48,616;697.3904419;697.7807007;682.4816284;1.139129639;1.053213;2.485263824;2.448168516;2.202944756;96.17546082;62.98879242;100.0188065;447.1199951;404.7609863;310.5058594;27687.18359;65.6000824
11.06.2019 12:01:03,648;697.3876343;697.7807007;682.4923096;1.139129639;1.053213;2.485499144;2.435450554;2.394968033;96.17546082;62.98879242;100.0521317;446.1600037;405.428009;309.9275208;27687.19922;65.53339386
