Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 12:01:18,688;697.3908691;697.7807007;682.4923096;1.139129639;1.053213;2.484557867;2.46437192;2.256008625;96.15977478;62.98879242;100.0000229;445.3200073;405.0490112;310.2743225;27687.19922;65.53339386
11.06.2019 12:01:33,724;697.3828125;697.7807007;682.4923096;1.139129639;1.053213;2.484557867;2.441107035;2.484726667;96.15977478;62.98879242;99.94690704;446.7600098;404.6889954;309.5595093;27687.19922;65.53339386
11.06.2019 12:01:48,760;697.3828125;697.7807007;682.4923096;1.139129639;1.053213;2.484557867;2.451695204;2.306491375;96.15193176;62.98879242;99.94815063;448.6799927;404.3999939;310.1165466;27687.19922;65.53339386
11.06.2019 12:02:03,797;697.3844604;697.7807007;682.4923096;1.139129639;1.053213;2.484087229;2.393353939;2.292476654;96.15193176;62.98879242;99.98283386;447.6000061;404.3640137;310.1165466;27687.2168;65.53339386
11.06.2019 12:02:18,845;697.3844604;697.7807007;682.4923096;1.139129639;1.053213;2.484087229;2.475612879;2.234470129;96.13624573;63.02180862;99.79792023;447.2399902;404.4179993;310.2977905;27687.2168;65.59538269
11.06.2019 12:02:33,885;697.3873901;697.7807007;682.4805298;1.139129639;1.053213;2.48385191;2.465075254;2.46458745;96.12840271;63.02180862;100.0142975;448.6799927;404.3280029;309.5568848;27687.2168;65.59538269
11.06.2019 12:02:48,914;697.3873901;697.7807007;682.4888306;1.139129639;1.053213;2.48338151;2.485603571;2.039219379;96.11271667;62.98879242;99.96920013;448.3200073;403.7520142;310.842041;27687.2168;65.54734802
11.06.2019 12:03:03,955;697.3927002;697.7807007;682.4888306;1.139129639;1.053213;2.48338151;2.486478806;2.219089985;96.12840271;62.9557724;99.94046783;448.2000122;403.8240051;310.2801514;27687.23242;65.5856781
11.06.2019 12:03:18,992;697.3927002;697.7807007;682.4888306;1.139129639;1.053213;2.483146191;2.458389759;2.126186609;96.11271667;62.98879242;99.95419312;449.3999939;403.4450073;310.5484009;27687.23242;65.5856781
11.06.2019 12:03:34,025;697.3886719;697.7843628;682.4888306;1.139129639;1.053213;2.48338151;2.41968441;2.282675266;96.12055206;62.98879242;99.95092773;447.9599915;403.6260071;310.0815125;27687.23242;65.59999084
11.06.2019 12:03:49,061;697.3886719;697.7843628;682.4888306;1.139129639;1.053213;2.48361659;2.39638567;2.289675951;96.11271667;62.98879242;99.9822998;447;403.697998;310.0815125;27687.23242;65.59999084
11.06.2019 12:04:04,099;697.3861694;697.7843628;682.4888306;1.139129639;1.053213;2.48361659;2.453457832;2.474566221;96.11271667;62.98879242;100.0044098;448.3200073;403.5350037;309.5038452;27687.25;65.69313812
11.06.2019 12:04:19,141;697.3890381;697.7843628;682.4888306;1.139129639;1.053213;2.48385191;2.481574535;2.273449421;96.12840271;62.98879242;99.9598999;447.480011;403.3729858;310.1322021;27687.25;65.69313812
11.06.2019 12:04:34,179;697.3890381;697.7843628;682.4888306;1.139129639;1.053213;2.483146191;2.488929033;2.259425879;96.12055206;62.98879242;99.93992615;449.0400085;403.4630127;310.1322021;27687.25;65.69671631
11.06.2019 12:04:49,213;697.3890381;697.7843628;682.4888306;1.139129639;1.053213;2.483146191;2.463140726;2.39709115;96.11271667;62.98879242;99.98219299;448.6799927;403.2109985;309.702179;27687.25;65.69671631
11.06.2019 12:05:04,252;697.3890381;697.7843628;682.4888306;1.139129639;1.053213;2.48338151;2.480347633;2.155702114;96.09702301;62.98879242;99.98387909;449.519989;403.4450073;310.4342957;27687.26758;65.69671631
11.06.2019 12:05:19,286;697.3912964;697.7843628;682.4888306;1.139129639;1.053213;2.48361659;2.468238831;2.151630878;96.10487366;62.98879242;99.97425842;449.0400085;403.697998;310.5128174;27687.26758;65.69671631
11.06.2019 12:05:34,318;697.3840332;697.7843628;682.4888306;1.139129639;1.053213;2.48338151;2.485077858;2.384386063;96.11271667;63.02180862;99.9812088;449.0400085;403.9140015;309.7637634;27687.26758;65.69671631
11.06.2019 12:05:49,356;697.3856812;697.7843628;682.4888306;1.139129639;1.053213;2.48361659;2.39977169;2.175289154;96.11271667;62.98879242;99.97299957;447.3599854;403.7520142;310.4389038;27687.26758;65.69671631
11.06.2019 12:06:04,386;697.3918457;697.7843628;682.4888306;1.139129639;1.053213;2.48338151;2.495399237;2.168270826;96.11271667;62.9557724;100.007576;445.3200073;403.8959961;310.4389038;27687.2832;65.69671631
11.06.2019 12:06:19,419;697.3884277;697.7843628;682.4888306;1.139129639;1.053213;2.482675552;2.453281879;2.342765808;96.08132935;62.98879242;100.0129395;447.7200012;403.9859924;309.8281555;27687.2832;65.69671631
11.06.2019 12:06:34,458;697.3884277;697.7843628;682.4888306;1.138442874;1.053213;2.481969595;2.425890684;2.321728706;96.08132935;62.98879242;99.98719025;447.6000061;404.2200012;309.8281555;27687.2832;65.69671631
11.06.2019 12:06:49,495;697.3884277;697.7843628;682.4888306;1.138442874;1.053213;2.482675552;2.468414545;2.399218082;96.06565857;62.98879242;99.99171448;446.6400146;404.1839905;309.6517944;27687.2832;65.69671631
11.06.2019 12:07:04,517;697.3977661;697.7843628;682.4888306;1.138442874;1.053213;2.482439756;2.519459009;2.392204762;96.08132935;62.98879242;99.97714996;446.0400085;404.256012;309.6517944;27687.30078;65.69671631
11.06.2019 12:07:19,555;697.3977661;697.7843628;682.4888306;1.138442874;1.053213;2.482910633;2.460854053;2.316668987;96.09702301;62.98879242;99.9842453;446.1600037;404.2739868;309.9753113;27687.30078;65.69671631
11.06.2019 12:07:34,596;697.3895874;697.7843628;682.4888306;1.138442874;1.053213;2.483146191;2.462964773;2.309650898;96.10487366;62.98879242;99.9571228;447.3599854;404.2919922;309.9753113;27687.30078;65.69671631
11.06.2019 12:07:49,635;697.3988037;697.7843628;682.4888306;1.138442874;1.053213;2.482439756;2.495923519;2.366217613;96.09702301;62.98879242;99.97229767;446.3999939;404.3460083;309.9753113;27687.30078;65.69671631
11.06.2019 12:08:04,670;697.3914795;697.7843628;682.4888306;1.138442874;1.053213;2.482439756;2.486653805;2.366217613;96.09702301;62.98879242;99.97209167;448.0799866;404.3460083;309.9753113;27687.31641;65.64046478
11.06.2019 12:08:19,706;697.3914795;697.7843628;682.4888306;1.138442874;1.053213;2.482439756;2.476139307;2.366217613;96.08918762;62.98879242;99.97406769;444.2399902;404.1839905;309.9753113;27687.31641;65.63658905
11.06.2019 12:08:34,744;697.3895264;697.7843628;682.4888306;1.138442874;1.053213;2.482910633;2.4775424;2.380227089;96.08918762;63.02180862;99.96964264;449.7600098;404.2019958;309.9753113;27687.31641;65.63658905
11.06.2019 12:08:49,773;697.3895264;697.7843628;682.4888306;1.138442874;1.053213;2.483146191;2.445344925;2.267715693;96.09702301;63.02180862;99.97553253;447.9599915;404.3280029;310.1125793;27687.31641;65.63658905
11.06.2019 12:09:04,821;697.3895264;697.7843628;682.4888306;1.138442874;1.053213;2.482675552;2.415424109;2.267715693;96.08132935;63.02180862;99.98049927;446.519989;404.4729919;310.1125793;27687.33398;65.69843292
11.06.2019 12:09:19,861;697.3895264;697.7843628;682.4888306;1.138442874;1.053213;2.482675552;2.468414545;2.292645216;96.06565857;62.98879242;99.98661804;445.5599976;404.7609863;310.0346985;27687.33398;65.60350037
11.06.2019 12:09:34,899;697.3914795;697.7843628;682.4888306;1.138442874;1.053213;2.482204676;2.456628799;2.278613329;96.05780029;62.98879242;99.97133636;447;404.5450134;310.0346985;27687.33398;65.60350037
11.06.2019 12:09:49,935;697.3914795;697.7843628;682.4888306;1.138442874;1.053213;2.482204676;2.486829042;2.047745943;96.07349396;62.98879242;99.97501373;445.3200073;404.7969971;310.7557678;27687.33398;65.60350037
11.06.2019 12:10:04,966;697.399292;697.7843628;682.4888306;1.138442874;1.053213;2.482204676;2.484202385;2.313104153;96.08132935;62.9557724;99.98008728;443.8800049;404.9590149;309.9269409;27687.34961;65.60350037
11.06.2019 12:10:20,007;697.3928833;697.7843628;682.4888306;1.138442874;1.053213;2.481969595;2.469820023;2.30610323;96.08132935;62.98879242;99.98070526;449.2799988;404.7609863;309.9269409;27687.34961;65.60350037
11.06.2019 12:10:35,038;697.3928833;697.7843628;682.4888306;1.138442874;1.053213;2.481969595;2.465602636;2.090156794;96.08132935;62.9557724;99.97797394;448.2000122;404.4370117;310.6013489;27687.34961;65.60668945
11.06.2019 12:10:50,069;697.3928833;697.7843628;682.4888306;1.138442874;1.053213;2.482204676;2.449932098;2.222102642;96.09702301;62.9557724;99.95688629;450.1199951;404.2739868;310.2111511;27687.34961;65.60668945
11.06.2019 12:11:05,103;697.3928833;697.7843628;682.4888306;1.138442874;1.053213;2.483146191;2.491203547;2.236152172;96.09702301;62.98879242;99.96295166;447.9599915;404.2739868;310.2111511;27687.36719;65.67782593
11.06.2019 12:11:20,153;697.3946533;697.7843628;682.4888306;1.138442874;1.053213;2.482910633;2.495224476;1.988886356;96.10487366;62.98879242;99.95249939;448.3200073;404.3819885;311.0054932;27687.36719;65.67782593
11.06.2019 12:11:35,190;697.3973999;697.7843628;682.4888306;1.138442874;1.053213;2.483146191;2.375123978;2.337792158;96.09702301;62.98879242;99.96357727;446.7600098;405.1029968;310.0823975;27687.36719;65.67782593
11.06.2019 12:11:50,222;697.3973999;697.7843628;682.4888306;1.138442874;1.053213;2.482439756;2.442520142;2.316760778;96.09702301;63.02180862;99.94606781;446.7600098;405.0310059;310.0823975;27687.36719;65.67782593
11.06.2019 12:12:05,259;697.3973999;697.7843628;682.4888306;1.138442874;1.053213;2.481969595;2.509012461;2.30273819;96.08132935;62.98879242;99.97239685;447.6000061;404.9590149;310.0823975;27687.38281;65.69967651
11.06.2019 12:12:20,298;697.3937988;697.7843628;682.4888306;1.138442874;1.053213;2.481734037;2.419152021;2.208410501;96.05780029;63.02180862;100.0023346;445.3200073;404.8869934;310.3551941;27687.38281;65.63607025
11.06.2019 12:12:35,339;697.3937988;697.7843628;682.4888306;1.138442874;1.053213;2.481498957;2.460677862;2.222448111;96.05780029;62.98879242;100.0019608;446.6400146;405.3200073;310.3551941;27687.38281;65.69608307
11.06.2019 12:12:50,372;697.3937988;697.7843628;682.4888306;1.138442874;1.053213;2.482204676;2.491728067;2.222448111;96.05780029;62.98879242;99.99895477;447.6000061;405.3739929;310.3551941;27687.38281;65.69608307
11.06.2019 12:13:05,405;697.4000854;697.7843628;682.4888306;1.138442874;1.053213;2.482439756;2.513890028;2.229470015;96.07349396;62.98879242;99.97695923;447.7200012;405.2290039;310.3551941;27687.40039;65.69608307
11.06.2019 12:13:20,449;697.4083252;697.7843628;682.4888306;1.138442874;1.053213;2.481734037;2.464547634;2.141573668;96.08918762;62.98879242;100.0135956;444.9599915;405.3559875;310.651825;27687.40039;65.69608307
11.06.2019 12:13:35,477;697.4016724;697.7843628;682.4888306;1.138442874;1.053213;2.482204676;2.467711687;2.127526283;96.08918762;62.98879242;100.0200806;447.1199951;405.6619873;310.651825;27687.40039;65.60352325
11.06.2019 12:13:50,512;697.3965454;697.7843628;682.4888306;1.138442874;1.053213;2.482439756;2.500988483;2.178399563;96.07349396;62.9557724;99.98809052;445.6799927;405.8240051;310.5147705;27687.40039;65.60352325
11.06.2019 12:14:05,555;697.3965454;697.7843628;682.4888306;1.138442874;1.053213;2.481969595;2.459621906;2.150300264;96.05780029;62.98879242;99.95871735;448.5599976;405.5;310.5147705;27687.41602;65.60352325
11.06.2019 12:14:20,599;697.3997803;697.7853394;682.4888306;1.138442874;1.053213;2.481263638;2.441460371;2.451090574;96.04212189;62.9557724;99.95827484;445.4400024;405.7520142;309.5531616;27687.41602;65.60352325
11.06.2019 12:14:35,624;697.3997803;697.7853394;682.4888306;1.138442874;1.053213;2.480792999;2.465778351;2.236457586;96.04212189;62.9557724;99.94284821;447;405.3559875;310.1798401;27687.41602;65.60352325
11.06.2019 12:14:50,654;697.3937988;697.7853394;682.4888306;1.138442874;1.053213;2.480322123;2.413115025;2.222406626;96.01859283;62.98879242;99.94825745;447.9599915;405.3559875;310.1798401;27687.41602;65.60352325
11.06.2019 12:15:05,688;697.4003296;697.7853394;682.4888306;1.138442874;1.053213;2.480322123;2.457333326;2.074961424;96.01074219;62.9557724;99.95317078;447.3599854;405.4100037;310.6402893;27687.43359;65.60352325
11.06.2019 12:15:20,724;697.4035034;697.7853394;682.4888306;1.138442874;1.053213;2.479616404;2.485603571;2.053845167;95.99505615;62.9557724;99.96142578;446.8800049;405.7879944;310.6402893;27687.43359;65.60352325
11.06.2019 12:15:35,769;697.4099731;697.7853394;682.4888306;1.138442874;1.053213;2.478910446;2.481924772;2.032719851;95.9715271;62.9557724;99.96779633;445.4400024;405.9140015;310.6402893;27687.43359;65.60352325
11.06.2019 12:15:50,807;697.3994141;697.7853394;682.4888306;1.138442874;1.053213;2.478910446;2.478243828;2.032719851;95.9715271;62.92269897;99.98713684;446.8800049;405.9140015;310.6402893;27687.43359;65.57692719
11.06.2019 12:16:05,846;697.3994141;697.7853394;682.4888306;1.138442874;1.053213;2.478204489;2.470873594;2.060903788;95.95584869;62.98879242;99.97990417;449.1600037;405.8779907;310.6402893;27687.44922;65.57692719
11.06.2019 12:16:20,895;697.3994141;697.7853394;682.4888306;1.138442874;1.053213;2.47773385;2.542020798;2.266927958;95.92446136;62.9557724;99.96675873;445.5599976;405.8779907;310.0188904;27687.44922;65.57692719
11.06.2019 12:16:35,925;697.3994141;697.7853394;682.4888306;1.138442874;1.053213;2.477263212;2.454339027;2.224418879;95.91662598;62.98879242;99.94791412;444.480011;405.9140015;310.0417786;27687.44922;65.50801086
11.06.2019 12:16:50,958;697.402771;697.7853394;682.4888306;1.138442874;1.053213;2.476557255;2.450814009;2.20329833;95.90093231;62.98879242;99.95448303;448.6799927;406.1119995;310.0417786;27687.44922;65.50801086
11.06.2019 12:17:05,999;697.402771;697.7853394;682.4888306;1.138442874;1.053213;2.476792812;2.459093809;2.022050381;95.90093231;62.98879242;99.94943237;445.6799927;406.3110046;310.6734924;27687.4668;65.5688858
11.06.2019 12:17:21,024;697.3967285;697.7853394;682.4888306;1.138442874;1.053213;2.476557255;2.509883642;2.262814999;95.88524628;62.98879242;99.94901276;444.2399902;406.2749939;309.8559875;27687.4668;65.5688858
11.06.2019 12:17:36,058;697.4034424;697.7853394;682.4888306;1.138442874;1.053213;2.476321936;2.514934778;2.141651869;95.88524628;62.98879242;99.9429245;449.3999939;406.1849976;310.2121582;27687.4668;65.55406952
11.06.2019 12:17:51,090;697.4034424;697.7853394;682.4888306;1.138442874;1.053213;2.475381136;2.456452847;1.859704256;95.84603882;62.98879242;99.95814514;446.8800049;406.3469849;311.0258789;27687.4668;65.55406952
11.06.2019 12:18:06,136;697.4034424;697.7853394;682.4888306;1.138442874;1.053213;2.474910259;2.466305733;1.900819302;95.84603882;62.9557724;99.9635849;447.1199951;406.4190063;310.8314514;27687.48242;65.59739685
11.06.2019 12:18:21,169;697.4034424;697.7853394;682.4888306;1.138442874;1.053213;2.474204302;2.452576876;1.932651281;95.82249451;62.9557724;99.99436951;444.2399902;406.4909973;310.5571289;27687.48242;65.50351715
11.06.2019 12:18:36,207;697.4034424;697.7853394;682.4888306;1.138442874;1.053213;2.473733902;2.501512289;2.130615234;95.79896545;62.98879242;99.98436737;446.519989;406.9049988;309.8959045;27687.48242;65.50351715
11.06.2019 12:18:51,245;697.4034424;697.7853394;682.4888306;1.139660954;1.053213;2.473968983;2.447462797;2.128228664;95.79896545;62.98879242;99.99952698;445.7999878;407.1400146;309.9253845;27687.48242;65.50351715
11.06.2019 12:19:06,271;697.3994751;697.7853394;682.4888306;1.139660954;1.053213;2.473498583;2.443226337;1.895174265;95.79896545;62.98879242;100.0083389;444.7200012;407.2120056;310.6077881;27687.5;65.50351715
11.06.2019 12:19:21,304;697.3994751;697.7853394;682.4800415;1.139660954;1.053213;2.472792625;2.453810215;1.873949885;95.7754364;62.98879242;100.0144043;444.9599915;407.302002;310.6077881;27687.5;65.50351715
11.06.2019 12:19:36,327;697.4064331;697.7853394;682.4800415;1.139660954;1.053213;2.473263025;2.460501909;1.936831236;95.7754364;62.98879242;100.0159912;442.6799927;407.4639893;310.8950195;27687.5;65.50351715
11.06.2019 12:19:51,364;697.4064331;697.7853394;682.4929199;1.139660954;1.053213;2.473027945;2.457861662;2.143312216;95.7754364;62.9557724;100.0173187;446.3999939;407.697998;310.2285156;27687.5;65.50351715
11.06.2019 12:20:06,398;697.4017334;697.7853394;682.4831543;1.139660954;1.053213;2.472557068;2.438102722;1.972522736;95.75190735;62.98879242;100.0223236;446.6400146;405.9679871;310.2285156;27687.51758;65.50351715
11.06.2019 12:20:21,440;697.4017334;697.7853394;682.4831543;1.139660954;1.053213;2.472086906;2.403333664;1.958388686;95.75190735;62.9557724;100.0095367;445.2000122;406.32901;310.2285156;27687.51758;65.50351715
11.06.2019 12:20:36,470;697.4017334;697.7853394;682.4831543;1.139660954;1.053213;2.472086906;2.463316679;1.824234128;95.7283783;62.9557724;99.99091339;445.3200073;406.3829956;310.6464233;27687.51758;65.50351715
11.06.2019 12:20:51,512;697.4017334;697.7853394;682.4831543;1.139660954;1.053213;2.47161603;2.500639439;1.916717887;95.7283783;62.9557724;99.98123169;447.9599915;406.5090027;310.3583374;27687.51758;65.50001526
11.06.2019 12:21:06,552;697.4017334;697.7853394;682.4831543;1.139660954;1.053213;2.47161603;2.438102722;1.965949655;95.72053528;62.9557724;99.97969055;444.6000061;406.5090027;310.3583374;27687.5332;65.50001526
11.06.2019 12:21:21,583;697.4071045;697.7853394;682.493042;1.139660954;1.053213;2.471145391;2.396920443;1.95178175;95.72053528;62.92269897;99.98675537;444.3599854;407.0130005;310.3583374;27687.5332;65.50001526
11.06.2019 12:21:36,615;697.4140015;697.7853394;682.493042;1.139660954;1.053213;2.470910072;2.467535973;1.937619328;95.68132019;62.9557724;100.0019989;446.8800049;406.9590149;310.3583374;27687.5332;65.50001526
11.06.2019 12:21:51,659;697.4042969;697.7853394;682.4902954;1.139660954;1.053213;2.470204353;2.39121294;1.923462152;95.68132019;62.9557724;99.99018097;445.5599976;406.7070007;310.3583374;27687.5332;65.50001526
11.06.2019 12:22:06,698;697.4107056;697.7853394;682.4902954;1.139660954;1.053213;2.469733715;2.488929033;2.033888102;95.66562653;63.02180862;99.99962616;445.3200073;406.9049988;309.9701538;27687.55078;65.50001526
11.06.2019 12:22:21,740;697.3995361;697.7853394;682.4902954;1.139660954;1.053213;2.469968796;2.445344925;1.79545927;95.66562653;62.9557724;100.0233841;444.8399963;407.0499878;310.7349548;27687.55078;65.50001526
11.06.2019 12:22:36,770;697.4025879;697.7853394;682.4902954;1.139660954;1.053213;2.470439434;2.460150003;1.929071426;95.66562653;62.98879242;100.0163498;444.480011;407.0859985;310.362854;27687.55078;65.50001526
11.06.2019 12:22:51,807;697.4072266;697.7853394;682.4824829;1.139660954;1.053213;2.469968796;2.474735498;1.737867236;95.66562653;62.9557724;100.021225;443.519989;406.9769897;310.9143066;27687.55078;65.50001526
11.06.2019 12:23:06,839;697.4004517;697.7853394;682.4824829;1.139660954;1.053213;2.470204353;2.487529278;1.884686112;95.65779114;62.9557724;100.0125885;445.7999878;406.8869934;310.479126;27687.56641;65.50001526
11.06.2019 12:23:21,865;697.4004517;697.7853394;682.4904175;1.139660954;1.053213;2.469733715;2.531272888;2.109027147;95.65779114;62.9557724;99.97566223;444.3599854;406.7789917;309.736084;27687.56641;65.50001526
11.06.2019 12:23:36,902;697.4083252;697.7853394;682.4904175;1.139660954;1.053213;2.470204353;2.488229275;1.8582021;95.64994812;62.9557724;100.0119324;444.480011;406.9230042;310.561615;27687.56641;65.50001526
11.06.2019 12:23:51,940;697.4107666;697.7853394;682.4904175;1.139660954;1.053213;2.469262838;2.487704277;1.988837004;95.64994812;62.98879242;99.98336029;444.6000061;407.0859985;310.0884399;27687.56641;65.50001526
11.06.2019 12:24:06,972;697.4001465;697.7853394;682.4904175;1.139660954;1.053213;2.469027758;2.456981182;1.974653959;95.63426208;63.02180862;99.99370575;443.0400085;407.5;310.0884399;27687.58398;65.50001526
11.06.2019 12:24:22,013;697.4001465;697.7853394;682.4904175;1.139660954;1.053213;2.469733715;2.497146606;1.995917559;95.65779114;62.9557724;99.98101807;444.6000061;407.428009;310.0884399;27687.58398;65.50001526
11.06.2019 12:24:37,046;697.3986816;697.7853394;682.4772339;1.139660954;1.059328556;2.4687922;2.460854053;1.988837004;95.64209747;62.98879242;99.9849472;444.6000061;407.769989;310.0884399;27687.58398;65.50001526
11.06.2019 12:24:52,074;697.4081421;697.7853394;682.4953613;1.139660954;1.059328556;2.469262838;2.483677149;1.836231947;95.62641144;62.98879242;99.98583984;444.1199951;407.5360107;310.5415955;27687.58398;65.50001526
11.06.2019 12:25:07,113;697.4081421;697.7853394;682.4953613;1.139660954;1.059328556;2.469027758;2.43898654;2.105696917;95.61856842;62.98879242;99.99073792;446.3999939;407.5360107;309.6803284;27687.59961;65.50001526
11.06.2019 12:25:22,152;697.4081421;697.7853394;682.4810181;1.139660954;1.059328556;2.4687922;2.405647278;1.879279494;95.61856842;62.98879242;99.98805237;444.1199951;407.3380127;310.3633728;27687.59961;65.45152283
11.06.2019 12:25:37,195;697.4018555;697.7853394;682.4810181;1.139660954;1.059328556;2.4687922;2.501337767;1.817144513;95.61073303;62.98879242;99.98880768;444.2399902;407.6799927;310.5568542;27687.59961;65.41653442
11.06.2019 12:25:52,234;697.4077759;697.7853394;682.4810181;1.139660954;1.059328556;2.4687922;2.438456297;1.817144513;95.62641144;62.98879242;100.0255737;445.3200073;408.0230103;310.5568542;27687.59961;65.41653442
11.06.2019 12:26:07,270;697.4077759;697.7853394;682.4918823;1.139660954;1.059328556;2.469027758;2.406358957;1.824239254;95.62641144;62.9557724;100.0109711;445.4400024;407.697998;310.5568542;27687.61719;65.40001678
11.06.2019 12:26:22,308;697.4077759;697.7853394;682.4918823;1.139660954;1.059328556;2.469262838;2.427130938;1.875347495;95.63426208;62.9557724;99.98892975;446.7600098;407.5180054;310.4197998;27687.61719;65.40001678
11.06.2019 12:26:37,342;697.4012451;697.7853394;682.4918823;1.139660954;1.05436933;2.469262838;2.469468594;1.875347495;95.63426208;62.98879242;100.0149765;443.519989;407.8599854;310.4197998;27687.61719;65.40001678
11.06.2019 12:26:52,377;697.4093018;697.7853394;682.4918823;1.139660954;1.05436933;2.469262838;2.454691172;1.875347495;95.63426208;62.9557724;100.0106277;443.0400085;407.7340088;310.4197998;27687.61719;65.40001678
11.06.2019 12:27:07,413;697.4093018;697.7853394;682.4918823;1.139660954;1.05436933;2.4687922;2.444638729;1.851414442;95.61856842;62.9557724;99.98932648;443.7600098;408.0950012;310.4501343;27687.63281;65.30821991
11.06.2019 12:27:22,458;697.4133911;697.7853394;682.4918823;1.139660954;1.05436933;2.4683218;2.484727859;1.85125339;95.62641144;62.98879242;99.97555542;442.9200134;408.0589905;310.4064636;27687.63281;65.30821991
11.06.2019 12:27:37,498;697.4033813;697.7853394;682.4918823;1.139660954;1.05436933;2.4683218;2.414003134;1.70379138;95.61073303;62.9557724;99.99530792;442.0799866;408.6530151;310.8655396;27687.63281;65.30821991
11.06.2019 12:27:52,527;697.4082642;697.7853394;682.480957;1.139660954;1.05436933;2.468556881;2.442343473;1.866652012;95.62641144;62.9557724;100.0203781;443.6400146;408.4909973;310.3805542;27687.63281;65.30821991
11.06.2019 12:28:07,568;697.4044189;697.7853394;682.480957;1.139660954;1.05436933;2.469027758;2.411160469;1.880862355;95.64209747;62.9557724;100.0125504;446.6400146;408.5450134;310.3805542;27687.65039;65.30821991
11.06.2019 12:28:22,608;697.4044189;697.7853394;682.480957;1.139660954;1.05436933;2.469027758;2.501163006;1.887942433;95.64209747;62.9557724;99.98740387;444.7200012;408.2210083;310.3805542;27687.65039;65.30821991
11.06.2019 12:28:37,642;697.4060669;697.7853394;682.4891357;1.139660954;1.05436933;2.469968796;2.438632965;1.873732328;95.65779114;62.9557724;99.99606323;441.6000061;408.32901;310.4911194;27687.65039;65.30821991
11.06.2019 12:28:52,675;697.3999023;697.7853394;682.4891357;1.139660954;1.05436933;2.470204353;2.437572479;2.109671593;95.67347717;62.9557724;99.99526978;443.7600098;408.1669922;309.7781982;27687.65039;65.30821991
11.06.2019 12:29:07,718;697.4037476;697.7853394;682.4891357;1.139660954;1.05436933;2.470204353;2.443049908;1.66950953;95.67347717;63.02180862;100.0238342;442.9200134;408.1489868;311.1494446;27687.66602;65.30001831
11.06.2019 12:29:22,753;697.4143677;697.7853394;682.4891357;1.139660954;1.05436933;2.469498396;2.493126869;2.19096303;95.66562653;62.9557724;100.0162277;442.0799866;408.0050049;309.4588623;27687.66602;65.30001831
11.06.2019 12:29:37,787;697.4143677;697.7853394;682.4891357;1.139660954;1.05436933;2.469968796;2.462261438;1.891993999;95.66562653;62.9557724;100.0044785;441.9599915;407.9330139;310.4342041;27687.66602;65.30001831
11.06.2019 12:29:52,833;697.4104004;697.7853394;682.4891357;1.139660954;1.05436933;2.469027758;2.391034365;1.831511259;95.62641144;62.9557724;99.98057556;444.2399902;407.8959961;310.5342102;27687.66602;65.30001831
11.06.2019 12:30:07,865;697.4104004;697.7853394;682.4891357;1.139660954;1.05436933;2.469262838;2.48577857;2.118121862;95.63426208;62.9557724;100.0244064;445.7999878;408.0589905;309.6636658;27687.68359;65.30001831
11.06.2019 12:30:22,900;697.4104004;697.7853394;682.4891357;1.139660954;1.05436933;2.468556881;2.493301868;2.20600605;95.63426208;62.9557724;100.025116;445.9200134;408.3110046;309.3238831;27687.68359;65.30001831
11.06.2019 12:30:37,937;697.4104004;697.7872925;682.4837036;1.139660954;1.05436933;2.4687922;2.412937403;1.943853498;95.62641144;62.98879242;100.0272675;443.0400085;408.0230103;310.1622925;27687.68359;65.30001831
11.06.2019 12:30:52,974;697.4050903;697.7872925;682.4837036;1.139660954;1.05436933;2.468556881;2.346928358;1.936748147;95.61856842;62.98879242;100.0154343;443.8800049;407.7879944;310.1622925;27687.68359;65.30001831
11.06.2019 12:31:08,006;697.4133911;697.7872925;682.4837036;1.139660954;1.05436933;2.467851162;2.513193607;1.951999903;95.60287476;62.98879242;100.0042953;442.7999878;407.9509888;310.048584;27687.69922;65.30001831
11.06.2019 12:31:23,047;697.4077148;697.7872925;682.4837036;1.139660954;1.05436933;2.467851162;2.372974634;2.019089222;95.61073303;62.9557724;99.95359039;444.7200012;407.8779907;310.048584;27687.69922;65.30001831
11.06.2019 12:31:38,084;697.4077148;697.7872925;682.4837036;1.139660954;1.05436933;2.467616081;2.449403048;2.013117313;95.59503937;62.98879242;100.1699142;442.2000122;408.0950012;310.0009766;27687.69922;65.30001831
11.06.2019 12:31:53,119;697.4077148;697.7872925;682.4862671;1.139660954;1.05436933;2.467616081;2.382996082;1.803633332;95.59503937;62.98879242;99.95809174;443.3999939;407.9509888;310.6534119;27687.69922;65.30001831
11.06.2019 12:32:08,163;697.4111328;697.7872925;682.4862671;1.139660954;1.05436933;2.467851162;2.452576876;1.948359609;95.59503937;62.98879242;99.95891571;442.7999878;408.4549866;310.2247314;27687.7168;65.30001831
11.06.2019 12:32:23,198;697.4111328;697.7872925;682.4862671;1.139660954;1.05436933;2.467145205;2.418619633;1.927075386;95.59503937;62.98879242;99.97183228;441.9599915;408.3469849;310.2247314;27687.7168;65.27963257
11.06.2019 12:32:38,238;697.4111328;697.7872925;682.4862671;1.139660954;1.05436933;2.467616081;2.451871634;1.941275358;95.57151031;62.9557724;99.98208618;443.3999939;408.131012;310.2247314;27687.7168;65.27963257
11.06.2019 12:32:53,271;697.4111328;697.7872925;682.4934692;1.139660954;1.05436933;2.467145205;2.552227974;1.927075386;95.5793457;62.92269897;99.98677063;443.2799988;408.4370117;310.2247314;27687.7168;65.20094299
11.06.2019 12:33:08,308;697.4111328;697.7872925;682.4934692;1.139660954;1.05436933;2.466909885;2.431557894;1.919136286;95.5793457;62.9557724;99.9683075;442.7999878;408.4370117;310.2247314;27687.73242;65.25721741
11.06.2019 12:33:23,346;697.40625;697.7872925;682.4934692;1.139660954;1.05436933;2.466674328;2.384604931;2.046809435;95.5636673;62.9557724;99.98672485;442.3200073;408.4370117;309.7982788;27687.73242;65.2002182
11.06.2019 12:33:38,374;697.40625;697.7872925;682.4934692;1.139660954;1.05436933;2.466909885;2.442696571;1.991561651;95.58720398;62.98879242;99.96560669;443.8800049;408.0589905;309.7982788;27687.73242;65.2071228
11.06.2019 12:33:53,403;697.4072876;697.7872925;682.4934692;1.139660954;1.05436933;2.466203928;2.507094622;1.963734508;95.5636673;62.98879242;99.99278259;444.1199951;408.1669922;309.7982788;27687.73242;65.2071228
11.06.2019 12:34:08,442;697.4071655;697.7872925;682.484436;1.139660954;1.05436933;2.466203928;2.4189744;1.724539042;95.54798126;62.9557724;100.0188904;444.6000061;407.8779907;310.5423889;27687.75;65.2071228
11.06.2019 12:34:23,469;697.4071655;697.7872925;682.484436;1.139660954;1.05436933;2.465968609;2.492952108;1.715217829;95.5322876;62.9557724;99.95783234;445.9200134;407.6080017;310.5423889;27687.75;65.2071228
11.06.2019 12:34:38,506;697.4071655;697.7872925;682.484436;1.139660954;1.05436933;2.466439247;2.458917856;1.961640477;95.54798126;62.9557724;99.96407318;442.5599976;407.2839966;309.8336182;27687.75;65.2071228
11.06.2019 12:34:53,543;697.4120483;697.7872925;682.484436;1.139660954;1.05436933;2.466203928;2.411515713;1.952361941;95.55581665;62.9557724;100.0072937;443.8800049;407.3919983;309.8336182;27687.75;65.20001984
11.06.2019 12:35:08,586;697.4120483;697.7872925;682.484436;1.140405059;1.05436933;2.465968609;2.504478693;2.026928902;95.54013062;62.9557724;99.98867798;445.0799866;407.4819946;309.8336182;27687.76758;65.20001984
11.06.2019 12:35:23,625;697.4083252;697.7872925;682.4920044;1.140405059;1.05436933;2.465733528;2.440223694;2.008375883;95.5322876;62.9557724;99.94599152;445.2000122;407.4460144;309.8336182;27687.76758;65.20001984
11.06.2019 12:35:38,653;697.4083252;697.7872925;682.4920044;1.140405059;1.05436933;2.465733528;2.387642145;1.766558409;95.5322876;62.9557724;99.96611023;444.9599915;407.4819946;310.5863342;27687.76758;65.20001984
11.06.2019 12:35:53,696;697.4128418;697.7872925;682.4920044;1.140405059;1.05436933;2.465497971;2.412759781;1.96530354;95.5322876;62.98879242;99.95271301;443.2799988;407.230011;309.9387512;27687.76758;65.20001984
11.06.2019 12:36:08,732;697.40979;697.7872925;682.4920044;1.140405059;1.05436933;2.465733528;2.425890684;1.923269272;95.52445221;62.9557724;99.92973328;445.0799866;407.3380127;309.9387512;27687.7832;65.20001984
11.06.2019 12:36:23,765;697.40979;697.7872925;682.4920044;1.140405059;1.05436933;2.465733528;2.463140726;1.923269272;95.51660156;62.92269897;99.96649933;444.2399902;407.5899963;309.9387512;27687.7832;65.20001984
11.06.2019 12:36:38,801;697.40979;697.7872925;682.4920044;1.140405059;1.05436933;2.465733528;2.462789059;1.87291348;95.52445221;62.98879242;99.98180389;444;407.697998;310.0954285;27687.7832;65.20001984
11.06.2019 12:36:53,824;697.40979;697.7872925;682.4862671;1.140405059;1.05436933;2.465733528;2.44675684;2.003802061;95.52445221;62.98879242;99.98480988;444.9599915;407.571991;309.6882019;27687.7832;65.20001984
11.06.2019 12:37:08,856;697.40979;697.7872925;682.4862671;1.140405059;1.05436933;2.465733528;2.4775424;1.921270847;95.5322876;62.9557724;100.0016098;443.519989;407.7340088;309.9449768;27687.80078;65.20001984
11.06.2019 12:37:23,892;697.40979;697.7872925;682.4862671;1.140405059;1.05436933;2.465968609;2.464899302;1.930552006;95.52445221;62.9557724;99.98867798;446.1600037;407.8420105;309.9449768;27687.80078;65.20001984
11.06.2019 12:37:38,922;697.40979;697.7872925;682.4862671;1.140405059;1.05436933;2.465497971;2.481924772;1.744644165;95.51660156;62.98879242;100.0284195;444.9599915;408.131012;310.4655151;27687.80078;65.20001984
11.06.2019 12:37:53,962;697.4140625;697.7872925;682.4862671;1.140405059;1.05436933;2.465027571;2.432088852;1.841106057;95.50092316;62.9557724;100.0114822;443.1600037;408.4729919;310.107605;27687.80078;65.20001984
11.06.2019 12:38:09,000;697.4140625;697.7872925;682.4862671;1.140405059;1.05436933;2.465262651;2.522762775;1.850397468;95.51660156;62.88967896;100.0077896;442.5599976;408.8160095;310.107605;27687.81641;65.20001984
11.06.2019 12:38:24,035;697.4140625;697.7872925;682.4862671;1.140405059;1.05436933;2.465262651;2.486829042;1.879303336;95.51660156;62.9557724;99.95455933;444.7200012;408.2030029;310.107605;27687.81641;65.20001984
11.06.2019 12:38:39,061;697.4082031;697.7872925;682.4862671;1.140405059;1.05436933;2.465027571;2.49435091;1.731188655;95.50092316;62.98879242;100.0241699;443.0400085;408.6530151;310.5395203;27687.81641;65.20001984
11.06.2019 12:38:54,093;697.4120483;697.7872925;682.4862671;1.140405059;1.05436933;2.464086294;2.453281879;1.933096647;95.4773941;62.9557724;100.0129776;444.3599854;408.5809937;309.9113464;27687.81641;65.20001984
11.06.2019 12:39:09,124;697.4120483;697.7872925;682.4862671;1.140405059;1.05436933;2.464792013;2.515805244;1.826010346;95.49307251;62.9557724;100.0314941;445.4400024;408.5629883;310.2155762;27687.83398;65.20001984
11.06.2019 12:39:24,165;697.4064941;697.7872925;682.4862671;1.140405059;1.05436933;2.464556694;2.49015379;1.816689134;95.49307251;62.98879242;100.0218506;444.2399902;408.9960022;310.2155762;27687.83398;65.20001984
11.06.2019 12:39:39,200;697.4064941;697.7872925;682.4862671;1.140405059;1.058060527;2.464792013;2.396563768;1.779260039;95.46954346;62.9557724;99.99775696;442.3200073;408.7609863;310.3609924;27687.83398;65.20001984
11.06.2019 12:39:54,223;697.4155884;697.7872925;682.4862671;1.140405059;1.058060527;2.464321852;2.454867601;1.77718699;95.46954346;62.9557724;100.0039063;444.3599854;409.1220093;310.3096008;27687.83398;65.20001984
11.06.2019 12:40:09,256;697.4091797;697.7872925;682.4862671;1.140405059;1.058060527;2.464321852;2.433681488;1.77718699;95.4773941;62.9557724;99.99874878;443.519989;408.67099;310.3096008;27687.84961;65.20001984
11.06.2019 12:40:24,290;697.4140015;697.7872925;682.4862671;1.140405059;1.058060527;2.464792013;2.420393944;1.795789599;95.46170044;62.9557724;99.97078705;444.480011;408.4190063;310.3096008;27687.84961;65.20001984
11.06.2019 12:40:39,320;697.4140015;697.7900391;682.4862671;1.140405059;1.058060527;2.464792013;2.453457832;1.795789599;95.46954346;62.9557724;100.0153961;443.2799988;408.5270081;310.3096008;27687.84961;65.20001984
11.06.2019 12:40:54,360;697.4091187;697.7900391;682.4862671;1.140405059;1.058060527;2.464086294;2.49609828;1.767868757;95.49307251;62.9557724;100.0034866;444.2399902;408.5270081;310.3096008;27687.84961;65.20001984
11.06.2019 12:41:09,396;697.4091187;697.7900391;682.4862671;1.140405059;1.058060527;2.464321852;2.444991827;1.77718699;95.45386505;62.98879242;99.95874023;443.7600098;408.0950012;310.3096008;27687.86719;65.20001984
11.06.2019 12:41:24,433;697.4091187;697.7900391;682.4862671;1.140405059;1.058060527;2.463850975;2.505699873;1.758558273;95.46954346;62.9557724;99.99310303;444.8399963;408.1849976;310.3096008;27687.86719;65.20001984
11.06.2019 12:41:39,474;697.4091187;697.7900391;682.4862671;1.140405059;1.058060527;2.464321852;2.479120731;1.854346037;95.46954346;62.98879242;100.0023117;445.9200134;408.2210083;310.0696106;27687.86719;65.20001984
11.06.2019 12:41:54,511;697.4135742;697.7900391;682.4862671;1.140405059;1.058060527;2.463850975;2.542886734;1.835732222;95.48522949;62.98879242;100.0019073;442.2000122;408.3829956;310.0696106;27687.86719;65.11325836
11.06.2019 12:42:09,545;697.4135742;697.7900391;682.4862671;1.140405059;1.058060527;2.463615894;2.407960176;1.877410173;95.4773941;62.9557724;100.0068512;443.0400085;408.5809937;309.9111328;27687.88281;65.11325836
11.06.2019 12:42:24,575;697.4135742;697.7900391;682.4862671;1.140405059;1.054885268;2.464792013;2.431026936;1.923873186;95.49307251;62.98879242;100.0074463;442.9200134;408.5090027;309.9111328;27687.88281;65.19928741
11.06.2019 12:42:39,616;697.4082031;697.7900391;682.4969482;1.140405059;1.054885268;2.464792013;2.408671141;1.914561272;95.4773941;62.9557724;100.0081253;442.6799927;408.7250061;309.9111328;27687.88281;65.10765076
11.06.2019 12:42:54,668;697.4172363;697.7900391;682.4969482;1.140405059;1.054885268;2.464086294;2.466305733;1.795799613;95.48522949;62.9557724;99.99423981;443.2799988;408.4549866;310.2227173;27687.88281;65.19775391
11.06.2019 12:43:09,704;697.4080811;697.7900391;682.4869995;1.140405059;1.054885268;2.464321852;2.44658041;1.80512464;95.4773941;62.9557724;99.9753418;442.2000122;408.3110046;310.2227173;27687.90039;65.14567566
11.06.2019 12:43:24,743;697.4080811;697.7900391;682.4869995;1.140405059;1.054885268;2.464321852;2.482625723;1.556679487;95.4773941;62.9557724;99.95098877;444;408.401001;310.9953918;27687.90039;65.14567566
11.06.2019 12:43:39,776;697.4128418;697.7900391;682.4869995;1.140405059;1.054885268;2.463850975;2.439693451;2.015031099;95.46170044;62.98879242;99.95540619;442.0799866;408.32901;309.5120239;27687.90039;65.10761261
11.06.2019 12:43:54,808;697.4128418;697.7900391;682.4869995;1.140405059;1.054885268;2.464321852;2.498194695;1.971094966;95.46954346;62.9557724;99.9823761;445.0799866;408.598999;309.7064819;27687.90039;65.10761261
11.06.2019 12:44:09,848;697.4094849;697.7900391;682.4869995;1.140405059;1.054885268;2.464556694;2.472980738;1.94434917;95.46954346;62.9557724;100.0404434;443.8800049;408.5090027;309.8184814;27687.91602;65.10761261
11.06.2019 12:44:24,887;697.4094849;697.7879028;682.4869995;1.140405059;1.054885268;2.464321852;2.453986645;2.078309059;95.46954346;62.9557724;99.99781036;441.480011;408.5270081;309.3729858;27687.91602;65.10761261
11.06.2019 12:44:39,921;697.4153442;697.7879028;682.4869995;1.140405059;1.054885268;2.464321852;2.470522404;1.765965462;95.46954346;62.9557724;99.95882416;441.480011;408.5270081;310.3444824;27687.91602;65.10002136
11.06.2019 12:44:54,959;697.4111328;697.7879028;682.4869995;1.140405059;1.054885268;2.463380098;2.424472809;1.396501541;95.44600677;62.9557724;99.98232269;442.2000122;408.67099;311.3772278;27687.91602;65.10002136
11.06.2019 12:45:10,006;697.4111328;697.7879028;682.4869995;1.140405059;1.054885268;2.463145018;2.451695204;1.970131159;95.43817139;62.98879242;99.98760986;443.1600037;408.6530151;309.5649414;27687.93359;65.10002136
11.06.2019 12:45:25,046;697.4069824;697.7879028;682.4869995;1.140405059;1.054885268;2.46290946;2.441637039;1.836920381;95.43817139;62.98879242;99.97402191;443.2799988;408.6530151;309.9501038;27687.93359;65.10002136
11.06.2019 12:45:40,080;697.4082642;697.7879028;682.4869995;1.140405059;1.054885268;2.462674141;2.480172396;1.827621698;95.43032074;62.98879242;99.98708344;440.1600037;408.7609863;309.9501038;27687.93359;65.10002136
11.06.2019 12:45:55,115;697.4169922;697.7879028;682.4869995;1.140405059;1.054885268;2.462439299;2.41968441;1.818340182;95.42247772;62.98879242;100.0012741;443.3999939;408.401001;309.9501038;27687.93359;65.10002136
11.06.2019 12:46:10,155;697.4169922;697.7879028;682.4869995;1.140405059;1.054885268;2.462674141;2.457861662;1.777382135;95.41464233;62.98879242;99.97696686;443.519989;408.401001;310.1062622;27687.94922;65.10002136
11.06.2019 12:46:25,190;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.461733341;2.46173358;1.740131378;95.39894867;62.98879242;99.97206879;444.8399963;408.4370117;310.1062622;27687.94922;65.10002136
11.06.2019 12:46:40,218;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.46290946;2.460677862;1.786685586;95.39894867;62.98879242;99.99807739;444.3599854;408.4370117;310.1062622;27687.94922;65.10002136
11.06.2019 12:46:55,257;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.462439299;2.456100464;1.768086314;95.40679169;62.98879242;99.95882416;444.8399963;408.3649902;310.1062622;27687.94922;65.10002136
11.06.2019 12:47:10,294;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.462439299;2.417554855;1.768086314;95.40679169;62.98879242;99.98708344;443.6400146;408.3469849;310.1062622;27687.9668;65.10002136
11.06.2019 12:47:25,324;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.462203741;2.443226337;1.696544409;95.38326263;62.98879242;99.97761536;443.3999939;407.9509888;310.2996216;27687.9668;65.10002136
11.06.2019 12:47:40,358;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.462203741;2.452929258;1.89391613;95.41464233;62.98879242;99.98126221;444.7200012;408.0589905;309.6862488;27687.9668;65.04933167
11.06.2019 12:47:55,393;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.461262465;2.462085485;1.617620349;95.38326263;62.9557724;99.99700928;440.0400085;408.1849976;310.4288635;27687.9668;65.09953308
11.06.2019 12:48:10,423;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.460791826;2.443932772;1.511025906;95.37541962;62.9557724;100.0071411;444.6000061;408.0230103;310.7019653;27687.98242;65.09953308
11.06.2019 12:48:25,456;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.460556746;2.471049309;1.675679326;95.35973358;62.9557724;100.0114594;443.519989;408.401001;310.1616211;27687.98242;65.06484985
11.06.2019 12:48:40,495;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.459615231;2.403867483;1.822043657;95.34403992;62.9557724;100.0222931;442.2000122;408.3649902;309.5912781;27687.98242;65.08000946
11.06.2019 12:48:55,522;697.413269;697.7879028;682.4869995;1.140405059;1.054885268;2.460086107;2.410982609;1.671349168;95.32836151;63.02180862;99.99325562;444;408.32901;310.1170959;27687.98242;65.08000946
11.06.2019 12:49:10,559;697.4059448;697.7879028;682.4869995;1.140405059;1.054885268;2.45938015;2.452752829;1.623551607;95.31267548;62.9557724;99.98989868;443.1600037;408.32901;310.1785278;27688;65.08000946
11.06.2019 12:49:25,601;697.4198608;697.7879028;682.4869995;1.140405059;1.054885268;2.458674431;2.487179041;1.349357128;95.30483246;62.92269897;100.0147171;445.0799866;408.4370117;310.9423828;27688;65.09999084
11.06.2019 12:49:40,640;697.4154663;697.7879028;682.4869995;1.140405059;1.054885268;2.458674431;2.435450554;1.494874001;95.28914642;63.02180862;100.0475693;444.9599915;408.4190063;310.4908447;27688;65.09999084
11.06.2019 12:49:55,675;697.4154663;697.7879028;682.4869995;1.140405059;1.054885268;2.458674431;2.479120731;1.459117413;95.28914642;62.9557724;100.0456696;443.7600098;408.67099;310.6017761;27688;65.09999084
11.06.2019 12:50:10,710;697.4130859;697.7879028;682.4869995;1.140405059;1.054885268;2.457497597;2.463492632;1.586215377;95.24992371;62.9557724;100.0425186;440.519989;408.67099;310.0623474;27688.01758;65.07914734
11.06.2019 12:50:25,748;697.4130859;697.7879028;682.4869995;1.140405059;1.054885268;2.457497597;2.488404036;1.452739835;95.23423004;62.9557724;100.0355682;443.7600098;408.6530151;310.5488281;27688.01758;65.07914734
11.06.2019 12:50:40,786;697.4099731;697.7879028;682.4869995;1.140405059;1.054885268;2.456791878;2.498369455;1.690830469;95.24208069;62.9557724;100.0361786;443.3999939;407.8420105;309.7232666;27688.01758;65.04515076
11.06.2019 12:50:55,814;697.4099731;697.7879028;682.4869995;1.140405059;1.054885268;2.457262278;2.465954304;1.463575244;95.22639465;62.9557724;100.0360489;442.2000122;408.131012;310.4861755;27688.01758;65.04515076
11.06.2019 12:51:10,851;697.4099731;697.7879028;682.4869995;1.140405059;1.054885268;2.45608592;2.393353939;1.507194161;95.2028656;62.9557724;100.0115891;442.6799927;407.8959961;310.205719;27688.0332;65.00161743
11.06.2019 12:51:25,892;697.4099731;697.7879028;682.4869995;1.140405059;1.054885268;2.456321001;2.468765974;1.730509996;95.21070099;62.9557724;100.0228806;445.5599976;407.8959961;309.5422058;27688.0332;65.08370972
11.06.2019 12:51:40,921;697.4099731;697.7879028;682.4869995;1.140405059;1.054885268;2.456321001;2.475262165;1.590820074;95.21070099;62.98879242;100.0295715;444.480011;407.8959961;309.9753723;27688.0332;65.09651184
11.06.2019 12:51:55,955;697.4099731;697.7879028;682.4869995;1.140405059;1.054885268;2.455615044;2.445344925;1.56274271;95.18717194;62.98879242;100.0196609;445.3200073;407.8959961;309.9753723;27688.0332;65.07548523
11.06.2019 12:52:10,993;697.4171143;697.7879028;682.4869995;1.140405059;1.054885268;2.454909325;2.426067829;1.534658909;95.1714859;62.98879242;100.0491714;443.7600098;408.0409851;309.9753723;27688.05078;65.07548523
11.06.2019 12:52:26,035;697.4128418;697.7879028;682.4869995;1.140405059;1.054885268;2.454909325;2.418087244;1.357779741;95.1558075;62.9557724;100.0600052;444.6000061;408.0409851;310.5235901;27688.05078;65.0437851
11.06.2019 12:52:41,062;697.4128418;697.7879028;682.4869995;1.140405059;1.054885268;2.453968287;2.464899302;1.503655553;95.14011383;62.9557724;100.0628204;443.8800049;407.9689941;309.9553833;27688.05078;65.0437851
11.06.2019 12:52:56,105;697.4128418;697.7879028;682.4869995;1.140405059;1.054885268;2.45349741;2.450814009;1.626712322;95.14011383;62.98879242;100.0650635;443.519989;408.2569885;309.5160828;27688.05078;65.0437851
11.06.2019 12:53:11,141;697.4128418;697.7879028;682.4869995;1.140405059;1.054885268;2.454203367;2.471224785;1.576989174;95.14011383;62.98879242;100.0807419;444.9599915;408.2569885;309.7571411;27688.06641;65.0437851
11.06.2019 12:53:26,165;697.4086914;697.7879028;682.4869995;1.141131759;1.054885268;2.453262329;2.45927;1.497328639;95.11658478;62.98879242;100.0532837;443.8800049;408.0950012;309.805481;27688.06641;65.0437851
11.06.2019 12:53:41,198;697.4086914;697.7879028;682.4869995;1.141131759;1.054885268;2.453262329;2.466481447;1.497328639;95.13227844;62.98879242;100.048439;444.9599915;408.0950012;309.805481;27688.06641;65.0002594
11.06.2019 12:53:56,230;697.4086914;697.7879028;682.4869995;1.141131759;1.054885268;2.453262329;2.458741665;1.330917001;95.10089111;62.9557724;100.0498962;443.8800049;408.2569885;310.3207703;27688.06641;65.0002594
11.06.2019 12:54:11,267;697.4086914;697.7879028;682.4869995;1.141131759;1.054885268;2.453262329;2.43261981;1.424426198;95.10089111;62.98879242;100.0267029;443.1600037;408.0050049;310.03125;27688.08398;65.0002594
11.06.2019 12:54:26,305;697.414917;697.7879028;682.4869995;1.141131759;1.054885268;2.453026772;2.481399298;1.415032506;95.08521271;62.98879242;100.0177536;444.8399963;408.0589905;310.03125;27688.08398;65.0002594
11.06.2019 12:54:41,337;697.414917;697.7879028;682.4869995;1.141131759;1.054885268;2.452791691;2.464723587;1.405656219;95.08521271;62.9557724;100.0390778;444.6000061;407.8599854;310.03125;27688.08398;65.0002594
11.06.2019 12:54:56,364;697.4040527;697.7879028;682.4869995;1.141131759;1.054885268;2.451850176;2.371720552;1.650128245;95.06952667;62.98879242;100.0470505;443.7600098;408.131012;309.1583557;27688.08398;65.0002594
11.06.2019 12:55:11,401;697.4140625;697.7879028;682.4869995;1.141131759;1.054885268;2.451850176;2.481749773;1.345187187;95.03030396;62.98879242;100.0229721;444.6000061;408.5629883;310.1020813;27688.09961;65.0002594
11.06.2019 12:55:26,441;697.4176025;697.7879028;682.4869995;1.141131759;1.054885268;2.451379776;2.433858395;1.514906645;95.03814697;62.98879242;100.0348587;442.2000122;408.4190063;309.5188599;27688.09961;65.0002594
11.06.2019 12:55:41,470;697.4092407;697.7879028;682.4869995;1.141131759;1.054885268;2.450674057;2.430318832;1.48675406;95.01461792;62.98879242;100.0451965;443.0400085;408.0589905;309.5188599;27688.09961;65.0002594
11.06.2019 12:55:56,508;697.4140015;697.7879028;682.49646;1.141131759;1.054885268;2.4499681;2.409560204;1.458575845;94.98324585;63.02180862;100.0370178;441.8399963;408.0589905;309.5188599;27688.09961;65.0002594
11.06.2019 12:56:11,544;697.4140015;697.7879028;682.49646;1.141131759;1.054885268;2.449497223;2.517545462;1.313464046;94.98324585;62.98879242;100.0375214;442.5599976;408.0769958;309.9093933;27688.11719;65.0002594
11.06.2019 12:56:27,065;697.4140015;697.7879028;682.49646;1.141131759;1.054885268;2.449026823;2.428016663;1.294644356;94.96755981;63.02180862;100.0198593;443.3999939;407.9689941;309.9093933;27688.11719;65.0002594
11.06.2019 12:56:42,100;697.4140015;697.7879028;682.49646;1.141131759;1.054885268;2.448791504;2.442696571;1.294644356;94.95186615;62.98879242;100.0529938;442.2000122;408.1130066;309.9093933;27688.11719;65.0002594
11.06.2019 12:56:57,137;697.4140015;697.7879028;682.49646;1.141131759;1.054885268;2.447849989;2.453634262;1.380399466;94.95186615;62.98879242;100.0618591;442.9200134;407.9509888;309.4989624;27688.11719;65.0002594
11.06.2019 12:57:12,173;697.4140015;697.7879028;682.4911499;1.141131759;1.054885268;2.448320627;2.401374817;1.399211407;94.93618774;62.9557724;100.0506744;444.2399902;407.5360107;309.4989624;27688.13281;65.0002594
11.06.2019 12:57:27,210;697.4140015;697.7879028;682.4911499;1.141131759;1.054885268;2.447379589;2.486478806;1.361580372;94.9283371;62.98879242;100.0298615;441.9599915;408.0050049;309.4989624;27688.13281;65.0002594
