Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 12:57:42,249;697.4165649;697.7879028;682.4911499;1.141131759;1.054885268;2.44761467;2.440223694;1.171526194;94.91265869;63.02180862;100.0486374;441.1199951;407.9140015;310.1151733;27688.13281;65.0002594
11.06.2019 12:57:57,287;697.4165649;697.7879028;682.4911499;1.141131759;1.054885268;2.44714427;2.437218904;1.270098448;94.90480804;62.98879242;100.0545807;441.9599915;408.1669922;309.7524719;27688.13281;65.0002594
11.06.2019 12:58:12,314;697.4138794;697.7879028;682.4911499;1.141131759;1.054885268;2.446438313;2.415424109;1.483228087;94.88127899;63.02180862;100.0189362;441;407.4460144;309.007019;27688.15039;65.0002594
11.06.2019 12:58:27,349;697.4138794;697.7879028;682.4911499;1.141131759;1.054885268;2.445497036;2.419329405;1.445601225;94.86558533;62.98879242;100.0140686;443.519989;407.9140015;309.007019;27688.15039;65.0002594
11.06.2019 12:58:42,384;697.406189;697.7868652;682.4911499;1.141131759;1.054885268;2.446202993;2.438632965;1.348016381;94.84205627;62.9557724;100.0265961;443.8800049;407.7520142;309.3954773;27688.15039;65.0002594
11.06.2019 12:58:57,413;697.406189;697.7868652;682.4911499;1.141131759;1.054885268;2.445967436;2.43898654;1.338598371;94.85774994;62.9557724;100.0357437;442.6799927;407.9330139;309.3954773;27688.15039;65.0002594
11.06.2019 12:59:12,445;697.4110718;697.7868652;682.4911499;1.141131759;1.054885268;2.444791317;2.448697805;1.257563949;94.83422089;62.98879242;100.0094299;443.1600037;407.7520142;309.3954773;27688.16602;65.0002594
11.06.2019 12:59:27,481;697.4067993;697.7868652;682.4911499;1.141131759;1.05849278;2.444791317;2.481749773;1.498104215;94.83422089;62.92269897;100.0242996;444.2399902;407.5180054;308.6534119;27688.16602;65.0002594
11.06.2019 12:59:42,509;697.4067993;697.7868652;682.4911499;1.141131759;1.05849278;2.443849802;2.449050188;1.560927153;94.79499817;62.92269897;100.037178;442.6799927;407.1759949;308.430542;27688.16602;65.0002594
11.06.2019 12:59:57,546;697.4146729;697.7868652;682.4911499;1.141131759;1.05849278;2.443614483;2.464547634;1.495604038;94.79499817;62.98879242;100.0426712;443.8800049;407.2659912;308.5159607;27688.16602;65.0002594
11.06.2019 13:00:12,586;697.4127808;697.7868652;682.4911499;1.141131759;1.05849278;2.443849802;2.475788355;1.208083391;94.79499817;62.98879242;100.0332642;444;407.3380127;309.4316406;27688.18359;65.0002594
11.06.2019 13:00:27,612;697.4127808;697.7868652;682.4911499;1.141131759;1.05849278;2.442908764;2.397455215;1.19863975;94.7636261;62.98879242;100.0265503;443.8800049;407.5;309.4316406;27688.18359;65.0002594
11.06.2019 13:00:42,643;697.4035034;697.7868652;682.4911499;1.141131759;1.05849278;2.443849802;2.482450724;1.372047782;94.79499817;63.02180862;100.0417633;444.1199951;407.5;308.9259949;27688.18359;64.92577362
11.06.2019 13:00:57,684;697.4071045;697.7868652;682.4911499;1.141131759;1.05849278;2.443379164;2.455572128;1.226579428;94.7636261;63.02180862;100.0357666;441.3599854;407.7340088;309.3163757;27688.18359;64.94608307
11.06.2019 13:01:12,715;697.4071045;697.7868652;682.4911499;1.141131759;1.05849278;2.442438126;2.430672884;1.188823104;94.7636261;63.02180862;100.0198059;443.2799988;407.4639893;309.3163757;27688.19922;64.94608307
11.06.2019 13:01:27,745;697.4094238;697.7868652;682.4911499;1.141131759;1.05849278;2.442673206;2.394245863;1.153089166;94.74794006;63.02180862;100.0145645;441.3599854;407.3559875;309.4555664;27688.19922;64.94608307
11.06.2019 13:01:42,777;697.4162598;697.7868652;682.4911499;1.141131759;1.05849278;2.442202806;2.431557894;1.37560308;94.7322464;62.9557724;99.98859406;441.2399902;407.2479858;308.7115784;27688.19922;64.9000473
11.06.2019 13:01:57,815;697.4101563;697.7868652;682.4911499;1.141131759;1.05849278;2.441026449;2.432442665;1.085296988;94.72441101;62.98879242;100.0068283;442.5599976;407.1579895;309.4605408;27688.19922;64.9000473
11.06.2019 13:02:12,856;697.4030151;697.7868652;682.4911499;1.141131759;1.05849278;2.44126153;2.382459879;1.284762144;94.68518829;62.98879242;99.9927063;443.7600098;407.0679932;308.8751831;27688.2168;64.9000473
11.06.2019 13:02:27,889;697.4090576;697.7868652;682.4911499;1.141131759;1.055845022;2.44126153;2.413115025;1.284762144;94.70088196;62.98879242;99.97289276;443.2799988;406.9949951;308.8751831;27688.2168;64.94667053
11.06.2019 13:02:42,913;697.4090576;697.7868652;682.4911499;1.141131759;1.055845022;2.440790892;2.439340115;1.154357672;94.70088196;62.98879242;99.98508453;444.2399902;406.9949951;309.218689;27688.2168;64.94667053
11.06.2019 13:02:57,951;697.4090576;697.7868652;682.4911499;1.141131759;1.055845022;2.44126153;2.434919834;1.323357701;94.70088196;63.02180862;99.99828339;444.1199951;406.7969971;308.7562866;27688.2168;64.94667053
11.06.2019 13:03:12,993;697.4090576;697.7868652;682.4995117;1.141131759;1.055845022;2.440790892;2.45310545;1.304490805;94.69303131;63.02180862;99.97653961;442.9200134;407.0130005;308.7562866;27688.23242;64.90912628
11.06.2019 13:03:28,023;697.4090576;697.7855835;682.4995117;1.141131759;1.055845022;2.439849615;2.438456297;1.266687036;94.67735291;63.02180862;99.97428131;444;406.5270081;308.7562866;27688.23242;64.90912628
11.06.2019 13:03:43,059;697.4090576;697.7855835;682.4995117;1.141131759;1.055845022;2.440084934;2.428016663;1.188821197;94.65382385;62.98879242;99.96743774;444.6000061;406.4370117;308.7562866;27688.23242;64.90912628
11.06.2019 13:03:58,100;697.409729;697.7855835;682.4755249;1.141131759;1.055845022;2.438908815;2.452048063;1.141530871;94.63813019;62.98879242;99.94864655;443.0400085;406.5450134;308.7562866;27688.23242;64.90912628
11.06.2019 13:04:13,143;697.409729;697.7855835;682.4909668;1.141131759;1.055845022;2.439143896;2.388356447;1.321500182;94.6302948;63.02180862;99.96264648;440.6400146;406.5090027;308.7562866;27688.25;64.90912628
11.06.2019 13:04:28,187;697.409729;697.7855835;682.4909668;1.141131759;1.055845022;2.438673019;2.449403048;1.302594066;94.62243652;63.02180862;99.97277069;445.5599976;406.4190063;308.7562866;27688.25;64.90001678
11.06.2019 13:04:43,220;697.409729;697.7855835;682.4909668;1.141131759;1.055845022;2.438673019;2.499417305;1.302594066;94.60675049;62.98879242;99.9426651;442.5599976;406.32901;308.7562866;27688.25;64.90001678
11.06.2019 13:04:58,255;697.409729;697.7855835;682.4934082;1.141131759;1.055845022;2.437731981;2.411693573;1.106630802;94.57537842;62.98879242;99.96563721;441.8399963;406.4190063;308.9818115;27688.25;64.90001678
11.06.2019 13:05:13,293;697.409729;697.7855835;682.4934082;1.141131759;1.055845022;2.436790705;2.421458244;1.068722248;94.57537842;62.98879242;99.9506073;444.8399963;406.2929993;308.9818115;27688.26758;64.90001678
11.06.2019 13:05:28,333;697.413147;697.7855835;682.4934082;1.141131759;1.055845022;2.436790705;2.455395937;1.068722248;94.55184937;62.98879242;99.96824646;443.519989;406.4190063;308.9818115;27688.26758;64.90001678
11.06.2019 13:05:43,358;697.413147;697.7855835;682.4934082;1.141131759;1.055845022;2.434908152;2.409915924;1.114679575;94.50479126;62.98879242;99.94071198;445.9200134;406.1849976;308.6073303;27688.26758;64.92205811
11.06.2019 13:05:58,394;697.413147;697.7855835;682.4934082;1.141131759;1.055845022;2.435143709;2.44675684;1.124183774;94.51263428;63.02180862;99.95937347;444.480011;406.2749939;308.6073303;27688.26758;64.92205811
11.06.2019 13:06:13,423;697.4210205;697.7855835;682.4934082;1.141131759;1.055845022;2.434437752;2.443403006;0.805515409;94.48910522;63.02180862;99.95983887;445.6799927;405.4819946;309.4988098;27688.2832;64.92205811
11.06.2019 13:06:28,456;697.4155884;697.7855835;682.4934082;1.141131759;1.055845022;2.434437752;2.46612978;1.100270629;94.48910522;63.02180862;99.95986176;443.1600037;405.697998;308.5933533;27688.2832;64.90081024
11.06.2019 13:06:43,491;697.4077759;697.7855835;682.4934082;1.141131759;1.055845022;2.434437752;2.445698023;1.317733288;94.46556854;62.98879242;99.95870972;444.9599915;405.8599854;307.9252625;27688.2832;64.97919464
11.06.2019 13:06:58,519;697.4077759;697.7855835;682.4934082;1.141131759;1.055845022;2.433496475;2.465954304;1.338675141;94.44988251;63.02180862;99.96987915;445.9200134;405.9679871;307.7445984;27688.2832;64.93071747
11.06.2019 13:07:13,555;697.4077759;697.7855835;682.4934082;1.141131759;1.055845022;2.433026075;2.399949789;1.072138071;94.44988251;63.02180862;99.97245026;445.2000122;405.8779907;308.5048828;27688.30078;64.93071747
11.06.2019 13:07:28,595;697.4077759;697.7855835;682.4934082;1.141131759;1.055845022;2.433261156;2.47175169;1.081614971;94.42635345;63.02180862;99.98002625;444;405.1210022;308.5048828;27688.30078;64.93071747
11.06.2019 13:07:43,639;697.4191895;697.7855835;682.4934082;1.141131759;1.055845022;2.433496475;2.424827337;1.091109514;94.44203949;63.02180862;99.99500275;445.3200073;405.4100037;308.5048828;27688.30078;64.93071747
11.06.2019 13:07:58,672;697.4100342;697.7855835;682.4934082;1.141131759;1.055845022;2.432555199;2.395494223;1.225413799;94.42635345;63.02180862;100.0074768;447;405.4100037;307.9759827;27688.30078;64.99899292
11.06.2019 13:08:13,708;697.4100342;697.7855835;682.4934082;1.141131759;1.055845022;2.432790518;2.390320301;1.046024561;94.42635345;63.02180862;100.0156555;445.5599976;405.0669861;308.5558777;27688.31641;64.99899292
11.06.2019 13:08:28,740;697.4055786;697.7855835;682.4934082;1.141131759;1.055845022;2.43184948;2.423763752;1.008017182;94.41065979;63.05488205;99.97412872;443.0400085;405.5180054;308.5558777;27688.31641;64.90703583
11.06.2019 13:08:43,784;697.4055786;697.7855835;682.4934082;1.141131759;1.055845022;2.43184948;2.356285334;1.008017182;94.41851044;62.98879242;99.97566223;444.1199951;405.3559875;308.5558777;27688.31641;64.96130371
11.06.2019 13:08:58,817;697.413208;697.7855835;682.4934082;1.141131759;1.055845022;2.43184948;2.474384785;0.948752642;94.39498138;63.02180862;99.99159241;447.2399902;404.9230042;308.7377625;27688.31641;64.99981689
11.06.2019 13:09:13,855;697.4094238;697.7855835;682.4934082;1.141131759;1.055845022;2.431143522;2.366700649;1.068307996;94.39498138;63.02180862;100.0149078;445.0799866;405.2109985;308.2833557;27688.33398;64.99981689
11.06.2019 13:09:28,894;697.414917;697.7855835;682.4934082;1.141131759;1.055845022;2.431143522;2.458741665;0.900726438;94.36360168;63.02180862;99.99716949;444.2399902;405.2109985;308.7975159;27688.33398;64.99981689
11.06.2019 13:09:43,928;697.4117432;697.7855835;682.4934082;1.141131759;1.055845022;2.430437565;2.364188671;1.077298999;94.34792328;63.02180862;99.98924255;443.8800049;405.428009;308.1683044;27688.33398;64.99577332
11.06.2019 13:09:58,962;697.4117432;697.7855835;682.4934082;1.141131759;1.055845022;2.429025412;2.384783506;0.804112971;94.30870056;63.02180862;100.0168762;443.2799988;405.5;308.8307495;27688.33398;64.99577332
11.06.2019 13:10:14,000;697.4117432;697.7825928;682.4934082;1.141131759;1.055845022;2.429496288;2.484552622;1.019308567;94.30084991;63.02180862;100.0074768;444;405.1749878;308.2294617;27688.34961;64.99577332
11.06.2019 13:10:29,035;697.4117432;697.7825928;682.4934082;1.141131759;1.055845022;2.428790331;2.386749029;1.106445432;94.30084991;62.98879242;99.98406982;444;405.0669861;307.8748779;27688.34961;64.99577332
11.06.2019 13:10:44,069;697.4083252;697.7825928;682.4934082;1.141131759;1.055845022;2.428555012;2.404223442;1.030359268;94.28517151;63.02180862;100.0066147;444.3599854;404.8869934;308.0789185;27688.34961;64.99577332
11.06.2019 13:10:59,111;697.4083252;697.7825928;682.4934082;1.141131759;1.055845022;2.428555012;2.356824636;1.212091327;94.28517151;63.02180862;100.0155029;445.0799866;404.6350098;307.5801392;27688.34961;64.90549469
11.06.2019 13:11:14,147;697.4175415;697.7825928;682.4934082;1.141131759;1.055845022;2.428084612;2.429079294;0.962719738;94.25379181;63.02180862;99.97933197;445.5599976;404.7789917;308.2278748;27688.36719;64.94924164
11.06.2019 13:11:29,182;697.4085693;697.7825928;682.4934082;1.141131759;1.055845022;2.427143097;2.391926289;0.924578667;94.25379181;63.02180862;99.96655273;445.3200073;404.4729919;308.2278748;27688.36719;64.99975586
11.06.2019 13:11:44,222;697.4072266;697.7825928;682.4934082;1.141131759;1.055845022;2.426907778;2.443579435;0.915063083;94.24595642;63.02180862;99.96514893;446.8800049;404.6530151;308.2278748;27688.36719;64.99975586
11.06.2019 13:11:59,260;697.4072266;697.7825928;682.4934082;1.141131759;1.055845022;2.427378654;2.425004482;1.187388778;94.24595642;63.05488205;99.97158051;446.6400146;404.5629883;307.4520264;27688.36719;64.99975586
11.06.2019 13:12:14,296;697.4072266;697.7850952;682.4934082;1.141131759;1.055845022;2.427143097;2.353228331;0.845319748;94.22242737;62.9557724;99.97219849;447;404.6170044;308.3737488;27688.38281;64.96398926
11.06.2019 13:12:29,339;697.4072266;697.7850952;682.4934082;1.141131759;1.055845022;2.426672697;2.442696571;0.826236129;94.22242737;63.02180862;99.94570923;446.3999939;404.3999939;308.3737488;27688.38281;64.99996948
11.06.2019 13:12:44,372;697.4072266;697.7850952;682.4934082;1.141131759;1.055845022;2.42643714;2.357903004;1.538942456;94.19889832;61.70027542;99.96128845;442.3200073;404.1659851;306.1625671;27688.38281;64.99996948
11.06.2019 13:12:59,408;697.4072266;697.7850952;682.4934082;1.141131759;1.055845022;2.425966978;2.434919834;1.51999867;94.19889832;61.70027542;99.99055481;441.480011;404.256012;306.1625671;27688.38281;64.99996948
11.06.2019 13:13:14,456;697.4112549;697.7850952;682.4934082;1.141131759;1.055845022;2.424790144;2.373870134;1.51868701;94.17536926;61.667202;99.97511292;443.0400085;404.5809937;306.0214233;27688.40039;64.99996948
11.06.2019 13:13:29,493;697.4139404;697.7850952;682.4934082;1.141131759;1.059259057;2.425261021;2.424295425;1.522678971;94.15182495;61.70027542;99.9626236;443.6400146;404.3099976;306.0672913;27688.40039;64.99996948
11.06.2019 13:13:44,526;697.4179688;697.7850952;682.4934082;1.141131759;1.059259057;2.424319506;2.424649954;1.614064932;94.15182495;61.63418198;99.98317719;441.480011;404.5629883;305.6716309;27688.40039;64.99996948
11.06.2019 13:13:59,564;697.4133911;697.7850952;682.4802856;1.141131759;1.059259057;2.424319506;2.448697805;1.477338791;94.13614655;61.70027542;99.95426178;444.2399902;404.1659851;306.4759827;27688.40039;64.99996948
11.06.2019 13:14:14,613;697.4133911;697.7850952;682.4802856;1.141131759;1.059259057;2.424554586;2.354307652;1.718027353;94.13614655;61.70027542;99.95522308;440.519989;404.3099976;305.7677002;27688.41602;64.93105316
11.06.2019 13:14:29,655;697.4133911;697.7850952;682.4903564;1.141131759;1.059259057;2.423613548;2.420039415;1.431137204;94.13614655;61.70027542;99.96899414;442.5599976;403.8059998;306.5302124;27688.41602;64.93105316
11.06.2019 13:14:44,692;697.4133911;697.7850952;682.4903564;1.141131759;1.059259057;2.42314291;2.462437391;1.651614904;94.12045288;61.70027542;99.94607544;444.6000061;404.0400085;305.7970276;27688.41602;64.93105316
11.06.2019 13:14:59,723;697.4094238;697.7850952;682.4903564;1.141131759;1.059259057;2.422907591;2.396028996;1.579093814;94.11261749;61.70027542;99.9807663;442.3200073;404.1300049;305.9900208;27688.43359;64.98008728
11.06.2019 13:15:14,756;697.4143677;697.7850952;682.4903564;1.141131759;1.059259057;2.42267251;2.427662373;1.569615483;94.10476685;61.70027542;99.96380615;444.3599854;404.2380066;305.9900208;27688.43359;64.99998474
11.06.2019 13:15:29,800;697.4143677;697.7850952;682.4903564;1.141131759;1.059259057;2.422436953;2.406892538;1.511411309;94.07339478;61.70027542;99.94037628;443.7600098;404.0220032;305.9900208;27688.43359;64.99998474
11.06.2019 13:15:44,842;697.411499;697.7850952;682.4903564;1.141131759;1.059259057;2.421495914;2.435627222;1.473415852;94.04986572;61.73329544;99.95754242;443.2799988;404.0400085;305.9900208;27688.43359;64.99998474
11.06.2019 13:15:59,867;697.411499;697.7850952;682.4814453;1.141131759;1.059259057;2.421966791;2.447286129;1.342555404;94.04986572;61.73329544;99.96678162;443.519989;404.256012;306.4483948;27688.44922;64.99662781
11.06.2019 13:16:14,902;697.411499;697.7850952;682.4814453;1.141131759;1.059259057;2.421260357;2.382996082;1.500948071;94.02633667;61.70027542;99.96238708;441.1199951;404.2919922;305.87677;27688.44922;64.90544128
11.06.2019 13:16:29,936;697.4181519;697.7850952;682.4814453;1.142457128;1.059259057;2.420319557;2.390498877;1.307453156;94.01848602;61.70027542;99.94155121;443.519989;404.0220032;306.3520203;27688.44922;64.90544128
11.06.2019 13:16:44,964;697.413269;697.7850952;682.4814453;1.142457128;1.059259057;2.420319557;2.413648129;1.544587612;94.01848602;61.70027542;99.9282608;444.7200012;403.7160034;305.6271973;27688.44922;64.90544128
11.06.2019 13:17:00,006;697.413269;697.7850952;682.4814453;1.142457128;1.059259057;2.420319557;2.43898654;1.465181112;94.01065063;61.70027542;99.94695282;443.8800049;403.6440125;305.8699036;27688.4668;64.90544128
11.06.2019 13:17:15,047;697.413269;697.7850952;682.4814453;1.142457128;1.059259057;2.421025276;2.414003134;1.493701339;94.01065063;61.70027542;99.94545746;443.7600098;403.3729858;305.8699036;27688.4668;64.90544128
11.06.2019 13:17:30,088;697.4197998;697.7850952;682.4866333;1.142457128;1.059259057;2.420084238;2.402977228;1.455667496;94.01065063;61.70027542;99.95796204;444.9599915;403.3190002;305.8699036;27688.4668;64.90544128
11.06.2019 13:17:45,119;697.4197998;697.7850952;682.4866333;1.142457128;1.059259057;2.420554399;2.414536238;1.685985088;94.01065063;61.70027542;99.94819641;446.0400085;403.5169983;305.4697571;27688.4668;64.88720703
11.06.2019 13:18:00,159;697.4197998;697.7850952;682.4866333;1.142457128;1.059259057;2.419613361;2.387463331;1.584159851;93.98711395;61.70027542;99.96017456;442.6799927;403.8059998;305.6650391;27688.48242;64.806633
11.06.2019 13:18:15,199;697.414856;697.7850952;682.4866333;1.142457128;1.059259057;2.419613361;2.403867483;1.389276981;93.99495697;61.70027542;99.95200348;442.2000122;403.7340088;306.2610474;27688.48242;64.806633
11.06.2019 13:18:30,236;697.4226685;697.7850952;682.4866333;1.142457128;1.059259057;2.420084238;2.446051121;1.358338118;93.99495697;61.667202;99.94154358;444.2399902;403.3370056;306.4139404;27688.48242;64.806633
11.06.2019 13:18:45,268;697.4143066;697.7850952;682.4866333;1.142457128;1.059259057;2.41984868;2.321282148;1.456160903;93.99495697;61.70027542;99.94833374;445.3200073;403.6619873;305.8824463;27688.48242;64.806633
11.06.2019 13:19:00,297;697.4143066;697.7850952;682.4866333;1.142457128;1.059259057;2.419613361;2.413470507;1.4466362;93.99495697;61.70027542;99.95074463;446.6400146;403.3009949;305.8824463;27688.5;64.806633
11.06.2019 13:19:15,335;697.4208984;697.7850952;682.4866333;1.142457128;1.055021167;2.419613361;2.409738302;1.35708034;93.97142792;61.70027542;99.94740295;446.6400146;402.3999939;306.1561584;27688.5;64.806633
11.06.2019 13:19:30,378;697.4136353;697.7850952;682.4866333;1.142457128;1.055021167;2.420084238;2.364188671;1.376126051;93.98711395;61.73329544;99.954216;442.0799866;402.9410095;306.1561584;27688.5;64.806633
11.06.2019 13:19:45,410;697.4136353;697.7850952;682.4866333;1.142457128;1.055021167;2.419142723;2.454162598;0.972028673;93.97142792;61.70027542;99.96012115;447.7200012;403.0130005;307.2744446;27688.5;64.806633
11.06.2019 13:20:00,450;697.4136353;697.7850952;682.4866333;1.142457128;1.055021167;2.419378281;2.440400362;1.485508561;93.98711395;61.70027542;99.97457123;444.2399902;402.9049988;305.7346191;27688.51758;64.806633
11.06.2019 13:20:15,482;697.4150391;697.7850952;682.4866333;1.142457128;1.055021167;2.419142723;2.448168516;1.311803579;93.97142792;61.70027542;99.96478271;444.9599915;402.7969971;306.2363281;27688.51758;64.806633
11.06.2019 13:20:30,514;697.4150391;697.7850952;682.4866333;1.142457128;1.055021167;2.419378281;2.421103716;1.440481544;93.98711395;61.667202;99.9605484;444.1199951;402.7789917;305.8722229;27688.51758;64.806633
11.06.2019 13:20:45,552;697.4102783;697.7850952;682.4866333;1.142457128;1.055021167;2.420319557;2.409915924;1.303887963;94.00280762;61.70027542;99.95575714;445.9200134;402.6889954;306.4061279;27688.51758;64.80001831
11.06.2019 13:21:00,593;697.4102783;697.7850952;682.4866333;1.142457128;1.055021167;2.419613361;2.389784813;1.251163363;93.99495697;61.70027542;99.9510498;443.519989;402.868988;306.4798584;27688.5332;64.80001831
11.06.2019 13:21:15,633;697.4102783;697.7850952;682.4866333;1.142457128;1.055021167;2.419613361;2.364367962;1.43872273;93.97927856;61.73329544;99.94534302;445.2000122;402.6700134;305.9066467;27688.5332;64.80001831
11.06.2019 13:21:30,659;697.4133911;697.7850952;682.473999;1.142457128;1.055021167;2.418671846;2.416489601;1.436683536;93.97142792;61.70027542;99.96277618;445.6799927;402.868988;305.7965393;27688.5332;64.80001831
11.06.2019 13:21:45,696;697.4133911;697.7850952;682.473999;1.142457128;1.055021167;2.419142723;2.392462015;1.218166113;93.97142792;61.70027542;99.96096039;444.2399902;402.9410095;306.5223999;27688.5332;64.80001831
11.06.2019 13:22:00,727;697.4133911;697.7850952;682.4858398;1.142457128;1.055021167;2.419142723;2.422345161;1.484489679;93.95573425;61.70027542;99.96850586;445.2000122;402.6159973;305.7086487;27688.55078;64.80001831
11.06.2019 13:22:15,758;697.4182129;697.7850952;682.4858398;1.142457128;1.056466937;2.419142723;2.465250969;1.38164854;93.95573425;61.73329544;99.95764923;446.1600037;402.8330078;306.2397461;27688.55078;64.80001831
11.06.2019 13:22:30,799;697.4239502;697.7850952;682.4858398;1.142457128;1.056466937;2.419142723;2.403155327;1.38164854;93.95573425;61.73329544;99.97602081;444.2399902;403.1390076;306.2397461;27688.55078;64.80001831
11.06.2019 13:22:45,831;697.4239502;697.7850952;682.4858398;1.142457128;1.056466937;2.419142723;2.408849239;1.674276829;93.95573425;61.667202;99.98213959;446.519989;403.355011;305.3449402;27688.55078;64.80001831
11.06.2019 13:23:00,859;697.4222412;697.7850952;682.4858398;1.142457128;1.056466937;2.418671846;2.4189744;1.531037807;93.95573425;61.667202;99.99507141;444.3599854;402.9049988;305.724762;27688.56641;64.80001831
11.06.2019 13:23:15,895;697.4222412;697.7850952;682.4858398;1.142457128;1.056466937;2.418437004;2.38531971;1.521551728;93.95573425;61.70027542;99.99864197;444.2399902;403.0669861;305.724762;27688.56641;64.80001831
11.06.2019 13:23:30,937;697.4222412;697.7850952;682.4858398;1.142457128;1.056466937;2.417966127;2.408493519;1.502516031;93.9322052;61.70027542;99.99273682;443.1600037;403.2829895;305.724762;27688.56641;64.80001831
11.06.2019 13:23:45,971;697.4130249;697.7850952;682.4858398;1.142457128;1.056466937;2.417731047;2.334483862;1.168289304;93.9322052;61.70027542;99.99078369;445.0799866;403.1029968;306.7171021;27688.56641;64.80001831
11.06.2019 13:24:01,007;697.4207153;697.7850952;682.4741821;1.142457128;1.056466937;2.41726017;2.412937403;1.447645903;93.9322052;61.70027542;100.0057297;443.2799988;403.355011;305.8051758;27688.58398;64.80001831
11.06.2019 13:24:16,045;697.4207153;697.7850952;682.4741821;1.142457128;1.056466937;2.417966127;2.453634262;1.476201653;93.91652679;61.73329544;100.0428314;444.6000061;403.3729858;305.8051758;27688.58398;64.80001831
11.06.2019 13:24:31,079;697.4172363;697.7850952;682.4898071;1.142457128;1.056466937;2.41726017;2.390320301;1.447645903;93.92436981;61.73329544;100.0270386;443.519989;403.2829895;305.8051758;27688.58398;64.80001831
11.06.2019 13:24:46,117;697.4193115;697.7850952;682.4898071;1.142457128;1.056466937;2.417025089;2.402977228;1.176805019;93.90867615;61.73329544;100.0210495;442.6799927;403.1929932;306.6035767;27688.58398;64.80001831
11.06.2019 13:25:01,161;697.4193115;697.7850952;682.4898071;1.142457128;1.056466937;2.41678977;2.435804367;1.202625036;93.90867615;61.70027542;99.98916626;443.8800049;403.1570129;306.3154602;27688.59961;64.80001831
11.06.2019 13:25:16,201;697.4266357;697.7850952;682.4839478;1.142457128;1.056466937;2.416083574;2.350889444;1.035488844;93.87731171;61.70027542;99.98848724;443.8800049;403.0849915;306.7380981;27688.59961;64.80001831
11.06.2019 13:25:31,241;697.4266357;697.7850952;682.4839478;1.142457128;1.056466937;2.41631937;2.429964542;1.257875681;93.88514709;61.73329544;99.99716949;444.2399902;402.7070007;306.088562;27688.59961;64.80001831
11.06.2019 13:25:46,280;697.4240723;697.7850952;682.4839478;1.142457128;1.063650131;2.415848494;2.348008871;1.324700713;93.86945343;61.70027542;100.0253601;446.3999939;402.8150024;306.088562;27688.59961;64.80001831
11.06.2019 13:26:01,317;697.4169312;697.7850952;682.4839478;1.142457128;1.063650131;2.415613413;2.45574832;1.172093511;93.86161804;61.667202;100.0159912;444.480011;403.1210022;306.5255432;27688.61719;64.80001831
11.06.2019 13:26:16,358;697.4169312;697.7850952;682.4839478;1.142457128;1.063650131;2.41631937;2.398524284;1.431757808;93.87731171;61.70027542;99.96865845;446.2799988;402.868988;305.8197632;27688.61719;64.80001831
11.06.2019 13:26:31,396;697.4276123;697.7850952;682.4839478;1.142457128;1.063650131;2.41631937;2.389963388;1.382971525;93.86161804;61.70027542;99.9573822;444.6000061;402.8330078;305.968811;27688.61719;64.80001831
11.06.2019 13:26:46,439;697.4163208;697.7850952;682.4839478;1.142457128;1.063650131;2.416554451;2.369211197;1.392496109;93.87731171;61.70027542;99.95570374;444.6000061;402.7789917;305.968811;27688.61719;64.80001831
11.06.2019 13:27:01,468;697.4230957;697.7850952;682.4839478;1.142457128;1.063650131;2.415613413;2.342603683;1.103889585;93.86945343;61.73329544;99.9756012;445.0799866;403.0669861;306.7338257;27688.63281;64.80001831
11.06.2019 13:27:16,506;697.4138184;697.7885742;682.4763184;1.142457128;1.063650131;2.41631937;2.376198053;1.42502141;93.86945343;61.70027542;99.97631073;444.9599915;402.9049988;305.8403625;27688.63281;64.80001831
11.06.2019 13:27:31,539;697.4208374;697.7885742;682.4763184;1.142457128;1.063650131;2.415848494;2.426244974;1.085399747;93.86945343;61.73329544;99.96686554;443.3999939;403.2290039;306.819458;27688.63281;64.80001831
11.06.2019 13:27:46,576;697.4208374;697.7885742;682.4763184;1.142457128;1.05808568;2.415848494;2.42269969;1.279877424;93.86945343;61.73329544;99.98596191;445.2000122;403.3729858;306.2254639;27688.63281;64.80001831
11.06.2019 13:28:01,610;697.4182129;697.7885742;682.4841919;1.142457128;1.05808568;2.415848494;2.411871195;1.279877424;93.85378265;61.73329544;100.0015335;444.3599854;403.1749878;306.2254639;27688.65039;64.80001831
11.06.2019 13:28:16,655;697.4225464;697.7885742;682.4841919;1.142457128;1.05808568;2.415848494;2.426953793;1.40011251;93.87731171;61.70027542;99.96582031;443.3999939;403.1390076;305.7659302;27688.65039;64.80001831
11.06.2019 13:28:31,689;697.4225464;697.7885742;682.4841919;1.142988443;1.05808568;2.41631937;2.380313873;1.220660925;93.86161804;61.73329544;99.96557617;444.6000061;402.7789917;306.3722534;27688.65039;64.80001831
11.06.2019 13:28:46,721;697.4193115;697.7885742;682.4841919;1.142988443;1.05808568;2.415848494;2.388535023;1.267620206;93.87731171;61.70027542;99.96923828;444.1199951;402.9590149;306.1705017;27688.65039;64.80001831
11.06.2019 13:29:01,754;697.4193115;697.7885742;682.4841919;1.142988443;1.05808568;2.416083574;2.430672884;1.422655463;93.87731171;61.70027542;99.97547913;445.7999878;403.0849915;305.7261963;27688.66602;64.80001831
11.06.2019 13:29:16,789;697.4193115;697.7885742;682.4841919;1.142988443;1.05808568;2.416083574;2.405647278;1.160083294;93.86945343;61.70027542;99.96615601;447;402.6340027;306.5280457;27688.66602;64.80001831
11.06.2019 13:29:31,836;697.4193115;697.7885742;682.4841919;1.142988443;1.05808568;2.41631937;2.378166914;1.311449885;93.86945343;61.70027542;99.95629883;444.1199951;402.2919922;306.0949707;27688.66602;64.80001831
11.06.2019 13:29:46,863;697.4193115;697.7885742;682.4841919;1.142988443;1.05808568;2.415848494;2.376198053;1.419190049;93.86161804;61.70027542;99.97544861;446.2799988;403.1390076;305.7076416;27688.66602;64.80001831
11.06.2019 13:30:01,890;697.4226685;697.7851563;682.4783936;1.142988443;1.05808568;2.415613413;2.402977228;1.087040663;93.85378265;61.73329544;100.0025024;444.9599915;403.1390076;306.6927795;27688.68359;64.80001831
11.06.2019 13:30:16,933;697.4226685;697.7851563;682.4783936;1.142988443;1.05808568;2.414671898;2.405113459;1.214677215;93.83808899;61.73329544;99.96977997;443.519989;403.0130005;306.2447205;27688.68359;64.80001831
11.06.2019 13:30:31,967;697.4252319;697.7851563;682.4783936;1.142988443;1.05808568;2.414671898;2.376198053;1.384212255;93.83808899;61.73329544;99.97232056;443.6400146;402.868988;305.6689758;27688.68359;64.80001831
11.06.2019 13:30:47,007;697.4224854;697.7851563;682.4783936;1.142988443;1.05808568;2.414907217;2.385855675;1.393726468;93.83808899;61.70027542;99.94906616;445.4400024;402.8510132;305.6689758;27688.68359;64.80001831
11.06.2019 13:31:02,044;697.4224854;697.7851563;682.4783936;1.142988443;1.05808568;2.415377617;2.382996082;1.230865717;93.84592438;61.70027542;99.96038055;441.6000061;402.8330078;306.1369934;27688.69922;64.80001831
11.06.2019 13:31:17,093;697.4240723;697.7851563;682.4783936;1.142988443;1.05808568;2.415142536;2.403689623;1.359915376;93.82239532;61.70027542;99.94147491;443.1600037;402.6340027;305.8013306;27688.69922;64.73303223
11.06.2019 13:31:32,133;697.4240723;697.7851563;682.4783936;1.142988443;1.05808568;2.414436817;2.3661623;1.331301451;93.83024597;61.70027542;99.95111847;446.6400146;402.4360046;306.3471069;27688.69922;64.79619598
11.06.2019 13:31:47,163;697.4240723;697.7851563;682.4783936;1.142988443;1.05808568;2.414436817;2.355925798;1.389995456;93.82239532;61.70027542;99.93726349;444.9599915;402.8150024;305.7476196;27688.69922;64.74726105
11.06.2019 13:32:02,209;697.4240723;697.788147;682.4783936;1.142988443;1.05808568;2.414436817;2.381029367;1.267509103;93.82239532;61.70027542;99.94100189;446.1600037;402.5620117;306.1216125;27688.7168;64.79779053
11.06.2019 13:32:17,238;697.4240723;697.788147;682.4783936;1.142988443;1.05808568;2.414436817;2.425713301;1.409420371;93.80671692;61.70027542;99.96604919;445.2000122;402.9049988;305.688324;27688.7168;64.79779053
11.06.2019 13:32:32,267;697.4240723;697.788147;682.4783936;1.142988443;1.05808568;2.414201498;2.399237156;1.399880648;93.79103088;61.70027542;99.96912384;444.480011;402.8869934;305.688324;27688.7168;64.7755127
11.06.2019 13:32:47,303;697.4240723;697.788147;682.4783936;1.142988443;1.05808568;2.413495302;2.401374817;1.346905351;93.79103088;61.73329544;99.98480225;442.5599976;402.7430115;305.7626343;27688.7168;64.7755127
11.06.2019 13:33:02,338;697.4240723;697.788147;682.4855347;1.142988443;1.05808568;2.41373086;2.447991848;1.356453061;93.79103088;61.70027542;99.96054077;444.6000061;402.9590149;305.7626343;27688.73242;64.73860931
11.06.2019 13:33:17,370;697.4240723;697.788147;682.4855347;1.142988443;1.05808568;2.41373086;2.45574832;1.290555954;93.78318024;61.70027542;99.96522522;447.1199951;403.3190002;305.9346008;27688.73242;64.79943848
11.06.2019 13:33:32,414;697.4193115;697.788147;682.4855347;1.142988443;1.05808568;2.413259983;2.409026861;1.291614294;93.76750183;61.70027542;99.95387268;442.4400024;403.0849915;305.9022217;27688.73242;64.75795746
11.06.2019 13:33:47,453;697.4216919;697.788147;682.4788208;1.142988443;1.05808568;2.413495302;2.378882647;1.19113481;93.78318024;61.76631546;99.96712494;443.1600037;402.9230042;306.2380371;27688.73242;64.75795746
11.06.2019 13:34:02,491;697.4238281;697.788147;682.4788208;1.142988443;1.05808568;2.412554264;2.406714678;0.843931317;93.77533722;61.70027542;99.96495819;448.0799866;402.9590149;307.26828;27688.75;64.75795746
11.06.2019 13:34:17,535;697.4238281;697.788147;682.4788208;1.142988443;1.05808568;2.413495302;2.385498285;1.268888116;93.77533722;61.73329544;99.9826889;444.1199951;402.3999939;306.0007324;27688.75;64.70735931
11.06.2019 13:34:32,585;697.4238281;697.788147;682.4788208;1.142988443;1.05808568;2.413495302;2.397098541;1.031389356;93.77533722;61.70027542;99.98019409;446.519989;402.7430115;306.7255249;27688.75;64.70735931
11.06.2019 13:34:47,627;697.4238281;697.788147;682.4788208;1.142988443;1.05808568;2.412789583;2.340800285;1.176042914;93.77533722;61.70027542;99.96990204;444;402.45401;306.2840576;27688.75;64.79775238
11.06.2019 13:35:02,660;697.4238281;697.788147;682.4863892;1.142988443;1.05808568;2.413495302;2.404579639;1.156865001;93.77533722;61.73329544;99.95552063;445.5599976;402.45401;306.3426208;27688.76758;64.74417877
11.06.2019 13:35:17,701;697.425354;697.788147;682.4863892;1.142988443;1.05808568;2.412554264;2.41382575;1.453855038;93.77533722;61.70027542;99.96438599;444.9599915;402.8869934;305.3197937;27688.76758;64.79644012
11.06.2019 13:35:32,745;697.425354;697.788147;682.4863892;1.142988443;1.05808568;2.413024902;2.393353939;1.106413484;93.75965118;61.70027542;99.95947266;445.9200134;402.5979919;306.4382019;27688.76758;64.77050018
11.06.2019 13:35:47,782;697.4211426;697.788147;682.470459;1.142988443;1.05808568;2.412789583;2.4047575;1.278113604;93.75965118;61.70027542;99.97703552;444.480011;402.9410095;305.8851013;27688.76758;64.74925995
11.06.2019 13:36:02,815;697.4293823;697.788147;682.470459;1.142988443;1.05808568;2.413024902;2.405113459;1.287680507;93.75965118;61.73329544;99.99993896;444.3599854;402.3460083;305.8851013;27688.7832;64.79776764
11.06.2019 13:36:17,856;697.4255981;697.788147;682.4777222;1.142988443;1.05808568;2.412789583;2.443579435;0.979990661;93.75965118;61.70027542;99.96688843;445.4400024;402.7250061;306.7362061;27688.7832;64.71579742
11.06.2019 13:36:32,896;697.4255981;697.788147;682.4777222;1.142988443;1.05808568;2.412789583;2.424295425;1.140139461;93.76750183;61.73329544;99.99047089;441.2399902;402.9049988;306.3060608;27688.7832;64.71579742
11.06.2019 13:36:47,935;697.4190674;697.788147;682.4777222;1.142988443;1.05808568;2.412554264;2.394959211;1.490695238;93.73612213;61.73329544;99.97946167;444;402.868988;305.2073975;27688.7832;64.78971863
11.06.2019 13:37:02,980;697.4326782;697.788147;682.4777222;1.142988443;1.05808568;2.412789583;2.41382575;1.260079026;93.75180817;61.73329544;100.0001526;441.2399902;403.1749878;305.8526306;27688.80078;64.70248413
11.06.2019 13:37:18,012;697.4326782;697.788147;682.4879761;1.144523025;1.05808568;2.412554264;2.382817507;1.455361843;93.73612213;61.73329544;99.99585724;445.7999878;403.1929932;305.3151855;27688.80078;64.70248413
11.06.2019 13:37:33,058;697.4263306;697.788147;682.4879761;1.144523025;1.05808568;2.412554264;2.360597849;1.162082672;93.74397278;61.73329544;100.0185242;444.2399902;403.3190002;306.2098999;27688.80078;64.70248413
11.06.2019 13:37:48,092;697.4295654;697.788147;682.475647;1.144523025;1.05808568;2.412789583;2.380135059;1.344414949;93.73612213;61.73329544;100.0310059;443.7600098;403.3009949;305.6828308;27688.80078;64.70248413
11.06.2019 13:38:03,129;697.4295654;697.788147;682.475647;1.144523025;1.05808568;2.412083626;2.36508584;1.11900115;93.74397278;61.76631546;100.0037537;446.2799988;402.9769897;306.2829285;27688.81641;64.74966431
11.06.2019 13:38:18,155;697.4265747;697.788147;682.475647;1.144523025;1.05808568;2.412083626;2.402087212;1.287295103;93.74397278;61.76631546;99.96873474;446.6400146;402.9049988;305.7695923;27688.81641;64.79976654
11.06.2019 13:38:33,194;697.4265747;697.788147;682.475647;1.144523025;1.059162378;2.412554264;2.453810215;1.276275635;93.73612213;61.76631546;99.98305511;446.6400146;402.8869934;305.8615417;27688.81641;64.72644043
11.06.2019 13:38:48,231;697.4265747;697.788147;682.4851685;1.144523025;1.059162378;2.411848307;2.381208181;1.115708947;93.75180817;61.70027542;99.95874023;444.6000061;402.5799866;306.2637634;27688.81641;64.79743195
11.06.2019 13:39:03,256;697.4265747;697.788147;682.4851685;1.144523025;1.059162378;2.412083626;2.391034365;1.191432118;93.75180817;61.76631546;99.95687103;444;402.868988;306.0620117;27688.83398;64.73692322
11.06.2019 13:39:18,288;697.4216919;697.788147;682.4851685;1.144523025;1.059162378;2.412083626;2.428547859;1.191432118;93.73612213;61.667202;99.96134186;445.5599976;402.3640137;306.0620117;27688.83398;64.79450989
11.06.2019 13:39:33,316;697.4260254;697.788147;682.4851685;1.144523025;1.059162378;2.412554264;2.392104864;1.210567117;93.76750183;61.73329544;99.9732132;443.1600037;402.4719849;306.0620117;27688.83398;64.79450989
11.06.2019 13:39:48,357;697.4260254;697.788147;682.4851685;1.144523025;1.059162378;2.412789583;2.399237156;1.220131874;93.75180817;61.73329544;99.9933548;445.3200073;402.7250061;306.0620117;27688.83398;64.70627594
11.06.2019 13:40:03,396;697.4260254;697.788147;682.4802856;1.144523025;1.059162378;2.412789583;2.45310545;1.210567117;93.75965118;61.73329544;99.99401093;445.6799927;402.9230042;306.0620117;27688.84961;64.70627594
11.06.2019 13:40:18,441;697.4227295;697.788147;682.4802856;1.144523025;1.059162378;2.412554264;2.368852615;1.092205763;93.74397278;61.76631546;99.99113464;445.7999878;402.8150024;306.4230957;27688.84961;64.78512573
11.06.2019 13:40:33,482;697.4227295;697.788147;682.4802856;1.144523025;1.059162378;2.412554264;2.400305986;1.161915302;93.74397278;61.70027542;99.94570923;442.5599976;402.8150024;306.2104187;27688.84961;64.78512573
11.06.2019 13:40:48,515;697.4227295;697.788147;682.4802856;1.144523025;1.059162378;2.412554264;2.395315886;0.970006585;93.74397278;61.73329544;99.95301056;445.3200073;403.0130005;306.7373657;27688.84961;64.78512573
11.06.2019 13:41:03,550;697.4227295;697.788147;682.4802856;1.144523025;1.059162378;2.412083626;2.409738302;1.182773471;93.73612213;61.70027542;99.95556641;445.2000122;403.0130005;306.0884399;27688.86719;64.73993683
11.06.2019 13:41:18,585;697.4227295;697.788147;682.4802856;1.144523025;1.059162378;2.411848307;2.401374817;1.357664943;93.75965118;61.73329544;99.9646759;443.1600037;403.2290039;305.5258484;27688.86719;64.79944611
11.06.2019 13:41:33,611;697.4227295;697.788147;682.4802856;1.144523025;1.059162378;2.412554264;2.405113459;1.034116983;93.74397278;61.70027542;100.0099411;445.6799927;402.4719849;306.5126038;27688.86719;64.79944611
11.06.2019 13:41:48,648;697.4310913;697.788147;682.4802856;1.144523025;1.059162378;2.412083626;2.364009142;1.173376322;93.72827911;61.73329544;100.0264969;444.6000061;402.6340027;306.1170654;27688.86719;64.79944611
11.06.2019 13:42:03,684;697.4310913;697.788147;682.4802856;1.144523025;1.059162378;2.411377668;2.421990395;1.144673944;93.72827911;61.70027542;99.9992218;446.519989;402.7070007;306.1170654;27688.88281;64.79944611
11.06.2019 13:42:18,713;697.425293;697.788147;682.4802856;1.144523025;1.059162378;2.411613226;2.387284756;1.280338407;93.72044373;61.70027542;100.0018845;444.7200012;403.1749878;305.7325745;27688.88281;64.72286987
11.06.2019 13:42:33,758;697.425293;697.788147;682.4802856;1.144523025;1.059162378;2.411848307;2.420571566;1.142258883;93.72044373;61.70027542;100.0081024;442.9200134;403.1210022;306.1828003;27688.88281;64.79852295
11.06.2019 13:42:48,793;697.425293;697.788147;682.4802856;1.144523025;1.059162378;2.411613226;2.387463331;1.374985576;93.69691467;61.70027542;99.99641418;444.3599854;403.0490112;305.4439392;27688.88281;64.79852295
11.06.2019 13:43:03,833;697.4300537;697.788147;682.4802856;1.144523025;1.059162378;2.411377668;2.406003237;1.300984263;93.69691467;61.70027542;99.99145508;444.2399902;402.868988;305.6404419;27688.90039;64.73629761
11.06.2019 13:43:18,877;697.4210815;697.788147;682.4802856;1.144523025;1.059162378;2.41043663;2.387820721;1.008004785;93.68122101;61.73329544;99.99133301;445.9200134;402.8510132;306.4168396;27688.90039;64.73629761
11.06.2019 13:43:33,902;697.4237061;697.788147;682.4802856;1.144523025;1.059162378;2.41043663;2.416134596;1.150640488;93.68122101;61.73329544;99.99256134;442.5599976;402.5799866;305.9821167;27688.90039;64.73629761
11.06.2019 13:43:48,946;697.4237061;697.788147;682.4802856;1.144523025;1.059162378;2.410201073;2.384783506;1.137846351;93.66552734;61.73329544;99.99724579;444.6000061;403.0130005;305.962677;27688.90039;64.73629761
11.06.2019 13:44:03,994;697.4228516;697.788147;682.4802856;1.144523025;1.059162378;2.409965754;2.373332977;1.261920214;93.67337036;61.70027542;99.98786926;444.7200012;403.0130005;305.5845337;27688.91602;64.70001984
11.06.2019 13:44:19,043;697.4228516;697.788147;682.4802856;1.144523025;1.059162378;2.409730673;2.345667362;0.804640293;93.67337036;61.70027542;99.97476959;442.6799927;403.0130005;306.9487915;27688.91602;64.70001984
11.06.2019 13:44:34,082;697.4228516;697.788147;682.4802856;1.144523025;1.059162378;2.409965754;2.317840338;1.297366261;93.65769196;61.73329544;99.97589874;444.9599915;402.7250061;305.5056763;27688.91602;64.70001984
11.06.2019 13:44:49,128;697.4228516;697.788147;682.4802856;1.144523025;1.059162378;2.409965754;2.376377106;1.28779912;93.67337036;61.70027542;99.98088837;443.8800049;402.4719849;305.5056763;27688.91602;64.70001984
11.06.2019 13:45:04,159;697.4176025;697.788147;682.4802856;1.144523025;1.059162378;2.409965754;2.343144417;1.026742816;93.67337036;61.73329544;99.98014069;444;402.8869934;306.301239;27688.93359;64.70001984
11.06.2019 13:45:19,194;697.4264526;697.788147;682.4802856;1.144523025;1.059162378;2.409495115;2.451342821;1.118992329;93.66552734;61.70027542;99.94047546;443.2799988;402.6700134;305.9617615;27688.93359;64.70001984
11.06.2019 13:45:34,239;697.4264526;697.788147;682.4802856;1.144523025;1.059162378;2.409730673;2.391747952;1.00709033;93.64199829;61.73329544;99.95791626;446.1600037;402.2739868;306.3319397;27688.93359;64.70001984
11.06.2019 13:45:49,287;697.4273071;697.788147;682.4802856;1.144523025;1.059162378;2.409024715;2.423586369;0.978292048;93.64199829;61.73329544;99.96569824;444.9599915;402.4179993;306.3319397;27688.93359;64.70001984
11.06.2019 13:46:04,326;697.4234009;697.788147;682.4802856;1.144523025;1.059162378;2.408789396;2.360777617;1.16362083;93.6341629;61.70027542;99.98169708;444.9599915;402.5620117;305.7381897;27688.94922;64.70001984
11.06.2019 13:46:19,368;697.4348145;697.788147;682.4802856;1.144523025;1.059162378;2.409024715;2.404579639;1.173195004;93.6341629;61.73329544;99.97398376;444;402.6889954;305.7381897;27688.94922;64.70001984
11.06.2019 13:46:34,404;697.425354;697.788147;682.4802856;1.144523025;1.059162378;2.408789396;2.427839518;1.04557991;93.6027832;61.70027542;99.96058655;446.0400085;402.9590149;306.0977478;27688.94922;64.70001984
11.06.2019 13:46:49,438;697.425354;697.788147;682.4802856;1.144523025;1.059162378;2.408083439;2.412048817;1.121754766;93.6027832;61.73329544;99.96839905;445.6799927;403.1210022;305.7781067;27688.94922;64.70001984
11.06.2019 13:47:04,479;697.425354;697.788147;682.4796753;1.144523025;1.059162378;2.408083439;2.406003237;1.121754766;93.6027832;61.73329544;99.94425964;445.2000122;403.0490112;305.7781067;27688.9668;64.70001984
11.06.2019 13:47:19,518;697.4309692;697.788147;682.4796753;1.144523025;1.059162378;2.40784812;2.393175602;1.112162113;93.58708954;61.70027542;99.95198059;444;403.0669861;305.7781067;27688.9668;64.70001984
11.06.2019 13:47:34,558;697.4255981;697.788147;682.4796753;1.144523025;1.059162378;2.407142162;2.411515713;1.173074961;93.57141113;61.73329544;99.93647766;442.5599976;403.571991;305.5050354;27688.9668;64.70001984
11.06.2019 13:47:49,592;697.4255981;697.788147;682.4796753;1.144523025;1.059162378;2.406671762;2.390855789;1.036744595;93.57141113;61.73329544;99.95814514;446.3999939;403.4809875;305.8616333;27688.9668;64.70001984
11.06.2019 13:48:04,630;697.4310303;697.7891846;682.4796753;1.144523025;1.059162378;2.406436443;2.362752676;0.79192245;93.56356049;61.73329544;99.96730042;443.7600098;403.1029968;306.5773621;27688.98242;64.70001984
11.06.2019 13:48:19,659;697.4274292;697.7891846;682.4796753;1.144523025;1.059162378;2.406671762;2.401731014;0.895714998;93.54788208;61.73329544;99.97169495;443.1600037;403.3909912;306.3708801;27688.98242;64.70001984
11.06.2019 13:48:34,697;697.4274292;697.7891846;682.4796753;1.144523025;1.059162378;2.406200886;2.478419304;1.075576663;93.54003143;61.73329544;99.94670105;443.2799988;403.0310059;305.7648926;27688.98242;64.70001984
11.06.2019 13:48:49,737;697.4274292;697.7891846;682.4796753;1.144523025;1.059162378;2.405730486;2.406003237;1.056390166;93.52435303;61.73329544;99.98045349;443.7600098;403.3009949;305.7648926;27688.98242;64.70001984
11.06.2019 13:49:04,768;697.4195557;697.7891846;682.4796753;1.144523025;1.059162378;2.405965805;2.441460371;1.065984368;93.52435303;61.76631546;100.0005417;445.3200073;402.9410095;305.7648926;27689;64.70001984
11.06.2019 13:49:19,808;697.4271851;697.7891846;682.4796753;1.144523025;1.059162378;2.405494928;2.387999296;1.138321519;93.50080872;61.73329544;100.0035629;441.2399902;402.8869934;305.4862976;27689;64.70001984
11.06.2019 13:49:34,844;697.4271851;697.7891846;682.4796753;1.144523025;1.059162378;2.404789209;2.391747952;1.109519958;93.50865936;61.73329544;100.0008545;444;402.9410095;305.4862976;27689;64.70001984
11.06.2019 13:49:49,875;697.4234619;697.7891846;682.4796753;1.144523025;1.059162378;2.405259609;2.426067829;1.128713012;93.51650238;61.73329544;99.98864746;446.0400085;402.5799866;305.4862976;27689;64.70001984
11.06.2019 13:50:04,910;697.4355469;697.7891846;682.4796753;1.144523025;1.059162378;2.40455389;2.421458244;1.099915743;93.50865936;61.73329544;100.0024719;444.9599915;402.8510132;305.4862976;27689.01758;64.70001984
11.06.2019 13:50:19,941;697.4268188;697.7891846;682.4796753;1.144523025;1.059162378;2.40455389;2.39121294;0.994354725;93.49297333;61.73329544;100.0109406;442.9200134;402.9049988;305.807373;27689.01758;64.70001984
11.06.2019 13:50:34,986;697.4268188;697.7891846;682.4796753;1.144523025;1.059162378;2.404789209;2.406714678;1.003969312;93.49297333;61.73329544;99.99710846;442.3200073;402.7969971;305.807373;27689.01758;64.70001984
11.06.2019 13:50:50,018;697.4268188;697.7891846;682.4796753;1.144523025;1.059162378;2.40455389;2.439340115;0.994354725;93.46160126;61.73329544;99.98769379;446.2799988;403.1029968;305.807373;27689.01758;64.70001984
11.06.2019 13:51:05,053;697.4268188;697.7891846;682.4796753;1.144523025;1.059162378;2.404083252;2.376377106;1.220691562;93.45375061;61.73329544;100.0094757;442.3200073;402.7789917;305.0605469;27689.0332;64.70001984
11.06.2019 13:51:20,091;697.4194336;697.7891846;682.4796753;1.144523025;1.059162378;2.403847933;2.349089384;1.016758204;93.43022156;61.73329544;100.0037537;445.5599976;402.9410095;305.5345459;27689.0332;64.70001984
11.06.2019 13:51:35,115;697.4232178;697.7891846;682.4796753;1.144523025;1.059162378;2.402906656;2.391926289;1.016758204;93.43022156;61.73329544;100.0235672;445.3200073;403.1210022;305.5345459;27689.0332;64.70001984
11.06.2019 13:51:50,153;697.4232178;697.7891846;682.4796753;1.144523025;1.059162378;2.403377295;2.406892538;1.061551929;93.44591522;61.73329544;100.0538864;443.8800049;403.1390076;305.4568481;27689.0332;64.70001984
11.06.2019 13:52:05,193;697.4232178;697.7891846;682.4796753;1.144523025;1.059162378;2.403377295;2.385141134;1.061551929;93.43022156;61.76631546;100.0469589;443.519989;403.0849915;305.4568481;27689.05078;64.70001984
11.06.2019 13:52:20,225;697.4232178;697.7858276;682.4796753;1.144523025;1.059162378;2.402671576;2.416489601;1.216874719;93.4066925;61.73329544;100.0353088;442.6799927;403.571991;304.8970947;27689.05078;64.70001984
11.06.2019 13:52:35,266;697.4232178;697.7858276;682.4796753;1.144523025;1.059162378;2.402200699;2.327254772;0.799334168;93.41454315;61.76631546;100.0114059;443.7600098;403.0669861;305.984375;27689.05078;64.70001984
11.06.2019 13:52:50,304;697.4232178;697.7858276;682.4796753;1.144523025;1.059162378;2.402671576;2.403333664;0.865092397;93.41454315;61.73329544;100.0031738;444.1199951;403.2290039;305.8432007;27689.05078;64.70001984
11.06.2019 13:53:05,336;697.4307861;697.7858276;682.4796753;1.144523025;1.059162378;2.402200699;2.38639164;1.014422536;93.39885712;61.73329544;100.0057297;441.8399963;403.4450073;305.3310547;27689.06641;64.70001984
11.06.2019 13:53:20,368;697.4230957;697.7858276;682.4796753;1.144523025;1.059162378;2.401965618;2.374049187;1.004794955;93.37532806;61.667202;99.9916687;443.6400146;403.697998;305.3310547;27689.06641;64.60687256
11.06.2019 13:53:35,405;697.4230957;697.7858276;682.4796753;1.144523025;1.059162378;2.401024103;2.387999296;0.991156161;93.37532806;61.73329544;100.0164871;442.5599976;403.5350037;305.2555237;27689.06641;64.60687256
