Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 13:53:50,444;697.4230957;697.7858276;682.4796753;1.144523025;1.059162378;2.401494741;2.399949789;0.842381239;93.36746979;61.73329544;100.0361862;444.7200012;403.4989929;305.7657776;27689.06641;64.60687256
11.06.2019 13:54:05,480;697.4230957;697.7868652;682.4796753;1.144523025;1.059162378;2.401024103;2.356105804;0.683846414;93.37532806;61.73329544;100.0383224;443.2799988;403.3729858;306.1884766;27689.08398;64.60687256
11.06.2019 13:54:20,514;697.4230957;697.7868652;682.4796753;1.144523025;1.059162378;2.400789022;2.357184172;0.846275747;93.37532806;61.73329544;100.0473633;443.1600037;403.0849915;305.6661072;27689.08398;64.60687256
11.06.2019 13:54:35,548;697.4254761;697.7868652;682.4796753;1.144523025;1.059162378;2.401024103;2.381208181;0.855913818;93.3596344;61.79938889;100.037384;442.2000122;403.3009949;305.6661072;27689.08398;64.60687256
11.06.2019 13:54:50,597;697.4254761;697.7868652;682.4796753;1.144523025;1.059162378;2.400083065;2.393353939;1.016683578;93.35179901;61.73329544;100.0198212;443.1600037;403.355011;305.0610352;27689.08398;64.60002136
11.06.2019 13:55:05,631;697.4254761;697.7868652;682.4796753;1.144523025;1.059162378;2.400553942;2.320920229;0.981745422;93.35179901;61.73329544;100.0418701;442.4400024;403.4630127;305.2837524;27689.09961;64.60002136
11.06.2019 13:55:20,654;697.4254761;697.7868652;682.4796753;1.144523025;1.059162378;2.400318146;2.343865395;0.867253006;93.34394073;61.70027542;100.0352097;443.3999939;403.5169983;305.6606445;27689.09961;64.60002136
11.06.2019 13:55:35,697;697.4190674;697.7868652;682.4796753;1.144523025;1.059162378;2.400318146;2.349989176;0.867253006;93.34394073;61.73329544;100.0263824;443.0400085;403.5169983;305.6606445;27689.09961;64.60002136
11.06.2019 13:55:50,733;697.4190674;697.7868652;682.4796753;1.144523025;1.059162378;2.399847746;2.403155327;0.984680116;93.32826233;61.73329544;100.0289459;441.480011;403.571991;305.2456055;27689.09961;64.60002136
11.06.2019 13:56:05,759;697.4223633;697.7868652;682.4796753;1.144523025;1.059162378;2.399847746;2.394780874;1.271435261;93.31257629;61.73329544;100.028862;443.8800049;403.697998;304.375061;27689.11719;64.60002136
11.06.2019 13:56:20,800;697.425354;697.7868652;682.4796753;1.144523025;1.059162378;2.399612188;2.353767872;1.143902302;93.30472565;61.73329544;100.0134354;442.5599976;403.5350037;304.7330017;27689.11719;64.60002136
11.06.2019 13:56:35,841;697.425354;697.7868652;682.4796753;1.144523025;1.059162378;2.398906469;2.401731014;1.010455132;93.29688263;61.70027542;100.0409546;439.2000122;404.0939941;305.050354;27689.11719;64.60002136
11.06.2019 13:56:50,867;697.421936;697.7868652;682.4796753;1.144523025;1.059162378;2.399141788;2.372257948;1.020090461;93.29688263;61.73329544;100.0465851;440.3999939;403.6799927;305.050354;27689.11719;64.51573181
11.06.2019 13:57:05,906;697.4260254;697.7868652;682.4796753;1.144523025;1.059162378;2.398906469;2.379598618;1.010455132;93.29688263;61.76631546;100.0392609;439.7999878;403.4630127;305.050354;27689.13281;64.51573181
11.06.2019 13:57:20,951;697.4260254;697.7868652;682.4796753;1.144523025;1.059162378;2.398671389;2.443579435;0.983038425;93.28904724;61.73329544;100.0342026;442.4400024;403.769989;305.050354;27689.13281;64.51573181
11.06.2019 13:57:35,995;697.4223633;697.7894897;682.4796753;1.144523025;1.059162378;2.398200512;2.382817507;0.942928612;93.28119659;61.76631546;100.0387878;440.6400146;403.697998;305.1134644;27689.13281;64.51573181
11.06.2019 13:57:51,032;697.4223633;697.7894897;682.4796753;1.144523025;1.059162378;2.398435831;2.41382575;0.759187996;93.26551819;61.73329544;100.0403595;441.7200012;403.7160034;305.7000732;27689.13281;64.51573181
11.06.2019 13:58:06,064;697.425293;697.7894897;682.4796753;1.144523025;1.059162378;2.397965431;2.293674469;0.947150111;93.28119659;61.73329544;100.011795;441.8399963;403.7160034;305.0714722;27689.15039;64.50001526
11.06.2019 13:58:21,096;697.425293;697.7894897;682.4796753;1.144523025;1.059162378;2.397259712;2.362393618;0.550846756;93.24982452;61.76631546;100.0087738;440.0400085;404.1300049;306.1852112;27689.15039;64.50001526
11.06.2019 13:58:36,137;697.425293;697.7894897;682.4723511;1.144523025;1.059162378;2.397259712;2.378703833;0.814872801;93.24198914;61.76631546;100.0052338;441.2399902;404.1300049;305.3847046;27689.15039;64.50001526
11.06.2019 13:58:51,165;697.425293;697.7894897;682.4723511;1.144523025;1.059162378;2.396788836;2.395850658;0.795531571;93.23413849;61.76631546;100.0104675;441.2399902;404.0220032;305.3847046;27689.15039;64.50001526
11.06.2019 13:59:06,200;697.425293;697.7894897;682.4723511;1.144523025;1.059162378;2.396788836;2.447638988;0.795531571;93.23413849;61.73329544;99.98052979;440.6400146;403.9140015;305.3847046;27689.16602;64.50001526
11.06.2019 13:59:21,244;697.4198608;697.7894897;682.4816284;1.144523025;1.059162378;2.397259712;2.340800285;0.814872801;93.23413849;61.76631546;99.98013306;442.2000122;403.6799927;305.3847046;27689.16602;64.50001526
11.06.2019 13:59:36,279;697.4269409;697.7894897;682.4816284;1.144523025;1.059162378;2.396553278;2.397633314;0.785853148;93.21844482;61.73329544;99.97065735;441.7200012;403.3729858;305.3847046;27689.16602;64.50001526
11.06.2019 13:59:51,310;697.4269409;697.7894897;682.4816284;1.144523025;1.059162378;2.396082878;2.399593592;0.701375425;93.21060181;61.73329544;99.96475983;439.5599976;403.571991;305.5821533;27689.16602;64.50001526
11.06.2019 14:00:06,350;697.4328613;697.7869873;682.4816284;1.144523025;1.059162378;2.395847321;2.410627127;0.758740067;93.19491577;61.76631546;99.95653534;443.3999939;403.5899963;305.3789673;27689.18359;64.50001526
11.06.2019 14:00:21,389;697.427063;697.7869873;682.4735107;1.144523025;1.059162378;2.396082878;2.388177633;0.576902747;93.18707275;61.83240891;99.98658752;440.7600098;403.5169983;305.9593201;27689.18359;64.50001526
11.06.2019 14:00:36,413;697.427063;697.7869873;682.4735107;1.144523025;1.059162378;2.395612001;2.392997265;0.940592289;93.20276642;61.79938889;99.98042297;442.4400024;403.4989929;304.798645;27689.18359;64.50001526
11.06.2019 14:00:51,453;697.427063;697.7869873;682.4735107;1.144523025;1.059162378;2.396317959;2.424118042;0.670210481;93.20276642;61.76631546;99.9836731;441.6000061;403.4089966;305.9615784;27689.18359;64.50001526
11.06.2019 14:01:06,491;697.427063;697.7869873;682.4735107;1.144523025;1.059162378;2.395847321;2.416312218;1.045625687;93.17923737;61.76631546;99.98201752;441.3599854;403.6619873;304.7643738;27689.19922;64.50001526
11.06.2019 14:01:21,529;697.427063;697.7869873;682.4735107;1.144523025;1.059162378;2.395847321;2.448344707;0.806328237;93.17923737;61.73329544;99.96464539;438.7200012;403.697998;305.4901123;27689.19922;64.50001526
11.06.2019 14:01:36,564;697.4170532;697.7869873;682.4735107;1.144523025;1.059162378;2.395141602;2.407070637;0.660650611;93.17923737;61.76631546;99.94347382;441.480011;403.3370056;305.843811;27689.19922;64.50001526
11.06.2019 14:01:51,611;697.4300537;697.7869873;682.4735107;1.144523025;1.059162378;2.394671202;2.356824636;0.864020109;93.15570831;61.76631546;99.96324921;442.5599976;403.3370056;305.1686096;27689.19922;64.50001526
11.06.2019 14:02:06,649;697.4214478;697.7869873;682.4735107;1.144523025;1.059162378;2.394906282;2.427308083;0.873680234;93.14785767;61.76631546;99.92536926;441;403.553009;305.1686096;27689.2168;64.50001526
11.06.2019 14:02:21,696;697.4214478;697.7869873;682.4806519;1.144523025;1.059162378;2.394671202;2.417554855;0.893059552;93.15570831;61.76631546;99.95894623;441.480011;403.8599854;304.7128296;27689.2168;64.45618439
11.06.2019 14:02:36,738;697.4214478;697.7869873;682.4806519;1.144523025;1.059162378;2.393964767;2.376914263;0.768171728;93.12432861;61.76631546;99.96190643;440.1600037;403.7520142;305.0029907;27689.2168;64.45618439
11.06.2019 14:02:51,767;697.4214478;697.7869873;682.4806519;1.144523025;1.059162378;2.393964767;2.338274717;0.641572177;93.12432861;61.76631546;99.94969177;440.7600098;404.2739868;305.3861389;27689.2168;64.41027069
11.06.2019 14:03:06,809;697.4214478;697.7869873;682.4806519;1.144523025;1.059162378;2.393494606;2.412048817;0.809625924;93.12432861;61.76631546;99.96162415;440.7600098;404.3819885;304.8189697;27689.23242;64.41027069
11.06.2019 14:03:21,839;697.4214478;697.7869873;682.4703369;1.144523025;1.059162378;2.393729687;2.407248497;0.64520818;93.10863495;61.76631546;99.93840027;441.8399963;403.9859924;305.3458252;27689.23242;64.41027069
11.06.2019 14:03:36,872;697.4304199;697.7869873;682.4703369;1.144523025;1.059162378;2.393494606;2.431735039;0.869003177;93.10079956;61.76631546;99.89570618;441.2399902;403.9500122;304.6393127;27689.23242;64.41027069
11.06.2019 14:03:51,908;697.4245605;697.7869873;682.4703369;1.144523025;1.059162378;2.393259048;2.388891935;0.825576365;93.09295654;61.76631546;99.91725159;439.0799866;404.1659851;305.04422;27689.23242;64.40001678
11.06.2019 14:04:06,943;697.4245605;697.7869873;682.4772949;1.144523025;1.059162378;2.393023968;2.44428587;0.972380042;93.09295654;61.73329544;99.92962646;442.9200134;403.8599854;304.5703125;27689.25;64.40001678
11.06.2019 14:04:21,979;697.427002;697.7869873;682.4772949;1.144523025;1.059162378;2.392082691;2.463140726;0.730610192;93.09295654;61.76631546;99.92460632;440.519989;403.7160034;305.1851501;27689.25;64.40001678
11.06.2019 14:04:37,012;697.4312134;697.7869873;682.4772949;1.144523025;1.059162378;2.392553091;2.384783506;0.602303803;93.07727051;61.73329544;99.91990662;441.2399902;403.8599854;305.6323242;27689.25;64.44472504
11.06.2019 14:04:52,049;697.4246216;697.7869873;682.4772949;1.144523025;1.059162378;2.392082691;2.407960176;0.937282622;93.06157684;61.73329544;99.92006683;439.4400024;403.4089966;304.5594788;27689.25;64.44472504
11.06.2019 14:05:07,087;697.4246216;697.7869873;682.4772949;1.144523025;1.059162378;2.390906096;2.400662422;0.916910946;93.04589844;61.73329544;99.93356323;438.9599915;403.571991;304.4746704;27689.26758;64.44472504
11.06.2019 14:05:22,128;697.4246216;697.7869873;682.4772949;1.144523025;1.059162378;2.391141415;2.437749147;0.405341655;93.03804779;61.73329544;99.92488098;441.7200012;403.5169983;306.052063;27689.26758;64.44472504
11.06.2019 14:05:37,163;697.4353027;697.7869873;682.4772949;1.144523025;1.059162378;2.390435457;2.39567256;0.525081933;93.00667572;61.73329544;99.91355896;441.2399902;403.6260071;305.601532;27689.26758;64.44472504
11.06.2019 14:05:52,198;697.4246826;697.7869873;682.4772949;1.144523025;1.059162378;2.389494419;2.384426117;0.797417104;92.99098969;61.76631546;99.94065857;443.2799988;403.6260071;304.4631958;27689.26758;64.44472504
11.06.2019 14:06:07,241;697.4246826;697.7869873;682.4772949;1.144523025;1.059162378;2.389729738;2.42269969;0.545547247;92.99098969;61.76631546;99.93579865;443.6400146;403.6440125;305.2537842;27689.2832;64.40026093
11.06.2019 14:06:22,282;697.4246826;697.7869873;682.4772949;1.144523025;1.059162378;2.388788462;2.381565809;0.860430598;92.97529602;61.76631546;99.94477081;439.6799927;403.5169983;304.1848145;27689.2832;64.40026093
11.06.2019 14:06:37,304;697.4246826;697.7869873;682.4772949;1.144523025;1.059162378;2.388552904;2.39121294;0.830138445;92.95961761;61.76631546;99.92965698;441.3599854;403.1210022;304.2470703;27689.2832;64.40026093
11.06.2019 14:06:52,335;697.4303589;697.7869873;682.4772949;1.144523025;1.059162378;2.388082266;2.337011337;0.551247656;92.93608093;61.76631546;99.92744446;442.0799866;403.1749878;305.0308533;27689.2832;64.40026093
11.06.2019 14:07:07,365;697.4227905;697.7869873;682.4772949;1.144523025;1.059162378;2.387612104;2.382459879;0.531810582;92.93608093;61.76631546;99.93241882;441.7200012;403.1749878;305.0308533;27689.30078;64.40026093
11.06.2019 14:07:22,401;697.4227905;697.7869873;682.4772949;1.144523025;1.059162378;2.387141228;2.35520649;0.512326241;92.91254425;61.73329544;99.91146088;442.6799927;403.2109985;305.0308533;27689.30078;64.40026093
11.06.2019 14:07:37,443;697.4276123;697.7869873;682.4772949;1.144523025;1.059162378;2.387141228;2.376914263;0.48426944;92.89687347;61.76631546;99.92362213;441;403.0490112;305.1155701;27689.30078;64.40026093
11.06.2019 14:07:52,483;697.4276123;697.7869873;682.4772949;1.144523025;1.059162378;2.38643527;2.414180994;0.689957917;92.89687347;61.76631546;99.91564941;441.1199951;403.4450073;304.4064636;27689.30078;64.40026093
11.06.2019 14:08:07,525;697.4276123;697.7869873;682.4772949;1.144523025;1.059162378;2.38643527;2.455395937;0.56232363;92.88117981;61.76631546;99.92324066;441.7200012;403.4450073;304.9903564;27689.31641;64.36399078
11.06.2019 14:08:22,557;697.4276123;697.7869873;682.4772949;1.144523025;1.059162378;2.385964632;2.406358957;0.542858601;92.86548615;61.76631546;99.93561554;442.6799927;402.9049988;304.9903564;27689.31641;64.39914703
11.06.2019 14:08:37,594;697.4261475;697.7869873;682.4772949;1.144523025;1.059162378;2.385729551;2.398168087;0.661067486;92.86548615;61.79938889;99.92339325;440.7600098;403.571991;304.6040649;27689.31641;64.39914703
11.06.2019 14:08:52,629;697.4326172;697.7869873;682.4772949;1.144523025;1.059162378;2.385964632;2.324721813;0.670775354;92.84980011;61.76631546;99.9302063;440.8800049;403.4809875;304.6040649;27689.31641;64.39914703
11.06.2019 14:09:07,662;697.4244995;697.7869873;682.4772949;1.144523025;1.059162378;2.385023594;2.388356447;0.493452936;92.84980011;61.79938889;99.92680359;443.2799988;403.4630127;305.0219421;27689.33398;64.39914703
11.06.2019 14:09:22,691;697.4244995;697.7869873;682.4772949;1.144523025;1.059162378;2.385493994;2.370286703;0.512925386;92.84195709;61.76631546;99.92346954;443.7600098;403.4630127;305.0219421;27689.33398;64.39914703
11.06.2019 14:09:37,714;697.4244995;697.7869873;682.4772949;1.144523025;1.059162378;2.384552717;2.355386496;0.47393322;92.8341217;61.76631546;99.92073822;439.7999878;403.6619873;305.0219421;27689.33398;64.39914703
11.06.2019 14:09:52,747;697.4280396;697.7869873;682.4772949;1.144523025;1.059162378;2.384552717;2.423054457;0.678526819;92.81842804;61.73329544;99.93777466;442.3200073;404.0580139;304.2992249;27689.33398;64.30988312
11.06.2019 14:10:07,791;697.4280396;697.7869873;682.4772949;1.144523025;1.059162378;2.383611917;2.36544466;0.579011798;92.77921295;61.70027542;99.9307251;441.6000061;404.0580139;304.4820557;27689.34961;64.30988312
11.06.2019 14:10:22,833;697.4280396;697.7869873;682.4772949;1.144523025;1.059162378;2.383141041;2.388177633;0.56499213;92.77921295;61.76631546;99.93522644;440.519989;403.7879944;304.4655151;27689.34961;64.36971283
11.06.2019 14:10:37,866;697.4241943;697.7869873;682.4772949;1.144523025;1.059162378;2.382435083;2.310040712;0.535737991;92.76353455;61.73329544;99.93907166;441.8399963;403.6619873;304.4655151;27689.34961;64.31005859
11.06.2019 14:10:52,905;697.427002;697.7869873;682.4772949;1.144523025;1.059162378;2.382199764;2.365623951;0.525999308;92.76353455;61.76631546;99.9646225;442.2000122;403.7340088;304.4655151;27689.34961;64.39001465
11.06.2019 14:11:07,952;697.427002;697.7869873;682.4772949;1.144523025;1.059162378;2.381964445;2.409026861;0.356203735;92.73999023;61.76631546;99.9646759;443.2799988;403.5350037;304.9477844;27689.36719;64.30297852
11.06.2019 14:11:22,994;697.427002;697.7869873;682.4772949;1.144523025;1.059162378;2.381729364;2.358262539;0.618866622;92.73999023;61.73329544;99.96329498;440.0400085;403.5169983;304.1268311;27689.36719;64.30983734
11.06.2019 14:11:38,031;697.4231567;697.7869873;682.4772949;1.144523025;1.059162378;2.381493807;2.38531971;0.248669729;92.72431183;61.76631546;99.95059967;443.519989;403.8420105;305.2129517;27689.36719;64.35527039
11.06.2019 14:11:53,071;697.4312744;697.7869873;682.4752197;1.144523025;1.059162378;2.38055253;2.364906311;0.452807158;92.70078278;61.76631546;99.96277618;441.8399963;403.9679871;304.4801636;27689.36719;64.30896759
11.06.2019 14:12:08,106;697.4345093;697.7869873;682.4752197;1.144523025;1.059162378;2.38055253;2.364547491;0.452807158;92.67725372;61.76631546;99.94809723;444.1199951;403.7879944;304.4801636;27689.38281;64.30896759
11.06.2019 14:12:23,143;697.428833;697.7869873;682.4752197;1.144523025;1.059162378;2.379846811;2.42323184;0.39342916;92.67725372;61.76631546;99.93095398;442.2000122;403.7879944;304.5707092;27689.38281;64.30896759
11.06.2019 14:12:38,188;697.4229126;697.7869873;682.4752197;1.144523025;1.059162378;2.38031745;2.418087244;0.550341845;92.67725372;61.76631546;99.94134521;442.2000122;403.9679871;304.1570129;27689.38281;64.30896759
11.06.2019 14:12:53,221;697.4321289;697.7869873;682.4752197;1.144523025;1.059162378;2.379846811;2.440223694;0.53081876;92.66940308;61.79938889;99.94417572;441.6000061;403.8959961;304.1570129;27689.38281;64.30896759
11.06.2019 14:13:08,249;697.4334106;697.7869873;682.4752197;1.144523025;1.059162378;2.379846811;2.36580348;0.26672259;92.66940308;61.79938889;99.95800781;441.8399963;403.7340088;304.95224;27689.40039;64.30001831
11.06.2019 14:13:23,284;697.4244995;697.7869873;682.4752197;1.144523025;1.059162378;2.379611254;2.360957146;0.540361464;92.65370941;61.76631546;99.9544754;438.6000061;403.427002;304.0988464;27689.40039;64.30001831
11.06.2019 14:13:38,329;697.4168701;697.7869873;682.4752197;1.144523025;1.059162378;2.379611254;2.377809048;0.540361464;92.66156006;61.76631546;99.94996643;440.6400146;403.6619873;304.0988464;27689.40039;64.30001831
11.06.2019 14:13:53,363;697.4224243;697.7869873;682.4752197;1.144523025;1.059162378;2.379846811;2.392640114;0.392411202;92.65370941;61.76631546;99.95176697;438.2399902;403.9859924;304.5737915;27689.40039;64.30001831
11.06.2019 14:14:08,408;697.4224243;697.7869873;682.4752197;1.144523025;1.059162378;2.379611254;2.362034559;0.593526483;92.63018036;61.76631546;99.94680023;438.6000061;403.8240051;303.9387512;27689.41602;64.30001831
11.06.2019 14:14:23,455;697.4224243;697.7869873;682.4752197;1.144523025;1.059162378;2.379140854;2.409915924;0.574016213;92.63803101;61.76631546;99.94497681;441.8399963;403.571991;303.9387512;27689.41602;64.30001831
11.06.2019 14:14:38,490;697.4224243;697.7869873;682.4752197;1.144523025;1.059162378;2.378199577;2.397276878;0.379644364;92.63018036;61.83240891;99.93923187;441.1199951;403.3370056;304.4060974;27689.41602;64.30001831
11.06.2019 14:14:53,530;697.4224243;697.7869873;682.4752197;1.144523025;1.059162378;2.378905296;2.384783506;0.408986181;92.62234497;61.76631546;99.94165039;440.519989;403.427002;304.4060974;27689.41602;64.30001831
11.06.2019 14:15:08,563;697.4224243;697.7869873;682.4752197;1.144523025;1.059162378;2.378199577;2.401909113;0.379644364;92.62234497;61.76631546;99.93856049;442.5599976;402.9949951;304.4060974;27689.43359;64.30001831
11.06.2019 14:15:23,593;697.4224243;697.7869873;682.4752197;1.144523025;1.059162378;2.377729177;2.369390488;0.360080183;92.62234497;61.70027542;99.92191315;439.7999878;403.1570129;304.4060974;27689.43359;64.30001831
11.06.2019 14:15:38,637;697.4176636;697.7869873;682.4752197;1.144523025;1.059162378;2.378670216;2.383532524;0.399210811;92.61450195;61.76631546;99.94377899;442.3200073;403.2470093;304.4060974;27689.43359;64.30001831
11.06.2019 14:15:53,666;697.4257813;697.7869873;682.4752197;1.144523025;1.059162378;2.378670216;2.389606237;0.243905827;92.61450195;61.76631546;99.95606995;441.7200012;403.4809875;304.8735046;27689.43359;64.30001831
11.06.2019 14:16:08,698;697.4257813;697.7869873;682.4752197;1.144523025;1.059162378;2.378434896;2.371541262;0.509938061;92.59881592;61.76631546;99.94633484;440.2799988;403.6260071;304.043457;27689.44922;64.30001831
11.06.2019 14:16:23,740;697.4188232;697.7869873;682.4752197;1.144523025;1.059162378;2.377964497;2.373870134;0.261325717;92.59881592;61.76631546;99.97035217;442.6799927;403.3370056;304.7326965;27689.44922;64.30001831
11.06.2019 14:16:38,784;697.4188232;697.7845459;682.4752197;1.144523025;1.059162378;2.377258539;2.382817507;0.241716117;92.59881592;61.79938889;99.96047974;441.6000061;403.3190002;304.7326965;27689.44922;64.30001831
11.06.2019 14:16:53,816;697.4225464;697.7845459;682.4752197;1.144523025;1.059162378;2.377258539;2.375302792;0.303712606;92.57528687;61.76631546;99.96998596;441.6000061;403.3190002;304.5167847;27689.44922;64.30001831
11.06.2019 14:17:08,857;697.4225464;697.7845459;682.4752197;1.144523025;1.059162378;2.377258539;2.428193808;0.303712606;92.57528687;61.76631546;99.97485352;442.4400024;403.427002;304.5167847;27689.4668;64.30001831
11.06.2019 14:17:23,891;697.4269409;697.7845459;682.4752197;1.144523025;1.059162378;2.376552343;2.416667223;0.274299473;92.54389954;61.76631546;99.9732132;441.2399902;403.427002;304.5167847;27689.4668;64.30001831
11.06.2019 14:17:38,927;697.4269409;697.7845459;682.4752197;1.144523025;1.059162378;2.375611067;2.354847193;0.235064939;92.52822113;61.73329544;99.97454071;444;403.3009949;304.5167847;27689.4668;64.30001831
11.06.2019 14:17:53,956;697.4213257;697.7845459;682.4752197;1.144523025;1.059162378;2.375140667;2.371361971;0.215461031;92.5125351;61.73329544;99.95228577;439.5599976;403.3370056;304.5167847;27689.4668;64.30001831
11.06.2019 14:18:08,993;697.427063;697.7845459;682.4752197;1.144523025;1.059162378;2.37419939;2.324540854;0.365728825;92.49684143;61.73329544;99.96620941;442.3200073;402.9949951;304.0357056;27689.48242;64.30001831
11.06.2019 14:18:24,017;697.427063;697.7845459;682.4752197;1.144523025;1.059162378;2.37419939;2.335567236;0.30072403;92.45762634;61.76631546;99.9726181;441.8399963;403.2290039;304.1426697;27689.48242;64.30001831
11.06.2019 14:18:39,059;697.4258423;697.7845459;682.4752197;1.144523025;1.059162378;2.373493433;2.399593592;0.271282911;92.43408966;61.76631546;99.97216797;443.2799988;402.9949951;304.1426697;27689.48242;64.30001831
11.06.2019 14:18:54,099;697.4197388;697.7845459;682.4752197;1.144523025;1.059162378;2.372787476;2.369390488;0.241834417;92.43408966;61.76631546;100.0100861;440.519989;403.5350037;304.1426697;27689.48242;64.30001831
11.06.2019 14:19:09,132;697.4197388;697.7845459;682.4752197;1.144523025;1.059162378;2.372552395;2.429787397;0.232027695;92.43408966;61.79938889;100.0274124;440.519989;403.4450073;304.1426697;27689.5;64.30001831
11.06.2019 14:19:24,164;697.4216919;697.7845459;682.4752197;1.144523025;1.059162378;2.372552395;2.388535023;0.232027695;92.41841888;61.76631546;100.0064545;441.2399902;403.6799927;304.1426697;27689.5;64.30001831
11.06.2019 14:19:39,201;697.4246216;697.7845459;682.4752197;1.144523025;1.059162378;2.372316837;2.3837111;-0.059379034;92.40272522;61.76631546;99.95940399;441.3599854;403.5169983;304.8991394;27689.5;64.30007172
11.06.2019 14:19:54,240;697.4246216;697.7845459;682.4752197;1.144523025;1.059162378;2.371846676;2.370465994;0.252361983;92.38703156;61.76631546;99.99263763;439.5599976;403.3729858;303.9931335;27689.5;64.30007172
11.06.2019 14:20:09,287;697.4246216;697.7845459;682.4752197;1.144523025;1.059162378;2.371140242;2.337011337;0.222867802;92.37134552;61.73329544;99.98544312;438.2399902;403.5350037;303.9931335;27689.51758;64.30007172
11.06.2019 14:20:24,324;697.4246826;697.7845459;682.4752197;1.144523025;1.059162378;2.370669842;2.384783506;0.152949199;92.35566711;61.76631546;99.98177338;440.6400146;403.7160034;304.2324829;27689.51758;64.30007172
11.06.2019 14:20:39,347;697.4246826;697.7845459;682.4752197;1.144523025;1.059162378;2.370199203;2.400305986;0.103753276;92.34781647;61.73329544;100.0076828;442.9200134;403.1029968;304.2324829;27689.51758;64.30007172
11.06.2019 14:20:54,380;697.4246826;697.7845459;682.4752197;1.144523025;1.059162378;2.369728565;2.412937403;0.362651497;92.32428741;61.76631546;99.98612976;442.3200073;402.9049988;303.3970337;27689.51758;64.30007172
11.06.2019 14:21:09,410;697.4246826;697.7845459;682.4752197;1.144523025;1.059162378;2.370199203;2.322187662;0.049256429;92.33997345;61.73329544;99.97376251;440.3999939;403.2470093;304.366394;27689.5332;64.30007172
11.06.2019 14:21:24,458;697.4246826;697.7845459;682.4752197;1.144523025;1.059162378;2.369728565;2.352688789;0.248844251;92.30860901;61.70027542;99.94613647;440.7600098;403.2470093;303.7383423;27689.5332;64.30007172
11.06.2019 14:21:39,507;697.4291382;697.7845459;682.4752197;1.144523025;1.062363625;2.369964123;2.405469179;-0.020163782;92.3164444;61.76631546;99.95903015;445.3200073;403.1570129;304.5745544;27689.5332;64.30007172
11.06.2019 14:21:54,550;697.4291382;697.7845459;682.4752197;1.144523025;1.062363625;2.369258165;2.379240513;-0.000421076;92.3164444;61.73329544;99.96696472;440.8800049;403.2650146;304.3970947;27689.5332;64.30007172
11.06.2019 14:22:09,584;697.4246826;697.786438;682.4752197;1.144523025;1.062363625;2.369493246;2.347648859;0.019305542;92.3164444;61.73329544;99.9695282;440.2799988;403.3009949;304.3970947;27689.55078;64.30007172
11.06.2019 14:22:24,623;697.4246826;697.786438;682.4752197;1.144523025;1.062363625;2.368787289;2.387284756;-0.010277277;92.30075836;61.76631546;99.94713593;441.1199951;403.6440125;304.3970947;27689.55078;64.30007172
11.06.2019 14:22:39,651;697.4282837;697.786438;682.4752197;1.144523025;1.062363625;2.369258165;2.36472702;0.180879772;92.30075836;61.76631546;99.93610382;442.2000122;403.0669861;303.8831482;27689.55078;64.30007172
11.06.2019 14:22:54,686;697.4282837;697.786438;682.4752197;1.144523025;1.062363625;2.368787289;2.39228344;0.161183611;92.2850647;61.76631546;99.9397049;441.2399902;403.0669861;303.8831482;27689.55078;64.30007172
11.06.2019 14:23:09,708;697.4261475;697.786438;682.4752197;1.144523025;1.062363625;2.368787289;2.341701984;0.239125594;92.2850647;61.79938889;99.97338867;441.2399902;402.9769897;303.6495361;27689.56641;64.30007172
11.06.2019 14:23:24,748;697.4225464;697.786438;682.4752197;1.144523025;1.062363625;2.367610693;2.346207857;-0.00480321;92.25369263;61.76631546;99.94738007;442.3200073;403.3190002;304.3511047;27689.56641;64.30007172
11.06.2019 14:23:39,781;697.4225464;697.786438;682.4752197;1.144523025;1.062363625;2.367846012;2.380313873;-0.034404773;92.25369263;61.73329544;99.94592285;441.2399902;403.1029968;304.3511047;27689.56641;64.30007172
11.06.2019 14:23:54,815;697.4264526;697.786438;682.4752197;1.144523025;1.062363625;2.367610693;2.381923437;-0.15563187;92.25369263;61.76631546;99.94284821;440.1600037;403.4630127;304.6847229;27689.56641;64.30007172
11.06.2019 14:24:09,856;697.4238281;697.786438;682.4752197;1.144523025;1.062363625;2.367375612;2.371541262;-0.355256766;92.22232819;61.73329544;99.95044708;441.8399963;403.2650146;305.1937561;27689.58398;64.21050262
11.06.2019 14:24:24,901;697.4255981;697.786438;682.4752197;1.144523025;1.062363625;2.367375612;2.403689623;0.112652354;92.23800659;61.79938889;99.95896912;441.480011;403.0849915;303.8514709;27689.58398;64.24373627
11.06.2019 14:24:39,945;697.4255981;697.786438;682.4752197;1.144523025;1.062363625;2.366434336;2.398168087;-0.200883508;92.22232819;61.76631546;99.95088196;439.2000122;403.355011;304.6722717;27689.58398;64.20343018
11.06.2019 14:24:54,986;697.4255981;697.786438;682.4711914;1.144523025;1.062363625;2.366669893;2.392462015;0.037408866;92.20663452;61.76631546;99.94524384;439.4400024;403.5899963;303.9291992;27689.58398;64.20343018
11.06.2019 14:25:10,020;697.4255981;697.786438;682.4711914;1.144523025;1.058347702;2.366434336;2.444462299;0.199235409;92.21447754;61.76631546;99.93611145;439.0799866;403.8240051;303.4741211;27689.59961;64.20343018
11.06.2019 14:25:25,050;697.4255981;697.786438;682.4711914;1.144523025;1.058347702;2.366434336;2.439693451;-0.08106453;92.19878387;61.76631546;99.94984436;442.5599976;403.769989;304.3134766;27689.59961;64.20343018
11.06.2019 14:25:40,090;697.4281616;697.786438;682.4711914;1.144523025;1.058347702;2.366434336;2.32273078;-0.110714935;92.19094849;61.76631546;99.94976807;442.2000122;403.6440125;304.3134766;27689.59961;64.20343018
11.06.2019 14:25:55,132;697.423584;697.786438;682.4790649;1.144523025;1.058347702;2.366199017;2.346027613;-0.090949394;92.19878387;61.76631546;99.96717072;439.2000122;403.1390076;304.3134766;27689.59961;64.20343018
11.06.2019 14:26:10,172;697.4282227;697.786438;682.4790649;1.144523025;1.058347702;2.365728378;2.382102251;0.209312111;92.19878387;61.76631546;99.9438324;440.2799988;403.2470093;303.3554382;27689.61719;64.20343018
11.06.2019 14:26:25,199;697.4241943;697.786438;682.4790649;1.144523025;1.058347702;2.365728378;2.381744623;-0.021735093;92.19094849;61.76631546;99.92851257;438.2399902;403.0130005;304.0470886;27689.61719;64.20343018
11.06.2019 14:26:40,231;697.4205322;697.7838135;682.4790649;1.144523025;1.058347702;2.365728378;2.367956161;-0.021735093;92.19094849;61.76631546;99.92129517;442.9200134;403.1749878;304.0470886;27689.61719;64.20343018
11.06.2019 14:26:55,276;697.4205322;697.7838135;682.4790649;1.144523025;1.058347702;2.36478734;2.391747952;-0.061253905;92.17525482;61.76631546;99.92147064;440.0400085;403.0130005;304.0470886;27689.61719;64.20343018
11.06.2019 14:27:10,306;697.4205322;697.7838135;682.4755859;1.144523025;1.058347702;2.364551783;2.378525019;0.246084914;92.15957642;61.79938889;99.93197632;441;403.0310059;303.1568909;27689.63281;64.20343018
11.06.2019 14:27:25,343;697.4238281;697.7838135;682.4755859;1.144523025;1.058347702;2.36478734;2.376914263;-0.038375203;92.15957642;61.76631546;99.92591858;441.6000061;403.2109985;303.9786377;27689.63281;64.20343018
11.06.2019 14:27:40,381;697.4238281;697.7838135;682.4755859;1.144523025;1.058347702;2.363845825;2.387642145;-0.077916071;92.12819672;61.76631546;99.9305954;439.9200134;403.2109985;303.9786377;27689.63281;64.20343018
11.06.2019 14:27:55,412;697.4238281;697.7838135;682.4755859;1.144523025;1.058347702;2.363610744;2.354667187;-0.010196814;92.12819672;61.76631546;99.94381714;438.480011;403.2470093;303.8056641;27689.63281;64.20343018
11.06.2019 14:28:10,447;697.4199829;697.7838135;682.4755859;1.144523025;1.058347702;2.363374949;2.388177633;-0.261054367;92.11250305;61.76631546;99.91858673;438;403.1390076;304.4671021;27689.65039;64.20001984
11.06.2019 14:28:25,484;697.4243774;697.7838135;682.4755859;1.144523025;1.058347702;2.363610744;2.42269969;-0.036886647;92.11250305;61.76631546;99.90209961;439.5599976;403.4089966;303.826355;27689.65039;64.20001984
11.06.2019 14:28:40,513;697.4243774;697.7838135;682.4755859;1.144523025;1.058347702;2.363139868;2.389784813;-0.046788674;92.11250305;61.76631546;99.92528534;440.1600037;403.4089966;303.826355;27689.65039;64.20001984
11.06.2019 14:28:55,549;697.421875;697.7838135;682.4755859;1.144523025;1.058347702;2.363139868;2.414358616;-0.056672551;92.09683228;61.73329544;99.94165039;440.1600037;403.0310059;303.826355;27689.65039;64.20001984
11.06.2019 14:29:10,594;697.421875;697.7876587;682.4755859;1.144523025;1.058347702;2.362905025;2.298590422;0.081482433;92.08113861;61.73329544;99.93952179;439.0799866;403.0310059;303.3836975;27689.66602;64.20001984
11.06.2019 14:29:25,630;697.421875;697.7876587;682.4755859;1.144523025;1.058347702;2.362905025;2.381386995;0.081482433;92.08113861;61.76631546;99.96633911;441.1199951;403.2650146;303.3836975;27689.66602;64.20001984
11.06.2019 14:29:40,662;697.428772;697.7876587;682.4755859;1.144523025;1.060084105;2.36219883;2.342603683;-0.228503689;92.07329559;61.76631546;99.97228241;439.3200073;403.2290039;304.2217102;27689.66602;64.20001984
11.06.2019 14:29:55,699;697.4251709;697.7876587;682.4755859;1.144523025;1.060084105;2.361728191;2.387463331;0.345200688;92.07329559;61.76631546;99.95275879;441.2399902;402.7430115;302.4478149;27689.66602;64.20001984
11.06.2019 14:30:10,737;697.4251709;697.7876587;682.4755859;1.144523025;1.060084105;2.362434149;2.323092937;-0.419737607;92.05760956;61.76631546;99.94970703;440.519989;403.1210022;304.822998;27689.68359;64.20001984
11.06.2019 14:30:25,775;697.4251709;697.7876587;682.4602661;1.144523025;1.060084105;2.361728191;2.317840338;-0.397030562;92.04976654;61.79938889;99.96225739;440.8800049;402.9590149;304.6661072;27689.68359;64.20001984
11.06.2019 14:30:40,804;697.420105;697.7876587;682.4741211;1.144523025;1.060084105;2.360787153;2.414180994;-0.397587806;92.02623749;61.79938889;99.95613861;439.4400024;402.9410095;304.5490417;27689.68359;64.20001984
11.06.2019 14:30:55,840;697.4249268;697.7876587;682.4741211;1.144523025;1.060084105;2.360316515;2.352329016;-0.147320673;92.02623749;61.79938889;99.97460938;441.1199951;403.3370056;303.8605957;27689.68359;64.20001984
11.06.2019 14:31:10,881;697.4249268;697.786377;682.4741211;1.144523025;1.060084105;2.361022472;2.403511286;-0.316526443;92.02623749;61.79938889;99.98817444;439.7999878;403.4809875;304.3365479;27689.69922;64.20001984
11.06.2019 14:31:25,928;697.4203491;697.786377;682.4741211;1.144523025;1.060084105;2.360551596;2.377809048;-0.336369574;92.03408051;61.76631546;99.99528503;440.519989;403.6619873;304.3365479;27689.69922;64.20001984
11.06.2019 14:31:40,959;697.4203491;697.786377;682.4741211;1.144523025;1.060084105;2.360080957;2.42269969;-0.376109719;92.00270081;61.76631546;99.95595551;438.2399902;404.0039978;304.3365479;27689.69922;64.20001984
11.06.2019 14:31:56,000;697.4203491;697.786377;682.4741211;1.144523025;1.060084105;2.359610558;2.328159094;-0.288276136;91.97132874;61.76631546;99.93967438;439.4400024;403.7340088;304.0743103;27689.69922;64.20001984
11.06.2019 14:32:11,044;697.4203491;697.786377;682.4741211;1.144523025;1.060084105;2.359139919;2.407248497;-0.308125198;91.97132874;61.76631546;99.95735931;438.6000061;403.7879944;304.0743103;27689.7168;64.20001984
11.06.2019 14:32:26,081;697.4268188;697.786377;682.4741211;1.144523025;1.060084105;2.358904839;2.382638693;-0.318062782;91.97132874;61.76631546;99.95816803;439.2000122;403.5899963;304.0743103;27689.7168;64.20001984
11.06.2019 14:32:41,115;697.4268188;697.786377;682.4741211;1.144523025;1.060084105;2.359139919;2.354667187;-0.308125198;91.97132874;61.76631546;99.94703674;440.519989;403.5350037;304.0743103;27689.7168;64.20001984
11.06.2019 14:32:56,149;697.4234619;697.786377;682.4741211;1.144523025;1.060084105;2.359375;2.356465101;-0.29821986;91.97132874;61.76631546;99.94958496;441.6000061;403.5350037;304.0743103;27689.7168;64.20001984
11.06.2019 14:33:11,181;697.4234619;697.786377;682.4701538;1.144523025;1.060084105;2.358198881;2.410804749;-0.347867131;91.9556427;61.76631546;99.9420166;440.0400085;403.6080017;304.0743103;27689.73242;64.20001984
11.06.2019 14:33:26,223;697.4234619;697.786377;682.4701538;1.144523025;1.060084105;2.358198881;2.332858324;-0.347867131;91.93996429;61.73329544;99.95195007;439.2000122;403.8779907;304.0743103;27689.73242;64.20001984
11.06.2019 14:33:41,252;697.4257202;697.786377;682.4701538;1.144523025;1.060084105;2.357963085;2.374765873;-0.16202566;91.93210602;61.76631546;99.93982697;439.5599976;403.8779907;303.4900208;27689.73242;64.20001984
11.06.2019 14:33:56,292;697.4257202;697.786377;682.479187;1.144523025;1.060084105;2.358198881;2.393353939;-0.410473228;91.92427063;61.73329544;99.95874023;441.6000061;403.769989;304.2611084;27689.73242;64.20001984
11.06.2019 14:34:11,326;697.4212646;697.786377;682.479187;1.144523025;1.060084105;2.357728004;2.369031906;-0.183416575;91.93996429;61.76631546;99.9749527;439.5599976;403.6260071;303.5242615;27689.75;64.20001984
11.06.2019 14:34:26,364;697.4212646;697.786377;682.479187;1.144523025;1.060084105;2.357492447;2.389070749;-0.29469493;91.92427063;61.79938889;99.93775177;437.7600098;402.8869934;303.8265991;27689.75;64.20001984
11.06.2019 14:34:41,402;697.4212646;697.786377;682.4702148;1.144523025;1.060084105;2.357492447;2.36041832;-0.29469493;91.91641998;61.79938889;99.94656372;440.6400146;402.6520081;303.8265991;27689.75;64.17761993
11.06.2019 14:34:56,445;697.4230957;697.786377;682.4702148;1.144523025;1.060084105;2.357492447;2.399237156;-0.476463258;91.91641998;61.76631546;99.95405579;441;403.1029968;304.368866;27689.75;64.17761993
11.06.2019 14:35:11,481;697.4230957;697.786377;682.4702148;1.144523025;1.060084105;2.356786728;2.362752676;-0.506322742;91.90857697;61.79938889;99.93856049;441.1199951;403.1029968;304.368866;27689.76758;64.17761993
11.06.2019 14:35:26,514;697.4256592;697.786377;682.4736938;1.144523025;1.060084105;2.35608077;2.382638693;-0.536220253;91.88504791;61.76631546;99.95593262;441.8399963;403.0310059;304.368866;27689.76758;64.19998932
11.06.2019 14:35:41,553;697.4256592;697.786377;682.4736938;1.144523025;1.060084105;2.356316328;2.342062712;-0.492954761;91.87721252;61.76631546;99.96498871;440.2799988;403.0490112;304.2695618;27689.76758;64.19998932
11.06.2019 14:35:56,588;697.4256592;697.786377;682.4736938;1.144523025;1.060084105;2.355610371;2.341882467;-0.307087064;91.86151886;61.76631546;99.96443939;439.4400024;403.6260071;303.693573;27689.76758;64.19998932
11.06.2019 14:36:11,625;697.4321289;697.7843018;682.4736938;1.144523025;1.060084105;2.355610371;2.388535023;-0.482082814;91.85368347;61.76631546;99.9732132;438.480011;403.427002;304.215332;27689.7832;64.19998932
11.06.2019 14:36:26,673;697.4243774;697.7843018;682.4736938;1.144523025;1.060084105;2.355610371;2.342603683;-0.190633342;91.85368347;61.73329544;99.96394348;438.8399963;403.5169983;303.346344;27689.7832;64.10886383
11.06.2019 14:36:41,710;697.4297485;697.7843018;682.4736938;1.144523025;1.060084105;2.355610371;2.361854792;-0.372719526;91.85368347;61.76631546;99.95281219;439.5599976;403.4089966;303.8892212;27689.7832;64.13103485
11.06.2019 14:36:56,746;697.4297485;697.7843018;682.4736938;1.144523025;1.060084105;2.354904175;2.414536238;-0.402594775;91.84583282;61.79938889;99.96774292;441;403.4089966;303.8892212;27689.7832;64.10012054
11.06.2019 14:37:11,783;697.4238281;697.7843018;682.4736938;1.144523025;1.060084105;2.354433775;2.334845066;-0.422511369;91.83013916;61.76631546;99.9540863;441.480011;403.3009949;303.8892212;27689.80078;64.10012054
11.06.2019 14:37:26,820;697.4346313;697.7843018;682.4736938;1.144523025;1.060084105;2.353727818;2.39121294;-0.27023381;91.81446075;61.76631546;99.98823547;438.7200012;403.4630127;303.3464355;27689.80078;64.10012054
11.06.2019 14:37:41,849;697.4284058;697.7843018;682.4736938;1.144523025;1.060084105;2.353727818;2.384068727;-0.270475924;91.80661011;61.76631546;99.96305847;441.7200012;403.6260071;303.347168;27689.80078;64.11844635
11.06.2019 14:37:56,878;697.4284058;697.7843018;682.4736938;1.144523025;1.060084105;2.353257179;2.393353939;-0.563299596;91.78308105;61.79938889;100.0072632;438.8399963;403.571991;304.1600647;27689.80078;64.11844635
11.06.2019 14:38:11,911;697.4284058;697.7843018;682.4810791;1.144523025;1.060084105;2.35349226;2.422167778;-0.456556797;91.78308105;61.76631546;100.0084839;442.2000122;403.8779907;303.8718872;27689.81641;64.11844635
11.06.2019 14:38:26,953;697.4284058;697.7843018;682.4810791;1.144523025;1.060084105;2.353022099;2.336469889;-0.461484611;91.7438736;61.79938889;99.98638153;441;403.8420105;303.7974548;27689.81641;64.11844635
11.06.2019 14:38:41,990;697.4329224;697.7843018;682.4718018;1.145018578;1.060084105;2.351845264;2.390498877;-0.501404822;91.72817993;61.79938889;99.95336151;439.0799866;403.6260071;303.7974548;27689.81641;64.11844635
11.06.2019 14:38:57,029;697.4258423;697.7843018;682.4718018;1.145018578;1.060084105;2.351374865;2.411693573;-0.521376848;91.72032928;61.83240891;99.94426727;437.519989;403.5350037;303.7974548;27689.81641;64.11844635
11.06.2019 14:39:12,076;697.421875;697.7843018;682.4718018;1.145018578;1.060084105;2.351374865;2.423408985;-0.481709957;91.70465088;61.76631546;99.93374634;440.0400085;403.2829895;303.6794128;27689.83398;64.10009766
11.06.2019 14:39:27,108;697.4279785;697.7843018;682.4718018;1.145018578;1.060084105;2.350903988;2.354847193;-0.501681924;91.68112183;61.76631546;99.96730042;439.2000122;403.4089966;303.6794128;27689.83398;64.10009766
11.06.2019 14:39:42,143;697.4279785;697.7843018;682.4718018;1.145018578;1.060084105;2.349727631;2.294403076;-0.753389776;91.67327118;60.54389572;99.98036957;436.3200073;403.4630127;304.2794495;27689.83398;64.10009766
11.06.2019 14:39:57,176;697.4279785;697.7843018;682.4718018;1.145018578;1.060084105;2.349257231;2.344586134;-0.115006521;91.65759277;60.54389572;99.97511292;437.6400146;403.4630127;302.3215027;27689.83398;64.10009766
11.06.2019 14:40:12,220;697.4279785;697.7843018;682.4718018;1.145018578;1.060084105;2.349021435;2.342963934;0.075840838;91.62621307;60.60998535;99.97635651;437.7600098;403.3729858;301.7242737;27689.84961;64.10009766
11.06.2019 14:40:27,264;697.4279785;697.7843018;682.4718018;1.145018578;1.060084105;2.348551273;2.424649954;0.248487815;91.61051941;60.54389572;99.99375153;435.8399963;403.6080017;301.3819275;27689.84961;64.10009766
11.06.2019 14:40:42,299;697.4312134;697.7843018;682.4718018;1.145018578;1.060084105;2.347609758;2.320557833;0.06069044;91.58699036;60.54389572;100.0148392;437.1600037;403.8059998;301.8223877;27689.84961;64.00440216
11.06.2019 14:40:57,332;697.4312134;697.7843018;682.4718018;1.145018578;1.060084105;2.34666872;2.335025549;0.211564973;91.57915497;60.54389572;100.0270386;436.0799866;403.7879944;301.2554932;27689.84961;64.00440216
11.06.2019 14:41:12,362;697.437439;697.7843018;682.4718018;1.145018578;1.060084105;2.346197844;2.38871336;-0.122153334;91.53993225;60.5108757;99.9721756;438.9599915;403.5899963;302.1884155;27689.86719;64.00440216
11.06.2019 14:41:27,391;697.4331055;697.7843018;682.4718018;1.145018578;1.060084105;2.345727444;2.3591609;0.045629494;91.53993225;60.54389572;99.96769714;435.6000061;403.5169983;301.6305237;27689.86719;64.00440216
11.06.2019 14:41:42,425;697.4331055;697.7843018;682.4718018;1.145018578;1.060084105;2.345727444;2.302410364;0.045629494;91.5164032;60.54389572;99.97566223;436.0799866;404.0400085;301.6305237;27689.86719;64.00440216
11.06.2019 14:41:57,459;697.4293213;697.7843018;682.4718018;1.145018578;1.06233108;2.345021486;2.320195675;0.015770752;91.50856781;60.54389572;99.99123383;434.3999939;404.2019958;301.6305237;27689.86719;64.00440216
11.06.2019 14:42:12,492;697.4293213;697.7843018;682.4718018;1.145018578;1.06233108;2.344315529;2.338635683;0.095060267;91.48503876;60.54389572;99.98008728;435.2399902;403.8059998;301.2285156;27689.88281;64.00440216
11.06.2019 14:42:27,523;697.4293213;697.7843018;682.4666748;1.145018578;1.06233108;2.344315529;2.325083971;-0.152241305;91.46934509;60.54389572;99.9992981;434.6400146;404.1659851;301.9036255;27689.88281;64.00440216
11.06.2019 14:42:42,562;697.4221802;697.7843018;682.4666748;1.145018578;1.06233108;2.343609571;2.337192059;0.25078398;91.46934509;60.5108757;100.0040894;436.7999878;404.0039978;300.6184692;27689.88281;64.00001526
11.06.2019 14:42:57,603;697.4275513;697.7843018;682.4666748;1.145018578;1.06233108;2.343609571;2.314758301;-0.211701691;91.45365143;60.5108757;99.99250031;438.6000061;403.553009;301.9912415;27689.88281;64.00001526
11.06.2019 14:43:12,640;697.4244995;697.7843018;682.4666748;1.145018578;1.06233108;2.342668533;2.324359894;-0.251671433;91.43796539;60.5108757;99.97134399;438.480011;403.4630127;301.9912415;27689.90039;63.91192245
11.06.2019 14:43:27,674;697.4313965;697.7843018;682.4666748;1.145018578;1.06233108;2.342197657;2.342242956;-0.130509049;91.42228699;60.57691574;99.95678711;434.519989;403.4630127;301.5724792;27689.90039;63.91192245
11.06.2019 14:43:42,709;697.4313965;697.7843018;682.4666748;1.145018578;1.06233108;2.342197657;2.315302372;-0.291788042;91.40659332;60.5108757;99.99151611;437.1600037;403.4809875;302.0508728;27689.90039;63.91192245
11.06.2019 14:43:57,749;697.4313965;697.7843018;682.4666748;1.145018578;1.06233108;2.341491938;2.342603683;-0.305142552;91.38306427;60.54389572;100.0153732;437.519989;403.4809875;302.0015259;27689.90039;63.91192245
11.06.2019 14:44:12,781;697.4313965;697.7843018;682.475769;1.145018578;1.06233108;2.341021299;2.346748352;0.222198144;91.39090729;60.54389572;100.001236;436.6799927;403.427002;300.6357422;27689.91602;63.91192245
11.06.2019 14:44:27,812;697.423645;697.7843018;682.475769;1.146717191;1.06233108;2.34078598;2.347468615;-0.16339761;91.37522888;60.57691574;99.97419739;435.1199951;404.1480103;301.7503357;27689.91602;63.91192245
11.06.2019 14:44:42,852;697.423645;697.7843018;682.475769;1.146717191;1.06233108;2.340315342;2.406536818;-0.319593996;91.35953522;60.54389572;99.95743561;436.4400024;404.1659851;301.7503357;27689.91602;63.90000916
11.06.2019 14:44:57,892;697.4249268;697.7843018;682.475769;1.146717191;1.06233108;2.340315342;2.314939737;-0.319593996;91.34384918;60.5108757;99.99028778;435.6000061;404.2200012;301.7503357;27689.91602;63.8044014
11.06.2019 14:45:12,926;697.4279175;697.7843018;682.4678345;1.146717191;1.06233108;2.339374304;2.381923437;-0.236285165;91.32032013;60.54389572;99.96735382;435.2399902;403.697998;301.3849487;27689.93359;63.8044014
11.06.2019 14:45:27,956;697.4344482;697.7843018;682.4678345;1.146717191;1.06233108;2.340080023;2.351249218;-0.259858221;91.33600616;60.57691574;99.95832062;434.7600098;404.0580139;301.5437012;27689.93359;63.8044014
11.06.2019 14:45:43,000;697.4278564;697.7843018;682.4678345;1.146717191;1.06233108;2.339138746;2.352868557;-0.197617069;91.30462646;60.54389572;99.95637512;435.7200012;404.3999939;301.5437012;27689.93359;63.8044014
11.06.2019 14:45:58,029;697.4278564;697.7843018;682.4678345;1.146717191;1.06233108;2.338903427;2.347108364;0.033678774;91.30462646;60.54389572;99.94877625;435.8399963;404.2739868;300.9172668;27689.93359;63.8044014
11.06.2019 14:46:13,058;697.437439;697.7843018;682.4678345;1.146717191;1.06233108;2.339138746;2.343504906;-0.284352064;91.30462646;60.54389572;99.96909332;436.4400024;404.1480103;301.8007813;27689.94922;63.8044014
11.06.2019 14:46:28,092;697.432312;697.7843018;682.4729004;1.146717191;1.06233108;2.338432789;2.359340429;-0.567851424;91.28894806;60.54389572;99.97318268;435.3599854;403.9859924;302.5517273;27689.94922;63.8044014
11.06.2019 14:46:43,137;697.4279785;697.7843018;682.4729004;1.146717191;1.06233108;2.337962151;2.295495987;-0.109376542;91.27325439;60.54389572;100.0004196;436.6799927;404.2919922;301.1339111;27689.94922;63.8044014
11.06.2019 14:46:58,179;697.4326782;697.7843018;682.4729004;1.146717191;1.06233108;2.33772707;2.372437239;-0.119381599;91.27325439;60.54389572;100.0035706;435.480011;404.4549866;301.1339111;27689.94922;63.8044014
11.06.2019 14:47:13,218;697.4326782;697.7843018;682.4729004;1.146717191;1.06233108;2.337021112;2.35214901;-0.352092087;91.23403931;60.54389572;100.0005264;433.3200073;404.5809937;301.7341919;27689.9668;63.8044014
11.06.2019 14:47:28,248;697.4326782;697.7843018;682.4653931;1.146717191;1.06233108;2.336550236;2.392104864;-0.14927578;91.23403931;60.54389572;99.98690033;433.6799927;404.4909973;301.0742188;27689.9668;63.8044014
11.06.2019 14:47:43,286;697.4299316;697.7843018;682.4653931;1.146717191;1.06233108;2.336785793;2.37351203;-0.378327161;91.21834564;60.54389572;99.96595001;434.7600098;404.1659851;301.782135;27689.9668;63.8044014
11.06.2019 14:47:58,325;697.4367676;697.7843018;682.4653931;1.146717191;1.06233108;2.336785793;2.33899641;-0.335915327;91.21834564;60.54389572;99.97253418;433.3200073;404.3819885;301.6565857;27689.9668;63.8044014
11.06.2019 14:48:13,349;697.4367676;697.7843018;682.4653931;1.146717191;1.06233108;2.336080074;2.38496232;-0.33268401;91.20266724;60.54389572;99.97232819;434.2799988;404.2200012;301.5579224;27689.98242;63.76905441
11.06.2019 14:48:28,383;697.4279175;697.7843018;682.4653931;1.146717191;1.06233108;2.336080074;2.317477703;-0.33268401;91.1869812;60.54389572;99.95986176;436.0799866;404.2200012;301.5579224;27689.98242;63.73651886
11.06.2019 14:48:43,418;697.4342041;697.7843018;682.4733887;1.146717191;1.06233108;2.335138559;2.358801603;-0.37284869;91.17913055;60.54389572;99.97222137;435.8399963;404.3819885;301.5579224;27689.98242;63.73651886
11.06.2019 14:48:58,448;697.4342041;697.7843018;682.4733887;1.146717191;1.06233108;2.334903479;2.367417812;-0.060136702;91.17913055;60.57691574;99.98791504;435.1199951;404.2019958;300.6029663;27689.98242;63.70003891
11.06.2019 14:49:13,492;697.4367065;697.7843018;682.4733887;1.146717191;1.06233108;2.334903479;2.374586582;-0.41554445;91.16345215;60.54389572;99.98039246;435.7200012;404.2380066;301.6545715;27690;63.70003891
