Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 14:49:28,531;697.4292603;697.7813721;682.4733887;1.146717191;1.06233108;2.334903479;2.333580732;-0.27573365;91.16345215;60.57691574;99.96137238;434.7600098;404.7430115;301.2409363;27690;63.70003891
11.06.2019 14:49:43,561;697.4318848;697.7813721;682.4612427;1.146717191;1.06233108;2.334667683;2.333761454;-0.285798997;91.15559387;60.54389572;99.95773315;435.8399963;404.598999;301.2409363;27690;63.70003891
11.06.2019 14:49:58,605;697.4318848;697.7813721;682.4612427;1.146717191;1.06233108;2.333961964;2.293492556;-0.315884799;91.1399231;60.54389572;99.97081757;434.7600098;404.6350098;301.2409363;27690;63.72049713
11.06.2019 14:50:13,648;697.4354858;697.7813721;682.4680786;1.146717191;1.06233108;2.333491564;2.300591707;-0.335972428;91.11638641;60.54389572;99.98091125;434.3999939;404.8150024;301.2409363;27690.01758;63.72049713
11.06.2019 14:50:28,690;697.4354858;697.7813721;682.4680786;1.146717191;1.06233108;2.333961964;2.32254982;-0.315884799;91.10853577;60.54389572;99.99828339;433.0799866;405.0849915;301.2409363;27690.01758;63.72049713
11.06.2019 14:50:43,729;697.4354858;697.7813721;682.4680786;1.146717191;1.06233108;2.333256006;2.352329016;-0.471513301;91.10853577;60.54389572;99.98390961;432.9599915;404.7250061;301.6119385;27690.01758;63.70000839
11.06.2019 14:50:58,767;697.4290771;697.7813721;682.4680786;1.146717191;1.06233108;2.332785606;2.285470009;-0.291982889;91.10853577;60.54389572;99.99820709;434.6400146;404.9590149;301.0217896;27690.01758;63.70000839
11.06.2019 14:51:13,801;697.4415283;697.7844238;682.4680786;1.146717191;1.06233108;2.333020926;2.318383932;-0.506963551;91.09285736;60.54389572;100.0220184;434.3999939;405.0490112;301.6870117;27690.0332;63.70000839
11.06.2019 14:51:28,839;697.434082;697.7844238;682.4680786;1.146717191;1.06233108;2.333020926;2.321463346;-0.366855592;91.09285736;60.54389572;99.98221588;435;404.868988;301.2727966;27690.0332;63.70000839
11.06.2019 14:51:43,874;697.434082;697.7844238;682.4680786;1.146717191;1.06233108;2.33184433;2.357723236;-0.431865185;91.07717133;60.57691574;99.9815979;434.3999939;404.7070007;301.3163452;27690.0332;63.70000839
11.06.2019 14:51:58,902;697.434082;697.7844238;682.4680786;1.146717191;1.06233108;2.331609249;2.326531172;-0.250763565;91.06147766;60.57691574;99.98091888;433.5599976;404.5809937;300.7515259;27690.0332;63.70000839
11.06.2019 14:52:13,941;697.4281006;697.7844238;682.4680786;1.146717191;1.06233108;2.331138372;2.353947878;-0.519055784;91.03794861;60.57691574;99.95975494;434.0400085;404.5809937;301.4847107;27690.05078;63.70000839
11.06.2019 14:52:28,979;697.4369507;697.7844238;682.4680786;1.146717191;1.06233108;2.331138372;2.375123978;-0.519055784;91.03794861;60.57691574;99.98153687;435.2399902;404.9590149;301.4847107;27690.05078;63.70000839
11.06.2019 14:52:44,023;697.4334106;697.7844238;682.4680786;1.146717191;1.06233108;2.331138372;2.39977169;-0.519055784;91.02226257;60.54389572;99.9826355;436.7999878;404.4549866;301.4847107;27690.05078;63.70000839
11.06.2019 14:52:59,050;697.4334106;697.7844238;682.4680786;1.146717191;1.06233108;2.330432415;2.35106945;-0.388109446;91.02226257;60.57691574;99.98049927;436.4400024;403.9859924;301.008728;27690.05078;63.70000839
11.06.2019 14:53:14,087;697.4334106;697.7844238;682.4680786;1.146717191;1.06233108;2.330197573;2.389784813;-0.321727902;91.02226257;60.57691574;99.98088837;433.6799927;404.0759888;300.7830505;27690.06641;63.70000839
11.06.2019 14:53:29,124;697.4412842;697.7844238;682.4680786;1.146717191;1.06233108;2.330197573;2.354307652;-0.321727902;91.02226257;60.60998535;99.97628784;434.1600037;404.0759888;300.7830505;27690.06641;63.70000839
11.06.2019 14:53:44,155;697.4412842;697.7844238;682.4680786;1.146717191;1.06233108;2.330197573;2.434919834;-0.390488982;91.00658417;60.57691574;100.0059433;434.6400146;403.9500122;300.986084;27690.06641;63.70000839
11.06.2019 14:53:59,191;697.442627;697.7844238;682.4680786;1.146717191;1.06233108;2.330667734;2.349809408;-0.370393127;91.00658417;60.60998535;100.0234375;434.0400085;404.0220032;300.986084;27690.06641;63.70000839
11.06.2019 14:54:14,231;697.4345703;697.7844238;682.4680786;1.146717191;1.06233108;2.329726696;2.394602537;-0.596359015;91.00658417;60.57691574;99.99038696;432.7200012;404.5450134;301.5343933;27690.08398;63.70000839
11.06.2019 14:54:29,259;697.4317627;697.7844238;682.4680786;1.146717191;1.06233108;2.329491138;2.241462946;-0.606458426;90.9908905;60.57691574;99.9546814;432.7200012;404.2380066;301.5343933;27690.08398;63.61340714
11.06.2019 14:54:44,297;697.4363403;697.7844238;682.4680786;1.146717191;1.06233108;2.329255819;2.329062939;-0.351641119;90.98303986;60.57691574;99.95489502;435.1199951;404.2919922;300.7524719;27690.08398;63.61340714
11.06.2019 14:54:59,329;697.4363403;697.7844238;682.4680786;1.146717191;1.06233108;2.328785181;2.238698483;-0.522522628;90.96736145;60.57691574;99.9407196;434.519989;404.5270081;301.1973267;27690.08398;63.6013031
11.06.2019 14:55:14,363;697.4337769;697.7844238;682.4680786;1.146717191;1.06233108;2.328785181;2.287476778;-0.522522628;90.9595108;60.57691574;99.9509964;435;404.5270081;301.1973267;27690.09961;63.6013031
11.06.2019 14:55:29,400;697.4337769;697.7844238;682.4680786;1.146717191;1.06233108;2.3285501;2.29258132;-0.53260833;90.9438324;60.57691574;99.96765137;434.3999939;404.4370117;301.1973267;27690.09961;63.6013031
11.06.2019 14:55:44,438;697.4337769;697.7844238;682.4680786;1.146717191;1.06233108;2.32831502;2.35502696;-0.542675555;90.9438324;60.60998535;99.97401428;431.519989;404.7250061;301.1973267;27690.09961;63.6013031
11.06.2019 14:55:59,477;697.4337769;697.7844238;682.4680786;1.146717191;1.06233108;2.3285501;2.317115307;-0.539698362;90.9595108;60.57691574;100.0149841;429.2399902;404.8330078;301.2182617;27690.09961;63.6013031
11.06.2019 14:56:14,521;697.4337769;697.7844238;682.4680786;1.146717191;1.06233108;2.329020739;2.347468615;-0.237114042;90.9438324;60.57691574;100.0117416;434.3999939;405.0669861;300.4112854;27690.11719;63.51171494
11.06.2019 14:56:29,554;697.440979;697.7844238;682.4680786;1.146717191;1.06233108;2.329020739;2.318927526;-0.174560159;90.96736145;60.57691574;99.99546814;433.5599976;404.5809937;300.2266235;27690.11719;63.59745026
11.06.2019 14:56:44,594;697.4307861;697.7844238;682.4680786;1.146717191;1.06233108;2.32831502;2.362214088;-0.540529013;90.9595108;60.57691574;99.9995575;434.519989;404.9590149;301.2176208;27690.11719;63.59745026
11.06.2019 14:56:59,636;697.4307861;697.7844238;682.4680786;1.146717191;1.06233108;2.329255819;2.402621269;-0.500215232;90.96736145;60.54389572;100.0166931;433.5599976;404.9590149;301.2176208;27690.13281;63.50551605
11.06.2019 14:57:14,675;697.4307861;697.7844238;682.4680786;1.146717191;1.06233108;2.329020739;2.364547491;-0.606035709;90.96736145;60.60998535;100.0057297;435;404.7969971;301.5002747;27690.13281;63.5972023
11.06.2019 14:57:29,706;697.4379272;697.7844238;682.4680786;1.146717191;1.06233108;2.32831502;2.315665007;-0.636308491;90.9438324;60.57691574;99.99659729;434.519989;404.7609863;301.5002747;27690.13281;63.50350571
11.06.2019 14:57:44,746;697.4379272;697.7844238;682.4680786;1.146717191;1.06233108;2.328079462;2.375481844;-0.333466887;90.9595108;60.57691574;100.018837;432.1199951;405.2470093;300.5768433;27690.13281;63.50350571
11.06.2019 14:57:59,781;697.4313354;697.7844238;682.4680786;1.146717191;1.06233108;2.328079462;2.326893091;-0.423605919;90.9438324;60.57691574;100.0454941;435;405.1029968;300.8428345;27690.15039;63.50350571
11.06.2019 14:58:14,811;697.4313354;697.7844238;682.4680786;1.146717191;1.06233108;2.327373505;2.31421423;-0.680515647;90.9438324;60.57691574;100.051506;435.3599854;404.5090027;301.5114441;27690.15039;63.50350571
11.06.2019 14:58:29,847;697.4313354;697.7844238;682.4680786;1.146717191;1.06233108;2.328079462;2.265902281;-0.478130639;90.92813873;60.57691574;100.0304871;432.7200012;404.1659851;301.0037231;27690.15039;63.50350571
11.06.2019 14:58:44,887;697.4313354;697.7844238;682.4680786;1.146717191;1.06233108;2.328079462;2.320195675;-0.478130639;90.92813873;60.60998535;100.0051422;435.480011;404.5270081;301.0037231;27690.15039;63.50350571
11.06.2019 14:58:59,930;697.4386597;697.7844238;682.4680786;1.146717191;1.06233108;2.32831502;2.346027613;-0.468039155;90.92030334;60.57691574;100.0179138;432.9599915;404.7969971;301.0037231;27690.16602;63.50350571
11.06.2019 14:59:14,967;697.4317627;697.7844238;682.4680786;1.146717191;1.06233108;2.326902628;2.287476778;-0.528587699;90.92030334;60.57691574;100.0267792;432.1199951;404.4179993;301.0037231;27690.16602;63.50350571
11.06.2019 14:59:30,006;697.4317627;697.7844238;682.4680786;1.146717191;1.06233108;2.326902628;2.321825504;-0.528587699;90.89675903;60.64300537;100.0121994;434.7600098;404.7430115;301.0037231;27690.16602;63.56727982
11.06.2019 14:59:45,041;697.4317627;697.7844238;682.4680786;1.146717191;1.06233108;2.326432467;2.29112339;-0.690470517;90.88108063;60.60998535;99.98861694;435.1199951;404.7789917;301.4216003;27690.16602;63.56727982
11.06.2019 15:00:00,079;697.4317627;697.7844238;682.4680786;1.147625566;1.06233108;2.326196909;2.313851595;-0.468486547;90.88892365;60.57691574;99.99150848;433.0799866;404.8510132;300.7372437;27690.18359;63.50020218
11.06.2019 15:00:15,112;697.4317627;697.7844238;682.4680786;1.147625566;1.06233108;2.326667547;2.264802456;-0.834973812;90.88892365;60.64300537;100.0561981;432.8399963;404.7430115;301.8774109;27690.18359;63.50020218
11.06.2019 15:00:30,151;697.4317627;697.7844238;682.4680786;1.147625566;1.06233108;2.326902628;2.371541262;-0.478285581;90.89675903;60.60998535;100.0352936;434.7600098;404.9230042;300.8553772;27690.18359;63.50020218
11.06.2019 15:00:45,187;697.4317627;697.7844238;682.4680786;1.147625566;1.06233108;2.326196909;2.305681944;-0.276453346;90.88108063;60.57691574;100.012291;435.1199951;404.8330078;300.171051;27690.18359;63.53995895
11.06.2019 15:01:00,211;697.4356079;697.7844238;682.4680786;1.147625566;1.06233108;2.325726509;2.354667187;-0.780005753;90.86539459;60.57691574;100.0261536;435.1199951;404.9769897;301.5960388;27690.19922;63.51239014
11.06.2019 15:01:15,248;697.4298096;697.7844238;682.4680786;1.147625566;1.06233108;2.325961828;2.339177132;-0.619480312;90.87322998;60.64300537;100.0050964;433.4400024;405.2650146;301.1526184;27690.19922;63.51239014
11.06.2019 15:01:30,282;697.4384155;697.7844238;682.47229;1.147625566;1.06233108;2.325726509;2.316027641;-0.629566431;90.87322998;60.60998535;99.96889496;431.3999939;405.6619873;301.1526184;27690.19922;63.51239014
11.06.2019 15:01:45,322;697.4307861;697.7844238;682.47229;1.147625566;1.06233108;2.325490952;2.330147743;-0.639695644;90.87322998;60.57691574;99.95043945;433.0799866;405.5360107;301.1526184;27690.19922;63.51239014
11.06.2019 15:02:00,350;697.4388428;697.7844238;682.47229;1.147625566;1.06233108;2.326196909;2.329786062;-0.39773345;90.86539459;60.57691574;99.93804169;430.4400024;405.1749878;300.4707031;27690.2168;63.50001144
11.06.2019 15:02:15,386;697.4314575;697.7844238;682.460144;1.147625566;1.06233108;2.326196909;2.35214901;-0.39773345;90.85755157;60.57691574;99.94032288;432.3599854;405.0849915;300.4707031;27690.2168;63.50001144
11.06.2019 15:02:30,424;697.43573;697.7844238;682.460144;1.147625566;1.06233108;2.325490952;2.319652319;-0.668138087;90.85755157;60.54389572;99.95856476;433.7999878;404.9049988;301.1783752;27690.2168;63.50001144
11.06.2019 15:02:45,454;697.43573;697.7844238;682.4710083;1.147625566;1.06233108;2.325490952;2.306772232;-0.668138087;90.84970093;60.54389572;99.94776154;434.1600037;404.7969971;301.1783752;27690.2168;63.50001144
11.06.2019 15:03:00,493;697.43573;697.7844238;682.4710083;1.147625566;1.06233108;2.325726509;2.409915924;-0.843921781;90.84970093;60.54389572;99.93798065;433.9200134;405.4100037;301.7262573;27690.23242;63.50001144
11.06.2019 15:03:15,534;697.43573;697.7844238;682.4710083;1.147625566;1.06233108;2.325490952;2.342603683;-0.754055798;90.83402252;60.54389572;99.95107269;433.7999878;405.3559875;301.4315491;27690.23242;63.50001144
11.06.2019 15:03:30,578;697.43573;697.7844238;682.4710083;1.147625566;1.06233108;2.324550152;2.349809408;-0.669678211;90.83402252;60.57691574;99.97003174;434.1600037;405.4819946;301.0637817;27690.23242;63.50001144
11.06.2019 15:03:45,612;697.43573;697.7844238;682.4710083;1.147625566;1.06233108;2.324550152;2.311674356;-0.535866618;90.81047821;60.5108757;99.97425079;437.1600037;405.6080017;300.6695862;27690.23242;63.50001144
11.06.2019 15:04:00,647;697.43573;697.7844238;682.4710083;1.147625566;1.06233108;2.324784994;2.407782078;-0.623549402;90.81833649;60.57691574;100.0091629;434.8800049;405.4460144;300.9576111;27690.25;63.50001144
11.06.2019 15:04:15,684;697.43573;697.786377;682.4673462;1.147625566;1.06233108;2.324784994;2.233533621;-0.555568814;90.81833649;60.57691574;100.0006027;430.7999878;405.8420105;300.7573242;27690.25;63.50001144
11.06.2019 15:04:30,709;697.4319458;697.786377;682.4673462;1.147625566;1.06233108;2.324314356;2.316571474;-0.6436854;90.80264282;60.57691574;99.98310852;434.519989;405.4639893;301.1206055;27690.25;63.50001144
11.06.2019 15:04:45,745;697.4319458;697.786377;682.4673462;1.147625566;1.06233108;2.323373318;2.33791399;-0.45049116;90.78694916;60.57691574;100.0140228;430.9200134;405.697998;300.432251;27690.25;63.50001144
11.06.2019 15:05:00,779;697.4346313;697.786377;682.4673462;1.147625566;1.06233108;2.323843956;2.327254772;-0.863825321;90.78694916;60.57691574;100.0394669;433.5599976;405.697998;301.7095947;27690.26758;63.50001144
11.06.2019 15:05:15,812;697.4346313;697.786377;682.4673462;1.147625566;1.06233108;2.323137999;2.326169491;-0.624684393;90.77127075;60.5108757;100.0389481;434.2799988;405.4100037;300.9155884;27690.26758;63.50001144
11.06.2019 15:05:30,847;697.4346313;697.786377;682.4673462;1.147625566;1.06233108;2.323608398;2.3384552;-0.701447785;90.78694916;60.57691574;100.0317993;433.3200073;405.1390076;301.2012939;27690.26758;63.50001144
11.06.2019 15:05:45,881;697.4346313;697.786377;682.4673462;1.147625566;1.066832423;2.323608398;2.359520197;-0.415102452;90.78694916;60.54389572;100.0108185;434.2799988;404.9049988;300.3577271;27690.26758;63.50001144
11.06.2019 15:06:00,912;697.4384155;697.786377;682.4673462;1.147625566;1.066832423;2.323137999;2.370286703;-0.649923563;90.7947998;60.54389572;100.0130997;435.8399963;404.9590149;300.9899597;27690.2832;63.50001144
11.06.2019 15:06:15,946;697.4384155;697.786377;682.4673462;1.147625566;1.066832423;2.323373318;2.325445652;-0.692669272;90.77911377;60.54389572;100.0213776;434.2799988;405.1390076;301.1456604;27690.2832;63.50001144
11.06.2019 15:06:30,984;697.4345093;697.786377;682.4673462;1.147625566;1.066832423;2.322667599;2.348369122;-0.723050475;90.7634201;60.60998535;100.0150299;432.7200012;405.1929932;301.1456604;27690.2832;63.50001144
11.06.2019 15:06:46,011;697.4361572;697.786377;682.4673462;1.147625566;1.066832423;2.322667599;2.361136675;-0.723050475;90.7634201;60.60998535;99.99330902;432.9599915;405.1929932;301.1456604;27690.2832;63.50001144
11.06.2019 15:07:01,057;697.4310913;697.786377;682.4673462;1.147625566;1.066832423;2.32243228;2.369569778;-0.729499996;90.7634201;60.57691574;100.0282593;434.2799988;405.3380127;300.9885254;27690.30078;63.44983673
11.06.2019 15:07:16,102;697.4347534;697.786377;682.4711914;1.147625566;1.066832423;2.322902441;2.386570454;-0.952162027;90.7477417;60.57691574;100.0128174;434.1600037;405.6799927;301.7035217;27690.30078;63.44983673
11.06.2019 15:07:31,140;697.4347534;697.786377;682.4711914;1.147625566;1.066832423;2.32243228;2.314939737;-0.616032362;90.7477417;60.57691574;99.99636078;433.9200134;405.3200073;300.6546021;27690.30078;63.44983673
11.06.2019 15:07:46,184;697.4334106;697.786377;682.4711914;1.147625566;1.061480284;2.321961641;2.357363939;-0.964196861;90.7477417;60.57691574;100.0180435;435.6000061;404.9590149;301.6194458;27690.30078;63.40000916
11.06.2019 15:08:01,211;697.440979;697.786377;682.4711914;1.147625566;1.061480284;2.321726322;2.378525019;-0.974336505;90.72421265;60.57691574;100.0253983;434.3999939;405.1570129;301.6194458;27690.31641;63.40000916
11.06.2019 15:08:16,244;697.4343872;697.786377;682.4594116;1.147625566;1.061480284;2.321726322;2.325083971;-0.485676974;90.72421265;60.57691574;100.0446014;432.480011;405.4100037;300.1816711;27690.31641;63.40000916
11.06.2019 15:08:31,281;697.4384155;697.786377;682.4594116;1.147625566;1.061480284;2.321255684;2.353228331;-0.687523544;90.72421265;60.57691574;100.0191498;432.480011;405.5360107;300.7159119;27690.31641;63.40000916
11.06.2019 15:08:46,306;697.4384155;697.786377;682.4647827;1.147625566;1.061480284;2.321020126;2.344406128;-0.742762804;90.70067596;60.57691574;100.027092;431.0400085;405.5899963;301.0794373;27690.31641;63.40000916
11.06.2019 15:09:01,339;697.4356079;697.786377;682.4647827;1.147625566;1.061480284;2.320785046;2.354847193;-0.752906978;90.69283295;60.57691574;100.0204468;433.5599976;405.302002;301.0794373;27690.33398;63.40000916
11.06.2019 15:09:16,379;697.4356079;697.786377;682.4647827;1.147625566;1.061480284;2.321020126;2.34890914;-0.742762804;90.70852661;60.57691574;100.0058365;433.9200134;405.4100037;301.0794373;27690.33398;63.40000916
11.06.2019 15:09:31,412;697.440918;697.786377;682.4647827;1.147625566;1.061480284;2.321255684;2.360059023;-0.888134241;90.70852661;60.54389572;99.9646759;436.0799866;405.6440125;301.5372314;27690.33398;63.40000916
11.06.2019 15:09:46,445;697.440918;697.786377;682.4647827;1.147625566;1.061480284;2.320549965;2.326169491;-0.638866782;90.68499756;60.57691574;99.9848938;435;405.8240051;300.7139893;27690.33398;63.40000916
11.06.2019 15:10:01,480;697.4358521;697.786377;682.4647827;1.147625566;1.061480284;2.320314169;2.333400249;-0.889896393;90.66930389;60.57691574;99.99882507;432.6000061;405.8959961;301.4228516;27690.34961;63.40000916
11.06.2019 15:10:16,518;697.4358521;697.786377;682.4647827;1.147625566;1.061480284;2.319608212;2.297680378;-0.943576455;90.66930389;60.54389572;99.98734283;434.1600037;405.7340088;301.4910583;27690.34961;63.40000916
11.06.2019 15:10:31,555;697.4358521;697.786377;682.4727173;1.147625566;1.061480284;2.319373131;2.31203723;-0.664629817;90.64577484;60.57691574;100.0083313;432.9599915;406.0400085;300.6406555;27690.34961;63.40000916
11.06.2019 15:10:46,591;697.4358521;697.786377;682.4727173;1.147625566;1.061480284;2.318667412;2.400662422;-1.086131811;90.63008118;60.57691574;100.0085144;433.3200073;405.7879944;301.4914551;27690.34961;63.40000916
11.06.2019 15:11:01,633;697.4375;697.786377;682.4727173;1.147625566;1.061480284;2.318667412;2.358801603;-0.837469935;90.61439514;60.57691574;100.024765;433.0799866;405.6619873;300.7609558;27690.36719;63.40000916
11.06.2019 15:11:16,674;697.4375;697.786377;682.4727173;1.147625566;1.061480284;2.317961454;2.342963934;-0.867956936;90.61439514;60.57691574;99.99968719;432.8399963;405.8959961;300.7609558;27690.36719;63.39876175
11.06.2019 15:11:31,708;697.4375;697.786377;682.4727173;1.147625566;1.061480284;2.317961454;2.2889359;-0.867956936;90.61439514;60.57691574;99.9983139;432;405.6080017;300.7609558;27690.36719;63.39876175
11.06.2019 15:11:46,749;697.4404907;697.786377;682.4584961;1.147625566;1.063392997;2.318431854;2.31856513;-1.00108707;90.60655212;60.57691574;99.9929657;435.9599915;405.4819946;301.211731;27690.36719;63.33421326
11.06.2019 15:12:01,791;697.4404907;697.786377;682.4584961;1.147625566;1.063392997;2.318431854;2.344406128;-0.571961164;90.60655212;60.54389572;99.99010468;432.6000061;405.2650146;300.3525085;27690.38281;63.30002213
11.06.2019 15:12:16,829;697.4404907;697.786377;682.4682617;1.147625566;1.063392997;2.317490578;2.391926289;-0.798670113;90.59871674;60.57691574;99.99367523;433.7999878;405.4100037;300.8998108;27690.38281;63.30002213
11.06.2019 15:12:31,857;697.4364624;697.786377;682.4682617;1.147625566;1.063392997;2.317725897;2.333761454;-0.788489997;90.59086609;60.57691574;99.98088837;432.2399902;405.8059998;300.8998108;27690.38281;63.30002213
11.06.2019 15:12:46,891;697.4364624;697.786377;682.4682617;1.147625566;1.063392997;2.317020178;2.332677603;-0.818974555;90.59086609;60.5108757;99.96452332;433.5599976;405.7340088;300.8998108;27690.38281;63.30002213
11.06.2019 15:13:01,932;697.4364624;697.786377;682.4682617;1.147625566;1.063392997;2.317020178;2.293674469;-0.881685615;90.57518768;60.57691574;99.98786926;434.0400085;405.5899963;300.8110962;27690.40039;63.30002213
11.06.2019 15:13:16,962;697.4364624;697.786377;682.4682617;1.147625566;1.063392997;2.316784859;2.362573147;-1.244650126;90.55949402;60.54389572;100.0239868;435.3599854;405.9679871;301.8471069;27690.40039;63.30002213
11.06.2019 15:13:32,001;697.4364624;697.786377;682.4682617;1.147625566;1.063392997;2.31631422;2.345847607;-0.794037938;90.56733704;60.57691574;100.0052795;434.0400085;406.0039978;300.4641418;27690.40039;63.30002213
11.06.2019 15:13:47,041;697.4364624;697.786377;682.4682617;1.147625566;1.063392997;2.316078901;2.346027613;-0.804202914;90.54380798;60.57691574;99.99581146;431.0400085;405.8779907;300.4641418;27690.40039;63.30002213
11.06.2019 15:14:02,074;697.4364624;697.786377;682.4682617;1.147625566;1.063392997;2.315843344;2.344045639;-0.941061199;90.52811432;60.57691574;99.99057007;431.519989;405.3739929;300.835968;27690.41602;63.30002213
11.06.2019 15:14:17,108;697.4364624;697.786377;682.4682617;1.147625566;1.063392997;2.316078901;2.31874609;-1.037727952;90.52811432;60.54389572;99.96252441;432.3599854;405.769989;301.1497192;27690.41602;63.30002213
11.06.2019 15:14:32,140;697.4364624;697.786377;682.4682617;1.147625566;1.063392997;2.314902306;2.383532524;-1.088078618;90.51243591;60.57691574;99.95663452;432.480011;405.9140015;301.1477966;27690.41602;63.30002213
11.06.2019 15:14:47,179;697.4399414;697.786377;682.4682617;1.147625566;1.063392997;2.315137625;2.300409794;-0.91717571;90.49674225;60.57691574;99.973526;432.3599854;405.9140015;300.676239;27690.41602;63.30002213
11.06.2019 15:15:02,215;697.4399414;697.7852783;682.4682617;1.147625566;1.063392997;2.314431667;2.264435768;-0.706599414;90.48105621;60.57691574;100.0177917;431.7600098;405.9140015;299.9687805;27690.43359;63.30002213
11.06.2019 15:15:17,251;697.4399414;697.7852783;682.4682617;1.147625566;1.063392997;2.313961267;2.312944412;-0.757860303;90.48105621;60.57691574;99.99481201;431.6400146;405.9140015;300.0595093;27690.43359;63.30002213
11.06.2019 15:15:32,283;697.4477539;697.7852783;682.4682617;1.147625566;1.063392997;2.313961267;2.326169491;-0.814515769;90.48105621;60.57691574;99.9777832;431.7600098;405.8240051;300.225708;27690.43359;63.30002213
11.06.2019 15:15:47,309;697.4382935;697.7852783;682.4682617;1.147625566;1.063392997;2.313961267;2.353408337;-0.83154428;90.46537781;60.57691574;99.98976898;431.0400085;405.5;300.4625854;27690.43359;63.30002213
11.06.2019 15:16:02,339;697.4354248;697.7852783;682.4682617;1.147625566;1.063392997;2.314431667;2.297680378;-1.02471602;90.4732132;60.57691574;100.0029984;434.519989;405.5539856;301.089386;27690.44922;63.30002213
11.06.2019 15:16:17,377;697.4354248;697.7852783;682.4682617;1.147625566;1.063392997;2.31372571;2.351969004;-0.84098959;90.45752716;60.57691574;99.97092438;431.8800049;405.7160034;300.4604492;27690.44922;63.30002213
11.06.2019 15:16:32,404;697.4354248;697.7852783;682.4682617;1.147625566;1.063392997;2.314196348;2.285652399;-0.820646524;90.44968414;60.57691574;99.95466614;432.9599915;405.8779907;300.4604492;27690.44922;63.30002213
11.06.2019 15:16:47,444;697.4389038;697.7852783;682.4682617;1.147625566;1.063392997;2.313961267;2.325807571;-0.709942281;90.45752716;60.54389572;99.96809387;432.2399902;405.4819946;300.01651;27690.44922;63.30002213
11.06.2019 15:17:02,485;697.4389038;697.7852783;682.4682617;1.147625566;1.063392997;2.313490391;2.356465101;-1.0773772;90.4418335;60.54389572;99.98696136;431.8800049;405.7160034;301.034729;27690.4668;63.30002213
11.06.2019 15:17:17,528;697.4456177;697.7852783;682.4682617;1.147625566;1.063392997;2.313019991;2.302410364;-0.89344728;90.42615509;60.57691574;99.97862244;431.519989;405.4819946;300.3457336;27690.4668;63.30002213
11.06.2019 15:17:32,554;697.4483032;697.7852783;682.4682617;1.147625566;1.063392997;2.312784672;2.315302372;-1.042659283;90.42615509;60.57691574;99.9635849;431.0400085;405.6260071;300.8431396;27690.4668;63.30002213
11.06.2019 15:17:47,596;697.4418945;697.7852783;682.4682617;1.147625566;1.063392997;2.312078714;2.350349426;-1.07330358;90.41046906;60.54389572;99.97575378;430.7999878;405.6799927;300.8431396;27690.4668;63.30002213
11.06.2019 15:18:02,639;697.4371948;697.7852783;682.4682617;1.147625566;1.063392997;2.311843157;2.378345966;-0.967574894;90.38694;60.54389572;99.98534393;430.6799927;405.2470093;300.5032349;27690.48242;63.30002213
11.06.2019 15:18:17,673;697.4371948;697.7852783;682.4682617;1.147625566;1.063392997;2.311608076;2.363291264;-0.801852107;90.38694;60.54389572;99.99919891;430.5599976;405.4100037;299.9875793;27690.48242;63.30002213
11.06.2019 15:18:32,705;697.4408569;697.7852783;682.4682617;1.147625566;1.063392997;2.311137438;2.349809408;-0.822240293;90.36341095;60.54389572;99.97445679;431.1600037;405.4460144;299.9875793;27690.48242;63.24874115
11.06.2019 15:18:47,734;697.4408569;697.7852783;682.4682617;1.147625566;1.063392997;2.310667038;2.334122896;-1.269498229;90.34771729;60.54389572;99.97781372;430.7999878;405.571991;301.2383423;27690.48242;63.22680283
11.06.2019 15:19:02,779;697.4408569;697.7852783;682.4682617;1.147625566;1.063392997;2.31043148;2.380313873;-1.281713724;90.32418823;60.57691574;99.98348999;433.3200073;405.3919983;301.2441101;27690.5;63.22680283
11.06.2019 15:19:17,810;697.4408569;697.7852783;682.4682617;1.147625566;1.063392997;2.309960604;2.350529432;-1.053789854;90.33202362;60.57691574;99.96633911;433.6799927;405.4639893;300.51651;27690.5;63.27242661
11.06.2019 15:19:32,850;697.4408569;697.7852783;682.4682617;1.147625566;1.063392997;2.309960604;2.330147743;-1.064005613;90.31634521;60.54389572;99.94944763;431.3999939;405.6260071;300.51651;27690.5;63.2365799
11.06.2019 15:19:47,879;697.4408569;697.7852783;682.4682617;1.147625566;1.063392997;2.309725523;2.31693387;-1.152303815;90.3398819;60.60998535;99.95462799;433.2000122;405.9679871;300.775116;27690.5;63.20002747
11.06.2019 15:20:02,921;697.437439;697.7852783;682.4682617;1.147625566;1.063392997;2.309725523;2.348369122;-1.152303815;90.32418823;60.54389572;99.94724274;431.3999939;406.0580139;300.775116;27690.51758;63.20002747
11.06.2019 15:20:17,946;697.437439;697.7852783;682.4643555;1.147625566;1.063392997;2.309254885;2.33520627;-1.244065523;90.29281616;60.57691574;99.96644592;431.519989;405.5539856;300.9838257;27690.51758;63.20002747
11.06.2019 15:20:32,981;697.437439;697.7852783;682.4643555;1.147625566;1.063392997;2.309019804;2.331593752;-0.972223043;90.30849457;60.57691574;99.97284698;430.6799927;405.7879944;300.1579285;27690.51758;63.20002747
11.06.2019 15:20:48,010;697.437439;697.7852783;682.4643555;1.147625566;1.063392997;2.308548927;2.390855789;-1.215177536;90.30065918;60.57691574;99.96018982;431.6400146;405.6799927;300.8092651;27690.51758;63.20002747
11.06.2019 15:21:03,051;697.437439;697.7852783;682.4643555;1.147625566;1.063392997;2.308548927;2.339537859;-0.99115634;90.27713013;60.57691574;99.96691132;430.4400024;405.7340088;300.2133789;27690.5332;63.20002747
11.06.2019 15:21:18,088;697.4412231;697.7852783;682.4643555;1.147625566;1.063392997;2.307607889;2.330328465;-1.379830241;90.27713013;60.54389572;99.93553162;432.1199951;405.697998;301.1711731;27690.5332;63.20002747
11.06.2019 15:21:33,124;697.4412231;697.7878418;682.4710083;1.148921847;1.063392997;2.30784297;2.346568346;-0.949799955;90.27713013;60.54389572;99.95333862;431.0400085;405.9859924;299.9427185;27690.5332;63.20002747
11.06.2019 15:21:48,160;697.4353027;697.7878418;682.4710083;1.148921847;1.063392997;2.308078527;2.349449396;-1.11396122;90.26143646;60.57691574;99.95905304;431.6400146;406.3110046;300.453125;27690.5332;63.20002747
11.06.2019 15:22:03,200;697.4408569;697.7878418;682.4710083;1.148921847;1.063392997;2.308078527;2.293674469;-1.11396122;90.26928711;60.54389572;99.98100281;431.6400146;406.0759888;300.453125;27690.55078;63.20002747
11.06.2019 15:22:18,236;697.4408569;697.7878418;682.4631958;1.148921847;1.063392997;2.30784297;2.287841558;-1.124201655;90.25360107;60.54389572;99.98969269;432.1199951;406.0400085;300.453125;27690.55078;63.20002747
11.06.2019 15:22:33,269;697.4408569;697.7878418;682.4631958;1.148921847;1.063392997;2.307607889;2.359699726;-1.045760274;90.24575043;60.60998535;99.97558594;431.1600037;405.1749878;300.1637268;27690.55078;63.20002747
11.06.2019 15:22:48,299;697.4408569;697.7878418;682.4631958;1.148921847;1.063392997;2.30737257;2.349989176;-1.263399839;90.26143646;60.54389572;99.99073792;431.2799988;405.5539856;300.8005066;27690.55078;63.20002747
11.06.2019 15:23:03,336;697.4408569;697.7878418;682.4631958;1.148921847;1.063392997;2.30784297;2.304228067;-1.242919683;90.25360107;60.57691574;99.97226715;431.2799988;405.769989;300.8005066;27690.56641;63.20002747
11.06.2019 15:23:18,368;697.4459229;697.7878418;682.4723511;1.148921847;1.066520572;2.30784297;2.364009142;-1.127879977;90.26928711;60.54389572;99.95307159;432;405.3559875;300.4938354;27690.56641;63.20002747
11.06.2019 15:23:33,397;697.4382324;697.7878418;682.4723511;1.148921847;1.066520572;2.307607889;2.337372541;-1.115611434;90.23007202;60.57691574;99.96777344;430.0799866;405.3559875;300.3980713;27690.56641;63.20002747
11.06.2019 15:23:48,439;697.4469604;697.7878418;682.4723511;1.148921847;1.066520572;2.307137251;2.282548904;-1.136098742;90.23007202;60.57691574;99.97425079;433.0799866;405.5539856;300.3980713;27690.56641;63.20002747
11.06.2019 15:24:03,484;697.4378052;697.7878418;682.4620972;1.148921847;1.066520572;2.306666613;2.242199898;-1.098440051;90.20654297;60.57691574;99.96949005;431.1600037;405.1029968;300.138092;27690.58398;63.20002747
11.06.2019 15:24:18,523;697.4436035;697.7878418;682.4620972;1.148921847;1.066520572;2.30690217;2.311674356;-1.410758615;90.22222137;60.57691574;99.93418121;432.8399963;404.9230042;301.1715698;27690.58398;63.20002747
11.06.2019 15:24:33,551;697.4345703;697.7846069;682.4620972;1.148921847;1.066520572;2.306431293;2.302228451;-1.094869852;90.22222137;60.57691574;99.95889282;433.5599976;405.1570129;300.187561;27690.58398;63.20002747
11.06.2019 15:24:48,586;697.4382935;697.7846069;682.4620972;1.148921847;1.066520572;2.306666613;2.316752672;-1.418797374;90.22222137;60.54389572;99.94661713;431.3999939;405.1570129;301.0748291;27690.58398;63.20002747
11.06.2019 15:25:03,629;697.4382935;697.7846069;682.4620972;1.148921847;1.066520572;2.305960417;2.26993227;-1.145312548;90.21437836;60.57691574;99.96634674;432;405.5360107;300.2751465;27690.59961;63.20002747
11.06.2019 15:25:18,666;697.4487305;697.7846069;682.4620972;1.148921847;1.066520572;2.305725336;2.327978134;-1.210771799;90.20654297;60.54389572;99.92851257;433.5599976;405.5;300.436615;27690.59961;63.20002747
11.06.2019 15:25:33,697;697.4435425;697.7846069;682.4620972;1.148921847;1.066520572;2.305490255;2.36652112;-1.575567722;90.1908493;60.54389572;99.93836975;437.1600037;405.5;301.7054749;27690.59961;63.20002747
11.06.2019 15:25:48,739;697.4435425;697.7846069;682.4657593;1.148921847;1.066520572;2.305254698;2.429964542;-1.040005445;90.1908493;60.54389572;99.92842102;432.7200012;405.0849915;300.1085815;27690.59961;63.20002747
11.06.2019 15:26:03,776;697.4435425;697.7846069;682.4657593;1.148921847;1.066520572;2.30478406;2.292945862;-1.060492277;90.17515564;60.54389572;99.94828796;432.7200012;405.0669861;300.1085815;27690.61719;63.20002747
11.06.2019 15:26:18,818;697.4435425;697.7846069;682.4657593;1.148921847;1.066520572;2.30478406;2.307498693;-1.05022192;90.16732025;60.57691574;99.94596863;430.7999878;405.2109985;300.1085815;27690.61719;63.20002747
11.06.2019 15:26:33,854;697.4435425;697.7846069;682.4657593;1.148921847;1.066520572;2.30478406;2.300773621;-1.302441955;90.1594696;60.57691574;99.9540863;431.519989;405.2470093;300.8162537;27690.61719;63.20002747
11.06.2019 15:26:48,894;697.4435425;697.7879639;682.4657593;1.148921847;1.066520572;2.305254698;2.327616453;-0.952772081;90.16732025;60.57691574;99.94807434;431.8800049;405.1929932;299.853363;27690.61719;63.20002747
11.06.2019 15:27:03,929;697.4435425;697.7879639;682.4657593;1.148921847;1.066520572;2.30478406;2.360059023;-1.011544943;90.1594696;60.60998535;99.92857361;434.0400085;405.3919983;299.853363;27690.63281;63.20002747
11.06.2019 15:27:18,968;697.4435425;697.7879639;682.4657593;1.148921847;1.066520572;2.30454874;2.340800285;-0.945004046;90.1594696;60.54389572;99.95026398;432.6000061;405.302002;299.598999;27690.63281;63.20002747
11.06.2019 15:27:34,010;697.440918;697.7879639;682.4657593;1.148921847;1.063593984;2.305019617;2.300046206;-1.259319186;90.1594696;60.54389572;99.96511841;432.6000061;405.6799927;300.5778503;27690.63281;63.20002747
11.06.2019 15:27:49,039;697.440918;697.7879639;682.4657593;1.148921847;1.063593984;2.30431366;2.302228451;-1.209743857;90.1594696;60.54389572;99.94529724;432.3599854;405.2109985;300.4028931;27690.63281;63.20002747
11.06.2019 15:28:04,074;697.4471436;697.7879639;682.4657593;1.148921847;1.063593984;2.304078102;2.342603683;-1.202833772;90.1437912;60.57691574;99.98369598;432.9599915;405.2829895;300.2926941;27690.65039;63.20002747
11.06.2019 15:28:19,109;697.4384766;697.7879639;682.4657593;1.148921847;1.063593984;2.30431366;2.298590422;-1.005800366;90.1437912;60.54389572;99.95544434;433.6799927;405.697998;299.7467957;27690.65039;63.20002747
11.06.2019 15:28:34,153;697.4451904;697.7879639;682.4657593;1.148921847;1.063593984;2.30431366;2.2991364;-1.140660763;90.1437912;60.54389572;99.93852234;431.6400146;405.6080017;300.1409912;27690.65039;63.20002747
11.06.2019 15:28:49,193;697.4451904;697.7879639;682.4657593;1.148921847;1.063593984;2.303842783;2.352508783;-1.161186099;90.12809753;60.54389572;99.92987061;430.9200134;405.6619873;300.1409912;27690.65039;63.20002747
11.06.2019 15:29:04,237;697.4451904;697.7879639;682.4657593;1.148921847;1.063593984;2.304078102;2.34152174;-1.150938034;90.12809753;60.54389572;99.94091797;430.9200134;405.769989;300.1409912;27690.66602;63.17486954
11.06.2019 15:29:19,273;697.4400024;697.7879639;682.4657593;1.148921847;1.063593984;2.30431366;2.329605579;-0.902982116;90.12809753;60.57691574;99.94589233;432.7200012;405.8420105;299.4462585;27690.66602;63.13208771
11.06.2019 15:29:34,313;697.4400024;697.7879639;682.4701538;1.148921847;1.063593984;2.303842783;2.318021297;-1.015249491;90.12026215;60.57691574;99.91738129;433.2000122;406.1659851;299.7145081;27690.66602;63.13208771
11.06.2019 15:29:49,345;697.4400024;697.7879639;682.4701538;1.148921847;1.063593984;2.303607702;2.330870628;-1.025495172;90.12026215;60.57691574;99.93314362;431.0400085;406.2749939;299.7145081;27690.66602;63.13208771
11.06.2019 15:30:04,383;697.4459839;697.7879639;682.4701538;1.148921847;1.063593984;2.303372383;2.333219528;-1.302447796;90.12026215;60.57691574;99.92469788;429.9599915;406.2390137;300.553833;27690.68359;63.10000992
11.06.2019 15:30:19,419;697.4395142;697.7879639;682.4701538;1.148921847;1.063593984;2.303607702;2.327073812;-1.350319386;90.12026215;60.54389572;99.93805695;431.0400085;406.1300049;300.6636963;27690.68359;63.10000992
11.06.2019 15:30:34,456;697.4395142;697.7849731;682.4701538;1.148921847;1.063593984;2.302666426;2.352868557;-1.391445994;90.09673309;60.57691574;99.92446136;430.6799927;406.1300049;300.6636963;27690.68359;63.10000992
11.06.2019 15:30:49,486;697.440918;697.7849731;682.4637451;1.148921847;1.063593984;2.303137064;2.297316551;-1.282440662;90.10456848;60.54389572;99.93910217;433.0799866;406.0039978;300.2536621;27690.68359;63.10000992
11.06.2019 15:31:04,535;697.440918;697.7849731;682.4637451;1.148921847;1.063593984;2.302901983;2.347288609;-1.272161365;90.10456848;60.54389572;99.94635773;431.7600098;406.1119995;300.2536621;27690.69922;63.10000992
11.06.2019 15:31:19,571;697.440918;697.7849731;682.4637451;1.148921847;1.063593984;2.302901983;2.349629402;-1.272161365;90.08103943;60.57691574;99.92500305;433.2000122;405.9679871;300.2536621;27690.69922;63.10000992
11.06.2019 15:31:34,603;697.440918;697.7849731;682.468689;1.148921847;1.063593984;2.303137064;2.355925798;-1.272161365;90.09673309;60.54389572;99.91509247;430.2000122;406.3829956;300.2536621;27690.69922;63.10000992
11.06.2019 15:31:49,637;697.440918;697.7849731;682.468689;1.148921847;1.063593984;2.302666426;2.344045639;-1.234027982;90.08103943;60.54389572;99.94406128;431.2799988;406.2569885;300.1123047;27690.69922;63.10000992
11.06.2019 15:32:04,673;697.440918;697.7849731;682.468689;1.148921847;1.063593984;2.302431107;2.32942462;-1.21093154;90.08103943;60.54389572;99.92274475;429.1199951;406.6530151;300.0148621;27690.7168;63.10000992
11.06.2019 15:32:19,701;697.4331055;697.788208;682.468689;1.148921847;1.063593984;2.303372383;2.372078657;-1.37900877;90.10456848;60.54389572;99.92936707;432;406.67099;300.6257324;27690.7168;63.10000992
11.06.2019 15:32:34,738;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.303842783;2.346207857;-1.2264961;90.10456848;60.57691574;99.91912842;429.3599854;405.8959961;300.2402649;27690.7168;63.10000992
11.06.2019 15:32:49,775;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.302666426;2.327616453;-1.277858853;90.10456848;60.57691574;99.94074249;433.0799866;405.5539856;300.2402649;27690.7168;63.05868149
11.06.2019 15:33:04,819;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.303137064;2.355925798;-1.048998356;90.08103943;60.57691574;99.93522644;433.9200134;405.1570129;299.6318665;27690.73242;63.09659958
11.06.2019 15:33:19,850;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.303137064;2.332135677;-0.988710105;90.08888245;60.57691574;99.92649078;430.9200134;405.0669861;299.4557495;27690.73242;63.09659958
11.06.2019 15:33:34,882;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.302901983;2.31203723;-1.230023384;90.08888245;60.57691574;99.91702271;431.0400085;405.2290039;300.1306152;27690.73242;63.09659958
11.06.2019 15:33:49,913;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.302431107;2.290576696;-1.271125317;90.06535339;60.60998535;99.95581055;430.7999878;405.8240051;300.1306152;27690.73242;63.05458832
11.06.2019 15:34:04,950;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.302196026;2.334122896;-1.494096875;90.07320404;60.57691574;99.95764923;433.0799866;406.32901;300.8115234;27690.75;63.05458832
11.06.2019 15:34:19,990;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.302666426;2.306590557;-1.064218998;90.06535339;60.57691574;99.96607971;431.6400146;405.9140015;299.6164246;27690.75;63.01623154
11.06.2019 15:34:35,020;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.302666426;2.346928358;-1.460668325;90.07320404;60.57691574;99.95780182;431.3999939;405.8420105;300.6839294;27690.75;63.01623154
11.06.2019 15:34:50,065;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.302431107;2.38067174;-1.391762733;90.07320404;60.54389572;99.98382568;430.6799927;405.8420105;300.5428467;27690.75;63.00001144
11.06.2019 15:35:05,095;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.301960468;2.32273078;-1.312332988;90.07320404;60.57691574;99.93463135;431.0400085;405.6619873;300.2509155;27690.76758;63.00001144
11.06.2019 15:35:20,134;697.4419556;697.788208;682.468689;1.148921847;1.063593984;2.302196026;2.331232071;-1.108217597;90.07320404;60.57691574;99.93814087;432.8399963;405.571991;299.6849976;27690.76758;63.00001144
11.06.2019 15:35:35,172;697.4375;697.788208;682.4616699;1.148921847;1.063593984;2.301960468;2.292217016;-1.117370605;90.05751038;60.57691574;99.93106079;432.9599915;405.8599854;299.6817932;27690.76758;63.00583649
11.06.2019 15:35:50,200;697.4375;697.788208;682.4616699;1.148921847;1.063593984;2.301254749;2.278529882;-1.379065275;90.05751038;60.57691574;99.95008087;432.9599915;406.2210083;300.3555908;27690.76758;63.00583649
11.06.2019 15:36:05,237;697.4438477;697.788208;682.4616699;1.148921847;1.063593984;2.301725149;2.358082771;-1.149473906;90.05751038;60.54389572;99.97050476;430.7999878;406.3829956;299.7455139;27690.7832;63.00583649
11.06.2019 15:36:20,277;697.4370117;697.788208;682.4660645;1.148921847;1.063593984;2.30148983;2.260951281;-1.30011034;90.01828766;60.54389572;99.94441223;428.7600098;406.5809937;300.1551514;27690.7832;63.00583649
11.06.2019 15:36:35,313;697.4370117;697.788208;682.4660645;1.148921847;1.063593984;2.300783873;2.352868557;-1.098434687;90.03398132;60.57691574;99.97087097;430.3200073;406.2929993;299.4766846;27690.7832;63.00583649
11.06.2019 15:36:50,343;697.4398804;697.788208;682.4660645;1.148921847;1.063593984;2.300783873;2.330509186;-1.298507929;90.02613068;60.54389572;99.9568634;429.6000061;406.5629883;300.1327515;27690.7832;63.00583649
11.06.2019 15:37:05,379;697.446167;697.788208;682.4660645;1.148921847;1.063593984;2.300548553;2.327978134;-1.308796644;90.02613068;60.57691574;99.98707581;427.7999878;406.2210083;300.1327515;27690.80078;63.00583649
11.06.2019 15:37:20,403;697.446167;697.788208;682.4660645;1.148921847;1.063593984;2.300783873;2.391747952;-1.298507929;90.02613068;60.57691574;99.98226929;430.4400024;406.401001;300.1327515;27690.80078;63.00583649
11.06.2019 15:37:35,440;697.4441528;697.788208;682.4760742;1.148921847;1.063593984;2.300313473;2.349809408;-1.146793127;90.02613068;60.57691574;100.0020599;430.5599976;406.3110046;299.6899719;27690.80078;63.00583649
11.06.2019 15:37:50,475;697.4441528;697.788208;682.4760742;1.148921847;1.063593984;2.300783873;2.327978134;-1.363823414;90.02613068;60.60998535;99.98628235;432.9599915;405.8779907;300.3233643;27690.80078;63.00583649
11.06.2019 15:38:05,507;697.4404297;697.788208;682.458252;1.148921847;1.063593984;2.300077915;2.331593752;-1.282904387;89.99475861;60.57691574;99.95433807;431.7600098;405.697998;299.9971313;27690.81641;63.00583649
11.06.2019 15:38:20,547;697.4404297;697.788208;682.458252;1.148921847;1.063593984;2.300313473;2.31149292;-1.177239656;89.99475861;60.57691574;99.96881104;430.6799927;405.6619873;299.6122742;27690.81641;63.00583649
11.06.2019 15:38:35,587;697.4415894;697.788208;682.4758301;1.148921847;1.063593984;2.298849106;2.335747719;-1.263593316;89.97907257;60.57691574;99.96220398;431.3999939;405.9140015;299.7841187;27690.81641;63.00583649
11.06.2019 15:38:50,624;697.4415894;697.788208;682.4758301;1.148921847;1.063593984;2.298849106;2.313307285;-1.640748501;89.97907257;60.54389572;99.95723724;429.1199951;405.7879944;300.8838806;27690.81641;63.00583649
11.06.2019 15:39:05,656;697.4415894;697.788208;682.4660645;1.148921847;1.063593984;2.299162865;2.294585228;-1.238188267;89.97907257;60.57691574;99.96617889;434.0400085;405.8059998;299.7500305;27690.83398;63.00583649
11.06.2019 15:39:20,702;697.4347534;697.788208;682.4660645;1.148921847;1.063593984;2.299162865;2.309859514;-1.489417076;89.98692322;60.57691574;99.98890686;431.1600037;405.7520142;300.3765564;27690.83398;63.00583649
11.06.2019 15:39:35,742;697.444458;697.788208;682.4660645;1.148921847;1.063593984;2.298221588;2.260951281;-1.699754477;89.98692322;60.54389572;99.97212219;430.6799927;405.8959961;300.8692017;27690.83398;63.00583649
11.06.2019 15:39:50,779;697.4381714;697.788208;682.4660645;1.148921847;1.063593984;2.298849106;2.272311926;-1.231705427;89.9477005;60.57691574;99.95561981;430.5599976;405.7879944;299.5852661;27690.83398;63.00001144
11.06.2019 15:40:05,828;697.4381714;697.788208;682.4660645;1.148921847;1.063593984;2.298535109;2.338094234;-1.11243093;89.9477005;60.57691574;99.97839355;431.519989;406.2569885;299.1975708;27690.84961;63.00001144
11.06.2019 15:40:20,868;697.444458;697.788208;682.4660645;1.148921847;1.069756746;2.29728055;2.334845066;-1.479958773;89.93201447;60.57691574;99.96175385;431.7600098;406.0220032;300.1085205;27690.84961;63.00001144
11.06.2019 15:40:35,898;697.4508057;697.7875977;682.4660645;1.148921847;1.069756746;2.296966791;2.2956779;-1.143439889;89.92417145;60.57691574;99.99125671;431.2799988;406.2569885;299.3873291;27690.84961;63.00001144
11.06.2019 15:40:50,949;697.4508057;697.7875977;682.4660645;1.148921847;1.069756746;2.29728055;2.341161013;-1.495060563;89.92417145;60.57691574;99.95324707;431.6400146;406.1480103;300.4526672;27690.84961;63.00001144
11.06.2019 15:41:05,985;697.4556885;697.7875977;682.4660645;1.148921847;1.069756746;2.296339273;2.349629402;-1.336702466;89.92417145;60.57691574;99.95613861;432.6000061;406.1659851;299.8706665;27690.86719;63.00001144
11.06.2019 15:41:21,023;697.4492798;697.7875977;682.4660645;1.148921847;1.069756746;2.296025753;2.313851595;-1.364216447;89.9163208;60.57691574;99.9753418;429.9599915;406.3110046;299.8706665;27690.86719;63.00001144
11.06.2019 15:41:36,064;697.4492798;697.7875977;682.4660645;1.148921847;1.069756746;2.296339273;2.342423201;-1.402038217;89.90848541;60.57691574;99.96862793;432;406.4190063;300.0611267;27690.86719;63.00001144
11.06.2019 15:41:51,098;697.4532471;697.7875977;682.4660645;1.148921847;1.069756746;2.295083761;2.308769941;-1.457148552;89.9006424;60.57691574;99.9644928;430.3200073;406.2749939;300.0611267;27690.86719;63.00001144
11.06.2019 15:42:06,133;697.4487305;697.7875977;682.4660645;1.148921847;1.069756746;2.295711517;2.306590557;-1.206635952;89.87709808;60.57691574;99.9551239;431.1600037;406.7430115;299.4114685;27690.88281;63.00001144
11.06.2019 15:42:21,168;697.4487305;697.7875977;682.4692383;1.148921847;1.069756746;2.295083761;2.282001257;-1.522583365;89.89279175;60.57691574;99.9723587;430.6799927;406.6889954;300.25177;27690.88281;63.00001144
11.06.2019 15:42:36,202;697.4520874;697.7875977;682.4692383;1.148921847;1.062121391;2.295398235;2.338094234;-1.551552892;89.87709808;60.57691574;99.96891785;430.5599976;406.5450134;300.3764648;27690.88281;63.00001144
11.06.2019 15:42:51,235;697.4520874;697.7875977;682.4692383;1.148921847;1.062121391;2.294770479;2.353228331;-1.42878139;89.86142731;60.57691574;99.99901581;431.519989;406.5270081;299.9384766;27690.88281;63.00001144
11.06.2019 15:43:06,279;697.4520874;697.7875977;682.4692383;1.148921847;1.062121391;2.294456959;2.333038807;-1.542626023;89.86142731;60.57691574;99.993927;428.0400085;406.4370117;300.2299805;27690.90039;63.00001144
11.06.2019 15:43:21,317;697.4493408;697.7875977;682.4692383;1.148921847;1.062121391;2.293829203;2.32942462;-1.412739754;89.83789063;60.57691574;99.97419739;432.9599915;406.1480103;299.7714844;27690.90039;63.00001144
11.06.2019 15:43:36,351;697.4493408;697.7875977;682.4692383;1.148921847;1.062121391;2.294770479;2.334664583;-1.376623869;89.86142731;60.57691574;99.96166229;429.9599915;406.2749939;299.7865601;27690.90039;63.00001144
11.06.2019 15:43:51,386;697.4553833;697.7875977;682.4692383;1.148921847;1.062121391;2.294456959;2.309677601;-1.390372753;89.81436157;60.57691574;99.98200989;430.7999878;406.4909973;299.7865601;27690.90039;63.00001144
11.06.2019 15:44:06,422;697.4472046;697.7875977;682.4538574;1.148921847;1.062121391;2.293201447;2.328520536;-1.515371799;89.83003998;60.60998535;99.96425629;430.0799866;406.1480103;299.7865601;27690.91602;63.00001144
11.06.2019 15:44:21,452;697.4526978;697.7875977;682.4606323;1.148921847;1.062121391;2.292574406;2.338816166;-1.542927742;89.83003998;60.57691574;99.94956207;431.1600037;406.3469849;299.7865601;27690.91602;63.00001144
11.06.2019 15:44:36,488;697.4526978;697.7875977;682.4606323;1.148921847;1.062121391;2.293201447;2.293674469;-1.388091445;89.82220459;60.57691574;99.94159698;429.7200012;406.1480103;299.7865601;27690.91602;63.00001144
11.06.2019 15:44:51,534;697.4472656;697.7875977;682.4606323;1.148921847;1.062121391;2.292574406;2.350349426;-1.415630579;89.82220459;60.60998535;99.97216797;430.0799866;406.4729919;299.7865601;27690.91602;63.00001144
11.06.2019 15:45:06,577;697.454895;697.7875977;682.4771118;1.148921847;1.068187475;2.292574406;2.306408882;-1.505892158;89.82220459;60.57691574;99.99078369;430.9200134;406.32901;299.9690552;27690.93359;63.00001144
