Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 15:45:21,619;697.454895;697.7875977;682.4672241;1.148921847;1.068187475;2.291946888;2.323997974;-1.652772546;89.79867554;60.60998535;99.9726944;430.4400024;406.1849976;299.9690552;27690.93359;63.00001144
11.06.2019 15:45:36,657;697.4486084;697.7875977;682.4672241;1.148921847;1.068187475;2.291632891;2.283827066;-1.666609049;89.79867554;60.64300537;99.97810364;429.3599854;406.0939941;299.9690552;27690.93359;63.00001144
11.06.2019 15:45:51,694;697.4486084;697.7875977;682.4672241;1.148921847;1.068187475;2.291632891;2.296406269;-1.666609049;89.77514648;60.60998535;99.9317627;430.4400024;405.8959961;299.9690552;27690.93359;63.00001144
11.06.2019 15:46:06,730;697.4524536;697.7875977;682.4672241;1.148921847;1.068187475;2.290691853;2.298408508;-1.24914062;89.78298187;59.28839874;99.9647522;427.5599976;405.6799927;298.6356812;27690.94922;63.00001144
11.06.2019 15:46:21,758;697.4524536;697.7875977;682.4672241;1.148921847;1.068187475;2.291632891;2.305863857;-0.712046444;89.79082489;59.28839874;99.94562531;424.9200134;405.6440125;297.4916077;27690.94922;63.00001144
11.06.2019 15:46:36,798;697.4581909;697.7875977;682.4672241;1.148921847;1.068187475;2.291319132;2.311674356;-0.668378353;89.75945282;59.28839874;99.97055817;428.8800049;405.6440125;297.3247375;27690.94922;63.00001144
11.06.2019 15:46:51,826;697.4581909;697.7875977;682.4627075;1.148921847;1.068187475;2.290064573;2.222445965;-1.042654395;89.76729584;59.25537872;99.98768616;427.5599976;405.697998;298.2538147;27690.94922;62.90858841
11.06.2019 15:47:06,854;697.4581909;697.7875977;682.4627075;1.148921847;1.068187475;2.289750576;2.320195675;-1.00282371;89.75945282;59.25537872;99.96522522;427.2000122;405.9320068;298.0980225;27690.9668;62.90858841
11.06.2019 15:47:21,885;697.4581909;697.7875977;682.4627075;1.148921847;1.068187475;2.290691853;2.347828865;-0.800174057;89.73592377;59.28839874;99.98930359;427.2000122;405.8240051;297.6284485;27690.9668;62.90858841
11.06.2019 15:47:36,920;697.4581909;697.7875977;682.4627075;1.148921847;1.068187475;2.289750576;2.314395666;-1.225486159;89.74376678;59.28839874;100.0157318;427.9200134;405.5;298.7453613;27690.9668;62.90858841
11.06.2019 15:47:51,955;697.4581909;697.7875977;682.4627075;1.148921847;1.068187475;2.29100585;2.27414155;-0.910055697;89.77514648;59.32147217;100.0259781;428.2799988;405.8240051;298.1242981;27690.9668;62.89664841
11.06.2019 15:48:06,998;697.4545288;697.7875977;682.4627075;1.148921847;1.068187475;2.290378094;2.292034626;-0.690474808;89.75161743;59.25537872;100.0267258;427.4400024;405.9320068;297.4055481;27690.98242;62.89664841
11.06.2019 15:48:22,040;697.4545288;697.7875977;682.4627075;1.148921847;1.068187475;2.290064573;2.321644545;-0.940032244;89.73592377;59.25537872;99.97779846;427.4400024;406.0400085;298.0916748;27690.98242;62.89863968
11.06.2019 15:48:37,077;697.4545288;697.7875977;682.4627075;1.148921847;1.068187475;2.289750576;2.325626612;-0.953761339;89.73592377;59.28839874;99.97209167;427.4400024;405.7340088;298.0916748;27690.98242;62.80761719
11.06.2019 15:48:52,104;697.4545288;697.7875977;682.4627075;1.148921847;1.068187475;2.288182259;2.308588505;-0.967504621;89.73592377;59.25537872;100.053894;425.3999939;406.3469849;298.0916748;27690.98242;62.80761719
11.06.2019 15:49:07,145;697.4545288;697.7875977;682.4627075;1.148921847;1.068187475;2.288495779;2.301501274;-0.868505418;89.72808838;59.25537872;100.0217743;428.8800049;405.8420105;297.684021;27691;62.80761719
11.06.2019 15:49:22,186;697.4545288;697.7875977;682.4627075;1.148921847;1.068187475;2.288495779;2.307680368;-1.058049202;89.7202301;59.28839874;100.0028381;426;406.0039978;298.2350464;27691;62.80761719
11.06.2019 15:49:37,232;697.4545288;697.7875977;682.4627075;1.148921847;1.068187475;2.288495779;2.277798891;-0.812255561;89.7202301;59.25537872;99.9924469;428.3999939;406.1119995;297.5205078;27691;62.80001068
11.06.2019 15:49:52,272;697.4506836;697.7875977;682.4627075;1.150760055;1.068187475;2.289123535;2.316027641;-0.880079985;89.70455933;59.25537872;100.0184402;430.4400024;406.2390137;297.7975159;27691;62.80001068
11.06.2019 15:50:07,300;697.4507446;697.7875977;682.4627075;1.150760055;1.068187475;2.288182259;2.266085386;-0.918798089;89.7202301;59.28839874;99.99939728;427.5599976;406.0759888;297.7903442;27691.01758;62.80001068
11.06.2019 15:50:22,334;697.4507446;697.7875977;682.4627075;1.150760055;1.068187475;2.288495779;2.346748352;-1.141235948;89.72808838;59.25537872;99.98968506;428.6400146;406.2390137;298.352417;27691.01758;62.80001068
11.06.2019 15:50:37,370;697.4507446;697.7875977;682.4627075;1.150760055;1.068187475;2.288809061;2.297134399;-0.784379005;89.71239471;59.28839874;99.99815369;427.9200134;405.2829895;297.3552246;27691.01758;62.80001068
11.06.2019 15:50:52,407;697.4551392;697.7875977;682.4627075;1.150760055;1.068187475;2.290064573;2.303682804;-0.894795835;89.73592377;59.28839874;99.98553467;428.2799988;405.6799927;297.8358765;27691.01758;62.80001068
11.06.2019 15:51:07,443;697.460144;697.7875977;682.4627075;1.150760055;1.068187475;2.289750576;2.246987104;-0.767828941;89.74376678;59.38751221;99.96616364;427.0799866;405.6440125;297.4267273;27691.0332;62.80001068
11.06.2019 15:51:22,481;697.4539185;697.7875977;682.4627075;1.150760055;1.068187475;2.289123535;2.308225155;-0.873547971;89.7202301;59.28839874;99.98210907;428.6400146;405.6799927;297.6543579;27691.0332;62.80001068
11.06.2019 15:51:37,517;697.458374;697.7875977;682.4535522;1.150760055;1.068187475;2.288809061;2.309496164;-0.785511136;89.72808838;59.28839874;99.98052216;429.8399963;405.7520142;297.6543579;27691.0332;62.80001068
11.06.2019 15:51:52,549;697.4528809;697.7875977;682.4535522;1.150760055;1.068187475;2.288182259;2.233533621;-0.774660945;89.71239471;59.25537872;99.98667145;427.7999878;405.5180054;297.5430298;27691.0332;62.80001068
11.06.2019 15:52:07,591;697.4528809;697.7875977;682.4647217;1.150760055;1.068187475;2.288182259;2.280174732;-0.918298781;89.71239471;59.28839874;99.98374939;427.3200073;405.697998;297.9608459;27691.05078;62.80001068
11.06.2019 15:52:22,633;697.4577637;697.7875977;682.4647217;1.150760055;1.068187475;2.288495779;2.298408508;-0.904573262;89.71239471;59.28839874;99.98943329;428.3999939;405.2650146;297.9608459;27691.05078;62.80001068
11.06.2019 15:52:37,671;697.4577637;697.7875977;682.4647217;1.150760055;1.068187475;2.288495779;2.325626612;-0.776241779;89.68101501;59.28839874;100.0377808;427.6799927;405.4100037;297.5875549;27691.05078;62.7167778
11.06.2019 15:52:52,716;697.454895;697.7875977;682.4647217;1.150760055;1.068187475;2.287868023;2.308951616;-0.907555997;89.69670105;59.28839874;100.025528;426;405.3919983;297.5875549;27691.05078;62.7167778
11.06.2019 15:53:07,746;697.4584351;697.7875977;682.4647217;1.150760055;1.068187475;2.286926746;2.308951616;-0.764526963;89.673172;59.28839874;100.0271683;429.8399963;405.2829895;297.0523987;27691.06641;62.7167778
11.06.2019 15:53:22,790;697.4584351;697.7875977;682.4647217;1.150760055;1.067494869;2.286299467;2.346748352;-1.169477463;89.66533661;59.28839874;100.0010681;430.0799866;405.9679871;298.1483459;27691.06641;62.70000839
11.06.2019 15:53:37,833;697.4584351;697.7875977;682.4647217;1.150760055;1.067494869;2.285985708;2.316208839;-1.183266521;89.65748596;59.28839874;100.0242233;427.3200073;405.6260071;298.1483459;27691.06641;62.70000839
11.06.2019 15:53:52,870;697.4556885;697.7875977;682.461853;1.150760055;1.067494869;2.285985708;2.268467188;-1.200358272;89.64964294;59.28839874;100.0260773;428.0400085;405.5539856;298.1979675;27691.06641;62.70000839
11.06.2019 15:54:07,900;697.4588623;697.7875977;682.461853;1.150760055;1.067494869;2.285985708;2.277067661;-1.000006437;89.64180756;59.25537872;99.9912262;429.3599854;405.6799927;297.8599548;27691.08398;62.70000839
11.06.2019 15:54:22,934;697.4588623;697.7875977;682.461853;1.150760055;1.067494869;2.285044432;2.352688789;-0.730424941;89.64964294;59.28839874;99.96282196;428.2799988;405.6799927;296.9570923;27691.08398;62.70000839
11.06.2019 15:54:37,974;697.4588623;697.7875977;682.461853;1.150760055;1.067494869;2.286299467;2.297680378;-0.884822786;89.62611389;59.28839874;99.98310089;426.8399963;405.6619873;297.5652466;27691.08398;62.70000839
11.06.2019 15:54:53,006;697.4588623;697.7875977;682.461853;1.150760055;1.067494869;2.285044432;2.307862043;-0.725724757;89.64180756;59.28839874;99.9670639;427.4400024;406.0580139;296.9434204;27691.08398;62.70000839
11.06.2019 15:55:08,041;697.4588623;697.7875977;682.461853;1.150760055;1.067494869;2.28473115;2.309677601;-0.905318975;89.62611389;59.28839874;99.96165466;428.2799988;405.8240051;297.4251099;27691.09961;62.70000839
11.06.2019 15:55:23,076;697.4588623;697.7875977;682.461853;1.150760055;1.067494869;2.28473115;2.27414155;-0.905318975;89.6182785;59.28839874;99.96329498;429.7200012;405.5539856;297.4251099;27691.09961;62.70000839
11.06.2019 15:55:38,111;697.4588623;697.7875977;682.461853;1.150760055;1.067494869;2.28473115;2.301864862;-0.76283896;89.63395691;59.28839874;99.96620941;427.4400024;405.6799927;297.0113831;27691.09961;62.70000839
11.06.2019 15:55:53,143;697.4532471;697.7875977;682.461853;1.150760055;1.067494869;2.28473115;2.281270504;-0.868555963;89.6182785;59.25537872;99.96685028;427.2000122;405.6440125;297.1813049;27691.09961;62.70000839
11.06.2019 15:56:08,177;697.4587402;697.7875977;682.461853;1.150760055;1.067494869;2.28473115;2.292945862;-0.868555963;89.63395691;59.28839874;99.97740936;427.7999878;405.6440125;297.1813049;27691.11719;62.70000839
11.06.2019 15:56:23,211;697.4529419;697.7875977;682.461853;1.150760055;1.067494869;2.285044432;2.320376635;-1.033282876;89.63395691;59.28839874;99.95911407;428.6400146;405.428009;297.6993408;27691.11719;62.70000839
11.06.2019 15:56:38,245;697.4577637;697.7875977;682.461853;1.150760055;1.067494869;2.28473115;2.346207857;-1.047044992;89.6182785;59.28839874;100.0167999;427.2000122;405.6619873;297.6993408;27691.11719;62.70000839
11.06.2019 15:56:53,284;697.4577637;697.7875977;682.461853;1.150760055;1.067494869;2.28473115;2.336108923;-1.047044992;89.6182785;59.28839874;99.991745;426.7200012;405.7520142;297.6993408;27691.11719;62.70000839
11.06.2019 15:57:08,321;697.4547119;697.7875977;682.4599609;1.150760055;1.067494869;2.284103394;2.26736784;-1.009471178;89.60258484;59.28839874;99.97305298;427.3200073;405.7520142;297.5103149;27691.13281;62.70000839
11.06.2019 15:57:23,364;697.4575806;697.7875977;682.4599609;1.150760055;1.067494869;2.284417152;2.341161013;-1.187327504;89.60258484;59.28839874;99.97935486;427.2000122;405.769989;298.0664063;27691.13281;62.70000839
11.06.2019 15:57:38,391;697.4575806;697.7875977;682.4599609;1.150760055;1.067494869;2.283789396;2.282366514;-0.996682942;89.60258484;59.25537872;99.9889679;426;405.5539856;297.433197;27691.13281;62.70000839
11.06.2019 15:57:53,431;697.4575806;697.7875977;682.4599609;1.150760055;1.067494869;2.283475876;2.279078484;-1.332737327;89.5868988;59.25537872;99.99812317;426.480011;405.8599854;298.3680725;27691.13281;62.70000839
11.06.2019 15:58:08,473;697.4550781;697.7875977;682.4599609;1.150760055;1.067494869;2.283162117;2.314032793;-1.14720118;89.59473419;59.28839874;99.9825592;426.8399963;406.1480103;297.7898865;27691.15039;62.70000839
11.06.2019 15:58:23,504;697.4550781;697.7875977;682.4599609;1.150760055;1.067494869;2.283162117;2.24919486;-1.14720118;89.57905579;59.28839874;99.98055267;427.5599976;406.1659851;297.7898865;27691.15039;62.70000839
11.06.2019 15:58:38,537;697.4581299;697.7875977;682.4599609;1.150760055;1.067494869;2.283475876;2.302592278;-0.982128859;89.56336975;59.28839874;99.98942566;428.8800049;406.0400085;297.3510742;27691.15039;62.70000839
11.06.2019 15:58:53,575;697.4581299;697.7875977;682.4599609;1.150760055;1.067494869;2.282221079;2.302592278;-1.306310773;89.57120514;59.25537872;99.98422241;426.7200012;406.0400085;298.1310425;27691.15039;62.70000839
11.06.2019 15:59:08,599;697.4581299;697.7875977;682.4599609;1.150760055;1.067494869;2.28284812;2.257647753;-1.142512083;89.57120514;59.28839874;99.9977417;426.9599915;406.1659851;297.8878479;27691.16602;62.70000839
11.06.2019 15:59:23,643;697.4581299;697.7875977;682.4599609;1.150760055;1.067494869;2.282221079;2.251952887;-1.170103192;89.56336975;59.28839874;99.97963715;428.0400085;406.3469849;297.8878479;27691.16602;62.70000839
11.06.2019 15:59:38,685;697.4581299;697.7875977;682.4599609;1.150760055;1.067494869;2.282534838;2.335025549;-0.877077103;89.56336975;59.25537872;99.97644043;426.7200012;406.3649902;297.0777893;27691.16602;62.70000839
11.06.2019 15:59:53,722;697.4581299;697.7875977;682.4599609;1.150760055;1.067494869;2.282221079;2.272861004;-0.996585906;89.53199768;59.28839874;99.97264099;427.0799866;406.2390137;297.384552;27691.16602;62.70000839
11.06.2019 16:00:08,761;697.4525757;697.7875977;682.4599609;1.150760055;1.067494869;2.282221079;2.325264692;-0.996585906;89.55552673;59.28839874;99.97810364;426.480011;405.9500122;297.384552;27691.18359;62.65276718
11.06.2019 16:00:23,800;697.4525757;697.7875977;682.4660645;1.150760055;1.067494869;2.281279802;2.27651906;-0.876906335;89.53983307;59.28839874;99.99333191;425.519989;405.9500122;296.9174805;27691.18359;62.65276718
11.06.2019 16:00:38,846;697.456604;697.7875977;682.4660645;1.150760055;1.067494869;2.280965805;2.331593752;-1.063675165;89.53983307;59.28839874;100.0110931;425.6400146;406.0939941;297.2163696;27691.18359;62.65276718
11.06.2019 16:00:53,879;697.456604;697.7875977;682.4660645;1.150760055;1.067494869;2.280965805;2.264802456;-1.16895771;89.53983307;59.28839874;100.0133896;428.7600098;406.1300049;297.5213623;27691.18359;62.65276718
11.06.2019 16:01:08,921;697.456604;697.7875977;682.4575806;1.150760055;1.067494869;2.280965805;2.298954248;-1.16895771;89.53983307;59.28839874;100.033165;428.6400146;406.4370117;297.5213623;27691.19922;62.65276718
11.06.2019 16:01:23,956;697.4613647;697.7875977;682.4575806;1.150760055;1.067494869;2.281593323;2.264802456;-1.141322851;89.53199768;59.28839874;100.0247498;427.2000122;406.1300049;297.5213623;27691.19922;62.65276718
11.06.2019 16:01:38,987;697.4613647;697.7875977;682.4575806;1.150760055;1.067494869;2.280652046;2.348729134;-1.066828609;89.51630402;59.28839874;100.061058;427.5599976;406.2390137;297.1854858;27691.19922;62.60717392
11.06.2019 16:01:54,025;697.4613647;697.7875977;682.4575806;1.152079463;1.067494869;2.280652046;2.305500269;-1.119227648;89.53199768;59.28839874;100.0689621;427.4400024;406.5450134;297.5853577;27691.19922;62.60717392
11.06.2019 16:02:09,057;697.4564819;697.7875977;682.4677124;1.152079463;1.067494869;2.281279802;2.29130578;-1.091594458;89.53199768;59.28839874;100.0848389;425.519989;406.4549866;297.5853577;27691.2168;62.60717392
11.06.2019 16:02:24,091;697.4553833;697.7875977;682.4677124;1.152079463;1.067494869;2.280965805;2.302955866;-1.063597322;89.52414703;59.32147217;100.0651932;425.8800049;406.5809937;297.4640808;27691.2168;62.60717392
11.06.2019 16:02:39,121;697.4553833;697.7875977;682.4677124;1.152079463;1.067494869;2.280338049;2.222075939;-1.18754375;89.51630402;59.32147217;100.0736465;425.3999939;406.3469849;297.4640808;27691.2168;62.60717392
11.06.2019 16:02:54,148;697.4553833;697.7875977;682.4578857;1.152079463;1.067494869;2.280965805;2.289665222;-1.065924287;89.51630402;59.28839874;100.0809479;426.8399963;406.6530151;297.1918945;27691.2168;62.60717392
11.06.2019 16:03:09,177;697.4594116;697.7875977;682.4578857;1.152079463;1.067494869;2.280965805;2.341882467;-1.121871591;89.51630402;59.32147217;100.0756302;428.519989;406.3469849;297.3539429;27691.23242;62.54413223
11.06.2019 16:03:24,222;697.4560547;697.7875977;682.4578857;1.152079463;1.067494869;2.280338049;2.2545259;-1.229002953;89.51630402;59.28839874;100.0512009;429.9599915;405.7340088;297.584137;27691.23242;62.54413223
11.06.2019 16:03:39,262;697.4560547;697.7875977;682.4578857;1.152079463;1.067494869;2.280024767;2.307498693;-1.242802858;89.52414703;59.28839874;100.0492935;429.2399902;405.7879944;297.584137;27691.23242;62.54413223
11.06.2019 16:03:54,292;697.4526978;697.7875977;682.4578857;1.152079463;1.067494869;2.280338049;2.235563278;-1.16475141;89.52414703;59.28839874;100.0983276;426.3599854;406.2210083;297.584137;27691.23242;62.54413223
11.06.2019 16:04:09,332;697.4569702;697.7875977;682.4578857;1.152079463;1.067494869;2.280338049;2.299318314;-1.193514705;89.50061798;59.28839874;100.0823593;426.9599915;406.3110046;297.6674805;27691.25;62.54413223
11.06.2019 16:04:24,368;697.4569702;697.7875977;682.4665527;1.152079463;1.067494869;2.280965805;2.308588505;-1.165848494;89.52414703;59.25537872;100.0992966;426.480011;406.3110046;297.6674805;27691.25;62.54413223
11.06.2019 16:04:39,403;697.461853;697.7875977;682.4665527;1.152079463;1.067494869;2.280965805;2.240910292;-0.914817989;89.52414703;59.25537872;100.0910263;425.6400146;406.2929993;296.9398193;27691.25;62.54413223
11.06.2019 16:04:54,439;697.461853;697.7875977;682.4665527;1.152079463;1.067494869;2.280338049;2.293128014;-1.128143787;89.50845337;59.22236252;100.1036758;427.9200134;405.9679871;297.4780884;27691.25;62.54413223
11.06.2019 16:05:09,471;697.456604;697.7875977;682.4630127;1.152079463;1.067494869;2.280338049;2.294038773;-1.007574201;89.48492432;59.28839874;100.0812912;428.2799988;406.1849976;297.1286926;27691.26758;62.50534821
11.06.2019 16:05:24,499;697.4631348;697.7875977;682.4630127;1.152079463;1.067494869;2.280338049;2.282183886;-1.180938363;89.49277496;59.28839874;100.0929565;429.480011;406.2569885;297.631073;27691.26758;62.50534821
11.06.2019 16:05:39,540;697.4607544;697.7875977;682.4630127;1.152079463;1.067494869;2.27908349;2.272677898;-1.031371355;89.49277496;59.32147217;100.0840073;427.6799927;406.5090027;297.0376892;27691.26758;62.50534821
11.06.2019 16:05:54,583;697.4607544;697.7875977;682.4630127;1.152079463;1.067494869;2.280024767;2.285652399;-1.107062817;89.49277496;59.28839874;100.0681686;425.519989;406.5090027;297.3770447;27691.26758;62.50534821
11.06.2019 16:06:09,622;697.4569092;697.7875977;682.4630127;1.152079463;1.067494869;2.279711008;2.263152361;-1.169517279;89.49277496;59.32147217;100.0781097;425.1600037;406.7250061;297.5179443;27691.2832;62.50534821
11.06.2019 16:06:24,650;697.4569092;697.7875977;682.4630127;1.152079463;1.067494869;2.279397011;2.323817015;-1.52273953;89.48492432;59.32147217;100.0761795;429.2399902;406.3649902;298.3597412;27691.2832;62.50534821
11.06.2019 16:06:39,699;697.4559937;697.7875977;682.4630127;1.152079463;1.067494869;2.279711008;2.232980013;-1.102014422;89.48492432;59.32147217;100.0686417;428.2799988;406.2210083;297.1817627;27691.2832;62.50534821
11.06.2019 16:06:54,733;697.4615479;697.7875977;682.4630127;1.152079463;1.067494869;2.278455734;2.300773621;-1.291078091;89.47708893;59.28839874;100.0776215;428.8800049;406.1659851;297.5688477;27691.2832;62.53185272
11.06.2019 16:07:09,756;697.4615479;697.7875977;682.4630127;1.152079463;1.067494869;2.279711008;2.311856031;-1.2356987;89.46139526;59.28839874;100.0669174;426.9599915;406.6530151;297.5688477;27691.30078;62.50065613
11.06.2019 16:07:24,794;697.4604492;697.7875977;682.4630127;1.152079463;1.067494869;2.278455734;2.32273078;-1.355018735;89.44571686;59.28839874;100.0568314;427.5599976;406.598999;297.7539063;27691.30078;62.50065613
11.06.2019 16:07:39,833;697.4629517;697.7875977;682.4630127;1.152079463;1.067494869;2.278769732;2.27414155;-1.320584536;89.46139526;59.35449219;100.061676;428.0400085;406.4909973;297.6943359;27691.30078;62.50065613
11.06.2019 16:07:54,875;697.4591064;697.7875977;682.4630127;1.152079463;1.067494869;2.278455734;2.269382954;-1.298163176;89.44571686;59.28839874;100.0724564;428.8800049;406.1300049;297.6943359;27691.30078;62.50065613
11.06.2019 16:08:09,918;697.4591064;697.7875977;682.4529419;1.152079463;1.067494869;2.277828693;2.222075939;-1.106650829;89.44571686;59.28839874;100.0527344;426.9599915;406.0400085;297.0599365;27691.31641;62.50065613
11.06.2019 16:08:24,946;697.4641724;697.7875977;682.4529419;1.152079463;1.067494869;2.278142452;2.293856621;-1.287035942;89.46924591;59.28839874;100.0498428;428.1600037;406.2929993;297.6221008;27691.31641;62.50065613
11.06.2019 16:08:39,980;697.4568481;697.7875977;682.4631958;1.152079463;1.067494869;2.278142452;2.309677601;-1.287035942;89.45355988;59.32147217;100.0367355;428.0400085;405.9679871;297.6221008;27691.31641;62.50065613
11.06.2019 16:08:55,017;697.4568481;697.7875977;682.4631958;1.152079463;1.067494869;2.278455734;2.302592278;-1.273204803;89.46924591;59.28839874;100.0618896;425.3999939;406.3829956;297.6221008;27691.31641;62.50065613
11.06.2019 16:09:10,066;697.4568481;697.7875977;682.4631958;1.152079463;1.067494869;2.277828693;2.302046776;-1.602025151;89.45355988;59.32147217;100.0478897;426.2399902;406.1119995;298.4936218;27691.33398;62.50065613
11.06.2019 16:09:25,105;697.4568481;697.7875977;682.4631958;1.152079463;1.067494869;2.278769732;2.347108364;-1.107885957;89.44571686;59.32147217;100.0246124;426.2399902;406.5450134;297.1835632;27691.33398;62.50065613
11.06.2019 16:09:40,142;697.4609985;697.7875977;682.4631958;1.152079463;1.067494869;2.27908349;2.325445652;-1.23933351;89.46139526;59.25537872;100.0084686;428.2799988;406.2749939;297.6042175;27691.33398;62.50065613
11.06.2019 16:09:55,177;697.4609985;697.7875977;682.4631958;1.152079463;1.067494869;2.278455734;2.308769941;-1.585742712;89.44571686;59.32147217;100.0115662;427.7999878;406.7789917;298.526886;27691.33398;62.50065613
11.06.2019 16:10:10,205;697.4609985;697.7875977;682.4631958;1.152079463;1.067494869;2.277828693;2.298590422;-1.218714595;89.45355988;59.32147217;100.0160522;427.5599976;406.7969971;297.3842468;27691.34961;62.50065613
11.06.2019 16:10:25,245;697.4579468;697.7893066;682.4631958;1.152079463;1.067494869;2.278455734;2.228917122;-1.473634958;89.43786621;59.35449219;100.0303955;427.7999878;406.67099;298.2023621;27691.34961;62.50065613
11.06.2019 16:10:40,287;697.4579468;697.7893066;682.4631958;1.152079463;1.067494869;2.276887178;2.30022788;-1.256342292;89.44571686;59.28839874;100.0330582;426.2399902;407.0499878;297.3728943;27691.34961;62.50065613
11.06.2019 16:10:55,319;697.4579468;697.7893066;682.4631958;1.152079463;1.067494869;2.27657342;2.248090982;-1.321031809;89.43786621;59.32147217;100.0094223;428.2799988;406.6889954;297.5199585;27691.34961;62.50065613
11.06.2019 16:11:10,344;697.4646606;697.7893066;682.4631958;1.152079463;1.067494869;2.277828693;2.265535593;-1.265589476;89.43786621;59.32147217;100.0101013;426.3599854;406.598999;297.5199585;27691.36719;62.50065613
11.06.2019 16:11:25,388;697.4646606;697.7893066;682.4581299;1.152079463;1.067494869;2.277828693;2.289665222;-1.380972624;89.41433716;59.28839874;99.9907074;426.9599915;406.8150024;297.8538818;27691.36719;62.50065613
11.06.2019 16:11:40,431;697.4646606;697.7893066;682.4581299;1.152079463;1.067494869;2.276260138;2.308588505;-1.081156373;89.44571686;59.28839874;99.97128296;427.4400024;406.868988;296.9550476;27691.36719;62.50065613
11.06.2019 16:11:55,462;697.4579468;697.7893066;682.4646606;1.152079463;1.067494869;2.276887178;2.286747217;-1.341180444;89.40650177;59.28839874;99.97599792;425.3999939;406.8150024;297.868042;27691.36719;62.50065613
11.06.2019 16:12:10,496;697.4579468;697.7893066;682.4646606;1.152079463;1.067494869;2.277514696;2.27578783;-1.265631914;89.43786621;59.32147217;99.99549866;428.519989;406.4549866;297.649292;27691.38281;62.50065613
11.06.2019 16:12:25,538;697.4641724;697.7893066;682.4646606;1.152079463;1.067494869;2.277514696;2.239989042;-1.265631914;89.41433716;59.32147217;99.98484802;429.7200012;406.6350098;297.649292;27691.38281;62.50065613
11.06.2019 16:12:40,575;697.4641724;697.7893066;682.4646606;1.152079463;1.067494869;2.277828693;2.33105135;-1.026958108;89.43786621;59.28839874;99.98571014;427.9200134;406.3110046;296.99823;27691.38281;62.50065613
11.06.2019 16:12:55,603;697.4641724;697.7893066;682.4646606;1.152079463;1.067494869;2.276260138;2.258382082;-1.365450263;89.40650177;59.32147217;99.97010803;426.6000061;406.8150024;297.6572876;27691.38281;62.46733093
11.06.2019 16:13:10,645;697.4602051;697.7893066;682.4646606;1.152079463;1.067494869;2.275632381;2.276336432;-1.185177803;89.39864349;59.32147217;99.96598053;429;406.4909973;297.0556641;27691.40039;62.40307617
11.06.2019 16:13:25,686;697.4645996;697.7893066;682.4646606;1.152079463;1.067494869;2.27657342;2.27359271;-1.267009854;89.40650177;59.32147217;99.98880005;426.3599854;406.3110046;297.4125671;27691.40039;62.40307617
11.06.2019 16:13:40,719;697.4587402;697.7893066;682.4646606;1.152079463;1.067494869;2.275632381;2.302955866;-1.308591604;89.40650177;59.32147217;99.97492981;428.2799988;406.1659851;297.4125671;27691.40039;62.40307617
11.06.2019 16:13:55,753;697.4536743;697.7893066;682.4646606;1.152079463;1.067494869;2.276887178;2.31856513;-1.253153324;89.41433716;59.28839874;99.98421478;426.8399963;406.4370117;297.4125671;27691.40039;62.47042465
11.06.2019 16:14:10,784;697.4638062;697.7893066;682.4550781;1.152079463;1.067494869;2.276260138;2.337011337;-1.363724828;89.40650177;59.32147217;100.0098267;428.519989;406.3469849;297.6522827;27691.41602;62.4025116
11.06.2019 16:14:25,822;697.4580688;697.7893066;682.4550781;1.152079463;1.067494869;2.276260138;2.222630978;-1.209388256;89.39080811;59.32147217;99.95645905;429.6000061;406.5629883;297.2058411;27691.41602;62.4025116
11.06.2019 16:14:40,850;697.4615479;697.7893066;682.4550781;1.152079463;1.067494869;2.275945663;2.304955244;-1.223273993;89.38297272;59.32147217;99.99185181;428.8800049;406.4190063;297.2058411;27691.41602;62.4025116
11.06.2019 16:14:55,888;697.4615479;697.7893066;682.4633179;1.152079463;1.067494869;2.275318861;2.310040712;-1.425126672;89.38297272;59.32147217;99.95845795;428.6400146;406.5629883;297.829895;27691.41602;62.4025116
11.06.2019 16:15:10,920;697.4642334;697.7893066;682.4633179;1.152079463;1.067494869;2.274691105;2.292399168;-1.494585276;89.38297272;59.32147217;99.97126007;427.5599976;406.4549866;297.829895;27691.43359;62.4025116
11.06.2019 16:15:25,962;697.4642334;697.7893066;682.4633179;1.152079463;1.067494869;2.274377346;2.292034626;-1.292726278;89.38297272;59.32147217;99.95419312;427.2000122;406.2030029;297.2062378;27691.43359;62.4025116
11.06.2019 16:15:40,991;697.4671631;697.7893066;682.4633179;1.152079463;1.067494869;2.275632381;2.314577103;-1.318982005;89.36727905;59.32147217;99.97429657;427.5599976;406.3469849;297.3222656;27691.43359;62.4025116
11.06.2019 16:15:56,027;697.4634399;697.7893066;682.4633179;1.152079463;1.067494869;2.275632381;2.296406269;-1.277358055;89.39080811;59.32147217;99.98427582;426;406.32901;297.3222656;27691.43359;62.4025116
11.06.2019 16:16:11,062;697.4572144;697.7893066;682.4633179;1.152079463;1.067494869;2.275004625;2.296406269;-1.305117607;89.37511444;59.32147217;99.98104858;425.1600037;406.3829956;297.3222656;27691.44922;62.4025116
11.06.2019 16:16:26,098;697.465332;697.7893066;682.4633179;1.152079463;1.07070601;2.275945663;2.29258132;-1.160744786;89.38297272;59.32147217;99.99797058;429.2399902;406.2929993;297.0249634;27691.44922;62.4025116
11.06.2019 16:16:41,139;697.4577026;697.7893066;682.4633179;1.152079463;1.07070601;2.275945663;2.267184973;-1.263869286;89.37511444;59.35449219;99.97909546;428.2799988;406.5090027;297.3232422;27691.44922;62.4025116
11.06.2019 16:16:56,170;697.4650879;697.7893066;682.4633179;1.152079463;1.07070601;2.275318861;2.305681944;-1.120587945;89.37511444;59.32147217;99.99082947;426;406.598999;296.8288269;27691.44922;62.4025116
11.06.2019 16:17:11,203;697.4650879;697.7893066;682.4633179;1.152079463;1.07070601;2.275945663;2.297134399;-1.440532327;89.39864349;59.32147217;99.9747467;426.3599854;406.7070007;297.7540283;27691.4668;62.4025116
11.06.2019 16:17:26,235;697.4622803;697.7893066;682.4633179;1.152079463;1.07070601;2.275318861;2.294585228;-1.440532327;89.37511444;59.28839874;99.97688293;425.8800049;406.4370117;297.7540283;27691.4668;62.40000916
11.06.2019 16:17:41,273;697.4661865;697.7893066;682.4633179;1.152079463;1.07070601;2.275632381;2.344406128;-1.305971384;89.39080811;59.32147217;99.9757843;427.4400024;406.4909973;297.4049988;27691.4668;62.40000916
11.06.2019 16:17:56,302;697.4661865;697.7893066;682.4633179;1.152079463;1.07070601;2.275004625;2.281636;-1.292135477;89.39080811;59.32147217;99.96451569;427.5599976;406.2569885;297.4049988;27691.4668;62.40000916
11.06.2019 16:18:11,343;697.4661865;697.7893066;682.4633179;1.152079463;1.07070601;2.276260138;2.271396637;-1.042950153;89.39080811;59.28839874;99.99230957;427.7999878;406.0939941;296.7243347;27691.48242;62.40000916
11.06.2019 16:18:26,388;697.4661865;697.7893066;682.4633179;1.152079463;1.07070601;2.275632381;2.300773621;-1.070626497;89.41433716;59.28839874;99.95080566;428.1600037;405.8059998;296.7243347;27691.48242;62.40000916
11.06.2019 16:18:41,427;697.4593506;697.7893066;682.4633179;1.152079463;1.07070601;2.276260138;2.331593752;-1.196785331;89.39864349;59.32147217;99.95925903;428.6400146;405.769989;297.2093811;27691.48242;62.40000916
11.06.2019 16:18:56,451;697.4656982;697.7893066;682.4633179;1.152079463;1.07070601;2.276260138;2.239251614;-1.250767827;89.39864349;59.32147217;99.97185516;428.1600037;406.0400085;297.325531;27691.48242;62.40000916
11.06.2019 16:19:11,482;697.4557495;697.7893066;682.4633179;1.152079463;1.07070601;2.27657342;2.319470882;-1.472796798;89.41433716;59.35449219;99.9760437;427.2000122;406.0400085;298.0079346;27691.5;62.40000916
11.06.2019 16:19:26,525;697.4557495;697.7893066;682.4633179;1.152079463;1.07070601;2.27657342;2.293492556;-1.417607307;89.42218018;59.32147217;99.98412323;425.6400146;406.1300049;297.8482666;27691.5;62.40000916
11.06.2019 16:19:41,570;697.4645996;697.7893066;682.4633179;1.152079463;1.07070601;2.275945663;2.273775816;-1.106148362;89.39080811;59.35449219;99.97594452;426.1199951;405.8599854;296.8670349;27691.5;62.40000916
11.06.2019 16:19:56,605;697.4645996;697.7893066;682.4633179;1.152079463;1.07070601;2.275318861;2.277067661;-0.993265212;89.40650177;59.32147217;100.0010986;428.1600037;405.8599854;296.4606323;27691.5;62.40000916
11.06.2019 16:20:11,643;697.4645996;697.7893066;682.4633179;1.152079463;1.066620946;2.276887178;2.30022788;-1.158934712;89.39080811;59.25537872;99.99276733;428.6400146;406.1300049;297.1399231;27691.51758;62.40000916
11.06.2019 16:20:26,690;697.4609985;697.7893066;682.4633179;1.152079463;1.066620946;2.275318861;2.261501789;-0.982690752;89.39080811;59.32147217;99.95619202;425.2799988;405.6260071;296.4300537;27691.51758;62.40000916
11.06.2019 16:20:41,730;697.467041;697.7893066;682.4633179;1.152079463;1.066620946;2.27657342;2.314577103;-1.336466789;89.40650177;59.32147217;99.96516418;427.0799866;405.9500122;297.6135254;27691.51758;62.40000916
11.06.2019 16:20:56,768;697.467041;697.7893066;682.4633179;1.152079463;1.066620946;2.275632381;2.239067316;-1.20348084;89.41433716;59.32147217;99.98742676;426.9599915;406.0939941;297.1485596;27691.51758;62.40000916
11.06.2019 16:21:11,802;697.4602051;697.7893066;682.4633179;1.152079463;1.066620946;2.276260138;2.287659168;-1.189597964;89.39864349;59.28839874;99.99001312;426.1199951;406.2929993;297.1485596;27691.5332;62.40000916
11.06.2019 16:21:26,834;697.4602051;697.7893066;682.4633179;1.152079463;1.066620946;2.275632381;2.279078484;-1.217314959;89.39080811;59.28839874;99.94542694;428.8800049;406.1480103;297.1485596;27691.5332;62.40000916
11.06.2019 16:21:41,873;697.4665527;697.7893066;682.4633179;1.152079463;1.066620946;2.275318861;2.259116411;-1.113771677;89.39080811;59.32147217;99.96285248;426.9599915;406.1480103;296.7690125;27691.5332;62.40000916
11.06.2019 16:21:56,900;697.4603882;697.7893066;682.4633179;1.152079463;1.066620946;2.275004625;2.251217604;-1.113771677;89.39080811;59.32147217;99.9551239;428.6400146;406.1659851;296.7690125;27691.5332;62.40000916
11.06.2019 16:22:11,938;697.4603882;697.7893066;682.4633179;1.152079463;1.066620946;2.275945663;2.326893091;-1.062935472;89.39864349;59.32147217;99.96910095;426.9599915;406.3469849;296.7420349;27691.55078;62.40000916
11.06.2019 16:22:26,976;697.4603882;697.7893066;682.4633179;1.152079463;1.066620946;2.275632381;2.348369122;-1.248140574;89.38297272;59.32147217;99.94547272;428.8800049;406.1659851;297.2777405;27691.55078;62.40000916
11.06.2019 16:22:42,001;697.4668579;697.7893066;682.4573975;1.152079463;1.066620946;2.275632381;2.35106945;-1.351730227;89.38297272;59.32147217;99.94364929;429.8399963;406.2929993;297.537323;27691.55078;62.40000916
11.06.2019 16:22:57,054;697.4588013;697.7893066;682.4573975;1.152079463;1.066620946;2.274377346;2.316752672;-1.407263637;89.36727905;59.32147217;99.95681763;427.2000122;406.4729919;297.537323;27691.55078;62.40000916
11.06.2019 16:23:12,086;697.4671021;697.7893066;682.4678345;1.152079463;1.066620946;2.274063349;2.314577103;-0.936442077;89.36727905;59.32147217;99.96641541;427.9200134;406.4370117;296.2962952;27691.56641;62.40000916
11.06.2019 16:23:27,125;697.4630127;697.7902222;682.4678345;1.152079463;1.066620946;2.274691105;2.277798891;-1.11236167;89.36727905;59.32147217;99.94482422;425.7600098;406.4729919;296.7249451;27691.56641;62.40000916
11.06.2019 16:23:42,155;697.4589233;697.7902222;682.4678345;1.152079463;1.066620946;2.274691105;2.286929607;-1.095356345;89.36727905;59.32147217;99.95999146;428.519989;406.2030029;296.6757507;27691.56641;62.40000916
11.06.2019 16:23:57,189;697.4647827;697.7902222;682.4661255;1.152079463;1.066620946;2.274377346;2.308588505;-1.254922509;89.35943604;59.28839874;99.97331238;428.6400146;406.2390137;297.0969849;27691.56641;62.39943314
11.06.2019 16:24:12,220;697.4647827;697.7902222;682.4661255;1.152079463;1.074491501;2.273436308;2.29276371;-1.381825447;89.35158539;59.25537872;99.96353149;428.6400146;405.8420105;297.3434143;27691.58398;62.39943314
11.06.2019 16:24:27,260;697.4647827;697.7902222;682.4661255;1.152079463;1.074491501;2.273436308;2.305318594;-1.360063791;89.34375;59.32147217;99.97419739;429.2399902;406.1119995;297.2805481;27691.58398;62.39943314
11.06.2019 16:24:42,298;697.4602661;697.7902222;682.4661255;1.152079463;1.074491501;2.273122311;2.303319454;-1.373976827;89.34375;59.32147217;99.96938324;429.2399902;406.1300049;297.2805481;27691.58398;62.39943314
11.06.2019 16:24:57,332;697.465332;697.7902222;682.4661255;1.152079463;1.074491501;2.273750067;2.275604963;-1.346186161;89.34375;59.32147217;99.95809174;427.5599976;406.0759888;297.2805481;27691.58398;62.39943314
11.06.2019 16:25:12,371;697.4588623;697.7902222;682.4661255;1.152079463;1.074491501;2.274063349;2.295131683;-1.172910571;89.33590698;59.25537872;99.95419312;426.8399963;406.1659851;296.8198242;27691.59961;62.39943314
11.06.2019 16:25:27,399;697.4588623;697.7902222;682.4661255;1.152079463;1.074491501;2.273750067;2.29476738;-1.172910571;89.32805634;59.35449219;99.96129608;427.2000122;406.1659851;296.8198242;27691.59961;62.39943314
11.06.2019 16:25:42,442;697.4588623;697.7902222;682.4597168;1.152079463;1.068720698;2.273122311;2.238698483;-1.214508533;89.35158539;59.28839874;99.95024109;425.8800049;406.4909973;296.8198242;27691.59961;62.39943314
11.06.2019 16:25:57,481;697.4588623;697.7902222;682.4597168;1.152079463;1.068720698;2.273122311;2.264252424;-1.214508533;89.33590698;59.32147217;99.97238159;428.2799988;406.3110046;296.8198242;27691.59961;62.39943314
11.06.2019 16:26:12,525;697.4610596;697.7902222;682.4597168;1.152079463;1.068720698;2.274063349;2.321101189;-1.214508533;89.33590698;59.28839874;100.005188;426.8399963;406.2030029;296.8198242;27691.61719;62.39943314
11.06.2019 16:26:27,552;697.4650269;697.7902222;682.4597168;1.152079463;1.068720698;2.273122311;2.307862043;-1.293070674;89.33590698;59.32147217;99.98313141;426.2399902;406.4729919;297.046814;27691.61719;62.39943314
11.06.2019 16:26:42,589;697.4650269;697.7902222;682.4683228;1.152079463;1.068720698;2.273436308;2.303319454;-1.279168963;89.32022095;59.32147217;99.99010468;427.3200073;406.401001;297.046814;27691.61719;62.30550003
11.06.2019 16:26:57,621;697.4699097;697.7902222;682.4683228;1.152079463;1.068720698;2.273122311;2.312762976;-1.293070674;89.34375;59.32147217;99.97016144;427.4400024;406.2210083;297.046814;27691.61719;62.30550003
11.06.2019 16:27:12,665;697.4639282;697.7902222;682.4683228;1.152079463;1.068720698;2.272494793;2.29968214;-1.413745642;89.35158539;59.32147217;100.000473;426.3599854;406.1119995;297.315094;27691.63281;62.35834503
11.06.2019 16:27:27,701;697.4639282;697.7902222;682.4683228;1.152079463;1.068720698;2.27280879;2.304773569;-1.154255271;89.33590698;59.32147217;99.97481537;428.7600098;406.4729919;296.6057434;27691.63281;62.30072403
11.06.2019 16:27:42,740;697.4639282;697.7902222;682.4626465;1.152079463;1.068720698;2.273436308;2.279626369;-1.267950177;89.3123703;59.32147217;99.972229;427.5599976;406.2210083;297.0144043;27691.63281;62.30072403
11.06.2019 16:27:57,770;697.4658203;697.7902222;682.4626465;1.152079463;1.068720698;2.273750067;2.286564589;-1.254085422;89.32022095;59.32147217;99.95991516;429.2399902;406.3469849;297.0144043;27691.63281;62.30072403
11.06.2019 16:28:12,796;697.4694824;697.7902222;682.4626465;1.152079463;1.068720698;2.27280879;2.248459101;-1.462149858;89.33590698;59.32147217;99.97362518;427.3200073;406.3469849;297.4951172;27691.65039;62.30072403
11.06.2019 16:28:27,831;697.4694824;697.7902222;682.4626465;1.152079463;1.068720698;2.273436308;2.33899641;-1.391455054;89.33590698;59.32147217;99.99124908;425.6400146;406.4549866;297.2105408;27691.65039;62.30072403
11.06.2019 16:28:42,872;697.4625244;697.7902222;682.4714966;1.152079463;1.068720698;2.27280879;2.264802456;-1.115678072;89.32022095;59.32147217;100.0205002;424.5599976;406.3469849;296.4942932;27691.65039;62.30072403
11.06.2019 16:28:57,898;697.4625244;697.7902222;682.4714966;1.152079463;1.068720698;2.273122311;2.2829144;-1.10182023;89.34375;59.35449219;100.0078506;426.9599915;406.3829956;296.4942932;27691.65039;62.30072403
11.06.2019 16:29:12,941;697.4625244;697.7902222;682.4714966;1.152079463;1.068720698;2.273122311;2.311129808;-1.10182023;89.34375;59.32147217;99.98261261;426.1199951;406.3829956;296.4942932;27691.66602;62.30072403
11.06.2019 16:29:27,982;697.4688721;697.7902222;682.4714966;1.152079463;1.068720698;2.27280879;2.274324656;-1.302437186;89.32022095;59.32147217;99.97006226;427.9200134;406.0939941;297.033783;27691.66602;62.30072403
11.06.2019 16:29:43,021;697.4619141;697.7902222;682.4714966;1.152079463;1.068720698;2.27280879;2.296042204;-1.302437186;89.34375;59.32147217;99.97631073;426.3599854;406.2030029;297.033783;27691.66602;62.30072403
11.06.2019 16:29:58,053;697.4619141;697.7902222;682.4714966;1.152079463;1.068720698;2.273750067;2.267917633;-1.386272907;89.32805634;59.35449219;100.0171967;426.9599915;406.4729919;297.2171326;27691.66602;62.30072403
11.06.2019 16:30:13,098;697.4662476;697.7902222;682.4714966;1.152079463;1.068720698;2.273436308;2.280357361;-1.372353554;89.32022095;59.32147217;99.97037506;429.2399902;406.3829956;297.2171326;27691.68359;62.30072403
11.06.2019 16:30:28,140;697.463562;697.7902222;682.4714966;1.152079463;1.068720698;2.27280879;2.307862043;-1.400153875;89.34375;59.32147217;99.96772003;426.8399963;406.5270081;297.2171326;27691.68359;62.30072403
11.06.2019 16:30:43,182;697.468689;697.7902222;682.4714966;1.152079463;1.068720698;2.272494793;2.300591707;-1.417976022;89.32805634;59.32147217;99.9916153;426.3599854;406.4370117;297.2283936;27691.68359;62.30072403
11.06.2019 16:30:58,222;697.4622192;697.7902222;682.4714966;1.152079463;1.068720698;2.272494793;2.297498465;-1.318408847;89.3123703;59.32147217;99.965065;425.6400146;406.4729919;296.940918;27691.68359;62.30072403
11.06.2019 16:31:13,265;697.4622192;697.7902222;682.4714966;1.152079463;1.068720698;2.271867514;2.246987104;-1.346173763;89.30452728;59.32147217;99.96192169;426.7200012;406.2210083;296.940918;27691.69922;62.22220612
11.06.2019 16:31:28,303;697.4622192;697.7902222;682.4714966;1.152079463;1.068720698;2.271867514;2.296770334;-1.30446136;89.30452728;59.32147217;99.95043945;425.6400146;405.8779907;296.8205261;27691.69922;62.22220612
11.06.2019 16:31:43,337;697.4667358;697.7902222;682.4714966;1.152079463;1.068720698;2.271867514;2.242199898;-1.30446136;89.30452728;59.28839874;99.94541931;425.7600098;406.2569885;296.8205261;27691.69922;62.22220612
11.06.2019 16:31:58,374;697.4667358;697.7902222;682.4714966;1.152079463;1.068720698;2.27280879;2.297680378;-1.55975759;89.29669189;59.32147217;99.94459534;423.9599915;406.3649902;297.6779785;27691.69922;62.22220612
11.06.2019 16:32:13,410;697.4691162;697.7902222;682.4714966;1.152079463;1.068720698;2.272181034;2.288206339;-1.365851402;89.30452728;59.35449219;99.94549561;425.519989;406.7250061;297.1180725;27691.7168;62.22013855
11.06.2019 16:32:28,443;697.4691162;697.7908325;682.4714966;1.152079463;1.068720698;2.273122311;2.27121377;-1.203855515;89.32022095;59.38751221;99.93670654;425.2799988;406.7609863;296.6903076;27691.7168;62.22013855
11.06.2019 16:32:43,488;697.4662476;697.7908325;682.4714966;1.152079463;1.068720698;2.273122311;2.289300442;-1.203855515;89.32022095;59.35449219;99.96543884;426.3599854;406.7969971;296.6903076;27691.7168;62.22013855
11.06.2019 16:32:58,528;697.4662476;697.7908325;682.4714966;1.152079463;1.068720698;2.272181034;2.30840683;-1.21771121;89.32022095;59.35449219;99.93467712;426;406.868988;296.6903076;27691.7168;62.22013855
11.06.2019 16:33:13,568;697.4662476;697.7908325;682.4714966;1.152079463;1.068720698;2.272494793;2.243673563;-1.360432982;89.29669189;59.38751221;99.92188263;426;407.230011;297.0622559;27691.73242;62.22013855
11.06.2019 16:33:28,595;697.4662476;697.7908325;682.4714966;1.152079463;1.068720698;2.271239996;2.273409843;-1.416043639;89.29669189;59.35449219;99.9185791;424.0799866;407.0130005;297.0622559;27691.73242;62.20045471
11.06.2019 16:33:43,631;697.4638062;697.7908325;682.4714966;1.152079463;1.068720698;2.271553516;2.269199848;-1.268192291;89.30452728;59.35449219;99.94352722;425.8800049;406.9769897;296.6757202;27691.73242;62.20045471
11.06.2019 16:33:58,675;697.4638062;697.7908325;682.4714966;1.152079463;1.068720698;2.272181034;2.303682804;-1.425750971;89.3123703;59.35449219;99.96829224;427.5599976;407.2120056;297.2106934;27691.73242;62.20045471
11.06.2019 16:34:13,712;697.4638062;697.7908325;682.4714966;1.152079463;1.068720698;2.271867514;2.251952887;-1.499192715;89.32022095;59.38751221;99.97870636;425.8800049;406.6170044;297.3825989;27691.75;62.20045471
11.06.2019 16:34:28,748;697.4638062;697.7908325;682.4714966;1.152079463;1.068720698;2.272181034;2.30022788;-1.335075974;89.28884125;59.32147217;99.98371124;427.3200073;407.0130005;296.9489136;27691.75;62.20045471
11.06.2019 16:34:43,784;697.4681396;697.7908325;682.4714966;1.152079463;1.068720698;2.271867514;2.30022788;-1.348944902;89.30452728;59.32147217;99.99893188;423.9599915;406.8330078;296.9489136;27691.75;62.20045471
11.06.2019 16:34:58,822;697.4681396;697.7908325;682.4714966;1.152079463;1.068720698;2.271553516;2.348369122;-1.362870455;89.3123703;59.32147217;99.95790863;426.7200012;406.8330078;296.9489136;27691.75;62.20045471
11.06.2019 16:35:13,858;697.4681396;697.7908325;682.4714966;1.152079463;1.068720698;2.271239996;2.32273078;-1.376757503;89.30452728;59.35449219;99.96585083;424.6799927;406.7250061;296.9489136;27691.76758;62.20045471
11.06.2019 16:35:28,891;697.4715576;697.7908325;682.4714966;1.152079463;1.068720698;2.271553516;2.273409843;-1.315755129;89.27316284;59.32147217;99.96662903;424.3200073;406.7609863;296.8129578;27691.76758;62.20045471
11.06.2019 16:35:43,929;697.4638062;697.7908325;682.4714966;1.152079463;1.068720698;2.271239996;2.298954248;-1.329646111;89.28884125;59.32147217;99.95207977;425.8800049;406.7070007;296.8129578;27691.76758;62.20045471
11.06.2019 16:35:58,965;697.4638062;697.7908325;682.4714966;1.152079463;1.068720698;2.271239996;2.268100739;-1.329646111;89.30452728;59.32147217;99.96163177;424.2000122;406.9949951;296.8129578;27691.76758;62.20045471
11.06.2019 16:36:13,992;697.4638062;697.7908325;682.4812622;1.152079463;1.068720698;2.271239996;2.29112339;-1.173988461;89.29669189;59.32147217;99.92369843;424.9200134;406.7430115;296.363739;27691.7832;62.20045471
11.06.2019 16:36:29,028;697.467041;697.7908325;682.4812622;1.152079463;1.068720698;2.272181034;2.280174732;-1.314118385;89.29669189;59.32147217;99.93972778;426.480011;406.6530151;296.8884277;27691.7832;62.20045471
11.06.2019 16:36:44,067;697.4689331;697.7908325;682.4812622;1.152079463;1.068720698;2.272181034;2.309859514;-1.518337727;89.28884125;59.28839874;99.96688843;426.9599915;406.8869934;297.518158;27691.7832;62.20045471
11.06.2019 16:36:59,103;697.4689331;697.7908325;682.4711304;1.152079463;1.068720698;2.271239996;2.312218666;-1.269343376;89.28884125;59.32147217;99.98523712;424.6799927;407.0499878;296.638916;27691.7832;62.20045471
11.06.2019 16:37:14,137;697.4689331;697.7908325;682.4711304;1.152079463;1.068720698;2.271553516;2.322187662;-1.346355915;89.3123703;59.38751221;99.95293427;423.9599915;406.8330078;296.9012756;27691.80078;62.20045471
11.06.2019 16:37:29,166;697.4689331;697.7908325;682.4711304;1.152079463;1.068720698;2.271239996;2.270298481;-1.360261798;89.30452728;59.35449219;99.97003174;426.9599915;407.0859985;296.9012756;27691.80078;62.20045471
11.06.2019 16:37:44,199;697.4659424;697.7908325;682.4711304;1.152079463;1.068720698;2.271867514;2.317115307;-1.332443237;89.28099823;59.32147217;99.99801636;425.519989;407.1220093;296.9012756;27691.80078;62.20045471
11.06.2019 16:37:59,239;697.4659424;697.7908325;682.4771729;1.152079463;1.068720698;2.271239996;2.280722618;-1.499264717;89.29669189;59.32147217;99.96932983;425.8800049;407.0130005;297.3024292;27691.80078;62.20045471
11.06.2019 16:38:14,279;697.4659424;697.7908325;682.4771729;1.152079463;1.068720698;2.271867514;2.29276371;-1.266968608;89.32022095;59.32147217;99.96887207;426.8399963;406.9590149;296.7123108;27691.81641;62.20045471
11.06.2019 16:38:29,320;697.4659424;697.7908325;682.4771729;1.152079463;1.068720698;2.27280879;2.259299994;-1.324509859;89.29669189;59.35449219;99.97359467;425.1600037;406.8330078;296.9986877;27691.81641;62.20045471
11.06.2019 16:38:44,366;697.4589844;697.7908325;682.4771729;1.152079463;1.068720698;2.272181034;2.302410364;-1.352304339;89.30452728;59.32147217;99.99101257;427.0799866;406.8330078;296.9986877;27691.81641;62.20045471
11.06.2019 16:38:59,402;697.4688721;697.7908325;682.4771729;1.152079463;1.068720698;2.272181034;2.293856621;-1.479222775;89.30452728;59.32147217;99.99875641;424.2000122;407.230011;297.2994995;27691.81641;62.20045471
11.06.2019 16:39:14,445;697.4688721;697.7908325;682.4771729;1.152079463;1.068720698;2.27280879;2.26626873;-1.244466424;89.30452728;59.35449219;99.99560547;423.9599915;406.9049988;296.7020874;27691.83398;62.20045471
11.06.2019 16:39:29,481;697.4633179;697.7924194;682.4771729;1.152079463;1.068720698;2.273122311;2.335567236;-1.589334846;89.32805634;59.35449219;99.97750854;421.3200073;407.0859985;297.737854;27691.83398;62.20045471
11.06.2019 16:39:44,525;697.4633179;697.7924194;682.4741211;1.152079463;1.068720698;2.273122311;2.247907162;-1.14609623;89.32805634;59.35449219;99.99206543;427.0799866;407.230011;296.4981689;27691.83398;62.20045471
11.06.2019 16:39:59,569;697.4677124;697.7924194;682.4741211;1.152079463;1.068720698;2.273122311;2.301137447;-1.361917257;89.33590698;59.35449219;99.98068237;424.4400024;407.230011;297.0812683;27691.83398;62.20045471
11.06.2019 16:40:14,599;697.4677124;697.7924194;682.4741211;1.152079463;1.068720698;2.273436308;2.316390276;-1.348008752;89.33590698;59.35449219;99.98011017;425.0400085;407.5;297.0812683;27691.84961;62.20045471
11.06.2019 16:40:29,630;697.4677124;697.7924194;682.4741211;1.152079463;1.068720698;2.274377346;2.290394306;-1.306379914;89.35158539;59.32147217;99.97599792;422.0400085;407.5;297.0812683;27691.84961;62.16464615
11.06.2019 16:40:44,668;697.4677124;697.7924194;682.4741211;1.152079463;1.068720698;2.274377346;2.302046776;-1.306379914;89.33590698;59.35449219;99.98603821;427.6799927;407.1940002;297.0812683;27691.84961;62.19997787
