Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 16:40:59,693;697.4677124;697.7924194;682.4741211;1.152079463;1.068720698;2.274377346;2.207063198;-1.306379914;89.34375;59.35449219;99.99533844;425.0400085;406.6170044;297.0812683;27691.86719;62.19997787
11.06.2019 16:41:14,725;697.4660034;697.7924194;682.4741211;1.152079463;1.068720698;2.273436308;2.300046206;-1.348008752;89.35158539;59.35449219;99.95422363;425.0400085;407.0499878;297.0812683;27691.86719;62.19997787
11.06.2019 16:41:29,763;697.4694824;697.7924194;682.4741211;1.152079463;1.068720698;2.274063349;2.322187662;-1.464511871;89.35158539;59.35449219;99.94815063;426.8399963;407.1759949;297.4979248;27691.86719;62.19997787
11.06.2019 16:41:44,787;697.4694824;697.7924194;682.4741211;1.152079463;1.068720698;2.273436308;2.290212154;-1.327255726;89.37511444;59.35449219;99.96027374;425.7600098;407.1579895;297.0213318;27691.86719;62.19997787
11.06.2019 16:41:59,827;697.4659424;697.7924194;682.4741211;1.152079463;1.068720698;2.273750067;2.278529882;-1.470456839;89.34375;59.35449219;99.96256256;423.2399902;406.8510132;297.4749756;27691.88281;62.19997787
11.06.2019 16:42:14,863;697.460022;697.7924194;682.4741211;1.152079463;1.068720698;2.274691105;2.308225155;-1.428761601;89.35158539;59.38751221;99.94844055;425.6400146;406.8330078;297.4749756;27691.88281;62.19997787
11.06.2019 16:42:29,892;697.4701538;697.7924194;682.4741211;1.152079463;1.068720698;2.274691105;2.276336432;-1.428761601;89.36727905;59.35449219;99.92980957;426.2399902;406.8330078;297.4749756;27691.88281;62.19997787
11.06.2019 16:42:44,933;697.4648438;697.7924194;682.4751587;1.152079463;1.068720698;2.273436308;2.333219528;-1.484348893;89.35158539;59.35449219;99.94904327;425.2799988;407.3380127;297.4749756;27691.88281;62.11620712
11.06.2019 16:42:59,978;697.4718018;697.7924194;682.4751587;1.152079463;1.068720698;2.274063349;2.321282148;-1.456568718;89.35158539;59.35449219;99.96887207;425.8800049;406.9230042;297.4749756;27691.90039;62.11620712
11.06.2019 16:43:15,014;697.4718018;697.7924194;682.4751587;1.152079463;1.068720698;2.27280879;2.286017179;-1.512175918;89.33590698;59.35449219;99.96682739;426.6000061;407.1040039;297.4749756;27691.90039;62.11620712
11.06.2019 16:43:30,051;697.4692383;697.7924194;682.4751587;1.152079463;1.068720698;2.273122311;2.326169491;-1.257947922;89.32805634;59.35449219;99.9649353;424.9200134;406.6889954;296.8211975;27691.90039;62.11620712
11.06.2019 16:43:45,088;697.4692383;697.7924194;682.4751587;1.152079463;1.068720698;2.274063349;2.264435768;-1.461138844;89.32805634;59.35449219;99.97499084;425.1600037;406.8510132;297.4881897;27691.90039;62.10000992
11.06.2019 16:44:00,127;697.4714355;697.7924194;682.4751587;1.152079463;1.068720698;2.27280879;2.290212154;-1.195263982;89.32805634;59.32147217;99.9828186;424.9200134;406.9769897;296.5600586;27691.91602;62.10000992
11.06.2019 16:44:15,164;697.4660034;697.7924194;682.4751587;1.152079463;1.068720698;2.272494793;2.330328465;-1.396391869;89.32022095;59.35449219;99.97042847;426.8399963;406.9769897;297.1315002;27691.91602;62.10000992
11.06.2019 16:44:30,203;697.4624634;697.7924194;682.4751587;1.152079463;1.068720698;2.273122311;2.242752552;-1.31404078;89.32022095;59.38751221;99.94380188;425.7600098;406.7250061;296.9739685;27691.91602;62.10000992
11.06.2019 16:44:45,242;697.4691162;697.7924194;682.4751587;1.152079463;1.068720698;2.272181034;2.289665222;-1.355712056;89.30452728;59.32147217;99.9628067;425.1600037;406.9590149;296.9739685;27691.91602;62.10000992
11.06.2019 16:45:00,282;697.4691162;697.7924194;682.4751587;1.152079463;1.068720698;2.272494793;2.270481586;-1.567389727;89.29669189;59.32147217;99.98466492;426.8399963;407.1220093;297.6251526;27691.93359;62.10000992
11.06.2019 16:45:15,319;697.4691162;697.7924194;682.4751587;1.152079463;1.068720698;2.272494793;2.295860052;-1.324113846;89.28884125;59.32147217;99.97940826;426.9599915;407.1579895;296.9228821;27691.93359;62.10000992
11.06.2019 16:45:30,348;697.4640503;697.7924194;682.4751587;1.152079463;1.068720698;2.271553516;2.309314728;-1.365800619;89.29669189;59.32147217;99.9726944;425.6400146;406.868988;296.9228821;27691.93359;62.10000992
11.06.2019 16:45:45,375;697.4640503;697.7924194;682.4751587;1.152079463;1.068720698;2.271239996;2.300046206;-1.379700303;89.30452728;59.35449219;100.0084381;425.2799988;406.5629883;296.9228821;27691.93359;62.10000992
11.06.2019 16:46:00,416;697.4725342;697.7924194;682.4751587;1.152079463;1.068720698;2.271553516;2.282548904;-1.603508949;89.28884125;59.32147217;100.040596;425.2799988;407.4639893;297.6087952;27691.94922;62.10000992
11.06.2019 16:46:15,450;697.4665527;697.7924194;682.4751587;1.152079463;1.068720698;2.271239996;2.273775816;-1.474467635;89.29669189;59.32147217;100.033371;425.6400146;407.1579895;297.1962891;27691.94922;62.05118561
11.06.2019 16:46:30,485;697.4665527;697.7924194;682.4751587;1.152079463;1.068720698;2.271553516;2.301137447;-1.460544229;89.28884125;59.32147217;100.0221939;425.1600037;407.1400146;297.1962891;27691.94922;62.09983826
11.06.2019 16:46:45,522;697.473999;697.7924194;682.4751587;1.152079463;1.068720698;2.272181034;2.298590422;-1.432729959;89.28884125;59.32147217;100.0109863;425.3999939;406.9769897;297.1962891;27691.94922;62.09983826
11.06.2019 16:47:00,563;697.4660034;697.7924194;682.4751587;1.152079463;1.068720698;2.271553516;2.307680368;-1.276978135;89.3123703;59.28839874;100.0185394;426.3599854;407.2839966;296.6665649;27691.9668;62.09983826
11.06.2019 16:47:15,595;697.4703369;697.7924194;682.4751587;1.152079463;1.068720698;2.271867514;2.307317257;-1.335442185;89.29669189;59.28839874;100.0151901;426.2399902;407.0859985;296.7550964;27691.9668;62.09983826
11.06.2019 16:47:30,632;697.4703369;697.7924194;682.4751587;1.152079463;1.068720698;2.270926476;2.28638196;-1.400722861;89.28884125;59.35449219;100.0284195;425.3999939;407.2479858;296.9434204;27691.9668;62.09983826
11.06.2019 16:47:45,665;697.4703369;697.7924194;682.4751587;1.152867436;1.068720698;2.271553516;2.280722618;-1.372917771;89.28884125;59.35449219;100.0082016;427.2000122;406.8869934;296.9434204;27691.9668;62.09983826
11.06.2019 16:48:00,692;697.4655151;697.7924194;682.4751587;1.152867436;1.068720698;2.271867514;2.34890914;-1.47362113;89.28884125;59.28839874;100.0479431;424.7999878;407.230011;297.2741699;27691.98242;62.09983826
11.06.2019 16:48:15,724;697.4655151;697.7924194;682.4751587;1.152867436;1.068720698;2.270612478;2.345126867;-1.25350976;89.27316284;59.32147217;100.0352173;424.7999878;407.230011;296.4786072;27691.98242;62.08397675
11.06.2019 16:48:30,764;697.4692993;697.7924194;682.4751587;1.152867436;1.068720698;2.270612478;2.341882467;-1.591461182;89.27316284;59.35449219;100.0245667;424.5599976;407.0499878;297.4534302;27691.98242;62.08397675
11.06.2019 16:48:45,797;697.4612427;697.7924194;682.4751587;1.152867436;1.068720698;2.270926476;2.313488722;-1.602607846;89.25746918;59.35449219;100.049324;423.8399963;407.230011;297.5258484;27691.98242;62.08397675
11.06.2019 16:49:00,829;697.4718018;697.7924194;682.4751587;1.152867436;1.068720698;2.270926476;2.285470009;-1.347407937;89.25746918;59.35449219;100.0609436;424.0799866;407.1400146;296.7896118;27692;62.08397675
11.06.2019 16:49:15,870;697.4718018;697.7924194;682.4751587;1.152867436;1.068720698;2.269985199;2.261501789;-1.569481254;89.25746918;59.35449219;100.0781631;425.8800049;407.0859985;297.3096924;27692;62.08397675
11.06.2019 16:49:30,907;697.4718018;697.7924194;682.4751587;1.152867436;1.068720698;2.269985199;2.284739733;-1.447683454;89.25746918;59.35449219;100.0501404;425.8800049;407.3919983;296.9584961;27692;62.02272797
11.06.2019 16:49:45,950;697.4663086;697.7924194;682.4751587;1.152867436;1.068720698;2.269670963;2.297316551;-1.665302396;89.24177551;59.32147217;100.0326462;427.0799866;406.8869934;297.5456848;27692;62.02272797
11.06.2019 16:50:00,986;697.4755249;697.7924194;682.4751587;1.152867436;1.068720698;2.270298719;2.266085386;-1.382126331;89.23394012;59.35449219;100.0296173;426.1199951;407.1940002;296.8094788;27692.01758;62.08069229
11.06.2019 16:50:16,026;697.46521;697.7924194;682.4751587;1.152867436;1.068720698;2.269357443;2.258198738;-1.614717603;89.23394012;59.42058563;99.98867035;424.0799866;406.9590149;297.3596497;27692.01758;62.00892258
11.06.2019 16:50:31,069;697.46521;697.7924194;682.4751587;1.152867436;1.068720698;2.269357443;2.2829144;-1.826171637;89.24177551;59.35449219;99.99349213;425.519989;406.67099;297.9692078;27692.01758;62.00892258
11.06.2019 16:50:46,092;697.46521;697.7924194;682.4751587;1.152867436;1.068720698;2.268729925;2.2829144;-1.056164742;89.24177551;59.35449219;99.99093628;425.0400085;406.7789917;295.6693115;27692.01758;62.09724426
11.06.2019 16:51:01,132;697.4719849;697.7924194;682.4751587;1.152867436;1.068720698;2.269670963;2.286017179;-1.540189266;89.24177551;59.32147217;100.0168533;425.3999939;406.7969971;297.1849365;27692.0332;62.09724426
11.06.2019 16:51:16,169;697.4663696;697.7924194;682.4751587;1.152867436;1.068720698;2.269670963;2.24588275;-1.532429695;89.24177551;59.35449219;99.98966217;427.3200073;406.9049988;297.1625671;27692.0332;62.09724426
11.06.2019 16:51:31,211;697.4729004;697.7924194;682.4751587;1.152867436;1.068720698;2.269043446;2.242568493;-1.897416711;89.21824646;59.32147217;99.96496582;424.0799866;406.8150024;298.1342468;27692.0332;62.09724426
11.06.2019 16:51:46,240;697.4729004;697.7924194;682.4751587;1.152867436;1.068720698;2.269357443;2.148946285;-1.4953053;89.24177551;59.38751221;100.0026321;426.3599854;407.2120056;297.0153809;27692.0332;62.03219986
11.06.2019 16:52:01,276;697.4729004;697.7924194;682.4751587;1.152867436;1.068720698;2.268729925;2.302774191;-1.568056464;89.21824646;59.32147217;100.019455;427.0799866;406.9590149;297.1447449;27692.05078;62.03219986
11.06.2019 16:52:16,318;697.4679565;697.7924194;682.4751587;1.152867436;1.068720698;2.268416405;2.300591707;-1.631036282;89.24177551;59.32147217;100.0180969;424.5599976;406.7969971;297.2860718;27692.05078;62.0928688
11.06.2019 16:52:31,349;697.4679565;697.7924194;682.4751587;1.152867436;1.068720698;2.269357443;2.29786253;-1.508927703;89.24963379;59.32147217;99.97706604;425.6400146;406.7789917;297.0546875;27692.05078;62.0928688
11.06.2019 16:52:46,384;697.4679565;697.7924194;682.4751587;1.152867436;1.068720698;2.268416405;2.316571474;-1.55074811;89.21824646;59.35449219;99.99662018;426.6000061;407.1040039;297.0546875;27692.05078;62.0928688
11.06.2019 16:53:01,425;697.4679565;697.7924194;682.4751587;1.152867436;1.068720698;2.269670963;2.24569869;-1.495009303;89.21824646;59.35449219;100.0009384;427.2000122;406.9230042;297.0546875;27692.06641;62.0928688
11.06.2019 16:53:16,462;697.4679565;697.7924194;682.4751587;1.152867436;1.068720698;2.269357443;2.279808998;-1.462480187;89.24177551;59.35449219;100.0054169;424.3200073;406.9230042;296.9207458;27692.06641;62.00111008
11.06.2019 16:53:31,503;697.4679565;697.7924194;682.4751587;1.152867436;1.068720698;2.269043446;2.359340429;-1.476417065;89.22608948;59.35449219;100.0022888;425.7600098;406.7250061;296.9207458;27692.06641;62.00111008
11.06.2019 16:53:46,540;697.4655762;697.7924194;682.4751587;1.152867436;1.068720698;2.268102407;2.30840683;-1.602285147;89.19471741;59.32147217;100.0129471;427.2000122;406.8510132;297.1629639;27692.06641;62.00111008
11.06.2019 16:54:01,576;697.4655762;697.7924194;682.4751587;1.152867436;1.068720698;2.268102407;2.209661484;-1.602285147;89.22608948;59.35449219;100.0183563;425.8800049;406.9049988;297.1629639;27692.08398;62.02304459
11.06.2019 16:54:16,616;697.4655762;697.7924194;682.4751587;1.152867436;1.068720698;2.268102407;2.311129808;-1.602285147;89.22608948;59.32147217;100.0167007;425.2799988;406.9049988;297.1629639;27692.08398;62.02304459
11.06.2019 16:54:31,663;697.468689;697.7924194;682.4751587;1.152867436;1.068720698;2.269357443;2.284739733;-1.546499491;89.20256042;59.35449219;99.99812317;425.6400146;406.5629883;297.1629639;27692.08398;62.00001144
11.06.2019 16:54:46,702;697.468689;697.7924194;682.4751587;1.152867436;1.068720698;2.267788649;2.264802456;-1.444045544;89.19471741;59.35449219;100.0064316;426.8399963;406.7609863;296.6668701;27692.08398;62.00001144
11.06.2019 16:55:01,742;697.4698486;697.7924194;682.4751587;1.152867436;1.068720698;2.268729925;2.329786062;-1.445462584;89.21041107;59.35449219;100.0262222;426.3599854;406.9949951;296.7914124;27692.09961;62.00001144
11.06.2019 16:55:16,781;697.46521;697.7924194;682.4751587;1.152867436;1.068720698;2.268416405;2.296588182;-1.393933415;89.19471741;59.32147217;100.0121613;426.3599854;406.9949951;296.6027832;27692.09961;62.00001144
11.06.2019 16:55:31,818;697.46521;697.7924194;682.4751587;1.152867436;1.068720698;2.268416405;2.265352249;-1.535867453;89.19471741;59.35449219;99.99838257;426.6000061;407.3919983;297.0118408;27692.09961;62.00001144
11.06.2019 16:55:46,852;697.4676514;697.7924194;682.4751587;1.152867436;1.068720698;2.268102407;2.29276371;-1.549830914;89.19471741;59.35449219;100.0042953;425.6400146;407.1040039;297.0118408;27692.09961;62.00001144
11.06.2019 16:56:01,890;697.4608154;697.7924194;682.4751587;1.152867436;1.068720698;2.267788649;2.267917633;-1.563776851;89.19471741;59.32147217;99.99794006;427.5599976;407.1040039;297.0118408;27692.11719;62.00001144
11.06.2019 16:56:16,925;697.4719238;697.7924194;682.4751587;1.152867436;1.068720698;2.267788649;2.308225155;-1.633669972;89.19471741;59.38751221;99.97966766;425.519989;406.7430115;297.2131958;27692.11719;62.00001144
11.06.2019 16:56:31,962;697.4719238;697.7924194;682.4751587;1.152867436;1.068720698;2.266847372;2.305318594;-1.675592184;89.17903137;59.35449219;99.97084808;425.519989;406.3829956;297.2131958;27692.11719;62.00001144
11.06.2019 16:56:47,000;697.4655762;697.7924194;682.4751587;1.152867436;1.068720698;2.268729925;2.343504906;-1.671831846;89.20256042;59.35449219;100.0084915;425.3999939;407.0310059;297.4438171;27692.11719;62.00001144
11.06.2019 16:57:02,034;697.4714966;697.7924194;682.4751587;1.152867436;1.068720698;2.267788649;2.274873257;-1.536502719;89.21041107;59.35449219;99.99356079;425.3999939;407.230011;296.9332581;27692.13281;62.00001144
11.06.2019 16:57:17,079;697.4714966;697.7924194;682.4751587;1.152867436;1.074001193;2.268102407;2.266818285;-1.674204588;89.17903137;59.35449219;99.97958374;426.3599854;407.1040039;297.3702087;27692.13281;62.00001144
11.06.2019 16:57:32,123;697.4656982;697.7913208;682.4751587;1.152867436;1.074001193;2.267161131;2.275056362;-1.660330176;89.17118835;59.35449219;99.97376251;426.1199951;406.7789917;297.2094727;27692.13281;62.00001144
11.06.2019 16:57:47,159;697.4656982;697.7913208;682.4751587;1.152867436;1.074001193;2.268102407;2.341161013;-1.718906164;89.17903137;59.32147217;99.96311188;424.2000122;406.9949951;297.4989624;27692.13281;62.00001144
11.06.2019 16:58:02,189;697.4705811;697.7913208;682.4751587;1.152867436;1.074001193;2.268102407;2.202790976;-1.953172326;89.19471741;59.35449219;99.96139526;426.9599915;406.8330078;298.1739502;27692.15039;62.00001144
11.06.2019 16:58:17,225;697.4705811;697.7913208;682.4751587;1.152867436;1.074001193;2.268102407;2.279808998;-1.445646167;89.19471741;59.35449219;99.97129059;424.6799927;406.8869934;296.8377686;27692.15039;62.00001144
11.06.2019 16:58:32,252;697.4705811;697.7913208;682.4751587;1.152867436;1.074001193;2.268102407;2.264802456;-1.445646167;89.18688202;59.35449219;99.97761536;425.0400085;406.9410095;296.8377686;27692.15039;62.00001144
11.06.2019 16:58:47,290;697.4705811;697.7913208;682.4751587;1.152867436;1.074001193;2.268102407;2.254709244;-1.651627064;89.17903137;59.32147217;99.97589111;429;407.1579895;297.431488;27692.15039;62.00001144
11.06.2019 16:59:02,321;697.4705811;697.7913208;682.4751587;1.152867436;1.068075061;2.267788649;2.294403076;-1.311820269;89.19471741;59.35449219;99.98141479;423.9599915;407.3919983;296.4118958;27692.16602;62.00001144
11.06.2019 16:59:17,351;697.4708862;697.7913208;682.4751587;1.152867436;1.068075061;2.266847372;2.268284082;-1.504576445;89.17118835;59.32147217;100.0089874;425.0400085;407.2120056;296.8468628;27692.16602;62.00001144
11.06.2019 16:59:32,384;697.4708862;697.7913208;682.4751587;1.152867436;1.068075061;2.267475128;2.257831573;-1.392508626;89.17903137;59.32147217;99.97367859;424.9200134;406.8150024;296.6043396;27692.16602;62.00001144
11.06.2019 16:59:47,424;697.4667358;697.7913208;682.4751587;1.152867436;1.068075061;2.267788649;2.282731771;-1.425648212;89.17118835;59.35449219;100.0081177;425.2799988;407.0130005;296.6043396;27692.16602;62.00001144
11.06.2019 17:00:02,471;697.4667358;697.7913208;682.4751587;1.152867436;1.068075061;2.26653409;2.282183886;-1.640257597;89.17118835;59.32147217;100.0269623;425.3999939;406.9590149;297.0617676;27692.18359;62.00001144
11.06.2019 17:00:17,497;697.4744873;697.7913208;682.4751587;1.152867436;1.068075061;2.26653409;2.310040712;-1.640257597;89.16335297;59.32147217;100.0023422;425.2799988;406.7430115;297.0617676;27692.18359;62.00001144
11.06.2019 17:00:32,538;697.4667358;697.7913208;682.4751587;1.152867436;1.068075061;2.267475128;2.294038773;-1.598364472;89.17903137;59.32147217;100.0159683;425.519989;406.8330078;297.0617676;27692.18359;62.00001144
11.06.2019 17:00:47,577;697.4730835;697.7913208;682.4751587;1.152867436;1.068075061;2.26653409;2.264619112;-1.640257597;89.17118835;59.35449219;100.0166702;425.0400085;407.1220093;297.0617676;27692.18359;62.00001144
11.06.2019 17:01:02,599;697.4730835;697.7913208;682.4751587;1.152867436;1.068075061;2.26653409;2.278347492;-1.640257597;89.16335297;59.32147217;99.99740601;425.519989;406.9590149;297.0617676;27692.19922;62.00001144
11.06.2019 17:01:17,634;697.4730835;697.7913208;682.4751587;1.152867436;1.068075061;2.265906334;2.303319454;-1.45850122;89.16335297;59.35449219;99.96510315;424.9200134;407.0499878;296.4580994;27692.19922;62.00001144
11.06.2019 17:01:32,676;697.4730835;697.7913208;682.4751587;1.152867436;1.068075061;2.266847372;2.298408508;-1.646030068;89.1476593;59.35449219;99.96808624;423.480011;407.0499878;297.1185303;27692.19922;62.00001144
11.06.2019 17:01:47,711;697.4730835;697.7913208;682.4751587;1.152867436;1.068075061;2.26653409;2.267184973;-1.659976363;89.1476593;59.35449219;100.0330505;426.2399902;407.3739929;297.1185303;27692.19922;62.00001144
11.06.2019 17:02:02,758;697.4730835;697.7913208;682.4751587;1.152867436;1.068075061;2.265592337;2.36652112;-1.599757314;89.13980865;59.25537872;100.0146408;426.2399902;407.428009;296.9351196;27692.2168;62.00001144
11.06.2019 17:02:17,793;697.465271;697.7913208;682.4751587;1.152867436;1.068075061;2.26653409;2.265718937;-1.19816637;89.13980865;59.35449219;99.98849487;425.519989;407.6440125;295.8991394;27692.2168;62.00001144
11.06.2019 17:02:32,832;697.465271;697.7913208;682.4751587;1.152867436;1.068075061;2.265278816;2.252688169;-1.473373294;89.1476593;59.38751221;100.0735474;426.3599854;407.6440125;296.5310669;27692.2168;62.00001144
11.06.2019 17:02:47,867;697.4695435;697.7913208;682.4751587;1.152867436;1.068075061;2.264965057;2.251952887;-1.578732133;89.13197327;59.38751221;100.0722809;424.6799927;407.5360107;296.79422;27692.2168;62.00001144
11.06.2019 17:03:02,909;697.4607544;697.7913208;682.4751587;1.152867436;1.068075061;2.265906334;2.296224356;-1.536820173;89.13980865;59.35449219;100.0339508;425.6400146;407.3200073;296.79422;27692.23242;62.00001144
11.06.2019 17:03:17,950;697.4684448;697.7913208;682.4751587;1.152867436;1.068075061;2.265592337;2.300046206;-1.54813087;89.13980865;59.35449219;100.0340576;426.8399963;407.0499878;296.6984558;27692.23242;62.00001144
11.06.2019 17:03:32,994;697.4684448;697.7913208;682.4751587;1.152867436;1.068075061;2.265592337;2.30022788;-1.54813087;89.1162796;59.35449219;100.0373306;426.480011;406.9230042;296.6984558;27692.23242;62.00001144
11.06.2019 17:03:48,031;697.4684448;697.7913208;682.4751587;1.152867436;1.068075061;2.264337778;2.290758848;-1.767580152;89.1162796;59.35449219;100.0546875;426;407.4100037;297.1690674;27692.23242;62.00001144
11.06.2019 17:04:03,070;697.4708252;697.7913208;682.4751587;1.152867436;1.068075061;2.264337778;2.290758848;-1.423735142;89.1006012;59.38751221;100.0638275;425.3999939;407.4100037;296.1798706;27692.25;62.00001144
11.06.2019 17:04:18,096;697.4658813;697.7913208;682.4751587;1.152867436;1.068075061;2.263396502;2.296588182;-1.863353133;89.08491516;59.35449219;100.0565948;425.519989;407.1579895;297.3235474;27692.25;62.00001144
11.06.2019 17:04:33,130;697.4658813;697.7913208;682.4751587;1.152867436;1.068075061;2.264024019;2.274507523;-1.598671436;89.1006012;59.35449219;100.0442123;424.3200073;407.5;296.6429443;27692.25;62.00001144
11.06.2019 17:04:48,170;697.4720459;697.7913208;682.4784546;1.152867436;1.068075061;2.264024019;2.226514578;-1.81771183;89.07707214;59.35449219;100.0424957;425.1600037;407.3559875;297.2729797;27692.25;62.00001144
11.06.2019 17:05:03,200;697.4653931;697.7913208;682.4784546;1.152867436;1.068075061;2.262768745;2.255811691;-1.659989715;89.07707214;59.28839874;100.050209;425.8800049;407.4819946;296.6582947;27692.26758;62.00001144
11.06.2019 17:05:18,236;697.4695435;697.7913208;682.4784546;1.152867436;1.068075061;2.262768745;2.269749165;-1.659989715;89.0692215;59.35449219;100.0465012;425.6400146;407.8059998;296.6582947;27692.26758;62.00001144
11.06.2019 17:05:33,271;697.4695435;697.7913208;682.4784546;1.152867436;1.068075061;2.262768745;2.295313835;-1.659989715;89.08491516;59.35449219;100.0597534;423.8399963;408.0050049;296.6582947;27692.26758;62.00001144
11.06.2019 17:05:48,299;697.4695435;697.7913208;682.4784546;1.152867436;1.068075061;2.263082743;2.335747719;-1.645989895;89.07707214;59.35449219;100.0533676;423.7200012;407.6260071;296.6582947;27692.26758;62.00001144
11.06.2019 17:06:03,341;697.46521;697.7913208;682.4784546;1.152867436;1.068075061;2.263082743;2.274873257;-1.645989895;89.04569244;59.35449219;100.0375748;425.3999939;407.5;296.6582947;27692.2832;62.00001144
11.06.2019 17:06:18,379;697.4616089;697.7913208;682.4744873;1.152867436;1.068075061;2.262141705;2.316027641;-1.514302969;89.06137848;59.32147217;100.0153732;424.5599976;407.3200073;296.1591187;27692.2832;62.00001144
11.06.2019 17:06:33,423;697.4714966;697.7913208;682.4744873;1.152867436;1.068075061;2.260886431;2.268833399;-1.722132206;89.02216339;59.35449219;100.0211334;423.9599915;407.3200073;296.6356201;27692.2832;62.00001144
11.06.2019 17:06:48,457;697.4696045;697.7913208;682.4744873;1.152867436;1.068075061;2.260572672;2.293492556;-1.7501477;89.02216339;59.35449219;100.0003357;426;407.230011;296.6356201;27692.2832;62.00001144
11.06.2019 17:07:03,487;697.4612427;697.7913208;682.4744873;1.152867436;1.068075061;2.260258675;2.30022788;-1.764209151;89.00646973;59.35449219;100.0227127;425.8800049;407.1220093;296.6356201;27692.30078;62.00001144
11.06.2019 17:07:18,521;697.4703979;697.7913208;682.4744873;1.152867436;1.068075061;2.259631634;2.286564589;-1.77821064;89.00646973;59.35449219;100.0423431;425.6400146;407.1579895;296.6356201;27692.30078;62.00001144
11.06.2019 17:07:33,564;697.4703979;697.7913208;682.4744873;1.152867436;1.068075061;2.260572672;2.251769304;-2.00668788;89.00646973;59.35449219;100.0341797;426.6000061;406.9230042;297.3723755;27692.30078;62.00001144
11.06.2019 17:07:48,597;697.4703979;697.7913208;682.4744873;1.152867436;1.068075061;2.259631634;2.255627871;-1.590075374;88.99079132;59.38751221;100.045723;423.7200012;407.0130005;296.0552063;27692.30078;62.00001144
11.06.2019 17:08:03,639;697.46698;697.7913208;682.4744873;1.152867436;1.068075061;2.259631634;2.314939737;-1.590075374;88.99079132;59.38751221;100.0195007;426.6000061;406.9590149;296.0552063;27692.31641;62.00001144
11.06.2019 17:08:18,675;697.46698;697.7913208;682.4765015;1.152867436;1.068075061;2.259004116;2.28875351;-1.891437888;88.95157623;59.38751221;100.0390701;426.2399902;406.7430115;296.8397217;27692.31641;62.00001144
11.06.2019 17:08:33,717;697.4597168;697.7913208;682.4765015;1.152867436;1.068075061;2.25837636;2.310222387;-1.989738822;88.97510529;59.35449219;100.0319824;427.5599976;406.8150024;296.8397217;27692.31641;62.00001144
11.06.2019 17:08:48,763;697.4645996;697.7913208;682.4765015;1.152867436;1.069987535;2.25837636;2.283279419;-1.763186812;88.99079132;59.35449219;100.0208588;426.6000061;406.9949951;296.2304382;27692.31641;62.00001144
11.06.2019 17:09:03,800;697.4721069;697.7913208;682.4765015;1.152867436;1.069987535;2.258690357;2.260033846;-1.948086262;88.96726227;59.35449219;100.0265961;423.480011;406.9949951;296.7607117;27692.33398;62.00001144
11.06.2019 17:09:18,837;697.4692383;697.7913208;682.4765015;1.152867436;1.069987535;2.257749081;2.281087875;-1.947087169;88.96726227;59.35449219;100.0058899;427.4400024;407.0310059;296.6368408;27692.33398;61.90386963
11.06.2019 17:09:33,874;697.4692383;697.7913208;682.4765015;1.152867436;1.069987535;2.257749081;2.272861004;-2.152563334;88.94372559;59.38751221;99.97272491;427.0799866;406.8330078;297.3821106;27692.33398;61.95426178
11.06.2019 17:09:48,909;697.4642944;697.7913208;682.4765015;1.152867436;1.069987535;2.258690357;2.352868557;-1.911195517;88.94372559;59.38751221;100.0060959;425.3999939;406.9769897;296.8108521;27692.33398;61.95426178
11.06.2019 17:10:03,941;697.4664917;697.7913208;682.4765015;1.152867436;1.069987535;2.25837636;2.300046206;-1.907367349;88.95941162;59.35449219;100.0149536;426.480011;407.1040039;296.759491;27692.34961;61.99456406
11.06.2019 17:10:18,974;697.4664917;697.7913208;682.4765015;1.152867436;1.069987535;2.257749081;2.273409843;-1.764202952;88.94372559;59.35449219;100.0184174;427.6799927;407.428009;296.1877747;27692.34961;61.99456406
11.06.2019 17:10:34,009;697.4613647;697.7913208;682.4765015;1.152867436;1.069987535;2.256807566;2.336650372;-1.82718122;88.9201889;59.35449219;99.99911499;425.1600037;407.4100037;296.3279114;27692.34961;61.99456406
11.06.2019 17:10:49,043;697.4613647;697.7913208;682.4765015;1.152867436;1.069987535;2.256807566;2.27212882;-1.616337419;88.93588257;58.13207245;100.0122452;422.0400085;407.2839966;295.7233887;27692.34961;61.99456406
11.06.2019 17:11:04,077;697.4692993;697.7913208;682.4765015;1.152867436;1.069987535;2.256807566;2.265535593;-1.209925413;88.9201889;58.13207245;99.99903107;421.6799927;407.1940002;294.6784058;27692.36719;61.99456406
11.06.2019 17:11:19,115;697.4736938;697.7913208;682.4765015;1.152867436;1.069987535;2.258063078;2.262785435;-0.912421644;88.94372559;58.16509247;99.99052429;424.3200073;406.6530151;293.8648987;27692.36719;61.99456406
11.06.2019 17:11:34,155;697.4736938;697.7913208;682.4707031;1.152867436;1.069987535;2.256807566;2.258932829;-1.256869793;88.93588257;58.13207245;99.9802475;424.0799866;407.1220093;294.6927185;27692.36719;61.90083694
11.06.2019 17:11:49,187;697.4684448;697.788147;682.4707031;1.152867436;1.069987535;2.257121801;2.319652319;-1.242845774;88.9201889;58.13207245;99.97956085;424.5599976;407.230011;294.6927185;27692.36719;61.90083694
11.06.2019 17:12:04,223;697.4684448;697.788147;682.4707031;1.152867436;1.069987535;2.256180763;2.334483862;-1.28479135;88.88882446;58.09899902;99.98323059;421.7999878;407.230011;294.6927185;27692.38281;61.90083694
11.06.2019 17:12:19,264;697.4684448;697.788147;682.4707031;1.152867436;1.069987535;2.255866289;2.233164549;-1.055647135;88.88882446;58.13207245;99.98695374;423.480011;407.1220093;293.9956665;27692.38281;61.90083694
11.06.2019 17:12:34,295;697.4675903;697.788147;682.4707031;1.152867436;1.069987535;2.255866289;2.262969017;-1.234604001;88.88098145;58.19810867;99.96141815;424.3200073;407.4460144;294.5488586;27692.38281;61.90083694
11.06.2019 17:12:49,327;697.4675903;697.788147;682.4707031;1.152867436;1.069987535;2.255239248;2.226514578;-1.276584506;88.88882446;58.16509247;99.94755554;423.480011;407.2120056;294.5488586;27692.38281;61.90083694
11.06.2019 17:13:04,358;697.4675903;697.788147;682.4707031;1.152867436;1.069987535;2.255239248;2.230395079;-1.105873823;88.90451813;58.16509247;99.92799377;424.3200073;407.0130005;294.2000427;27692.40039;61.90083694
11.06.2019 17:13:19,410;697.4718018;697.788147;682.4707031;1.152867436;1.069987535;2.254925251;2.232056856;-1.160209537;88.89665985;58.09899902;99.92394257;423.3599854;407.1220093;294.3558655;27692.40039;61.90083694
11.06.2019 17:13:34,440;697.4647827;697.788147;682.4707031;1.152867436;1.069987535;2.255866289;2.256913424;-1.009433031;88.8731308;58.13207245;99.94367981;423.7200012;407.230011;294.0035095;27692.40039;61.90083694
11.06.2019 17:13:49,471;697.4709473;697.788147;682.4707031;1.152867436;1.069987535;2.253983974;2.25544405;-1.127078533;88.84960175;58.09899902;99.95106506;422.7600098;407.0130005;294.1006165;27692.40039;61.90083694
11.06.2019 17:14:04,508;697.4709473;697.788147;682.4707031;1.152867436;1.069987535;2.254297733;2.292945862;-1.155037761;88.84176636;58.13207245;99.97890472;422.8800049;407.3739929;294.1006165;27692.41602;61.90083694
11.06.2019 17:14:19,540;697.4649658;697.7907104;682.4707031;1.152867436;1.069987535;2.254297733;2.24569869;-1.306573629;88.84176636;58.13207245;99.96095276;422.1600037;407.3919983;294.6550293;27692.41602;61.90083694
11.06.2019 17:14:34,579;697.4734497;697.7907104;682.4707031;1.152867436;1.069987535;2.253356695;2.256178856;-1.177577496;88.85744476;58.13207245;99.95205688;422.2799988;407.2659912;294.1651611;27692.41602;61.85933304
11.06.2019 17:14:49,615;697.4734497;697.7907104;682.4707031;1.152867436;1.069987535;2.253356695;2.320739031;-1.626837969;88.85744476;58.13207245;99.97628784;422.8800049;407.0679932;295.4520569;27692.41602;61.8984108
11.06.2019 17:15:04,646;697.4673462;697.7907104;682.4707031;1.152867436;1.069987535;2.253356695;2.264252424;-1.122126102;88.84176636;58.13207245;99.96353149;423.8399963;407.302002;294.0063171;27692.43359;61.81798935
11.06.2019 17:15:19,684;697.4653931;697.7907104;682.4707031;1.152867436;1.069987535;2.254297733;2.267734528;-1.073343992;88.84176636;58.19810867;99.94680023;424.6799927;407.1579895;293.9866638;27692.43359;61.89677429
11.06.2019 17:15:34,720;697.4681396;697.7907104;682.4707031;1.152867436;1.069987535;2.254611731;2.214668512;-1.4074651;88.84176636;58.13207245;99.95676422;425.0400085;407.5;294.984314;27692.43359;61.80347443
11.06.2019 17:15:49,750;697.4681396;697.7907104;682.4707031;1.152867436;1.069987535;2.254611731;2.191627264;-1.299312949;88.86529541;58.13207245;99.95985413;422.8800049;407.571991;294.6743469;27692.43359;61.80347443
11.06.2019 17:16:04,791;697.4628296;697.7907104;682.4707031;1.152867436;1.069987535;2.254297733;2.258932829;-1.31332159;88.84960175;58.13207245;99.96177673;421.9200134;407.9140015;294.6743469;27692.44922;61.80347443
11.06.2019 17:16:19,829;697.4678345;697.7907104;682.4707031;1.152867436;1.069987535;2.253042936;2.271762848;-1.221790552;88.84960175;58.13207245;100.0020828;421.2000122;407.9509888;294.4120789;27692.44922;61.80347443
11.06.2019 17:16:34,865;697.4678345;697.7907104;682.4707031;1.152867436;1.069987535;2.253042936;2.2889359;-1.101973057;88.84960175;58.13207245;99.99713898;420.8399963;407.8599854;293.9085388;27692.44922;61.80347443
11.06.2019 17:16:49,899;697.4613037;697.7907104;682.4707031;1.152867436;1.069987535;2.253356695;2.266085386;-1.087997079;88.84176636;58.13207245;99.98474121;421.3200073;407.6080017;293.9085388;27692.44922;61.71176147
11.06.2019 17:17:04,943;697.4696655;697.7907104;682.4707031;1.152867436;1.069987535;2.253670692;2.203348637;-1.246156096;88.86529541;58.13207245;99.98002625;422.2799988;407.7520142;294.5220032;27692.4668;61.71176147
11.06.2019 17:17:19,981;697.4658203;697.7907104;682.4707031;1.152867436;1.069987535;2.253670692;2.241647243;-1.395568848;88.84176636;58.13207245;100.0180054;422.3999939;407.7520142;294.829834;27692.4668;61.71176147
11.06.2019 17:17:35,011;697.4658203;697.7907104;682.4707031;1.152867436;1.069987535;2.254611731;2.235563278;-1.199002028;88.84176636;58.13207245;99.96964264;422.1600037;407.6440125;294.3868408;27692.4668;61.71176147
11.06.2019 17:17:50,045;697.4658203;697.7907104;682.4707031;1.152867436;1.069987535;2.253356695;2.250298262;-1.226973891;88.83391571;58.13207245;99.96974945;422.6400146;407.5;294.3868408;27692.4668;61.71176147
11.06.2019 17:18:05,084;697.4677124;697.7907104;682.4707031;1.152867436;1.069987535;2.253042936;2.317477703;-1.31599021;88.82607269;58.13207245;99.96056366;421.7999878;407.7520142;294.5215454;27692.48242;61.71176147
11.06.2019 17:18:20,116;697.4677124;697.7907104;682.4707031;1.152867436;1.069987535;2.252415419;2.284009695;-1.247639179;88.81038666;58.16509247;99.96605682;425.1600037;407.3559875;294.245575;27692.48242;61.71176147
11.06.2019 17:18:35,150;697.4677124;697.7907104;682.4707031;1.152867436;1.069987535;2.25210166;2.23187232;-1.2616539;88.81038666;58.13207245;99.97392273;421.7999878;407.1220093;294.245575;27692.48242;61.70000839
11.06.2019 17:18:50,188;697.4718018;697.7907104;682.4707031;1.152867436;1.069987535;2.252729416;2.282366514;-1.286964893;88.81038666;58.13207245;99.99568176;419.2799988;407.428009;294.3982849;27692.48242;61.70000839
11.06.2019 17:19:05,224;697.4671631;697.7907104;682.4685059;1.152867436;1.069987535;2.252415419;2.286199808;-1.535678983;88.80254364;58.13207245;99.98330688;422.3999939;407.1400146;295.070343;27692.5;61.70000839
11.06.2019 17:19:20,261;697.4752197;697.7907104;682.4685059;1.152867436;1.069987535;2.252415419;2.29476738;-1.293211102;88.81038666;58.16509247;99.99447632;424.2000122;406.8510132;294.3760376;27692.5;61.70000839
11.06.2019 17:19:35,292;697.4752197;697.7907104;682.4685059;1.152867436;1.069987535;2.253356695;2.277798891;-1.447141409;88.80254364;58.09899902;99.97992706;423.9599915;407.1579895;294.9373474;27692.5;61.70000839
11.06.2019 17:19:50,322;697.4697876;697.7907104;682.4685059;1.152867436;1.069987535;2.252729416;2.24569869;-1.200266004;88.8182373;58.13207245;99.97216797;423;407.0130005;294.1499939;27692.5;61.70000839
11.06.2019 17:20:05,348;697.4660645;697.7907104;682.4685059;1.152867436;1.069987535;2.25210166;2.272861004;-1.185696721;88.81038666;58.13207245;99.9916153;423.6000061;407.230011;294.1483459;27692.51758;61.70000839
11.06.2019 17:20:20,385;697.4728394;697.7907104;682.4732666;1.152867436;1.069987535;2.252729416;2.273775816;-1.050532699;88.8182373;58.13207245;100.0185928;423.8399963;406.9590149;293.7211609;27692.51758;61.70000839
11.06.2019 17:20:35,415;697.4728394;697.7907104;682.4732666;1.15488708;1.069987535;2.253042936;2.238514185;-1.197088957;88.82607269;58.16509247;100.0071335;419.6400146;407.1759949;294.1809692;27692.51758;61.70000839
11.06.2019 17:20:50,445;697.4728394;697.7907104;682.4732666;1.15488708;1.069987535;2.252415419;2.288388729;-1.166783929;88.79470825;58.16509247;100.0207367;423.1199951;407.302002;293.8937988;27692.51758;61.70000839
11.06.2019 17:21:05,476;697.4703979;697.7907104;682.4732666;1.15488708;1.069987535;2.25210166;2.288388729;-1.209521651;88.77901459;58.13207245;99.99557495;425.519989;407.1040039;294.096344;27692.5332;61.70000839
11.06.2019 17:21:20,510;697.4703979;697.7907104;682.4732666;1.15488708;1.069987535;2.251474142;2.296952486;-1.490535259;88.79470825;58.13207245;100.0109329;421.6799927;407.4100037;294.8204346;27692.5332;61.70000839
11.06.2019 17:21:35,545;697.4762573;697.7907104;682.4674683;1.15488708;1.069987535;2.250532866;2.302228451;-1.504557967;88.77116394;58.13207245;99.99534607;422.6400146;407.6440125;294.8204346;27692.5332;61.70000839
11.06.2019 17:21:50,582;697.4732666;697.7907104;682.4674683;1.15488708;1.069987535;2.251788378;2.249010801;-1.184137106;88.77116394;58.16509247;99.98564911;422.0400085;407.5539856;293.9836121;27692.5332;61.70000839
11.06.2019 17:22:05,618;697.468811;697.788208;682.4674683;1.15488708;1.069987535;2.251160622;2.230395079;-1.315269947;88.76332092;58.13207245;99.98078156;423.1199951;407.5360107;294.2787476;27692.55078;61.70000839
11.06.2019 17:22:20,658;697.4706421;697.788208;682.4674683;1.15488708;1.069987535;2.250532866;2.188832045;-1.343348265;88.77901459;58.13207245;99.98929596;422.7600098;407.4819946;294.2787476;27692.55078;61.70000839
11.06.2019 17:22:35,692;697.4706421;697.788208;682.4674683;1.15488708;1.069987535;2.251474142;2.290576696;-1.301273823;88.7868576;58.13207245;99.99841309;421.3200073;408.0230103;294.2787476;27692.55078;61.70000839
11.06.2019 17:22:50,730;697.4760742;697.788208;682.4674683;1.15488708;1.069987535;2.251160622;2.265352249;-1.377177358;88.77116394;58.13207245;99.96043396;419.519989;408.4549866;294.4559021;27692.55078;61.70000839
11.06.2019 17:23:05,775;697.4760742;697.788208;682.4674683;1.15488708;1.069987535;2.251474142;2.275970459;-1.310393929;88.77901459;58.13207245;99.95213318;423.1199951;407.5899963;294.4559021;27692.56641;61.70000839
11.06.2019 17:23:20,813;697.4736938;697.788208;682.4714966;1.15488708;1.069987535;2.250532866;2.201303959;-1.352471948;88.77901459;58.13207245;99.97037506;421.5599976;407.302002;294.4559021;27692.56641;61.70000839
11.06.2019 17:23:35,840;697.4736938;697.788208;682.4714966;1.15488708;1.069987535;2.250846624;2.280174732;-1.177532792;88.77901459;58.13207245;99.92745972;423.8399963;407.5;293.9952698;27692.56641;61.70000839
11.06.2019 17:23:50,879;697.4761353;697.7897339;682.4714966;1.15488708;1.069987535;2.250532866;2.236116886;-1.287595987;88.77116394;58.16509247;99.95751953;424.2000122;407.1759949;294.2702332;27692.56641;61.70000839
11.06.2019 17:24:05,919;697.4761353;697.7897339;682.4714966;1.15488708;1.069987535;2.250219345;2.23150301;-1.301609993;88.77116394;58.13207245;99.95503998;422.0400085;407.4819946;294.2702332;27692.58398;61.70000839
11.06.2019 17:24:20,947;697.472229;697.7897339;682.4714966;1.15488708;1.069987535;2.249591589;2.298590422;-1.215266109;88.75548553;58.13207245;99.95024109;423.1199951;407.7520142;293.9428101;27692.58398;61.70000839
11.06.2019 17:24:35,980;697.472229;697.7897339;682.4714966;1.15488708;1.069987535;2.249905348;2.307862043;-1.4073838;88.75548553;58.13207245;99.98587036;426.2399902;407.7520142;294.5327454;27692.58398;61.69989395
11.06.2019 17:24:51,019;697.472229;697.7897339;682.4714966;1.15488708;1.069987535;2.249905348;2.290941238;-1.351085782;88.75548553;58.13207245;99.98329163;423.6000061;407.8420105;294.3716431;27692.58398;61.69989395
11.06.2019 17:25:06,061;697.472229;697.7897339;682.4714966;1.15488708;1.069987535;2.249591589;2.261318207;-1.539266348;88.75548553;58.13207245;99.99406433;420.6000061;407.8059998;294.7493896;27692.59961;61.60538101
11.06.2019 17:25:21,095;697.472229;697.7897339;682.4692993;1.15488708;1.069987535;2.250532866;2.155149698;-1.270707011;88.73979187;58.13207245;99.97000885;420.1199951;407.7520142;294.101593;27692.59961;61.60538101
11.06.2019 17:25:36,132;697.472229;697.7897339;682.4692993;1.15488708;1.069987535;2.250219345;2.307135582;-1.206191421;88.75548553;58.16509247;99.95754242;420;407.7520142;293.8769531;27692.59961;61.60538101
11.06.2019 17:25:51,167;697.472229;697.7897339;682.4692993;1.15488708;1.069987535;2.250846624;2.274324656;-1.178193212;88.75548553;58.13207245;99.94674683;421.7999878;407.7160034;293.8769531;27692.59961;61.60538101
11.06.2019 17:26:06,193;697.4763184;697.7897339;682.4692993;1.15488708;1.069987535;2.250846624;2.223001242;-1.41053617;88.77901459;58.09899902;99.94458771;420.1199951;407.8599854;294.5418701;27692.61719;61.60538101
11.06.2019 17:26:21,229;697.4763184;697.7897339;682.4692993;1.15488708;1.075317621;2.251474142;2.27651906;-1.382467031;88.76332092;58.16509247;99.93036652;422.1600037;407.3380127;294.5418701;27692.61719;61.60538101
11.06.2019 17:26:36,261;697.4763184;697.7897339;682.4692993;1.15488708;1.075317621;2.250846624;2.256913424;-1.345872879;88.76332092;58.13207245;99.90592194;423.3599854;407.5899963;294.3568115;27692.61719;61.60538101
11.06.2019 17:26:51,291;697.4716797;697.7897339;682.4692993;1.15488708;1.075317621;2.250219345;2.207063198;-1.331031084;88.76332092;58.13207245;99.92511749;420.9599915;408.0230103;294.3568115;27692.61719;61.60538101
11.06.2019 17:27:06,331;697.4744873;697.7897339;682.4692993;1.15488708;1.075317621;2.250846624;2.268284082;-0.965438962;88.76332092;58.09899902;99.943367;420.7200012;408.2030029;293.3903198;27692.63281;61.60538101
11.06.2019 17:27:21,374;697.4744873;697.7897339;682.4692993;1.15488708;1.075317621;2.249591589;2.301319361;-1.189906001;88.76332092;58.13207245;99.92755127;422.0400085;408.2749939;293.8726196;27692.63281;61.60538101
11.06.2019 17:27:36,413;697.4723511;697.7897339;682.4692993;1.15488708;1.075317621;2.250532866;2.260033846;-1.170057058;88.75548553;58.13207245;99.95362091;421.4400024;408.0769958;293.9360962;27692.63281;61.60000992
11.06.2019 17:27:51,455;697.4723511;697.7897339;682.4692993;1.15488708;1.069628596;2.250532866;2.261501789;-1.360897541;88.75548553;58.16509247;99.93855286;419.3999939;407.9869995;294.4823914;27692.63281;61.59667587
11.06.2019 17:28:06,489;697.4755249;697.7897339;682.4692993;1.15488708;1.069628596;2.250846624;2.232795238;-1.403655767;88.76332092;58.16509247;99.97099304;421.7999878;407.9140015;294.6449585;27692.65039;61.57016373
11.06.2019 17:28:21,522;697.4755249;697.7897339;682.4692993;1.15488708;1.069628596;2.250532866;2.290394306;-1.201126337;88.73195648;58.13207245;99.98830414;422.2799988;408.131012;293.8646545;27692.65039;61.50101471
11.06.2019 17:28:36,549;697.4781494;697.7919312;682.4692993;1.15488708;1.069628596;2.249278307;2.268650055;-1.305601478;88.73979187;58.19810867;99.99385071;427.2000122;404.0939941;294.1635742;27692.65039;61.50101471
11.06.2019 17:28:51,587;697.4749756;697.7919312;682.4692993;1.15488708;1.069628596;2.250219345;2.288571119;-1.263520598;88.75548553;58.16509247;99.9834671;422.519989;404.5270081;294.1635742;27692.65039;61.50101471
11.06.2019 17:29:06,626;697.4749756;697.7919312;682.4692993;1.15488708;1.069628596;2.249905348;2.270664454;-1.05492115;88.74763489;58.16509247;99.98744965;424.5599976;404.598999;293.5264282;27692.66602;61.54478073
11.06.2019 17:29:21,662;697.4749756;697.7919312;682.4692993;1.15488708;1.069628596;2.250219345;2.209661484;-1.525290251;88.74763489;58.13207245;99.98682404;426;404.256012;294.9127502;27692.66602;61.59968567
11.06.2019 17:29:36,693;697.4654541;697.7919312;682.4692993;1.15488708;1.069628596;2.249591589;2.275604963;-1.29333663;88.74763489;58.16509247;99.96916199;425.3999939;404.3640137;294.1685791;27692.66602;61.59968567
11.06.2019 17:29:51,729;697.4755249;697.7919312;682.4692993;1.15488708;1.069628596;2.250532866;2.256362677;-1.251266599;88.76332092;58.16509247;99.96881104;424.2000122;404.3999939;294.1685791;27692.66602;61.59968567
11.06.2019 17:30:06,760;697.4755249;697.7919312;682.4692993;1.15488708;1.069628596;2.250532866;2.272861004;-1.351305366;88.74763489;58.16509247;99.94469452;423.2399902;404.6530151;294.4549255;27692.68359;61.59968567
11.06.2019 17:30:21,788;697.4755249;697.7919312;682.4692993;1.15488708;1.069628596;2.251160622;2.268100739;-1.171554804;88.77901459;58.16509247;99.94552612;424.3200073;404.7609863;294.0205994;27692.68359;61.59968567
11.06.2019 17:30:36,826;697.4683838;697.7919312;682.4692993;1.15488708;1.069628596;2.249905348;2.268467188;-1.131831169;88.74763489;58.16509247;99.96992493;421.4400024;404.5450134;293.7465515;27692.68359;61.59968567
11.06.2019 17:30:51,864;697.4683838;697.7919312;682.4692993;1.15488708;1.069628596;2.250219345;2.260584354;-1.390756726;88.77116394;58.19810867;100.0066833;421.9200134;404.6350098;294.5277405;27692.68359;61.59968567
11.06.2019 17:31:06,895;697.4763184;697.7919312;682.4692993;1.15488708;1.069628596;2.250846624;2.287294149;-1.07550776;88.75548553;58.19810867;100.0224533;423.3599854;404.8510132;293.7055054;27692.69922;61.59968567
11.06.2019 17:31:21,934;697.4763184;697.7919312;682.4692993;1.15488708;1.069628596;2.250532866;2.301319361;-1.628018498;88.76332092;58.16509247;99.98260498;422.6400146;404.3640137;295.2469788;27692.69922;61.59968567
11.06.2019 17:31:36,969;697.4714355;697.7919312;682.4692993;1.15488708;1.069628596;2.250846624;2.243857622;-1.271121621;88.76332092;58.16509247;99.98724365;424.0799866;404.2200012;294.177063;27692.69922;61.59968567
11.06.2019 17:31:52,008;697.4714355;697.7919312;682.4692993;1.15488708;1.069628596;2.250532866;2.28309679;-1.285124898;88.77901459;58.19810867;99.99854279;424.3200073;404.3280029;294.177063;27692.69922;61.67831802
11.06.2019 17:32:07,039;697.4749756;697.7919312;682.4656372;1.15488708;1.069628596;2.250846624;2.211331129;-1.285124898;88.7868576;58.16509247;100.0062485;425.519989;404.3280029;294.177063;27692.7168;61.67831802
11.06.2019 17:32:22,074;697.4749756;697.7919312;682.4656372;1.15488708;1.069628596;2.251474142;2.295860052;-1.11685133;88.7868576;58.16509247;99.99333954;424.2000122;404.1839905;293.8156433;27692.7168;61.69999313
11.06.2019 17:32:37,111;697.4749756;697.7919312;682.4656372;1.15488708;1.069628596;2.251788378;2.256729603;-1.38496387;88.77901459;58.16509247;99.95062256;424.9200134;403.697998;294.6235046;27692.7168;61.69999313
11.06.2019 17:32:52,145;697.477417;697.7919312;682.4656372;1.15488708;1.069628596;2.25210166;2.29276371;-1.145167589;88.77901459;58.19810867;99.97820282;423.3599854;403.697998;294.1914063;27692.7168;61.69999313
11.06.2019 17:33:07,181;697.477417;697.7919312;682.4656372;1.15488708;1.069628596;2.251474142;2.235378981;-1.173181295;88.7868576;58.16509247;99.97232056;424.4400024;403.697998;294.1914063;27692.73242;61.69999313
11.06.2019 17:33:22,225;697.4754028;697.7919312;682.4656372;1.15488708;1.071754694;2.251474142;2.245514631;-1.173181295;88.76332092;58.19810867;99.97187805;424.9200134;404.1119995;294.1914063;27692.73242;61.69999313
11.06.2019 17:33:37,253;697.4672241;697.7919312;682.4656372;1.15488708;1.071754694;2.250846624;2.268833399;-1.308645844;88.77116394;58.16509247;99.98731995;425.7600098;403.8959961;294.4992065;27692.73242;61.69999313
11.06.2019 17:33:52,291;697.4707642;697.7919312;682.4656372;1.15488708;1.071754694;2.250219345;2.250482082;-1.180427551;88.77901459;58.16509247;99.99888611;423.9599915;404.0039978;294.0517578;27692.73242;61.69999313
11.06.2019 17:34:07,329;697.4707642;697.7919312;682.4656372;1.15488708;1.071754694;2.250219345;2.316390276;-1.416795373;88.76332092;58.16509247;100.0103149;423.8399963;404.1839905;294.6305847;27692.75;61.69999313
11.06.2019 17:34:22,369;697.4707642;697.7919312;682.4656372;1.15488708;1.071754694;2.249905348;2.248090982;-1.147987962;88.76332092;58.13207245;100.0460434;424.5599976;404.5629883;293.8210144;27692.75;61.69999313
11.06.2019 17:34:37,406;697.4707642;697.7919312;682.4656372;1.15488708;1.071754694;2.249905348;2.263519049;-1.147987962;88.75548553;58.19810867;100.031189;424.4400024;404.8510132;293.8210144;27692.75;61.69999313
11.06.2019 17:34:52,441;697.4786377;697.7919312;682.4656372;1.15488708;1.071754694;2.250532866;2.257097244;-1.033145308;88.75548553;58.16509247;100.023674;423.480011;404.5090027;293.5723877;27692.75;61.69999313
11.06.2019 17:35:07,480;697.4786377;697.7919312;682.4656372;1.15488708;1.071754694;2.249905348;2.224665642;-1.505479217;88.75548553;58.16509247;100.038475;424.5599976;404.256012;294.9245911;27692.76758;61.69999313
11.06.2019 17:35:22,516;697.4727173;697.7919312;682.4656372;1.15488708;1.071754694;2.250219345;2.304046631;-1.298311949;88.73979187;58.16509247;100.0218811;424.3200073;404.4179993;294.2914429;27692.76758;61.69999313
11.06.2019 17:35:37,549;697.4727173;697.7919312;682.4656372;1.15488708;1.071754694;2.250532866;2.26626873;-1.28431046;88.76332092;58.19810867;99.99268341;424.6799927;404.2019958;294.2914429;27692.76758;61.69999313
11.06.2019 17:35:52,584;697.470459;697.7919312;682.4656372;1.15488708;1.071754694;2.249278307;2.176511526;-1.298311949;88.75548553;58.2311821;99.98869324;427.5599976;404.0400085;294.2914429;27692.76758;61.69999313
11.06.2019 17:36:07,616;697.470459;697.7919312;682.4656372;1.15488708;1.071754694;2.250532866;2.272495031;-1.126508117;88.76332092;58.16509247;99.99328613;425.1600037;404.2380066;293.8396912;27692.7832;61.69999313
11.06.2019 17:36:22,641;697.4729004;697.7919312;682.4656372;1.15488708;1.071754694;2.249905348;2.191254616;-1.234454632;88.75548553;58.16509247;99.99494171;424.2000122;404.5090027;294.068512;27692.7832;61.69999313
