Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 17:36:37,680;697.4729004;697.7919312;682.4656372;1.15488708;1.071754694;2.249905348;2.261868715;-1.234454632;88.75548553;58.13207245;99.99256897;424.3200073;404.5090027;294.068512;27692.7832;61.69999313
11.06.2019 17:36:52,715;697.4784546;697.7919312;682.4656372;1.15488708;1.071754694;2.250846624;2.300773621;-1.192975998;88.75548553;58.16509247;100.007843;422.1600037;404.8510132;294.0700989;27692.7832;61.69999313
11.06.2019 17:37:07,763;697.4733887;697.7919312;682.4656372;1.15488708;1.071754694;2.250219345;2.277433395;-1.220985293;88.75548553;58.19810867;100.0213089;424.4400024;404.4370117;294.0700989;27692.80078;61.69999313
11.06.2019 17:37:22,794;697.4733887;697.7919312;682.4656372;1.15488708;1.071754694;2.249905348;2.294038773;-1.235000968;88.74763489;58.19810867;100.0187607;426.6000061;404.6350098;294.0700989;27692.80078;61.69999313
11.06.2019 17:37:37,833;697.4772339;697.7919312;682.4656372;1.15488708;1.071754694;2.249278307;2.261685133;-1.292200685;88.75548553;58.16509247;100.0115433;429.3599854;404.4729919;294.1535339;27692.80078;61.69999313
11.06.2019 17:37:52,876;697.4772339;697.7919312;682.4656372;1.15488708;1.071754694;2.249905348;2.2649858;-1.088821054;88.73195648;58.16509247;99.99073792;422.8800049;404.2380066;293.6516724;27692.80078;61.69999313
11.06.2019 17:38:07,909;697.4772339;697.7919312;682.4656372;1.15488708;1.071754694;2.249905348;2.250298262;-1.30679059;88.73195648;58.16509247;100.0042191;425.1600037;404.2019958;294.2755127;27692.81641;61.69999313
11.06.2019 17:38:22,942;697.4801636;697.7919312;682.4656372;1.15488708;1.071754694;2.249591589;2.249562502;-1.320830941;88.73979187;58.16509247;100.0050049;425.519989;404.2200012;294.2755127;27692.81641;61.69999313
11.06.2019 17:38:37,981;697.4776611;697.7919312;682.4656372;1.15488708;1.071754694;2.249278307;2.288388729;-1.478950143;88.72410583;58.19810867;100.0127945;423.6000061;404.1119995;294.6878662;27692.81641;61.69999313
11.06.2019 17:38:53,012;697.4776611;697.7919312;682.4656372;1.15488708;1.071754694;2.248650551;2.181182384;-1.192187667;88.71626282;58.19810867;100.0291214;424.2000122;403.9679871;293.9074097;27692.81641;61.69999313
11.06.2019 17:39:08,045;697.4776611;697.7919312;682.4656372;1.15488708;1.071754694;2.248650551;2.28638196;-1.30237627;88.73195648;58.19810867;100.0041199;426.480011;404.1839905;294.1918945;27692.83398;61.69999313
11.06.2019 17:39:23,084;697.4776611;697.7919312;682.4656372;1.15488708;1.071754694;2.24833703;2.285652399;-1.316408753;88.71626282;58.16509247;99.99591064;425.7600098;403.8599854;294.1918945;27692.83398;61.69999313
11.06.2019 17:39:38,119;697.4776611;697.7919312;682.4656372;1.15488708;1.071754694;2.247709274;2.227253914;-1.439478517;88.70057678;58.19810867;99.98068237;426.6000061;403.9500122;294.463501;27692.83398;61.69999313
11.06.2019 17:39:53,143;697.4750366;697.7919312;682.4656372;1.15488708;1.071754694;2.247395992;2.235378981;-1.453525305;88.70057678;58.19810867;100.0049744;426.480011;403.8059998;294.463501;27692.83398;61.69999313
11.06.2019 17:40:08,174;697.4750366;697.7919312;682.4656372;1.15488708;1.071754694;2.247395992;2.256913424;-1.492069006;88.70057678;58.19810867;100.0106506;426.2399902;404.0580139;294.5737305;27692.84961;61.69999313
11.06.2019 17:40:23,209;697.4750366;697.7919312;682.4656372;1.15488708;1.071754694;2.248650551;2.272495031;-0.961781144;88.70842743;58.19810867;100.0012665;428.6400146;403.8959961;293.2172546;27692.84961;61.69999313
11.06.2019 17:40:38,242;697.4793091;697.7919312;682.4656372;1.15488708;1.071754694;2.24833703;2.309859514;-1.109235525;88.69273376;58.16509247;99.98635101;425.1600037;403.9679871;293.5991516;27692.84961;61.69999313
11.06.2019 17:40:53,279;697.4723511;697.7919312;682.4656372;1.15488708;1.071754694;2.247395992;2.193490028;-1.550479531;88.71626282;58.19810867;99.96041107;426.480011;403.6619873;294.7407837;27692.84961;61.69999313
11.06.2019 17:41:08,314;697.4723511;697.7919312;682.4656372;1.15488708;1.071754694;2.247709274;2.275970459;-1.401729226;88.70842743;58.16509247;99.99064636;425.7600098;403.4450073;294.3555298;27692.86719;61.69999313
11.06.2019 17:41:23,837;697.4723511;697.7919312;682.4656372;1.15488708;1.071754694;2.247709274;2.279443741;-1.016226888;88.69273376;58.19810867;100.0150299;425.3999939;403.9140015;293.2528381;27692.86719;61.69999313
11.06.2019 17:41:38,874;697.4723511;697.7919312;682.4656372;1.15488708;1.071754694;2.247709274;2.250298262;-1.239145994;88.69273376;58.16509247;100.010994;426.2399902;403.4089966;294.0109558;27692.86719;61.69999313
11.06.2019 17:41:53,913;697.4743652;697.7919312;682.4656372;1.15488708;1.071754694;2.247709274;2.257647753;-1.281260371;88.69273376;58.16509247;100.0148468;426.6000061;403.6799927;294.0109558;27692.86719;61.69999313
11.06.2019 17:42:08,948;697.4743652;697.7919312;682.4656372;1.15488708;1.071754694;2.247709274;2.210403681;-1.281260371;88.69273376;58.19810867;100.0222626;429.1199951;403.3909912;294.0109558;27692.88281;61.69999313
11.06.2019 17:42:23,987;697.4784546;697.7919312;682.4656372;1.15488708;1.071754694;2.247395992;2.28181839;-1.264444351;88.69273376;58.16509247;99.96592712;425.3999939;403.5899963;294.0833435;27692.88281;61.69999313
11.06.2019 17:42:39,031;697.4729614;697.7919312;682.4656372;1.15488708;1.071754694;2.247709274;2.301864862;-1.306569338;88.70057678;58.16509247;99.96798706;427.3200073;403.553009;294.0833435;27692.88281;61.69999313
11.06.2019 17:42:54,065;697.4807739;697.7919312;682.4630127;1.15488708;1.071754694;2.247709274;2.29112339;-1.25503695;88.70057678;58.19810867;99.9997406;424.9200134;403.697998;293.9359436;27692.88281;61.69999313
11.06.2019 17:43:09,103;697.4788818;697.7919312;682.4630127;1.15488708;1.071754694;2.248023033;2.277067661;-1.200258255;88.70057678;58.19810867;100.0189667;425.1600037;404.0400085;293.8996887;27692.90039;61.69999313
11.06.2019 17:43:24,132;697.4748535;697.7919312;682.4630127;1.15488708;1.071754694;2.248023033;2.270115137;-1.228330374;88.70057678;58.19810867;100.0265198;424.3200073;403.9679871;293.8996887;27692.90039;61.69999313
11.06.2019 17:43:39,167;697.4748535;697.7919312;682.4630127;1.15488708;1.06963408;2.24833703;2.266634941;-1.451531887;88.70057678;58.19810867;100.0074005;426.2399902;404.0039978;294.5784302;27692.90039;61.69999313
11.06.2019 17:43:54,194;697.4748535;697.7919312;682.4630127;1.15488708;1.06963408;2.24833703;2.289665222;-1.356017947;88.70842743;58.19810867;100.030365;426.8399963;403.769989;294.3052063;27692.90039;61.69999313
11.06.2019 17:44:09,233;697.4796143;697.7919312;682.4630127;1.15488708;1.06963408;2.248650551;2.287841558;-1.34199059;88.70842743;58.19810867;100.0368042;426.3599854;403.8420105;294.3052063;27692.91602;61.69999313
11.06.2019 17:44:24,270;697.4709473;697.7919312;682.4630127;1.15488708;1.06963408;2.248023033;2.351249218;-1.370091796;88.70057678;58.19810867;100.0093994;424.5599976;403.5169983;294.3052063;27692.91602;61.69999313
11.06.2019 17:44:39,298;697.4709473;697.7919312;682.4630127;1.154316187;1.06963408;2.247709274;2.2956779;-1.18032527;88.69273376;58.19810867;100.0241241;424.0799866;404.1839905;293.7473145;27692.91602;61.69999313
11.06.2019 17:44:54,342;697.4709473;697.7919312;682.4630127;1.154316187;1.06963408;2.24833703;2.217262506;-1.503914118;88.71626282;58.19810867;100.0426788;425.7600098;403.4450073;294.5925598;27692.91602;61.69999313
11.06.2019 17:45:09,387;697.4768066;697.7919312;682.4630127;1.154316187;1.06963408;2.24833703;2.248826981;-1.617640018;88.71626282;58.19810867;100.0043793;425.1600037;403.9859924;294.9177551;27692.93359;61.69999313
11.06.2019 17:45:24,425;697.4733887;697.7919312;682.4630127;1.154316187;1.06963408;2.248964071;2.274324656;-1.418777227;88.70057678;58.19810867;100.0116425;425.8800049;404.0939941;294.3491211;27692.93359;61.69999313
11.06.2019 17:45:39,448;697.4733887;697.7919312;682.4630127;1.154316187;1.06963408;2.249278307;2.254709244;-1.110112309;88.72410583;58.2311821;100.0154724;426.9599915;404.3099976;293.5866089;27692.93359;61.69999313
11.06.2019 17:45:54,485;697.4733887;697.7919312;682.4630127;1.154316187;1.06963408;2.249278307;2.26626873;-1.399367929;88.72410583;58.16509247;100.0386047;425.7600098;404.7430115;294.4141541;27692.93359;61.69999313
11.06.2019 17:46:09,524;697.4768066;697.7919312;682.4630127;1.154316187;1.06963408;2.248650551;2.239989042;-1.13358438;88.72410583;58.19810867;100.0226593;426.1199951;404.6170044;293.8173523;27692.94922;61.69999313
11.06.2019 17:46:24,553;697.4694824;697.7919312;682.4630127;1.154316187;1.06963408;2.248650551;2.242015839;-1.161616683;88.71626282;58.19810867;100.0187302;423.1199951;404.6170044;293.8173523;27692.94922;61.69999313
11.06.2019 17:46:39,585;697.4694824;697.7919312;682.4630127;1.154316187;1.06963408;2.24833703;2.240725994;-1.175617456;88.72410583;58.13207245;100.0208893;423.1199951;404.3819885;293.8173523;27692.94922;61.69999313
11.06.2019 17:46:54,622;697.4694824;697.7919312;682.4630127;1.154316187;1.06963408;2.248650551;2.251952887;-1.436606288;88.70057678;58.19810867;100.0388412;425.3999939;404.0039978;294.6042786;27692.94922;61.69999313
11.06.2019 17:47:09,661;697.4712524;697.7919312;682.4630127;1.154316187;1.06963408;2.248023033;2.181182384;-1.229179144;88.71626282;58.13207245;99.98901367;424.0799866;404.0039978;293.9304199;27692.9668;61.69999313
11.06.2019 17:47:24,695;697.4712524;697.7919312;682.4630127;1.154316187;1.06963408;2.248023033;2.247723103;-1.200562239;88.69273376;58.19810867;99.95468903;426.6000061;404.0400085;293.7155457;27692.9668;61.69999313
11.06.2019 17:47:39,733;697.4712524;697.7919312;682.4630127;1.154316187;1.06963408;2.248023033;2.224110842;-1.309791207;88.70057678;58.16509247;99.95610809;425.519989;404.1659851;294.0278625;27692.9668;61.69999313
11.06.2019 17:47:54,767;697.4790649;697.7919312;682.4630127;1.154316187;1.06963408;2.248650551;2.256729603;-1.281696796;88.71626282;58.16509247;100.0053329;424.7999878;404.3099976;294.0278625;27692.9668;61.69999313
11.06.2019 17:48:09,797;697.4790649;697.7919312;682.4630127;1.154316187;1.06963408;2.248650551;2.286564589;-1.281696796;88.71626282;58.13207245;100.0288925;424.9200134;404.4179993;294.0278625;27692.98242;61.69999313
11.06.2019 17:48:24,823;697.4790649;697.7919312;682.4630127;1.154316187;1.06963408;2.24833703;2.29276371;-1.466340423;88.69273376;58.19810867;100.0274811;425.6400146;404.0580139;294.5559998;27692.98242;61.69999313
11.06.2019 17:48:39,869;697.4759521;697.7919312;682.4630127;1.154316187;1.06963408;2.24833703;2.237223387;-1.427603483;88.70842743;58.16509247;99.99784088;425.1600037;403.9320068;294.5559998;27692.98242;61.69999313
11.06.2019 17:48:54,915;697.4710083;697.7919312;682.4630127;1.154316187;1.06963408;2.247709274;2.240910292;-1.171515942;88.69273376;58.19810867;100.0074158;423.9599915;404.1839905;293.7429504;27692.98242;61.69999313
11.06.2019 17:49:09,954;697.4710083;697.7919312;682.4630127;1.154316187;1.06963408;2.248650551;2.259850502;-1.407694936;88.69273376;58.19810867;100.0184631;425.1600037;403.6260071;294.378418;27693;61.69999313
11.06.2019 17:49:24,988;697.4710083;697.7919312;682.4630127;1.154316187;1.06963408;2.247709274;2.231687546;-1.393656731;88.69273376;58.16509247;99.98453522;423.3599854;404.1119995;294.378418;27693;61.69999313
11.06.2019 17:49:40,028;697.475769;697.7919312;682.4630127;1.154316187;1.06963408;2.24833703;2.316390276;-1.409861445;88.70842743;58.19810867;100.0214233;425.1600037;404.0039978;294.505249;27693;61.69999313
11.06.2019 17:49:55,065;697.475769;697.7919312;682.4630127;1.154316187;1.06963408;2.248023033;2.24919486;-1.089836955;88.72410583;58.16509247;100.012291;427.4400024;404.0580139;293.6696167;27693;61.69999313
11.06.2019 17:50:10,103;697.4655151;697.7919312;682.4630127;1.154316187;1.06963408;2.248964071;2.284009695;-1.573657036;88.70842743;58.16509247;100.0366058;426.480011;403.7340088;294.8015137;27693.01758;61.69999313
11.06.2019 17:50:25,131;697.4736938;697.7919312;682.4630127;1.154316187;1.06963408;2.248650551;2.209847212;-1.317047477;88.70842743;58.19810867;100.0084381;425.7600098;403.9859924;294.0275879;27693.01758;61.69999313
11.06.2019 17:50:40,169;697.4736938;697.7919312;682.4630127;1.154316187;1.073460937;2.247709274;2.151955128;-1.359192371;88.69273376;58.19810867;99.97701263;424.6799927;403.9859924;294.0275879;27693.01758;61.69999313
11.06.2019 17:50:55,198;697.4736938;697.7919312;682.4546509;1.154316187;1.073460937;2.247081757;2.283827066;-1.38729775;88.69273376;58.19810867;99.96581268;424.9200134;404.0580139;294.0275879;27693.01758;61.69999313
11.06.2019 17:51:10,233;697.4736938;697.7919312;682.4546509;1.154316187;1.073460937;2.24833703;2.302774191;-1.198092937;88.70057678;58.19810867;99.95163727;423.7200012;404.1300049;294.0275879;27693.0332;61.69999313
11.06.2019 17:51:25,270;697.4796143;697.7919312;682.4546509;1.154316187;1.073460937;2.248964071;2.241831541;-1.170071125;88.69273376;58.19810867;99.97458649;424.6799927;404.4909973;294.0275879;27693.0332;61.69999313
11.06.2019 17:51:40,307;697.4697876;697.7919312;682.4615479;1.154316187;1.073460937;2.247709274;2.230764389;-1.119368196;88.70057678;58.16509247;99.9907074;424.7999878;404.4909973;293.7219238;27693.0332;61.61340714
11.06.2019 17:51:55,336;697.4760742;697.7919312;682.4615479;1.154316187;1.073460937;2.248023033;2.277067661;-1.184955239;88.72410583;58.19810867;99.95871735;423.9599915;404.6889954;293.9497986;27693.0332;61.65843964
11.06.2019 17:52:10,373;697.4760742;697.7919312;682.4615479;1.154316187;1.073460937;2.24833703;2.239067316;-1.276140213;88.70057678;58.19810867;99.96482849;424.5599976;404.1659851;294.1705933;27693.05078;61.65843964
11.06.2019 17:52:25,416;697.4760742;697.7919312;682.4615479;1.154316187;1.073460937;2.247709274;2.206506252;-1.276140213;88.70057678;58.19810867;99.95257568;424.6799927;403.9859924;294.1705933;27693.05078;61.65843964
11.06.2019 17:52:40,458;697.4702759;697.7919312;682.4615479;1.154316187;1.073460937;2.248650551;2.287659168;-1.329541445;88.70842743;58.19810867;99.9732666;422.8800049;404.1300049;294.1705933;27693.05078;61.69335556
11.06.2019 17:52:55,503;697.4702759;697.7919312;682.4615479;1.154316187;1.073460937;2.247395992;2.266452074;-1.371686816;88.70057678;58.16509247;99.96543121;423.3599854;404.2380066;294.1705933;27693.05078;61.69335556
11.06.2019 17:53:10,537;697.4735107;697.7919312;682.4615479;1.154316187;1.073460937;2.24833703;2.284374714;-1.702307343;88.70057678;58.16509247;99.96956635;426.1199951;403.9320068;295.1965027;27693.06641;61.69335556
11.06.2019 17:53:25,574;697.4735107;697.7919312;682.4615479;1.154316187;1.073460937;2.247709274;2.315846205;-1.284258127;88.71626282;58.2311821;99.93858337;423.8399963;404.598999;293.9206238;27693.06641;61.69335556
11.06.2019 17:53:40,606;697.4735107;697.7919312;682.4615479;1.154316187;1.073460937;2.248650551;2.256362677;-1.284258127;88.70057678;58.19810867;99.96746063;422.519989;405.0669861;293.9206238;27693.06641;61.62048721
11.06.2019 17:53:55,643;697.4735107;697.7919312;682.4615479;1.154316187;1.073460937;2.248964071;2.243489265;-1.228146076;88.69273376;58.19810867;99.96009827;424.9200134;404.2739868;293.9206238;27693.06641;61.60330582
11.06.2019 17:54:10,686;697.4735107;697.7919312;682.4615479;1.154316187;1.068143487;2.248650551;2.213000298;-1.469917655;88.70057678;58.16509247;99.94260406;424.6799927;404.67099;294.572113;27693.08398;61.60330582
11.06.2019 17:54:25,718;697.4735107;697.7919312;682.4615479;1.154316187;1.068143487;2.248023033;2.291852474;-1.374034166;88.72410583;58.16509247;99.93030548;422.7600098;404.3099976;294.2174683;27693.08398;61.60330582
11.06.2019 17:54:40,747;697.4695435;697.7919312;682.4615479;1.154316187;1.068143487;2.24833703;2.338094234;-1.359976292;88.70842743;58.19810867;99.92642212;424.5599976;404.2200012;294.2174683;27693.08398;61.60330582
11.06.2019 17:54:55,787;697.4782104;697.7929077;682.4615479;1.154316187;1.068143487;2.248964071;2.237776756;-1.277945042;88.72410583;58.19810867;99.95767212;424.0799866;404.2739868;294.2174683;27693.08398;61.60330582
11.06.2019 17:55:10,824;697.4737549;697.7929077;682.4615479;1.154316187;1.068143487;2.248964071;2.175950766;-1.277945042;88.72410583;58.2311821;99.95135498;426.6000061;404.3099976;294.2174683;27693.09961;61.60330582
11.06.2019 17:55:25,859;697.4714355;697.7929077;682.4532471;1.154316187;1.068143487;2.248023033;2.262969017;-1.320051432;88.72410583;58.19810867;99.96626282;422.6400146;404.5090027;294.2174683;27693.09961;61.60330582
11.06.2019 17:55:40,890;697.4782715;697.7929077;682.4532471;1.154316187;1.068143487;2.249278307;2.294949532;-1.057434559;88.73195648;58.16509247;99.96901703;424.2000122;404.2380066;293.6264038;27693.09961;61.60330582
11.06.2019 17:55:55,924;697.4782715;697.7929077;682.4625854;1.154316187;1.068143487;2.249591589;2.234456301;-1.505155206;88.72410583;58.16509247;99.97198486;426.6000061;404.3280029;294.8677673;27693.09961;61.60330582
11.06.2019 17:56:10,960;697.4782715;697.7929077;682.4625854;1.154316187;1.068143487;2.249905348;2.2829144;-1.462966681;88.73195648;58.19810867;99.99676514;423.2399902;404.5090027;294.8677673;27693.11719;61.57580948
11.06.2019 17:56:26,001;697.4671631;697.7929077;682.4625854;1.154316187;1.068143487;2.249905348;2.305318594;-1.281370759;88.73195648;58.19810867;99.95983887;422.7600098;404.4370117;294.3477783;27693.11719;61.57580948
11.06.2019 17:56:41,035;697.4768066;697.7929077;682.4625854;1.154316187;1.068143487;2.249278307;2.22281599;-1.309423685;88.70842743;58.2311821;99.94278717;425.1600037;404.1300049;294.3477783;27693.11719;61.57580948
11.06.2019 17:56:56,070;697.4818115;697.7929077;682.4625854;1.154316187;1.068143487;2.248023033;2.267551184;-1.639044762;88.70057678;58.19810867;99.9617157;426.3599854;403.6080017;295.130127;27693.11719;61.50154114
11.06.2019 17:57:11,112;697.4743652;697.7929077;682.4625854;1.154316187;1.075646281;2.248023033;2.22799325;-1.43452239;88.72410583;58.19810867;99.9560318;425.0400085;403.0849915;294.5449829;27693.13281;61.50154114
11.06.2019 17:57:26,142;697.4743652;697.7929077;682.4625854;1.154316187;1.075646281;2.248964071;2.24919486;-1.392367721;88.71626282;58.2311821;99.94415283;427.2000122;403.1929932;294.5449829;27693.13281;61.53243256
11.06.2019 17:57:41,176;697.4743652;697.7929077;682.4625854;1.154316187;1.075646281;2.249591589;2.258382082;-1.254150987;88.71626282;58.19810867;99.93119812;426.1199951;403.1390076;294.2297058;27693.13281;61.53243256
11.06.2019 17:57:56,218;697.4743652;697.7929077;682.4625854;1.154316187;1.075646281;2.248650551;2.235378981;-1.260223627;88.71626282;58.19810867;99.96282959;426.6000061;402.8330078;294.1266174;27693.13281;61.59461594
11.06.2019 17:58:11,257;697.4743652;697.7929077;682.4542847;1.154316187;1.075646281;2.248023033;2.238514185;-1.147868514;88.69273376;58.19810867;99.97055817;425.1600037;403.0310059;293.7248535;27693.15039;61.59461594
11.06.2019 17:58:26,288;697.4700928;697.7929077;682.4542847;1.154316187;1.075646281;2.24833703;2.292945862;-1.309056282;88.68489838;58.19810867;99.99707794;426.1199951;402.9410095;294.2262268;27693.15039;61.59461594
11.06.2019 17:58:41,320;697.477478;697.7929077;682.4671631;1.154316187;1.075646281;2.248650551;2.319108725;-1.547165751;88.71626282;58.19810867;100.0063629;426.2399902;403.0310059;294.9478149;27693.15039;61.59461594
11.06.2019 17:58:56,355;697.477478;697.7929077;682.4671631;1.154316187;1.071181178;2.247395992;2.304773569;-1.121845245;88.67704773;58.19810867;100.0170898;426.6000061;403.1570129;293.5702209;27693.15039;61.59461594
11.06.2019 17:59:11,383;697.477478;697.7929077;682.4671631;1.154316187;1.071181178;2.248023033;2.25746417;-1.350671172;88.68489838;58.19810867;100.0043259;426.8399963;402.868988;294.3050842;27693.16602;61.66172409
11.06.2019 17:59:26,419;697.4747314;697.7929077;682.4671631;1.154316187;1.071181178;2.247081757;2.267917633;-1.392836213;88.68489838;58.16509247;99.998703;425.7600098;402.9590149;294.3050842;27693.16602;61.60028458
11.06.2019 17:59:41,454;697.4747314;697.7929077;682.4585571;1.154316187;1.071181178;2.247081757;2.204277515;-1.291642904;88.69273376;58.19810867;100.011795;425.0400085;403.427002;294.015686;27693.16602;61.60028458
11.06.2019 17:59:56,486;697.4747314;697.7929077;682.4585571;1.154316187;1.071181178;2.247709274;2.241831541;-1.263557553;88.69273376;58.19810867;100.0272751;426.6000061;403.355011;294.015686;27693.16602;61.69032669
11.06.2019 18:00:11,515;697.4790649;697.7929077;682.4585571;1.154316187;1.071181178;2.247081757;2.258932829;-1.179359078;88.66920471;58.2311821;100.0226135;426.7200012;403.2290039;293.6945496;27693.18359;61.63822556
11.06.2019 18:00:26,554;697.4790649;697.7929077;682.4585571;1.154316187;1.071181178;2.247709274;2.263519049;-1.179359078;88.68489838;58.16509247;100.0391541;425.8800049;403.2290039;293.6945496;27693.18359;61.67943192
11.06.2019 18:00:41,590;697.4790649;697.7929077;682.4585571;1.154316187;1.071181178;2.247081757;2.231318235;-1.497481704;88.66920471;58.19810867;100.0263138;426.8399963;403.3729858;294.6043701;27693.18359;61.6361084
11.06.2019 18:00:56,627;697.4790649;697.7929077;682.4585571;1.154316187;1.071181178;2.246454;2.286747217;-1.525640607;88.66920471;58.16509247;100.0502396;429.6000061;403.2290039;294.6043701;27693.18359;61.6675415
11.06.2019 18:01:11,669;697.4745483;697.7929077;682.4585571;1.154316187;1.071181178;2.246768236;2.258382082;-1.617116451;88.65351868;58.16509247;100.0027847;424.9200134;403.1029968;294.90625;27693.19922;61.6999855
11.06.2019 18:01:26,702;697.4745483;697.7929077;682.4585571;1.154316187;1.071181178;2.247395992;2.247171164;-1.161587119;88.67704773;58.19810867;100.0111389;425.6400146;402.9590149;293.6838989;27693.19922;61.6999855
11.06.2019 18:01:41,741;697.4772949;697.7929077;682.4585571;1.154316187;1.071181178;2.246768236;2.21985507;-1.576138496;88.66920471;58.19810867;100.0263901;425.3999939;402.5799866;294.7890625;27693.19922;61.6999855
11.06.2019 18:01:56,781;697.4794312;697.7929077;682.4585571;1.154316187;1.071181178;2.247395992;2.240910292;-1.718946576;88.68489838;58.19810867;100.1021881;426.480011;403.0310059;295.2780762;27693.19922;61.67984009
11.06.2019 18:02:11,818;697.4794312;697.7929077;682.4585571;1.154316187;1.071181178;2.246768236;2.276885033;-1.562254906;88.66920471;58.16509247;100.0785828;426.3599854;402.8330078;294.7493591;27693.2168;61.67984009
11.06.2019 18:02:26,861;697.4794312;697.7929077;682.4585571;1.154316187;1.071181178;2.247081757;2.2829144;-1.585977197;88.66920471;58.19810867;100.0798798;426.8399963;402.8330078;294.8574219;27693.2168;61.65171051
11.06.2019 18:02:41,901;697.4762573;697.7929077;682.4585571;1.154316187;1.071181178;2.246140718;2.292217016;-1.249451399;88.66920471;58.19810867;100.0948257;425.8800049;402.6340027;293.7745972;27693.2168;61.65171051
11.06.2019 18:02:56,933;697.4762573;697.7929077;682.4585571;1.154316187;1.071181178;2.246140718;2.275970459;-1.470247746;88.66135406;58.19810867;100.0680237;426.1199951;402.6159973;294.4058228;27693.2168;61.65171051
11.06.2019 18:03:11,969;697.479126;697.7929077;682.4585571;1.154316187;1.071181178;2.246768236;2.170525789;-1.540966749;88.64567566;58.19810867;100.0896606;424.4400024;402.7250061;294.6884766;27693.23242;61.61083221
11.06.2019 18:03:27,007;697.4749756;697.7929077;682.4585571;1.154316187;1.071181178;2.245199442;2.321825504;-1.192366004;88.66135406;58.19810867;100.0683823;425.6400146;402.9410095;293.5712891;27693.23242;61.66165924
11.06.2019 18:03:42,033;697.4749756;697.7929077;682.4585571;1.154316187;1.071181178;2.24582696;2.275056362;-1.546186328;88.64567566;58.19810867;100.0473175;425.0400085;402.9410095;294.5826416;27693.23242;61.61208344
11.06.2019 18:03:57,076;697.4749756;697.7929077;682.4585571;1.154316187;1.071181178;2.246140718;2.231687546;-1.633241534;88.62998962;58.16509247;100.0601654;424.6799927;402.7969971;294.9673767;27693.23242;61.66028214
11.06.2019 18:04:12,112;697.4814453;697.7929077;682.4585571;1.154316187;1.071181178;2.244885921;2.235009909;-1.551138639;88.62998962;58.19810867;100.0490646;425.1600037;402.9769897;294.5715027;27693.25;61.66028214
11.06.2019 18:04:27,139;697.4743652;697.7929077;682.4585571;1.154316187;1.071181178;2.244258404;2.290576696;-1.458767653;88.60646057;58.19810867;100.0413513;425.1600037;403.1929932;294.2270203;27693.25;61.60763168
11.06.2019 18:04:42,182;697.4706421;697.7929077;682.4585571;1.154316187;1.071181178;2.243944645;2.240910292;-1.472863197;88.60646057;58.16509247;100.0391312;422.8800049;402.9230042;294.2270203;27693.25;61.60763168
11.06.2019 18:04:57,208;697.4782104;697.7929077;682.4585571;1.154316187;1.071181178;2.243316889;2.267551184;-1.501055241;88.58292389;58.16509247;100.0603714;425.1600037;403.0310059;294.2270203;27693.25;61.64976501
11.06.2019 18:05:12,237;697.4782104;697.7929077;682.4585571;1.154316187;1.071181178;2.243002892;2.241094589;-1.335519433;88.58292389;58.16509247;100.0398407;423.480011;403.3370056;293.7139893;27693.26758;61.60018158
11.06.2019 18:05:27,275;697.4782104;697.7929077;682.4585571;1.154316187;1.071181178;2.242375851;2.326350451;-1.615993142;88.58292389;58.16509247;100.0449982;424.0799866;403.3909912;294.4344177;27693.26758;61.60018158
11.06.2019 18:05:42,308;697.480957;697.7929077;682.4585571;1.154316187;1.071181178;2.242375851;2.225775242;-1.363315225;88.56723785;58.19810867;100.0200806;423.9599915;403.4989929;293.7130432;27693.26758;61.60018158
11.06.2019 18:05:57,339;697.480957;697.7929077;682.4585571;1.154316187;1.071181178;2.242375851;2.240357399;-1.585505605;88.5437088;58.19810867;100.0522842;425.7600098;403.1929932;294.3473816;27693.26758;61.60018158
11.06.2019 18:06:12,379;697.4726563;697.7929077;682.4585571;1.154316187;1.071181178;2.241120577;2.284374714;-1.386101484;88.55939484;58.16509247;100.0609894;424.4400024;403.0490112;293.6171265;27693.2832;61.60018158
11.06.2019 18:06:27,414;697.4698486;697.7929077;682.4585571;1.154316187;1.071181178;2.241120577;2.233902931;-1.549884081;88.52801514;58.19810867;100.0236511;424.2000122;402.9410095;294.0844727;27693.2832;61.60018158
11.06.2019 18:06:42,446;697.4766235;697.7901611;682.4585571;1.154316187;1.071181178;2.241120577;2.212629318;-1.531754851;88.52017975;58.19810867;100.0636139;424.0799866;403.1390076;294.0327148;27693.2832;61.60018158
11.06.2019 18:06:57,485;697.4766235;697.7901611;682.4585571;1.154316187;1.071181178;2.241434574;2.161531448;-1.517612219;88.52801514;58.19810867;100.0643921;424.0799866;403.4809875;294.0327148;27693.2832;61.60018158
11.06.2019 18:07:12,521;697.4732056;697.7901611;682.4585571;1.154316187;1.071181178;2.240493536;2.261134863;-1.445705414;88.51233673;58.16509247;100.0706024;424.5599976;403.6799927;293.6307678;27693.30078;61.60018158
11.06.2019 18:07:27,560;697.4732056;697.7901611;682.4585571;1.154316187;1.071181178;2.239238262;2.238514185;-1.530390978;88.48095703;58.19810867;100.0606537;425.519989;403.8420105;293.6307678;27693.30078;61.60018158
11.06.2019 18:07:42,596;697.4732056;697.7901611;682.4585571;1.154316187;1.071181178;2.238924742;2.245330811;-1.544513702;88.47312164;58.19810867;100.0708771;423.7200012;403.553009;293.6307678;27693.30078;61.60018158
11.06.2019 18:07:57,632;697.4732056;697.7901611;682.4585571;1.154316187;1.071181178;2.239238262;2.207991123;-1.555025339;88.47312164;58.26420212;100.0585251;421.7999878;403.427002;293.7009888;27693.30078;61.60018158
11.06.2019 18:08:12,668;697.4732056;697.7901611;682.4585571;1.154316187;1.071181178;2.238296986;2.260584354;-1.597447753;88.47312164;58.19810867;100.0394745;426.6000061;403.1570129;293.7009888;27693.31641;61.56095123
11.06.2019 18:08:27,706;697.4732056;697.7901611;682.4585571;1.154316187;1.071181178;2.238924742;2.273226738;-1.794152498;88.45742798;58.16509247;100.0134964;426.2399902;403.0669861;294.3420105;27693.31641;61.56095123
11.06.2019 18:08:42,735;697.4732056;697.7901611;682.4674683;1.154316187;1.071181178;2.237983704;2.314758301;-1.623391867;88.45742798;58.19810867;100.0247498;426.7200012;402.9949951;293.7347107;27693.31641;61.59473038
11.06.2019 18:08:57,767;697.480896;697.7901611;682.4674683;1.154316187;1.071181178;2.238296986;2.279078484;-1.609295249;88.45742798;58.19810867;100.0180817;428.3999939;403.0849915;293.7347107;27693.31641;61.59473038
11.06.2019 18:09:12,808;697.480896;697.7901611;682.4674683;1.155487299;1.071181178;2.23766923;2.241831541;-1.860647559;88.44959259;58.16509247;100.0097961;424.4400024;402.7609863;294.369873;27693.33398;61.59473038
11.06.2019 18:09:27,837;697.480896;697.7901611;682.4611206;1.155487299;1.071181178;2.237983704;2.235563278;-1.620033741;88.42606354;58.16509247;99.99969482;428.0400085;403.0130005;293.7251282;27693.33398;61.59473038
11.06.2019 18:09:42,868;697.4765625;697.7901611;682.4611206;1.155487299;1.071181178;2.237355947;2.253055811;-1.545013666;88.41820526;58.16509247;99.97496033;427.0799866;402.9230042;293.4308777;27693.33398;61.59473038
11.06.2019 18:09:57,902;697.4740601;697.7901611;682.4611206;1.155487299;1.071181178;2.236414671;2.282183886;-1.816023707;88.41036987;58.16509247;99.99499512;426.2399902;403.2109985;294.0813599;27693.33398;61.50204086
11.06.2019 18:10:12,935;697.4740601;697.7901611;682.4611206;1.155487299;1.071181178;2.236414671;2.239804506;-1.816023707;88.41036987;58.19810867;100.0032806;424.9200134;403.2109985;294.0813599;27693.34961;61.59649658
11.06.2019 18:10:27,970;697.4740601;697.7901611;682.4611206;1.155487299;1.071181178;2.235786915;2.286199808;-1.491340876;88.39467621;58.2311821;99.98834229;426.3599854;402.9230042;293.0768127;27693.34961;61.59649658
11.06.2019 18:10:43,007;697.4740601;697.7901611;682.4611206;1.155487299;1.071181178;2.236100912;2.220225334;-1.945355177;88.39467621;58.19810867;99.97146606;425.8800049;403.0669861;294.4090576;27693.34961;61.59649658
11.06.2019 18:10:58,050;697.4668579;697.7901611;682.4611206;1.155487299;1.071181178;2.236100912;2.18678093;-1.721737862;88.37899017;58.19810867;99.99624634;424.6799927;403.2470093;293.6517334;27693.34961;61.50270081
11.06.2019 18:11:13,093;697.4746704;697.7901611;682.4611206;1.155487299;1.071181178;2.234845877;2.262969017;-1.735934258;88.37899017;58.19810867;99.99633789;424.5599976;403.2650146;293.6517334;27693.36719;61.55021667
11.06.2019 18:11:28,131;697.4746704;697.7901611;682.454834;1.155487299;1.071181178;2.235473633;2.267184973;-2.026511669;88.37899017;58.2311821;99.99065399;425.2799988;403.1749878;294.5590515;27693.36719;61.50024033
11.06.2019 18:11:43,166;697.4688721;697.7901611;682.454834;1.155487299;1.071181178;2.2339046;2.291852474;-1.718960762;88.36331177;58.19810867;100.0240936;426.8399963;403.3909912;293.4824524;27693.36719;61.50024033
11.06.2019 18:11:58,206;697.4753418;697.7901611;682.454834;1.155487299;1.071181178;2.234218359;2.290576696;-1.625403404;88.33978271;58.19810867;99.99216461;424.2000122;403.0490112;293.2568054;27693.36719;61.58418655
11.06.2019 18:12:13,241;697.4753418;697.7901611;682.454834;1.155487299;1.071181178;2.233591318;2.240910292;-1.870756626;88.3476181;58.19810867;99.98190308;424.4400024;403.3370056;293.9266357;27693.38281;61.50228119
11.06.2019 18:12:28,285;697.4702148;697.7901611;682.454834;1.155487299;1.071181178;2.232650042;2.302410364;-1.913399696;88.33978271;58.19810867;99.97412109;426;403.4450073;293.9266357;27693.38281;61.59567261
11.06.2019 18:12:43,322;697.4702148;697.7901611;682.4577637;1.155487299;1.071181178;2.232336044;2.242199898;-1.828459382;88.32408905;58.2311821;99.97370911;425.8800049;403.3190002;293.6448364;27693.38281;61.59567261
11.06.2019 18:12:58,360;697.4760132;697.7901611;682.4577637;1.155487299;1.071181178;2.232650042;2.258382082;-1.81423676;88.31625366;58.2311821;99.9743042;425.0400085;403.2290039;293.6448364;27693.38281;61.59567261
11.06.2019 18:13:13,389;697.4736328;697.7901611;682.4577637;1.155487299;1.071181178;2.233277321;2.209661484;-1.945887923;88.33193207;58.19810867;99.97516632;424.3200073;402.8150024;294.099762;27693.40039;61.59733582
11.06.2019 18:13:28,422;697.4736328;697.7901611;682.4577637;1.155487299;1.071181178;2.232022285;2.177633047;-1.729502201;88.33193207;58.2311821;99.99932861;425.1600037;403.1390076;293.3232727;27693.40039;61.59733582
11.06.2019 18:13:43,464;697.4697876;697.7901611;682.4577637;1.155487299;1.071181178;2.232963562;2.247171164;-1.686914802;88.32408905;58.19810867;100.0085907;425.7600098;403.1390076;293.3232727;27693.40039;61.59733582
11.06.2019 18:13:58,500;697.4743042;697.7901611;682.4577637;1.155487299;1.071181178;2.231708288;2.215409756;-1.957371116;88.29270935;58.16509247;99.97821045;426.6000061;403.0130005;293.9301758;27693.40039;61.59733582
11.06.2019 18:14:13,530;697.4696655;697.7901611;682.4577637;1.155487299;1.071181178;2.231395006;2.258382082;-1.971576691;88.29270935;58.19810867;99.98570251;425.6400146;402.9230042;293.9301758;27693.41602;61.59733582
11.06.2019 18:14:28,570;697.4751587;697.7901611;682.4577637;1.155487299;1.071181178;2.230453491;2.258932829;-2.014336109;88.27703094;58.2311821;99.98728943;425.6400146;402.9590149;293.9301758;27693.41602;61.59733582
11.06.2019 18:14:43,605;697.4689331;697.7901611;682.4577637;1.155487299;1.071181178;2.230139971;2.267734528;-2.00007534;88.25350189;58.2311821;99.97597504;428.1600037;402.9949951;293.9301758;27693.41602;61.59733582
11.06.2019 18:14:58,642;697.4689331;697.7901611;682.4577637;1.155487299;1.071181178;2.230453491;2.287659168;-2.056885242;88.24565125;58.2311821;99.96215057;427.2000122;403.0130005;294.0509644;27693.41602;61.59733582
11.06.2019 18:15:13,680;697.4689331;697.7901611;682.4577637;1.155487299;1.071181178;2.230139971;2.267917633;-2.071123362;88.25350189;58.19810867;99.96568298;425.1600037;403.0130005;294.0509644;27693.43359;61.59733582
11.06.2019 18:15:28,717;697.4689331;697.7901611;682.4577637;1.155487299;1.071181178;2.229198933;2.209290504;-2.113916397;88.23780823;58.26420212;99.9834137;425.2799988;403.0849915;294.0509644;27693.43359;61.59733582
11.06.2019 18:15:43,756;697.4689331;697.7901611;682.4577637;1.155487299;1.071181178;2.229512215;2.265169144;-1.919448376;88.23780823;58.19810867;100.0102386;425.2799988;403.2650146;293.5395508;27693.43359;61.59733582
11.06.2019 18:15:58,786;697.4767456;697.7885132;682.4577637;1.155487299;1.071181178;2.228884935;2.211887598;-2.378058672;88.22212219;58.19810867;100.003418;424.9200134;403.2290039;294.7597656;27693.43359;61.59733582
11.06.2019 18:16:13,825;697.4682007;697.7885132;682.4577637;1.155487299;1.071181178;2.227943659;2.232241392;-2.242228031;88.20642853;58.2311821;99.99349213;426;403.1210022;294.2528076;27693.44922;61.57056427
11.06.2019 18:16:28,859;697.4682007;697.7885132;682.4577637;1.155487299;1.071181178;2.227943659;2.21096015;-2.283988476;88.20642853;58.16509247;99.97934723;425.1600037;402.8150024;294.3712463;27693.44922;61.55460739
11.06.2019 18:16:43,892;697.4718628;697.7885132;682.4577637;1.155487299;1.071181178;2.229198933;2.303682804;-2.198014736;88.20642853;58.16509247;99.9995575;426.1199951;402.9949951;294.2895508;27693.44922;61.55460739
11.06.2019 18:16:58,923;697.4718628;697.7885132;682.4577637;1.155487299;1.071181178;2.2276299;2.219669819;-2.054069042;88.21427917;58.19810867;99.97857666;429.6000061;403.0490112;293.678772;27693.44922;61.55460739
11.06.2019 18:17:13,969;697.4718628;697.7885132;682.4577637;1.155487299;1.071181178;2.227315903;2.260217428;-2.31627965;88.19859314;58.19810867;100.0096893;425.6400146;403.2109985;294.3816223;27693.4668;61.59996414
11.06.2019 18:17:29,009;697.4732666;697.7885132;682.4614258;1.155487299;1.071181178;2.227943659;2.242015839;-2.287647963;88.17506409;58.19810867;99.9912262;425.3999939;403.3729858;294.3816223;27693.4668;61.59996414
11.06.2019 18:17:44,037;697.4732666;697.7885132;682.4614258;1.155487299;1.071181178;2.226688862;2.244225979;-2.141093016;88.17506409;58.16509247;100.0065918;427.9200134;402.9049988;293.8040161;27693.4668;61.59996414
11.06.2019 18:17:59,077;697.4750977;697.7885132;682.4614258;1.153764725;1.071181178;2.226688862;2.274873257;-2.187587738;88.15153503;58.19810867;99.99984741;426.9599915;402.9590149;293.9357605;27693.4668;61.59996414
11.06.2019 18:18:14,119;697.4672241;697.7885132;682.4614258;1.153764725;1.071181178;2.226061344;2.239435911;-1.51012063;88.14369202;56.90959549;99.99476624;423.7200012;403.1929932;291.9350586;27693.48242;61.59996414
11.06.2019 18:18:29,151;697.4672241;697.7885132;682.4533691;1.153764725;1.071181178;2.225433588;2.243121147;-1.579951167;88.13584137;56.87657547;99.97883606;420.480011;403.4089966;291.893158;27693.48242;61.59996414
11.06.2019 18:18:44,185;697.4706421;697.7885132;682.4533691;1.153764725;1.071181178;2.224805832;2.216521502;-1.608407259;88.13584137;56.87657547;100.012886;423.3599854;403.4450073;291.893158;27693.48242;61.51205826
11.06.2019 18:18:59,218;697.4706421;697.7885132;682.4533691;1.153764725;1.071181178;2.225120306;2.21633625;-1.594150186;88.12014771;56.90959549;100.0071564;422.8800049;403.4809875;291.893158;27693.48242;61.59752655
11.06.2019 18:19:14,257;697.4728394;697.7885132;682.4533691;1.153764725;1.071181178;2.223864794;2.21077466;-1.561884522;88.1044693;56.87657547;99.96636963;421.7999878;403.2290039;291.893158;27693.5;61.50422668
11.06.2019 18:19:29,283;697.4694824;697.7885132;682.4533691;1.153764725;1.071181178;2.22449255;2.260217428;-1.533422232;88.09661865;56.87657547;99.96243286;420.7200012;403.5350037;291.893158;27693.5;61.50422668
11.06.2019 18:19:44,320;697.4694824;697.7885132;682.4533691;1.153764725;1.071181178;2.223864794;2.235932589;-1.561884522;88.09661865;56.90959549;99.94560242;424.7999878;403.3370056;291.893158;27693.5;61.50422668
11.06.2019 18:19:59,358;697.4746704;697.7885132;682.4533691;1.153764725;1.071181178;2.223864794;2.268833399;-1.54507184;88.09661865;56.90959549;99.98558044;422.8800049;403.4630127;291.8455505;27693.5;61.50422668
11.06.2019 18:20:14,394;697.4746704;697.7885132;682.4489136;1.153764725;1.071181178;2.223551273;2.227069139;-1.296013594;88.0730896;56.87657547;99.99468231;422.0400085;403.4089966;291.0999756;27693.51758;61.50422668
11.06.2019 18:20:29,432;697.4746704;697.7885132;682.4489136;1.153764725;1.071181178;2.222296476;2.250482082;-1.27966249;88.0730896;56.87657547;99.96183777;422.519989;403.5899963;290.8929443;27693.51758;61.50422668
11.06.2019 18:20:44,470;697.4746704;697.7885132;682.4489136;1.153764725;1.071181178;2.221668959;2.200932264;-1.5473001;88.04172516;56.94266891;99.98558044;425.7600098;403.0310059;291.5698547;27693.51758;61.50422668
11.06.2019 18:20:59,504;697.4675903;697.7885132;682.4489136;1.153764725;1.071181178;2.2213552;2.185288668;-1.561548948;88.03388214;56.87657547;99.95845032;422.2799988;403.3190002;291.5698547;27693.51758;61.50422668
11.06.2019 18:21:14,533;697.4770508;697.7885132;682.4489136;1.153764725;1.071181178;2.221041203;2.243673563;-1.743663311;88.03388214;56.87657547;99.98099518;424.2000122;403.5169983;292.0446472;27693.5332;61.50422668
11.06.2019 18:21:29,574;697.4707642;697.7885132;682.4489136;1.153764725;1.071181178;2.2213552;2.201675892;-1.788399935;88.01819611;56.87657547;99.94586945;423.3599854;403.6080017;292.2116089;27693.5332;61.50422668
11.06.2019 18:21:44,617;697.4707642;697.7885132;682.4489136;1.153764725;1.071181178;2.2213552;2.283827066;-1.599549651;88.01034546;56.87657547;99.95695496;422.8800049;403.4450073;291.6773376;27693.5332;61.50422668
11.06.2019 18:21:59,656;697.4707642;697.7885132;682.4489136;1.153764725;1.071181178;2.220100164;2.265169144;-1.536082983;88.03388214;56.90959549;99.95384216;419.3999939;403.3729858;291.3366699;27693.55078;61.50422668
11.06.2019 18:22:14,691;697.4788818;697.7885132;682.4530029;1.153764725;1.071181178;2.221041203;2.255995035;-1.424540877;88.00250244;56.87657547;99.95057678;422.1600037;403.355011;291.3366699;27693.55078;61.50001144
11.06.2019 18:22:29,725;697.4723511;697.7885132;682.4530029;1.155365348;1.071181178;2.220100164;2.239251614;-1.592816353;88.01034546;56.87657547;99.9701767;422.2799988;403.7520142;291.691925;27693.55078;61.50001144
11.06.2019 18:22:44,758;697.4723511;697.7885132;682.4530029;1.155365348;1.071181178;2.2213552;2.225220442;-1.763285279;88.01034546;56.87657547;99.98084259;424.9200134;403.7520142;292.3359375;27693.55078;61.50001144
11.06.2019 18:22:59,795;697.4783325;697.7885132;682.4530029;1.155365348;1.071181178;2.221041203;2.234087229;-1.387752414;88.01819611;56.87657547;99.97953796;423.1199951;403.7160034;291.2325439;27693.56641;61.50001144
11.06.2019 18:23:14,837;697.4783325;697.7849731;682.4530029;1.155365348;1.071181178;2.220413685;2.178006649;-1.514915347;87.98681641;56.87657547;99.96183777;421.5599976;403.427002;291.3520203;27693.56641;61.50001144
11.06.2019 18:23:29,877;697.4694824;697.7849731;682.4530029;1.155365348;1.071181178;2.220413685;2.28638196;-1.672334433;87.98681641;56.87657547;99.96933746;423;403.7520142;291.7972107;27693.56641;61.50001144
11.06.2019 18:23:44,918;697.4778442;697.7849731;682.4530029;1.155365348;1.071181178;2.220100164;2.224850655;-2.0402565;87.97897339;56.87657547;99.96972656;420.6000061;403.697998;292.7972107;27693.56641;61.50001144
11.06.2019 18:23:59,960;697.4778442;697.7849731;682.4530029;1.155365348;1.071181178;2.220100164;2.198700905;-1.483884096;87.99466705;56.87657547;99.98883057;419.7600098;403.6080017;291.2240295;27693.58398;61.44535065
11.06.2019 18:24:15,004;697.4778442;697.7849731;682.4530029;1.155365348;1.073784351;2.219786644;2.175576925;-1.606676698;87.971138;56.87657547;99.96980286;423.8399963;403.7520142;291.5309448;27693.58398;61.44535065
11.06.2019 18:24:30,034;697.4723511;697.7849731;682.4530029;1.155365348;1.073784351;2.219472647;2.21355629;-1.62095499;87.971138;56.87657547;99.97911835;424.4400024;403.6080017;291.5309448;27693.58398;61.40142822
11.06.2019 18:24:45,081;697.4723511;697.7888794;682.4530029;1.155365348;1.073784351;2.21821785;2.264435768;-1.617658019;87.971138;56.84355545;99.99088287;421.2000122;403.8420105;291.360321;27693.58398;61.40142822
11.06.2019 18:25:00,118;697.4765625;697.7888794;682.4530029;1.155365348;1.073784351;2.21821785;2.170712709;-1.422882676;87.971138;56.87657547;100.0337372;422.3999939;403.7879944;290.8099976;27693.59961;61.40142822
11.06.2019 18:25:15,153;697.4765625;697.7888794;682.4530029;1.155365348;1.073784351;2.218845367;2.249010801;-1.747399449;87.94760895;56.87657547;100.0106201;422.7600098;403.8420105;291.8076477;27693.59961;61.40142822
11.06.2019 18:25:30,183;697.4745483;697.7888794;682.4530029;1.155365348;1.073784351;2.217904329;2.259483576;-1.468191147;87.94760895;56.87657547;99.96459198;424.0799866;404.0039978;290.8977661;27693.59961;61.40142822
11.06.2019 18:25:45,222;697.4745483;697.7888794;682.4451294;1.155365348;1.073784351;2.218531132;2.208733559;-1.453064203;87.94760895;56.87657547;99.94945526;424.2000122;403.0490112;290.9354858;27693.59961;61.40142822
11.06.2019 18:26:00,257;697.4716797;697.7888794;682.4451294;1.155365348;1.073784351;2.218845367;2.227438927;-1.56497395;87.96327972;56.87657547;99.96498871;422.1600037;403.4450073;291.2921143;27693.61719;61.40142822
11.06.2019 18:26:15,285;697.4785156;697.7888794;682.4451294;1.155365348;1.073784351;2.219158888;2.212258339;-1.550732136;87.97897339;56.84355545;99.97143555;423;403.0490112;291.2921143;27693.61719;61.40142822
11.06.2019 18:26:30,314;697.4785156;697.7888794;682.4506226;1.155365348;1.073784351;2.218845367;2.229101896;-1.597798824;87.97897339;56.87657547;99.9752655;423.1199951;403.6440125;291.6018982;27693.61719;61.40142822
11.06.2019 18:26:45,357;697.47229;697.7888794;682.4506226;1.155365348;1.073784351;2.218531132;2.186594248;-1.66621244;87.97897339;56.90959549;99.96128845;423.1199951;403.427002;291.7549438;27693.61719;61.40142822
11.06.2019 18:27:00,387;697.47229;697.7888794;682.4506226;1.155365348;1.073784351;2.219786644;2.191441059;-1.934167624;87.98681641;56.90959549;99.97698975;423.8399963;403.427002;292.6746216;27693.63281;61.40142822
11.06.2019 18:27:15,426;697.47229;697.7888794;682.4506226;1.155365348;1.073784351;2.218845367;2.260217428;-1.358771324;87.971138;56.90959549;99.97976685;422.8800049;403.553009;290.9258423;27693.63281;61.40142822
11.06.2019 18:27:30,474;697.4781494;697.7888794;682.4506226;1.155365348;1.073784351;2.21821785;2.261868715;-1.512276292;87.971138;56.90959549;99.98458862;422.1600037;403.427002;291.092865;27693.63281;61.40142822
11.06.2019 18:27:45,512;697.4721069;697.7888794;682.4506226;1.155365348;1.073784351;2.218531132;2.165468693;-1.498028755;87.971138;56.90959549;99.99497223;420.480011;403.3009949;291.092865;27693.63281;61.40142822
11.06.2019 18:28:00,543;697.4721069;697.7888794;682.4506226;1.155365348;1.073784351;2.21821785;2.232610703;-1.598382115;87.96327972;56.90959549;100.0023117;422.1600037;403.1210022;291.3361511;27693.65039;61.40142822
11.06.2019 18:28:15,581;697.4721069;697.7888794;682.4506226;1.155365348;1.073784351;2.217904329;2.234271765;-1.612635016;87.95544434;56.90959549;99.99858856;422.8800049;403.2109985;291.3361511;27693.65039;61.40142822
11.06.2019 18:28:30,614;697.4782104;697.7888794;682.4506226;1.155365348;1.073784351;2.21821785;2.186408043;-1.416433215;87.95544434;56.90959549;99.99504852;422.519989;403.3370056;290.8220215;27693.65039;61.40142822
11.06.2019 18:28:45,642;697.4745483;697.7888794;682.4506226;1.155365348;1.073784351;2.21821785;2.21355629;-1.59480536;87.96327972;56.90959549;99.98386383;422.519989;403.4809875;291.3260498;27693.65039;61.40142822
11.06.2019 18:29:00,684;697.4745483;697.7888794;682.4506226;1.155365348;1.073784351;2.219158888;2.193490028;-1.552017927;87.95544434;56.90959549;99.97271729;423.9599915;403.4809875;291.3260498;27693.66602;61.36314392
11.06.2019 18:29:15,724;697.4745483;697.7888794;682.4506226;1.155365348;1.073784351;2.21821785;2.197212696;-1.59480536;87.95544434;56.90959549;99.95265198;423.2399902;403.6440125;291.3260498;27693.66602;61.39997101
11.06.2019 18:29:30,767;697.4710083;697.7888794;682.4506226;1.155365348;1.073784351;2.218845367;2.237039089;-1.673274279;87.94760895;56.90959549;99.96660614;422.3999939;403.7340088;291.6286011;27693.66602;61.39997101
11.06.2019 18:29:45,794;697.4768677;697.7888794;682.4506226;1.155365348;1.073784351;2.218845367;2.226699591;-1.466630459;87.96327972;56.90959549;99.97019958;422.2799988;403.571991;291.0444946;27693.66602;61.35984421
11.06.2019 18:30:00,828;697.4708862;697.7888794;682.4506226;1.155365348;1.073784351;2.218531132;2.218929291;-1.904843569;87.96327972;56.87657547;99.97602081;423;403.1749878;292.2425537;27693.68359;61.35984421
11.06.2019 18:30:15,862;697.4725342;697.7888794;682.4506226;1.155365348;1.073784351;2.217904329;2.125936031;-1.481803417;87.96327972;56.90959549;99.99408722;420.8399963;403.355011;290.9665222;27693.68359;61.35984421
11.06.2019 18:30:30,905;697.4725342;697.7888794;682.4506226;1.155365348;1.073784351;2.217590094;2.196096182;-1.861166;87.96327972;56.87657547;100.0206757;424.4400024;403.4630127;291.9978333;27693.68359;61.35984421
11.06.2019 18:30:45,940;697.4803467;697.7888794;682.4506226;1.155365348;1.073784351;2.21821785;2.231133699;-1.640674353;87.94760895;56.90959549;100.0183945;422.1600037;403.7160034;291.4556885;27693.68359;61.37345123
11.06.2019 18:31:00,977;697.4735718;697.7888794;682.451355;1.155365348;1.073784351;2.217904329;2.214483023;-1.8501966;87.94760895;56.87657547;100.0247955;422.519989;403.9140015;292.0073547;27693.69922;61.37438965
11.06.2019 18:31:16,018;697.4735718;697.7888794;682.451355;1.155365348;1.073784351;2.21821785;2.209290504;-1.62142837;87.93191528;56.90959549;100.0085983;421.7999878;403.6260071;291.4012756;27693.69922;61.22077179
11.06.2019 18:31:31,064;697.4735718;697.7888794;682.451355;1.155365348;1.073784351;2.217590094;2.225960016;-1.649966598;87.94760895;56.94266891;99.99391174;422.519989;403.7520142;291.4012756;27693.69922;61.37443542
11.06.2019 18:31:46,107;697.4760742;697.7888794;682.451355;1.155365348;1.073784351;2.217904329;2.209475994;-1.446022272;87.94760895;56.90959549;100.0064316;420.8399963;403.6619873;290.865448;27693.69922;61.37443542
11.06.2019 18:32:01,143;697.4760742;697.7888794;682.451355;1.155365348;1.073784351;2.21821785;2.178380489;-1.789750934;87.95544434;56.90959549;99.990448;423.7200012;403.5169983;291.8768921;27693.7168;61.20557785
