Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 18:32:16,185;697.4797974;697.7888794;682.451355;1.155365348;1.073784351;2.21821785;2.170151234;-1.605120301;87.93191528;56.90959549;99.98413849;422.8800049;403.5169983;291.3551941;27693.7168;61.29653931
11.06.2019 18:32:31,220;697.4700928;697.7888794;682.451355;1.155365348;1.073784351;2.217590094;2.239804506;-1.848557115;87.93975067;56.87657547;100.0108795;424.7999878;403.2290039;292.0430603;27693.7168;61.29653931
11.06.2019 18:32:46,254;697.4782104;697.7888794;682.451355;1.155365348;1.073784351;2.217276573;2.269016743;-1.597863793;87.95544434;56.90959549;99.96134186;423.480011;403.0490112;291.2137756;27693.7168;61.20729446
11.06.2019 18:33:01,297;697.4821167;697.7888794;682.451355;1.155365348;1.073784351;2.21821785;2.196468353;-1.746849775;87.93975067;56.90959549;99.97120667;423.7200012;403.0490112;291.7556763;27693.73242;61.20729446
11.06.2019 18:33:16,341;697.4821167;697.7888794;682.451355;1.155365348;1.073784351;2.217590094;2.239620209;-1.691515207;87.95544434;56.87657547;99.97310638;423.480011;402.9949951;291.478302;27693.73242;61.20729446
11.06.2019 18:33:31,381;697.4777222;697.7888794;682.451355;1.155365348;1.069257975;2.217904329;2.249746561;-1.625372052;87.93191528;56.90959549;99.96014404;424.6799927;402.7969971;291.478302;27693.73242;61.20729446
11.06.2019 18:33:46,421;697.4777222;697.7888794;682.451355;1.155365348;1.069257975;2.217590094;2.218559027;-1.639668941;87.93975067;56.90959549;99.98719025;423.480011;403.0669861;291.478302;27693.73242;61.20729446
11.06.2019 18:34:01,457;697.4777222;697.7888794;682.451355;1.155365348;1.069257975;2.21821785;2.21874404;-1.636937499;87.95544434;56.90959549;99.97026825;423;403.0669861;291.5513306;27693.75;61.27038956
11.06.2019 18:34:16,490;697.4777222;697.7888794;682.451355;1.155365348;1.069257975;2.217590094;2.146123648;-1.665512919;87.95544434;56.90959549;100.0048447;424.5599976;402.9949951;291.5513306;27693.75;61.20190048
11.06.2019 18:34:31,529;697.4828491;697.7888794;682.451355;1.155365348;1.069257975;2.218531132;2.259850502;-1.777200341;87.96327972;56.90959549;100.0047684;422.1600037;403.1749878;291.9881592;27693.75;61.20190048
11.06.2019 18:34:46,555;697.4724731;697.7888794;682.451355;1.155365348;1.069257975;2.21821785;2.216706753;-1.639952898;87.93975067;56.87657547;99.99677277;424.0799866;403.0849915;291.3983765;27693.75;61.37316132
11.06.2019 18:35:01,588;697.4768066;697.7888794;682.451355;1.15662539;1.069257975;2.217904329;2.178941011;-1.486946821;87.93975067;56.90959549;100.0252151;421.7999878;403.2829895;291.0870361;27693.76758;61.37316132
11.06.2019 18:35:16,617;697.4768066;697.7888794;682.451355;1.15662539;1.069257975;2.217904329;2.193490028;-1.449305415;87.93975067;56.90959549;100.0078888;424.4400024;403.3190002;290.9806824;27693.76758;61.38108063
11.06.2019 18:35:31,644;697.480957;697.7888794;682.451355;1.15662539;1.069257975;2.217904329;2.253239632;-1.557462454;87.93191528;56.90959549;99.97157288;421.2000122;403.8599854;291.2863464;27693.76758;61.22414017
11.06.2019 18:35:46,686;697.480957;697.7888794;682.451355;1.15662539;1.069257975;2.21821785;2.336469889;-1.744414806;87.94760895;56.90959549;99.97824097;423.7200012;403.427002;291.8551331;27693.76758;61.39172745
11.06.2019 18:36:01,730;697.4713745;697.7888794;682.451355;1.15662539;1.073762417;2.217904329;2.240357399;-1.656895638;87.94760895;56.90959549;99.97985077;422.8800049;403.6440125;291.5673828;27693.7832;61.22661209
11.06.2019 18:36:16,777;697.4762573;697.7888794;682.451355;1.15662539;1.073762417;2.217904329;2.198886871;-1.642619967;87.94760895;56.90959549;99.97764587;423.480011;403.6440125;291.5673828;27693.7832;61.20000839
11.06.2019 18:36:31,812;697.4762573;697.7888794;682.451355;1.15662539;1.073762417;2.21821785;2.185288668;-1.669044018;87.94760895;56.90959549;99.95368958;425.1600037;403.3009949;291.5673828;27693.7832;61.20000839
11.06.2019 18:36:46,844;697.4786987;697.7888794;682.451355;1.15662539;1.073762417;2.217276573;2.269749165;-1.860221148;87.94760895;56.90959549;99.97402191;422.1600037;403.2829895;291.9863586;27693.7832;61.20000839
11.06.2019 18:37:01,886;697.4786987;697.7888794;682.451355;1.15662539;1.073762417;2.21821785;2.226699591;-1.697061419;87.94760895;56.84355545;99.98138428;424.4400024;403.2829895;291.5254517;27693.80078;61.29548264
11.06.2019 18:37:16,924;697.4786987;697.7888794;682.451355;1.15662539;1.073762417;2.217276573;2.176698446;-1.697061419;87.95544434;56.90959549;100.0222244;423.6000061;403.6440125;291.5254517;27693.80078;61.20336151
11.06.2019 18:37:31,962;697.4786987;697.7904663;682.451355;1.15662539;1.073762417;2.217904329;2.19702673;-1.593469381;87.93975067;56.94266891;100.0379333;423;403.2470093;291.3135376;27693.80078;61.20336151
11.06.2019 18:37:46,993;697.4786987;697.7904663;682.451355;1.15662539;1.073762417;2.217904329;2.210403681;-1.823123574;87.93975067;56.84355545;100.0025024;420.9599915;403.355011;291.921936;27693.80078;61.20336151
11.06.2019 18:38:02,035;697.4786987;697.7904663;682.451355;1.15662539;1.073762417;2.217904329;2.145747423;-1.536209345;87.93191528;56.94266891;99.99734497;422.2799988;403.1929932;291.1517029;27693.81641;61.20336151
11.06.2019 18:38:17,071;697.4786987;697.7904663;682.451355;1.15662539;1.073762417;2.21821785;2.174829006;-1.521968842;87.95544434;56.90959549;100.0207367;423;403.6440125;291.1517029;27693.81641;61.20336151
11.06.2019 18:38:32,111;697.4786987;697.7904663;682.451355;1.15662539;1.073762417;2.217590094;2.247907162;-1.684742093;87.92406464;56.90959549;100.0198669;421.4400024;403.5350037;291.5310059;27693.81641;61.20336151
11.06.2019 18:38:47,153;697.4786987;697.7904663;682.444458;1.15662539;1.073762417;2.216648817;2.261318207;-1.648514628;87.92406464;56.94266891;100.0262604;421.4400024;403.8599854;291.3075256;27693.81641;61.20336151
11.06.2019 18:39:02,189;697.4786987;697.7904663;682.444458;1.15662539;1.073762417;2.217276573;2.235194445;-1.541952848;87.92406464;56.90959549;100.0033875;423.3599854;403.7520142;291.3075256;27693.83398;61.20336151
11.06.2019 18:39:17,228;697.4832764;697.7904663;682.444458;1.15662539;1.073762417;2.216962576;2.198886871;-1.734728694;87.92406464;56.90959549;99.94688416;422.1600037;403.8240051;291.8120422;27693.83398;61.20336151
11.06.2019 18:39:32,278;697.4760742;697.7904663;682.444458;1.15662539;1.073762417;2.21821785;2.269566059;-1.761262536;87.95544434;56.90959549;99.9559021;421.2000122;403.8959961;292.0487366;27693.83398;61.20336151
11.06.2019 18:39:47,317;697.4760742;697.7904663;682.4547729;1.15662539;1.073762417;2.217904329;2.233349085;-1.749091983;87.95544434;56.90959549;99.95077515;421.6799927;403.8779907;291.973938;27693.83398;61.20000839
11.06.2019 18:40:02,360;697.4760742;697.7904663;682.4547729;1.15662539;1.073762417;2.217590094;2.204277515;-1.848151922;87.96327972;56.90959549;99.98271179;423.1199951;403.7520142;292.213562;27693.84961;61.20000839
11.06.2019 18:40:17,399;697.4760742;697.7904663;682.4547729;1.15662539;1.073762417;2.218531132;2.227253914;-1.695482612;87.93975067;56.90959549;100.0008621;421.6799927;403.6440125;291.5855408;27693.84961;61.20000839
11.06.2019 18:40:32,444;697.4760742;697.7904663;682.4547729;1.15662539;1.073762417;2.217276573;2.229656219;-1.752643704;87.93191528;56.90959549;99.96224976;420.2399902;403.6440125;291.5855408;27693.84961;61.20000839
11.06.2019 18:40:47,484;697.4760742;697.7904663;682.4547729;1.15662539;1.073762417;2.218531132;2.234271765;-1.598591447;87.93975067;56.90959549;99.94903564;422.0400085;403.7520142;291.2714539;27693.84961;61.20000839
11.06.2019 18:41:02,521;697.4760742;697.7904663;682.4454346;1.15662539;1.073762417;2.217904329;2.194048405;-1.845297575;87.94760895;56.94266891;99.97878265;422.6400146;403.769989;291.9280396;27693.86719;61.20000839
11.06.2019 18:41:17,560;697.4760742;697.7904663;682.4454346;1.15662539;1.073762417;2.218531132;2.205206394;-1.673913598;87.96327972;56.90959549;99.97305298;421.3200073;403.571991;291.5245972;27693.86719;61.20000839
11.06.2019 18:41:32,593;697.4760742;697.7904663;682.4454346;1.15662539;1.073762417;2.217904329;2.241647243;-1.60831821;87.94760895;56.90959549;99.96186829;421.2000122;403.6080017;291.5138245;27693.86719;61.20000839
11.06.2019 18:41:47,634;697.4760742;697.7904663;682.4526367;1.15662539;1.073762417;2.219158888;2.218929291;-1.594075084;87.971138;56.94266891;99.96387482;422.6400146;403.8599854;291.5138245;27693.86719;61.20000839
11.06.2019 18:42:02,673;697.4760742;697.7904663;682.4526367;1.15662539;1.073762417;2.219786644;2.186408043;-1.56554687;87.98681641;56.90959549;99.97160339;422.7600098;403.5169983;291.5138245;27693.88281;61.20000839
11.06.2019 18:42:17,713;697.480896;697.7904663;682.4526367;1.15662539;1.073762417;2.219158888;2.254709244;-1.594075084;87.97897339;56.94266891;99.97479248;420.6000061;403.8599854;291.5138245;27693.88281;61.20000839
11.06.2019 18:42:32,754;697.480896;697.7904663;682.4526367;1.15662539;1.073762417;2.217904329;2.241831541;-1.651147127;87.96327972;56.94266891;100.0032806;422.3999939;404.1300049;291.5138245;27693.88281;61.20000839
11.06.2019 18:42:47,776;697.4716187;697.7904663;682.4526367;1.15662539;1.073762417;2.218531132;2.2133708;-1.622619271;87.95544434;56.90959549;99.97521973;422.8800049;403.769989;291.5138245;27693.88281;61.20000839
11.06.2019 18:43:02,813;697.4798584;697.7904663;682.4526367;1.15662539;1.073762417;2.218845367;2.221890926;-1.885296226;87.95544434;56.94266891;99.96765137;421.3200073;403.553009;292.2968445;27693.90039;61.20000839
11.06.2019 18:43:17,838;697.4830322;697.7904663;682.4526367;1.15662539;1.073762417;2.217904329;2.259850502;-1.743442774;87.971138;56.90959549;99.98914337;422.519989;403.3190002;291.7746277;27693.90039;61.20000839
11.06.2019 18:43:32,879;697.4830322;697.7904663;682.4526367;1.15662539;1.073762417;2.21821785;2.227438927;-1.751918197;87.971138;56.94266891;100.0144806;422.519989;403.5350037;291.8389282;27693.90039;61.20000839
11.06.2019 18:43:47,918;697.4814453;697.7904663;682.4526367;1.15662539;1.073762417;2.218531132;2.288388729;-1.766200423;87.94760895;56.90959549;99.96721649;420.9599915;403.427002;291.8389282;27693.90039;61.20000839
11.06.2019 18:44:02,955;697.4814453;697.7904663;682.4526367;1.15662539;1.073762417;2.21821785;2.294403076;-1.777014017;87.93975067;56.90959549;99.93883514;423.7200012;403.3190002;291.9098816;27693.91602;61.20000839
11.06.2019 18:44:17,990;697.4744263;697.7904663;682.4526367;1.15662539;1.073762417;2.217904329;2.24293685;-1.415400624;87.94760895;56.90959549;99.95825195;422.3999939;403.6260071;290.8475647;27693.91602;61.20000839
11.06.2019 18:44:33,027;697.4821167;697.7904663;682.4526367;1.15662539;1.073762417;2.217276573;2.199630976;-1.715718389;87.95544434;56.90959549;99.96035004;422.8800049;403.4809875;291.6558228;27693.91602;61.20000839
11.06.2019 18:44:48,063;697.4821167;697.7904663;682.4473267;1.15662539;1.073762417;2.217904329;2.212073088;-1.90661335;87.94760895;56.90959549;99.96569824;421.4400024;403.769989;292.2357178;27693.91602;61.20000839
11.06.2019 18:45:03,113;697.477417;697.7904663;682.4473267;1.15662539;1.073762417;2.217276573;2.221705914;-1.535543919;87.94760895;56.94266891;99.96953583;422.519989;403.7879944;291.1064758;27693.93359;61.20000839
11.06.2019 18:45:18,139;697.477417;697.7946167;682.4473267;1.15662539;1.073762417;2.217590094;2.236116886;-1.521290421;87.94760895;56.94266891;99.97016907;421.9200134;404.0580139;291.1064758;27693.93359;61.20000839
11.06.2019 18:45:33,181;697.484375;697.7946167;682.4473267;1.15662539;1.073762417;2.21821785;2.242199898;-1.689093828;87.94760895;56.90959549;99.9839859;421.0799866;404.5090027;291.661377;27693.93359;61.20000839
11.06.2019 18:45:48,218;697.484375;697.7946167;682.4473267;1.15662539;1.073762417;2.217276573;2.188086271;-1.976128459;87.94760895;56.90959549;100.0024567;424.6799927;404.3999939;292.5512695;27693.93359;61.20000839
11.06.2019 18:46:03,258;697.484375;697.7946167;682.4473267;1.15662539;1.073762417;2.217276573;2.230579615;-1.697715402;87.93191528;56.94266891;100.0030212;422.3999939;404.8150024;291.7641907;27693.94922;61.11021805
11.06.2019 18:46:18,288;697.4837646;697.7946167;682.4473267;1.15662539;1.073762417;2.216648817;2.217447519;-1.72632575;87.93191528;56.94266891;99.95954132;423.8399963;404.6170044;291.7641907;27693.94922;61.19776917
11.06.2019 18:46:33,328;697.4771118;697.7885132;682.4473267;1.15662539;1.073762417;2.216962576;2.250849724;-1.712018609;87.92406464;56.90959549;99.93759155;422.0400085;404.6530151;291.7641907;27693.94922;61.11635208
11.06.2019 18:46:48,367;697.4771118;697.7885132;682.4473267;1.15662539;1.070409656;2.216648817;2.238145351;-1.72632575;87.91622162;56.90959549;99.95874023;421.7999878;404.7430115;291.7641907;27693.94922;61.11635208
11.06.2019 18:47:03,408;697.4771118;697.7885132;682.463623;1.15662539;1.070409656;2.215707779;2.241647243;-1.671358466;87.90838623;56.87657547;99.95870972;419.8800049;404.9230042;291.4877014;27693.9668;61.11635208
11.06.2019 18:47:18,450;697.4813843;697.7885132;682.463623;1.15662539;1.070409656;2.216335297;2.177259207;-1.796479464;87.88485718;56.90959549;99.9673996;422.8800049;404.7250061;291.4877014;27693.9668;61.11635208
11.06.2019 18:47:33,484;697.4813843;697.7885132;682.4522095;1.15662539;1.070409656;2.216335297;2.149698734;-1.731835485;87.90838623;56.90959549;99.97193909;424.9200134;404.598999;291.3052673;27693.9668;61.11635208
11.06.2019 18:47:48,526;697.4780273;697.7885132;682.4522095;1.15662539;1.070409656;2.215707779;2.215965748;-1.780534744;87.90838623;56.90959549;99.94430542;421.4400024;404.6889954;291.3619385;27693.9668;61.17560577
11.06.2019 18:48:03,561;697.4780273;697.7885132;682.4522095;1.15662539;1.070409656;2.216335297;2.262051821;-1.665953159;87.90053558;56.90959549;99.991539;422.2799988;404.6889954;291.3619385;27693.98242;61.12417221
11.06.2019 18:48:18,586;697.4780273;697.7926025;682.4522095;1.15662539;1.070409656;2.215707779;2.227069139;-1.651675701;87.91622162;56.90959549;99.93429565;421.9200134;404.9230042;291.3619385;27693.98242;61.12417221
11.06.2019 18:48:33,629;697.4780273;697.7926025;682.4522095;1.15662539;1.070409656;2.216962576;2.163594246;-1.518985748;87.91622162;56.90959549;99.96240997;421.9200134;404.5809937;291.0275574;27693.98242;61.12417221
11.06.2019 18:48:48,675;697.4780273;697.7926025;682.4522095;1.15662539;1.070409656;2.215707779;2.227438927;-1.906982303;87.88485718;56.90959549;99.94765472;421.2000122;404.7430115;291.9617004;27693.98242;61.12417221
11.06.2019 18:49:03,711;697.4780273;697.7926025;682.4522095;1.15662539;1.070409656;2.216021299;2.227808475;-1.507175922;87.89269257;56.90959549;99.97014618;421.7999878;404.8869934;290.87323;27694;61.10000992
11.06.2019 18:49:18,752;697.4744263;697.7926025;682.4522095;1.15662539;1.070409656;2.215080261;2.21355629;-1.598352909;87.89269257;56.94266891;99.94944763;419.8800049;404.5629883;291.0096741;27694;61.10000992
11.06.2019 18:49:33,802;697.4805298;697.7926025;682.4522095;1.15662539;1.070409656;2.215080261;2.228547573;-1.598352909;87.89269257;56.87657547;99.92910767;422.8800049;404.7250061;291.0096741;27694;61.10000992
11.06.2019 18:49:48,830;697.4805298;697.7926025;682.4472046;1.15662539;1.075853586;2.215707779;2.250482082;-1.92173934;87.89269257;56.90959549;99.95465088;423.1199951;404.6170044;292.0033569;27694;61.16007996
11.06.2019 18:50:03,865;697.4805298;697.7926025;682.4472046;1.15662539;1.075853586;2.215707779;2.286564589;-1.92173934;87.89269257;56.94266891;99.9360733;422.519989;404.4370117;292.0033569;27694.01758;61.16007996
11.06.2019 18:50:18,906;697.4805298;697.7926025;682.4472046;1.15662539;1.075853586;2.216021299;2.171835899;-2.137839794;87.89269257;56.94266891;99.93087769;423.6000061;404.6170044;292.6539612;27694.01758;61.10982895
11.06.2019 18:50:33,950;697.4805298;697.7926025;682.4472046;1.15662539;1.075853586;2.216335297;2.136136055;-1.841616273;87.90053558;56.94266891;99.94889832;421.7999878;404.5629883;291.8580322;27694.01758;61.14172745
11.06.2019 18:50:48,983;697.4805298;697.7926025;682.4597168;1.15662539;1.075853586;2.216021299;2.237039089;-1.855933666;87.88485718;56.94266891;99.9815979;423.2399902;404.7070007;291.8580322;27694.01758;61.14172745
11.06.2019 18:51:04,012;697.4805298;697.7926025;682.4477539;1.15662539;1.075853586;2.215080261;2.230210066;-2.038689375;87.90053558;56.94266891;99.99010468;423.1199951;404.4729919;292.252533;27694.0332;61.14172745
11.06.2019 18:51:19,040;697.4805298;697.7926025;682.4477539;1.15662539;1.075853586;2.215080261;2.211702108;-1.816747665;87.88485718;56.94266891;99.98456573;422.3999939;404.5809937;291.7069397;27694.0332;61.10000992
11.06.2019 18:51:34,083;697.4837646;697.7901001;682.4477539;1.15662539;1.075853586;2.214766502;2.253239632;-1.859724045;87.88485718;56.90959549;100.0103683;422.7600098;404.5629883;291.7069397;27694.0332;61.10000992
11.06.2019 18:51:49,118;697.4837646;697.7901001;682.4477539;1.15662539;1.075853586;2.215080261;2.227808475;-1.845376492;87.89269257;56.94266891;99.98792267;422.0400085;404.6170044;291.7069397;27694.0332;61.10000992
11.06.2019 18:52:04,158;697.4837646;697.7901001;682.4477539;1.15662539;1.075853586;2.216335297;2.227808475;-1.659595013;87.88485718;56.90959549;99.98617554;422.2799988;404.3460083;291.5177307;27694.05078;61.10000992
11.06.2019 18:52:19,189;697.4837646;697.7901001;682.4527588;1.15662539;1.075853586;2.215394258;2.222260952;-1.983173251;87.90053558;56.90959549;99.95458221;425.6400146;404.4179993;292.3105774;27694.05078;61.12227249
11.06.2019 18:52:34,220;697.4837646;697.7901001;682.4527588;1.15662539;1.075853586;2.215080261;2.179127693;-1.662059546;87.88485718;56.94266891;99.96038055;423.480011;404.4179993;291.3631897;27694.05078;61.12227249
11.06.2019 18:52:49,256;697.4837646;697.7901001;682.4527588;1.15662539;1.073179126;2.215394258;2.249562502;-1.835820317;87.86132813;56.90959549;99.96253967;422.519989;404.2739868;291.8943787;27694.05078;61.12227249
11.06.2019 18:53:04,290;697.4807129;697.7901001;682.4527588;1.15662539;1.073179126;2.215394258;2.185102224;-1.835820317;87.86132813;56.94266891;99.96308136;424.4400024;404.4729919;291.8943787;27694.06641;61.12227249
11.06.2019 18:53:19,327;697.4807129;697.7901001;682.4527588;1.15662539;1.073179126;2.214452982;2.210032701;-1.878806949;87.86916351;56.94266891;99.97890472;422.519989;404.3460083;291.8943787;27694.06641;61.10000992
11.06.2019 18:53:34,360;697.4753418;697.7901001;682.4490967;1.15662539;1.073179126;2.213825226;2.246618986;-2.20751977;87.86916351;56.94266891;99.97298431;423.1199951;404.4909973;292.5198364;27694.06641;61.10000992
11.06.2019 18:53:49,389;697.4753418;697.7901001;682.4490967;1.15662539;1.073179126;2.214766502;2.215780497;-1.736102819;87.86916351;56.87657547;99.985672;421.6799927;404.4179993;291.3114014;27694.06641;61.10000992
11.06.2019 18:54:04,426;697.4824219;697.7901001;682.4490967;1.15662539;1.073179126;2.213825226;2.184355736;-1.96060288;87.86916351;56.94266891;99.94549561;422.6400146;404.5450134;291.8234863;27694.08398;61.10000992
11.06.2019 18:54:19,465;697.4824219;697.7940063;682.4490967;1.15662539;1.073179126;2.214138985;2.250114202;-2.381801605;87.86132813;56.97568893;99.95852661;424.2000122;404.2919922;293.0519409;27694.08398;61.10000992
11.06.2019 18:54:34,496;697.4868164;697.7940063;682.4490967;1.15662539;1.073179126;2.213825226;2.216892004;-1.832559705;87.84563446;56.90959549;99.94647217;422.1600037;404.3640137;291.6361694;27694.08398;61.10000992
11.06.2019 18:54:49,526;697.4835205;697.7940063;682.4490967;1.15662539;1.073179126;2.214138985;2.242199898;-1.733566523;87.84563446;56.94266891;99.99430084;423.7200012;403.8599854;291.3972168;27694.08398;61.10000992
11.06.2019 18:55:04,563;697.4801636;697.7940063;682.4490967;1.15662539;1.073179126;2.213511229;2.181742668;-2.195757866;87.84563446;56.94266891;99.98571014;423;404.256012;292.5799866;27694.09961;61.12133026
11.06.2019 18:55:19,602;697.4801636;697.7940063;682.4490967;1.15662539;1.073179126;2.213825226;2.247171164;-1.777763009;87.82994843;56.90959549;99.96444702;422.2799988;403.9320068;291.4815369;27694.09961;61.12133026
11.06.2019 18:55:34,634;697.4734497;697.7925415;682.4490967;1.15662539;1.073179126;2.213197947;2.169402361;-1.880833268;87.84563446;56.90959549;99.94523621;423;404.0039978;291.6914978;27694.09961;61.10000992
11.06.2019 18:55:49,675;697.4798584;697.7925415;682.4490967;1.15662539;1.073179126;2.213825226;2.180995703;-2.008861065;87.83778381;56.90959549;99.95450592;424.5599976;404.0580139;292.1336975;27694.09961;61.10000992
11.06.2019 18:56:04,710;697.4798584;697.7925415;682.4490967;1.15662539;1.073179126;2.213825226;2.146876574;-2.187857628;87.86132813;56.90959549;99.96952057;422.6400146;404.0400085;292.6388245;27694.11719;61.10000992
11.06.2019 18:56:19,752;697.4798584;697.7925415;682.4490967;1.15662539;1.073179126;2.213511229;2.251585245;-1.943501711;87.83778381;56.90959549;100.0023193;423.1199951;404.2200012;291.9087524;27694.11719;61.10000992
11.06.2019 18:56:34,782;697.4798584;697.7925415;682.4490967;1.15662539;1.073179126;2.214452982;2.206320524;-1.900451779;87.82994843;56.87657547;99.9836731;425.6400146;404.3099976;291.9087524;27694.11719;61.16837692
11.06.2019 18:56:49,824;697.4798584;697.7925415;682.4490967;1.15662539;1.073179126;2.213197947;2.213185549;-1.894053936;87.85347748;56.87657547;99.95980072;427.6799927;403.9859924;291.7288208;27694.11719;61.10167694
11.06.2019 18:57:04,861;697.4798584;697.7925415;682.4490967;1.15662539;1.073179126;2.214138985;2.169215202;-2.166045666;87.84563446;56.90959549;99.98377991;427.4400024;404.0400085;292.6178284;27694.13281;61.10167694
11.06.2019 18:57:19,888;697.4858398;697.7925415;682.4490967;1.15662539;1.073179126;2.213825226;2.22281599;-1.719588757;87.84563446;56.90959549;99.96014404;423.6000061;403.6799927;291.3173218;27694.13281;61.10167694
11.06.2019 18:57:34,929;697.4797974;697.7925415;682.4490967;1.15662539;1.073179126;2.213511229;2.231687546;-2.255126238;87.83778381;56.90959549;99.94992828;425.0400085;403.769989;292.7879944;27694.13281;61.10167694
11.06.2019 18:57:49,967;697.4797974;697.7925415;682.4490967;1.15662539;1.073179126;2.213825226;2.227438927;-1.833359122;87.82994843;56.90959549;99.95986938;422.7600098;404.1839905;291.6384277;27694.13281;61.11529541
11.06.2019 18:58:05,001;697.4797974;697.7925415;682.4490967;1.15662539;1.073179126;2.212884188;2.275970459;-1.895035148;87.82994843;56.90959549;99.94947815;423.2399902;404.2200012;291.6117554;27694.15039;61.11529541
11.06.2019 18:58:20,039;697.4797974;697.7925415;682.4490967;1.15662539;1.073179126;2.213511229;2.234087229;-1.866369009;87.82210541;56.90959549;99.95898438;421.0799866;404.4909973;291.6117554;27694.15039;61.1378746
11.06.2019 18:58:35,081;697.4797974;697.7925415;682.4490967;1.15662539;1.073179126;2.212884188;2.197212696;-1.895035148;87.83778381;56.90959549;99.95161438;424.3200073;404.3640137;291.6117554;27694.15039;61.1378746
11.06.2019 18:58:50,121;697.4797974;697.7925415;682.4490967;1.15662539;1.073179126;2.213197947;2.231318235;-1.74726975;87.82210541;56.90959549;99.95275879;422.8800049;404.3819885;291.2353821;27694.15039;61.19847107
11.06.2019 18:59:05,159;697.4714966;697.7925415;682.4490967;1.15662539;1.073179126;2.213197947;2.257280827;-1.945430756;87.80641937;56.90959549;99.9748764;423.6000061;404.4729919;291.794342;27694.16602;61.19847107
11.06.2019 18:59:20,186;697.4777832;697.7925415;682.4490967;1.15662539;1.073179126;2.212884188;2.209290504;-2.141980648;87.80641937;56.90959549;99.97827148;422.8800049;404.4370117;292.308136;27694.16602;61.19847107
11.06.2019 18:59:35,224;697.4777832;697.7925415;682.4490967;1.15662539;1.073179126;2.21257019;2.197584629;-1.806927323;87.79857635;56.97568893;100.0146866;422.6400146;404.7430115;291.3227844;27694.16602;61.11073685
11.06.2019 18:59:50,256;697.4777832;697.7886963;682.4490967;1.15662539;1.073179126;2.211942911;2.246618986;-2.231362343;87.81425476;56.94266891;100.0122681;423;404.5450134;292.4384155;27694.16602;61.14129639
11.06.2019 19:00:05,290;697.4777832;697.7886963;682.4490967;1.15662539;1.073179126;2.211628914;2.192931175;-2.171720982;87.81425476;56.94266891;99.99890137;423.480011;404.5450134;292.2297058;27694.18359;61.14129639
11.06.2019 19:00:20,331;697.4777832;697.7886963;682.4490967;1.15662539;1.073179126;2.21225667;2.212814569;-2.142938375;87.79072571;56.90959549;99.9829483;422.519989;404.7070007;292.2297058;27694.18359;61.14129639
11.06.2019 19:00:35,367;697.4777832;697.7886963;682.4490967;1.15662539;1.073179126;2.21257019;2.270481586;-1.974913597;87.80641937;56.90959549;99.98422241;423.2399902;404.598999;291.7964478;27694.18359;61.10109329
11.06.2019 19:00:50,406;697.4810181;697.7886963;682.4490967;1.15662539;1.073179126;2.211942911;2.234641075;-2.00362277;87.80641937;56.94266891;99.98578644;420.8399963;404.9410095;291.7964478;27694.18359;61.10109329
11.06.2019 19:01:05,439;697.4810181;697.7886963;682.4490967;1.15662539;1.073179126;2.211628914;2.169776678;-2.017999649;87.80641937;56.90959549;100.0225067;423.480011;404.9949951;291.7964478;27694.19922;61.10109329
11.06.2019 19:01:20,480;697.4755249;697.7921753;682.4562988;1.15662539;1.073179126;2.21225667;2.256178856;-1.989260674;87.80641937;56.90959549;100.0021362;423.8399963;404.9949951;291.7964478;27694.19922;61.10109329
11.06.2019 19:01:35,521;697.4841309;697.7921753;682.4562988;1.15662539;1.073179126;2.211628914;2.239067316;-2.144739628;87.79072571;56.90959549;100.0491333;423.3599854;405.0130005;292.153656;27694.19922;61.10109329
11.06.2019 19:01:50,565;697.4841309;697.7921753;682.4562988;1.15662539;1.073179126;2.21257019;2.235563278;-1.786435127;87.79072571;56.94266891;99.96560669;421.0799866;404.9230042;291.2649841;27694.19922;61.10109329
11.06.2019 19:02:05,604;697.4841309;697.7921753;682.4562988;1.15662539;1.073179126;2.21257019;2.242752552;-2.249606133;87.79072571;56.94266891;99.97846222;422.6400146;404.7609863;292.5709534;27694.2168;61.10109329
11.06.2019 19:02:20,631;697.4801025;697.7921753;682.4465332;1.15662539;1.073179126;2.21257019;2.209475994;-1.940679908;87.79072571;56.94266891;100.0033875;422.0400085;404.7430115;291.6999207;27694.2168;61.10109329
11.06.2019 19:02:35,666;697.4801025;697.7921753;682.4465332;1.15662539;1.073179126;2.21257019;2.207434416;-1.940679908;87.81425476;56.90959549;99.96845245;421.7999878;404.8150024;291.6999207;27694.2168;61.10109329
11.06.2019 19:02:50,704;697.4801025;697.7921753;682.4465332;1.15662539;1.073179126;2.21257019;2.226699591;-1.940679908;87.79072571;56.94266891;99.98612976;421.5599976;404.8150024;291.6999207;27694.2168;61.10109329
11.06.2019 19:03:05,739;697.4801025;697.7921753;682.4465332;1.15662539;1.073179126;2.21225667;2.228547573;-1.955022097;87.79857635;56.94266891;99.98461151;422.7600098;404.9769897;291.6999207;27694.23242;61.10109329
11.06.2019 19:03:20,772;697.479187;697.7921753;682.4465332;1.15662539;1.073179126;2.21225667;2.16696763;-2.119069099;87.78288269;56.94266891;100.0337906;422.2799988;404.67099;292.1624451;27694.23242;61.10109329
11.06.2019 19:03:35,806;697.479187;697.7921753;682.4536133;1.15662539;1.073179126;2.211001873;2.222630978;-2.176637411;87.7750473;56.97568893;100.0122681;421.0799866;404.868988;292.1624451;27694.23242;61.10109329
11.06.2019 19:03:50,833;697.479187;697.7921753;682.4536133;1.15662539;1.073179126;2.21225667;2.187154055;-1.963098764;87.80641937;56.90959549;100.0061264;422.8800049;404.67099;291.7227173;27694.23242;61.10109329
11.06.2019 19:04:05,871;697.479187;697.7921753;682.4536133;1.15662539;1.073179126;2.210374117;2.253790855;-2.049352407;87.76719666;56.94266891;100.020401;423.9599915;404.5090027;291.7227173;27694.25;61.10109329
11.06.2019 19:04:20,907;697.479187;697.7921753;682.4536133;1.15662539;1.073179126;2.211315155;2.183982611;-2.099425793;87.7750473;56.94266891;100.0244293;419.6400146;404.5629883;291.9853821;27694.25;61.10109329
11.06.2019 19:04:35,946;697.479187;697.7921753;682.4536133;1.15662539;1.073179126;2.211001873;2.198328972;-2.07106328;87.78288269;56.94266891;100.0079651;421.7999878;404.8330078;291.8649597;27694.25;61.10109329
11.06.2019 19:04:50,978;697.479187;697.7921753;682.4536133;1.15662539;1.073179126;2.21225667;2.218559027;-2.013555288;87.79857635;56.90959549;100.0179443;422.8800049;404.8330078;291.8649597;27694.25;61.10109329
11.06.2019 19:05:06,021;697.480957;697.7921753;682.4536133;1.15662539;1.073179126;2.211942911;2.212814569;-2.099845409;87.7750473;56.94266891;99.98841095;423.1199951;404.8330078;292.067688;27694.26758;61.10109329
11.06.2019 19:05:21,060;697.480957;697.7921753;682.4536133;1.15662539;1.073179126;2.211001873;2.23150301;-1.825966716;87.79072571;56.90959549;99.99427032;420.480011;404.9590149;291.1743164;27694.26758;61.10109329
11.06.2019 19:05:36,097;697.480957;697.7921753;682.4464722;1.15662539;1.073179126;2.211628914;2.239804506;-2.033400297;87.76719666;56.90959549;99.96207428;422.519989;404.6350098;291.8398438;27694.26758;61.10109329
11.06.2019 19:05:51,125;697.4783325;697.7921753;682.4464722;1.15662539;1.073179126;2.210687876;2.209105015;-2.076540232;87.78288269;56.94266891;99.96813965;422.8800049;404.9769897;291.8398438;27694.26758;61.10109329
11.06.2019 19:06:06,161;697.4783325;697.7921753;682.4464722;1.15662539;1.073179126;2.21006012;2.283279419;-1.955845475;87.75150299;56.94266891;99.96659851;420.9599915;404.8869934;291.4187927;27694.2832;61.10109329
11.06.2019 19:06:21,189;697.4783325;697.7921753;682.4464722;1.15662539;1.073179126;2.20943284;2.225220442;-2.018713713;87.75150299;56.94266891;99.97338867;421.7999878;404.8330078;291.5148315;27694.2832;61.10109329
11.06.2019 19:06:36,220;697.4786987;697.7921753;682.4464722;1.15662539;1.073179126;2.21006012;2.203720093;-2.203381777;87.75150299;56.94266891;99.99695587;421.2000122;405.1210022;292.1159668;27694.2832;61.10109329
11.06.2019 19:06:51,257;697.4786987;697.7921753;682.4464722;1.15662539;1.073179126;2.20943284;2.22799325;-2.281301737;87.73582458;56.94266891;99.97524261;422.1600037;405.4819946;292.2542114;27694.2832;61.10109329
11.06.2019 19:07:06,299;697.4743042;697.7921753;682.453186;1.15662539;1.073179126;2.210374117;2.206134796;-2.02771759;87.73582458;56.94266891;99.95735168;422.6400146;405.1390076;291.6617432;27694.30078;61.10109329
11.06.2019 19:07:21,331;697.4743042;697.7921753;682.453186;1.15662539;1.073179126;2.210374117;2.27469039;-2.129614353;87.7436676;56.90959549;99.9733429;421.6799927;405.3380127;291.9487915;27694.30078;61.09669876
11.06.2019 19:07:36,367;697.479126;697.7921753;682.453186;1.15662539;1.073179126;2.211001873;2.207991123;-2.100816727;87.75150299;56.90959549;99.96350098;423.9599915;405.3380127;291.9487915;27694.30078;61.00351334
11.06.2019 19:07:51,411;697.479126;697.7921753;682.453186;1.15662539;1.073179126;2.209118843;2.226884365;-2.053206205;87.73582458;56.94266891;99.99398804;420.6000061;404.9230042;291.5714417;27694.30078;61.00351334
11.06.2019 19:08:06,441;697.4836426;697.7921753;682.453186;1.15662539;1.073179126;2.21006012;2.210403681;-2.171724558;87.75150299;56.90959549;99.98500061;421.6799927;404.868988;292.026825;27694.31641;61.00351334
11.06.2019 19:08:21,477;697.4836426;697.7921753;682.453186;1.15662539;1.073179126;2.21006012;2.245514631;-2.171724558;87.75150299;56.94266891;100.0178528;419.8800049;405.1570129;292.026825;27694.31641;61.00351334
11.06.2019 19:08:36,519;697.4796143;697.7921753;682.453186;1.15662539;1.073179126;2.209746599;2.245514631;-2.186126471;87.75150299;56.94266891;100.0149841;421.7999878;405.3919983;292.026825;27694.31641;61.00351334
11.06.2019 19:08:51,561;697.4759521;697.7921753;682.453186;1.15662539;1.073179126;2.211001873;2.277616262;-2.105311155;87.7750473;56.94266891;100.0153656;422.2799988;405.3380127;291.9614563;27694.31641;61.00351334
11.06.2019 19:09:06,587;697.4816895;697.7921753;682.4459229;1.15662539;1.073179126;2.209746599;2.24588275;-2.4521842;87.75150299;56.90959549;100.0303192;421.5599976;405.302002;292.776001;27694.33398;61.00351334
11.06.2019 19:09:21,637;697.4816895;697.7921753;682.4459229;1.15662539;1.073179126;2.21006012;2.18192935;-2.349100351;87.76719666;56.94266891;99.97969055;420.6000061;404.8150024;292.5263977;27694.33398;61.00351334
11.06.2019 19:09:36,673;697.4788208;697.7921753;682.4459229;1.15662539;1.073179126;2.210374117;2.229656219;-2.025325537;87.7436676;56.94266891;99.96781921;423.6000061;404.9230042;291.6550293;27694.33398;61.00351334
11.06.2019 19:09:51,718;697.4788208;697.7921753;682.4459229;1.15662539;1.073179126;2.210374117;2.239620209;-2.147415876;87.7436676;56.94266891;99.97705841;421.7999878;405.0130005;291.9989624;27694.33398;61.00351334
11.06.2019 19:10:06,758;697.4788208;697.7921753;682.4511108;1.15662539;1.073179126;2.209746599;2.215224504;-2.034476757;87.75935364;56.94266891;99.98075867;423.2399902;405.1570129;291.5997314;27694.34961;61.00351334
11.06.2019 19:10:21,803;697.4788208;697.7921753;682.4511108;1.15662539;1.073179126;2.211001873;2.240357399;-2.07988143;87.7436676;56.94266891;99.9861145;421.4400024;405.4100037;291.889801;27694.34961;61.00351334
11.06.2019 19:10:36,831;697.4788208;697.7921753;682.4511108;1.15662539;1.073179126;2.21006012;2.155712843;-2.123075008;87.75150299;56.94266891;99.97813416;420.8399963;405.1749878;291.889801;27694.34961;61.00351334
11.06.2019 19:10:51,863;697.4849854;697.7921753;682.4511108;1.15662539;1.073179126;2.210687876;2.21411252;-2.094264269;87.76719666;56.94266891;99.99655914;419.7600098;405.1390076;291.889801;27694.34961;61.00351334
11.06.2019 19:11:06,904;697.4849854;697.7921753;682.4511108;1.15662539;1.073179126;2.21006012;2.187526941;-2.123075008;87.7750473;56.90959549;99.99156952;422.6400146;405.5;291.889801;27694.36719;61.00351334
11.06.2019 19:11:21,932;697.4849854;697.7921753;682.4511108;1.15662539;1.073179126;2.211001873;2.224850655;-2.07988143;87.7436676;56.94266891;99.95132446;421.7999878;405.3380127;291.889801;27694.36719;61.00351334
11.06.2019 19:11:36,973;697.4768066;697.7921753;682.4511108;1.15662539;1.073179126;2.210687876;2.21058917;-2.069973469;87.75150299;56.94266891;99.93865967;423.8399963;405.0310059;291.8213806;27694.36719;61.00351334
11.06.2019 19:11:52,011;697.480957;697.7921753;682.4511108;1.15662539;1.073179126;2.210374117;2.223001242;-2.084378719;87.75150299;56.94266891;99.97453308;425.2799988;405.2650146;291.8213806;27694.36719;61.00351334
11.06.2019 19:12:07,048;697.472168;697.7921753;682.4511108;1.15662539;1.073179126;2.210374117;2.205391884;-1.96019733;87.73582458;56.90959549;99.99622345;421.6799927;405.4460144;291.4715576;27694.38281;61.00351334
11.06.2019 19:12:22,078;697.4821167;697.7921753;682.4511108;1.15662539;1.073179126;2.21006012;2.27798152;-1.974578023;87.73582458;56.94266891;99.99682617;420.8399963;405.3919983;291.4715576;27694.38281;61.00001144
11.06.2019 19:12:37,120;697.4868164;697.7921753;682.4511108;1.15662539;1.073179126;2.20943284;2.225775242;-2.144786358;87.75935364;56.94266891;99.98374939;419.1600037;405.3200073;291.869812;27694.38281;61.00001144
11.06.2019 19:12:52,158;697.4801636;697.7921753;682.4511108;1.15662539;1.073179126;2.210374117;2.204091787;-2.101582527;87.75150299;56.94266891;100.0085678;421.0799866;405.4819946;291.869812;27694.38281;61.00001144
11.06.2019 19:13:07,188;697.4801636;697.7921753;682.4421387;1.15662539;1.073179126;2.210687876;2.242015839;-2.087174654;87.75150299;56.94266891;99.99136353;422.519989;405.4100037;291.869812;27694.40039;61.00001144
11.06.2019 19:13:22,228;697.4851685;697.7921753;682.4421387;1.15662539;1.073179126;2.209746599;2.236854553;-2.130377293;87.7436676;56.94266891;100.0053101;420.480011;405.3559875;291.869812;27694.40039;61.00001144
11.06.2019 19:13:37,269;697.4781494;697.7921753;682.4421387;1.15662539;1.073179126;2.209746599;2.194048405;-2.098769903;87.7436676;56.97568893;100.0232315;423;405.769989;291.7807922;27694.40039;61.00001144
11.06.2019 19:13:52,314;697.4781494;697.7921753;682.4458008;1.15662539;1.073179126;2.210374117;2.225220442;-2.069972992;87.75935364;56.94266891;100.0150452;419.6400146;405.769989;291.7807922;27694.40039;61.00001144
11.06.2019 19:14:07,349;697.4848633;697.7921753;682.4458008;1.15662539;1.073179126;2.210687876;2.224110842;-1.988890886;87.7436676;56.94266891;99.99073792;423.2399902;405.2650146;291.7807922;27694.41602;61.00001144
11.06.2019 19:14:22,385;697.4744873;697.7921753;682.4458008;1.15662539;1.073179126;2.209118843;2.187340498;-2.060853481;87.75150299;56.94266891;100.0028687;419.7600098;405.5180054;291.7807922;27694.41602;61.00001144
11.06.2019 19:14:37,420;697.4804688;697.7921753;682.4458008;1.15662539;1.073179126;2.209118843;2.216521502;-2.243042231;87.75150299;56.94266891;99.97123718;420.7200012;405.4639893;292.2940369;27694.41602;61.00001144
11.06.2019 19:14:52,458;697.4863281;697.7921753;682.4458008;1.15662539;1.073179126;2.20943284;2.196282148;-2.015918493;87.73582458;56.94266891;99.99925232;421.5599976;405.5180054;291.6948242;27694.41602;61.00001144
11.06.2019 19:15:07,494;697.4863281;697.7921753;682.4458008;1.15662539;1.073179126;2.209746599;2.259116411;-2.001548052;87.72013855;56.94266891;100.0088577;420.9599915;405.6619873;291.6948242;27694.43359;61.00001144
11.06.2019 19:15:22,533;697.480896;697.7921753;682.4458008;1.15662539;1.073179126;2.20943284;2.230579615;-2.239473581;87.73582458;56.94266891;100.0285187;421.2000122;405.6799927;292.3246765;27694.43359;61.00001144
11.06.2019 19:15:37,570;697.4848022;697.7921753;682.4458008;1.15662539;1.073179126;2.209746599;2.184169054;-2.324203253;87.73582458;56.94266891;100.0036621;424.3200073;405.571991;292.6040344;27694.43359;61.00001144
11.06.2019 19:15:52,607;697.4758911;697.7886963;682.4574585;1.15662539;1.073179126;2.208491802;2.221890926;-1.982891679;87.72013855;56.94266891;99.99801636;420.3599854;405.8779907;291.4801636;27694.43359;61.00001144
11.06.2019 19:16:07,641;697.4779663;697.7886963;682.4574585;1.15662539;1.073179126;2.208177805;2.270481586;-2.127421618;87.70444489;56.94266891;99.97000885;420.7200012;405.6260071;291.4801636;27694.44922;61.00001144
11.06.2019 19:16:22,681;697.4846191;697.7886963;682.4449463;1.15662539;1.073179126;2.208491802;2.220410347;-2.407960176;87.70444489;56.94266891;99.99272919;420.3599854;405.6080017;292.3097839;27694.44922;61.00001144
11.06.2019 19:16:37,716;697.4846191;697.7886963;682.4449463;1.15662539;1.073179126;2.208177805;2.221890926;-2.402262211;87.68876648;56.97568893;100.0018234;419.3999939;405.697998;292.2531128;27694.44922;61.00001144
11.06.2019 19:16:52,752;697.4846191;697.7886963;682.4449463;1.15662539;1.073179126;2.207236528;2.230395079;-2.153868675;87.68876648;56.94266891;100.0150528;421.3200073;405.571991;291.7012634;27694.44922;61.00001144
11.06.2019 19:17:07,784;697.4846191;697.7886963;682.4449463;1.15662539;1.073179126;2.207864285;2.23187232;-2.125010967;87.68091583;56.94266891;100.0068283;420.8399963;405.7160034;291.7012634;27694.4668;61.00001144
11.06.2019 19:17:22,821;697.4846191;697.793335;682.4483032;1.15662539;1.073179126;2.206923246;2.188645601;-2.168259859;87.68091583;56.94266891;100.0015793;421.3200073;406.0220032;291.7012634;27694.4668;61.00001144
11.06.2019 19:17:37,855;697.4846191;697.793335;682.4483032;1.15662539;1.073179126;2.206609488;2.231687546;-2.182687998;87.68091583;56.94266891;99.97833252;420.2399902;405.8779907;291.7012634;27694.4668;61.00001144
11.06.2019 19:17:52,900;697.4846191;697.793335;682.4483032;1.15662539;1.073179126;2.207236528;2.21058917;-2.383167028;87.66523743;56.94266891;99.97654724;420;405.9320068;292.3464661;27694.4668;60.90439987
11.06.2019 19:18:07,934;697.4782104;697.793335;682.4483032;1.15662539;1.073179126;2.206609488;2.217262506;-2.451599836;87.66523743;56.94266891;100.0005188;421.0799866;405.5;292.4577026;27694.48242;60.90439987
11.06.2019 19:18:22,970;697.4785156;697.793335;682.4483032;1.15662539;1.073179126;2.205667734;2.206691742;-2.139770508;87.64169312;56.94266891;100.0148468;421.7999878;405.3739929;291.4587402;27694.48242;60.90439987
11.06.2019 19:18:38,007;697.4846802;697.793335;682.4483032;1.15662539;1.073179126;2.205040455;2.203720093;-2.168638706;87.62601471;56.94266891;99.99893188;423.1199951;405.8959961;291.4587402;27694.48242;60.90439987
11.06.2019 19:18:53,050;697.4846802;697.793335;682.4483032;1.15662539;1.073179126;2.205667734;2.241462946;-2.092595339;87.64169312;56.94266891;99.99221039;418.7999878;405.7520142;291.285553;27694.48242;60.90439987
11.06.2019 19:19:08,087;697.4778442;697.793335;682.4483032;1.15662539;1.073179126;2.20629549;2.235563278;-2.049337864;87.64169312;56.94266891;99.97735596;420.1199951;405.9140015;291.285553;27694.5;60.90439987
11.06.2019 19:19:23,128;697.480896;697.7906494;682.4483032;1.15662539;1.073179126;2.20598197;2.234825373;-2.06375289;87.64169312;56.94266891;100.0195084;420.7200012;405.9320068;291.285553;27694.5;60.90439987
11.06.2019 19:19:38,158;697.477417;697.7906494;682.4483032;1.15662539;1.073179126;2.205667734;2.192372561;-2.208179235;87.64169312;56.94266891;100.0215759;419.519989;405.8420105;291.7323303;27694.5;60.90439987
11.06.2019 19:19:53,200;697.477417;697.7906494;682.4555054;1.15662539;1.073179126;2.204413176;2.27212882;-2.29485631;87.60248566;56.90959549;99.98573303;421.2000122;405.8240051;291.7323303;27694.5;60.90000916
11.06.2019 19:20:08,235;697.477417;697.7906494;682.4555054;1.15662539;1.073179126;2.204726458;2.208733559;-2.547883034;87.61816406;56.94266891;100.0037994;420;406.3649902;292.4841003;27694.51758;60.90000916
11.06.2019 19:20:23,278;697.4840698;697.7906494;682.4555054;1.15662539;1.073179126;2.203471899;2.184728861;-2.283637762;87.60248566;56.94266891;99.98828125;418.9200134;405.7520142;291.7008362;27694.51758;60.90000916
11.06.2019 19:20:38,323;697.4840698;697.7906494;682.4519653;1.15662539;1.073179126;2.203471899;2.239620209;-2.099388838;87.58679962;56.94266891;99.95293427;420.9599915;405.7879944;291.0613098;27694.51758;60.90000916
11.06.2019 19:20:53,363;697.4777222;697.7906494;682.4519653;1.15662539;1.073179126;2.204099417;2.161344051;-2.411287308;87.60248566;56.94266891;99.96394348;420.6000061;405.5360107;291.857605;27694.51758;60.90000916
11.06.2019 19:21:08,407;697.4854736;697.7906494;682.4519653;1.15662539;1.073179126;2.204726458;2.223926067;-2.411287308;87.62601471;56.94266891;100.01931;421.2000122;405.3380127;291.857605;27694.5332;60.90000916
11.06.2019 19:21:23,448;697.4854736;697.7906494;682.4519653;1.15662539;1.073179126;2.204099417;2.225405216;-2.411287308;87.62601471;56.94266891;100.0089798;422.519989;405.2470093;291.857605;27694.5332;60.90000916
11.06.2019 19:21:38,486;697.480957;697.7906494;682.4519653;1.15662539;1.073179126;2.203785419;2.237039089;-2.422605038;87.60248566;56.90959549;100.0055771;419.2799988;405.4639893;291.8487244;27694.5332;60.90000916
11.06.2019 19:21:53,526;697.480957;697.7906494;682.4519653;1.15662539;1.073179126;2.204413176;2.224480867;-2.604842186;87.60248566;56.97568893;99.96220398;422.7600098;405.302002;292.482605;27694.5332;60.90000916
11.06.2019 19:22:08,565;697.480957;697.7906494;682.4471436;1.15662539;1.073179126;2.204413176;2.256729603;-2.260169983;87.60248566;56.94266891;99.96214294;421.9200134;405.3559875;291.4738464;27694.55078;60.90000916
11.06.2019 19:22:23,598;697.480957;697.7906494;682.4471436;1.15662539;1.073179126;2.204099417;2.217262506;-2.348397017;87.5789566;56.90959549;99.9638443;421.2000122;405.1210022;291.6809998;27694.55078;60.90000916
11.06.2019 19:22:38,628;697.480957;697.7906494;682.4471436;1.15662539;1.073179126;2.20315814;2.22281599;-2.347761154;87.59463501;56.90959549;99.98291016;420.2399902;405.0130005;291.6809998;27694.55078;60.90000916
11.06.2019 19:22:53,666;697.4765015;697.7906494;682.4471436;1.15662539;1.073179126;2.202844143;2.183795929;-2.537227392;87.57110596;56.94266891;99.9750061;421.5599976;405.2290039;292.1723633;27694.55078;60.90000916
11.06.2019 19:23:08,699;697.4793701;697.7906494;682.4471436;1.15662539;1.073179126;2.203471899;2.238514185;-2.335042;87.56327057;56.90959549;99.96829224;421.0799866;405.5180054;291.6859436;27694.56641;60.90000916
11.06.2019 19:23:23,728;697.4819946;697.7906494;682.4471436;1.15662539;1.073179126;2.201903105;2.223186255;-2.537784338;87.5789566;56.94266891;99.98946381;423.6000061;405.697998;292.2146301;27694.56641;60.90000916
11.06.2019 19:23:38,772;697.4758911;697.7906494;682.4471436;1.15662539;1.073179126;2.202530861;2.218559027;-2.207078695;87.56327057;56.94266891;99.98065186;424.0799866;405.5360107;291.2047729;27694.56641;60.90000916
11.06.2019 19:23:53,810;697.484436;697.7906494;682.4471436;1.15662539;1.073179126;2.201589584;2.211516619;-2.461396217;87.53974152;56.97568893;99.98316193;420;405.6260071;291.7966919;27694.56641;60.90000916
11.06.2019 19:24:08,852;697.484436;697.7906494;682.4471436;1.15662539;1.073179126;2.202216864;2.197398663;-2.40698719;87.55541992;56.94266891;99.9912262;421.7999878;405.6260071;291.603302;27694.58398;60.90000916
11.06.2019 19:24:23,882;697.484436;697.7906494;682.4471436;1.15662539;1.073179126;2.202530861;2.243857622;-2.349037409;87.53974152;56.90959549;100.0063248;420.6000061;405.6260071;291.603302;27694.58398;60.90000916
11.06.2019 19:24:38,925;697.484436;697.7906494;682.4471436;1.15662539;1.073179126;2.201589584;2.266634941;-2.193081617;87.53974152;56.94266891;99.9848938;420.6000061;405.8059998;291.0437012;27694.58398;60.90000916
11.06.2019 19:24:53,956;697.4812622;697.7906494;682.4471436;1.15662539;1.073179126;2.201589584;2.27212882;-2.433632135;87.55541992;56.94266891;99.97476959;419.7600098;405.8420105;291.8408203;27694.58398;60.90000916
11.06.2019 19:25:08,988;697.475769;697.7906494;682.4471436;1.15662539;1.073179126;2.202530861;2.21781826;-2.313357115;87.53974152;56.94266891;99.9908371;421.2000122;405.8779907;291.5031128;27694.59961;60.90000916
11.06.2019 19:25:24,026;697.4797363;697.7906494;682.4471436;1.15662539;1.073179126;2.201275587;2.198142767;-2.371275425;87.55541992;56.94266891;99.98696136;419.8800049;405.7340088;291.5031128;27694.59961;60.90000916
11.06.2019 19:25:39,065;697.4797363;697.7906494;682.4511108;1.15662539;1.075986743;2.201275587;2.230210066;-2.156798363;87.55541992;56.94266891;99.98747253;417.7200012;406.0580139;290.9823608;27694.59961;60.90000916
11.06.2019 19:25:54,104;697.4797363;697.7906494;682.4511108;1.15662539;1.075986743;2.201903105;2.212629318;-2.439488173;87.5475769;56.94266891;99.98305511;421.9200134;405.769989;291.7758484;27694.59961;60.90000916
11.06.2019 19:26:09,145;697.4797363;697.7906494;682.4511108;1.15662539;1.075986743;2.200648546;2.258198738;-2.287894964;87.53189087;56.94266891;100.0046921;420.480011;405.769989;291.1878967;27694.61719;60.90000916
11.06.2019 19:26:24,176;697.4797363;697.7906494;682.4511108;1.15662539;1.075986743;2.200961828;2.190323114;-2.432253361;87.52404785;56.90959549;99.96916199;419.6400146;405.5180054;291.6334534;27694.61719;60.90000916
11.06.2019 19:26:39,209;697.4797363;697.7906494;682.4511108;1.15662539;1.075986743;2.201589584;2.259850502;-2.307732821;87.50836182;56.94266891;99.95692444;422.2799988;405.4819946;291.365448;27694.61719;60.90000916
11.06.2019 19:26:54,248;697.4797363;697.7906494;682.4511108;1.15662539;1.075986743;2.200961828;2.212814569;-2.756530523;87.51621246;56.94266891;99.998703;421.3200073;405.5;292.5431824;27694.61719;60.90000916
11.06.2019 19:27:09,278;697.4797363;697.7906494;682.4448242;1.15662539;1.075986743;2.200648546;2.186034918;-2.271734476;87.51621246;56.94266891;99.97840881;421.6799927;405.6440125;291.1425781;27694.63281;60.90000916
11.06.2019 19:27:24,323;697.4797363;697.7906494;682.4448242;1.15662539;1.075986743;2.200334549;2.21058917;-2.690924168;87.51621246;56.94266891;99.97521973;421.2000122;405.5899963;292.2776184;27694.63281;60.90000916
11.06.2019 19:27:39,355;697.4797363;697.7906494;682.4448242;1.15662539;1.075986743;2.201275587;2.242199898;-2.32294631;87.53189087;56.94266891;99.99845886;419.8800049;405.7879944;291.3674622;27694.63281;60.90000916
11.06.2019 19:27:54,396;697.4842529;697.7906494;682.4448242;1.15662539;1.075986743;2.201275587;2.205206394;-2.607023478;87.53189087;56.94266891;99.98778534;419.3999939;405.9320068;292.0422974;27694.63281;60.90000916
