Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 19:28:09,424;697.4842529;697.7906494;682.4448242;1.15662539;1.075986743;2.201275587;2.19665432;-2.356073618;87.52404785;56.94266891;99.96779633;420.3599854;405.7879944;291.4604187;27694.65039;60.90000916
11.06.2019 19:28:24,462;697.4758911;697.7906494;682.4448242;1.15662539;1.075986743;2.200648546;2.229840755;-2.563524723;87.51621246;56.94266891;99.98799896;421.4400024;405.6080017;291.9611206;27694.65039;60.90000916
11.06.2019 19:28:39,501;697.4814453;697.7906494;682.4542847;1.15662539;1.072229624;2.200961828;2.200188637;-2.367740631;87.51621246;56.90959549;99.97089386;423;405.8599854;291.3305359;27694.65039;60.90000916
11.06.2019 19:28:54,538;697.4732666;697.7906494;682.4542847;1.15662539;1.072229624;2.200334549;2.249562502;-2.264201403;87.51621246;56.94266891;100.0111465;420.9599915;404.9769897;291.0807495;27694.65039;60.90000916
11.06.2019 19:29:09,575;697.4732666;697.7906494;682.4435425;1.15662539;1.072229624;2.200961828;2.267551184;-2.235263586;87.5005188;56.94266891;100.0196381;422.519989;405.0669861;291.0807495;27694.66602;60.90000916
11.06.2019 19:29:24,617;697.4786377;697.7906494;682.4435425;1.15662539;1.072229624;2.19970727;2.241831541;-2.615894556;87.5005188;56.90959549;99.99674988;422.1600037;405.6440125;291.9857178;27694.66602;60.90000916
11.06.2019 19:29:39,655;697.4786377;697.7906494;682.4435425;1.15662539;1.072229624;2.200961828;2.188086271;-2.373247623;87.51621246;56.90959549;99.96769714;423.9599915;405.428009;291.4678955;27694.66602;60.90000916
11.06.2019 19:29:54,685;697.4786377;697.7906494;682.4435425;1.15662539;1.072229624;2.200961828;2.226514578;-2.481502533;87.51621246;56.90959549;99.96836853;420.2399902;405.5539856;291.771637;27694.66602;60.90000916
11.06.2019 19:30:09,717;697.4786377;697.7906494;682.4517212;1.15662539;1.072229624;2.200648546;2.212258339;-2.319336891;87.5005188;56.94266891;100.0104675;423.480011;406.0039978;291.2760925;27694.68359;60.90000916
11.06.2019 19:30:24,752;697.4786377;697.7906494;682.4517212;1.15662539;1.072229624;2.200334549;2.262235403;-2.611303091;87.51621246;56.94266891;100.0094833;418.4400024;405.769989;292.0543213;27694.68359;60.90000916
11.06.2019 19:30:39,787;697.4786377;697.7906494;682.4517212;1.15662539;1.072229624;2.199393034;2.221335888;-2.357404232;87.49268341;56.94266891;99.99189758;421.9200134;405.769989;291.2201843;27694.68359;60.90000916
11.06.2019 19:30:54,828;697.4786377;697.7906494;682.4517212;1.15662539;1.072229624;2.19970727;2.282366514;-2.599542379;87.48482513;56.94266891;99.98791504;421.0799866;405.7520142;291.8990173;27694.68359;60.90000916
11.06.2019 19:31:09,862;697.4786377;697.7906494;682.4517212;1.15662539;1.072229624;2.199393034;2.231133699;-2.599542379;87.47698975;56.94266891;99.97403717;421.4400024;405.7160034;291.8990173;27694.69922;60.90000916
11.06.2019 19:31:25,382;697.4786377;697.7906494;682.4517212;1.15662539;1.072229624;2.198138475;2.259299994;-2.457889557;87.45346069;56.90959549;99.97253418;420.9599915;405.697998;291.3392029;27694.69922;60.90000916
11.06.2019 19:31:40,414;697.4727783;697.7906494;682.4517212;1.15662539;1.072229624;2.198451757;2.194234848;-2.5087502;87.46129608;56.90959549;99.94804382;421.2000122;405.9320068;291.3392029;27694.69922;60.90000916
11.06.2019 19:31:55,443;697.482666;697.7906494;682.447937;1.15662539;1.072229624;2.199079514;2.258932829;-2.321461201;87.46129608;56.94266891;99.94961548;421.5599976;405.5899963;290.8959045;27694.69922;60.90000916
11.06.2019 19:32:10,477;697.4834595;697.7906494;682.447937;1.15662539;1.072229624;2.197824478;2.162656784;-2.434863329;87.46129608;56.94266891;99.96137238;420.480011;406.0039978;291.0509644;27694.7168;60.90000916
11.06.2019 19:32:25,516;697.4834595;697.7906494;682.447937;1.15662539;1.072229624;2.197510719;2.215039253;-2.350008249;87.44561005;56.94266891;99.96193695;420.6000061;405.7160034;291.0509644;27694.7168;60.90000916
11.06.2019 19:32:40,548;697.4834595;697.7906494;682.447937;1.15662539;1.072229624;2.197197199;2.215039253;-2.61144352;87.44561005;56.94266891;99.96620178;422.0400085;405.7160034;291.7428284;27694.7168;60.90000916
11.06.2019 19:32:55,584;697.4771729;697.7906494;682.447937;1.15662539;1.072229624;2.198138475;2.172397137;-2.426377535;87.43776703;56.97568893;99.97011566;422.1600037;405.302002;291.3464355;27694.7168;60.90000916
11.06.2019 19:33:10,622;697.4771729;697.7906494;682.447937;1.15662539;1.072229624;2.198138475;2.187340498;-2.426377535;87.45346069;56.94266891;99.99268341;420.2399902;405.5;291.3464355;27694.73242;60.90000916
11.06.2019 19:33:25,663;697.4771729;697.7906494;682.447937;1.15662539;1.072229624;2.197197199;2.167904377;-2.469956875;87.42993164;56.94266891;99.98547363;420.6000061;405.6619873;291.3464355;27694.73242;60.90000916
11.06.2019 19:33:40,699;697.4771729;697.7906494;682.447937;1.15662539;1.072229624;2.197824478;2.238514185;-2.469956875;87.42993164;56.94266891;99.98088837;422.1600037;405.6440125;291.3464355;27694.73242;60.90000916
11.06.2019 19:33:55,727;697.4822998;697.7906494;682.4554443;1.15662539;1.072229624;2.197197199;2.250849724;-2.530715704;87.42993164;56.94266891;99.99331665;422.2799988;405.697998;291.3464355;27694.73242;60.90000916
11.06.2019 19:34:10,767;697.4822998;697.7906494;682.4554443;1.15662539;1.072229624;2.196883202;2.177259207;-2.54528594;87.42993164;56.94266891;99.99516296;420.6000061;405.7520142;291.3464355;27694.75;60.90000916
11.06.2019 19:34:25,802;697.4822998;697.7906494;682.4554443;1.15662539;1.072229624;2.195628405;2.21633625;-2.681985617;87.40640259;56.94266891;99.96450806;421.5599976;405.6440125;291.6477051;27694.75;60.90000916
11.06.2019 19:34:40,849;697.4822998;697.7906494;682.4451904;1.15662539;1.072229624;2.196569443;2.177259207;-2.55786109;87.41423798;56.94266891;99.97885895;420.9599915;405.769989;291.3409119;27694.75;60.90000916
11.06.2019 19:34:55,885;697.4822998;697.7906494;682.4451904;1.15662539;1.072229624;2.195941925;2.205949068;-2.388197422;87.39070892;56.97568893;99.99038696;420.480011;405.7340088;290.784668;27694.75;60.90000916
11.06.2019 19:35:10,932;697.4822998;697.7906494;682.4451904;1.15662539;1.072229624;2.195314884;2.260033846;-2.702702522;87.39070892;56.94266891;99.9832077;420.8399963;405.6260071;291.624054;27694.76758;60.90000916
11.06.2019 19:35:25,967;697.4822998;697.7906494;682.4451904;1.15662539;1.072229624;2.195314884;2.219669819;-2.795300484;87.37502289;56.94266891;99.98597717;420.480011;405.769989;291.8423767;27694.76758;60.90000916
11.06.2019 19:35:41,000;697.4822998;697.7906494;682.4451904;1.15662539;1.072229624;2.195941925;2.33592844;-2.631535292;87.39855194;56.97568893;99.99216461;422.1600037;405.5899963;291.4656677;27694.76758;60.90000916
11.06.2019 19:35:56,034;697.4783936;697.7906494;682.4451904;1.15662539;1.074621439;2.194687128;2.247171164;-2.860105276;87.36717987;56.94266891;99.97914124;421.3200073;405.8779907;292.1626587;27694.76758;60.90000916
11.06.2019 19:36:11,069;697.4783936;697.7906494;682.4518433;1.15662539;1.074621439;2.195314884;2.234456301;-2.562139988;87.35932922;56.94266891;100.0060654;420.9599915;405.4460144;291.2879333;27694.7832;60.90000916
11.06.2019 19:36:26,108;697.4783936;697.7906494;682.4518433;1.15662539;1.074621439;2.195000887;2.270298481;-2.576711178;87.37502289;56.94266891;100.001358;421.2000122;405.5899963;291.2879333;27694.7832;60.90000916
11.06.2019 19:36:41,149;697.4783936;697.7906494;682.4518433;1.15662539;1.074621439;2.194373131;2.192558527;-2.512470484;87.35932922;56.94266891;100.001297;420;405.7160034;291.0267029;27694.7832;60.90000916
11.06.2019 19:36:56,180;697.4783936;697.7906494;682.4518433;1.15662539;1.074621439;2.19405961;2.185288668;-2.7546134;87.35149384;56.90959549;100.0322495;420.6000061;405.6260071;291.663269;27694.7832;60.90000916
11.06.2019 19:37:11,211;697.4854736;697.7906494;682.4518433;1.15662539;1.074621439;2.194687128;2.174267769;-2.43532896;87.35149384;56.94266891;99.98979187;419.2799988;405.7160034;290.851593;27694.80078;60.90000916
11.06.2019 19:37:26,249;697.479126;697.7906494;682.4518433;1.15662539;1.074621439;2.193431854;2.236116886;-2.773234129;87.35932922;56.94266891;99.97388458;419.2799988;406.0580139;291.5624084;27694.80078;60.90000916
11.06.2019 19:37:41,283;697.4851074;697.7906494;682.4518433;1.15662539;1.074621439;2.19374609;2.22799325;-2.63449502;87.34365082;56.94266891;99.96823883;420.3599854;405.7879944;291.0931396;27694.80078;60.90000916
11.06.2019 19:37:56,322;697.4768677;697.7906494;682.4518433;1.15662539;1.074621439;2.193431854;2.263702631;-2.649118423;87.32012177;56.97568893;99.95107269;421.2000122;405.9140015;291.0931396;27694.80078;60.90000916
11.06.2019 19:38:11,361;697.4768677;697.7906494;682.4450684;1.15662539;1.074621439;2.191863775;2.190509558;-2.78260684;87.29659271;55.62108231;99.96053314;420.3599854;405.5;291.384613;27694.81641;60.90000916
11.06.2019 19:38:26,400;697.4850464;697.7906494;682.4450684;1.15662539;1.074621439;2.191863775;2.182116032;-1.819162607;87.32012177;55.62108231;99.98381042;416.7600098;405.8240051;288.5714722;27694.81641;60.90000916
11.06.2019 19:38:41,433;697.4871826;697.7906494;682.4450684;1.15662539;1.074621439;2.191863775;2.181742668;-1.774757981;87.29659271;55.62108231;99.990242;418.0799866;405.6260071;288.8216248;27694.81641;60.82621002
11.06.2019 19:38:56,471;697.4833984;697.7906494;682.4450684;1.15662539;1.074621439;2.191236019;2.194420815;-1.774757981;87.29659271;55.62108231;99.96977234;418.7999878;405.6619873;288.8216248;27694.81641;60.80001068
11.06.2019 19:39:11,512;697.480835;697.7906494;682.4450684;1.15662539;1.074621439;2.190921783;2.187713385;-1.818215609;87.29659271;55.62108231;99.98458099;415.3200073;405.6619873;288.8216248;27694.83398;60.80001068
11.06.2019 19:39:26,545;697.480835;697.7906494;682.4450684;1.15662539;1.074621439;2.191236019;2.234271765;-2.197321892;87.2730484;55.58806229;100.0063782;418.4400024;405.8599854;289.9221191;27694.83398;60.80001068
11.06.2019 19:39:41,577;697.4870605;697.7906494;682.4450684;1.15662539;1.074621439;2.191236019;2.217633009;-1.918628931;87.28089905;55.62108231;100.0185394;418.3200073;405.8420105;289.1834412;27694.83398;60.80001068
11.06.2019 19:39:56,611;697.4818115;697.7906494;682.4450684;1.15662539;1.074621439;2.190294743;2.188459158;-1.995477319;87.25737;55.62108231;100.0084076;417.9599915;406.0759888;289.236084;27694.83398;60.73794174
11.06.2019 19:40:11,638;697.484314;697.7906494;682.4450684;1.15662539;1.074621439;2.190608501;2.218373775;-1.793167353;87.26521301;55.62108231;99.99237061;417.2399902;405.8779907;288.7111816;27694.84961;60.70003891
11.06.2019 19:40:26,670;697.484314;697.7906494;682.4450684;1.15662539;1.074621439;2.189667225;2.166218281;-2.134544849;87.24951935;55.62108231;99.98453522;416.519989;405.697998;289.5435486;27694.84961;60.70003891
11.06.2019 19:40:41,704;697.4802856;697.7906494;682.4450684;1.15662539;1.074621439;2.189353704;2.224295855;-2.012198925;87.24951935;55.62108231;99.98640442;417.480011;406.0220032;289.0594482;27694.84961;60.70003891
11.06.2019 19:40:56,734;697.4802856;697.7906494;682.4450684;1.15662539;1.074621439;2.189039469;2.171087027;-1.904985666;87.24951935;55.62108231;100.0306396;416.3999939;405.3919983;288.7194519;27694.84961;60.70003891
11.06.2019 19:41:11,772;697.4880371;697.7906494;682.4450684;1.15662539;1.074621439;2.189667225;2.206320524;-2.067886114;87.24168396;55.62108231;100.0240707;415.6799927;406.0220032;289.2555237;27694.86719;60.70003891
11.06.2019 19:41:26,808;697.4880371;697.7883301;682.4450684;1.15662539;1.074621439;2.188726187;2.129905462;-2.111474037;87.2259903;55.58806229;99.99950409;416.8800049;406.0220032;289.2555237;27694.86719;60.70003891
11.06.2019 19:41:41,837;697.4880371;697.7883301;682.4450684;1.15662539;1.074621439;2.188726187;2.2133708;-2.111474037;87.2259903;55.62108231;100.0037994;417.2399902;406.0220032;289.2555237;27694.86719;60.70003891
11.06.2019 19:41:56,874;697.4880371;697.7883301;682.4450684;1.15662539;1.074621439;2.188726187;2.225590467;-2.12602973;87.2259903;55.62108231;99.96975708;417.9599915;405.7340088;289.2555237;27694.86719;60.70003891
11.06.2019 19:42:11,911;697.4880371;697.7883301;682.4450684;1.15662539;1.074621439;2.188726187;2.172209978;-2.163319588;87.2259903;55.58806229;99.97805023;418.7999878;406.1659851;289.400238;27694.88281;60.70003891
11.06.2019 19:42:26,953;697.4880371;697.7883301;682.4450684;1.15662539;1.074621439;2.188726187;2.229656219;-1.861007571;87.2259903;55.62108231;99.98670197;417.1199951;405.9679871;288.5562439;27694.88281;60.70003891
11.06.2019 19:42:41,986;697.4880371;697.7883301;682.4450684;1.15662539;1.074621439;2.189039469;2.158717155;-2.043568373;87.2259903;55.58806229;99.95462799;417.9599915;405.8240051;289.1838684;27694.88281;60.70003891
11.06.2019 19:42:57,023;697.4880371;697.7883301;682.4450684;1.15662539;1.074621439;2.188726187;2.192931175;-2.162136555;87.23384094;55.62108231;100.0066147;418.0799866;405.9500122;289.4744873;27694.88281;60.70003891
11.06.2019 19:43:12,066;697.4880371;697.7883301;682.4450684;1.15662539;1.074621439;2.188726187;2.202605247;-2.174655676;87.23384094;55.62108231;100.0204697;416.3999939;406.0939941;289.5094299;27694.90039;60.70003891
11.06.2019 19:43:27,100;697.4880371;697.7883301;682.4450684;1.15662539;1.074621439;2.188412428;2.179688215;-2.31652832;87.2259903;55.62108231;100.0228119;415.9200134;406.0939941;289.8649292;27694.90039;60.70003891
11.06.2019 19:43:42,130;697.4846802;697.7883301;682.4450684;1.15662539;1.074621439;2.188726187;2.237776756;-2.004521608;87.2259903;55.62108231;100.007843;415.9200134;406.4190063;289.0343323;27694.90039;60.70003891
11.06.2019 19:43:57,170;697.4846802;697.7883301;682.4450684;1.15662539;1.074621439;2.189353704;2.219114542;-1.975472093;87.2259903;55.62108231;100.0018997;420;405.9679871;289.0343323;27694.90039;60.64941406
11.06.2019 19:44:12,205;697.4880981;697.7907715;682.4450684;1.15662539;1.074621439;2.189353704;2.195537806;-1.975472093;87.21815491;55.62108231;99.98184967;416.3999939;406.1480103;289.0343323;27694.91602;60.60748672
11.06.2019 19:44:27,246;697.4805298;697.7907715;682.4450684;1.15662539;1.074621439;2.188098431;2.223926067;-2.227577209;87.21815491;55.62108231;99.98180389;416.7600098;405.8779907;289.5758972;27694.91602;60.68210602
11.06.2019 19:44:42,283;697.4805298;697.7907715;682.4450684;1.15662539;1.074621439;2.189667225;2.140661478;-2.058146238;87.24168396;55.62108231;99.97337341;419.519989;405.571991;289.3058167;27694.91602;60.68210602
11.06.2019 19:44:57,325;697.482605;697.7907715;682.4450684;1.15662539;1.074621439;2.189353704;2.257831573;-1.992069483;87.23384094;55.62108231;99.98934174;418.4400024;405.7520142;289.1212158;27694.91602;60.60223007
11.06.2019 19:45:12,353;697.482605;697.7907715;682.4450684;1.15662539;1.074621439;2.189039469;2.171274424;-2.0211308;87.2259903;55.62108231;99.97219086;418.2000122;406.1480103;289.1212158;27694.93359;60.66892624
11.06.2019 19:45:27,387;697.4849243;697.7907715;682.4450684;1.15662539;1.074621439;2.188726187;2.206320524;-2.035634756;87.2259903;55.62108231;99.99932861;418.5599976;406.2749939;289.1212158;27694.93359;60.66892624
11.06.2019 19:45:42,425;697.4849243;697.7907715;682.4381714;1.15662539;1.074621439;2.189667225;2.204463243;-2.035634756;87.23384094;55.62108231;99.96979523;416.6400146;406.3110046;289.1212158;27694.93359;60.60084915
11.06.2019 19:45:57,463;697.4794312;697.7907715;682.4381714;1.15662539;1.074621439;2.189353704;2.16696763;-2.20201683;87.23384094;55.62108231;99.95639801;419.7600098;406.2569885;289.6671143;27694.93359;60.60084915
11.06.2019 19:46:12,508;697.4794312;697.7907715;682.4381714;1.15662539;1.074621439;2.189667225;2.184915543;-2.175194263;87.23384094;55.62108231;99.98088837;419.3999939;405.9859924;289.6328125;27694.94922;60.61517715
11.06.2019 19:46:27,548;697.4852905;697.7907715;682.4474487;1.15662539;1.074621439;2.189667225;2.185661793;-1.989573002;87.24951935;55.62108231;99.94487;417.480011;405.9500122;289.1953125;27694.94922;60.61517715
11.06.2019 19:46:42,581;697.4852905;697.7907715;682.4474487;1.15662539;1.074621439;2.189980745;2.19311738;-2.004097223;87.23384094;55.62108231;99.9896698;420.1199951;405.769989;289.1953125;27694.94922;60.61517715
11.06.2019 19:46:57,612;697.4902954;697.7907715;682.4474487;1.15662539;1.074621439;2.189039469;2.192558527;-2.047661781;87.24951935;55.58806229;99.98661804;419.519989;406.0220032;289.1953125;27694.94922;60.66936111
11.06.2019 19:47:12,644;697.4854126;697.7907715;682.4474487;1.157992721;1.074621439;2.188412428;2.238145351;-1.953375816;87.23384094;55.62108231;99.98045349;418.2000122;405.9140015;288.8509827;27694.9668;60.60403824
11.06.2019 19:47:27,685;697.4854126;697.7907715;682.4474487;1.157992721;1.074621439;2.189039469;2.225220442;-1.924380779;87.21031189;55.62108231;99.98249817;417.6000061;406.0580139;288.8509827;27694.9668;60.60179138
11.06.2019 19:47:42,723;697.4854126;697.7907715;682.4474487;1.157992721;1.074621439;2.189667225;2.190695524;-2.043155909;87.2259903;55.62108231;99.9524231;417.9599915;405.6260071;289.2639465;27694.9668;60.60179138
11.06.2019 19:47:57,767;697.4854126;697.7907715;682.4474487;1.157992721;1.074621439;2.189353704;2.224850655;-2.057670116;87.21031189;55.62108231;99.974823;419.1600037;406.0220032;289.2639465;27694.9668;60.60179138
11.06.2019 19:48:12,809;697.491333;697.7907715;682.4363403;1.157992721;1.074621439;2.188726187;2.182676077;-1.997390032;87.23384094;55.62108231;99.99874878;417.3599854;406.1849976;289.0144043;27694.98242;60.60179138
11.06.2019 19:48:27,847;697.491333;697.7907715;682.4363403;1.157992721;1.074621439;2.189039469;2.21411252;-2.306711197;87.23384094;55.62108231;99.98818207;416.0400085;406.401001;289.9187927;27694.98242;60.60179138
11.06.2019 19:48:42,874;697.4866333;697.7907715;682.4363403;1.157992721;1.074621439;2.189667225;2.211887598;-2.085083008;87.23384094;55.62108231;100.0077896;419.8800049;406.2569885;289.2998352;27694.98242;60.60179138
11.06.2019 19:48:57,905;697.4889526;697.7907715;682.4425659;1.157992721;1.074621439;2.189353704;2.218003511;-2.07051897;87.25737;55.62108231;100.0102539;419.519989;406.2030029;289.2998352;27694.98242;60.60179138
11.06.2019 19:49:12,936;697.4824219;697.7907715;682.4425659;1.157992721;1.074621439;2.189667225;2.230395079;-2.056003094;87.25737;55.65415573;99.98388672;418.0799866;406.2030029;289.2998352;27695;60.60179138
11.06.2019 19:49:27,977;697.4881592;697.7907715;682.4425659;1.157992721;1.074621439;2.190608501;2.19665432;-1.997969866;87.25737;55.62108231;99.98231506;418.4400024;406.0939941;289.2998352;27695;60.60179138
11.06.2019 19:49:43,015;697.4829102;697.7907715;682.4425659;1.157992721;1.074621439;2.189980745;2.166593075;-2.178711891;87.25737;55.62108231;99.96644592;420.8399963;406.2569885;289.6832275;27695;60.60179138
11.06.2019 19:49:58,055;697.4829102;697.7907715;682.4425659;1.157992721;1.074621439;2.190608501;2.12215209;-1.963256001;87.25737;55.65415573;99.99221802;417.7200012;406.2210083;289.1622925;27695;60.60179138
11.06.2019 19:50:13,092;697.4844971;697.7907715;682.4425659;1.157992721;1.074621439;2.190294743;2.203348637;-1.992263913;87.2730484;55.62108231;99.98812866;416.3999939;406.1300049;289.1622925;27695.01758;60.60179138
11.06.2019 19:50:28,118;697.4876709;697.7907715;682.4425659;1.157992721;1.074621439;2.190294743;2.178193569;-1.977752328;87.2730484;55.62108231;99.96007538;416.0400085;406.401001;289.1622925;27695.01758;60.60179138
11.06.2019 19:50:43,152;697.4829712;697.7907715;682.4425659;1.157992721;1.074621439;2.190921783;2.203905821;-1.948763728;87.26521301;55.62108231;100.0086746;418.4400024;406.3469849;289.1622925;27695.01758;60.58192444
11.06.2019 19:50:58,185;697.4921875;697.7907715;682.4425659;1.157992721;1.074621439;2.190921783;2.175950766;-1.821866155;87.26521301;55.62108231;99.99760437;418.2000122;406.4729919;288.8075562;27695.01758;60.50250244
11.06.2019 19:51:13,229;697.484375;697.7907715;682.4425659;1.157992721;1.074621439;2.190608501;2.19665432;-2.169026375;87.28089905;55.58806229;99.97398376;415.0799866;406.5450134;289.7373657;27695.0332;60.50250244
11.06.2019 19:51:28,274;697.484375;697.7907715;682.4484863;1.157992721;1.074621439;2.192177057;2.202419519;-2.120767355;87.28089905;55.65415573;99.96907043;415.5599976;406.4549866;289.8055115;27695.0332;60.50250244
11.06.2019 19:51:43,311;697.4866943;697.7907715;682.4484863;1.157992721;1.074621439;2.191236019;2.232610703;-1.758532763;87.28874207;55.65415573;99.99429321;415.9200134;406.5629883;288.6710205;27695.0332;60.50250244
11.06.2019 19:51:58,337;697.4844971;697.7907715;682.4484863;1.157992721;1.074621439;2.192177057;2.20817709;-1.924975157;87.28874207;55.62108231;99.97323608;415.5599976;406.8330078;289.2579346;27695.0332;60.50250244
11.06.2019 19:52:13,375;697.4780884;697.7907715;682.4484863;1.157992721;1.074621439;2.192177057;2.217077255;-1.70575726;87.28089905;55.62108231;99.95760345;417;406.5809937;288.6447754;27695.05078;60.50250244
11.06.2019 19:52:28,413;697.486145;697.7907715;682.4484863;1.157992721;1.074621439;2.192177057;2.140096188;-2.056863308;87.29659271;55.65415573;99.9426651;418.9200134;406.7609863;289.464447;27695.05078;60.50250244
11.06.2019 19:52:43,446;697.486145;697.7907715;682.4484863;1.157992721;1.077402115;2.19154954;2.146123648;-2.027816057;87.28089905;55.65415573;99.96022034;417.2399902;406.4549866;289.464447;27695.05078;60.50250244
11.06.2019 19:52:58,483;697.486145;697.7938232;682.4484863;1.157992721;1.077402115;2.192490816;2.207063198;-1.984319925;87.31227112;55.65415573;99.96556091;418.5599976;406.6889954;289.464447;27695.05078;60.50250244
11.06.2019 19:53:13,523;697.486145;697.7938232;682.4484863;1.157992721;1.077402115;2.193118572;2.203534365;-1.984319925;87.3044281;55.65415573;100.0023041;416.519989;406.8150024;289.464447;27695.06641;60.50250244
11.06.2019 19:53:28,566;697.486145;697.7938232;682.4484863;1.157992721;1.077402115;2.193118572;2.122530699;-1.955324888;87.3044281;55.65415573;100.0082855;416.6400146;406.9049988;289.464447;27695.06641;60.50250244
11.06.2019 19:53:43,607;697.486145;697.7938232;682.4402466;1.157992721;1.077402115;2.193118572;2.178567171;-1.955324888;87.32796478;55.65415573;99.98973083;417.1199951;406.7609863;289.464447;27695.06641;60.50250244
11.06.2019 19:53:58,646;697.4819336;697.7938232;682.4402466;1.157992721;1.077402115;2.193431854;2.192558527;-1.813998222;87.33580017;55.65415573;99.96920776;415.7999878;406.5629883;289.109436;27695.06641;60.50250244
11.06.2019 19:54:13,673;697.4909668;697.7938232;682.4402466;1.157992721;1.077402115;2.192804813;2.19665432;-1.842915654;87.33580017;55.62108231;99.98261261;418.6799927;406.7789917;289.109436;27695.08398;60.50250244
11.06.2019 19:54:28,716;697.4837646;697.7938232;682.4453125;1.157992721;1.077402115;2.19374609;2.210032701;-1.806950808;87.33580017;55.65415573;100.0133896;418.7999878;406.6530151;289.130249;27695.08398;60.50001144
11.06.2019 19:54:43,750;697.4837646;697.7938232;682.4453125;1.157992721;1.077402115;2.193431854;2.243673563;-1.82143724;87.33580017;55.62108231;100.014122;417.1199951;406.9949951;289.130249;27695.08398;60.50001144
11.06.2019 19:54:58,776;697.4901123;697.7938232;682.4453125;1.157992721;1.077402115;2.194687128;2.199444771;-2.047208309;87.35149384;55.62108231;100.0172729;417.6000061;406.9949951;289.9243469;27695.08398;60.50001144
11.06.2019 19:55:13,806;697.4901123;697.7938232;682.4453125;1.157992721;1.077402115;2.194687128;2.085465431;-1.731748343;87.36717987;55.65415573;100.0048676;416.2799988;406.9590149;289.0410767;27695.09961;60.50001144
11.06.2019 19:55:28,835;697.4854736;697.7938232;682.4453125;1.157992721;1.077402115;2.194687128;2.213000298;-1.731748343;87.36717987;55.65415573;100.021492;417.1199951;406.8510132;289.0410767;27695.09961;60.50001144
11.06.2019 19:55:43,876;697.4923706;697.7938232;682.4453125;1.157992721;1.077402115;2.19405961;2.179688215;-1.760658622;87.35149384;55.65415573;100.0137863;414.2399902;406.8330078;289.0410767;27695.09961;60.50001144
11.06.2019 19:55:58,916;697.4923706;697.7938232;682.4453125;1.157992721;1.077402115;2.19405961;2.189764023;-1.980598807;87.35932922;55.62108231;100.0121918;418.3200073;406.6530151;289.6567383;27695.09961;60.50001144
11.06.2019 19:56:13,954;697.4824219;697.7938232;682.4453125;1.157992721;1.077402115;2.194373131;2.205020666;-1.644137263;87.34365082;55.62108231;100.0343399;416.1600037;406.8869934;288.67453;27695.11719;60.50001144
11.06.2019 19:56:28,982;697.4910889;697.7938232;682.4453125;1.157992721;1.077402115;2.193431854;2.180061817;-2.004600286;87.35932922;55.88539886;100.0189362;418.5599976;406.9590149;289.6428223;27695.11719;60.50001144
11.06.2019 19:56:44,023;697.4910889;697.7938232;682.4453125;1.157992721;1.077402115;2.193431854;2.20000267;-2.004600286;87.35149384;55.91847229;100.0243835;420.8399963;406.7969971;289.6428223;27695.11719;60.50001144
11.06.2019 19:56:59,057;697.4933472;697.7938232;682.4453125;1.157992721;1.074143529;2.19405961;2.230395079;-2.040165901;87.35932922;55.85237885;99.98754883;418.2000122;406.7969971;289.8641052;27695.11719;60.50001144
11.06.2019 19:57:14,098;697.4859009;697.7938232;682.4453125;1.157992721;1.074143529;2.194687128;2.186594248;-2.073822975;87.35932922;55.88539886;99.99664307;415.6799927;406.6530151;289.9988708;27695.13281;60.50001144
11.06.2019 19:57:29,128;697.4859009;697.7938232;682.4453125;1.157992721;1.074143529;2.19405961;2.209475994;-1.91519022;87.35932922;55.88539886;100.0072708;419.1600037;406.7430115;289.4736633;27695.13281;60.50001144
11.06.2019 19:57:44,159;697.4922485;697.7938232;682.4453125;1.157992721;1.074143529;2.194373131;2.213185549;-2.112251759;87.35932922;55.88539886;99.99462891;419.3999939;406.8869934;290.0658875;27695.13281;60.50001144
11.06.2019 19:57:59,198;697.4848633;697.7938232;682.4453125;1.157992721;1.074143529;2.195000887;2.196840525;-1.822278738;87.36717987;55.91847229;99.99169159;417.3599854;406.6350098;289.3350525;27695.13281;60.50001144
11.06.2019 19:58:14,231;697.489502;697.7938232;682.4453125;1.157992721;1.074143529;2.19405961;2.212073088;-2.028790712;87.36717987;55.81930542;99.97442627;417.7200012;406.7070007;289.791626;27695.15039;60.41073608
11.06.2019 19:58:29,269;697.489502;697.7938232;682.4453125;1.157992721;1.074143529;2.19405961;2.148570061;-2.028790712;87.35932922;55.85237885;99.96829987;417.6000061;406.8330078;289.791626;27695.15039;60.41073608
11.06.2019 19:58:44,303;697.4932251;697.7938232;682.4453125;1.157992721;1.074143529;2.19374609;2.173145294;-1.930226803;87.35149384;55.88539886;99.97402191;416.0400085;407.0859985;289.4752808;27695.15039;60.41073608
11.06.2019 19:58:59,334;697.4852295;697.7918701;682.4453125;1.157992721;1.074143529;2.193118572;2.151579142;-1.749851346;87.35149384;55.85237885;100.001564;417.7200012;406.8150024;288.8894958;27695.15039;60.4801445
11.06.2019 19:59:14,377;697.4912109;697.7918701;682.4453125;1.157992721;1.074143529;2.19374609;2.198700905;-2.116680622;87.33580017;55.85237885;100.0228119;417.1199951;407.1579895;289.9971313;27695.16602;60.49999619
11.06.2019 19:59:29,412;697.4912109;697.7918701;682.4453125;1.157992721;1.074143529;2.193431854;2.132549763;-1.828546762;87.32012177;55.85237885;99.98698425;418.3200073;406.9230042;289.2889099;27695.16602;60.49999619
11.06.2019 19:59:44,448;697.4940796;697.7918701;682.4453125;1.157992721;1.074143529;2.19374609;2.172584057;-2.073741436;87.33580017;55.85237885;99.97566223;417.3599854;406.5809937;290.0160522;27695.16602;60.49999619
11.06.2019 19:59:59,481;697.4940796;697.7918701;682.4453125;1.157992721;1.074143529;2.192804813;2.235563278;-2.073741436;87.32012177;55.85237885;100.0001068;414.6000061;407.1579895;290.0160522;27695.16602;60.49999619
11.06.2019 20:00:14,519;697.4888306;697.7918701;682.4453125;1.157992721;1.074143529;2.192177057;2.257831573;-1.894109488;87.33580017;55.85237885;100.0340729;417.3599854;407.1940002;289.3103943;27695.18359;60.49999619
11.06.2019 20:00:29,562;697.4888306;697.7918701;682.4453125;1.157992721;1.074143529;2.192490816;2.13198328;-1.774891376;87.32796478;55.85237885;100.0265961;417.3599854;407.1579895;289.0172729;27695.18359;60.49999619
11.06.2019 20:00:44,605;697.4840088;697.7918701;682.4453125;1.157992721;1.074143529;2.192804813;2.21411252;-1.96579361;87.34365082;55.85237885;100.0054703;416.519989;407.0679932;289.6731567;27695.18359;60.49999619
11.06.2019 20:00:59,643;697.4840088;697.7918701;682.4453125;1.157992721;1.074143529;2.193431854;2.180622101;-1.873769999;87.32796478;55.85237885;100.0039291;417.480011;406.7430115;289.28479;27695.19922;60.49999619
11.06.2019 20:01:14,673;697.4840088;697.7918701;682.4453125;1.157992721;1.074143529;2.193431854;2.144994259;-1.873769999;87.33580017;55.88539886;99.98239899;417.6000061;406.7430115;289.28479;27695.19922;60.49999619
11.06.2019 20:01:29,715;697.4867554;697.7918701;682.4453125;1.157992721;1.074143529;2.193118572;2.247354984;-2.177781582;87.31227112;55.85237885;99.94178009;415.5599976;406.67099;290.0950012;27695.19922;60.49999619
11.06.2019 20:01:44,759;697.4867554;697.7918701;682.4453125;1.157992721;1.077091217;2.192177057;2.135947227;-1.949294448;87.32012177;55.85237885;99.91964722;416.3999939;406.6170044;289.3340454;27695.19922;60.49999619
11.06.2019 20:01:59,798;697.4902954;697.7918701;682.4453125;1.157992721;1.077091217;2.193118572;2.182489395;-1.667783976;87.32012177;55.85237885;99.92458344;419.0400085;406.4909973;288.6679688;27695.2168;60.49999619
11.06.2019 20:02:14,834;697.4902954;697.7918701;682.4453125;1.157992721;1.077091217;2.191863775;2.203348637;-1.903105497;87.31227112;55.81930542;99.95933533;416.2799988;406.4190063;289.1643982;27695.2168;60.49999619
11.06.2019 20:02:29,876;697.4902954;697.7918701;682.4453125;1.157992721;1.077091217;2.192804813;2.240910292;-1.859670639;87.29659271;55.85237885;99.9416275;417.480011;406.5629883;289.1643982;27695.2168;60.49999619
11.06.2019 20:02:44,910;697.4902954;697.7918701;682.4453125;1.157992721;1.077091217;2.191863775;2.197398663;-2.123715639;87.29659271;55.88539886;99.96561432;417.2399902;406.67099;289.7813416;27695.2168;60.49999619
11.06.2019 20:02:59,957;697.4866943;697.7937012;682.4453125;1.157992721;1.077091217;2.192804813;2.172584057;-2.111274004;87.31227112;55.85237885;99.98593903;415.2000122;406.67099;289.8683167;27695.23242;60.49999619
11.06.2019 20:03:14,987;697.493103;697.7937012;682.4453125;1.157992721;1.077091217;2.193118572;2.200374603;-2.096764088;87.31227112;55.85237885;99.97091675;416.6400146;406.67099;289.8683167;27695.23242;60.47730637
11.06.2019 20:03:30,021;697.493103;697.7937012;682.4453125;1.157992721;1.077091217;2.192490816;2.175950766;-2.016937256;87.31227112;55.85237885;99.96483612;417.1199951;406.5450134;289.5638123;27695.23242;60.47730637
11.06.2019 20:03:45,067;697.493103;697.7937012;682.4417725;1.157992721;1.077091217;2.193118572;2.190882206;-1.973476291;87.31227112;55.88539886;99.95088196;415.6799927;406.7430115;289.5638123;27695.23242;60.49981308
11.06.2019 20:04:00,106;697.493103;697.7937012;682.4417725;1.157992721;1.077091217;2.193431854;2.230764389;-1.973476291;87.3044281;55.85237885;99.96376801;415.9200134;406.3829956;289.5638123;27695.25;60.4387207
11.06.2019 20:04:15,145;697.493103;697.7937012;682.4417725;1.157992721;1.077091217;2.192490816;2.192558527;-1.959023118;87.33580017;55.85237885;100.001152;417.1199951;406.1659851;289.5638123;27695.25;60.4387207
11.06.2019 20:04:30,181;697.493103;697.7937012;682.4501953;1.159428477;1.077091217;2.192804813;2.203905821;-1.944519281;87.33580017;55.85237885;99.98104858;419.2799988;405.9320068;289.5638123;27695.25;60.4954567
11.06.2019 20:04:45,223;697.4909058;697.7937012;682.4501953;1.159428477;1.077091217;2.192804813;2.200374603;-1.944519281;87.32012177;55.88539886;99.97370911;419.1600037;406.0400085;289.5638123;27695.25;60.4954567
11.06.2019 20:05:00,261;697.4909058;697.7937012;682.4501953;1.159428477;1.077091217;2.193431854;2.221150875;-1.840618849;87.32012177;55.88539886;99.96972656;414.7200012;406.0400085;289.3539124;27695.26758;60.4954567
11.06.2019 20:05:15,297;697.4909058;697.7937012;682.4415283;1.159428477;1.077091217;2.19374609;2.247171164;-1.687641501;87.33580017;55.85237885;99.95553589;417.1199951;406.0039978;288.966095;27695.26758;60.42530441
11.06.2019 20:05:30,330;697.4909058;697.7937012;682.4415283;1.159428477;1.077091217;2.19374609;2.213185549;-1.956776142;87.32796478;55.81930542;99.97651672;416.2799988;406.1849976;289.7197876;27695.26758;60.42530441
11.06.2019 20:05:45,369;697.4909058;697.7937012;682.4415283;1.159428477;1.077091217;2.192804813;2.208548307;-1.721960664;87.34365082;55.81930542;99.95835114;417.6000061;405.9140015;288.9361877;27695.26758;60.47475052
11.06.2019 20:06:00,403;697.4909058;697.7937012;682.4415283;1.159428477;1.077091217;2.192804813;2.173706532;-2.2211411;87.34365082;55.85237885;99.97224426;416.8800049;405.9320068;290.3334961;27695.2832;60.41955566
11.06.2019 20:06:15,445;697.4936523;697.7937012;682.4415283;1.159428477;1.077091217;2.193431854;2.185475111;-1.851370692;87.34365082;55.88539886;99.96972656;416.0400085;406.32901;289.3793945;27695.2832;60.49715805
11.06.2019 20:06:30,475;697.4872437;697.7937012;682.4415283;1.159428477;1.077091217;2.194373131;2.304773569;-2.161953688;87.33580017;55.88539886;99.96217346;417.480011;406.5270081;290.3709412;27695.2832;60.49715805
11.06.2019 20:06:45,509;697.4872437;697.7937012;682.4415283;1.159428477;1.077091217;2.193431854;2.187526941;-1.926933646;87.33580017;55.88539886;99.97013855;415.5599976;406.3829956;289.5909729;27695.2832;60.49715805
11.06.2019 20:07:00,546;697.4942627;697.7937012;682.4415283;1.159428477;1.077091217;2.19405961;2.189204693;-1.629144669;87.33580017;55.88539886;99.98042297;415.9200134;406.4909973;288.8380432;27695.30078;60.49715805
11.06.2019 20:07:15,579;697.4942627;697.7937012;682.4422607;1.159428477;1.077091217;2.194373131;2.194420815;-1.865628362;87.35149384;55.88539886;99.96762085;417.7200012;406.1659851;289.5408936;27695.30078;60.43304443
11.06.2019 20:07:30,613;697.4942627;697.7937012;682.4422607;1.159428477;1.077091217;2.194373131;2.170338392;-1.865628362;87.33580017;55.85237885;99.99320221;418.7999878;406.2749939;289.5408936;27695.30078;60.43304443
11.06.2019 20:07:45,645;697.4911499;697.7937012;682.4422607;1.159428477;1.077091217;2.193431854;2.228917122;-1.909044623;87.34365082;55.85237885;100.0408325;417.3599854;406.4909973;289.5408936;27695.30078;60.43304443
11.06.2019 20:08:00,674;697.4943237;697.7937012;682.4422607;1.159428477;1.077091217;2.194687128;2.234456301;-1.64140141;87.35932922;55.88539886;100.0287628;416.8800049;406.5809937;288.9532471;27695.31641;60.47239685
11.06.2019 20:08:15,711;697.4943237;697.7937012;682.4422607;1.159428477;1.077091217;2.194373131;2.178006649;-1.83911252;87.37502289;55.88539886;100.0538025;416.519989;406.5090027;289.4666443;27695.31641;60.40130615
11.06.2019 20:08:30,745;697.4880981;697.7937012;682.4422607;1.159428477;1.073414207;2.195314884;2.248642921;-1.795722842;87.37502289;55.88539886;100.0172729;418.2000122;406.4370117;289.4666443;27695.31641;60.43147278
11.06.2019 20:08:45,783;697.4880981;697.7937012;682.4422607;1.159428477;1.073414207;2.194373131;2.174641848;-2.045476198;87.38287354;55.88539886;100.0233688;416.3999939;406.3110046;290.0446777;27695.31641;60.43147278
11.06.2019 20:09:00,822;697.4880981;697.7937012;682.4422607;1.159428477;1.073414207;2.195628405;2.172584057;-1.610693097;87.39070892;55.85237885;100.0195923;415.6799927;406.2210083;288.9884644;27695.33398;60.40676498
11.06.2019 20:09:15,854;697.4880981;697.7937012;682.4422607;1.159428477;1.073414207;2.194687128;2.149322271;-1.809669375;87.36717987;55.88539886;100.0176392;418.3200073;406.2030029;289.4247131;27695.33398;60.40676498
11.06.2019 20:09:30,898;697.4880981;697.7937012;682.4422607;1.159428477;1.073414207;2.195314884;2.203720093;-1.780769467;87.38287354;55.88539886;100.0107346;418.4400024;406.1849976;289.4247131;27695.33398;60.40676498
11.06.2019 20:09:45,931;697.4880981;697.7937012;682.4476318;1.159428477;1.073414207;2.195628405;2.199444771;-2.17504549;87.38287354;55.88539886;100.0372543;417.1199951;406.0400085;290.3216858;27695.33398;60.49648666
11.06.2019 20:10:00,967;697.4833374;697.7937012;682.4476318;1.159428477;1.073414207;2.195000887;2.270847559;-1.915596128;87.35932922;55.88539886;100.0529022;417.3599854;405.9859924;289.5141296;27695.34961;60.43384552
11.06.2019 20:10:16,006;697.4916992;697.7937012;682.4476318;1.159428477;1.073414207;2.194373131;2.217633009;-1.944530725;87.36717987;55.88539886;100.0461731;418.0799866;406.0580139;289.5141296;27695.34961;60.43384552
11.06.2019 20:10:31,048;697.4916992;697.7937012;682.4476318;1.159428477;1.073414207;2.19405961;2.139907598;-1.953801036;87.36717987;55.88539886;100.0814209;416.3999939;406.2390137;289.4995728;27695.34961;60.43384552
11.06.2019 20:10:46,094;697.4916992;697.7937012;682.4420166;1.159428477;1.073414207;2.194373131;2.232980013;-2.146530151;87.35932922;55.85237885;100.0587082;418.7999878;406.3469849;290.0794373;27695.34961;60.40000916
11.06.2019 20:11:01,123;697.4844971;697.7937012;682.4420166;1.159428477;1.073414207;2.195000887;2.146688223;-1.923483729;87.35932922;55.85237885;100.048172;417.7200012;406.0039978;289.5361938;27695.36719;60.40000916
11.06.2019 20:11:16,158;697.4937134;697.7937012;682.4420166;1.159428477;1.073414207;2.195314884;2.180995703;-1.79420948;87.36717987;55.85237885;100.0259094;418.9200134;406.0039978;289.2147827;27695.36719;60.48409271
11.06.2019 20:11:31,199;697.4874268;697.7937012;682.4420166;1.159428477;1.073414207;2.195628405;2.166405678;-2.046955109;87.36717987;55.85237885;100.041687;416.8800049;406.1119995;290.237915;27695.36719;60.48780441
11.06.2019 20:11:46,234;697.4874268;697.7937012;682.4420166;1.159428477;1.073414207;2.195314884;2.25544405;-1.864909291;87.38287354;55.81930542;100.0502853;417.1199951;406.2569885;289.6871643;27695.36719;60.48780441
11.06.2019 20:12:01,275;697.4925537;697.7937012;682.4420166;1.159428477;1.075587749;2.195628405;2.227623701;-1.850460172;87.38287354;55.88539886;100.0079193;417.8399963;405.8959961;289.6871643;27695.38281;60.48780441
11.06.2019 20:12:16,314;697.4945068;697.7937012;682.4420166;1.159428477;1.075587749;2.195000887;2.172958612;-2.046036005;87.39070892;55.85237885;100.0094223;418.6799927;405.9679871;290.1541138;27695.38281;60.47880554
11.06.2019 20:12:31,350;697.4945068;697.7937012;682.4420166;1.159428477;1.075587749;2.195314884;2.172584057;-1.809973359;87.39855194;55.85237885;99.9665451;417.480011;405.697998;289.5331726;27695.38281;60.41238403
11.06.2019 20:12:46,381;697.4945068;697.7937012;682.4454346;1.159428477;1.075587749;2.195628405;2.226514578;-2.024158239;87.39855194;55.85237885;99.99603271;417.1199951;405.5899963;290.1740112;27695.38281;60.41238403
11.06.2019 20:13:01,426;697.4859009;697.7937012;682.4454346;1.159428477;1.075587749;2.195314884;2.180995703;-1.689746022;87.39855194;55.88539886;100.0125504;417.8399963;405.6619873;289.1961975;27695.40039;60.41238403
11.06.2019 20:13:16,464;697.4859009;697.7937012;682.4454346;1.159428477;1.075587749;2.196256161;2.220780611;-1.646443129;87.38287354;55.88539886;100.0172958;417.8399963;405.697998;289.1961975;27695.40039;60.41238403
11.06.2019 20:13:31,498;697.4859009;697.7937012;682.4454346;1.159428477;1.075587749;2.195314884;2.172397137;-1.94618845;87.39070892;55.88539886;100.0544357;418.4400024;405.769989;289.6878662;27695.40039;60.41238403
11.06.2019 20:13:46,530;697.4892578;697.7937012;682.4454346;1.158300638;1.075587749;2.195941925;2.223741055;-1.868062258;87.40640259;55.88539886;100.0389938;420.1199951;405.8059998;289.5499878;27695.40039;60.41238403
11.06.2019 20:14:01,569;697.493103;697.7937012;682.4454346;1.158300638;1.075587749;2.196256161;2.195351601;-1.928888798;87.41423798;55.81930542;100.0441284;418.7999878;406.0759888;289.7609863;27695.41602;60.41238403
11.06.2019 20:14:16,606;697.493103;697.7967529;682.4454346;1.158300638;1.075587749;2.195628405;2.126503229;-1.957839131;87.40640259;55.88539886;100.0295639;417.1199951;405.9500122;289.7609863;27695.41602;60.46511459
11.06.2019 20:14:31,641;697.4974976;697.7967529;682.4454346;1.158300638;1.075587749;2.196883202;2.178754091;-1.805239677;87.40640259;55.81930542;100.017868;419.3999939;406.1119995;289.6644897;27695.41602;60.41135406
11.06.2019 20:14:46,683;697.4940186;697.7967529;682.4454346;1.158300638;1.075587749;2.196569443;2.162656784;-1.8967731;87.41423798;55.88539886;100.0300064;416.1600037;406.1119995;289.8805847;27695.41602;60.41135406
11.06.2019 20:15:01,727;697.4940186;697.7967529;682.4454346;1.158300638;1.075587749;2.197510719;2.188832045;-1.67561388;87.42208099;55.85237885;100.0377731;417.480011;406.0580139;289.3818665;27695.43359;60.43521118
11.06.2019 20:15:16,771;697.4940186;697.7967529;682.4454346;1.158300638;1.075587749;2.196256161;2.213185549;-1.733286262;87.42208099;55.85237885;99.99650574;418.7999878;405.9500122;289.3818665;27695.43359;60.49705505
11.06.2019 20:15:31,809;697.4897461;697.7967529;682.4454346;1.158300638;1.075587749;2.197510719;2.202605247;-1.67561388;87.43776703;55.88539886;100.0245361;417.7200012;406.2210083;289.3818665;27695.43359;60.40348816
11.06.2019 20:15:46,851;697.4935303;697.7967529;682.4454346;1.158300638;1.075587749;2.196883202;2.196468353;-1.704458237;87.43776703;55.88539886;100.0105209;418.0799866;406.1300049;289.3818665;27695.43359;60.40348816
11.06.2019 20:16:01,881;697.4935303;697.7967529;682.4454346;1.158300638;1.075587749;2.196569443;2.24588275;-1.81109333;87.43776703;55.88539886;100.0047073;416.3999939;406.3649902;289.6403809;27695.44922;60.40348816
11.06.2019 20:16:16,918;697.4869385;697.7967529;682.4454346;1.158300638;1.075587749;2.197824478;2.191999674;-1.969077468;87.42208099;55.85237885;100.0146332;417.1199951;406.0939941;290.245575;27695.44922;60.40348816
11.06.2019 20:16:31,956;697.4911499;697.7967529;682.4454346;1.158300638;1.075587749;2.197824478;2.218188524;-1.969077468;87.41423798;55.85237885;100.0162354;417.9599915;405.8959961;290.245575;27695.44922;60.40348816
11.06.2019 20:16:46,996;697.4911499;697.7967529;682.4454346;1.158300638;1.075587749;2.198138475;2.227623701;-1.616453052;87.42208099;55.88539886;100.0392075;418.7999878;405.7520142;289.2968445;27695.44922;60.40348816
11.06.2019 20:17:02,029;697.4911499;697.7967529;682.4454346;1.158300638;1.075587749;2.197510719;2.241831541;-1.580119371;87.43776703;55.85237885;99.9977417;420.1199951;405.5899963;289.1140137;27695.4668;60.40348816
11.06.2019 20:17:17,063;697.4960938;697.7942505;682.4454346;1.158300638;1.075587749;2.197510719;2.254342079;-1.8556813;87.44561005;55.85237885;99.98495483;417;405.7160034;289.8869324;27695.4668;60.40348816
11.06.2019 20:17:32,106;697.4960938;697.7942505;682.4454346;1.158300638;1.075587749;2.197824478;2.233902931;-1.84123385;87.42208099;55.85237885;99.9901886;420.7200012;405.8420105;289.8869324;27695.4668;60.40348816
11.06.2019 20:17:47,149;697.4906006;697.7942505;682.4454346;1.158300638;1.075587749;2.197197199;2.206691742;-1.685126185;87.42993164;55.85237885;99.98812866;417.1199951;405.8420105;289.3681641;27695.4668;60.40348816
11.06.2019 20:18:02,185;697.4950562;697.7942505;682.4454346;1.158300638;1.075587749;2.196883202;2.226514578;-1.699566126;87.42993164;55.88539886;100.0160675;417.3599854;405.8420105;289.3681641;27695.48242;60.40348816
11.06.2019 20:18:17,227;697.4865723;697.7942505;682.4454346;1.158300638;1.075587749;2.196883202;2.157403231;-1.747845173;87.44561005;55.85237885;99.9940033;419.8800049;405.8959961;289.3681641;27695.48242;60.40348816
11.06.2019 20:18:32,261;697.4925537;697.7942505;682.4454346;1.158300638;1.075587749;2.197510719;2.198700905;-1.807232141;87.42993164;55.85237885;100.0300598;416.8800049;406.2569885;289.6155396;27695.48242;60.40348816
11.06.2019 20:18:47,296;697.4925537;697.7942505;682.4454346;1.158300638;1.075587749;2.196883202;2.265535593;-1.836117029;87.44561005;55.81930542;100.0063019;419.3999939;405.8240051;289.6155396;27695.48242;60.48545837
11.06.2019 20:19:02,324;697.4883423;697.7942505;682.4454346;1.158300638;1.075587749;2.196883202;2.199816942;-1.692816019;87.44561005;55.85237885;100.0165176;418.4400024;405.7160034;289.2139282;27695.5;60.4130249
11.06.2019 20:19:17,356;697.4883423;697.7942505;682.4454346;1.158300638;1.075587749;2.196883202;2.206320524;-1.891738534;87.42993164;55.85237885;100.0252914;417;405.8779907;289.7714539;27695.5;60.4130249
11.06.2019 20:19:32,395;697.4883423;697.7942505;682.4454346;1.158300638;1.075587749;2.197824478;2.230025768;-1.799125671;87.44561005;55.85237885;100.019455;419.8800049;405.9679871;289.6333313;27695.5;60.4130249
11.06.2019 20:19:47,435;697.4893799;697.7942505;682.4454346;1.158300638;1.075587749;2.197510719;2.190882206;-1.813573718;87.43776703;55.85237885;99.99630737;418.0799866;405.8959961;289.6333313;27695.5;60.4130249
11.06.2019 20:20:02,472;697.4893799;697.7942505;682.4454346;1.158300638;1.075587749;2.197824478;2.224665642;-2.008195877;87.42208099;55.85237885;99.99958038;418.0799866;405.7879944;290.2195435;27695.51758;60.4130249
11.06.2019 20:20:17,508;697.4893799;697.7942505;682.4454346;1.158300638;1.075587749;2.196569443;2.252688169;-1.551337361;87.41423798;55.85237885;100.0035629;418.2000122;405.6080017;288.7769775;27695.51758;60.4130249
11.06.2019 20:20:32,541;697.4927979;697.7942505;682.4454346;1.158300638;1.075587749;2.196883202;2.257647753;-1.677446485;87.42208099;55.81930542;100.0090332;420.6000061;405.6619873;289.1708069;27695.51758;60.4130249
11.06.2019 20:20:47,580;697.4927979;697.7957764;682.4454346;1.158300638;1.075587749;2.196883202;2.164906263;-1.793891311;87.42993164;55.88539886;99.98960876;417.7200012;405.8779907;289.4972229;27695.51758;60.4130249
11.06.2019 20:21:02,618;697.4903564;697.7957764;682.4454346;1.158300638;1.075587749;2.196883202;2.197770834;-1.652462006;87.44561005;55.88539886;99.99812317;419.0400085;406.0039978;289.173645;27695.5332;60.40137482
11.06.2019 20:21:17,653;697.4903564;697.7957764;682.4454346;1.158300638;1.075587749;2.197197199;2.241278887;-2.002961397;87.42993164;55.85237885;100.0243073;420;406.0039978;290.1968689;27695.5332;60.40137482
11.06.2019 20:21:32,685;697.4903564;697.7957764;682.4454346;1.158300638;1.075587749;2.197824478;2.226329803;-1.974039912;87.42993164;55.81930542;100.0348892;417.9599915;406.1300049;290.1968689;27695.5332;60.40137482
11.06.2019 20:21:47,722;697.4857178;697.7957764;682.4454346;1.158300638;1.075587749;2.196883202;2.240725994;-1.867331862;87.42208099;55.88539886;100.0240936;416.519989;406.2030029;289.7760315;27695.5332;60.40137482
11.06.2019 20:22:02,757;697.4949341;697.7957764;682.4454346;1.158300638;1.075587749;2.197197199;2.165281296;-1.854678154;87.42208099;55.88539886;100.0560303;420.1199951;405.9140015;289.7810974;27695.55078;60.40137482
11.06.2019 20:22:17,793;697.4949341;697.7957764;682.4454346;1.158300638;1.075587749;2.196569443;2.168840647;-1.983591437;87.43776703;55.88539886;100.0293045;416.7600098;406.0400085;290.0613708;27695.55078;60.40137482
11.06.2019 20:22:32,821;697.4949341;697.7957764;682.4454346;1.158300638;1.075587749;2.197510719;2.266818285;-1.648964405;87.43776703;55.88539886;100.0195389;418.7999878;406.0400085;289.2446594;27695.55078;60.40137482
11.06.2019 20:22:47,852;697.4949341;697.7957764;682.4454346;1.158300638;1.075587749;2.197824478;2.232241392;-1.803156018;87.42208099;55.88539886;100.0119781;419.3999939;406.0220032;289.7175903;27695.55078;60.40137482
11.06.2019 20:23:02,878;697.4882813;697.7957764;682.4454346;1.158300638;1.075587749;2.196883202;2.159280062;-1.792312622;87.42208099;55.88539886;100.0125961;418.5599976;406.0220032;289.5657349;27695.56641;60.40137482
11.06.2019 20:23:17,916;697.4938354;697.7957764;682.4412231;1.158300638;1.075587749;2.196883202;2.239435911;-1.542284966;87.44561005;55.91847229;100.0281601;417.1199951;405.9320068;288.8647766;27695.56641;60.40137482
11.06.2019 20:23:32,955;697.4899292;697.7957764;682.4412231;1.158300638;1.075587749;2.197510719;2.177819729;-1.785771966;87.43776703;55.85237885;100.0106049;418.3200073;406.0220032;289.6283264;27695.56641;60.40137482
