Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 20:23:47,985;697.4899292;697.7957764;682.4412231;1.158300638;1.075587749;2.197197199;2.165655851;-1.800183773;87.42208099;55.91847229;99.99184418;415.6799927;406.1119995;289.6283264;27695.56641;60.40137482
11.06.2019 20:24:03,020;697.4899292;697.7957764;682.4412231;1.158300638;1.075587749;2.197824478;2.239989042;-2.224443913;87.43776703;55.85237885;100.0200119;419.0400085;406.1659851;290.8990784;27695.58398;60.40137482
11.06.2019 20:24:18,054;697.4899292;697.7957764;682.4412231;1.158300638;1.075587749;2.197510719;2.185475111;-1.661343575;87.43776703;55.91847229;99.98423004;419.1600037;405.8959961;289.2793884;27695.58398;60.40137482
11.06.2019 20:24:33,103;697.4951172;697.7957764;682.4458618;1.158300638;1.075587749;2.197197199;2.225960016;-1.789722681;87.43776703;55.88539886;99.99215698;418.0799866;406.0939941;289.598999;27695.58398;60.40137482
11.06.2019 20:24:48,143;697.4996948;697.7957764;682.4458618;1.158300638;1.075587749;2.197824478;2.142169237;-2.067761183;87.43776703;55.85237885;99.98947906;417.3599854;406.3829956;290.4596863;27695.58398;60.40137482
11.06.2019 20:25:03,170;697.4960938;697.7957764;682.4458618;1.158300638;1.075587749;2.196883202;2.183609247;-1.799373627;87.42208099;55.88539886;99.95731354;419.0400085;406.3829956;289.6804504;27695.59961;60.40137482
11.06.2019 20:25:18,203;697.4884033;697.7957764;682.4458618;1.158300638;1.075587749;2.196883202;2.239067316;-1.661982179;87.42208099;55.88539886;100.0119858;417.3599854;406.2749939;289.2951355;27695.59961;60.40137482
11.06.2019 20:25:33,234;697.4884033;697.7957764;682.4458618;1.158300638;1.075587749;2.196883202;2.175763607;-1.628933191;87.43776703;55.88539886;99.97126007;415.6799927;406.4549866;289.2024231;27695.59961;60.40137482
11.06.2019 20:25:48,273;697.4956665;697.7957764;682.4458618;1.158300638;1.075587749;2.196569443;2.155337334;-1.643343568;87.43776703;55.88539886;99.96194458;417.9599915;406.5450134;289.2024231;27695.59961;60.40137482
11.06.2019 20:26:03,308;697.4956665;697.7957764;682.4380493;1.158300638;1.075587749;2.196883202;2.196096182;-1.849341273;87.41423798;55.91847229;99.9886322;415.4400024;406.5450134;289.8205872;27695.61719;60.40137482
11.06.2019 20:26:18,347;697.4956665;697.7957764;682.4380493;1.158300638;1.075587749;2.196883202;2.259116411;-2.131965399;87.42208099;55.88539886;99.96543121;418.6799927;406.7070007;290.6131287;27695.61719;60.40137482
11.06.2019 20:26:33,389;697.4956665;697.7957764;682.4380493;1.158300638;1.075587749;2.197824478;2.20557785;-1.760617971;87.43776703;55.85237885;99.97360229;416.7600098;406.7070007;289.6932068;27695.61719;60.40137482
11.06.2019 20:26:48,426;697.4956665;697.7957764;682.4380493;1.158300638;1.075587749;2.197824478;2.215780497;-1.848587394;87.43776703;55.88539886;99.95866394;417.9599915;406.4370117;289.9400024;27695.61719;60.40137482
11.06.2019 20:27:03,464;697.489624;697.7957764;682.4431152;1.158300638;1.075587749;2.196883202;2.202605247;-1.826846242;87.42208099;55.88539886;99.965065;418.6799927;406.2929993;289.7574768;27695.63281;60.40137482
11.06.2019 20:27:18,507;697.489624;697.7928467;682.4431152;1.158300638;1.075587749;2.197510719;2.175950766;-1.797969937;87.41423798;55.88539886;99.98544312;416.0400085;406.2929993;289.7574768;27695.63281;60.40137482
11.06.2019 20:27:33,544;697.489624;697.7928467;682.4431152;1.158300638;1.075587749;2.196256161;2.199073076;-2.321176529;87.40640259;55.88539886;99.9741745;417;406.4909973;291.1029663;27695.63281;60.40137482
11.06.2019 20:27:48,572;697.4924927;697.7928467;682.4431152;1.158300638;1.075587749;2.196569443;2.157215357;-1.85796845;87.40640259;55.88539886;99.99046326;417.3599854;406.5450134;289.8042603;27695.63281;60.40137482
11.06.2019 20:28:03,611;697.4924927;697.7928467;682.4431152;1.158300638;1.075587749;2.196883202;2.148570061;-1.84351635;87.40640259;55.91847229;100.0318604;416.2799988;406.1659851;289.8042603;27695.65039;60.40137482
11.06.2019 20:28:18,653;697.4924927;697.7928467;682.4431152;1.158300638;1.075587749;2.196883202;2.138210773;-1.886874199;87.40640259;55.88539886;100.0257111;417.3599854;406.401001;289.8042603;27695.65039;60.40137482
11.06.2019 20:28:33,680;697.4884644;697.7928467;682.4431152;1.158300638;1.075587749;2.196883202;2.153458595;-1.686439276;87.41423798;55.88539886;99.97065735;415.7999878;406.401001;289.363739;27695.65039;60.40137482
11.06.2019 20:28:48,712;697.494812;697.7928467;682.4431152;1.158300638;1.075587749;2.196883202;2.151015043;-1.816633821;87.40640259;55.88539886;99.95025635;416.2799988;406.2749939;289.7288513;27695.65039;60.40137482
11.06.2019 20:29:03,748;697.494812;697.7928467;682.4431152;1.158300638;1.075587749;2.195941925;2.202233553;-1.831082106;87.40640259;55.88539886;99.95726013;414.8399963;406.2749939;289.7288513;27695.66602;60.40137482
11.06.2019 20:29:18,781;697.489502;697.7928467;682.4431152;1.158300638;1.075587749;2.196256161;2.182676077;-1.932858706;87.40640259;55.85237885;99.95404053;418.5599976;406.3649902;289.9737549;27695.66602;60.40137482
11.06.2019 20:29:33,815;697.4956055;697.7928467;682.4431152;1.158300638;1.075587749;2.195314884;2.21411252;-1.823228836;87.39070892;55.88539886;99.94901276;416.519989;406.5629883;289.5448914;27695.66602;60.40137482
11.06.2019 20:29:48,856;697.4956055;697.7928467;682.4431152;1.158300638;1.075587749;2.195941925;2.205391884;-1.852151632;87.39070892;55.88539886;99.95202637;416.8800049;406.401001;289.5448914;27695.66602;60.40137482
11.06.2019 20:30:03,900;697.4956055;697.7928467;682.4431152;1.158300638;1.075587749;2.195628405;2.199816942;-2.177909851;87.39070892;55.88539886;99.96069336;418.0799866;406.4909973;290.5793762;27695.68359;60.40137482
11.06.2019 20:30:18,939;697.494751;697.7949219;682.4431152;1.158300638;1.075587749;2.195000887;2.215780497;-1.796386003;87.39070892;55.88539886;99.95986176;416.2799988;406.67099;289.4291077;27695.68359;60.40137482
11.06.2019 20:30:33,966;697.494751;697.7949219;682.4431152;1.158300638;1.075587749;2.195941925;2.207805872;-2.078973055;87.38287354;55.88539886;99.98594666;415.0799866;406.7609863;290.2615662;27695.68359;60.40137482
11.06.2019 20:30:49,002;697.4970703;697.7949219;682.4431152;1.158300638;1.075587749;2.195628405;2.192372561;-1.855861068;87.37502289;55.88539886;99.983078;417.2399902;406.5809937;289.6767883;27695.68359;60.40137482
11.06.2019 20:31:04,041;697.4970703;697.7949219;682.4431152;1.158300638;1.075587749;2.195000887;2.244410038;-1.88477838;87.39070892;55.88539886;99.97864532;417.2399902;406.4370117;289.6767883;27695.69922;60.40137482
11.06.2019 20:31:19,077;697.491394;697.7949219;682.4431152;1.158300638;1.075587749;2.195314884;2.220780611;-2.035425901;87.35932922;55.88539886;99.98641968;416.0400085;406.3469849;290.0177002;27695.69922;60.40137482
11.06.2019 20:31:34,121;697.4865723;697.7949219;682.4431152;1.158300638;1.075587749;2.194373131;2.177819729;-1.850531816;87.35932922;55.88539886;99.98081207;416.7600098;406.1849976;289.4997864;27695.69922;60.40137482
11.06.2019 20:31:49,155;697.4924927;697.7949219;682.453186;1.158300638;1.075587749;2.194373131;2.197584629;-2.045822382;87.35932922;55.88539886;99.98000336;419.2799988;406.1849976;290.046814;27695.69922;60.40137482
11.06.2019 20:32:04,185;697.4924927;697.7949219;682.453186;1.158300638;1.075587749;2.19374609;2.131605387;-2.031317949;87.35932922;55.88539886;99.97740173;419.0400085;406.3829956;290.046814;27695.7168;60.40137482
11.06.2019 20:32:19,219;697.496521;697.7949219;682.4456177;1.158300638;1.075587749;2.194687128;2.230579615;-1.817715049;87.35932922;55.88539886;99.97763824;416.7600098;406.32901;289.3014526;27695.7168;60.40137482
11.06.2019 20:32:34,256;697.4900513;697.7949219;682.4456177;1.158300638;1.075587749;2.19374609;2.201861858;-2.067684412;87.34365082;55.88539886;99.95609283;415.0799866;406.6350098;289.8796997;27695.7168;60.40137482
11.06.2019 20:32:49,291;697.4940796;697.7949219;682.4456177;1.158300638;1.075587749;2.19374609;2.172397137;-1.775275588;87.34365082;55.88539886;99.966362;417.2399902;406.7070007;288.9803162;27695.7168;60.40137482
11.06.2019 20:33:04,326;697.4940796;697.7949219;682.4456177;1.158300638;1.075587749;2.192804813;2.246250868;-1.901046991;87.32796478;55.88539886;99.97695923;414.8399963;406.7070007;289.2917175;27695.73242;60.40137482
11.06.2019 20:33:19,359;697.4859619;697.7949219;682.4456177;1.158300638;1.075587749;2.192490816;2.124044657;-1.915541172;87.31227112;55.88539886;99.96366119;414.1199951;406.6350098;289.2917175;27695.73242;60.40137482
11.06.2019 20:33:34,393;697.4905396;697.7938843;682.4456177;1.158300638;1.075587749;2.192177057;2.208362579;-2.322767258;87.31227112;55.88539886;99.9389267;416.2799988;406.5450134;290.4308777;27695.73242;60.40137482
11.06.2019 20:33:49,426;697.4905396;697.7938843;682.4456177;1.158300638;1.079529762;2.193118572;2.19702673;-1.726177812;87.3044281;55.88539886;99.94903564;416.2799988;406.5270081;288.842926;27695.73242;60.40137482
11.06.2019 20:34:04,466;697.4905396;697.7938843;682.4456177;1.158300638;1.079529762;2.192490816;2.21633625;-2.249900818;87.32012177;55.88539886;99.96099854;416.2799988;406.3110046;290.2270508;27695.75;60.40137482
11.06.2019 20:34:19,511;697.4865112;697.7938843;682.4456177;1.158300638;1.079529762;2.191863775;2.192186117;-1.721979141;87.31227112;55.88539886;99.9848175;415.7999878;406.5090027;288.7907104;27695.75;60.40137482
11.06.2019 20:34:34,548;697.4865112;697.7938843;682.4456177;1.158300638;1.079529762;2.192804813;2.169776678;-2.030455828;87.32012177;55.91847229;99.95436859;416.519989;406.2569885;289.6537781;27695.75;60.3999939
11.06.2019 20:34:49,582;697.4865112;697.7938843;682.4456177;1.158300638;1.079529762;2.192177057;2.166593075;-1.969576836;87.32012177;55.88539886;99.96931458;417.480011;406.3829956;289.4023743;27695.75;60.3999939
11.06.2019 20:35:04,624;697.4946899;697.7938843;682.4456177;1.158300638;1.079529762;2.191863775;2.198514938;-2.267604113;87.3044281;55.88539886;99.97116089;415.7999878;406.5809937;290.1953125;27695.76758;60.37759399
11.06.2019 20:35:19,665;697.4946899;697.7938843;682.4456177;1.158300638;1.079529762;2.19154954;2.213741779;-2.13948679;87.29659271;55.88539886;99.9824295;413.2799988;406.7969971;289.7963562;27695.76758;60.37759399
11.06.2019 20:35:34,703;697.4888306;697.7938843;682.4456177;1.158300638;1.079529762;2.19154954;2.266818285;-1.953248978;87.29659271;55.88539886;99.98178101;416.1600037;406.7969971;289.2755737;27695.76758;60.37759399
11.06.2019 20:35:49,741;697.4888306;697.7938843;682.4456177;1.158300638;1.075443864;2.191236019;2.157590866;-1.938721418;87.28089905;55.85237885;100.0099564;416.2799988;406.8330078;289.2755737;27695.76758;60.37759399
11.06.2019 20:36:04,773;697.4869385;697.7938843;682.4456177;1.158300638;1.075443864;2.192177057;2.27578783;-1.971889615;87.3044281;55.88539886;100.0051575;415.2000122;406.9590149;289.4088135;27695.7832;60.37759399
11.06.2019 20:36:19,805;697.489624;697.7938843;682.4456177;1.158300638;1.075443864;2.191236019;2.139530659;-2.015383482;87.3044281;55.88539886;99.99871826;415.0799866;406.9590149;289.4088135;27695.7832;60.30014038
11.06.2019 20:36:34,833;697.4915161;697.7938843;682.4456177;1.158300638;1.075443864;2.191236019;2.201489925;-1.98636508;87.2730484;55.88539886;99.97130585;416.3999939;406.9590149;289.4088135;27695.7832;60.30014038
11.06.2019 20:36:49,873;697.4915161;697.7938843;682.4385376;1.158300638;1.075443864;2.190921783;2.18192935;-2.029915094;87.28089905;55.91847229;99.95786285;415.7999878;406.7969971;289.4088135;27695.7832;60.30014038
11.06.2019 20:37:04,910;697.487854;697.7938843;682.4385376;1.158300638;1.075443864;2.190921783;2.203720093;-1.970800042;87.26521301;55.91847229;99.97612;414.9599915;406.7609863;289.2435913;27695.80078;60.30014038
11.06.2019 20:37:19,950;697.487854;697.7938843;682.4385376;1.158300638;1.075443864;2.190608501;2.125936031;-1.928558111;87.26521301;55.91847229;99.96250916;417.1199951;406.7609863;289.2435913;27695.80078;60.30014038
11.06.2019 20:37:34,980;697.487854;697.7938843;682.442749;1.158300638;1.075443864;2.189980745;2.218188524;-2.001088381;87.24951935;55.88539886;99.97941589;416.3999939;406.8510132;289.2435913;27695.80078;60.30014038
11.06.2019 20:37:50,019;697.4816895;697.7938843;682.442749;1.158300638;1.075443864;2.190608501;2.154022455;-2.300229073;87.25737;55.88539886;99.99137878;417.3599854;406.67099;290.1609192;27695.80078;60.30014038
11.06.2019 20:38:05,055;697.4873047;697.7938843;682.442749;1.158300638;1.075443864;2.190294743;2.233533621;-2.042220116;87.25737;55.88539886;100.0282364;416.3999939;406.5450134;289.2367859;27695.81641;60.30014038
11.06.2019 20:38:20,095;697.4873047;697.7938843;682.442749;1.158300638;1.075443864;2.189667225;2.236670256;-2.013158321;87.23384094;55.95149231;99.99845886;415.5599976;406.6530151;289.2367859;27695.81641;60.30014038
11.06.2019 20:38:35,128;697.4873047;697.7919312;682.442749;1.158300638;1.075443864;2.189980745;2.172397137;-2.13698864;87.21815491;55.88539886;99.98891449;417.6000061;406.5090027;289.6233826;27695.81641;60.30014038
11.06.2019 20:38:50,163;697.4873047;697.7919312;682.442749;1.158300638;1.075443864;2.189353704;2.196840525;-2.166049004;87.23384094;55.88539886;99.95754242;414.1199951;406.868988;289.6233826;27695.81641;60.30014038
11.06.2019 20:39:05,202;697.4852905;697.7919312;682.442749;1.158300638;1.075443864;2.189353704;2.247171164;-2.166049004;87.23384094;55.81930542;99.95946503;414;406.7070007;289.6233826;27695.83398;60.30014038
11.06.2019 20:39:20,245;697.487854;697.7919312;682.442749;1.158300638;1.075443864;2.188726187;2.194420815;-2.195147991;87.23384094;55.85237885;99.97076416;416.7600098;406.8510132;289.6233826;27695.83398;60.30014038
11.06.2019 20:39:35,280;697.487854;697.7919312;682.442749;1.158300638;1.075443864;2.188726187;2.173145294;-2.567989826;87.23384094;55.85237885;99.95817566;416.3999939;406.8150024;290.6239014;27695.83398;60.30014038
11.06.2019 20:39:50,322;697.4909058;697.7919312;682.442749;1.158300638;1.075443864;2.189039469;2.220040083;-2.004311085;87.21031189;55.85237885;99.98279572;414.2399902;406.6889954;289.1308899;27695.83398;60.30014038
11.06.2019 20:40:05,362;697.4882813;697.7919312;682.4519653;1.158300638;1.075443864;2.188098431;2.248090982;-2.252084255;87.21815491;55.85237885;99.95567322;415.4400024;406.9769897;289.7010498;27695.84961;60.26399612
11.06.2019 20:40:20,403;697.4945068;697.7919312;682.4519653;1.158300638;1.075443864;2.188412428;2.12215209;-2.225686073;87.20246124;55.85237885;100.0010681;414.1199951;406.7789917;289.7492981;27695.84961;60.26399612
11.06.2019 20:40:35,442;697.4945068;697.7919312;682.4385376;1.158300638;1.075443864;2.18778491;2.204648972;-2.083915949;87.21031189;55.88539886;100.0120697;414.480011;406.9949951;289.1909485;27695.84961;60.26399612
11.06.2019 20:40:50,470;697.4945068;697.7919312;682.4385376;1.158300638;1.075443864;2.188412428;2.204648972;-2.05483675;87.20246124;55.85237885;100.0154953;414.7200012;406.7609863;289.1909485;27695.84961;60.228405
11.06.2019 20:41:05,509;697.4915771;697.7919312;682.4385376;1.158300638;1.075443864;2.187470675;2.216892004;-2.327207088;87.21031189;55.85237885;99.99052429;414.9599915;406.7609863;289.9108276;27695.86719;60.20000839
11.06.2019 20:41:20,547;697.4915771;697.7919312;682.4385376;1.158300638;1.075443864;2.187470675;2.153270721;-2.092906475;87.18676758;55.88539886;99.99539185;416.1600037;406.6889954;289.1753845;27695.86719;60.20000839
11.06.2019 20:41:35,579;697.4851685;697.7919312;682.4407349;1.158300638;1.075443864;2.188098431;2.207805872;-1.984910965;87.17893219;55.91847229;99.96696472;416.7600098;406.3110046;288.9550171;27695.86719;60.20000839
11.06.2019 20:41:50,618;697.4952393;697.7919312;682.4407349;1.159412265;1.075443864;2.186843872;2.215595007;-2.158435583;87.19462585;55.88539886;99.95864105;418.5599976;406.6170044;289.2771301;27695.86719;60.20000839
11.06.2019 20:42:05,658;697.4891968;697.7919312;682.4407349;1.159412265;1.075443864;2.186843872;2.209290504;-2.158435583;87.19462585;55.88539886;100.0070572;415.0799866;406.67099;289.2771301;27695.88281;60.20000839
11.06.2019 20:42:20,697;697.496582;697.7919312;682.4407349;1.159412265;1.075443864;2.187470675;2.209290504;-2.059793949;87.19462585;55.88539886;100.011795;416.8800049;407.0859985;289.2771301;27695.88281;60.20000839
11.06.2019 20:42:35,726;697.4897461;697.7919312;682.4407349;1.159412265;1.075443864;2.187470675;2.220965624;-2.138060808;87.16323853;55.85237885;100.0006256;416.2799988;406.9049988;289.4957581;27695.88281;60.20000839
11.06.2019 20:42:50,774;697.4897461;697.7919312;682.4492188;1.159412265;1.075443864;2.187470675;2.215039253;-2.138060808;87.1710968;55.81930542;100.0130692;415.7999878;406.67099;289.4957581;27695.88281;60.22444153
11.06.2019 20:43:05,813;697.4897461;697.7919312;682.4492188;1.159412265;1.075443864;2.187157154;2.135381222;-2.152601242;87.1710968;55.88539886;99.99478149;415.3200073;406.5629883;289.4957581;27695.90039;60.22444153
11.06.2019 20:43:20,849;697.4897461;697.7919312;682.4492188;1.159412265;1.075443864;2.186216116;2.194793224;-2.208370686;87.1710968;55.85237885;99.97953033;415.9200134;406.8330078;289.2541809;27695.90039;60.20000839
11.06.2019 20:43:35,880;697.4897461;697.7919312;682.4492188;1.159412265;1.075443864;2.186529398;2.215039253;-2.193835497;87.1710968;55.85237885;99.9727478;414.2399902;406.5270081;289.2541809;27695.90039;60.20000839
11.06.2019 20:43:50,913;697.4897461;697.7919312;682.4396362;1.159412265;1.075443864;2.186529398;2.194234848;-2.003847599;87.14756012;55.85237885;99.98516083;413.1600037;406.7969971;288.7242126;27695.90039;60.20000839
11.06.2019 20:44:05,947;697.4927368;697.7919312;682.4396362;1.159412265;1.075443864;2.186216116;2.173706532;-2.200927973;87.13187408;55.88539886;100.0203629;413.8800049;406.9049988;289.1115417;27695.91602;60.20000839
11.06.2019 20:44:20,983;697.4927368;697.7919312;682.4396362;1.159412265;1.075443864;2.186216116;2.156839609;-2.157219887;87.13187408;55.88539886;100.0127106;417.1199951;407.0499878;289.1115417;27695.91602;60.20000839
11.06.2019 20:44:36,010;697.4927368;697.7919312;682.4396362;1.159412265;1.075443864;2.184961319;2.226329803;-2.285523891;87.13187408;55.88539886;99.99898529;417.480011;407.0130005;289.5670471;27695.91602;60.20000839
11.06.2019 20:44:51,054;697.4927368;697.7919312;682.4396362;1.159412265;1.075443864;2.18558836;2.180061817;-2.300135851;87.13187408;55.85237885;99.98453522;414.1199951;406.9049988;289.5670471;27695.91602;60.20000839
11.06.2019 20:45:06,093;697.4898071;697.7919312;682.4466553;1.159412265;1.075443864;2.18558836;2.192372561;-2.124818325;87.11618042;55.91847229;99.99729156;414.7200012;406.9590149;289.1999207;27695.93359;60.20000839
11.06.2019 20:45:21,122;697.4898071;697.7919312;682.4466553;1.159412265;1.075443864;2.184647083;2.167529821;-2.168540478;87.13187408;55.88539886;100.0075531;414.480011;407.4460144;289.1999207;27695.93359;60.20000839
11.06.2019 20:45:36,158;697.4850464;697.7919312;682.4466553;1.159412265;1.075443864;2.184333801;2.156839609;-2.276778698;87.13187408;55.88539886;100.0441513;415.0799866;407.5539856;289.1999207;27695.93359;60.20000839
11.06.2019 20:45:51,197;697.4850464;697.7919312;682.4466553;1.159412265;1.075443864;2.184333801;2.20056057;-2.276778698;87.12403107;55.88539886;100.0451813;413.2799988;407.3380127;289.1999207;27695.93359;60.20000839
11.06.2019 20:46:06,221;697.489624;697.7919312;682.4466553;1.159412265;1.075443864;2.184647083;2.201675892;-2.262232065;87.12403107;55.88539886;100.0170059;411.9599915;407.3380127;289.1999207;27695.94922;60.20000839
11.06.2019 20:46:21,262;697.489624;697.7919312;682.4466553;1.159412265;1.075443864;2.185274839;2.168653488;-2.233063221;87.12403107;55.88539886;99.96616364;412.6799927;406.7070007;289.1999207;27695.94922;60.20000839
11.06.2019 20:46:36,299;697.4830933;697.7919312;682.4445801;1.159412265;1.075443864;2.185274839;2.194420815;-2.187825441;87.10834503;55.85237885;99.96527863;415.5599976;406.8150024;289.0738525;27695.94922;60.20000839
11.06.2019 20:46:51,346;697.4874878;697.7919312;682.4445801;1.159412265;1.075443864;2.184647083;2.195351601;-2.4516716;87.10834503;55.88539886;99.94939423;414.9599915;407.0499878;289.7278748;27695.94922;60.20000839
11.06.2019 20:47:06,389;697.4932861;697.7919312;682.4445801;1.159412265;1.075443864;2.185274839;2.17389369;-2.122728825;87.10049438;55.85237885;99.9551239;413.0400085;407.302002;288.8517761;27695.9668;60.20000839
11.06.2019 20:47:21,424;697.4932861;697.7919312;682.4445801;1.159412265;1.075443864;2.184019804;2.230579615;-2.579155922;87.10049438;55.88539886;99.95900726;415.6799927;407.1759949;290.0016479;27695.9668;60.20000839
11.06.2019 20:47:36,466;697.4932861;697.7919312;682.4445801;1.159412265;1.075443864;2.184647083;2.252504349;-2.231143951;87.10049438;55.85237885;99.94510651;417.1199951;407.0310059;289.1132507;27695.9668;60.20000839
11.06.2019 20:47:51,500;697.4932861;697.7919312;682.4445801;1.159412265;1.075443864;2.183706045;2.200374603;-2.587462187;87.09265137;55.85237885;99.93725586;416.519989;407.3200073;290.1152954;27695.9668;60.20000839
11.06.2019 20:48:06,528;697.487793;697.7919312;682.4445801;1.159412265;1.075443864;2.184961319;2.252504349;-2.380436182;87.10834503;55.85237885;99.95996857;413.6400146;407.302002;289.6604614;27695.98242;60.20000839
11.06.2019 20:48:21,561;697.487793;697.7919312;682.4445801;1.159412265;1.075443864;2.183392525;2.213000298;-2.130523682;87.08481598;55.88539886;99.96366119;415.4400024;407.2839966;288.760498;27695.98242;60.20000839
11.06.2019 20:48:36,598;697.487793;697.7919312;682.4445801;1.159412265;1.075443864;2.182764769;2.183235884;-2.339330673;87.08481598;55.88539886;99.97669983;413.519989;407.4100037;289.2609253;27695.98242;60.24723434
11.06.2019 20:48:51,639;697.487793;697.7919312;682.4382935;1.159412265;1.075443864;2.183392525;2.152518988;-2.200034857;87.08481598;55.88539886;100.0046005;413.6400146;407.4639893;288.9541931;27695.98242;60.20014191
11.06.2019 20:49:06,668;697.487793;697.7919312;682.4382935;1.159412265;1.075443864;2.183078527;2.19572401;-2.214642286;87.06912231;55.88539886;100.0029221;413.519989;407.5;288.9541931;27696;60.20014191
11.06.2019 20:49:21,694;697.487793;697.7919312;682.4382935;1.159412265;1.075443864;2.182764769;2.258014917;-2.21957612;87.05343628;55.88539886;99.97808075;416.8800049;407.302002;288.9273376;27696;60.20014191
11.06.2019 20:49:36,731;697.4941406;697.7919312;682.4502563;1.159412265;1.075443864;2.182764769;2.218003511;-2.349872112;87.06912231;55.88539886;99.98323059;413.6400146;407.3919983;289.2902832;27696;60.20014191
11.06.2019 20:49:51,769;697.4941406;697.7919312;682.4502563;1.159412265;1.075443864;2.182764769;2.151767015;-2.381442308;87.07696533;55.88539886;99.96762085;413.6400146;407.3739929;289.3782349;27696;60.20014191
11.06.2019 20:50:06,809;697.4941406;697.7919312;682.4502563;1.159412265;1.075443864;2.182137489;2.18192935;-1.989224434;87.04559326;55.88539886;99.96321869;413.7600098;407.571991;288.2044983;27696.01758;60.20014191
11.06.2019 20:50:21,845;697.487854;697.7919312;682.4502563;1.159412265;1.075443864;2.18182373;2.197584629;-2.427981853;87.04559326;55.88539886;99.96311188;414.480011;407.3919983;289.3856812;27696.01758;60.20014191
11.06.2019 20:50:36,879;697.4932861;697.7919312;682.4439697;1.159412265;1.075443864;2.181196213;2.205020666;-2.270822763;87.04559326;55.88539886;99.9584198;414;407.3919983;288.8667603;27696.01758;60.20014191
11.06.2019 20:50:51,910;697.4932861;697.7919312;682.4439697;1.159412265;1.075443864;2.180569172;2.197584629;-2.458529711;87.01422882;55.91847229;99.95705414;412.4400024;407.3200073;289.3892517;27696.01758;60.20014191
11.06.2019 20:51:06,950;697.4860229;697.7919312;682.4439697;1.159412265;1.075443864;2.180254698;2.210032701;-2.235539675;87.01422882;55.88539886;99.94927216;412.7999878;407.3919983;288.6465149;27696.0332;60.20014191
11.06.2019 20:51:21,990;697.4932861;697.7919312;682.4439697;1.159412265;1.075443864;2.180254698;2.177072287;-2.464283705;87.00637054;55.81930542;99.94074249;414.8399963;407.3919983;289.2829895;27696.0332;60.20014191
11.06.2019 20:51:37,027;697.4867554;697.7919312;682.4439697;1.159412265;1.075443864;2.181196213;2.159092426;-2.275308132;87.01422882;55.85237885;99.96759033;412.5599976;407.3200073;288.8792419;27696.0332;60.20014191
11.06.2019 20:51:52,067;697.4944458;697.7919312;682.4439697;1.159412265;1.075443864;2.181196213;2.212444067;-2.275308132;87.01422882;55.85237885;99.98677063;414;407.6260071;288.8792419;27696.0332;60.20014191
11.06.2019 20:52:07,103;697.4944458;697.7919312;682.4439697;1.159412265;1.075443864;2.179941416;2.18678093;-2.701652527;87.03775787;55.88539886;100.0153427;413.0400085;407.8240051;289.9025879;27696.05078;60.20014191
11.06.2019 20:52:22,139;697.4856567;697.7919312;682.4439697;1.159412265;1.075443864;2.180254698;2.182862759;-2.20310235;87.01422882;55.88539886;100.0249023;414.2399902;407.5;288.5562744;27696.05078;60.20014191
11.06.2019 20:52:37,178;697.4856567;697.7919312;682.4439697;1.159412265;1.075443864;2.180569172;2.209290504;-2.468779325;87.00637054;55.88539886;99.9830246;414.3599854;407.5;289.3363342;27696.05078;60.11367798
11.06.2019 20:52:52,206;697.4856567;697.7919312;682.4439697;1.159412265;1.075443864;2.180882454;2.135192394;-2.109955549;86.99853516;55.88539886;99.98079681;411.9599915;407.3919983;288.3782959;27696.05078;60.11367798
11.06.2019 20:53:07,250;697.489624;697.7919312;682.4439697;1.159412265;1.075443864;2.180569172;2.174829006;-2.37451458;87.01422882;55.88539886;99.97093201;413.8800049;407.3559875;289.0739746;27696.06641;60.19823837
11.06.2019 20:53:22,291;697.489624;697.7919312;682.4439697;1.159412265;1.075443864;2.180569172;2.217262506;-2.096350193;87.01422882;55.88539886;99.98893738;416.0400085;407.1759949;288.2998657;27696.06641;60.19823837
11.06.2019 20:53:37,325;697.489624;697.7919312;682.4439697;1.159412265;1.075443864;2.180569172;2.26736784;-2.221710682;87.02206421;55.88539886;99.9908371;414;407.571991;288.6487427;27696.06641;60.19823837
11.06.2019 20:53:52,367;697.4850464;697.7919312;682.4439697;1.159412265;1.077905059;2.18151021;2.218929291;-2.253525972;87.00637054;55.88539886;100.000206;412.9200134;407.5;288.8592834;27696.06641;60.19823837
11.06.2019 20:54:07,406;697.4850464;697.7919312;682.4439697;1.159412265;1.077905059;2.180254698;2.182862759;-2.311994791;87.00637054;55.88539886;99.97708893;414.480011;407.3380127;288.8592834;27696.08398;60.19823837
11.06.2019 20:54:22,432;697.4850464;697.7919312;682.4439697;1.159412265;1.077905059;2.179941416;2.198700905;-2.326617002;87.02206421;55.88539886;99.99130249;413.3999939;407.3380127;288.8592834;27696.08398;60.19823837
11.06.2019 20:54:37,469;697.4850464;697.7919312;682.4439697;1.159412265;1.077905059;2.180569172;2.198700905;-2.282763243;87.01422882;55.88539886;99.99291992;413.0400085;407.3380127;288.8592834;27696.08398;60.14606857
11.06.2019 20:54:52,509;697.4932861;697.7919312;682.4439697;1.159412265;1.077905059;2.180569172;2.198700905;-2.662539721;86.99068451;55.88539886;100.0123138;415.3200073;407.1940002;289.8754883;27696.08398;60.14606857
11.06.2019 20:55:07,549;697.4932861;697.7919312;682.4439697;1.159412265;1.077905059;2.180569172;2.185288668;-2.302641392;86.99853516;55.88539886;100.001297;413.6400146;407.2839966;288.8739929;27696.09961;60.18948364
11.06.2019 20:55:22,576;697.4882813;697.7919312;682.4439697;1.159412265;1.077905059;2.180569172;2.176511526;-2.302641392;86.99068451;55.88539886;99.96756744;415.0799866;406.9410095;288.8739929;27696.09961;60.10349274
11.06.2019 20:55:37,610;697.4920654;697.7919312;682.4439697;1.159412265;1.077905059;2.180882454;2.196282148;-2.288038015;87.01422882;55.91847229;99.96191406;414;406.9590149;288.8739929;27696.09961;60.10349274
11.06.2019 20:55:52,648;697.4920654;697.7919312;682.4439697;1.159412265;1.077905059;2.179941416;2.18192935;-2.331905127;86.99853516;55.88539886;99.98622894;411.480011;406.9590149;288.8739929;27696.09961;60.10349274
11.06.2019 20:56:07,681;697.4839478;697.7919312;682.4439697;1.158230543;1.077905059;2.179627419;2.190882206;-2.346543312;86.99068451;55.88539886;99.97911835;415.0799866;406.7969971;288.8739929;27696.11719;60.10349274
11.06.2019 20:56:22,726;697.4963379;697.7919312;682.4439697;1.158230543;1.077905059;2.179627419;2.194234848;-2.613455057;87.00637054;55.88539886;99.99049377;417.1199951;406.7969971;289.6164246;27696.11719;60.10349274
11.06.2019 20:56:37,763;697.4917603;697.7919312;682.4439697;1.158230543;1.077905059;2.180254698;2.192372561;-2.440105677;86.98284149;55.88539886;99.98677063;413.1600037;406.5629883;289.2157288;27696.11719;60.10349274
11.06.2019 20:56:52,805;697.4917603;697.7919312;682.4439697;1.158230543;1.077905059;2.180254698;2.229101896;-2.306783438;87.00637054;55.88539886;99.95119476;414.7200012;406.7789917;288.8447571;27696.11719;60.10349274
11.06.2019 20:57:07,828;697.4917603;697.7919312;682.4439697;1.158230543;1.077905059;2.179941416;2.113057375;-2.390086174;86.98284149;55.88539886;99.97834778;417.1199951;406.6530151;289.0358582;27696.13281;60.10349274
11.06.2019 20:57:22,870;697.4917603;697.7919312;682.4439697;1.158230543;1.077905059;2.179000139;2.241831541;-2.43400526;86.99068451;55.91847229;99.96668243;413.2799988;406.67099;289.0358582;27696.13281;60.10349274
11.06.2019 20:57:37,911;697.4879761;697.7919312;682.4439697;1.158230543;1.077905059;2.17931366;2.141792297;-2.419372559;86.99068451;55.88539886;99.96380615;416.3999939;406.4549866;289.0358582;27696.13281;60.10349274
11.06.2019 20:57:52,952;697.4879761;697.7919312;682.4439697;1.158230543;1.073997736;2.180254698;2.1564641;-2.375454903;86.99068451;55.88539886;99.98848724;413.8800049;406.6889954;289.0358582;27696.13281;60.10349274
11.06.2019 20:58:07,999;697.4943848;697.7919312;682.4439697;1.158230543;1.073997736;2.179627419;2.219484806;-2.174370766;86.99853516;55.88539886;99.98323059;416.0400085;406.9590149;288.39505;27696.15039;60.10349274
11.06.2019 20:58:23,032;697.489563;697.7919312;682.4439697;1.158230543;1.073997736;2.180254698;2.158904552;-2.174370766;86.99853516;55.85237885;99.97141266;416.2799988;406.8510132;288.39505;27696.15039;60.10349274
11.06.2019 20:58:38,069;697.489563;697.7919312;682.4439697;1.158230543;1.073997736;2.180254698;2.186221361;-2.369486332;86.99853516;55.85237885;99.9829483;415.5599976;406.8510132;289.0192261;27696.15039;60.10349274
11.06.2019 20:58:53,105;697.492981;697.7919312;682.4439697;1.158230543;1.073997736;2.179941416;2.164156675;-2.384116888;86.99068451;55.85237885;99.96637726;414.8399963;407.1579895;289.0192261;27696.15039;60.10000992
11.06.2019 20:59:08,141;697.4884644;697.7919312;682.4439697;1.158230543;1.073997736;2.179627419;2.265718937;-2.398751497;86.99068451;55.88539886;99.99778748;414.7200012;407.1220093;289.0192261;27696.16602;60.10000992
11.06.2019 20:59:23,170;697.4884644;697.7919312;682.4439697;1.158230543;1.073997736;2.179627419;2.148758173;-2.634558201;86.99068451;55.85237885;99.97634125;416.2799988;406.9049988;289.6751404;27696.16602;60.10000992
11.06.2019 20:59:38,211;697.4884644;697.7919312;682.4439697;1.158230543;1.073997736;2.17931366;2.170712709;-2.422282457;86.98284149;55.91847229;99.97880554;414;406.9049988;289.0439453;27696.16602;60.10000992
11.06.2019 20:59:53,249;697.4918213;697.7919312;682.4439697;1.158230543;1.073997736;2.17931366;2.193862438;-2.422282457;86.99068451;55.88539886;100.0043259;415.4400024;407.0130005;289.0439453;27696.16602;60.10000992
11.06.2019 21:00:08,290;697.4918213;697.7919312;682.4406128;1.158230543;1.073997736;2.180254698;2.20687747;-2.378363609;86.99068451;55.88539886;99.96173859;414.8399963;406.7070007;289.0439453;27696.18359;60.10000992
11.06.2019 21:00:23,324;697.4918213;697.7919312;682.4406128;1.158230543;1.073997736;2.179627419;2.224850655;-2.103672028;86.98284149;55.88539886;99.99289703;413.7600098;406.8510132;288.1983643;27696.18359;60.14255142
11.06.2019 21:00:38,361;697.4918213;697.7919312;682.4406128;1.158230543;1.073997736;2.179941416;2.171274424;-2.33282423;86.99853516;55.88539886;100.013588;413.519989;407.1759949;288.8765564;27696.18359;60.14255142
11.06.2019 21:00:53,392;697.4918213;697.7919312;682.451355;1.158230543;1.073997736;2.179941416;2.221890926;-2.33282423;86.98284149;55.88539886;100.0167236;414.7200012;407.302002;288.8765564;27696.18359;60.10078812
11.06.2019 21:01:08,424;697.4880371;697.7919312;682.451355;1.158230543;1.073997736;2.178686142;2.184542418;-2.556137323;86.98284149;55.88539886;100.0023499;412.6799927;406.8150024;289.3346558;27696.19922;60.10078812
11.06.2019 21:01:23,459;697.4910889;697.7919312;682.4414063;1.158230543;1.073997736;2.179000139;2.163781881;-2.408764601;86.96715546;55.88539886;99.94515991;413.0400085;406.868988;288.9656372;27696.19922;60.10078812
11.06.2019 21:01:38,501;697.4910889;697.7919312;682.4414063;1.158230543;1.073997736;2.178372383;2.208548307;-2.598760128;86.96715546;55.88539886;99.91358948;415.5599976;407.3380127;289.4123535;27696.19922;60.10078812
11.06.2019 21:01:53,538;697.4910889;697.7919312;682.4414063;1.158230543;1.073997736;2.177745104;2.181182384;-2.224466801;86.96715546;55.85237885;99.93751526;414.7200012;407.4819946;288.2904663;27696.19922;60.10078812
11.06.2019 21:02:08,565;697.4881592;697.7919312;682.4414063;1.158230543;1.079906225;2.177117825;2.21077466;-2.541447163;86.9436264;55.88539886;99.95270538;413.6400146;407.5360107;289.1307373;27696.2168;60.10078812
11.06.2019 21:02:23,598;697.4881592;697.7913208;682.4414063;1.158230543;1.079906225;2.176490068;2.162469149;-2.313096762;86.927948;55.88539886;99.94791412;413.519989;407.2479858;288.6975098;27696.2168;60.02335739
11.06.2019 21:02:38,637;697.4937744;697.7913208;682.4414063;1.158230543;1.079906225;2.175862789;2.164719105;-2.42438364;86.91225433;55.88539886;99.92818451;417;407.2659912;288.6975098;27696.2168;60.07913208
11.06.2019 21:02:53,661;697.4937744;697.7913208;682.4414063;1.158230543;1.079906225;2.176490068;2.188272715;-2.361744404;86.91225433;55.88539886;99.90810394;411;407.1940002;288.6048584;27696.2168;60.07913208
11.06.2019 21:03:08,695;697.4900513;697.7913208;682.4414063;1.158230543;1.079906225;2.176176071;2.199073076;-2.45798111;86.91225433;55.88539886;99.9016571;412.7999878;407.2839966;288.8315125;27696.23242;60.07913208
11.06.2019 21:03:23,732;697.4950562;697.7913208;682.4414063;1.158230543;1.079906225;2.176176071;2.16059351;-2.45798111;86.91225433;55.88539886;99.89907837;415.9200134;407.1220093;288.8315125;27696.23242;60.07913208
11.06.2019 21:03:38,769;697.4858398;697.7913208;682.4414063;1.158230543;1.079906225;2.176176071;2.1564641;-2.45798111;86.8965683;55.88539886;99.92602539;414.9599915;407.1220093;288.8315125;27696.23242;60.07913208
11.06.2019 21:03:53,804;697.4858398;697.7913208;682.4414063;1.158230543;1.079906225;2.175235033;2.203720093;-2.584210396;86.8965683;55.85237885;99.91996765;412.4400024;406.9949951;289.0598145;27696.23242;60.00123215
11.06.2019 21:04:08,846;697.4937744;697.7913208;682.4414063;1.158230543;1.079906225;2.176490068;2.213185549;-2.186537743;86.88087463;55.88539886;99.93183899;414.7200012;407.1940002;288.1180115;27696.25;60.00123215
11.06.2019 21:04:23,870;697.4937744;697.7913208;682.4414063;1.158230543;1.074667573;2.175862789;2.207620144;-2.256684065;86.88872528;55.88539886;99.94074249;413.519989;407.4460144;288.2316284;27696.25;60.00123215
11.06.2019 21:04:38,904;697.4937744;697.7913208;682.4414063;1.158230543;1.074667573;2.174921513;2.21429801;-2.395050764;86.8965683;55.88539886;99.94892883;410.6400146;407.2839966;288.4937744;27696.25;60.00123215
11.06.2019 21:04:53,943;697.4904175;697.7913208;682.4483032;1.158230543;1.074667573;2.176176071;2.193303585;-2.336423874;86.88872528;55.88539886;99.92640686;413.3999939;407.428009;288.4937744;27696.25;60.00123215
11.06.2019 21:05:08,978;697.4904175;697.7913208;682.4483032;1.158230543;1.074667573;2.175862789;2.198514938;-2.461197853;86.8965683;55.88539886;99.91986084;414.8399963;407.4639893;288.7997437;27696.26758;60.00123215
11.06.2019 21:05:24,021;697.4904175;697.7913208;682.4483032;1.158230543;1.074667573;2.17554903;2.198700905;-2.475865602;86.86519623;55.91847229;99.93280792;411.7200012;407.5899963;288.7997437;27696.26758;60.00123215
11.06.2019 21:05:39,059;697.4842529;697.7913208;682.4483032;1.158230543;1.074667573;2.173980474;2.248275042;-2.37650013;86.85734558;55.88539886;99.9424057;412.3200073;407.6619873;288.1333923;27696.26758;60.00123215
11.06.2019 21:05:54,100;697.489624;697.7913208;682.4411621;1.158230543;1.074667573;2.174607754;2.176698446;-2.709159374;86.85734558;55.91847229;99.92287445;414.7200012;407.5899963;289.1377869;27696.26758;60.00123215
11.06.2019 21:06:09,137;697.489624;697.7913208;682.4411621;1.158230543;1.074667573;2.174607754;2.181742668;-2.386553288;86.84951019;55.88539886;99.92024231;414.6000061;407.5;288.2426758;27696.2832;60.00123215
11.06.2019 21:06:24,168;697.489624;697.7913208;682.4411621;1.158230543;1.074667573;2.173980474;2.193862438;-2.484200001;86.84951019;55.85237885;99.91676331;412.6799927;407.8059998;288.4321289;27696.2832;60.00123215
11.06.2019 21:06:39,211;697.489624;697.7913208;682.4411621;1.158230543;1.074667573;2.174607754;2.137645245;-2.492975712;86.84951019;55.88539886;99.91951752;414.7200012;407.6619873;288.5379639;27696.2832;60.00123215
11.06.2019 21:06:54,242;697.489624;697.7913208;682.4411621;1.158230543;1.074667573;2.173666716;2.196096182;-2.519754887;86.87303925;55.91847229;99.90888977;411.6000061;407.6799927;288.6365356;27696.2832;60.00123215
11.06.2019 21:07:09,278;697.491333;697.7913208;682.4411621;1.158230543;1.074667573;2.174607754;2.150262833;-2.317028761;86.86519623;55.88539886;99.92342377;411.1199951;407.428009;288.1960449;27696.30078;60.00123215
11.06.2019 21:07:24,312;697.491333;697.7913208;682.4411621;1.158230543;1.074667573;2.174607754;2.123666286;-2.510580301;86.86519623;55.88539886;99.93772888;411.7200012;407.5539856;288.7333374;27696.30078;60.00123215
11.06.2019 21:07:39,348;697.4880981;697.7913208;682.4411621;1.158230543;1.074667573;2.174607754;2.217447519;-2.759574413;86.84166718;55.88539886;99.93975067;413.1600037;407.4460144;289.42453;27696.30078;60.00123215
11.06.2019 21:07:54,377;697.4880981;697.7913208;682.4411621;1.158230543;1.074667573;2.173352718;2.204834938;-2.605396032;86.84951019;55.91847229;99.92183685;411.8399963;407.5539856;288.833313;27696.30078;60.00123215
11.06.2019 21:08:09,419;697.4880981;697.7913208;682.4411621;1.158230543;1.074667573;2.17303896;2.198514938;-2.620125771;86.84951019;55.91847229;99.95041656;415.9200134;407.5180054;288.833313;27696.31641;60.00123215
11.06.2019 21:08:24,462;697.4853516;697.7913208;682.4411621;1.158230543;1.074667573;2.173352718;2.218929291;-2.334691286;86.84951019;55.85237885;99.93679047;414.1199951;407.6080017;288.0823059;27696.31641;60.00123215
11.06.2019 21:08:39,498;697.4853516;697.7913208;682.4411621;1.159572363;1.074667573;2.17303896;2.229286671;-2.77334857;86.84951019;55.91847229;99.96727753;411.7200012;407.6080017;289.2583618;27696.31641;60.00123215
11.06.2019 21:08:54,532;697.4904785;697.7913208;682.4411621;1.159572363;1.074667573;2.173980474;2.164906263;-2.544746876;86.82597351;55.91847229;99.95384979;414;407.428009;288.7466736;27696.31641;60.00123215
11.06.2019 21:09:09,571;697.4904785;697.7913208;682.4411621;1.159572363;1.074667573;2.17303896;2.182676077;-2.379609346;86.82597351;55.88539886;99.95028687;414;407.428009;288.1661377;27696.33398;60.00123215
11.06.2019 21:09:24,604;697.4904785;697.7913208;682.4411621;1.159572363;1.074667573;2.173352718;2.190509558;-2.540944338;86.83381653;55.91847229;99.97589111;413.0400085;407.428009;288.6545105;27696.33398;60.00123215
11.06.2019 21:09:39,638;697.4904785;697.7913208;682.4411621;1.159572363;1.074667573;2.172411442;2.220595598;-2.585084438;86.82597351;55.91847229;99.94503784;411.7200012;407.3380127;288.6545105;27696.33398;60.00123215
11.06.2019 21:09:54,670;697.4877319;697.7913208;682.4411621;1.159572363;1.074667573;2.172097683;2.164531708;-2.430173635;86.80244446;55.88539886;99.9591217;414.8399963;407.5;288.1841736;27696.33398;60.00123215
11.06.2019 21:10:09,712;697.4819336;697.7913208;682.4469604;1.159572363;1.074667573;2.171783686;2.212629318;-2.41980648;86.79459381;55.88539886;99.93920135;413.8800049;407.1759949;288.1146545;27696.34961;60.00123215
11.06.2019 21:10:24,750;697.4887695;697.7913208;682.4469604;1.159572363;1.074667573;2.172724962;2.207991123;-2.67109251;86.80244446;55.91847229;99.9670639;413.8800049;407.428009;288.9338379;27696.34961;60.00123215
11.06.2019 21:10:39,790;697.4887695;697.7913208;682.4469604;1.159572363;1.074667573;2.171470404;2.21058917;-2.510094166;86.80244446;55.88539886;99.96772003;411.9599915;407.5180054;288.3242493;27696.34961;60.00123215
11.06.2019 21:10:54,821;697.4887695;697.7913208;682.4469604;1.159572363;1.074667573;2.172097683;2.178193569;-2.476946831;86.80244446;55.88539886;99.9634552;409.9200134;407.4100037;288.1363525;27696.34961;60.00001144
11.06.2019 21:11:09,860;697.4877319;697.7913208;682.4469604;1.159572363;1.074667573;2.171783686;2.256729603;-2.680768728;86.78675842;55.98451233;99.9570694;414.8399963;407.3559875;288.6603394;27696.36719;60.00001144
11.06.2019 21:11:24,891;697.4785767;697.7913208;682.4403076;1.159572363;1.074667573;2.171470404;2.137267828;-2.626625299;86.80244446;55.91847229;99.97638702;412.4400024;407.6440125;288.4695129;27696.36719;60.00001144
11.06.2019 21:11:39,927;697.4891357;697.7913208;682.4403076;1.159572363;1.07823658;2.172097683;2.109831572;-2.853091717;86.80244446;55.88539886;99.9827652;412.6799927;407.5360107;289.1786804;27696.36719;60.00001144
11.06.2019 21:11:54,958;697.4891357;697.7913208;682.4403076;1.159572363;1.07823658;2.171156645;2.146311998;-2.755329132;86.77891541;55.81930542;99.98073578;413.8800049;407.4819946;288.7852478;27696.36719;60.00001144
11.06.2019 21:12:10,002;697.4891357;697.7913208;682.4403076;1.159572363;1.07823658;2.171783686;2.17202282;-2.66858387;86.77891541;55.88539886;99.97499084;411.8399963;407.571991;288.6266174;27696.38281;60.00001144
11.06.2019 21:12:25,043;697.4891357;697.7905884;682.4403076;1.159572363;1.07823658;2.171470404;2.193490028;-2.370429754;86.77891541;55.88539886;99.96353149;413.2799988;407.571991;287.9750671;27696.38281;59.99685287
11.06.2019 21:12:40,073;697.4891357;697.7905884;682.4403076;1.159572363;1.07823658;2.171783686;2.187340498;-2.472525835;86.78675842;55.88539886;99.93389893;414.7200012;407.571991;288.2988586;27696.38281;59.99685287
11.06.2019 21:12:55,104;697.4891357;697.7905884;682.4484253;1.159572363;1.07823658;2.170842648;2.17202282;-2.88408947;86.78675842;55.88539886;99.94913483;413.1600037;407.8420105;289.3171997;27696.38281;59.99685287
11.06.2019 21:13:10,143;697.4922485;697.7905884;682.4484253;1.159572363;1.07823658;2.170215368;2.219669819;-2.509587765;86.78675842;55.88539886;99.94195557;413.3999939;407.7520142;288.1977539;27696.40039;59.99685287
11.06.2019 21:13:25,168;697.4922485;697.7905884;682.4484253;1.159572363;1.07823658;2.170529127;2.203905821;-2.494879723;86.76322937;55.88539886;99.94682312;414.7200012;407.769989;288.1977539;27696.40039;59.99685287
11.06.2019 21:13:40,200;697.487854;697.7905884;682.4369507;1.159572363;1.07823658;2.169901371;2.203905821;-2.425723791;86.76322937;55.88539886;99.96935272;412.6799927;407.769989;287.92453;27696.40039;59.99685287
11.06.2019 21:13:55,227;697.487854;697.7905884;682.4369507;1.159572363;1.07823658;2.169901371;2.202233553;-2.568035603;86.76322937;55.91847229;99.9651947;414.480011;407.6260071;288.3188171;27696.40039;59.99685287
11.06.2019 21:14:10,267;697.487854;697.7905884;682.4458618;1.159572363;1.07823658;2.16927433;2.174454689;-2.597496986;86.74753571;55.88539886;99.94814301;415.3200073;407.6440125;288.3188171;27696.41602;59.99685287
11.06.2019 21:14:25,308;697.487854;697.7905884;682.4458618;1.159572363;1.07823658;2.169901371;2.177446127;-2.701327801;86.72400665;55.91847229;99.9642334;413.1600037;407.6440125;288.6881104;27696.41602;59.99685287
11.06.2019 21:14:40,342;697.487854;697.7905884;682.4458618;1.159572363;1.07823658;2.168646812;2.19702673;-2.643003941;86.73970032;55.95149231;99.97157288;413.519989;407.8599854;288.111908;27696.41602;59.99685287
11.06.2019 21:14:55,373;697.487854;697.7905884;682.4458618;1.159572363;1.07823658;2.170215368;2.148570061;-2.774318457;86.73970032;55.91847229;99.96238708;413.6400146;407.8959961;288.6794739;27696.41602;59.99685287
11.06.2019 21:15:10,413;697.4937744;697.7905884;682.4458618;1.159572363;1.073945761;2.168960333;2.115143299;-2.744744539;86.73970032;55.91847229;99.95528412;411;407.6799927;288.4342041;27696.43359;59.99685287
11.06.2019 21:15:25,443;697.4937744;697.7905884;682.4389038;1.159572363;1.073945761;2.168646812;2.20056057;-2.831629753;86.72400665;55.88539886;99.96277618;412.9200134;407.8599854;288.9524231;27696.43359;59.99685287
11.06.2019 21:15:40,476;697.4889526;697.7905884;682.4389038;1.159572363;1.073945761;2.168960333;2.153270721;-2.432448387;86.73970032;55.88539886;99.96257019;413.0400085;407.5539856;287.8876343;27696.43359;59.99685287
11.06.2019 21:15:55,517;697.4889526;697.7905884;682.4389038;1.159572363;1.073945761;2.169588089;2.19572401;-2.671566725;86.72400665;55.88539886;99.95080566;413.519989;407.5539856;288.6317444;27696.43359;59.99999619
11.06.2019 21:16:10,556;697.4920654;697.7905884;682.4389038;1.159572363;1.073945761;2.169588089;2.186967611;-2.958046913;86.72400665;55.88539886;99.95405579;413.519989;407.4100037;289.4254761;27696.44922;59.99999619
11.06.2019 21:16:25,592;697.4920654;697.7905884;682.4389038;1.159572363;1.073945761;2.169588089;2.194048405;-2.607331991;86.72400665;55.88539886;99.96922302;411.9599915;407.571991;288.4537659;27696.44922;59.99999619
11.06.2019 21:16:40,627;697.4887695;697.7905884;682.4389038;1.159572363;1.073945761;2.168960333;2.171835899;-2.636824369;86.7004776;55.88539886;99.95866394;413.0400085;407.3919983;288.4537659;27696.44922;59.99999619
11.06.2019 21:16:55,659;697.4887695;697.7905884;682.4401245;1.159572363;1.073945761;2.167705536;2.160781145;-2.695859909;86.7004776;55.88539886;99.96530914;412.9200134;407.3919983;288.4537659;27696.44922;59.99999619
11.06.2019 21:17:10,690;697.4887695;697.7905884;682.4401245;1.159572363;1.073945761;2.168332577;2.187526941;-2.354083776;86.7004776;55.95149231;99.96980286;413.0400085;407.2839966;287.5890808;27696.4668;59.99999619
11.06.2019 21:17:25,720;697.4887695;697.7905884;682.4401245;1.159572363;1.073945761;2.168332577;2.21429801;-2.732138157;86.69264221;55.88539886;99.96392059;416.3999939;407.1940002;288.6359558;27696.4668;59.99999619
11.06.2019 21:17:40,762;697.4887695;697.7905884;682.4401245;1.159572363;1.073945761;2.1673913;2.138399363;-2.480413198;86.69264221;55.88539886;99.9641037;412.6799927;407.3559875;287.8165283;27696.4668;59.99999619
11.06.2019 21:17:55,802;697.4887695;697.7905884;682.4401245;1.159572363;1.073945761;2.167078018;2.198886871;-2.860545397;86.69264221;55.91847229;99.96368408;415.3200073;407.428009;288.741272;27696.4668;59.99999619
11.06.2019 21:18:10,845;697.4887695;697.7905884;682.4492798;1.159572363;1.073945761;2.1673913;2.1334939;-2.782465935;86.66125488;55.88539886;99.96173859;412.0799866;407.2479858;288.5660706;27696.48242;59.99999619
11.06.2019 21:18:25,873;697.4887695;697.7905884;682.4492798;1.159572363;1.073945761;2.1673913;2.215224504;-2.712535381;86.66125488;55.91847229;99.95179749;413.2799988;407.3739929;288.3725586;27696.48242;59.99999619
11.06.2019 21:18:40,915;697.4914551;697.7905884;682.4492798;1.159572363;1.073945761;2.166764498;2.183235884;-2.742040873;86.66911316;55.88539886;99.94526672;413.7600098;407.1759949;288.3725586;27696.48242;59.99999619
11.06.2019 21:18:55,957;697.4914551;697.7905884;682.4389038;1.159572363;1.073945761;2.165822983;2.236116886;-2.786420107;86.65341949;55.88539886;99.98149109;413.519989;407.3559875;288.3725586;27696.48242;59.99999619
11.06.2019 21:19:11,007;697.4885864;697.7905884;682.4389038;1.159572363;1.073945761;2.166450262;2.196282148;-2.82837224;86.65341949;55.88539886;100.010704;412.5599976;407.6440125;288.5704041;27696.5;59.91525269
