Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 21:19:26,051;697.4885864;697.7905884;682.4389038;1.159572363;1.077893496;2.164881468;2.218559027;-2.902395248;86.63772583;55.88539886;99.97963715;414.2399902;407.4639893;288.5704041;27696.5;59.99473572
11.06.2019 21:19:41,089;697.4885864;697.7905884;682.4389038;1.159572363;1.077893496;2.165508986;2.283279419;-2.633058071;86.62203979;55.88539886;99.95793152;411.3599854;407.4639893;287.9076843;27696.5;59.99473572
11.06.2019 21:19:56,117;697.493042;697.7905884;682.4389038;1.159572363;1.077893496;2.164567947;2.211702108;-2.74196744;86.62203979;55.85237885;100.0013275;412.2000122;407.4100037;288.0861816;27696.5;59.99473572
11.06.2019 21:20:11,151;697.493042;697.7905884;682.4437256;1.159572363;1.077893496;2.165195465;2.151955128;-2.71241045;86.60636139;55.85237885;100.0246964;413.8800049;407.4460144;288.0861816;27696.51758;59.99473572
11.06.2019 21:20:26,176;697.4847412;697.7905884;682.4437256;1.159572363;1.077893496;2.164567947;2.205949068;-3.037269115;86.59851074;55.88539886;100.0070038;411.480011;407.5360107;288.9022522;27696.51758;59.93692398
11.06.2019 21:20:41,213;697.4907837;697.7877808;682.4437256;1.159572363;1.077893496;2.162999153;2.136513233;-2.119815826;86.55930328;54.49777222;100.0091171;406.7999878;407.6440125;286.1634216;27696.51758;59.93692398
11.06.2019 21:20:56,249;697.4907837;697.7877808;682.4437256;1.159572363;1.077893496;2.162058115;2.160030603;-2.163964272;86.61419678;54.53079224;100.0304031;408.2399902;407.7879944;286.1634216;27696.51758;59.90065002
11.06.2019 21:21:11,280;697.4907837;697.7877808;682.4437256;1.159572363;1.077893496;2.16394043;2.116659641;-1.866948962;86.56713867;54.53079224;100.0000534;412.0799866;407.6619873;285.5866089;27696.5332;59.90065002
11.06.2019 21:21:26,330;697.4832764;697.7877808;682.4385376;1.159572363;1.077893496;2.163626671;2.170338392;-1.994473457;86.55930328;54.53079224;100.0006027;409.4400024;407.9140015;285.7097778;27696.5332;59.90065002
11.06.2019 21:21:41,368;697.4931641;697.7877808;682.4385376;1.159572363;1.077893496;2.162999153;2.131794453;-2.02386117;86.57498169;54.53079224;100.0165939;409.7999878;407.697998;285.7097778;27696.5332;59.90065002
11.06.2019 21:21:56,406;697.4931641;697.7877808;682.4385376;1.159572363;1.077893496;2.162372112;2.134437561;-2.053243399;86.55145264;54.53079224;100.0428085;409.4400024;407.697998;285.7097778;27696.5332;59.90065002
11.06.2019 21:22:11,440;697.4873657;697.7877808;682.4385376;1.159572363;1.077893496;2.1611166;2.187340498;-1.887958407;86.53575897;54.53079224;100.031105;411.6000061;407.6260071;285.3423767;27696.55078;59.90065002
11.06.2019 21:22:26,469;697.492981;697.7877808;682.4385376;1.159572363;1.077893496;2.1611166;2.192372561;-2.031338215;86.52791595;54.53079224;100.0189896;408.1199951;407.5539856;285.7381897;27696.55078;59.90065002
11.06.2019 21:22:41,511;697.492981;697.7877808;682.4385376;1.159572363;1.077893496;2.1611166;2.175015926;-2.031338215;86.5043869;54.49777222;100.0318604;410.3999939;407.571991;285.7381897;27696.55078;59.90065002
11.06.2019 21:22:56,550;697.4957886;697.7877808;682.4385376;1.159572363;1.077893496;2.16080308;2.216150999;-2.349092007;86.5043869;54.49777222;99.97893524;410.2799988;407.302002;286.5746155;27696.55078;59.82057953
11.06.2019 21:23:11,578;697.4907227;697.7877808;682.4385376;1.159572363;1.077893496;2.160489082;2.178193569;-2.16413331;86.5043869;54.53079224;99.97624207;408.6000061;407.5360107;286.023407;27696.56641;59.80001068
11.06.2019 21:23:26,611;697.4865723;697.7877808;682.4385376;1.159572363;1.077893496;2.160175323;2.171274424;-2.178869009;86.52791595;54.49777222;99.96386719;407.8800049;407.3380127;286.023407;27696.56641;59.80001068
11.06.2019 21:23:41,658;697.4910278;697.7877808;682.4385376;1.159572363;1.077893496;2.159862041;2.10394311;-2.193586588;86.52008057;54.49777222;99.98278809;410.519989;407.1400146;286.023407;27696.56641;59.80001068
11.06.2019 21:23:56,691;697.493103;697.7892456;682.4385376;1.159572363;1.077893496;2.1611166;2.126503229;-1.904515266;86.52791595;54.49777222;99.9930954;408.8399963;407.0859985;285.388092;27696.56641;59.80001068
11.06.2019 21:24:11,725;697.493103;697.7892456;682.4385376;1.159572363;1.077893496;2.16080308;2.169964075;-1.919197679;86.51222992;54.49777222;100.0058823;407.519989;407.428009;285.388092;27696.58398;59.80001068
11.06.2019 21:24:26,768;697.493103;697.7892456;682.4385376;1.159572363;1.077893496;2.159548044;2.188272715;-2.217156172;86.52008057;54.49777222;100.0090942;411.480011;407.1940002;286.047699;27696.58398;59.80001068
11.06.2019 21:24:41,799;697.493103;697.7892456;682.4385376;1.159572363;1.077893496;2.159862041;2.220040083;-1.944555759;86.52008057;54.53079224;99.97662354;410.2799988;407.1940002;285.3363342;27696.58398;59.80001068
11.06.2019 21:24:56,845;697.4874268;697.7892456;682.4385376;1.159572363;1.077893496;2.160175323;2.193675995;-1.897847533;86.49655151;54.53079224;99.99694824;408.3599854;407.1040039;285.2479858;27696.58398;59.80001068
11.06.2019 21:25:11,878;697.4959106;697.7892456;682.4385376;1.159572363;1.077893496;2.160489082;2.180061817;-2.064768314;86.51222992;54.53079224;99.98352051;409.5599976;407.302002;285.7492065;27696.59961;59.80001068
11.06.2019 21:25:26,909;697.4959106;697.7892456;682.4385376;1.159572363;1.077893496;2.160175323;2.163406849;-2.079489231;86.5043869;54.53079224;99.9759903;412.4400024;407.7160034;285.7492065;27696.59961;59.80001068
11.06.2019 21:25:41,949;697.4959106;697.7892456;682.4385376;1.159572363;1.077893496;2.159234285;2.133305073;-2.123689175;86.49655151;54.53079224;99.96727753;410.1600037;407.6619873;285.7492065;27696.59961;59.70858765
11.06.2019 21:25:56,989;697.4959106;697.7892456;682.4385376;1.159572363;1.077893496;2.159862041;2.206134796;-2.094192266;86.49655151;54.53079224;99.98807526;410.8800049;407.4639893;285.7492065;27696.59961;59.79730606
11.06.2019 21:26:12,019;697.4918213;697.7892456;682.4385376;1.159572363;1.077893496;2.159234285;2.23888278;-2.217984676;86.48085785;54.49777222;99.98523712;411.480011;407.4639893;286.0092773;27696.61719;59.70349121
11.06.2019 21:26:27,052;697.4977417;697.7892456;682.4385376;1.159572363;1.077893496;2.160175323;2.179314613;-2.128605604;86.48085785;54.53079224;99.99367523;409.2000122;407.4639893;286.0092773;27696.61719;59.70349121
11.06.2019 21:26:42,087;697.4977417;697.7892456;682.4385376;1.159572363;1.077893496;2.159862041;2.168653488;-2.128605604;86.46517181;54.53079224;99.98409271;407.8800049;407.5539856;286.0092773;27696.61719;59.70349121
11.06.2019 21:26:57,119;697.4977417;697.7892456;682.4385376;1.159572363;1.077893496;2.159862041;2.170900106;-2.015026808;86.49655151;54.53079224;99.98617554;408.6000061;407.6799927;285.6551819;27696.61719;59.70349121
11.06.2019 21:27:12,163;697.4977417;697.7892456;682.4385376;1.159572363;1.077893496;2.159234285;2.123098373;-2.044498682;86.48085785;54.49777222;99.99406433;408.3599854;407.302002;285.6551819;27696.63281;59.70349121
11.06.2019 21:27:27,208;697.4977417;697.7892456;682.4385376;1.159572363;1.077893496;2.159234285;2.178380489;-1.897344828;86.49655151;54.49777222;99.96759796;408.2399902;407.4100037;285.3303528;27696.63281;59.70349121
11.06.2019 21:27:42,246;697.4943237;697.7892456;682.4385376;1.159572363;1.077893496;2.159548044;2.159467936;-2.356340408;86.47302246;54.49777222;99.97196198;411;407.4100037;286.556427;27696.63281;59.70349121
11.06.2019 21:27:57,274;697.4911499;697.7892456;682.4385376;1.159572363;1.077893496;2.159548044;2.145558834;-2.220344543;86.48870087;54.53079224;99.97094727;409.2000122;407.5899963;286.1811523;27696.63281;59.74426651
11.06.2019 21:28:12,316;697.4931641;697.7892456;682.4385376;1.159572363;1.077893496;2.159548044;2.185288668;-2.391175747;86.47302246;54.49777222;99.98851013;408.9599915;407.428009;286.5302124;27696.65039;59.70010757
11.06.2019 21:28:27,358;697.4869995;697.7892456;682.4385376;1.159572363;1.077893496;2.159548044;2.185661793;-2.025944471;86.48870087;54.49777222;99.98369598;411.480011;407.2839966;285.6446533;27696.65039;59.70010757
11.06.2019 21:28:42,401;697.4962158;697.7892456;682.4450073;1.159572363;1.077893496;2.159548044;2.155712843;-2.025944471;86.47302246;54.49777222;99.99812317;409.7999878;407.1759949;285.6446533;27696.65039;59.70010757
11.06.2019 21:28:57,444;697.4898071;697.7892456;682.4450073;1.159572363;1.077893496;2.158920765;2.164344072;-2.446992159;86.47302246;54.53079224;99.97048187;408.1199951;407.1040039;286.4420776;27696.65039;59.70010757
11.06.2019 21:29:12,472;697.4898071;697.7892456;682.4450073;1.159572363;1.077893496;2.159862041;2.202976942;-2.32109642;86.46517181;54.49777222;99.95288849;411.480011;406.9769897;286.2171936;27696.66602;59.70010757
11.06.2019 21:29:27,511;697.4944458;697.7892456;682.4398804;1.159572363;1.077893496;2.158920765;2.166218281;-2.162206411;86.48085785;54.53079224;99.96583557;411.8399963;406.67099;285.657196;27696.66602;59.70010757
11.06.2019 21:29:42,549;697.4904175;697.7892456;682.4398804;1.159572363;1.077893496;2.158920765;2.165843487;-2.014691114;86.47302246;54.49777222;100.0025024;411.2399902;406.9230042;285.4128723;27696.66602;59.70010757
11.06.2019 21:29:57,584;697.4904175;697.7892456;682.4398804;1.159572363;1.077893496;2.160175323;2.141415358;-2.078629971;86.5043869;54.53079224;99.98971558;407.8800049;406.8869934;285.5891724;27696.66602;59.70010757
11.06.2019 21:30:12,623;697.4904175;697.7892456;682.4398804;1.159572363;1.077893496;2.159234285;2.220595598;-1.954479337;86.48085785;54.49777222;99.688797;411.2399902;407.0130005;285.2540283;27696.68359;59.70010757
11.06.2019 21:30:27,660;697.4954834;697.7892456;682.4398804;1.159572363;1.077893496;2.160175323;2.149886847;-1.984694481;86.48870087;54.53079224;99.99259186;409.4400024;407.0130005;285.4591064;27696.68359;59.70010757
11.06.2019 21:30:42,691;697.4987793;697.7892456;682.4398804;1.159572363;1.077893496;2.159862041;2.136136055;-2.115017414;86.49655151;54.53079224;99.98698425;410.519989;407.0310059;285.7781067;27696.68359;59.70010757
11.06.2019 21:30:57,721;697.4934692;697.7892456;682.4398804;1.159572363;1.077893496;2.160489082;2.142169237;-2.085584164;86.51222992;54.53079224;99.996521;408.3599854;406.9590149;285.7781067;27696.68359;59.70010757
11.06.2019 21:31:12,756;697.4934692;697.7918701;682.4398804;1.159572363;1.077893496;2.159548044;2.126881361;-2.070840597;86.49655151;54.49777222;99.95757294;409.9200134;407.0310059;285.7781067;27696.69922;59.70010757
11.06.2019 21:31:27,795;697.4899902;697.7918701;682.4398804;1.159572363;1.077893496;2.159548044;2.134248972;-1.873978138;86.51222992;54.53079224;99.96412659;412.6799927;407.0499878;285.0725403;27696.69922;59.70010757
11.06.2019 21:31:42,839;697.4967041;697.7918701;682.4398804;1.159572363;1.077893496;2.16080308;2.178567171;-2.124201059;86.52008057;54.49777222;99.94541931;409.5599976;406.8869934;285.9253235;27696.69922;59.70010757
11.06.2019 21:31:57,872;697.4933472;697.7918701;682.4398804;1.159572363;1.077893496;2.160175323;2.135003805;-1.948096156;86.49655151;54.53079224;99.98625183;411.8399963;406.8869934;285.4393311;27696.69922;59.70010757
11.06.2019 21:32:12,912;697.4933472;697.7918701;682.4398804;1.159572363;1.077893496;2.1611166;2.185848236;-1.942270875;86.52008057;54.53079224;99.95093536;410.519989;406.6170044;285.4637756;27696.7168;59.70010757
11.06.2019 21:32:27,956;697.4985962;697.7918701;682.4398804;1.159572363;1.077893496;2.161430359;2.156651974;-1.90030396;86.52791595;54.59688568;99.97201538;409.2000122;406.9049988;285.3885193;27696.7168;59.70010757
11.06.2019 21:32:42,993;697.4985962;697.7918701;682.4398804;1.159572363;1.077893496;2.161430359;2.187154055;-2.192893267;86.52791595;54.53079224;99.98508453;410.7600098;406.2929993;286.2171326;27696.7168;59.70010757
11.06.2019 21:32:58,021;697.4985962;697.7918701;682.4398804;1.159572363;1.077893496;2.161430359;2.130283356;-2.148683548;86.52791595;54.53079224;100.0027161;410.6400146;406.7789917;286.2171326;27696.7168;59.70010757
11.06.2019 21:33:13,055;697.4909668;697.7918701;682.4398804;1.159572363;1.077893496;2.161430359;2.197770834;-2.148683548;86.53575897;54.53079224;99.98619843;409.6799927;406.67099;286.2171326;27696.73242;59.70010757
11.06.2019 21:33:28,091;697.4909668;697.7918701;682.4398804;1.159572363;1.077893496;2.16080308;2.13689065;-2.014579058;86.53575897;54.53079224;99.97468567;409.4400024;406.4370117;285.8874207;27696.73242;59.70010757
11.06.2019 21:33:43,125;697.4961548;697.7918701;682.4398804;1.159572363;1.077893496;2.16080308;2.168091536;-2.05872345;86.51222992;54.53079224;99.98590851;410.0400085;406.3110046;285.8874207;27696.73242;59.70010757
11.06.2019 21:33:58,167;697.4961548;697.7918701;682.4398804;1.159572363;1.077893496;2.160489082;2.17351985;-2.073468924;86.51222992;54.53079224;99.95787811;411.1199951;406.4909973;285.8874207;27696.73242;59.70010757
11.06.2019 21:34:13,208;697.4961548;697.7918701;682.4398804;1.159572363;1.077893496;2.161430359;2.175950766;-2.02930069;86.53575897;54.56386566;99.98025513;411.6000061;406.4909973;285.8874207;27696.75;59.70010757
11.06.2019 21:34:28,246;697.5006714;697.7918701;682.4398804;1.159572363;1.077893496;2.162058115;2.186034918;-1.999883771;86.51222992;54.56386566;99.98721313;410.3999939;406.4370117;285.8874207;27696.75;59.6405983
11.06.2019 21:34:43,278;697.5006714;697.7918701;682.4398804;1.159572363;1.077893496;2.16080308;2.172397137;-1.899883986;86.52008057;54.53079224;99.9812851;408.7200012;406.5629883;285.4487915;27696.75;59.65060806
11.06.2019 21:34:58,315;697.4962158;697.7918701;682.4398804;1.159572363;1.077893496;2.160489082;2.131605387;-2.210773468;86.51222992;54.53079224;99.98651123;410.519989;406.6889954;286.3886108;27696.75;59.6999321
11.06.2019 21:35:13,359;697.4962158;697.7918701;682.4398804;1.159572363;1.077893496;2.160489082;2.16696763;-2.151660442;86.51222992;54.53079224;99.97432709;410.7600098;406.6530151;286.103302;27696.76758;59.6999321
11.06.2019 21:35:28,397;697.4962158;697.7918701;682.4398804;1.159572363;1.077893496;2.160175323;2.189391136;-2.166399479;86.52008057;54.49777222;99.95402527;410.6400146;406.8330078;286.103302;27696.76758;59.6999321
11.06.2019 21:35:43,436;697.4962158;697.7918701;682.4398804;1.159572363;1.077893496;2.1611166;2.171087027;-2.014039278;86.51222992;54.53079224;99.97102356;411.3599854;406.8869934;285.6827393;27696.76758;59.6999321
11.06.2019 21:35:58,469;697.493042;697.7918701;682.4398804;1.159572363;1.077893496;2.159862041;2.160968781;-2.196940184;86.52791595;54.53079224;99.9725647;409.9200134;407.1220093;286.1469727;27696.76758;59.6999321
11.06.2019 21:36:13,506;697.493042;697.7918701;682.4398804;1.159572363;1.077893496;2.160175323;2.203162909;-1.741284966;86.51222992;54.53079224;99.96777344;409.7999878;407.0130005;284.9298096;27696.7832;59.6999321
11.06.2019 21:36:28,543;697.4959717;697.7918701;682.4398804;1.159572363;1.077893496;2.159862041;2.134060144;-2.102090597;86.51222992;54.53079224;99.9633255;408.1199951;407.1040039;285.896759;27696.7832;59.6999321
11.06.2019 21:36:43,574;697.4959717;697.7918701;682.4398804;1.159572363;1.077893496;2.159862041;2.161531448;-2.131531954;86.49655151;54.53079224;99.96491241;409.6799927;407.1940002;285.896759;27696.7832;59.6999321
11.06.2019 21:36:58,611;697.5001831;697.7918701;682.4398804;1.159572363;1.077893496;2.160489082;2.204834938;-2.102090597;86.51222992;54.49777222;99.95465088;411;407.1940002;285.896759;27696.7832;59.6999321
11.06.2019 21:37:13,641;697.5001831;697.7918701;682.4398804;1.159572363;1.077893496;2.16080308;2.173706532;-2.035757303;86.5043869;54.53079224;99.94674683;411.1199951;407.1759949;285.754364;27696.80078;59.6999321
11.06.2019 21:37:28,672;697.496521;697.7918701;682.4398804;1.159572363;1.077893496;2.160489082;2.108692646;-2.05049181;86.5043869;54.53079224;99.95804596;409.5599976;407.0310059;285.754364;27696.80078;59.6999321
11.06.2019 21:37:43,712;697.496521;697.7897949;682.4398804;1.159572363;1.077893496;2.160175323;2.123666286;-2.065219641;86.48085785;54.53079224;99.97136688;408.8399963;407.1400146;285.754364;27696.80078;59.6999321
11.06.2019 21:37:58,753;697.496521;697.7897949;682.4398804;1.159572363;1.077893496;2.160489082;2.165655851;-2.05049181;86.5043869;54.53079224;100.0026855;407.6400146;406.8869934;285.754364;27696.80078;59.6999321
11.06.2019 21:38:13,798;697.4992676;697.7897949;682.4398804;1.159572363;1.077893496;2.159862041;2.133116245;-2.079918385;86.48870087;54.53079224;99.99260712;407.8800049;407.1040039;285.754364;27696.81641;59.6999321
11.06.2019 21:38:28,830;697.4935303;697.7897949;682.4398804;1.159572363;1.077893496;2.160489082;2.187899828;-2.217009306;86.49655151;54.53079224;99.97817993;407.7600098;407.1040039;286.2139587;27696.81641;59.63761139
11.06.2019 21:38:43,862;697.4914551;697.7897949;682.4398804;1.159572363;1.077893496;2.160489082;2.175389767;-2.128519773;86.5043869;54.53079224;99.98031616;411.480011;407.3200073;285.8477783;27696.81641;59.66381454
11.06.2019 21:38:58,900;697.4914551;697.7897949;682.4398804;1.159572363;1.077893496;2.159548044;2.171274424;-2.128519773;86.49655151;54.53079224;99.96701813;410.8800049;407.230011;285.8477783;27696.81641;59.60074234
11.06.2019 21:39:13,933;697.492981;697.7897949;682.4398804;1.159572363;1.077893496;2.159548044;2.170900106;-2.285142899;86.5043869;54.53079224;99.98112488;408.9599915;407.3200073;286.2798767;27696.83398;59.60074234
11.06.2019 21:39:28,965;697.4971313;697.7897949;682.4398804;1.159572363;1.077893496;2.159862041;2.202790976;-2.27037859;86.49655151;54.53079224;99.97211456;411.8399963;407.3200073;286.2798767;27696.83398;59.60074234
11.06.2019 21:39:44,000;697.4971313;697.7897949;682.4398804;1.159572363;1.077893496;2.159548044;2.149886847;-2.097970247;86.49655151;54.53079224;99.96894073;410.8800049;407.3200073;285.7635193;27696.83398;59.60173416
11.06.2019 21:39:59,043;697.5001221;697.793335;682.4398804;1.159572363;1.077893496;2.160175323;2.165468693;-2.122997284;86.5043869;54.53079224;99.99328613;410.3999939;407.2479858;285.9137878;27696.83398;59.67551804
11.06.2019 21:40:14,071;697.5001221;697.793335;682.4398804;1.161041617;1.077893496;2.158920765;2.102422237;-2.152449131;86.48870087;54.53079224;100.0279083;409.6799927;407.4819946;285.9137878;27696.84961;59.60339737
11.06.2019 21:40:29,111;697.5001221;697.793335;682.4398804;1.161041617;1.077893496;2.159548044;2.109452009;-2.152449131;86.49655151;54.53079224;100.0233612;409.9200134;407.8599854;285.9137878;27696.84961;59.60339737
11.06.2019 21:40:44,147;697.4981689;697.793335;682.4398804;1.161041617;1.077893496;2.160175323;2.144429445;-2.101884842;86.49655151;54.53079224;99.9910202;410.3999939;407.6799927;285.9137878;27696.84961;59.60339737
11.06.2019 21:40:59,187;697.4981689;697.793335;682.4398804;1.161041617;1.077893496;2.159862041;2.16059351;-2.150940895;86.49655151;54.49777222;99.97927856;409.4400024;407.7160034;286.008606;27696.84961;59.60339737
11.06.2019 21:41:14,219;697.4981689;697.793335;682.4327393;1.161041617;1.077893496;2.159234285;2.175389767;-2.237199545;86.51222992;54.53079224;99.94532013;411.2399902;407.5360107;286.1651917;27696.86719;59.60339737
11.06.2019 21:41:29,252;697.4981689;697.793335;682.4327393;1.161041617;1.077893496;2.159862041;2.161531448;-2.207680225;86.48870087;54.53079224;99.95798492;411.9599915;407.6080017;286.1651917;27696.86719;59.60339737
11.06.2019 21:41:44,294;697.4981689;697.793335;682.4452515;1.161041617;1.077893496;2.159862041;2.151391029;-1.939495087;86.48870087;54.49777222;99.96704102;411;407.6080017;285.4250488;27696.86719;59.60339737
11.06.2019 21:41:59,326;697.4981689;697.793335;682.4452515;1.161041617;1.077893496;2.159234285;2.160968781;-2.038993835;86.48085785;54.56386566;99.98203278;409.9200134;407.4819946;285.6183167;27696.86719;59.60339737
11.06.2019 21:42:14,372;697.4981689;697.793335;682.4452515;1.161041617;1.077893496;2.159548044;2.212814569;-2.167822123;86.48870087;54.53079224;100.0224304;411.6000061;407.4100037;286.0144653;27696.88281;59.51719666
11.06.2019 21:42:29,408;697.4981689;697.793335;682.4452515;1.161041617;1.077893496;2.159234285;2.149322271;-2.139164209;86.48870087;54.49777222;100.0156326;412.0799866;407.2120056;285.8946838;27696.88281;59.59859085
11.06.2019 21:42:44,441;697.501709;697.7918091;682.4330444;1.161041617;1.077893496;2.160175323;2.133305073;-2.077269793;86.5043869;54.49777222;99.99124146;410.8800049;407.2659912;285.8458557;27696.88281;59.50352097
11.06.2019 21:42:59,468;697.4962158;697.7918091;682.4330444;1.161041617;1.077893496;2.159548044;2.128204823;-2.106724501;86.48085785;54.53079224;100.0053864;408.9599915;406.9410095;285.8458557;27696.88281;59.50352097
11.06.2019 21:43:14,507;697.4962158;697.7918091;682.4330444;1.161041617;1.077893496;2.158920765;2.137833595;-2.136196136;86.47302246;54.49777222;100.0212555;410.1600037;407.1579895;285.8458557;27696.90039;59.56400681
11.06.2019 21:43:29,549;697.5021362;697.7918091;682.4330444;1.161041617;1.077893496;2.158920765;2.174829006;-2.0654459;86.47302246;54.49777222;100.0220108;410.7600098;407.1579895;285.8458557;27696.90039;59.50071335
11.06.2019 21:43:44,583;697.5021362;697.7918091;682.4404907;1.161041617;1.077893496;2.159548044;2.149322271;-2.035992622;86.47302246;54.53079224;100.0210419;410.8800049;407.1579895;285.8458557;27696.90039;59.50071335
11.06.2019 21:43:59,613;697.4949341;697.7918091;682.4404907;1.161041617;1.077893496;2.159548044;2.177819729;-2.054549932;86.46517181;54.53079224;100.0574112;408.8399963;407.4639893;285.8970947;27696.91602;59.57144547
11.06.2019 21:44:14,652;697.4949341;697.7918091;682.4404907;1.161041617;1.077893496;2.158920765;2.175763607;-1.747346401;86.47302246;54.53079224;100.0378036;408.7200012;407.3200073;284.9676819;27696.91602;59.51794052
11.06.2019 21:44:29,700;697.4997559;697.7918091;682.4404907;1.161041617;1.077893496;2.158920765;2.112867594;-1.938374162;86.47302246;54.49777222;100.0280304;409.7999878;407.3739929;285.344635;27696.91602;59.56230927
11.06.2019 21:44:44,734;697.4997559;697.7918091;682.4342651;1.161041617;1.077893496;2.159234285;2.146500349;-2.123739243;86.48870087;54.53079224;100.0246429;411.6000061;407.4819946;285.896698;27696.91602;59.56230927
11.06.2019 21:44:59,764;697.4923706;697.7918091;682.4342651;1.161041617;1.077893496;2.159862041;2.1357584;-2.09423542;86.48085785;54.53079224;100.0473175;410.8800049;407.7340088;285.896698;27696.93359;59.56230927
11.06.2019 21:45:14,803;697.4988403;697.7918091;682.4342651;1.161041617;1.077893496;2.159548044;2.158717155;-2.183827639;86.48870087;54.53079224;100.0229187;409.5599976;407.7340088;286.1032104;27696.93359;59.56230927
11.06.2019 21:45:29,840;697.4988403;697.7918091;682.4342651;1.161041617;1.077893496;2.159548044;2.18304944;-1.818795085;86.47302246;54.53079224;100.0128174;408.480011;407.8599854;285.0957336;27696.93359;59.50048447
11.06.2019 21:45:44,874;697.4988403;697.7918091;682.4442139;1.161041617;1.077893496;2.158606768;2.227623701;-2.167264462;86.44947815;54.56386566;100.0164871;409.5599976;407.9140015;285.9354248;27696.93359;59.50048447
11.06.2019 21:45:59,917;697.4988403;697.7918091;682.4442139;1.161041617;1.077893496;2.15766573;2.196282148;-2.211522818;86.44164276;54.53079224;100.0042801;409.4400024;407.8240051;285.9354248;27696.94922;59.50048447
11.06.2019 21:46:14,956;697.4988403;697.7918091;682.4442139;1.161041617;1.077893496;2.15766573;2.172958612;-2.182027817;86.44164276;54.53079224;100.0167236;411.3599854;407.7340088;285.9354248;27696.94922;59.53530502
11.06.2019 21:46:29,992;697.4988403;697.7918091;682.4442139;1.161041617;1.077893496;2.158920765;2.132360935;-2.155591965;86.46517181;54.53079224;99.98130035;409.5599976;407.5899963;285.9439392;27696.94922;59.5000267
11.06.2019 21:46:45,021;697.4933472;697.7918091;682.4365234;1.161041617;1.077893496;2.158293009;2.206691742;-2.185115099;86.4573288;54.53079224;99.99317169;409.9200134;407.8599854;285.9439392;27696.94922;59.5000267
11.06.2019 21:47:00,063;697.4933472;697.7918091;682.4365234;1.161041617;1.077893496;2.158606768;2.207434416;-2.155591965;86.47302246;54.53079224;100.004715;409.6799927;407.697998;285.9439392;27696.9668;59.5000267
11.06.2019 21:47:15,097;697.4967041;697.7918091;682.4365234;1.161041617;1.077893496;2.158606768;2.160405874;-1.952207446;86.47302246;54.53079224;100.1099777;409.4400024;407.8420105;285.3421631;27696.9668;59.54724884
11.06.2019 21:47:30,123;697.4967041;697.7918091;682.4365234;1.161041617;1.077893496;2.159862041;2.155712843;-1.799079061;86.46517181;54.53079224;100.0015411;412.4400024;407.8599854;285.0819397;27696.9668;59.54724884
11.06.2019 21:47:45,161;697.4993286;697.7918091;682.4365234;1.161041617;1.077893496;2.160175323;2.191627264;-1.954492807;86.48870087;54.53079224;100.0170898;410.6400146;407.8240051;285.5513916;27696.9668;59.50013351
11.06.2019 21:48:00,194;697.4993286;697.7918091;682.4365234;1.161041617;1.077893496;2.158920765;2.188272715;-2.179377794;86.48085785;54.49777222;100.0348053;409.9200134;407.7340088;286.009552;27696.98242;59.50013351
11.06.2019 21:48:15,237;697.4993286;697.7918091;682.4365234;1.161041617;1.077893496;2.159548044;2.160781145;-1.96749866;86.48085785;54.53079224;100.0205002;407.519989;407.7340088;285.5061646;27696.98242;59.50013351
11.06.2019 21:48:30,263;697.487915;697.7918091;682.4365234;1.161041617;1.077893496;2.159234285;2.160781145;-2.31567049;86.49655151;54.53079224;100.0268097;411.9599915;407.697998;286.4263;27696.98242;59.50013351
11.06.2019 21:48:45,302;697.4974365;697.7918091;682.4398193;1.161041617;1.077893496;2.158606768;2.195909977;-2.038820028;86.47302246;54.53079224;100.0113068;409.3200073;407.8420105;285.5810852;27696.98242;59.50013351
11.06.2019 21:49:00,345;697.4974365;697.7918091;682.4398193;1.161041617;1.077893496;2.159548044;2.099188566;-2.47150135;86.48870087;54.53079224;100.0047455;408;407.8420105;286.8971252;27697;59.50013351
11.06.2019 21:49:15,374;697.4993286;697.7918091;682.4398193;1.161041617;1.077893496;2.158920765;2.16059351;-2.065989971;86.47302246;54.53079224;100.0015945;408.480011;407.8420105;285.6967163;27697;59.50013351
11.06.2019 21:49:30,411;697.4984131;697.7918091;682.4398193;1.161041617;1.077893496;2.159862041;2.16059351;-2.059046745;86.49655151;54.56386566;100.0273743;408;408.0589905;285.7995605;27697;59.50013351
11.06.2019 21:49:45,451;697.4984131;697.7918091;682.4398193;1.161041617;1.077893496;2.159234285;2.148570061;-2.088540316;86.49655151;54.56386566;100.0272217;409.7999878;408.2569885;285.7995605;27697;59.50013351
11.06.2019 21:50:00,484;697.4956665;697.7918091;682.4398193;1.161041617;1.077893496;2.159862041;2.139907598;-2.029637098;86.49655151;54.53079224;100.0298004;408.6000061;408.2030029;285.7995605;27697.01758;59.50013351
11.06.2019 21:50:15,522;697.4956665;697.7918091;682.4398193;1.161041617;1.077893496;2.159234285;2.174454689;-2.150585651;86.51222992;54.56386566;100.0373611;408.8399963;408.401001;285.9707642;27697.01758;59.50013351
11.06.2019 21:50:30,556;697.4956665;697.7918091;682.4398193;1.161041617;1.077893496;2.160175323;2.165843487;-2.220805883;86.49655151;54.56386566;100.0180511;410.2799988;408.2749939;286.1791687;27697.01758;59.50013351
11.06.2019 21:50:45,595;697.5007324;697.7918091;682.4398193;1.161041617;1.077893496;2.159862041;2.150639057;-2.036036968;86.49655151;54.53079224;100.0336456;408.3599854;408.4729919;285.6287231;27697.01758;59.50013351
11.06.2019 21:51:00,626;697.5007324;697.7918091;682.4398193;1.161041617;1.077893496;2.159862041;2.22799325;-2.46781373;86.48870087;54.49777222;100.0207062;409.2000122;408.3829956;286.8200378;27697.0332;59.50013351
11.06.2019 21:51:15,660;697.5007324;697.7918091;682.4398193;1.161041617;1.077893496;2.159234285;2.184355736;-2.566888571;86.48870087;54.53079224;100.0033417;408.7200012;408.3110046;287.0116272;27697.0332;59.50013351
11.06.2019 21:51:30,696;697.5007324;697.7918091;682.4398193;1.161041617;1.077893496;2.158920765;2.227069139;-2.285437107;86.48870087;54.53079224;100.0482025;408.8399963;408.5090027;286.1946716;27697.0332;59.50013351
11.06.2019 21:51:45,725;697.5007324;697.7918091;682.4398193;1.161041617;1.077893496;2.160175323;2.117985964;-2.45994997;86.48085785;54.53079224;100.0465088;409.4400024;408.3110046;286.8390503;27697.0332;59.50013351
11.06.2019 21:52:00,754;697.5007324;697.7926025;682.4398193;1.161041617;1.077893496;2.159234285;2.154210091;-2.125556707;86.48870087;54.53079224;100.0577393;410.2799988;408.3110046;285.9051208;27697.05078;59.50013351
11.06.2019 21:52:15,794;697.5007324;697.7926025;682.4398193;1.161041617;1.077893496;2.159548044;2.175763607;-2.185687542;86.51222992;54.53079224;100.0331802;409.2000122;408.3469849;286.1117859;27697.05078;59.50013351
11.06.2019 21:52:30,833;697.5048218;697.7926025;682.4398193;1.161041617;1.077893496;2.160175323;2.141038418;-1.988691807;86.48085785;54.53079224;100.0747681;408.3599854;408.3829956;285.649292;27697.05078;59.50013351
11.06.2019 21:52:45,861;697.5048218;697.7926025;682.4398193;1.161041617;1.077893496;2.159862041;2.138587713;-2.227335453;86.48870087;54.53079224;100.0936356;410.8800049;408.2569885;286.2674561;27697.05078;59.50013351
11.06.2019 21:53:00,895;697.5032349;697.7926025;682.4359741;1.161041617;1.077893496;2.158920765;2.164719105;-2.271605492;86.48870087;54.53079224;100.0837708;409.9200134;408.32901;286.2674561;27697.06641;59.50013351
11.06.2019 21:53:15,920;697.5002441;697.7926025;682.4359741;1.161041617;1.077893496;2.159234285;2.144994259;-2.110661507;86.49655151;54.56386566;100.0586014;409.6799927;408.1489868;285.8640442;27697.06641;59.50013351
11.06.2019 21:53:30,960;697.5002441;697.7926025;682.4359741;1.161041617;1.077893496;2.159548044;2.166593075;-2.302981853;86.49655151;54.53079224;100.0736008;411.6000061;408.2929993;286.4354553;27697.06641;59.50013351
11.06.2019 21:53:46,003;697.5002441;697.7926025;682.4420166;1.161041617;1.077893496;2.159862041;2.205949068;-1.835738063;86.51222992;54.53079224;100.0641861;407.7600098;408.1849976;285.3081665;27697.06641;59.50013351
11.06.2019 21:54:01,039;697.5002441;697.7926025;682.4420166;1.161041617;1.077893496;2.161430359;2.172209978;-2.196873665;86.52791595;54.53079224;100.0454025;408.6000061;408.1849976;286.3868408;27697.08398;59.50013351
11.06.2019 21:54:16,076;697.5002441;697.7926025;682.4420166;1.161041617;1.077893496;2.161430359;2.220595598;-1.954675555;86.52008057;54.56386566;100.0606079;410.7600098;408.2390137;285.717804;27697.08398;59.50013351
11.06.2019 21:54:31,113;697.5002441;697.7926025;682.4420166;1.161041617;1.077893496;2.160489082;2.112678051;-1.998805523;86.51222992;54.56386566;100.0505524;408.6000061;408.0950012;285.717804;27697.08398;59.50013351
11.06.2019 21:54:46,150;697.5002441;697.7926025;682.4420166;1.161041617;1.077893496;2.160489082;2.173332453;-2.169945002;86.52008057;54.56386566;100.0843658;407.7600098;408.0409851;286.1903381;27697.08398;59.50013351
11.06.2019 21:55:01,189;697.5002441;697.7926025;682.4420166;1.161041617;1.077893496;2.161430359;2.173332453;-2.117951155;86.51222992;54.53079224;100.0585938;409.5599976;407.9509888;286.1688232;27697.09961;59.50013351
11.06.2019 21:55:16,217;697.5002441;697.7926025;682.4420166;1.161041617;1.077893496;2.161430359;2.140284777;-2.122820377;86.53575897;54.53079224;100.0390472;409.2000122;408.0230103;286.1822815;27697.09961;59.50013351
11.06.2019 21:55:31,249;697.5002441;697.7926025;682.4337769;1.161041617;1.077893496;2.16080308;2.160218239;-2.152277946;86.52008057;54.53079224;100.04245;408.6000061;408.2749939;286.1822815;27697.09961;59.50013351
11.06.2019 21:55:46,285;697.4927368;697.7926025;682.4337769;1.161041617;1.077893496;2.16080308;2.197212696;-1.857398629;86.52008057;54.53079224;100.0071564;408.6000061;408.0589905;285.3679504;27697.09961;59.50013351
11.06.2019 21:56:01,314;697.4927368;697.7926025;682.4337769;1.161041617;1.077893496;2.162058115;2.161344051;-1.798661947;86.52791595;54.53079224;100.048439;406.4400024;408.2210083;285.3679504;27697.11719;59.49474716
11.06.2019 21:56:16,355;697.4990845;697.7926025;682.4368896;1.161041617;1.077893496;2.161430359;2.163594246;-1.92073369;86.53575897;54.53079224;100.0335236;408.480011;408.1669922;285.624054;27697.11719;59.46317673
11.06.2019 21:56:31,394;697.4990845;697.7938232;682.4368896;1.161041617;1.077893496;2.162058115;2.187526941;-2.219434977;86.55145264;54.53079224;100.0338135;409.9200134;408.4370117;286.5306091;27697.11719;59.46317673
11.06.2019 21:56:46,425;697.4990845;697.7938232;682.4368896;1.161041617;1.077893496;2.1611166;2.175202847;-2.074346304;86.53575897;54.53079224;100.0309982;410.3999939;408.3469849;286.0077515;27697.11719;59.46317673
11.06.2019 21:57:01,469;697.4990845;697.7938232;682.4368896;1.161041617;1.077893496;2.161430359;2.174080849;-2.059628725;86.55930328;54.49777222;100.0253677;408.9599915;408.4370117;286.0077515;27697.13281;59.40582657
11.06.2019 21:57:16,510;697.4990845;697.7938232;682.4368896;1.161041617;1.077893496;2.162372112;2.13689065;-1.7901752;86.55930328;54.53079224;100.0156097;409.6799927;408.4370117;285.3850708;27697.13281;59.40582657
11.06.2019 21:57:31,547;697.4990845;697.7938232;682.4368896;1.161041617;1.077893496;2.162999153;2.144805908;-2.020191908;86.54360962;54.53079224;100.0272293;408;408.2390137;285.9394836;27697.13281;59.40582657
11.06.2019 21:57:46,587;697.4946899;697.7938232;682.4368896;1.161041617;1.077893496;2.162685394;2.170525789;-1.779764175;86.56713867;54.53079224;100.043045;407.0400085;408.2569885;285.3968201;27697.13281;59.40582657
11.06.2019 21:58:01,621;697.4973145;697.7938232;682.4368896;1.161041617;1.077893496;2.162685394;2.139153481;-2.055083275;86.56713867;54.53079224;100.0376434;410.2799988;408.2569885;286.1577759;27697.15039;59.40582657
11.06.2019 21:58:16,659;697.4973145;697.7938232;682.4368896;1.161041617;1.077893496;2.162372112;2.144617558;-1.954876184;86.56713867;54.53079224;100.064209;408.6000061;408.4909973;285.8402405;27697.15039;59.40582657
11.06.2019 21:58:31,694;697.4973145;697.7938232;682.440979;1.161041617;1.077893496;2.16394043;2.2133708;-1.881471753;86.60636139;54.53079224;100.0450668;409.5599976;408.4549866;285.8402405;27697.15039;59.40582657
11.06.2019 21:58:46,733;697.4973145;697.7938232;682.440979;1.161041617;1.077893496;2.164254427;2.170712709;-1.866801381;86.59851074;54.56386566;100.0589142;409.3200073;408.2749939;285.8402405;27697.15039;59.40582657
11.06.2019 21:59:01,763;697.4973145;697.7938232;682.440979;1.161041617;1.077893496;2.164254427;2.195909977;-1.714427948;86.61419678;54.56386566;100.0570679;407.8800049;408.2210083;285.4187927;27697.16602;59.45225525
11.06.2019 21:59:16,807;697.4973145;697.7938232;682.440979;1.161041617;1.077893496;2.162685394;2.20817709;-2.294494629;86.59851074;54.53079224;100.0255051;410.3999939;408.0769958;286.8194275;27697.16602;59.45225525
11.06.2019 21:59:31,848;697.4973145;697.7938232;682.440979;1.161041617;1.077893496;2.162999153;2.178193569;-1.904304504;86.57498169;54.49777222;100.0641556;408.480011;408.2210083;285.7816467;27697.16602;59.45225525
11.06.2019 21:59:46,889;697.5007935;697.7938232;682.440979;1.161041617;1.077893496;2.162999153;2.130094528;-1.735135436;86.57498169;54.56386566;100.0650406;411;408.3110046;285.3139954;27697.16602;59.45225525
11.06.2019 22:00:01,923;697.49823;697.7938232;682.440979;1.161041617;1.077893496;2.16394043;2.118933439;-1.869666696;86.59066772;54.56386566;100.0422821;411;408.0950012;285.8076172;27697.18359;59.49398422
11.06.2019 22:00:16,960;697.49823;697.7938232;682.440979;1.161041617;1.077893496;2.16394043;2.05403924;-2.051370144;86.62203979;54.56386566;100.0364761;409.7999878;408.2390137;286.3100586;27697.18359;59.47548294
11.06.2019 22:00:31,992;697.5004883;697.7938232;682.440979;1.161041617;1.077893496;2.164567947;2.169964075;-1.866992831;86.60636139;54.53079224;100.0206604;409.9200134;408.3110046;285.8814087;27697.18359;59.42984009
11.06.2019 22:00:47,025;697.5004883;697.7938232;682.440979;1.161041617;1.077893496;2.163626671;2.169964075;-1.911032677;86.60636139;54.53079224;100.0215225;412.4400024;408.2569885;285.8814087;27697.18359;59.42984009
11.06.2019 22:01:02,059;697.498291;697.7938232;682.440979;1.161041617;1.077893496;2.163626671;2.182302713;-2.06005168;86.60636139;54.53079224;99.99811554;408.2399902;408.2030029;286.2934265;27697.19922;59.42984009
11.06.2019 22:01:17,094;697.498291;697.7938232;682.440979;1.161041617;1.077893496;2.163626671;2.109642029;-2.068768501;86.60636139;54.53079224;99.96329498;409.7999878;407.9689941;286.3175354;27697.19922;59.42984009
11.06.2019 22:01:32,124;697.5029297;697.7938232;682.4375;1.161041617;1.077893496;2.164254427;2.169402361;-1.78301537;86.61419678;54.53079224;99.92407227;410.3999939;407.7340088;285.60849;27697.19922;59.48874664
11.06.2019 22:01:47,172;697.5029297;697.7938232;682.4375;1.161041617;1.077893496;2.164254427;2.157215357;-1.949773431;86.61419678;54.53079224;99.90939331;412.5599976;407.0859985;286.0697327;27697.19922;59.48874664
11.06.2019 22:02:02,214;697.4957275;697.7946167;682.4375;1.161041617;1.077893496;2.164254427;2.129149914;-1.949773431;86.61419678;54.53079224;99.90090942;411.2399902;406.6350098;286.0697327;27697.2168;59.48874664
11.06.2019 22:02:17,252;697.5021973;697.7946167;682.4375;1.161041617;1.077893496;2.165195465;2.166780233;-2.079784155;86.61419678;54.56386566;99.83169556;412.6799927;406.9769897;286.5513;27697.2168;59.48874664
11.06.2019 22:02:32,286;697.5056152;697.7946167;682.4375;1.161041617;1.077893496;2.165508986;2.158904552;-1.802301645;86.62989044;54.56386566;99.93727875;412.6799927;407.4100037;285.8240356;27697.2168;59.49999619
11.06.2019 22:02:47,312;697.5056152;697.7946167;682.444397;1.161041617;1.077893496;2.164881468;2.201861858;-1.920812845;86.62989044;54.56386566;99.67250061;414;404.1839905;286.0707703;27697.2168;59.49999619
11.06.2019 22:03:02,360;697.5056152;697.7946167;682.444397;1.161041617;1.077893496;2.164567947;2.171835899;-1.891411901;86.64557648;54.56386566;99.90642548;413.6400146;404.4370117;285.9489441;27697.23242;59.49999619
11.06.2019 22:03:17,401;697.5024414;697.7946167;682.444397;1.161041617;1.077893496;2.165508986;2.158153772;-1.933945179;86.64557648;54.56386566;99.89878082;413.3999939;404.2019958;286.1883545;27697.23242;59.49999619
11.06.2019 22:03:32,433;697.5024414;697.7946167;682.444397;1.161041617;1.077893496;2.165195465;2.138022184;-2.085178137;86.63772583;54.53079224;99.90868378;412.2000122;404.4179993;286.5662231;27697.23242;59.49999619
11.06.2019 22:03:47,468;697.4961548;697.7946167;682.4400635;1.161041617;1.077893496;2.165195465;2.031474352;-1.819292068;86.62989044;54.56386566;99.93464661;414;404.4909973;285.8305359;27697.23242;59.49999619
11.06.2019 22:04:02,496;697.4961548;697.7946167;682.4400635;1.161041617;1.077893496;2.165822983;2.168278933;-1.789990187;86.63772583;54.56386566;99.92217255;411.9599915;404.5629883;285.8305359;27697.25;59.49999619
11.06.2019 22:04:17,537;697.5023193;697.7946167;682.4400635;1.161041617;1.077893496;2.166136742;2.180248737;-1.77535665;86.64557648;54.53079224;99.90989685;413.3999939;404.4549866;285.8305359;27697.25;59.49999619
11.06.2019 22:04:32,571;697.5023193;697.7946167;682.4400635;1.161041617;1.077893496;2.164881468;2.129149914;-2.081765652;86.63772583;54.56386566;99.89570618;412.5599976;404.7250061;286.5160828;27697.25;59.49999619
11.06.2019 22:04:47,605;697.5023193;697.7946167;682.4400635;1.161041617;1.077893496;2.165195465;2.146500349;-1.899683237;86.63772583;54.56386566;99.91699982;412.2000122;404.7250061;286.0529785;27697.25;59.49999619
11.06.2019 22:05:02,643;697.4990845;697.7946167;682.4400635;1.161041617;1.077893496;2.164567947;2.207434416;-1.837070227;86.63772583;54.56386566;99.92625427;413.519989;404.6170044;285.7986145;27697.26758;59.49999619
11.06.2019 22:05:17,676;697.4990845;697.7946167;682.4400635;1.161041617;1.077893496;2.165508986;2.173145294;-1.920963407;86.63772583;54.56386566;99.96481323;412.3200073;404.9590149;286.1524048;27697.26758;59.49999619
11.06.2019 22:05:32,717;697.4990845;697.7946167;682.4400635;1.161041617;1.077893496;2.165822983;2.124423027;-1.906286597;86.62989044;54.56386566;99.9462204;413.6400146;404.5450134;286.1524048;27697.26758;59.49999619
11.06.2019 22:05:47,747;697.4990845;697.7946167;682.4400635;1.161041617;1.077893496;2.165822983;2.155712843;-1.906286597;86.62989044;54.56386566;99.96064758;413.3999939;404.1119995;286.1524048;27697.26758;59.49999619
11.06.2019 22:06:02,777;697.5032959;697.7946167;682.4400635;1.161041617;1.077893496;2.165508986;2.111349821;-1.812673926;86.62203979;54.56386566;99.96342468;414.7200012;404.2919922;285.8527222;27697.2832;59.49999619
11.06.2019 22:06:17,814;697.5032959;697.7946167;682.4400635;1.161041617;1.077893496;2.165508986;2.192186117;-1.812673926;86.61419678;54.59688568;99.95695496;414;404.0580139;285.8527222;27697.2832;59.49999619
11.06.2019 22:06:32,853;697.4983521;697.7946167;682.4400635;1.161041617;1.077893496;2.165195465;2.128204823;-1.827317119;86.61419678;54.59688568;99.97154999;413.6400146;404.0759888;285.8527222;27697.2832;59.49999619
11.06.2019 22:06:47,892;697.4983521;697.7946167;682.4400635;1.161041617;1.077893496;2.164881468;2.194420815;-1.637142897;86.63772583;54.6299057;99.96633911;411.3599854;404.1480103;285.2859192;27697.2832;59.49999619
11.06.2019 22:07:02,926;697.4983521;697.7946167;682.4400635;1.161041617;1.077893496;2.165822983;2.136136055;-2.205871582;86.62203979;54.59688568;99.96949005;412.3200073;404.4909973;286.9815674;27697.30078;59.49999619
11.06.2019 22:07:17,964;697.5028687;697.7946167;682.4400635;1.161041617;1.077893496;2.164881468;2.176511526;-1.867870569;86.63772583;54.56386566;99.94169617;415.5599976;404.5450134;285.9242859;27697.30078;59.49999619
11.06.2019 22:07:33,003;697.4967651;697.7946167;682.4400635;1.161041617;1.077893496;2.165508986;2.131416798;-1.838528156;86.63772583;54.56386566;99.9573288;413.1600037;404.5450134;285.9242859;27697.30078;59.49999619
11.06.2019 22:07:48,039;697.4967651;697.7946167;682.4400635;1.161041617;1.077893496;2.164881468;2.156088591;-1.867870569;86.60636139;54.56386566;99.95780945;411.9599915;404.598999;285.9242859;27697.30078;59.49999619
11.06.2019 22:08:03,070;697.4967651;697.7946167;682.4400635;1.161041617;1.077893496;2.164567947;2.172584057;-1.918844461;86.61419678;54.59688568;99.96498871;413.0400085;404.6889954;285.9242859;27697.31641;59.49999619
11.06.2019 22:08:18,109;697.5040283;697.7946167;682.4400635;1.161041617;1.077893496;2.16394043;2.154961586;-1.948233128;86.62989044;54.56386566;99.97367859;413.2799988;404.7250061;285.9242859;27697.31641;59.5230751
11.06.2019 22:08:33,145;697.5040283;697.7946167;682.4400635;1.161041617;1.077893496;2.165508986;2.154585838;-1.730534554;86.63772583;54.59688568;99.95462799;414;404.5629883;285.5249939;27697.31641;59.5230751
11.06.2019 22:08:48,185;697.5040283;697.7946167;682.4400635;1.161041617;1.077893496;2.165195465;2.134626389;-2.01809597;86.62989044;54.56386566;99.95840454;413.0400085;404.6889954;286.2799377;27697.31641;59.50045395
11.06.2019 22:09:03,212;697.4991455;697.7946167;682.4400635;1.161041617;1.077893496;2.164254427;2.093285322;-2.062171698;86.61419678;54.56386566;99.97568512;413.8800049;404.5450134;286.2799377;27697.33398;59.50045395
11.06.2019 22:09:18,251;697.5023804;697.7946167;682.4400635;1.161041617;1.077893496;2.165195465;2.122909069;-2.01809597;86.61419678;54.56386566;99.97808838;413.6400146;404.6170044;286.2799377;27697.33398;59.50045395
11.06.2019 22:09:33,287;697.5023804;697.7946167;682.4400635;1.161041617;1.077893496;2.164567947;2.184728861;-1.982549906;86.61419678;54.59688568;99.9651413;414.7200012;404.6170044;286.2799377;27697.33398;59.50045395
11.06.2019 22:09:48,317;697.5048828;697.7946167;682.4400635;1.161041617;1.077893496;2.16394043;2.140472889;-1.800277948;86.59851074;54.56386566;99.97134399;412.0799866;404.6889954;285.6944275;27697.33398;59.50045395
11.06.2019 22:10:03,359;697.5048828;697.7946167;682.4400635;1.161041617;1.077893496;2.164567947;2.166405678;-1.770951033;86.59851074;54.59688568;99.98687744;414.3599854;404.5090027;285.6944275;27697.34961;59.50045395
11.06.2019 22:10:18,398;697.5048828;697.7946167;682.4400635;1.161041617;1.077893496;2.164254427;2.153458595;-1.986649156;86.60636139;54.59688568;99.99133301;411.9599915;404.5090027;286.2506104;27697.34961;59.50045395
11.06.2019 22:10:33,442;697.5048828;697.7946167;682.4400635;1.161041617;1.077893496;2.164567947;2.176137686;-1.823123693;86.59851074;54.59688568;100.0078659;412.5599976;404.7969971;285.8388062;27697.34961;59.50045395
11.06.2019 22:10:48,471;697.5048828;697.7946167;682.4400635;1.161041617;1.077893496;2.164567947;2.156276464;-2.122016907;86.59851074;54.56386566;100.0050507;415.0799866;404.9410095;286.6658325;27697.34961;59.56723404
11.06.2019 22:11:03,516;697.5048828;697.7946167;682.4400635;1.161041617;1.077893496;2.164567947;2.154022455;-1.73028338;86.59066772;54.56386566;99.95730591;413.6400146;404.6889954;285.5818787;27697.36719;59.56723404
11.06.2019 22:11:18,562;697.5006104;697.7946167;682.4400635;1.161041617;1.077893496;2.162999153;2.151955128;-2.054605961;86.60636139;54.56386566;99.95465088;410.6400146;404.3819885;286.276001;27697.36719;59.56723404
11.06.2019 22:11:33,604;697.5006104;697.7946167;682.4400635;1.161041617;1.077893496;2.164254427;2.229101896;-2.142907619;86.60636139;54.49777222;99.96837616;414;404.2739868;286.6828918;27697.36719;59.5065918
11.06.2019 22:11:48,632;697.5006104;697.7946167;682.4400635;1.161041617;1.077893496;2.164254427;2.231318235;-1.795052171;86.57498169;54.56386566;99.9536438;411.9599915;404.3099976;285.7205505;27697.36719;59.5065918
11.06.2019 22:12:03,663;697.4940796;697.7946167;682.4400635;1.161041617;1.077893496;2.162999153;2.162656784;-1.853723168;86.59851074;54.56386566;99.96738434;414.1199951;404.3819885;285.7205505;27697.38281;59.5065918
11.06.2019 22:12:18,700;697.4995117;697.7946167;682.4400635;1.161041617;1.077893496;2.162685394;2.12877202;-1.86840713;86.59851074;54.59688568;99.96875763;413.1600037;404.3280029;285.7205505;27697.38281;59.5065918
11.06.2019 22:12:33,741;697.4995117;697.7946167;682.4400635;1.161041617;1.077893496;2.163626671;2.136324883;-2.31017518;86.60636139;54.59688568;99.97943115;415.9200134;404.3640137;287.0354614;27697.38281;59.55916977
11.06.2019 22:12:48,772;697.4995117;697.7946167;682.4400635;1.161041617;1.077893496;2.16394043;2.170151234;-1.967559099;86.59851074;54.59688568;99.9903183;412.6799927;404.2919922;286.1286011;27697.38281;59.59993744
11.06.2019 22:13:03,809;697.4995117;697.7946167;682.4400635;1.161041617;1.077893496;2.162685394;2.13934207;-2.026345253;86.56713867;54.59688568;99.99771118;414.3599854;404.4179993;286.1286011;27697.40039;59.59993744
11.06.2019 22:13:18,839;697.4995117;697.7946167;682.4400635;1.161041617;1.077893496;2.163626671;2.149886847;-2.081907511;86.59066772;54.6299057;99.98726654;413.0400085;404.3819885;286.4041748;27697.40039;59.55353165
11.06.2019 22:13:33,875;697.4995117;697.7946167;682.4400635;1.161041617;1.077893496;2.162999153;2.106413603;-2.044885635;86.59066772;54.59688568;99.98766327;412.9200134;404.3460083;286.22052;27697.40039;59.50764084
11.06.2019 22:13:48,915;697.5031738;697.7946167;682.4400635;1.161041617;1.077893496;2.162999153;2.141415358;-2.012083054;86.59066772;54.59688568;99.97303772;412.6799927;403.6440125;286.1298218;27697.40039;59.50764084
11.06.2019 22:14:03,950;697.4984741;697.7946167;682.4400635;1.161041617;1.077893496;2.16394043;2.160968781;-2.15923357;86.59066772;54.59688568;99.9730072;414;404.2919922;286.6587219;27697.41602;59.50764084
11.06.2019 22:14:18,994;697.5042114;697.7946167;682.4400635;1.161041617;1.077893496;2.162999153;2.158153772;-1.825232267;86.60636139;54.59688568;99.98348999;412.0799866;404.6530151;285.6132507;27697.41602;59.50764084
11.06.2019 22:14:34,031;697.5042114;697.7946167;682.4400635;1.161041617;1.077893496;2.163626671;2.151015043;-2.191115856;86.56713867;54.59688568;99.99211121;414;404.5629883;286.7062073;27697.41602;59.50764084
11.06.2019 22:14:49,072;697.4961548;697.7946167;682.4400635;1.161041617;1.077893496;2.163626671;2.158341646;-1.804445148;86.59851074;54.59688568;99.97607422;412.5599976;404.3640137;285.6368713;27697.41602;59.50764084
