Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 22:15:04,110;697.4961548;697.7946167;682.4400635;1.161041617;1.077893496;2.163626671;2.184915543;-1.923731208;86.59066772;54.59688568;99.99621582;415.6799927;404.3640137;285.9667358;27697.43359;59.50764084
11.06.2019 22:15:19,146;697.5020752;697.7946167;682.4400635;1.161041617;1.077893496;2.164881468;2.169027805;-1.865041137;86.57498169;54.59688568;100.0217056;412.0799866;404.3999939;285.9667358;27697.43359;59.50764084
11.06.2019 22:15:34,184;697.5020752;697.7946167;682.4400635;1.161041617;1.080535054;2.16394043;2.163406849;-1.931910276;86.59851074;54.59688568;99.98175049;413.7600098;404.2739868;286.0299988;27697.43359;59.50764084
11.06.2019 22:15:49,217;697.5020752;697.7946167;682.4400635;1.161041617;1.080535054;2.163626671;2.192558527;-1.642886996;86.59851074;54.59688568;100.0103226;414.480011;404.1480103;285.190033;27697.43359;59.50764084
11.06.2019 22:16:04,257;697.4975586;697.7946167;682.4368286;1.161041617;1.080535054;2.164567947;2.159467936;-1.927077174;86.59851074;54.56386566;100.0369949;412.5599976;404.1480103;286.0041809;27697.44922;59.50001144
11.06.2019 22:16:19,294;697.4975586;697.7946167;682.4368286;1.161041617;1.080535054;2.162372112;2.111349821;-1.924507737;86.57498169;54.59688568;100.0089645;413.8800049;404.1480103;285.7129211;27697.44922;59.50001144
11.06.2019 22:16:34,342;697.4975586;697.7946167;682.4368286;1.161041617;1.080535054;2.163626671;2.183795929;-1.865797877;86.56713867;54.59688568;100.0105515;413.0400085;404.1480103;285.7129211;27697.44922;59.50001144
11.06.2019 22:16:49,373;697.5006104;697.7946167;682.4368286;1.161041617;1.080535054;2.163626671;2.162469149;-1.865797877;86.57498169;54.6299057;100.0031815;414;404.2919922;285.7129211;27697.44922;59.50001144
11.06.2019 22:17:04,416;697.5006104;697.7946167;682.4368286;1.161041617;1.080535054;2.16394043;2.192558527;-2.012233257;86.57498169;54.59688568;99.98347473;412.9200134;404.4549866;286.1584167;27697.4668;59.50001144
11.06.2019 22:17:19,452;697.5050659;697.7946167;682.4368286;1.161041617;1.080535054;2.16394043;2.142169237;-2.097768784;86.57498169;54.6299057;99.96873474;412.3200073;404.4549866;286.3948975;27697.4668;59.50001144
11.06.2019 22:17:34,492;697.5050659;697.7946167;682.4368286;1.161041617;1.080535054;2.16394043;2.160968781;-1.556563258;86.57498169;54.6299057;99.96276855;412.5599976;404.4549866;285.1044312;27697.4668;59.50001144
11.06.2019 22:17:49,536;697.5050659;697.7946167;682.4368286;1.161041617;1.080535054;2.162685394;2.107933044;-1.843538046;86.59066772;54.59688568;99.99731445;414.2399902;404.5629883;285.7362061;27697.4668;59.50001144
11.06.2019 22:18:04,564;697.4997559;697.7946167;682.4419556;1.161041617;1.080535054;2.162999153;2.170338392;-1.828850985;86.55145264;54.59688568;99.97271729;414.2399902;404.8510132;285.7362061;27697.48242;59.50001144
11.06.2019 22:18:19,604;697.4997559;697.7946167;682.4419556;1.161041617;1.080535054;2.162685394;2.112678051;-2.059796095;86.55145264;54.59688568;99.9743042;411.9599915;404.5270081;286.3342896;27697.48242;59.50001144
11.06.2019 22:18:34,635;697.5025024;697.7946167;682.4419556;1.161041617;1.080535054;2.161744356;2.211331129;-1.841874957;86.56713867;54.59688568;100.0018692;413.519989;404.5270081;285.6098633;27697.48242;59.50001144
11.06.2019 22:18:49,667;697.5025024;697.7946167;682.4419556;1.161041617;1.080535054;2.162685394;2.098617554;-1.876663089;86.54360962;54.56386566;100.0134201;414;404.7250061;285.6098633;27697.48242;59.50001144
11.06.2019 22:19:04,709;697.4971924;697.7946167;682.4419556;1.161041617;1.080535054;2.162999153;2.11590147;-1.861982226;86.55145264;54.6299057;100.0098495;414.3599854;404.3099976;285.6098633;27697.5;59.50001144
11.06.2019 22:19:19,752;697.4971924;697.7946167;682.4419556;1.161041617;1.080535054;2.162685394;2.178380489;-2.133639812;86.56713867;54.56386566;99.99054718;412.9200134;404.4179993;286.3199463;27697.5;59.50001144
11.06.2019 22:19:34,791;697.5060425;697.7946167;682.4419556;1.161041617;1.080535054;2.162999153;2.157215357;-2.118910313;86.56713867;54.59688568;100.0114136;414.7200012;404.6170044;286.3199463;27697.5;59.50001144
11.06.2019 22:19:49,816;697.5060425;697.7946167;682.4419556;1.161041617;1.080535054;2.162058115;2.139530659;-2.163067341;86.56713867;54.59688568;100.0434341;413.3999939;404.7070007;286.3199463;27697.5;59.50001144
11.06.2019 22:20:04,852;697.5060425;697.7946167;682.4419556;1.161041617;1.080535054;2.161430359;2.177259207;-2.005624533;86.55930328;54.6299057;100.0332184;413.7600098;404.598999;285.803772;27697.51758;59.50001144
11.06.2019 22:20:19,884;697.5031738;697.7946167;682.4361572;1.161041617;1.078063607;2.162058115;2.176137686;-1.976201653;86.55930328;54.6299057;100.0360489;414.3599854;404.7969971;285.803772;27697.51758;59.50001144
11.06.2019 22:20:34,920;697.5031738;697.7946167;682.4361572;1.161041617;1.078063607;2.162372112;2.191254616;-2.130675077;86.55930328;54.59688568;100.0243607;414.8399963;404.7969971;286.2711792;27697.51758;59.50001144
11.06.2019 22:20:49,963;697.4959717;697.7946167;682.4361572;1.161041617;1.078063607;2.16394043;2.099378824;-2.005467653;86.56713867;54.56386566;100.0225906;413.0400085;404.6889954;286.2711792;27697.51758;59.50001144
11.06.2019 22:21:05,001;697.5005493;697.7946167;682.4361572;1.161041617;1.078063607;2.16394043;2.143487692;-1.740791082;86.57498169;54.59688568;100.0121078;412.7999878;404.5809937;285.5390015;27697.5332;59.50001144
11.06.2019 22:21:20,035;697.5005493;697.7946167;682.4361572;1.161041617;1.078063607;2.163626671;2.11438489;-2.207412243;86.57498169;54.59688568;100.0285492;411.9599915;404.7609863;286.6669006;27697.5332;59.50001144
11.06.2019 22:21:35,074;697.5050049;697.7946167;682.4440308;1.161041617;1.078063607;2.162372112;2.154585838;-1.827904582;86.60636139;54.59688568;100.0169525;413.0400085;404.9949951;285.577179;27697.5332;59.50001144
11.06.2019 22:21:50,112;697.5050049;697.7946167;682.4440308;1.161041617;1.078063607;2.162685394;2.181369305;-1.993014216;86.59066772;54.56386566;100.0389481;414.6000061;405.0310059;286.0741882;27697.5332;59.50001144
11.06.2019 22:22:05,150;697.4998169;697.7946167;682.4440308;1.161041617;1.078063607;2.164254427;2.226514578;-1.754312515;86.59066772;54.56386566;100.0440598;413.0400085;404.9949951;285.6575012;27697.55078;59.50001144
11.06.2019 22:22:20,189;697.4960327;697.7946167;682.4360962;1.161041617;1.078063607;2.16394043;2.207620144;-1.887789011;86.59851074;54.59688568;100.0487671;410.7600098;405.2109985;285.9456482;27697.55078;59.50001144
11.06.2019 22:22:35,217;697.5050659;697.7946167;682.4360962;1.161041617;1.078063607;2.16394043;2.123855352;-1.887789011;86.59851074;54.59688568;100.0510712;412.3200073;405.3919983;285.9456482;27697.55078;59.50001144
11.06.2019 22:22:50,255;697.5050659;697.7946167;682.4360962;1.161041617;1.078063607;2.164254427;2.126503229;-2.040137768;86.59851074;54.59688568;100.0434875;416.0400085;405.302002;286.4077148;27697.55078;59.50001144
11.06.2019 22:23:05,297;697.5050659;697.7946167;682.4360962;1.161041617;1.078063607;2.164254427;2.166405678;-1.652719617;86.57498169;54.53079224;100.0309982;414.7200012;405.1929932;285.3358459;27697.56641;59.50001144
11.06.2019 22:23:20,323;697.5050659;697.7946167;682.4360962;1.161041617;1.078063607;2.164254427;2.235194445;-2.148168564;86.59851074;54.66297913;100.0352936;412.5599976;405.2829895;286.706604;27697.56641;59.50001144
11.06.2019 22:23:35,360;697.5050659;697.7946167;682.4464722;1.161041617;1.078063607;2.163626671;2.182862759;-2.032878399;86.61419678;54.56386566;100.0254974;411.9599915;405.1749878;286.3470154;27697.56641;59.50001144
11.06.2019 22:23:50,402;697.5050659;697.7946167;682.4464722;1.161041617;1.078063607;2.162685394;2.169776678;-1.837417841;86.60636139;54.56386566;100.009491;415.3200073;404.9230042;285.644043;27697.56641;59.50001144
11.06.2019 22:24:05,439;697.5050659;697.7946167;682.4464722;1.161041617;1.078063607;2.162685394;2.124423027;-2.028504848;86.59851074;54.59688568;99.99518585;410.8800049;405.2109985;286.1723328;27697.58398;59.50001144
11.06.2019 22:24:20,470;697.5018311;697.7946167;682.4364624;1.161041617;1.078063607;2.163626671;2.147817612;-1.863215685;86.61419678;54.59688568;100.0423355;413.0400085;405.2470093;285.7212219;27697.58398;59.50001144
11.06.2019 22:24:35,505;697.5018311;697.7946167;682.4364624;1.161041617;1.078063607;2.164881468;2.142357588;-1.819225669;86.62203979;54.59688568;100.0189362;411;405.3919983;285.7212219;27697.58398;59.50001144
11.06.2019 22:24:50,539;697.5018311;697.7946167;682.4364624;1.161041617;1.078063607;2.164567947;2.141415358;-2.006605148;86.59851074;54.56386566;100.048378;413.3999939;405.6260071;286.1989746;27697.58398;59.50001144
11.06.2019 22:25:05,571;697.5018311;697.7946167;682.4364624;1.161041617;1.078063607;2.164254427;2.098807812;-1.991939306;86.61419678;54.59688568;100.0323257;410.2799988;405.6260071;286.1989746;27697.59961;59.50001144
11.06.2019 22:25:20,609;697.5018311;697.7946167;682.4364624;1.161041617;1.078063607;2.164881468;2.162469149;-1.789118052;86.61419678;54.59688568;100.0236282;412.4400024;405.5360107;285.8320007;27697.59961;59.50001144
11.06.2019 22:25:35,648;697.5018311;697.7946167;682.4364624;1.161041617;1.078063607;2.16394043;2.155900955;-1.720932484;86.62203979;54.59688568;100.0457764;412.6799927;405.5360107;285.5216675;27697.59961;59.50001144
11.06.2019 22:25:50,692;697.5018311;697.7946167;682.4458008;1.161041617;1.078063607;2.165195465;2.154398203;-1.918556452;86.62989044;54.59688568;100.0403595;413.1600037;405.5899963;286.1090698;27697.59961;59.50001144
11.06.2019 22:26:05,720;697.4995728;697.7946167;682.4458008;1.161041617;1.078063607;2.164567947;2.166593075;-1.903867006;86.62203979;54.56386566;100.0397797;410.8800049;405.7340088;286.1090698;27697.61719;59.50001144
11.06.2019 22:26:20,758;697.4995728;697.7946167;682.4386597;1.161041617;1.078063607;2.164567947;2.171835899;-2.056340694;86.60636139;54.59688568;100.0305557;413.519989;406.0039978;286.2907715;27697.61719;59.50001144
11.06.2019 22:26:35,799;697.5039063;697.7946167;682.4386597;1.161041617;1.078063607;2.164254427;2.193303585;-2.026982784;86.61419678;54.59688568;99.99898529;411.480011;405.8599854;286.2907715;27697.61719;59.50001144
11.06.2019 22:26:50,840;697.5039063;697.7946167;682.4386597;1.161041617;1.078063607;2.165195465;2.157215357;-1.892534256;86.61419678;54.59688568;100.0128632;410.2799988;405.8599854;285.9188843;27697.61719;59.50001144
11.06.2019 22:27:05,872;697.4979248;697.7946167;682.4386597;1.161041617;1.078063607;2.164254427;2.180061817;-1.886129737;86.61419678;54.59688568;100.0251083;412.2000122;406.2390137;285.9188843;27697.63281;59.50001144
11.06.2019 22:27:20,913;697.4979248;697.7946167;682.4386597;1.161041617;1.078063607;2.16394043;2.178006649;-1.803139091;86.61419678;54.59688568;100.0350342;409.7999878;406.4190063;285.7298279;27697.63281;59.50001144
11.06.2019 22:27:35,947;697.5011597;697.7946167;682.4386597;1.161041617;1.078063607;2.163626671;2.140472889;-2.231005192;86.61419678;54.59688568;100.0434799;410.2799988;406.5809937;286.7913208;27697.63281;59.50001144
11.06.2019 22:27:50,980;697.5061035;697.7946167;682.4386597;1.161041617;1.078063607;2.164567947;2.180808783;-1.970283866;86.59851074;54.6299057;100.0557709;412.9200134;404.6889954;286.1922607;27697.63281;59.50001144
11.06.2019 22:28:06,015;697.5061035;697.7946167;682.4386597;1.161041617;1.078063607;2.164567947;2.133116245;-1.747955203;86.59851074;54.59688568;100.0467682;413.1600037;404.7969971;285.5771484;27697.65039;59.50001144
11.06.2019 22:28:21,053;697.5061035;697.7946167;682.4386597;1.161041617;1.078063607;2.164254427;2.090044498;-2.043348551;86.59851074;54.59688568;100.0380325;412.3200073;404.5450134;286.3537598;27697.65039;59.50001144
11.06.2019 22:28:36,084;697.4973755;697.7946167;682.4386597;1.161041617;1.078063607;2.164881468;2.168466091;-1.723784089;86.61419678;54.59688568;100.008255;410.3999939;404.598999;285.5507813;27697.65039;59.50001144
11.06.2019 22:28:51,115;697.5016479;697.7946167;682.4386597;1.161041617;1.078063607;2.16394043;2.173332453;-1.929393053;86.61419678;54.59688568;100.0509644;412.0799866;404.67099;285.9978943;27697.65039;59.50001144
11.06.2019 22:29:06,147;697.5016479;697.7946167;682.4386597;1.161041617;1.078063607;2.164254427;2.221520901;-1.831317544;86.60636139;54.59688568;100.0486908;412.6799927;404.5629883;285.7672424;27697.66602;59.50001144
11.06.2019 22:29:21,188;697.5046387;697.7946167;682.4386597;1.161041617;1.078063607;2.162685394;2.155712843;-1.90470171;86.56713867;54.59688568;100.0217056;412.7999878;404.67099;285.7672424;27697.66602;59.50001144
11.06.2019 22:29:36,222;697.5046387;697.7946167;682.4386597;1.161041617;1.079187036;2.16394043;2.170525789;-1.890009761;86.57498169;54.66297913;100.0153656;412.4400024;404.7789917;285.7672424;27697.66602;59.50001144
11.06.2019 22:29:51,258;697.5005493;697.7946167;682.4386597;1.161041617;1.079187036;2.162685394;2.173332453;-1.90470171;86.62203979;54.59688568;100.0461426;413.1600037;404.7609863;285.7672424;27697.66602;59.50001144
11.06.2019 22:30:06,290;697.5005493;697.7946167;682.4386597;1.161041617;1.079187036;2.165195465;2.163219213;-1.787351012;86.59066772;54.59688568;100.0301056;413.3999939;404.5629883;285.7672424;27697.68359;59.50001144
11.06.2019 22:30:21,329;697.5005493;697.7946167;682.4386597;1.161041617;1.079187036;2.16394043;2.145370722;-1.730928302;86.60636139;54.59688568;100.0222473;411.8399963;404.5809937;285.5705566;27697.68359;59.50001144
11.06.2019 22:30:36,366;697.5057373;697.7946167;682.4386597;1.161041617;1.079187036;2.162685394;2.146688223;-1.833543897;86.57498169;54.59688568;100.0343628;413.2799988;404.6530151;285.5705566;27697.68359;59.50001144
11.06.2019 22:30:51,412;697.5057373;697.7946167;682.4386597;1.161041617;1.079187036;2.162999153;2.158153772;-2.096160889;86.60636139;54.59688568;100.01931;415.6799927;404.7609863;286.4034729;27697.68359;59.50001144
11.06.2019 22:31:06,447;697.5057373;697.7946167;682.4386597;1.161041617;1.079187036;2.163626671;2.174454689;-1.70407927;86.61419678;54.59688568;99.98203278;412.5599976;404.3999939;285.5219116;27697.69922;59.50001144
11.06.2019 22:31:21,480;697.5020142;697.7946167;682.4386597;1.161041617;1.079187036;2.164567947;2.059421301;-1.832623243;86.59066772;54.6299057;99.96037292;413.7600098;404.3640137;285.8776245;27697.69922;59.50001144
11.06.2019 22:31:36,517;697.5020142;697.7946167;682.4386597;1.161041617;1.079187036;2.163626671;2.149510622;-1.876645088;86.61419678;54.59688568;99.97853088;414.8399963;404.1659851;285.8776245;27697.69922;59.50001144
11.06.2019 22:31:51,548;697.4923706;697.7946167;682.4386597;1.161041617;1.079187036;2.164254427;2.13122797;-1.660945892;86.59066772;54.59688568;99.94006348;414.6000061;404.0039978;285.4025574;27697.69922;59.50001144
11.06.2019 22:32:06,585;697.5003662;697.7946167;682.4386597;1.161041617;1.079187036;2.162999153;2.176698446;-1.734189272;86.57498169;54.56386566;99.96761322;411.6000061;404.1659851;285.4025574;27697.7168;59.50001144
11.06.2019 22:32:21,613;697.5073853;697.7946167;682.4386597;1.161041617;1.079187036;2.164567947;2.155524969;-2.016324759;86.59851074;54.59688568;99.94888306;413.0400085;404.1480103;286.3859253;27697.7168;59.50001144
11.06.2019 22:32:36,645;697.5022583;697.7946167;682.4386597;1.161041617;1.079187036;2.164881468;2.221520901;-1.711306334;86.60636139;54.59688568;100.0037994;416.6400146;404.2019958;285.5823975;27697.7168;59.50001144
11.06.2019 22:32:51,673;697.5022583;697.7946167;682.4386597;1.161041617;1.079187036;2.16394043;2.153270721;-1.755246758;86.60636139;54.59688568;99.96603394;414.8399963;404.0400085;285.5823975;27697.7168;59.50001144
11.06.2019 22:33:06,715;697.5022583;697.7946167;682.4386597;1.161041617;1.079187036;2.164881468;2.153270721;-1.910424709;86.62203979;54.56386566;99.93348694;411.6000061;404.2739868;286.1334839;27697.73242;59.50001144
11.06.2019 22:33:21,750;697.5004272;697.7946167;682.4386597;1.161041617;1.079187036;2.164567947;2.136324883;-1.939764738;86.59851074;54.59688568;99.96504211;414.1199951;404.0759888;286.1334839;27697.73242;59.50001144
11.06.2019 22:33:36,794;697.5004272;697.7946167;682.4386597;1.161041617;1.079187036;2.164254427;2.148193598;-1.939764738;86.61419678;54.59688568;99.95284271;412.9200134;404.1839905;286.1334839;27697.73242;59.50001144
11.06.2019 22:33:51,823;697.5076904;697.7946167;682.4386597;1.161041617;1.079187036;2.16394043;2.138776541;-1.693317413;86.60636139;54.59688568;99.96831512;413.1600037;404.0580139;285.4110718;27697.73242;59.50001144
11.06.2019 22:34:06,861;697.5029907;697.7946167;682.4386597;1.161041617;1.079187036;2.16394043;2.117038727;-1.707970977;86.60636139;54.59688568;99.97874451;411.6000061;404.2019958;285.4110718;27697.75;59.50001144
11.06.2019 22:34:21,903;697.4959106;697.7946167;682.4386597;1.161041617;1.079187036;2.163626671;2.176324606;-2.024080992;86.59851074;54.59688568;99.98018646;415.3200073;404.2739868;286.2854309;27697.75;59.50001144
11.06.2019 22:34:36,942;697.4959106;697.7946167;682.4386597;1.161041617;1.079187036;2.164254427;2.159280062;-1.782495618;86.57498169;54.59688568;99.99737549;414;404.3999939;285.5352173;27697.75;59.50001144
11.06.2019 22:34:51,973;697.4995728;697.7946167;682.4386597;1.161041617;1.079187036;2.163626671;2.137833595;-1.949213386;86.55930328;54.56386566;100.0129929;412.6799927;404.4729919;285.9556274;27697.75;59.50001144
11.06.2019 22:35:07,013;697.4995728;697.7946167;682.4386597;1.161041617;1.079187036;2.162058115;2.145370722;-2.037384033;86.55145264;54.56386566;100.0067902;413.3999939;404.2919922;285.9556274;27697.76758;59.50001144
11.06.2019 22:35:22,051;697.4995728;697.7946167;682.4386597;1.161041617;1.079187036;2.162999153;2.212073088;-1.815876484;86.57498169;54.56386566;99.99390411;414.3599854;404.5270081;285.4653625;27697.76758;59.50001144
11.06.2019 22:35:37,083;697.4995728;697.7946167;682.4386597;1.161041617;1.079187036;2.162999153;2.20576334;-2.017237425;86.57498169;54.56386566;99.9905777;412.0799866;404.5629883;286.1030273;27697.76758;59.50001144
11.06.2019 22:35:52,111;697.5015259;697.7946167;682.4386597;1.161041617;1.079187036;2.162058115;2.247723103;-1.9778018;86.56713867;54.6299057;100.0307388;412.5599976;404.598999;285.7910156;27697.76758;59.50001144
11.06.2019 22:36:07,148;697.5015259;697.7946167;682.4386597;1.161041617;1.079187036;2.164254427;2.202976942;-1.875007987;86.59066772;54.59688568;100.0362091;413.2799988;404.7609863;285.7910156;27697.7832;59.50001144
11.06.2019 22:36:22,667;697.5015259;697.7946167;682.4386597;1.161041617;1.079187036;2.163626671;2.163031816;-1.820875883;86.56713867;54.59688568;100.0294647;411.9599915;404.9230042;285.7518921;27697.7832;59.50001144
11.06.2019 22:36:37,707;697.5054321;697.7946167;682.4386597;1.161041617;1.079187036;2.162372112;2.195165396;-1.879548073;86.57498169;54.59688568;100.0390549;413.6400146;404.7789917;285.7518921;27697.7832;59.50001144
11.06.2019 22:36:52,741;697.5054321;697.7946167;682.4386597;1.161041617;1.079187036;2.162999153;2.175950766;-2.027348042;86.57498169;54.59688568;100.0388184;412.3200073;404.8330078;286.2417603;27697.7832;59.50001144
11.06.2019 22:37:07,788;697.496582;697.7946167;682.4386597;1.161041617;1.079187036;2.162999153;2.199816942;-1.686493278;86.57498169;54.59688568;100.0193558;414.6000061;404.9230042;285.2991638;27697.80078;59.50001144
11.06.2019 22:37:22,824;697.5045776;697.7946167;682.4386597;1.161041617;1.079187036;2.162058115;2.179127693;-2.080026627;86.56713867;54.59688568;100.0257874;412.9200134;405.0130005;286.2654724;27697.80078;59.50001144
11.06.2019 22:37:37,859;697.5045776;697.7946167;682.4386597;1.161041617;1.079187036;2.161744356;2.129527807;-1.892416954;86.55145264;54.59688568;100.0619354;412.3200073;405.1029968;285.7062378;27697.80078;59.50001144
11.06.2019 22:37:52,895;697.4985962;697.7946167;682.4386597;1.161041617;1.079187036;2.162999153;2.166780233;-1.833698392;86.56713867;54.59688568;100.0600128;411.8399963;405.428009;285.7062378;27697.80078;59.50001144
11.06.2019 22:38:07,922;697.4985962;697.7946167;682.4386597;1.161041617;1.079187036;2.162058115;2.159655333;-1.877725482;86.56713867;54.56386566;100.0426254;413.8800049;405.3559875;285.7062378;27697.81641;59.50001144
11.06.2019 22:38:22,961;697.4985962;697.7946167;682.4386597;1.161041617;1.079187036;2.162058115;2.092523098;-1.898771763;86.59066772;54.59688568;100.0636902;412.7999878;405.0849915;285.7062378;27697.81641;59.50001144
11.06.2019 22:38:38,001;697.5021362;697.7946167;682.4386597;1.161041617;1.079187036;2.162999153;2.174641848;-1.85473752;86.55930328;54.59688568;100.0640793;415.0799866;405.0849915;285.7062378;27697.81641;59.50001144
11.06.2019 22:38:53,035;697.4937134;697.7946167;682.4386597;1.161041617;1.079187036;2.161430359;2.171274424;-1.928160071;86.55930328;54.56386566;100.0471344;414.3599854;405.0849915;285.7062378;27697.81641;59.50001144
11.06.2019 22:39:08,065;697.4937134;697.7946167;682.4386597;1.161041617;1.079187036;2.161430359;2.185102224;-1.794745088;86.53575897;54.59688568;100.0367279;414.7200012;405.0849915;285.3375854;27697.83398;59.50001144
11.06.2019 22:39:23,103;697.4998169;697.7946167;682.4386597;1.161041617;1.079187036;2.16080308;2.242015839;-1.982980132;86.52008057;54.56386566;100.047966;415.7999878;405.0849915;285.7764282;27697.83398;59.50001144
11.06.2019 22:39:38,135;697.4955444;697.7946167;682.4386597;1.161041617;1.079187036;2.160489082;2.163969278;-1.997709632;86.5043869;54.59688568;100.0582123;414.480011;405.0310059;285.7764282;27697.83398;59.50001144
11.06.2019 22:39:53,160;697.4955444;697.7946167;682.4386597;1.161041617;1.079187036;2.160175323;2.114005566;-2.012421131;86.5043869;54.59688568;100.061554;412.9200134;405.1029968;285.7764282;27697.83398;59.50001144
11.06.2019 22:40:08,205;697.4955444;697.7946167;682.4386597;1.161041617;1.079187036;2.161430359;2.15007472;-1.911141157;86.52008057;54.59688568;100.0484085;412.5599976;405.2109985;285.5188599;27697.84961;59.50001144
11.06.2019 22:40:23,247;697.4955444;697.7946167;682.4386597;1.161041617;1.079187036;2.160175323;2.1564641;-1.969976664;86.52008057;54.59688568;100.0564423;412.3200073;404.9769897;285.5188599;27697.84961;59.50001144
11.06.2019 22:40:38,274;697.4955444;697.7946167;682.4437256;1.161041617;1.079187036;2.1611166;2.126881361;-2.076291323;86.5043869;54.56386566;100.0377197;414.9599915;404.9230042;285.9342957;27697.84961;59.50001144
11.06.2019 22:40:53,311;697.50354;697.7946167;682.4437256;1.161041617;1.079187036;2.160175323;2.136136055;-2.120493174;86.52008057;54.56386566;100.0479965;414.7200012;404.9230042;285.9342957;27697.84961;59.50001144
11.06.2019 22:41:08,351;697.5047607;697.7911377;682.4437256;1.161041617;1.079187036;2.159548044;2.201675892;-2.149941444;86.5043869;54.6299057;100.0499802;414;404.9230042;285.9342957;27697.86719;59.50001144
11.06.2019 22:41:23,388;697.5047607;697.7911377;682.4437256;1.161041617;1.079187036;2.159862041;2.156839609;-1.858044386;86.48085785;54.59688568;100.0539856;409.9200134;405.0130005;285.2505188;27697.86719;59.50001144
11.06.2019 22:41:38,420;697.5047607;697.7911377;682.4381104;1.161041617;1.079187036;2.159234285;2.161344051;-2.281507969;86.48870087;54.56386566;100.048317;412.5599976;405.1929932;286.2565002;27697.86719;59.50001144
11.06.2019 22:41:53,468;697.500061;697.7911377;682.4381104;1.161041617;1.079187036;2.159862041;2.129905462;-1.73942399;86.48870087;54.59688568;100.0453644;413.519989;405.3739929;284.8421021;27697.86719;59.50001144
11.06.2019 22:42:08,509;697.500061;697.7911377;682.4381104;1.161041617;1.079187036;2.159862041;2.093475819;-1.790340662;86.49655151;54.59688568;100.0491409;411.2399902;405.3200073;284.9826355;27697.88281;59.50001144
11.06.2019 22:42:23,547;697.500061;697.7911377;682.4381104;1.161041617;1.079187036;2.160175323;2.169589758;-2.039372206;86.49655151;54.6299057;100.0520859;411.9599915;405.1570129;285.8839722;27697.88281;59.50001144
11.06.2019 22:42:38,581;697.5009766;697.7911377;682.4381104;1.161041617;1.079187036;2.160175323;2.138210773;-2.138087988;86.5043869;54.6299057;100.0388184;412.2000122;405.2650146;286.1565857;27697.88281;59.50001144
11.06.2019 22:42:53,616;697.5009766;697.7911377;682.4381104;1.161041617;1.079187036;2.158606768;2.117038727;-1.895669818;86.48085785;54.59688568;100.0548248;412.6799927;405.2290039;285.2841492;27697.88281;59.50001144
11.06.2019 22:43:08,653;697.5009766;697.7911377;682.4381104;1.161041617;1.079187036;2.159234285;2.183422565;-1.907316566;86.46517181;54.56386566;100.0561295;410.8800049;405.4100037;285.3974609;27697.90039;59.50001144
11.06.2019 22:43:23,690;697.50354;697.7935181;682.4381104;1.161041617;1.075960159;2.15766573;2.170338392;-2.235209227;86.46517181;54.59688568;100.0522614;410.8800049;405.2650146;286.098999;27697.90039;59.50001144
11.06.2019 22:43:38,725;697.50354;697.7935181;682.4381104;1.161041617;1.075960159;2.157979012;2.136136055;-2.390562534;86.44947815;54.6299057;100.0512543;412.0799866;405.1929932;286.5274963;27697.90039;59.50001144
11.06.2019 22:43:53,763;697.4976196;697.7935181;682.4381104;1.161041617;1.075960159;2.158920765;2.192372561;-2.031963825;86.44947815;54.59688568;100.0717697;411.8399963;405.302002;285.7009888;27697.90039;59.50001144
11.06.2019 22:44:08,797;697.4976196;697.7935181;682.4381104;1.161041617;1.075960159;2.15766573;2.200188637;-1.919276357;86.44164276;54.6299057;100.0497894;410.7600098;405.2650146;285.2275085;27697.91602;59.50001144
11.06.2019 22:44:23,834;697.4993896;697.7935181;682.4381104;1.161041617;1.075960159;2.157979012;2.197770834;-1.919276357;86.44164276;54.59688568;100.0274582;413.1600037;405.0849915;285.2275085;27697.91602;59.50001144
11.06.2019 22:44:38,865;697.4993896;697.7935181;682.4381104;1.161041617;1.075960159;2.157037973;2.124801159;-2.113385916;86.4259491;54.56386566;100.0536194;412.7999878;405.2650146;285.6815491;27697.91602;59.50001144
11.06.2019 22:44:53,910;697.4993896;697.7935181;682.4381104;1.161041617;1.075960159;2.156724453;2.142169237;-2.045879126;86.4259491;54.59688568;100.0518799;411.8399963;405.302002;285.3293152;27697.91602;59.50001144
11.06.2019 22:45:08,950;697.4993896;697.7935181;682.4381104;1.161041617;1.075960159;2.157351971;2.149886847;-2.102040529;86.43379974;54.59688568;100.0413742;411.9599915;405.3380127;285.5654297;27697.93359;59.50001144
11.06.2019 22:45:23,988;697.4973145;697.7935181;682.447876;1.161041617;1.075960159;2.156724453;2.126125336;-2.131549835;86.41811371;54.6299057;100.033783;413.519989;405.2470093;285.5654297;27697.93359;59.50001144
11.06.2019 22:45:39,023;697.4973145;697.7935181;682.447876;1.161041617;1.075960159;2.156410694;2.136701822;-2.146299601;86.41811371;54.59688568;100.0737839;412.6799927;405.3739929;285.5654297;27697.93359;59.50001144
11.06.2019 22:45:54,060;697.4973145;697.7935181;682.4355469;1.161041617;1.075960159;2.156724453;2.142734051;-2.154643536;86.41811371;54.6299057;100.0423431;413.0400085;405.2829895;285.547699;27697.93359;59.50001144
11.06.2019 22:46:09,098;697.4986572;697.7935181;682.4355469;1.161041617;1.075960159;2.156096697;2.201118231;-2.219175816;86.39458466;54.6299057;100.0529175;415.3200073;405.2829895;285.7255249;27697.94922;59.50001144
11.06.2019 22:46:24,131;697.5009766;697.7935181;682.4355469;1.161041617;1.075960159;2.155783415;2.132927418;-2.233953953;86.41027069;54.6299057;100.0155716;411.480011;405.0130005;285.7255249;27697.94922;59.50001144
11.06.2019 22:46:39,166;697.5009766;697.7935181;682.4355469;1.161041617;1.075960159;2.156724453;2.167904377;-2.002809763;86.41027069;54.59688568;99.98416901;411.2399902;405.0130005;285.2106018;27697.94922;59.50001144
11.06.2019 22:46:54,196;697.4956055;697.7935181;682.4355469;1.161041617;1.075960159;2.156096697;2.126314163;-2.032298326;86.37889099;54.59688568;99.98669434;412.4400024;405.0669861;285.2106018;27697.94922;59.50001144
11.06.2019 22:47:09,242;697.4956055;697.7935181;682.4355469;1.161041617;1.078794718;2.155155659;2.177072287;-2.076562881;86.37889099;54.6299057;99.9901886;413.2799988;404.8510132;285.2106018;27697.9668;59.50001144
11.06.2019 22:47:24,274;697.4956055;697.7910156;682.4355469;1.161041617;1.078794718;2.154842138;2.157590866;-1.89617002;86.36321259;54.6299057;99.99893188;411.7200012;405.0130005;284.7543945;27697.9668;59.50001144
11.06.2019 22:47:39,308;697.5002441;697.7910156;682.4450073;1.161041617;1.078794718;2.153900623;2.148005486;-2.202939034;86.35536194;54.6299057;100.0112;414.8399963;404.9230042;285.3958435;27697.9668;59.50001144
11.06.2019 22:47:54,347;697.5002441;697.7910156;682.4450073;1.161041617;1.078794718;2.154842138;2.123476982;-2.187463045;86.35536194;54.6299057;100.0146942;413.3999939;405.0310059;285.4753723;27697.9668;59.50001144
11.06.2019 22:48:09,387;697.5002441;697.7910156;682.4450073;1.161041617;1.078794718;2.154528379;2.151391029;-2.246638298;86.35536194;54.6299057;100.0270615;412.4400024;405.0669861;285.4753723;27697.98242;59.50001144
11.06.2019 22:48:24,419;697.4970703;697.7910156;682.4343872;1.161041617;1.078794718;2.154214382;2.112108707;-2.217030764;86.35536194;54.59688568;100.0343933;412.6799927;404.9949951;285.4753723;27697.98242;59.50001144
11.06.2019 22:48:39,464;697.5053101;697.7910156;682.4343872;1.161041617;1.078794718;2.153900623;2.197212696;-2.231832504;86.33183289;54.6299057;100.0389023;412.7999878;405.0310059;285.4753723;27697.98242;59.50001144
11.06.2019 22:48:54,494;697.5053101;697.7910156;682.4343872;1.161041617;1.078794718;2.153586626;2.169402361;-2.291036606;86.33183289;54.59688568;100.0479202;411.9599915;405.1390076;285.4753723;27697.98242;59.50001144
11.06.2019 22:49:09,535;697.4994507;697.7910156;682.4343872;1.161041617;1.078794718;2.152332067;2.153458595;-2.323246479;86.31613922;54.6299057;100.0476303;413.519989;405.2829895;285.6464844;27698;59.50001144
11.06.2019 22:49:24,579;697.4994507;697.7910156;682.4343872;1.161041617;1.078794718;2.152645588;2.203905821;-2.30843854;86.31613922;54.59688568;100.0096359;413.2799988;405.1749878;285.6464844;27698;59.47534561
11.06.2019 22:49:39,610;697.4994507;697.7910156;682.4365845;1.161041617;1.078794718;2.153273344;2.187340498;-2.278824329;86.31613922;54.59688568;99.97505951;412.2000122;405.1570129;285.6464844;27698;59.47534561
11.06.2019 22:49:54,648;697.5042725;697.7910156;682.4365845;1.161041617;1.078794718;2.152645588;2.153646469;-2.529659271;86.30046082;54.6299057;99.98648834;411.1199951;404.5629883;286.255249;27698;59.47534561
11.06.2019 22:50:09,683;697.4981079;697.7910156;682.4365845;1.161041617;1.078794718;2.152332067;2.172397137;-2.324285269;86.30046082;54.6299057;100.014328;413.7600098;404.3819885;285.649353;27698.01758;59.47534561
11.06.2019 22:50:24,716;697.4981079;697.7910156;682.4365845;1.161041617;1.078794718;2.151391029;2.148758173;-2.207753658;86.30046082;54.66297913;100.0080414;414.3599854;404.5809937;285.2064819;27698.01758;59.47534561
11.06.2019 22:50:39,752;697.5028687;697.7910156;682.4365845;1.161041617;1.078794718;2.152018309;2.136324883;-2.23616004;86.30046082;54.69599915;100.041008;414.7200012;404.5809937;285.3660889;27698.01758;59.47534561
11.06.2019 22:50:54,787;697.4963379;697.7910156;682.4365845;1.161041617;1.078794718;2.152645588;2.158529282;-2.206569672;86.31613922;54.6299057;100.0515594;410.7600098;404.8510132;285.3660889;27698.01758;59.47534561
11.06.2019 22:51:09,810;697.4963379;697.7910156;682.4365845;1.161041617;1.078794718;2.151704311;2.139530659;-2.180787563;86.30046082;54.6299057;100.0582581;412.0799866;404.7789917;285.2137451;27698.0332;59.47534561
11.06.2019 22:51:24,844;697.4934692;697.7910156;682.4365845;1.161041617;1.078794718;2.151704311;2.087373972;-2.195603371;86.27693176;54.59688568;100.0416107;412.7999878;404.598999;285.2137451;27698.0332;59.47534561
11.06.2019 22:51:39,878;697.5001831;697.7910156;682.4419556;1.161041617;1.078794718;2.150763273;2.126125336;-2.293477535;86.28477478;54.59688568;100.0609207;409.9200134;404.8330078;285.2137451;27698.0332;59.47534561
11.06.2019 22:51:54,915;697.5001831;697.7910156;682.4419556;1.161041617;1.078794718;2.151704311;2.175202847;-2.278644562;86.28477478;54.59688568;100.0619125;415.6799927;404.8150024;285.2137451;27698.0332;59.47534561
11.06.2019 22:52:09,954;697.5001831;697.7910156;682.4419556;1.161041617;1.078794718;2.151077271;2.21429801;-2.535715818;86.28477478;54.6299057;100.0587082;411.8399963;404.8869934;285.9203491;27698.05078;59.41020966
11.06.2019 22:52:24,993;697.5001831;697.7910156;682.4371948;1.161041617;1.078794718;2.150763273;2.18192935;-2.306385994;86.26908112;54.59688568;100.0679169;413.0400085;404.7789917;285.2492371;27698.05078;59.47499847
11.06.2019 22:52:40,024;697.5001831;697.7910156;682.4371948;1.161041617;1.078794718;2.150763273;2.187526941;-2.510248423;86.28477478;54.56386566;100.0690079;412.3200073;404.7789917;285.8095093;27698.05078;59.47499847
11.06.2019 22:52:55,064;697.494812;697.7910156;682.4371948;1.161041617;1.078794718;2.151704311;2.157403231;-2.216412544;86.29261017;54.59688568;100.0734711;411;404.9410095;285.1240234;27698.05078;59.43370438
11.06.2019 22:53:10,098;697.494812;697.7910156;682.4371948;1.161041617;1.078794718;2.151391029;2.12877202;-2.231209755;86.26908112;54.59688568;100.0714798;411;404.9410095;285.1240234;27698.06641;59.43370438
11.06.2019 22:53:25,134;697.4996948;697.7910156;682.4371948;1.161041617;1.078794718;2.150449753;2.171648502;-2.275660753;86.26908112;54.59688568;100.069191;411.7200012;405.3200073;285.1240234;27698.06641;59.40003586
11.06.2019 22:53:40,163;697.4944458;697.7910156;682.4371948;1.161041617;1.078794718;2.150763273;2.17351985;-2.260839462;86.28477478;54.59688568;100.0789185;411.480011;405.3200073;285.1240234;27698.06641;59.40003586
11.06.2019 22:53:55,205;697.4944458;697.7910156;682.4371948;1.161041617;1.078794718;2.151391029;2.119690895;-2.421962023;86.28477478;54.59688568;100.0823669;411.1199951;405.3200073;285.648407;27698.06641;59.40003586
11.06.2019 22:54:10,241;697.4944458;697.7930908;682.4371948;1.161041617;1.078794718;2.151391029;2.102802753;-2.199872971;86.28477478;54.6299057;100.1063614;413.1600037;405.2470093;285.0378723;27698.08398;59.40003586
11.06.2019 22:54:25,282;697.5018311;697.7930908;682.4371948;1.161041617;1.078794718;2.151391029;2.208733559;-2.199872971;86.27693176;54.59688568;100.0901871;411.3599854;405.3200073;285.0378723;27698.08398;59.40003586
11.06.2019 22:54:40,311;697.5018311;697.7930908;682.4371948;1.161041617;1.078794718;2.150449753;2.12877202;-2.129291058;86.27693176;54.56386566;100.0844193;412.6799927;405.1929932;284.7217712;27698.08398;59.40003586
11.06.2019 22:54:55,348;697.5018311;697.7930908;682.4371948;1.161041617;1.078794718;2.150449753;2.150450945;-2.308806896;86.26124573;54.59688568;100.1116638;412.4400024;405.3380127;285.3869324;27698.08398;59.40003586
11.06.2019 22:55:10,372;697.4908447;697.7930908;682.4371948;1.161041617;1.078794718;2.150135756;2.143676043;-2.313769102;86.25339508;54.59688568;100.1101456;414;405.428009;285.3190308;27698.09961;59.40003586
11.06.2019 22:55:25,415;697.5016479;697.7930908;682.4371948;1.161041617;1.078794718;2.149821997;2.179501534;-2.354609728;86.26908112;54.59688568;100.0653305;412.2000122;405.1390076;285.3905029;27698.09961;59.40003586
11.06.2019 22:55:40,451;697.5016479;697.7930908;682.4371948;1.161041617;1.078794718;2.150135756;2.114763975;-2.099066496;86.24555206;54.59688568;100.0826492;412.2000122;405.2650146;284.6881104;27698.09961;59.40003586
11.06.2019 22:55:55,488;697.5016479;697.7930908;682.4371948;1.161041617;1.078794718;2.150763273;2.151015043;-2.158682823;86.25339508;54.59688568;100.0966797;411.7200012;405.5;284.9741211;27698.09961;59.40003586
11.06.2019 22:56:10,521;697.4990845;697.7930908;682.4307861;1.161041617;1.078794718;2.149508715;2.094047308;-2.165785789;86.24555206;54.59688568;100.0791092;411.3599854;405.8240051;284.8308716;27698.11719;59.40003586
11.06.2019 22:56:25,558;697.4990845;697.7930908;682.4307861;1.161041617;1.078794718;2.150135756;2.094047308;-2.431269646;86.25339508;54.56386566;100.0720062;411.9599915;405.9140015;285.5604553;27698.11719;59.40003586
11.06.2019 22:56:40,599;697.4990845;697.789856;682.4412231;1.161041617;1.078794718;2.148880959;2.121584415;-2.24980092;86.24555206;54.59688568;100.086113;409.9200134;405.9140015;284.9802551;27698.11719;59.40003586
11.06.2019 22:56:55,639;697.5003052;697.789856;682.4412231;1.161041617;1.078794718;2.148880959;2.162844419;-2.26843214;86.22202301;54.59688568;100.0951691;412.4400024;406.0939941;285.0314331;27698.11719;59.40003586
11.06.2019 22:57:10,674;697.5043945;697.789856;682.4412231;1.161041617;1.078794718;2.148253202;2.186221361;-2.22435832;86.23771667;54.59688568;100.1019287;409.3200073;406.3469849;284.8288574;27698.13281;59.40003586
11.06.2019 22:57:25,709;697.5043945;697.789856;682.4412231;1.161041617;1.078794718;2.148880959;2.141792297;-2.508980989;86.21418762;54.59688568;100.096138;411.2399902;406.5629883;285.6922607;27698.13281;59.40003586
11.06.2019 22:57:40,745;697.5009766;697.789856;682.4308472;1.161041617;1.078794718;2.148880959;2.191999674;-2.277862549;86.20632935;54.59688568;100.0898514;412.0799866;406.5629883;285.0573425;27698.13281;59.40003586
11.06.2019 22:57:55,789;697.5009766;697.789856;682.4308472;1.161041617;1.078794718;2.148880959;2.146688223;-2.530220032;86.20632935;54.6299057;100.0874786;409.0799866;406.6530151;285.7506409;27698.13281;59.40003586
11.06.2019 22:58:10,817;697.4934692;697.789856;682.4308472;1.161041617;1.078794718;2.1476264;2.136513233;-2.297358751;86.20632935;54.59688568;100.0820694;411.480011;406.9049988;284.9479065;27698.15039;59.40003586
11.06.2019 22:58:25,857;697.4973755;697.789856;682.4308472;1.161041617;1.078794718;2.147939682;2.141603708;-2.629551411;86.22202301;54.59688568;100.0709381;410.6400146;407.0499878;285.9008179;27698.15039;59.40003586
11.06.2019 22:58:40,891;697.5009766;697.789856;682.4365234;1.161041617;1.078794718;2.148880959;2.138210773;-2.614667892;86.20632935;54.6299057;100.044632;410.0400085;407.0499878;285.9008179;27698.15039;59.40003586
11.06.2019 22:58:55,916;697.5009766;697.789856;682.4365234;1.161041617;1.078794718;2.148567438;2.178567171;-2.510095119;86.21418762;54.59688568;100.0627518;412.9200134;406.7789917;285.654541;27698.15039;59.40003586
11.06.2019 22:59:10,948;697.5009766;697.789856;682.4365234;1.161041617;1.078794718;2.1476264;2.145935297;-2.554717302;86.19065857;54.59688568;100.0810318;411.3599854;406.7070007;285.654541;27698.16602;59.40003586
11.06.2019 22:59:25,992;697.5009766;697.7939453;682.4365234;1.161041617;1.078794718;2.148567438;2.077630758;-2.295518398;86.20632935;54.56386566;100.0538101;409.5599976;406.9230042;284.983551;27698.16602;59.40003586
11.06.2019 22:59:41,027;697.5009766;697.7939453;682.4365234;1.161041617;1.078794718;2.1476264;2.146876574;-2.310334444;86.20632935;54.59688568;100.0203171;409.3200073;406.7070007;284.983551;27698.16602;59.40003586
11.06.2019 22:59:56,062;697.4968262;697.7939453;682.4365234;1.161041617;1.078794718;2.148253202;2.137645245;-2.289470911;86.18280029;54.59688568;100.0548477;408.9599915;406.9410095;285.0076904;27698.16602;59.3519516
11.06.2019 23:00:11,099;697.4968262;697.7939453;682.4365234;1.161041617;1.078794718;2.148253202;2.192186117;-2.561339378;86.20632935;54.59688568;100.0124969;411.7200012;406.8150024;285.754364;27698.18359;59.3519516
11.06.2019 23:00:26,134;697.4968262;697.7939453;682.4365234;1.161041617;1.078794718;2.147939682;2.129905462;-2.300438404;86.18280029;54.59688568;100.019371;410.519989;406.7789917;284.9970703;27698.18359;59.3519516
11.06.2019 23:00:41,169;697.491394;697.7939453;682.4365234;1.161041617;1.078794718;2.146998644;2.113246918;-2.161004305;86.18280029;54.59688568;100.0003204;407.8800049;406.67099;284.3772583;27698.18359;59.38572693
11.06.2019 23:00:56,202;697.5005493;697.7911987;682.4458618;1.161041617;1.078794718;2.147939682;2.151579142;-2.540089846;86.19065857;54.59688568;100.024437;413.0400085;406.7789917;285.5399475;27698.18359;59.30731964
11.06.2019 23:01:11,235;697.5005493;697.7911987;682.4458618;1.161041617;1.078794718;2.147939682;2.129149914;-2.669039249;86.19849396;54.59688568;100.0190964;411.6000061;406.4190063;285.8939209;27698.19922;59.30731964
11.06.2019 23:01:26,268;697.5005493;697.7911987;682.4328003;1.161041617;1.078794718;2.146998644;2.154585838;-2.49009347;86.1749649;54.49777222;99.95942688;411.2399902;406.5270081;285.2802429;27698.19922;59.30731964
11.06.2019 23:01:41,307;697.5005493;697.7911987;682.4328003;1.161041617;1.078794718;2.146998644;2.168840647;-2.377666473;86.19849396;54.59688568;99.94943237;413.6400146;404.2919922;284.9717712;27698.19922;59.30731964
11.06.2019 23:01:56,343;697.5005493;697.7911987;682.4328003;1.161041617;1.078794718;2.147939682;2.151579142;-2.333091736;86.19849396;54.59688568;99.95658112;414.1199951;404.0939941;284.9717712;27698.19922;59.30731964
11.06.2019 23:02:11,369;697.4970703;697.7911987;682.4363403;1.161041617;1.078794718;2.146998644;2.161531448;-2.535345793;86.19849396;54.6299057;99.93940735;416.0400085;403.6619873;285.4044189;27698.2168;59.30731964
11.06.2019 23:02:26,406;697.4970703;697.7911987;682.4363403;1.161041617;1.078794718;2.146998644;2.178380489;-2.25262022;86.18280029;54.6299057;99.92519379;413.8800049;403.8779907;284.6286621;27698.2168;59.30731964
11.06.2019 23:02:41,445;697.4970703;697.7911987;682.4363403;1.161041617;1.078794718;2.1476264;2.124233484;-2.27589488;86.18280029;54.6299057;99.92534637;415.0799866;403.9500122;284.8855286;27698.2168;59.36830139
11.06.2019 23:02:56,470;697.500061;697.7911987;682.4363403;1.161041617;1.078794718;2.1476264;2.124233484;-2.477215528;86.18280029;54.69599915;99.9148407;413.1600037;404.1839905;285.4382935;27698.2168;59.36830139
11.06.2019 23:03:11,503;697.500061;697.7911987;682.4363403;1.161041617;1.078794718;2.1476264;2.150826931;-2.521865129;86.16711426;54.6299057;99.85878754;411.9599915;404.3280029;285.4382935;27698.23242;59.3999939
11.06.2019 23:03:26,542;697.4918823;697.7911987;682.4363403;1.161041617;1.078794718;2.147311926;2.125557661;-2.055110455;86.16711426;54.6299057;99.84978485;414.480011;404.3280029;284.2385254;27698.23242;59.3999939
11.06.2019 23:03:41,582;697.5004272;697.7911987;682.4363403;1.161041617;1.078794718;2.146998644;2.166593075;-2.384497166;86.1749649;54.6299057;99.85690308;411.9599915;404.3460083;285.1021118;27698.23242;59.3999939
11.06.2019 23:03:56,618;697.492981;697.7911987;682.4363403;1.161041617;1.078794718;2.146998644;2.146311998;-2.384497166;86.1749649;54.59688568;99.84767914;413.7600098;404.3819885;285.1021118;27698.23242;59.3999939
11.06.2019 23:04:11,653;697.4996338;697.7911987;682.4363403;1.161041617;1.078794718;2.147311926;2.122909069;-2.369654417;86.15927124;54.59688568;99.87168121;412.7999878;404.256012;285.1021118;27698.25;59.3999939
11.06.2019 23:04:26,684;697.4996338;697.7911987;682.4363403;1.161041617;1.078794718;2.146057367;2.157215357;-2.429107428;86.15143585;54.6299057;99.88266754;414;404.6170044;285.1021118;27698.25;59.3999939
11.06.2019 23:04:41,718;697.5018311;697.7911987;682.4363403;1.161041617;1.078794718;2.146370888;2.142357588;-2.108713627;86.18280029;54.66297913;99.89057922;411.2399902;404.7250061;284.2636414;27698.25;59.3999939
11.06.2019 23:04:56,752;697.5018311;697.7911987;682.4363403;1.161041617;1.078794718;2.147311926;2.205391884;-2.438350201;86.1749649;54.59688568;99.89428711;414.2399902;404.7250061;285.2906799;27698.25;59.3999939
11.06.2019 23:05:11,781;697.4955444;697.7911987;682.4363403;1.161041617;1.078794718;2.146684647;2.141603708;-2.602283001;86.1749649;54.6299057;99.87783813;414.480011;404.5629883;285.6589966;27698.26758;59.3999939
11.06.2019 23:05:26,808;697.4955444;697.7911987;682.4363403;1.161041617;1.078794718;2.147311926;2.196840525;-2.455505133;86.16711426;54.6299057;99.89571381;412.9200134;404.7070007;285.3377686;27698.26758;59.3999939
11.06.2019 23:05:41,849;697.4955444;697.7911987;682.4407349;1.161041617;1.078794718;2.146370888;2.160781145;-2.326714993;86.1749649;54.59688568;99.917099;414.1199951;404.598999;284.6492004;27698.26758;59.3999939
11.06.2019 23:05:56,882;697.5004272;697.7911987;682.4407349;1.161041617;1.078794718;2.147311926;2.18304944;-2.416971922;86.16711426;54.59688568;99.9046936;414.1199951;404.4549866;285.0189819;27698.26758;59.3999939
11.06.2019 23:06:11,914;697.5004272;697.7911987;682.4407349;1.161041617;1.078794718;2.14574337;2.140096188;-2.476452589;86.16711426;54.56386566;99.90342712;411.6000061;404.4370117;285.0189819;27698.2832;59.3999939
11.06.2019 23:06:26,948;697.5004272;697.7911987;682.4407349;1.161041617;1.078794718;2.146998644;2.130283356;-2.431821585;86.16711426;54.6299057;99.87697601;414.480011;404.2739868;285.0189819;27698.2832;59.3999939
11.06.2019 23:06:42,469;697.4960327;697.7911987;682.4407349;1.161041617;1.078794718;2.146684647;2.155900955;-2.57843852;86.16711426;54.6299057;99.89170837;414.7200012;403.9320068;285.4619141;27698.2832;59.3999939
11.06.2019 23:06:57,507;697.5026855;697.7911987;682.4407349;1.161041617;1.078794718;2.146684647;2.145935297;-2.384800196;86.18280029;54.6299057;99.90045929;413.0400085;404.0759888;284.8492432;27698.2832;59.3999939
11.06.2019 23:07:12,540;697.4970703;697.7942505;682.4407349;1.161041617;1.078794718;2.147939682;2.191813707;-2.27436471;86.18280029;54.6299057;99.92549896;413.2799988;404.2019958;284.8492432;27698.30078;59.3999939
11.06.2019 23:07:27,568;697.5026245;697.7942505;682.4407349;1.161041617;1.078794718;2.147311926;2.112298727;-2.259551764;86.19849396;54.6299057;99.90408325;413.519989;404.0220032;284.8492432;27698.30078;59.3999939
11.06.2019 23:07:42,602;697.4939575;697.7942505;682.4333496;1.161041617;1.078794718;2.1476264;2.19572401;-2.245376587;86.19849396;54.6299057;99.92016602;413.3999939;403.9859924;284.7289734;27698.30078;59.3999939
11.06.2019 23:07:57,634;697.5026245;697.7942505;682.4333496;1.161041617;1.078794718;2.147939682;2.199816942;-2.508208275;86.19849396;54.59688568;99.95772552;412.4400024;404.4549866;285.4912415;27698.30078;59.3999939
11.06.2019 23:08:12,667;697.5026245;697.7942505;682.4333496;1.161041617;1.078794718;2.147311926;2.054424047;-2.276865482;86.1749649;54.59688568;99.93772125;413.2799988;404.3999939;284.7338867;27698.31641;59.3999939
11.06.2019 23:08:27,706;697.4959717;697.7942505;682.4387207;1.161041617;1.078794718;2.146998644;2.175950766;-2.4705863;86.19065857;54.59688568;99.9439621;412.2000122;404.5450134;285.2654724;27698.31641;59.3999939
11.06.2019 23:08:42,744;697.4959717;697.7942505;682.4387207;1.161041617;1.078794718;2.146998644;2.141792297;-2.533871651;86.19065857;54.6299057;99.95374298;413.2799988;404.3999939;285.4391479;27698.31641;59.3999939
11.06.2019 23:08:57,782;697.5009155;697.7942505;682.4387207;1.161041617;1.078794718;2.1476264;2.150826931;-2.489234209;86.19849396;54.6299057;99.95028687;413.3999939;404.3999939;285.4391479;27698.31641;59.3999939
11.06.2019 23:09:12,821;697.5009155;697.7942505;682.4387207;1.161041617;1.078794718;2.147311926;2.128960609;-2.519003153;86.18280029;54.59688568;99.92040253;414.9599915;404.4179993;285.4391479;27698.33398;59.3999939
11.06.2019 23:09:27,866;697.5009155;697.7915039;682.4387207;1.161041617;1.078794718;2.147939682;2.123855352;-2.489234209;86.18280029;54.59688568;99.94377899;413.0400085;404.4909973;285.4391479;27698.33398;59.3999939
11.06.2019 23:09:42,902;697.5009155;697.7915039;682.4387207;1.161041617;1.078794718;2.147311926;2.118365049;-2.262374401;86.18280029;54.59688568;99.96144104;413.7600098;404.7789917;284.7348328;27698.33398;59.3999939
11.06.2019 23:09:57,939;697.5009155;697.7915039;682.4387207;1.161041617;1.078794718;2.147311926;2.128015757;-2.619637966;86.18280029;54.6299057;99.97086334;414.9599915;404.5450134;285.715332;27698.33398;59.3999939
11.06.2019 23:10:12,968;697.5009155;697.7915039;682.4387207;1.161041617;1.078794718;2.146684647;2.145747423;-2.374755621;86.19065857;54.66297913;99.96167755;412.2000122;404.5450134;284.9617004;27698.34961;59.3999939
11.06.2019 23:10:28,009;697.5009155;697.7915039;682.4387207;1.161041617;1.078794718;2.146684647;2.165843487;-2.449203014;86.15927124;54.6299057;99.95581818;413.8800049;404.598999;285.2475891;27698.34961;59.3999939
