Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
11.06.2019 23:10:43,055;697.5009155;697.7915039;682.4387207;1.161041617;1.078794718;2.146684647;2.114953756;-2.478946447;86.16711426;54.6299057;99.98666382;412.6799927;404.6170044;285.2475891;27698.34961;59.3999939
11.06.2019 23:10:58,089;697.5009155;697.7915039;682.4387207;1.161041617;1.078794718;2.147311926;2.179127693;-2.721240282;86.18280029;54.59688568;99.9763031;415.4400024;404.6170044;285.9941711;27698.34961;59.3999939
11.06.2019 23:11:13,127;697.4944458;697.7915039;682.4387207;1.161041617;1.078794718;2.147311926;2.150639057;-2.557861805;86.18280029;54.6299057;99.9753952;411.9599915;404.7070007;285.5458069;27698.36719;59.3999939
11.06.2019 23:11:28,155;697.4944458;697.7915039;682.4387207;1.161041617;1.078794718;2.146684647;2.164156675;-2.446888447;86.16711426;54.6299057;99.97813416;411.8399963;405.0310059;285.1596069;27698.36719;59.3999939
11.06.2019 23:11:43,188;697.4986572;697.7915039;682.4387207;1.161041617;1.078794718;2.146370888;2.175015926;-2.461772919;86.16711426;54.6299057;99.99012756;412.6799927;405.2290039;285.1596069;27698.36719;59.3999939
11.06.2019 23:11:58,223;697.4986572;697.7915039;682.4387207;1.161041617;1.078794718;2.146998644;2.135947227;-2.698330402;86.16711426;54.6299057;99.96321869;412.6799927;405.0849915;285.8085632;27698.36719;59.3999939
11.06.2019 23:12:13,260;697.5014648;697.7915039;682.4387207;1.161041617;1.078794718;2.146684647;2.166593075;-2.515578508;86.16711426;54.6299057;99.95590973;411.9599915;405.3380127;285.3480835;27698.38281;59.3999939
11.06.2019 23:12:28,294;697.4987793;697.7915039;682.4387207;1.161041617;1.078794718;2.145429611;2.152143002;-2.691960812;86.1749649;54.6299057;99.95759583;412.2000122;405.4819946;285.6684265;27698.38281;59.3999939
11.06.2019 23:12:43,334;697.4987793;697.7915039;682.4387207;1.161041617;1.078794718;2.146057367;2.135947227;-2.61742425;86.15143585;54.59688568;99.96253967;409.9200134;405.8779907;285.6684265;27698.38281;59.30855179
11.06.2019 23:12:58,359;697.4987793;697.7915039;682.4337158;1.161041617;1.078794718;2.146057367;2.069206715;-2.720077753;86.1749649;54.6299057;99.97908783;412.9200134;405.6440125;285.8273621;27698.38281;59.30855179
11.06.2019 23:13:13,395;697.4987793;697.7915039;682.4337158;1.161041617;1.078794718;2.146998644;2.161344051;-2.575730085;86.16711426;54.6299057;99.98401642;412.9200134;405.6440125;285.5540161;27698.40039;59.30855179
11.06.2019 23:13:28,419;697.4987793;697.7915039;682.4337158;1.161041617;1.078794718;2.146370888;2.194793224;-2.327007055;86.15927124;54.6299057;99.97042847;411.6000061;405.6440125;284.9122009;27698.40039;59.30855179
11.06.2019 23:13:43,452;697.4987793;697.7926636;682.4337158;1.161041617;1.078794718;2.146370888;2.187340498;-2.371597052;86.1749649;54.6299057;99.96014404;411.8399963;405.5360107;284.9122009;27698.40039;59.30855179
11.06.2019 23:13:58,488;697.5021362;697.7926636;682.4398193;1.161041617;1.078794718;2.146057367;2.192558527;-2.543185949;86.16711426;54.6299057;99.94378662;410.1600037;405.5539856;285.4002991;27698.40039;59.30855179
11.06.2019 23:14:13,520;697.5021362;697.7926636;682.4398193;1.161041617;1.078794718;2.146057367;2.178006649;-2.528301477;86.16711426;54.6299057;99.96600342;412.0799866;405.5;285.4002991;27698.41602;59.30855179
11.06.2019 23:14:28,549;697.5021362;697.7926636;682.4398193;1.161041617;1.078794718;2.147311926;2.157778502;-2.395220041;86.18280029;54.59688568;99.94061279;412.6799927;405.5;285.1575012;27698.41602;59.30855179
11.06.2019 23:14:43,587;697.5021362;697.7926636;682.4398193;1.161041617;1.078794718;2.146998644;2.127637625;-2.631616354;86.1749649;54.6299057;99.96748352;411.7200012;405.5;285.7655334;27698.41602;59.30855179
11.06.2019 23:14:58,632;697.494873;697.7926636;682.4285889;1.161041617;1.078794718;2.147311926;2.207805872;-2.326631546;86.19065857;54.6299057;99.96907043;414.1199951;405.571991;284.9692078;27698.41602;59.30855179
11.06.2019 23:15:13,670;697.5022583;697.7926636;682.4285889;1.161041617;1.078794718;2.146998644;2.152706861;-2.589491367;86.19065857;54.6299057;99.97753143;412.4400024;405.4639893;285.6499634;27698.43359;59.30855179
11.06.2019 23:15:28,714;697.5022583;697.7926636;682.4285889;1.161041617;1.078794718;2.147311926;2.099188566;-2.519575596;86.19065857;54.6299057;99.96604919;413.1600037;405.428009;285.4988403;27698.43359;59.29994583
11.06.2019 23:15:43,756;697.5022583;697.7926636;682.4360962;1.161041617;1.078794718;2.148253202;2.191813707;-2.474937201;86.18280029;54.6299057;99.98377991;412.3200073;405.7160034;285.4988403;27698.43359;59.29994583
11.06.2019 23:15:58,792;697.5022583;697.7926636;682.4360962;1.161041617;1.078794718;2.148567438;2.190509558;-2.460055351;86.21418762;54.6299057;99.96004486;412.0799866;405.6080017;285.4988403;27698.43359;59.29994583
11.06.2019 23:16:13,815;697.4974365;697.7926636;682.4360962;1.161041617;1.078794718;2.147939682;2.140284777;-2.489801168;86.19849396;54.59688568;99.96311188;411.2399902;405.5180054;285.4988403;27698.44922;59.29994583
11.06.2019 23:16:28,854;697.4920044;697.7926636;682.4360962;1.161041617;1.078794718;2.147939682;2.164156675;-2.168920755;86.22202301;54.6299057;99.92869568;411.9599915;405.3559875;284.7398682;27698.44922;59.29994583
11.06.2019 23:16:43,898;697.4973145;697.7926636;682.4360962;1.161041617;1.078794718;2.148880959;2.225220442;-2.456450224;86.21418762;54.59688568;99.94630432;413.519989;405.5360107;285.5297241;27698.44922;59.29994583
11.06.2019 23:16:58,930;697.4973145;697.7926636;682.4360962;1.161041617;1.078794718;2.148880959;2.161344051;-2.249692917;86.19065857;54.59688568;99.94969177;411;405.7160034;284.961731;27698.44922;59.29994583
11.06.2019 23:17:13,968;697.4973145;697.7926636;682.4360962;1.161041617;1.078794718;2.148253202;2.154398203;-2.249692917;86.21418762;54.66297913;99.96859741;415.5599976;405.7160034;284.961731;27698.4668;59.29994583
11.06.2019 23:17:29,009;697.4984741;697.7926636;682.4360962;1.161041617;1.078794718;2.149194241;2.174080849;-2.586461782;86.21418762;54.6299057;99.98547363;411.7200012;405.4819946;285.9277039;27698.4668;59.29994583
11.06.2019 23:17:44,046;697.4984741;697.7926636;682.4360962;1.161041617;1.078794718;2.148253202;2.135570049;-2.430504799;86.21418762;54.59688568;99.96569824;412.5599976;405.5;285.3768005;27698.4668;59.29994583
11.06.2019 23:17:59,069;697.4984741;697.7926636;682.4360962;1.161041617;1.078794718;2.147939682;2.141980648;-2.415629387;86.21418762;54.6299057;99.98036957;412.5599976;405.5539856;285.3768005;27698.4668;59.29994583
11.06.2019 23:18:14,108;697.4984741;697.7926636;682.4360962;1.161041617;1.078794718;2.148567438;2.085846901;-2.67410779;86.19849396;54.59688568;99.97769165;412.9200134;405.7160034;286.086731;27698.48242;59.29994583
11.06.2019 23:18:29,142;697.4984741;697.7926636;682.4360962;1.161041617;1.078794718;2.147939682;2.071314335;-2.263731956;86.19849396;54.6299057;99.99198151;412.6799927;405.6799927;284.8780518;27698.48242;59.29994583
11.06.2019 23:18:44,176;697.5036011;697.7926636;682.4432983;1.161041617;1.078794718;2.146684647;2.147253036;-2.323131084;86.1749649;54.59688568;100.0120392;411.3599854;406.2390137;284.8780518;27698.48242;59.23679733
11.06.2019 23:18:59,208;697.4983521;697.7926636;682.4432983;1.161041617;1.078794718;2.146684647;2.180061817;-2.403373003;86.1749649;54.59688568;100.0109329;413.7600098;406.1849976;285.0982971;27698.48242;59.21273422
11.06.2019 23:19:14,251;697.5039673;697.7926636;682.4432983;1.161041617;1.078794718;2.146057367;2.168653488;-2.43310523;86.16711426;54.66297913;100.0339203;411.9599915;406.1849976;285.0982971;27698.5;59.29664612
11.06.2019 23:19:29,291;697.5039673;697.7926636;682.4383545;1.161041617;1.078794718;2.146684647;2.153458595;-2.43310523;86.15143585;54.6299057;100.0112839;412.6799927;406.1849976;285.0982971;27698.5;59.29664612
11.06.2019 23:19:44,331;697.501709;697.7926636;682.4383545;1.161041617;1.078794718;2.146370888;2.226144791;-2.884475946;86.14358521;54.59688568;100.0159683;412.7999878;406.0220032;286.3775635;27698.5;59.21958923
11.06.2019 23:19:59,360;697.5014648;697.7926636;682.4383545;1.161041617;1.078794718;2.146370888;2.109072208;-2.269859791;86.14358521;54.6299057;100.0204239;411.7200012;406.0220032;284.6911316;27698.5;59.21958923
11.06.2019 23:20:14,396;697.4957275;697.7926636;682.4383545;1.161041617;1.078794718;2.146370888;2.174829006;-2.538363218;86.12005615;54.6299057;100.0297241;411.6000061;406.0220032;285.1425781;27698.51758;59.21958923
11.06.2019 23:20:29,427;697.5003662;697.7926636;682.4383545;1.161041617;1.078794718;2.144802094;2.216706753;-2.553275347;86.13574219;54.6299057;100.0593109;410.7600098;406.1480103;285.1425781;27698.51758;59.21958923
11.06.2019 23:20:44,455;697.5003662;697.7926636;682.4383545;1.161041617;1.078794718;2.14574337;2.129905462;-2.508585691;86.1279068;54.6299057;100.0474701;412.4400024;405.8959961;285.1425781;27698.51758;59.21958923
11.06.2019 23:20:59,493;697.49646;697.7926636;682.4383545;1.161041617;1.078794718;2.144488573;2.13896513;-2.307609558;86.11221313;54.66297913;100.0602722;411;405.8959961;284.5507507;27698.51758;59.20000839
11.06.2019 23:21:15,015;697.4989014;697.7926636;682.4383545;1.161041617;1.078794718;2.144488573;2.100330114;-2.644556046;86.1279068;54.6299057;100.0372314;410.519989;405.9859924;285.3519287;27698.5332;59.20000839
11.06.2019 23:21:30,053;697.4989014;697.7926636;682.4383545;1.161041617;1.078794718;2.145116329;2.153082848;-2.44555521;86.0965271;54.6299057;100.0311813;411.1199951;406.1849976;284.8881836;27698.5332;59.20000839
11.06.2019 23:21:45,089;697.4989014;697.7926636;682.4383545;1.161041617;1.078794718;2.144802094;2.178380489;-2.460453749;86.11221313;54.6299057;100.0219498;410.6400146;406.0759888;284.8881836;27698.5332;59.20000839
11.06.2019 23:22:00,117;697.5048828;697.7926636;682.4383545;1.161041617;1.078794718;2.144175053;2.188645601;-2.689625978;86.11221313;54.66297913;100.0330582;411.8399963;406.4909973;285.4345398;27698.55078;59.20000839
11.06.2019 23:22:15,158;697.5048828;697.7926636;682.4383545;1.161041617;1.078794718;2.144175053;2.142169237;-2.660072803;86.0965271;54.6299057;100.038559;412.0799866;406.7070007;285.4345398;27698.55078;59.20000839
11.06.2019 23:22:30,198;697.4963379;697.7926636;682.4383545;1.161041617;1.078794718;2.143861055;2.172584057;-2.771217108;86.08083344;54.6299057;100.0324554;410.2799988;406.7070007;285.6981812;27698.55078;59.20000839
11.06.2019 23:22:45,233;697.5064087;697.7926636;682.4383545;1.161041617;1.078794718;2.142919779;2.129149914;-2.671058416;86.07299805;54.6299057;100.0104446;409.2000122;406.4549866;285.3009949;27698.55078;59.20000839
11.06.2019 23:23:00,264;697.5003052;697.7926636;682.4383545;1.161041617;1.078794718;2.142919779;2.135947227;-2.671058416;86.07299805;54.6299057;100.0393143;411.7200012;406.5629883;285.3009949;27698.56641;59.20000839
11.06.2019 23:23:15,300;697.5003052;697.7926636;682.4383545;1.161041617;1.078794718;2.142919779;2.184542418;-2.417643785;86.08868408;54.6299057;100.0658569;410.6400146;406.7250061;284.6068115;27698.56641;59.20000839
11.06.2019 23:23:30,345;697.4932251;697.7926636;682.4383545;1.161041617;1.078794718;2.143547297;2.163781881;-2.65544343;86.08083344;54.6299057;100.0523148;409.3200073;406.7609863;285.3399963;27698.56641;59.20000839
11.06.2019 23:23:45,372;697.4998169;697.7926636;682.4279785;1.161041617;1.078794718;2.142606258;2.135570049;-2.466552019;86.06515503;54.6299057;100.0508118;411.6000061;406.9949951;284.7408142;27698.56641;59.20000839
11.06.2019 23:24:00,415;697.4998169;697.7926636;682.4279785;1.161041617;1.078794718;2.141978502;2.051923037;-2.51129055;86.06515503;54.59688568;100.0432892;409.4400024;406.9049988;284.7408142;27698.58398;59.20000839
11.06.2019 23:24:15,447;697.4998169;697.7926636;682.4354248;1.161041617;1.078794718;2.142292023;2.136136055;-2.578052282;86.04946136;54.6299057;100.0436325;411;406.9410095;284.9644775;27698.58398;59.20000839
11.06.2019 23:24:30,485;697.5048828;697.7926636;682.4354248;1.161041617;1.078794718;2.141350985;2.181369305;-2.70304656;86.04946136;54.6299057;100.0390854;411.6000061;407.0310059;285.3067627;27698.58398;59.20000839
11.06.2019 23:24:45,509;697.5048828;697.7926636;682.4354248;1.161041617;1.078794718;2.141664982;2.184355736;-2.684659481;86.04946136;54.6299057;100.0335312;410.1600037;406.7430115;285.3067627;27698.58398;59.20000839
11.06.2019 23:25:00,549;697.4961548;697.7926636;682.4354248;1.161041617;1.078794718;2.141978502;2.163594246;-2.66971755;86.04946136;54.59688568;100.0453033;410.6400146;406.9590149;285.3067627;27698.59961;59.20000839
11.06.2019 23:25:15,584;697.4995728;697.7926636;682.4354248;1.161041617;1.078794718;2.141664982;2.107933044;-2.684659481;86.04162598;54.66297913;100.0418549;410.2799988;406.8869934;285.3067627;27698.59961;59.20000839
11.06.2019 23:25:30,628;697.4995728;697.7926636;682.4424438;1.161041617;1.078794718;2.141978502;2.125746965;-2.452420235;86.02593231;54.6299057;100.0271149;411.6000061;406.8510132;284.7115173;27698.59961;59.20000839
11.06.2019 23:25:45,660;697.5025024;697.7926636;682.4424438;1.161041617;1.078794718;2.141350985;2.127259731;-2.482254982;86.04162598;54.66297913;100.0328751;410.6400146;406.8510132;284.7115173;27698.59961;59.20000839
11.06.2019 23:26:00,691;697.4988403;697.7926636;682.4424438;1.161041617;1.078794718;2.141978502;2.080498695;-2.8643291;86.04162598;54.66297913;100.0096588;411.3599854;406.7430115;285.616333;27698.61719;59.20000839
11.06.2019 23:26:15,729;697.4943848;697.7926636;682.4424438;1.161041617;1.078794718;2.141978502;2.170338392;-2.503852844;86.02593231;54.6299057;100.0175018;412.2000122;406.7789917;284.7113647;27698.61719;59.20000839
11.06.2019 23:26:30,762;697.4943848;697.7926636;682.4355469;1.161041617;1.078794718;2.141037226;2.096904278;-2.716099024;86.02593231;54.6299057;100.0213623;413.0400085;407.2120056;285.1697388;27698.61719;59.20000839
11.06.2019 23:26:45,797;697.4943848;697.7926636;682.4355469;1.161041617;1.078794718;2.141664982;2.189764023;-2.686198473;86.02593231;54.6299057;100.0238647;411.6000061;407.3739929;285.1697388;27698.61719;59.20000839
11.06.2019 23:27:00,834;697.4943848;697.7926636;682.4355469;1.161041617;1.078794718;2.141037226;2.12082696;-2.597802162;86.02593231;54.6299057;100.0117111;413.0400085;407.0499878;284.8459778;27698.63281;59.20000839
11.06.2019 23:27:15,864;697.4966431;697.7926636;682.4355469;1.161041617;1.078794718;2.140409708;2.115143299;-2.62768507;86.02593231;54.6299057;100.0088043;410.519989;406.868988;284.8459778;27698.63281;59.20000839
11.06.2019 23:27:30,899;697.50177;697.7926636;682.4355469;1.161041617;1.078794718;2.141350985;2.137456417;-2.751497507;86.03377533;54.59688568;100.0139923;413.0400085;406.868988;285.3075256;27698.63281;59.20000839
11.06.2019 23:27:45,933;697.50177;697.7897949;682.4355469;1.161041617;1.078794718;2.140096188;2.146688223;-2.81134057;86.01809692;54.6299057;100.0328522;410.8800049;406.9230042;285.3075256;27698.63281;59.20000839
11.06.2019 23:28:00,959;697.5029297;697.7897949;682.4355469;1.161041617;1.078794718;2.140723944;2.141603708;-2.781387806;86.00240326;54.6299057;100.0200806;411.480011;407.0859985;285.3075256;27698.65039;59.20000839
11.06.2019 23:28:15,994;697.5029297;697.7897949;682.4355469;1.161041617;1.078794718;2.140409708;2.155524969;-2.610229492;85.99456787;54.6299057;100.0138245;410.3999939;407.0859985;284.7982178;27698.65039;59.20000839
11.06.2019 23:28:31,031;697.5029297;697.7897949;682.4355469;1.161041617;1.078794718;2.140723944;2.182676077;-2.595260143;86.01024628;54.59688568;99.99887848;412.6799927;407.1400146;284.7982178;27698.65039;59.20000839
11.06.2019 23:28:46,061;697.4935913;697.7897949;682.4355469;1.161041617;1.078794718;2.141037226;2.135003805;-2.779383898;86.01024628;54.6299057;100.0148239;410.2799988;406.9949951;285.3428955;27698.65039;59.20000839
11.06.2019 23:29:01,089;697.4980469;697.7897949;682.4355469;1.161041617;1.078794718;2.140723944;2.132360935;-2.542124987;86.01024628;54.6299057;100.0276337;410.7600098;406.9949951;284.5710449;27698.66602;59.20000839
11.06.2019 23:29:16,132;697.4980469;697.7897949;682.4355469;1.161041617;1.078794718;2.141037226;2.090807438;-2.631824017;86.01024628;54.6299057;100.0210724;410.7600098;406.7430115;284.9390869;27698.66602;59.20000839
11.06.2019 23:29:31,169;697.4980469;697.7897949;682.4416504;1.161041617;1.078794718;2.140409708;2.163969278;-2.661716938;85.99456787;54.6299057;100.0171814;411.3599854;406.8150024;284.9390869;27698.66602;59.20000839
11.06.2019 23:29:46,210;697.4980469;697.7897949;682.4416504;1.161041617;1.078794718;2.13946867;2.203534365;-2.646740198;85.98671722;54.69599915;100.0179749;412.6799927;406.8150024;284.9390869;27698.66602;59.20000839
11.06.2019 23:30:01,242;697.4980469;697.7920532;682.4416504;1.161041617;1.078794718;2.140096188;2.163781881;-2.779514074;85.99456787;54.66297913;100.0276108;410.8800049;406.9590149;285.2204285;27698.68359;59.20000839
11.06.2019 23:30:16,278;697.4973145;697.7920532;682.4335938;1.161041617;1.078794718;2.139154911;2.238329887;-2.824439287;85.97102356;54.6299057;100.0382156;411.6000061;406.9590149;285.2204285;27698.68359;59.17681122
11.06.2019 23:30:31,309;697.4973145;697.7920532;682.4335938;1.161041617;1.078794718;2.139782667;2.129527807;-2.854415178;85.98671722;54.66297913;100.0294418;409.3200073;407.1940002;285.2204285;27698.68359;59.17681122
11.06.2019 23:30:46,343;697.5012207;697.7920532;682.4335938;1.161041617;1.078794718;2.138527393;2.161719084;-2.854415178;85.95534515;54.6299057;100.0361633;411.480011;407.0679932;285.2204285;27698.68359;59.17998123
11.06.2019 23:31:01,379;697.5012207;697.7920532;682.4335938;1.161041617;1.078794718;2.139154911;2.177633047;-2.824439287;85.96318817;54.6299057;100.0210419;408.8399963;407.1940002;285.2204285;27698.69922;59.12255859
11.06.2019 23:31:16,420;697.4921265;697.7920532;682.4335938;1.161041617;1.078794718;2.138840914;2.157215357;-2.564019918;85.96318817;54.6299057;100.0262833;410.2799988;407.1940002;284.3448792;27698.69922;59.19825745
11.06.2019 23:31:31,454;697.500061;697.7920532;682.4335938;1.161041617;1.078794718;2.138840914;2.099569082;-2.695495367;85.95534515;54.6299057;99.99266052;410.2799988;407.1220093;284.8269653;27698.69922;59.10351944
11.06.2019 23:31:46,495;697.5030518;697.7920532;682.4428711;1.161041617;1.078794718;2.138527393;2.138776541;-2.739390373;85.95534515;54.6299057;99.96076965;409.2000122;406.9769897;284.9060364;27698.69922;59.1965332
11.06.2019 23:32:01,537;697.5030518;697.7920532;682.4428711;1.161041617;1.078794718;2.137586355;2.119122744;-2.739390373;85.95534515;54.56386566;99.96949005;413.1600037;406.9769897;284.9060364;27698.7168;59.1965332
11.06.2019 23:32:16,561;697.4960938;697.7920532;682.4428711;1.161041617;1.078794718;2.138527393;2.132360935;-2.788215876;85.95534515;54.6299057;99.97318268;411.2399902;406.9410095;285.0394897;27698.7168;59.15118027
11.06.2019 23:32:31,598;697.5009155;697.7920532;682.4367676;1.161041617;1.078794718;2.138527393;2.132927418;-2.788215876;85.9318161;54.6299057;99.9743576;412.0799866;406.8510132;285.0394897;27698.7168;59.19988251
11.06.2019 23:32:46,638;697.494751;697.7920532;682.4367676;1.161041617;1.078794718;2.136958599;2.124990225;-2.70985198;85.93965912;54.6299057;99.96847534;408.9599915;406.6889954;284.6206665;27698.7168;59.19988251
11.06.2019 23:33:01,678;697.494751;697.7920532;682.4367676;1.161041617;1.078794718;2.137899637;2.195537806;-2.664943695;85.93965912;54.6299057;99.96126556;409.7999878;406.6889954;284.6206665;27698.73242;59.19988251
11.06.2019 23:33:16,715;697.494751;697.7920532;682.4367676;1.161041617;1.078794718;2.136645079;2.153458595;-2.724807501;85.91613007;54.66297913;99.94499207;410.3999939;406.598999;284.6206665;27698.73242;59.19988251
11.06.2019 23:33:31,757;697.5027466;697.7920532;682.4367676;1.161041617;1.078794718;2.136958599;2.144429445;-2.980886459;85.92396545;54.66297913;99.96951294;408.9599915;406.3469849;285.2789917;27698.73242;59.19988251
11.06.2019 23:33:46,787;697.5027466;697.7920532;682.4367676;1.161041617;1.078794718;2.136017323;2.164344072;-2.949979067;85.90828705;54.6299057;99.99028778;412.9200134;406.5090027;285.1535339;27698.73242;59.19988251
11.06.2019 23:34:01,816;697.4974976;697.7920532;682.4367676;1.161041617;1.078794718;2.136958599;2.173706532;-2.904933453;85.92396545;54.66297913;100.0148926;410.6400146;406.4190063;285.1535339;27698.75;59.19988251
11.06.2019 23:34:16,853;697.4974976;697.7920532;682.4367676;1.161041617;1.078794718;2.136017323;2.183795929;-2.762610912;85.92396545;54.66297913;100.0209122;413.0400085;406.2210083;284.8057861;27698.75;59.19988251
11.06.2019 23:34:31,887;697.4974976;697.7895508;682.4367676;1.161041617;1.078794718;2.136645079;2.127637625;-3.088789463;85.9004364;54.6299057;100.0192947;411.480011;406.3649902;285.6147461;27698.75;59.19988251
11.06.2019 23:34:46,932;697.4927368;697.7895508;682.4367676;1.161041617;1.078794718;2.135704041;2.157403231;-2.901269436;85.90828705;54.69599915;100.0133667;410.7600098;406.2929993;284.9796143;27698.75;59.19988251
11.06.2019 23:35:01,970;697.5015259;697.7895508;682.4310303;1.161041617;1.078794718;2.135389566;2.147441149;-2.931338072;85.89260101;54.66297913;100.0196838;410.6400146;406.1659851;284.9796143;27698.76758;59.19988251
11.06.2019 23:35:17,014;697.5015259;697.7895508;682.4310303;1.161041617;1.078794718;2.135704041;2.176885366;-3.173644781;85.86906433;54.6299057;100.0261841;411;406.1659851;285.723175;27698.76758;59.19988251
11.06.2019 23:35:32,054;697.4958496;697.7895508;682.4310303;1.161041617;1.078794718;2.134448528;2.177446127;-2.951507568;85.89260101;54.66297913;100.0226135;414.3599854;406.32901;284.9526062;27698.76758;59.19988251
11.06.2019 23:35:47,089;697.4958496;697.7895508;682.4361572;1.161041617;1.078794718;2.134762526;2.100520372;-2.781663418;85.86906433;54.66297913;100.0058365;412.4400024;406.1480103;284.5301514;27698.76758;59.19988251
11.06.2019 23:36:02,118;697.4997559;697.7895508;682.4361572;1.161041617;1.078794718;2.134762526;2.131794453;-3.132230043;85.88474274;54.66297913;100.0169601;409.9200134;406.3829956;285.5403748;27698.7832;59.19988251
11.06.2019 23:36:17,158;697.4997559;697.7895508;682.4361572;1.161041617;1.078794718;2.134135008;2.142734051;-3.020116329;85.86906433;54.6299057;100.0088577;411.7200012;406.7250061;285.1523438;27698.7832;59.19988251
11.06.2019 23:36:32,194;697.4937744;697.7895508;682.4361572;1.161041617;1.078794718;2.134448528;2.155149698;-3.005102634;85.86906433;54.66297913;100.0056839;413.519989;406.4909973;285.1523438;27698.7832;59.19988251
11.06.2019 23:36:47,237;697.5045166;697.7895508;682.4361572;1.161041617;1.078794718;2.133821487;2.136136055;-3.035156965;85.84553528;54.66297913;100.0094833;409.2000122;406.6170044;285.1523438;27698.7832;59.19988251
11.06.2019 23:37:02,280;697.5045166;697.7895508;682.4361572;1.161041617;1.078794718;2.133821487;2.072463512;-2.80346632;85.84553528;54.66297913;100.0197601;410.519989;406.6170044;284.5202637;27698.80078;59.19988251
11.06.2019 23:37:17,319;697.500061;697.7895508;682.4361572;1.161041617;1.078794718;2.134135008;2.156088591;-3.021755457;85.8533783;54.66297913;99.98970032;410.7600098;406.6170044;285.1977844;27698.80078;59.19988251
11.06.2019 23:37:32,351;697.4959106;697.7895508;682.4361572;1.161041617;1.078794718;2.13319397;2.196840525;-3.081925631;85.8533783;54.66297913;100.0048676;411.6000061;406.7609863;285.1977844;27698.80078;59.19988251
11.06.2019 23:37:47,388;697.5016479;697.7895508;682.4361572;1.161041617;1.078794718;2.132880211;2.140850067;-2.942550659;85.82984924;54.66297913;100.044754;410.7600098;406.7969971;284.7766113;27698.80078;59.19988251
11.06.2019 23:38:02,418;697.5016479;697.7895508;682.4361572;1.161041617;1.078794718;2.13319397;2.189204693;-2.775467396;85.84553528;54.66297913;100.0416641;410.6400146;406.8330078;284.3209534;27698.81641;59.17399597
11.06.2019 23:38:17,462;697.4963379;697.7907104;682.4361572;1.161041617;1.078794718;2.132880211;2.11438489;-3.210849524;85.82200623;54.6299057;100.0456238;410.519989;406.7609863;285.5082092;27698.81641;59.11076355
11.06.2019 23:38:32,501;697.4963379;697.7907104;682.4361572;1.161041617;1.078794718;2.133507252;2.119122744;-2.997287512;85.82200623;54.66297913;100.0227661;411.6000061;406.7789917;285.0079346;27698.81641;59.11076355
11.06.2019 23:38:47,546;697.4963379;697.7907104;682.4361572;1.161041617;1.078794718;2.132252693;2.103562832;-3.012317896;85.82200623;54.66297913;100.013443;410.2799988;406.6530151;285.0079346;27698.81641;59.11076355
11.06.2019 23:39:02,587;697.4971313;697.7907104;682.4361572;1.161041617;1.078794718;2.132880211;2.110970497;-2.78608346;85.80632019;54.66297913;100.0137711;410.2799988;406.7609863;284.3499146;27698.83398;59.11076355
11.06.2019 23:39:17,618;697.4980469;697.7907104;682.4361572;1.161041617;1.078794718;2.132880211;2.157215357;-2.551969528;85.82200623;53.37446594;100;407.6400146;407.0499878;283.7114258;27698.83398;59.11076355
11.06.2019 23:39:32,656;697.4980469;697.7907104;682.4361572;1.161041617;1.078794718;2.132566214;2.180995703;-2.247685909;85.80632019;53.40748215;100.0202713;406.2000122;407.1759949;282.8408203;27698.83398;59.10000992
11.06.2019 23:39:47,698;697.4980469;697.7907104;682.4361572;1.161041617;1.078794718;2.131938696;2.102422237;-2.124204874;85.79846954;53.34139252;99.99939728;406.7999878;407.1220093;282.4226685;27698.83398;59.10000992
11.06.2019 23:40:02,737;697.4980469;697.7907104;682.4361572;1.161041617;1.078794718;2.131311655;2.168091536;-2.361247778;85.79846954;53.40748215;99.97927094;407.1600037;407.1220093;282.9873657;27698.84961;59.10000992
11.06.2019 23:40:17,770;697.4980469;697.7907104;682.4361572;1.161041617;1.078794718;2.132252693;2.129716635;-2.192559004;85.79846954;53.37446594;99.99363708;406.2000122;407.4460144;282.6498108;27698.84961;59.10000992
11.06.2019 23:40:32,804;697.4980469;697.7907104;682.4361572;1.161041617;1.078794718;2.131938696;2.10394311;-2.070158243;85.79846954;53.40748215;99.97695923;407.0400085;407.4460144;282.2245483;27698.84961;59.10000992
11.06.2019 23:40:47,843;697.4980469;697.7907104;682.4361572;1.161041617;1.078794718;2.130997658;2.140850067;-2.437446594;85.77494049;53.37446594;99.9741745;404.3999939;407.3739929;283.1032715;27698.84961;59.09808731
11.06.2019 23:41:02,882;697.4988403;697.7907104;682.4361572;1.161041617;1.078794718;2.130370378;2.116470337;-2.422449827;85.77494049;53.40748215;100.0140381;406.5599976;407.5360107;283.1032715;27698.86719;59.03227997
11.06.2019 23:41:17,917;697.4988403;697.7907104;682.4361572;1.161041617;1.078794718;2.130056143;2.126881361;-2.39363575;85.75926208;53.40748215;100.0240402;407.8800049;406.0400085;282.8614502;27698.86719;59.03227997
11.06.2019 23:41:32,954;697.5014038;697.7907104;682.4361572;1.161041617;1.078794718;2.130997658;2.098807812;-2.348692179;85.75140381;53.40748215;100.0236816;407.6400146;406.0580139;282.8614502;27698.86719;59.03227997
11.06.2019 23:41:47,999;697.4996338;697.7907104;682.4361572;1.161041617;1.078794718;2.130370378;2.087755442;-2.22199893;85.74356842;53.40748215;100.0285263;405.2399902;406.1849976;282.3125916;27698.86719;59.03227997
11.06.2019 23:42:03,035;697.4996338;697.7907104;682.4361572;1.161041617;1.078794718;2.129742622;2.157403231;-2.362779856;85.74356842;53.37446594;100.0426254;408.3599854;406.2210083;282.7366943;27698.88281;59.03227997
11.06.2019 23:42:18,071;697.4996338;697.7907104;682.4361572;1.161041617;1.078794718;2.128801584;2.062877655;-2.407755852;85.72787476;53.40748215;100.0312653;406.9200134;406.3469849;282.7366943;27698.88281;59.03227997
11.06.2019 23:42:33,110;697.4996338;697.7907104;682.4361572;1.161041617;1.078794718;2.12942934;2.144994259;-2.424105883;85.72787476;53.40748215;100.041893;406.4400024;406.6530151;282.862854;27698.88281;59.00009918
11.06.2019 23:42:48,144;697.4996338;697.7907104;682.4361572;1.161041617;1.078794718;2.128173828;2.110780716;-2.484116316;85.71220398;53.40748215;100.054245;405.7200012;406.6170044;282.862854;27698.88281;59.00009918
11.06.2019 23:43:03,177;697.5053711;697.7888184;682.4361572;1.161041617;1.078794718;2.128488064;2.13198328;-2.447902203;85.69651031;53.40748215;100.0581818;405.8399963;406.6170044;282.862854;27698.90039;59.00009918
11.06.2019 23:43:18,209;697.4992676;697.7888184;682.4361572;1.161041617;1.078794718;2.128488064;2.11362648;-2.193442345;85.69651031;53.37446594;100.0458221;408.6000061;406.7250061;282.170166;27698.90039;59.00009918
11.06.2019 23:43:33,251;697.4992676;697.7888184;682.4361572;1.161041617;1.078794718;2.126605272;2.124801159;-2.234937429;85.68081665;53.44050217;100.0436172;407.7600098;406.6889954;282.0385742;27698.90039;59.00009918
11.06.2019 23:43:48,287;697.5042725;697.7888184;682.4321289;1.161041617;1.078794718;2.127232552;2.115712166;-2.204998732;85.68081665;53.44050217;100.0432816;406.5599976;406.7969971;282.0385742;27698.90039;59.00009918
11.06.2019 23:44:03,319;697.4963379;697.7888184;682.4321289;1.161041617;1.078794718;2.126291513;2.130472183;-2.439389467;85.66513062;53.40748215;100.0616608;409.5599976;406.5090027;282.5538025;27698.91602;59.00009918
11.06.2019 23:44:18,358;697.4963379;697.7888184;682.4321289;1.161041617;1.078794718;2.126605272;2.149322271;-2.290575504;85.68081665;53.40748215;100.0482025;408.9599915;406.4729919;282.1899109;27698.91602;59.00009918
11.06.2019 23:44:33,392;697.5;697.7888184;682.4321289;1.161041617;1.078794718;2.126605272;2.151579142;-2.290575504;85.66513062;53.40748215;100.0493469;405.8399963;406.3649902;282.1899109;27698.91602;59.00009918
11.06.2019 23:44:48,437;697.5;697.7888184;682.4321289;1.161041617;1.078794718;2.125977993;2.100139856;-2.290575504;85.64945221;53.40748215;100.0737534;406.9200134;406.401001;282.1899109;27698.91602;59.00009918
11.06.2019 23:45:03,479;697.5;697.7888184;682.4321289;1.161041617;1.078794718;2.125977993;2.076865435;-2.545003176;85.66513062;53.40748215;100.0824356;407.6400146;406.3829956;282.8000793;27698.93359;59.00009918
11.06.2019 23:45:18,508;697.5059204;697.7888184;682.4393311;1.161041617;1.078794718;2.126605272;2.102612495;-2.286661386;85.64945221;53.37446594;100.079155;406.5599976;406.3829956;282.2198181;27698.93359;59.00009918
11.06.2019 23:45:33,549;697.5059204;697.7888184;682.4393311;1.162553072;1.078794718;2.125663996;2.115522385;-2.286661386;85.6572876;53.34139252;100.0685577;408.1199951;406.4549866;282.2198181;27698.93359;59.00009918
11.06.2019 23:45:48,589;697.4988403;697.7888184;682.4393311;1.162553072;1.078794718;2.126605272;2.158717155;-2.355835199;85.63375854;53.37446594;100.0765152;406.5599976;406.5450134;282.4079895;27698.93359;59.00009918
11.06.2019 23:46:03,620;697.4988403;697.7888184;682.4245605;1.162553072;1.078794718;2.126291513;2.204648972;-2.159306288;85.64160156;53.40748215;100.0822296;406.0799866;406.4370117;281.8326721;27698.94922;59.00009918
11.06.2019 23:46:18,660;697.5062866;697.7888184;682.4245605;1.162553072;1.078794718;2.125036955;2.112108707;-2.42326498;85.64160156;53.40748215;100.0602493;407.2799988;406.3649902;282.3872681;27698.94922;58.92371368
11.06.2019 23:46:33,696;697.5062866;697.7888184;682.4385986;1.162553072;1.078794718;2.125036955;2.197398663;-2.42326498;85.63375854;53.37446594;100.058609;406.9200134;405.9500122;282.3872681;27698.94922;58.92371368
11.06.2019 23:46:48,726;697.5016479;697.7888184;682.4385986;1.162553072;1.078794718;2.125663996;2.071506023;-2.393253088;85.63375854;53.37446594;100.0451508;408.2399902;405.7520142;282.3872681;27698.94922;58.92371368
11.06.2019 23:47:03,764;697.5016479;697.7888184;682.4385986;1.162553072;1.078794718;2.125663996;2.165843487;-2.393253088;85.63375854;53.37446594;100.050415;410.2799988;405.5539856;282.3872681;27698.9668;58.92371368
11.06.2019 23:47:18,797;697.4984131;697.7888184;682.4309082;1.162553072;1.078794718;2.125350237;2.083555937;-2.586558819;85.64160156;53.40748215;100.0593338;408.1199951;405.5360107;282.8719482;27698.9668;58.90003204
11.06.2019 23:47:33,832;697.4984131;697.7888184;682.4309082;1.162553072;1.078794718;2.125350237;2.200374603;-2.180546045;85.63375854;53.40748215;100.0693817;406.9200134;405.8240051;281.768219;27698.9668;58.90003204
11.06.2019 23:47:48,875;697.5059204;697.7888184;682.4309082;1.162553072;1.078794718;2.125350237;2.103562832;-2.501320362;85.63375854;53.44050217;100.0809708;408.8399963;405.8240051;282.6402588;27698.9668;58.90003204
11.06.2019 23:48:03,910;697.5059204;697.7888184;682.4309082;1.162553072;1.078794718;2.125036955;2.1357584;-2.458219051;85.61807251;53.40748215;100.07798;407.6400146;405.9859924;282.6402588;27698.98242;58.90003204
11.06.2019 23:48:18,948;697.5059204;697.7888184;682.4309082;1.162553072;1.078794718;2.124095201;2.098807812;-2.503362417;85.61807251;53.40748215;100.0753937;408.6000061;405.7879944;282.6402588;27698.98242;58.90003204
11.06.2019 23:48:33,985;697.5048218;697.7888184;682.4309082;1.162553072;1.078794718;2.124409199;2.12177372;-2.518396139;85.61022949;53.40748215;100.0671539;408.2399902;405.7879944;282.6402588;27698.98242;58.9673233
11.06.2019 23:48:49,030;697.5048218;697.7888184;682.4309082;1.162553072;1.078794718;2.124722958;2.124612093;-2.47326231;85.61807251;53.40748215;100.0845261;406.2000122;405.9140015;282.6402588;27698.98242;58.90653992
11.06.2019 23:49:04,060;697.5048218;697.7888184;682.4309082;1.162553072;1.078794718;2.124409199;2.110780716;-2.193046331;85.61022949;53.40748215;100.0419769;408;405.6080017;281.8374939;27699;58.90653992
11.06.2019 23:49:19,099;697.5048218;697.7907104;682.4309082;1.162553072;1.078794718;2.123467922;2.159280062;-2.547588587;85.59454346;53.40748215;100.0475769;409.2000122;405.6440125;282.6786804;27699;58.94953918
11.06.2019 23:49:34,136;697.4984131;697.7907104;682.4353027;1.162553072;1.082548022;2.123781681;2.079351902;-2.532525301;85.61022949;53.40748215;100.029747;409.3200073;405.6440125;282.6786804;27699;58.91041946
11.06.2019 23:49:49,160;697.4984131;697.7907104;682.4353027;1.162553072;1.082548022;2.123781681;2.117417812;-2.532525301;85.60237885;53.40748215;100.0726547;407.1600037;405.7340088;282.6786804;27699;58.91041946
11.06.2019 23:50:04,201;697.5026245;697.7907104;682.4353027;1.162553072;1.082548022;2.125036955;2.084319592;-2.391588211;85.61807251;53.40748215;100.1046906;406.9200134;405.6080017;282.4590454;27699.01758;58.91041946
11.06.2019 23:50:19,236;697.5026245;697.7907104;682.4353027;1.162553072;1.082548022;2.124722958;2.128960609;-2.382660151;85.59454346;53.40748215;100.0859833;407.7600098;405.8599854;282.1774597;27699.01758;58.91041946
11.06.2019 23:50:34,269;697.4989624;697.7907104;682.4353027;1.162553072;1.082548022;2.124722958;2.138022184;-2.534221411;85.61807251;53.40748215;100.1041794;405.8399963;406.1659851;282.5892334;27699.01758;58.90000916
11.06.2019 23:50:49,308;697.5039063;697.7907104;682.4353027;1.162553072;1.082548022;2.123781681;2.063645363;-2.579360485;85.60237885;53.40748215;100.084343;405.7200012;406.0220032;282.5892334;27699.01758;58.90000916
11.06.2019 23:51:04,349;697.5039063;697.7907104;682.4353027;1.162553072;1.082548022;2.123467922;2.160968781;-2.594419241;85.60237885;53.37446594;100.0838242;406.9200134;406.2749939;282.5892334;27699.0332;58.90000916
11.06.2019 23:51:19,388;697.5039063;697.7907104;682.4353027;1.162553072;1.082548022;2.123467922;2.135003805;-2.501486301;85.58670044;53.40748215;100.0764389;407.6400146;406.2749939;282.336853;27699.0332;58.90000916
11.06.2019 23:51:34,420;697.5014648;697.7907104;682.4353027;1.162553072;1.082548022;2.124095201;2.125179529;-2.471400499;85.58670044;53.40748215;100.0738602;407.6400146;406.401001;282.336853;27699.0332;58.90000916
11.06.2019 23:51:49,456;697.5014648;697.7907104;682.4353027;1.162553072;1.082548022;2.124095201;2.209661484;-2.471400499;85.57884979;53.40748215;100.0769577;405.2399902;406.0939941;282.336853;27699.0332;58.90000916
11.06.2019 23:52:04,492;697.5014648;697.7907104;682.4314575;1.162553072;1.082548022;2.123781681;2.1334939;-2.865037203;85.59454346;53.47357559;100.0751114;405.1199951;406.0939941;283.3650818;27699.05078;58.90000916
11.06.2019 23:52:19,537;697.5014648;697.7907104;682.4314575;1.162553072;1.082548022;2.123153925;2.105843544;-2.749046564;85.60237885;53.44050217;100.0808487;407.8800049;406.0039978;282.9681396;27699.05078;58.90000916
11.06.2019 23:52:34,576;697.5066528;697.7907104;682.4314575;1.162553072;1.082548022;2.123781681;2.101090908;-2.55534339;85.57100677;53.44050217;100.0682831;408.6000061;405.9320068;282.7496948;27699.05078;58.90000916
11.06.2019 23:52:49,616;697.5066528;697.7907104;682.4314575;1.162553072;1.082548022;2.122840166;2.060765743;-2.416312456;85.59454346;53.40748215;100.0955048;408.1199951;406.0759888;282.2492371;27699.05078;58.90000916
11.06.2019 23:53:04,654;697.5066528;697.7907104;682.4314575;1.162553072;1.07959497;2.122840166;2.09614253;-2.416312456;85.58670044;53.40748215;100.0892944;407.8800049;405.9859924;282.2492371;27699.06641;58.90000916
11.06.2019 23:53:19,696;697.5056152;697.7907104;682.4314575;1.162553072;1.07959497;2.122840166;2.150450945;-2.438588858;85.58670044;53.40748215;100.0959015;408;405.8420105;282.3097839;27699.06641;58.90000916
11.06.2019 23:53:34,746;697.5056152;697.7907104;682.4314575;1.162553072;1.07959497;2.122526884;2.144994259;-2.453621149;85.59454346;53.40748215;100.1011658;408.6000061;405.769989;282.3097839;27699.06641;58.90000916
11.06.2019 23:53:49,788;697.5056152;697.7907104;682.4314575;1.162553072;1.07959497;2.123781681;2.132549763;-2.389830112;85.57884979;53.40748215;100.0925369;405.480011;405.769989;282.2998352;27699.06641;58.90000916
11.06.2019 23:54:04,827;697.5056152;697.7907104;682.4314575;1.162553072;1.07959497;2.124095201;2.119122744;-2.691539764;85.60237885;53.40748215;100.0718994;408.2399902;405.8420105;283.1608582;27699.08398;58.90000916
11.06.2019 23:54:19,865;697.5056152;697.7907104;682.4314575;1.162553072;1.07959497;2.123153925;2.138776541;-2.478883982;85.59454346;53.40748215;100.1095734;407.8800049;405.8420105;282.4601135;27699.08398;58.90000916
11.06.2019 23:54:34,907;697.5009155;697.7907104;682.4314575;1.162553072;1.07959497;2.123153925;2.137645245;-2.478883982;85.58670044;53.40748215;100.1108551;406.0799866;406.0039978;282.4601135;27699.08398;58.90000916
11.06.2019 23:54:49,947;697.5009155;697.7907104;682.4314575;1.162553072;1.07959497;2.123467922;2.081072092;-2.463840723;85.57100677;53.40748215;100.1098022;409.5599976;406.3829956;282.4601135;27699.08398;58.90000916
11.06.2019 23:55:04,983;697.505127;697.7907104;682.4314575;1.162553072;1.07959497;2.122840166;2.120259047;-2.372668743;85.57100677;53.40748215;100.1005859;406.5599976;406.1119995;282.1306458;27699.09961;58.90000916
11.06.2019 23:55:20,017;697.5015869;697.7907104;682.4314575;1.162553072;1.07959497;2.122840166;2.112488031;-2.273009062;85.57884979;53.44050217;100.0825424;406.6799927;406.2569885;281.8598938;27699.09961;58.90000916
11.06.2019 23:55:35,054;697.5015869;697.7907104;682.4314575;1.162553072;1.07959497;2.123153925;2.138587713;-2.49798274;85.57884979;53.40748215;100.1011963;408.8399963;406.32901;282.3913574;27699.09961;58.90000916
11.06.2019 23:55:50,093;697.5015869;697.7907104;682.4341431;1.162553072;1.07959497;2.123153925;2.121205807;-2.253264666;85.57100677;53.44050217;100.0981674;405.6000061;406.5270081;281.7266235;27699.09961;58.90000916
11.06.2019 23:56:05,130;697.5015869;697.7907104;682.4341431;1.162553072;1.07959497;2.121899128;2.148381948;-2.635758162;85.55532074;53.40748215;100.0877533;406.2000122;406.3110046;282.6019287;27699.11719;58.90000916
11.06.2019 23:56:20,160;697.4974365;697.7907104;682.4341431;1.162553072;1.07959497;2.122840166;2.108882427;-2.590560436;85.57100677;53.44050217;100.0686646;407.0400085;406.3110046;282.6019287;27699.11719;58.90000916
11.06.2019 23:56:35,193;697.5054321;697.788208;682.4341431;1.162553072;1.07959497;2.121899128;2.115522385;-2.367474556;85.55532074;53.40748215;100.0724487;407.0400085;405.9500122;281.8735962;27699.11719;58.90000916
11.06.2019 23:56:50,220;697.49823;697.788208;682.4341431;1.162553072;1.07959497;2.122526884;2.105273485;-2.639106989;85.55532074;53.40748215;100.0655899;407.7600098;406.0939941;282.6928711;27699.11719;58.90000916
11.06.2019 23:57:05,253;697.5050659;697.788208;682.4341431;1.162553072;1.07959497;2.121899128;2.099949837;-2.527712822;85.54747772;53.40748215;100.0610275;407.8800049;406.2929993;282.3086243;27699.13281;58.90000916
11.06.2019 23:57:20,296;697.4970093;697.788208;682.430542;1.162553072;1.07959497;2.121899128;2.089663267;-2.527712822;85.56317139;53.40748215;100.0468445;407.1600037;406.0039978;282.3086243;27699.13281;58.90000916
11.06.2019 23:57:35,328;697.5039063;697.788208;682.430542;1.162553072;1.07959497;2.122212887;2.127448797;-2.779628754;85.57100677;53.40748215;100.0394135;406.0799866;406.2030029;283.0333862;27699.13281;58.90000916
11.06.2019 23:57:50,353;697.5039063;697.788208;682.430542;1.162553072;1.07959497;2.121899128;2.087755442;-2.587273359;85.55532074;53.40748215;100.0437469;408.9599915;406.2030029;282.4703064;27699.13281;58.90000916
11.06.2019 23:58:05,394;697.5039063;697.788208;682.430542;1.162553072;1.07959497;2.122526884;2.106223583;-2.557151318;85.53964233;53.40748215;100.0398865;406.5599976;406.2749939;282.4703064;27699.15039;58.90000916
11.06.2019 23:58:20,434;697.4998169;697.7897339;682.430542;1.162553072;1.07959497;2.121585608;2.109831572;-2.851030111;85.54747772;53.40748215;100.0320663;404.519989;406.401001;283.1452637;27699.15039;58.90000916
11.06.2019 23:58:35,461;697.4998169;697.7897339;682.430542;1.162553072;1.07959497;2.122212887;2.175950766;-2.428033352;85.57100677;53.40748215;100.0348358;409.3200073;405.9500122;282.0788269;27699.15039;58.90000916
11.06.2019 23:58:50,510;697.50354;697.7897339;682.430542;1.162553072;1.07959497;2.121899128;2.073612452;-2.641147137;85.57100677;53.40748215;100.0208893;406.9200134;406.0220032;282.6165161;27699.15039;58.90000916
11.06.2019 23:59:05,551;697.50354;697.7897339;682.4378662;1.162553072;1.07959497;2.121585608;2.162469149;-2.65622282;85.56317139;53.40748215;100.0402527;407.1600037;406.0759888;282.6165161;27699.16602;58.83858871
11.06.2019 23:59:20,586;697.507019;697.7897339;682.4378662;1.162553072;1.07959497;2.122526884;2.133871317;-2.506032228;85.54747772;53.40748215;100.0396805;405.3599854;406.0759888;282.3315125;27699.16602;58.89330292
11.06.2019 23:59:35,617;697.4996338;697.7897339;682.4378662;1.162553072;1.07959497;2.122212887;2.133682489;-2.521094799;85.57884979;53.40748215;100.0400391;406.5599976;405.697998;282.3315125;27699.16602;58.89330292
11.06.2019 23:59:50,647;697.4996338;697.7897339;682.4378662;1.162553072;1.07959497;2.122840166;2.078204393;-2.490974188;85.54747772;53.40748215;100.0524521;407.7600098;405.4819946;282.3315125;27699.16602;58.89330292
12.06.2019 00:00:05,680;697.4996338;697.7897339;682.4378662;1.162553072;1.07959497;2.121899128;2.114953756;-2.220557451;85.54747772;53.40748215;100.0426025;406.5599976;405.428009;281.4747925;27699.18359;58.89330292
12.06.2019 00:00:20,712;697.4996338;697.7897339;682.4233398;1.162553072;1.07959497;2.121899128;2.117038727;-2.574079514;85.56317139;53.44050217;100.0254822;408.2399902;405.4819946;282.4344788;27699.18359;58.83651352
12.06.2019 00:00:35,747;697.505249;697.7897339;682.4432373;1.162553072;1.07959497;2.121585608;2.129527807;-2.481296062;85.56317139;53.40748215;100.030899;403.9200134;405.5360107;282.1417542;27699.18359;58.88661575
12.06.2019 00:00:50,786;697.505249;697.7897339;682.4432373;1.162553072;1.07959497;2.121899128;2.144617558;-2.466235161;85.54747772;53.40748215;100.01474;408.2399902;405.5360107;282.1417542;27699.18359;58.88661575
12.06.2019 00:01:05,817;697.505249;697.7897339;682.4337769;1.162553072;1.07959497;2.123153925;2.112108707;-2.677193642;85.54747772;53.37446594;100.005661;410.7600098;405.302002;282.8781128;27699.19922;58.88661575
12.06.2019 00:01:20,851;697.4981689;697.7897339;682.4337769;1.162553072;1.07959497;2.121899128;2.16059351;-2.577716351;85.54747772;53.40748215;99.98762512;411.8399963;404.1839905;282.4443359;27699.19922;58.88661575
12.06.2019 00:01:35,890;697.4981689;697.7905273;682.4337769;1.162553072;1.07959497;2.122526884;2.132549763;-2.398088455;85.55532074;53.40748215;99.85900116;409.5599976;403.4450073;282.0383911;27699.19922;58.88661575
12.06.2019 00:01:50,927;697.5028687;697.7905273;682.4337769;1.162553072;1.07959497;2.122212887;2.12082696;-2.413134813;85.57100677;53.40748215;99.87005615;409.2000122;403.1390076;282.0383911;27699.19922;58.88661575
12.06.2019 00:02:05,962;697.5028687;697.7905273;682.4337769;1.162553072;1.07959497;2.121899128;2.133871317;-2.428163052;85.57884979;53.40748215;99.88291931;408.8399963;403.1390076;282.0383911;27699.2168;58.8999939
12.06.2019 00:02:21,005;697.5028687;697.7905273;682.4337769;1.162553072;1.07959497;2.123153925;2.135570049;-2.368042946;85.56317139;53.40748215;99.83688354;410.519989;402.0400085;282.0383911;27699.2168;58.8999939
12.06.2019 00:02:36,036;697.5049438;697.7905273;682.4337769;1.162553072;1.07959497;2.122212887;2.161344051;-2.713732481;85.56317139;53.37446594;99.86810303;409.5599976;401.8240051;282.8544922;27699.2168;58.8999939
12.06.2019 00:02:51,069;697.5049438;697.7905273;682.4337769;1.162553072;1.07959497;2.122212887;2.144994259;-2.578928232;85.56317139;53.40748215;99.78471375;408.9599915;401.8240051;282.4885254;27699.2168;58.8999939
12.06.2019 00:03:06,107;697.5049438;697.7905273;682.4337769;1.162553072;1.07959497;2.122212887;2.072080374;-2.463340044;85.57100677;53.37446594;99.78520203;408.9599915;401.8240051;282.1746826;27699.23242;58.8999939
12.06.2019 00:03:21,150;697.4991455;697.7905273;682.4337769;1.162553072;1.07959497;2.123467922;2.107363224;-2.403173685;85.57100677;53.40748215;99.78829193;413.2799988;401.8599854;282.1746826;27699.23242;58.8999939
12.06.2019 00:03:36,194;697.5030518;697.7905273;682.4337769;1.162553072;1.084454656;2.123153925;2.091951132;-2.616081715;85.55532074;53.40748215;99.81368256;408.2399902;405.9679871;282.7121277;27699.23242;58.8999939
12.06.2019 00:03:51,227;697.5030518;697.7905273;682.4337769;1.162553072;1.084454656;2.123153925;2.132172346;-2.287313223;85.55532074;53.40748215;99.82888031;408;405.9500122;281.8191223;27699.23242;58.8999939
12.06.2019 00:04:06,255;697.5030518;697.7905273;682.4337769;1.162553072;1.084454656;2.123153925;2.112678051;-2.287025213;85.56317139;53.34139252;99.83579254;406.2000122;405.8959961;281.8183289;27699.25;58.8999939
12.06.2019 00:04:21,287;697.5030518;697.7905273;682.4337769;1.162553072;1.084454656;2.122212887;2.123098373;-2.870670319;85.56317139;53.37446594;99.82704926;405.1199951;406.2569885;283.2805481;27699.25;58.8999939
12.06.2019 00:04:36,316;697.5030518;697.7905273;682.4337769;1.162553072;1.084454656;2.122212887;2.095000029;-2.475101471;85.54747772;53.40748215;99.8297348;406.0799866;406.2749939;282.2066345;27699.25;58.8999939
12.06.2019 00:04:51,367;697.5030518;697.7905273;682.4337769;1.162553072;1.084454656;2.121899128;2.118175507;-2.702228308;85.56317139;53.37446594;99.85556793;406.2000122;406.6170044;282.7823486;27699.25;58.8999939
12.06.2019 00:05:06,406;697.5079956;697.7905273;682.4337769;1.162553072;1.084454656;2.122840166;2.090235472;-2.500959635;85.56317139;53.40748215;99.86930847;406.9200134;406.5809937;282.3585815;27699.26758;58.8999939
12.06.2019 00:05:21,444;697.5007324;697.7905273;682.4337769;1.162553072;1.084454656;2.122840166;2.148381948;-2.500959635;85.56317139;53.34139252;99.86528778;406.2000122;406.8510132;282.3585815;27699.26758;58.8999939
12.06.2019 00:05:36,485;697.5007324;697.7932739;682.4337769;1.162553072;1.084454656;2.122212887;2.123855352;-2.618626118;85.54747772;53.37446594;99.85637665;406.3200073;407.1579895;282.5963135;27699.26758;58.8999939
12.06.2019 00:05:51,517;697.5065308;697.7932739;682.4337769;1.162553072;1.080200315;2.121899128;2.170151234;-2.633684874;85.55532074;53.40748215;99.86422729;406.9200134;407.3919983;282.5963135;27699.26758;58.8999939
12.06.2019 00:06:06,551;697.5065308;697.7932739;682.4337769;1.162553072;1.080200315;2.121585608;2.097094774;-2.648770571;85.55532074;53.40748215;99.86876678;405.9599915;407.571991;282.5963135;27699.2832;58.8999939
