Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 00:06:21,593;697.5040283;697.7932739;682.4337769;1.162553072;1.080200315;2.121899128;2.105273485;-2.856283426;85.54747772;53.40748215;99.86278534;404.519989;407.5180054;283.2005005;27699.2832;58.8999939
12.06.2019 00:06:36,639;697.5040283;697.7932739;682.4337769;1.162553072;1.080200315;2.122212887;2.139153481;-2.559827805;85.54747772;53.40748215;99.86956787;404.2799988;407.3559875;282.4366455;27699.2832;58.8999939
12.06.2019 00:06:51,663;697.5040283;697.7932739;682.4337769;1.162553072;1.080200315;2.12127161;2.018496513;-2.520504951;85.54747772;53.37446594;99.88962555;405.8399963;407.8420105;282.2072754;27699.2832;58.83916855
12.06.2019 00:07:06,705;697.5040283;697.7932739;682.4337769;1.162553072;1.080200315;2.121585608;2.085465431;-2.505435944;85.53179169;53.40748215;99.87723541;403.5599976;407.7520142;282.2072754;27699.30078;58.83916855
12.06.2019 00:07:21,735;697.4990845;697.7932739;682.4337769;1.162553072;1.080200315;2.12127161;2.130094528;-2.520504951;85.53179169;53.40748215;99.88047791;404.6400146;407.6260071;282.2072754;27699.30078;58.80001068
12.06.2019 00:07:36,767;697.4990845;697.7932739;682.4337769;1.162553072;1.080200315;2.122212887;2.1425457;-2.612606764;85.53964233;53.40748215;99.91874695;405.480011;407.697998;282.5799561;27699.30078;58.80001068
12.06.2019 00:07:51,806;697.5050049;697.7932739;682.4337769;1.162553072;1.080200315;2.121585608;2.104133129;-2.526216269;85.53964233;53.40748215;99.91282654;404.7600098;407.5;282.2636719;27699.30078;58.80001068
12.06.2019 00:08:06,844;697.506958;697.7902222;682.4337769;1.162553072;1.080200315;2.122212887;2.131794453;-2.496119499;85.56317139;53.44050217;99.901474;405.480011;407.5899963;282.2636719;27699.31641;58.80001068
12.06.2019 00:08:21,879;697.506958;697.7902222;682.4337769;1.162553072;1.080200315;2.12127161;2.132927418;-2.496857882;85.53964233;53.40748215;99.9118042;404.7600098;407.697998;282.2636719;27699.31641;58.80001068
12.06.2019 00:08:36,904;697.506958;697.7902222;682.4337769;1.162553072;1.080200315;2.122212887;2.056346655;-2.248339176;85.55532074;53.40748215;99.89682007;405.8399963;407.6080017;281.7112427;27699.31641;58.80001068
12.06.2019 00:08:51,945;697.506958;697.7902222;682.4337769;1.162553072;1.080200315;2.122212887;2.153834343;-2.474487305;85.54747772;53.40748215;99.92547607;406.4400024;407.6619873;282.325531;27699.31641;58.80001068
12.06.2019 00:09:06,985;697.4996948;697.7902222;682.4337769;1.162553072;1.080200315;2.121899128;2.199444771;-2.489540815;85.53964233;53.44050217;99.93608093;406.5599976;407.4100037;282.325531;27699.33398;58.80001068
12.06.2019 00:09:22,032;697.5080566;697.7902222;682.4337769;1.162553072;1.080200315;2.121899128;2.056539059;-2.581813097;85.56317139;53.40748215;99.93772125;405.9599915;407.3919983;282.5761108;27699.33398;58.77954865
12.06.2019 00:09:37,059;697.5080566;697.7902222;682.4337769;1.162553072;1.080200315;2.121585608;2.136701822;-2.42454052;85.55532074;53.40748215;99.93915558;403.5599976;407.4819946;282.1081543;27699.33398;58.73858261
12.06.2019 00:09:52,093;697.5012817;697.7902222;682.4337769;1.162553072;1.080200315;2.121585608;2.133305073;-2.583150864;85.55532074;53.44050217;99.95578003;405.8399963;407.3919983;282.5388794;27699.33398;58.73858261
12.06.2019 00:10:07,131;697.5061646;697.7902222;682.4337769;1.162553072;1.080200315;2.12127161;2.104893446;-2.632300138;85.54747772;53.44050217;99.95307159;407.2799988;407.4819946;282.5388794;27699.34961;58.73858261
12.06.2019 00:10:22,167;697.4998169;697.7930908;682.4337769;1.162553072;1.080200315;2.122840166;2.106413603;-2.401867867;85.56317139;53.40748215;99.95189667;406.9200134;407.3919983;282.1176147;27699.34961;58.71866989
12.06.2019 00:10:37,199;697.5077515;697.7930908;682.4337769;1.162553072;1.080200315;2.122840166;2.095762014;-2.299981117;85.56317139;53.40748215;99.94482422;407.1600037;407.3919983;281.8408813;27699.34961;58.71866989
12.06.2019 00:10:52,235;697.501709;697.7930908;682.4337769;1.162553072;1.080200315;2.122526884;2.07782197;-2.540359974;85.55532074;53.37446594;99.96030426;404.8800049;407.3919983;282.4529419;27699.34961;58.70000839
12.06.2019 00:11:07,262;697.501709;697.7930908;682.4337769;1.162553072;1.080200315;2.123467922;2.076100349;-2.189950705;85.58670044;53.44050217;99.95772552;407.0400085;407.2659912;281.6235352;27699.36719;58.70000839
12.06.2019 00:11:22,300;697.5048218;697.7930908;682.4337769;1.162553072;1.080200315;2.122840166;2.110590696;-2.282385349;85.59454346;53.44050217;99.96657562;405.8399963;407.302002;281.7930908;27699.36719;58.70000839
12.06.2019 00:11:37,346;697.5048218;697.7930908;682.4337769;1.162553072;1.080200315;2.123781681;2.152894735;-2.382294416;85.56317139;53.40748215;99.95225525;407.1600037;407.0310059;282.1869812;27699.36719;58.74551773
12.06.2019 00:11:52,378;697.5048218;697.7930908;682.4337769;1.162553072;1.080200315;2.122840166;2.133116245;-2.660148382;85.57884979;53.44050217;99.92528534;406.6799927;406.7430115;282.8191223;27699.36719;58.74551773
12.06.2019 00:12:07,411;697.5048218;697.7930908;682.4337769;1.162553072;1.080200315;2.123467922;2.160218239;-2.630009651;85.57884979;53.44050217;99.95841217;404.6400146;407.0499878;282.8191223;27699.38281;58.71149063
12.06.2019 00:12:22,447;697.5048218;697.7930908;682.4337769;1.162553072;1.080200315;2.123467922;2.116280794;-2.323397636;85.59454346;53.40748215;99.95489502;406.2000122;406.868988;281.986084;27699.38281;58.71149063
12.06.2019 00:12:37,482;697.5048218;697.7930908;682.4337769;1.162553072;1.080200315;2.122526884;2.107933044;-2.638322592;85.57100677;53.40748215;99.9553833;406.3200073;406.8150024;282.7189636;27699.38281;58.71149063
12.06.2019 00:12:52,516;697.5048218;697.7930908;682.4337769;1.162553072;1.080200315;2.123467922;2.130472183;-2.593152523;85.58670044;53.40748215;99.97841644;405.2399902;406.8150024;282.7189636;27699.38281;58.72808456
12.06.2019 00:13:07,550;697.5067139;697.7930908;682.4337769;1.162553072;1.080200315;2.123467922;2.124423027;-2.317648411;85.56317139;53.40748215;99.95072937;407.8800049;406.7250061;281.970459;27699.40039;58.72808456
12.06.2019 00:13:22,585;697.5067139;697.7930908;682.4337769;1.162553072;1.080200315;2.122212887;2.124423027;-2.718549728;85.55532074;53.44050217;99.94820404;407.519989;406.6350098;282.8957825;27699.40039;58.70026779
12.06.2019 00:13:37,618;697.5067139;697.7930908;682.4337769;1.162553072;1.080200315;2.122212887;2.152894735;-2.472449303;85.56317139;53.40748215;99.95429993;408.6000061;406.4729919;282.2275696;27699.40039;58.70026779
12.06.2019 00:13:52,656;697.508667;697.7930908;682.4337769;1.162553072;1.080200315;2.122526884;2.085846901;-2.407645464;85.55532074;53.40748215;99.95444489;406.7999878;406.8150024;282.0925293;27699.40039;58.70026779
12.06.2019 00:14:07,697;697.508667;697.7930908;682.4337769;1.162553072;1.080200315;2.123153925;2.133682489;-2.487784147;85.57884979;53.40748215;99.94589233;407.8800049;406.9410095;282.3918152;27699.41602;58.70026779
12.06.2019 00:14:22,735;697.5095215;697.7930908;682.4337769;1.162553072;1.080200315;2.122526884;2.145747423;-2.51786232;85.56317139;53.44050217;99.9460144;404.7600098;406.9410095;282.3918152;27699.41602;58.70026779
12.06.2019 00:14:37,764;697.5031128;697.7930908;682.4337769;1.162553072;1.080200315;2.122526884;2.138022184;-2.51786232;85.57100677;53.40748215;99.94308472;406.2000122;406.9949951;282.3918152;27699.41602;58.70026779
12.06.2019 00:14:52,807;697.5031128;697.7930908;682.4337769;1.162553072;1.080200315;2.123467922;2.092523098;-2.512182951;85.56317139;53.40748215;99.96016693;404.2799988;406.8869934;282.4989929;27699.41602;58.73308182
12.06.2019 00:15:07,843;697.5031128;697.7930908;682.4337769;1.162553072;1.080200315;2.122840166;2.07801342;-2.637364864;85.56317139;53.44050217;99.96191406;406.7999878;407.1579895;282.7572327;27699.43359;58.70088577
12.06.2019 00:15:22,880;697.505188;697.7930908;682.4337769;1.162553072;1.080200315;2.121899128;2.148381948;-2.682590485;85.56317139;53.44050217;99.93940735;407.519989;407.1400146;282.7572327;27699.43359;58.70088577
12.06.2019 00:15:37,914;697.505188;697.7930908;682.4337769;1.162553072;1.080200315;2.121585608;2.117607355;-2.30725646;85.55532074;53.40748215;99.94380951;407.3999939;407.0310059;281.6974792;27699.43359;58.70088577
12.06.2019 00:15:52,954;697.4983521;697.7930908;682.4337769;1.162553072;1.080200315;2.122526884;2.157403231;-2.447299004;85.57100677;53.40748215;99.95970154;405.480011;406.9049988;282.2001953;27699.43359;58.70088577
12.06.2019 00:16:07,984;697.510437;697.7930908;682.4337769;1.162553072;1.080200315;2.122212887;2.115522385;-2.462373972;85.57884979;53.40748215;99.9437561;405.1199951;407.0499878;282.2001953;27699.44922;58.70088577
12.06.2019 00:16:23,015;697.5054932;697.7930908;682.4337769;1.162553072;1.080200315;2.123467922;2.10071063;-2.402191401;85.56317139;53.40748215;99.94237518;405.8399963;406.8869934;282.2001953;27699.44922;58.70088577
12.06.2019 00:16:38,057;697.5001831;697.7930908;682.4337769;1.162553072;1.080200315;2.122526884;2.1357584;-2.540382147;85.57884979;53.47357559;99.93597412;406.6799927;406.8330078;282.4530029;27699.44922;58.70088577
12.06.2019 00:16:53,091;697.5001831;697.7930908;682.4337769;1.162553072;1.080200315;2.123467922;2.134437561;-2.268199205;85.56317139;53.37446594;99.94534302;405.3599854;406.6530151;281.8361511;27699.44922;58.70088577
12.06.2019 00:17:08,130;697.5074463;697.7930908;682.4337769;1.162553072;1.080200315;2.122212887;2.116659641;-2.439573526;85.57100677;53.44050217;99.94461823;406.4400024;406.6170044;282.1383057;27699.4668;58.70088577
12.06.2019 00:17:23,161;697.5074463;697.7930908;682.4337769;1.162553072;1.080200315;2.122840166;2.10090065;-2.543461084;85.55532074;53.40748215;99.94346619;406.7999878;406.7430115;282.5021973;27699.4668;58.70088577
12.06.2019 00:17:38,199;697.5112305;697.7930908;682.4337769;1.162553072;1.080200315;2.123153925;2.107173204;-2.332979441;85.55532074;53.40748215;99.9330368;405;406.6350098;282.1165466;27699.4668;58.70088577
12.06.2019 00:17:53,235;697.5112305;697.7930908;682.4337769;1.162553072;1.080200315;2.123467922;2.130283356;-2.445131779;85.58670044;53.40748215;99.93955994;406.5599976;406.8150024;282.4622498;27699.4668;58.70088577
12.06.2019 00:18:08,268;697.5026855;697.7930908;682.4337769;1.162553072;1.080200315;2.122526884;2.168091536;-2.490246534;85.57884979;53.44050217;99.92637634;406.0799866;406.7969971;282.4622498;27699.48242;58.70088577
12.06.2019 00:18:23,299;697.5079956;697.7930908;682.4337769;1.162553072;1.080200315;2.122840166;2.106413603;-2.475211382;85.57884979;53.40748215;99.94294739;407.3999939;406.6530151;282.4622498;27699.48242;58.70088577
12.06.2019 00:18:38,343;697.5079956;697.7930908;682.4337769;1.162553072;1.080200315;2.124095201;2.036112785;-2.41506958;85.57884979;53.44050217;99.92581177;406.0799866;406.5270081;282.4622498;27699.48242;58.70088577
12.06.2019 00:18:53,381;697.5079956;697.7930908;682.4337769;1.162553072;1.080200315;2.124409199;2.115332842;-2.400022507;85.59454346;53.44050217;99.91723633;407.519989;406.8150024;282.4622498;27699.48242;58.70088577
12.06.2019 00:19:08,422;697.5079956;697.7930908;682.4337769;1.162553072;1.080200315;2.123781681;2.115332842;-2.461788893;85.61022949;53.44050217;99.95872498;410.6400146;406.8510132;282.630188;27699.5;58.70088577
12.06.2019 00:19:23,460;697.5018921;697.7930908;682.4337769;1.162553072;1.080200315;2.123781681;2.127826691;-2.256959438;85.60237885;53.44050217;99.94168091;405.8399963;406.9049988;281.8148499;27699.5;58.70088577
12.06.2019 00:19:38,505;697.5096436;697.7930908;682.4337769;1.162553072;1.080200315;2.123781681;2.088327885;-2.531862497;85.61807251;53.40748215;99.91242218;407.2799988;406.9769897;282.5617676;27699.5;58.70088577
12.06.2019 00:19:53,543;697.5096436;697.7930908;682.4337769;1.162553072;1.080200315;2.124409199;2.036112785;-2.795170546;85.60237885;53.40748215;99.92450714;406.3200073;406.9949951;283.3181152;27699.5;58.70088577
12.06.2019 00:20:08,584;697.5096436;697.7930908;682.4337769;1.162553072;1.080200315;2.125350237;2.089663267;-2.189922094;85.62592316;53.44050217;99.92650604;405.6000061;406.9590149;281.8364868;27699.51758;58.70088577
12.06.2019 00:20:23,615;697.5108032;697.7930908;682.4337769;1.162553072;1.080200315;2.125977993;2.114574432;-2.363561869;85.62592316;53.44050217;99.91564941;404.519989;407.0679932;282.3902283;27699.51758;58.70088577
12.06.2019 00:20:38,649;697.5108032;697.7930908;682.4337769;1.162553072;1.080200315;2.125036955;2.137833595;-2.310616732;85.62592316;53.44050217;99.90586853;408.9599915;407.0310059;282.3902283;27699.51758;58.70088577
12.06.2019 00:20:53,689;697.5046997;697.7930908;682.4337769;1.162553072;1.080200315;2.125350237;2.037271738;-2.3256073;85.64945221;53.44050217;99.92674255;406.5599976;407.1940002;282.3902283;27699.51758;58.70088577
12.06.2019 00:21:08,726;697.5046997;697.7930908;682.4337769;1.162553072;1.080200315;2.125350237;2.10204196;-2.3256073;85.63375854;53.40748215;99.9417038;405.3599854;407.2659912;282.3902283;27699.5332;58.70088577
12.06.2019 00:21:23,752;697.5120239;697.7930908;682.4337769;1.162553072;1.080200315;2.125036955;2.129338741;-2.379917145;85.6572876;53.44050217;99.93165588;406.4400024;407.3919983;282.660553;27699.5332;58.70088577
12.06.2019 00:21:38,790;697.5120239;697.7930908;682.4337769;1.162553072;1.080200315;2.125350237;2.125557661;-2.424965382;85.6572876;53.40748215;99.95094299;406.6799927;407.5180054;282.660553;27699.5332;58.70088577
12.06.2019 00:21:53,826;697.5050049;697.7930908;682.4337769;1.162553072;1.080200315;2.12691927;2.088327885;-2.349914312;85.6572876;53.44050217;99.96640015;404.2799988;407.1579895;282.660553;27699.5332;58.70088577
12.06.2019 00:22:08,856;697.5050049;697.7930908;682.4337769;1.162553072;1.080200315;2.125977993;2.167155027;-2.117956877;85.67298126;53.40748215;99.94877625;404.8800049;407.3200073;282.0289917;27699.55078;58.70088577
12.06.2019 00:22:23,893;697.5050049;697.7930908;682.4337769;1.162553072;1.080200315;2.126605272;2.050575733;-2.243150234;85.66513062;53.40748215;99.95231628;406.6799927;407.0859985;282.1274109;27699.55078;58.70088577
12.06.2019 00:22:38,930;697.5050049;697.7930908;682.4337769;1.162553072;1.080200315;2.127232552;2.111919165;-2.566027641;85.66513062;53.40748215;99.95569611;406.9200134;407.3380127;283.0874634;27699.55078;58.70088577
12.06.2019 00:22:53,962;697.5090942;697.7930908;682.4337769;1.162553072;1.080200315;2.126291513;2.121205807;-2.383994102;85.67298126;53.44050217;99.94068909;404.8800049;407.2120056;282.5514221;27699.55078;58.70088577
12.06.2019 00:23:08,999;697.5090942;697.7930908;682.4337769;1.163508892;1.080200315;2.127232552;2.089472294;-2.531285763;85.64945221;53.44050217;99.96760559;406.6799927;406.9949951;282.9929199;27699.56641;58.70088577
12.06.2019 00:23:24,034;697.5063477;697.7938232;682.4337769;1.163508892;1.080200315;2.125977993;2.107933044;-2.581677437;85.64160156;53.44050217;99.9552002;405.8399963;407.2659912;282.9664917;27699.56641;58.70088577
12.06.2019 00:23:39,065;697.5063477;697.7938232;682.4337769;1.163508892;1.080200315;2.126605272;2.111919165;-2.32232213;85.6572876;53.44050217;99.953125;406.0799866;406.9590149;282.3019409;27699.56641;58.70088577
12.06.2019 00:23:54,099;697.5083008;697.7938232;682.4337769;1.163508892;1.080200315;2.126291513;2.144617558;-2.508051634;85.6572876;53.44050217;99.98005676;404.1600037;406.9769897;282.9279785;27699.56641;58.70088577
12.06.2019 00:24:09,139;697.5092163;697.7938232;682.4337769;1.163508892;1.080200315;2.12691927;2.11362648;-2.478013515;85.67298126;53.44050217;99.96833801;406.0799866;406.7430115;282.9279785;27699.58398;58.70088577
12.06.2019 00:24:24,173;697.5092163;697.7938232;682.4337769;1.163508892;1.080200315;2.126291513;2.11438489;-2.585536957;85.64945221;53.44050217;99.95536041;405.8399963;406.5809937;283.2206726;27699.58398;58.70088577
12.06.2019 00:24:39,206;697.5030518;697.7938232;682.4417114;1.163508892;1.080200315;2.125977993;2.111349821;-2.169049978;85.67298126;53.44050217;99.95600891;405;406.6889954;281.9647522;27699.58398;58.70088577
12.06.2019 00:24:54,246;697.5030518;697.7938232;682.4417114;1.163508892;1.080200315;2.12691927;2.084319592;-2.563266993;85.64945221;53.44050217;99.9549408;406.2000122;406.6889954;283.1600342;27699.58398;58.70088577
12.06.2019 00:25:09,286;697.5089111;697.7938232;682.4282837;1.163508892;1.080200315;2.125977993;2.116659641;-2.302228689;85.64945221;53.44050217;99.96289063;404.8800049;406.868988;282.1618347;27699.59961;58.70088577
12.06.2019 00:25:24,326;697.5089111;697.7938232;682.4282837;1.163508892;1.080200315;2.125977993;2.109452009;-2.335455418;85.64160156;53.44050217;99.96935272;407.1600037;406.868988;282.1705933;27699.59961;58.70088577
12.06.2019 00:25:39,365;697.5018311;697.7938232;682.4282837;1.163508892;1.080200315;2.125663996;2.140472889;-2.543500662;85.64945221;53.44050217;99.95658112;405.1199951;407.0310059;282.9346924;27699.59961;58.70088577
12.06.2019 00:25:54,405;697.5101929;697.7938232;682.4358521;1.163508892;1.080200315;2.126605272;2.136324883;-2.570605755;85.64945221;53.44050217;99.94443512;406.4400024;406.9049988;283.0903015;27699.59961;58.70088577
12.06.2019 00:26:09,437;697.5018311;697.7938232;682.4358521;1.163508892;1.080200315;2.126605272;2.096523762;-2.248270512;85.64160156;53.44050217;99.94585419;403.4400024;407.0859985;282.2539978;27699.61719;58.70088577
12.06.2019 00:26:24,477;697.5076904;697.7938232;682.4358521;1.163508892;1.080200315;2.125663996;2.185848236;-2.532414198;85.66513062;53.44050217;99.96522522;403.2000122;407.1040039;282.904541;27699.61719;58.70088577
12.06.2019 00:26:39,513;697.5125732;697.7938232;682.4358521;1.163508892;1.080200315;2.125663996;2.078969479;-2.50233674;85.64160156;53.44050217;99.95301819;404.6400146;407.1040039;282.904541;27699.61719;58.70088577
12.06.2019 00:26:54,550;697.5075684;697.7938232;682.4358521;1.163508892;1.080200315;2.126605272;2.12215209;-2.487321615;85.63375854;53.44050217;99.95694733;405.6000061;407.1040039;282.904541;27699.61719;58.70088577
12.06.2019 00:27:09,591;697.5113525;697.7938232;682.4358521;1.163508892;1.080200315;2.125977993;2.165281296;-2.353367805;85.64945221;53.50659561;99.97100067;406.3200073;406.9410095;282.4583435;27699.63281;58.70088577
12.06.2019 00:27:24,632;697.5113525;697.7938232;682.4358521;1.163508892;1.080200315;2.126605272;2.096904278;-2.507648706;85.64160156;53.44050217;99.96870422;404.6400146;406.7250061;282.9598389;27699.63281;58.70088577
12.06.2019 00:27:39,665;697.5113525;697.7938232;682.4358521;1.163508892;1.080200315;2.125036955;2.121584415;-2.242835522;85.63375854;53.44050217;99.96918488;406.4400024;406.8150024;282.0353394;27699.63281;58.70088577
12.06.2019 00:27:54,704;697.5058594;697.7938232;682.4358521;1.163508892;1.084325433;2.125350237;2.10071063;-2.543536663;85.64160156;53.44050217;99.97820282;405.480011;406.9230042;282.8938904;27699.63281;58.70088577
12.06.2019 00:28:09,749;697.5058594;697.7938232;682.4358521;1.163508892;1.084325433;2.125977993;2.142734051;-2.544941664;85.64160156;53.44050217;99.96278381;405.3599854;406.9230042;282.8977356;27699.65039;58.70088577
12.06.2019 00:28:24,783;697.5133667;697.7938232;682.4358521;1.163508892;1.084325433;2.126291513;2.109452009;-2.213656425;85.63375854;53.44050217;99.98098755;407.7600098;406.9230042;282.1190186;27699.65039;58.70088577
12.06.2019 00:28:39,824;697.506958;697.7938232;682.4312744;1.163508892;1.084325433;2.126605272;2.171274424;-2.389082909;85.66513062;53.44050217;99.96652222;405.3599854;406.8869934;282.6371765;27699.65039;58.70088577
12.06.2019 00:28:54,860;697.506958;697.7938232;682.4312744;1.163508892;1.084325433;2.125663996;2.101471424;-2.439899445;85.66513062;53.44050217;99.953125;404.8800049;407.0679932;282.7754822;27699.65039;58.70088577
12.06.2019 00:29:09,896;697.5041504;697.7938232;682.4312744;1.163508892;1.084325433;2.125663996;2.117417812;-2.334214211;85.64160156;53.44050217;99.95233154;407.1600037;407.0679932;282.365387;27699.66602;58.70088577
12.06.2019 00:29:24,938;697.5041504;697.7938232;682.4312744;1.163508892;1.084325433;2.126605272;2.156651974;-2.488261461;85.64160156;53.44050217;99.9434433;405.480011;406.9230042;282.9071045;27699.66602;58.70088577
12.06.2019 00:29:39,980;697.5101318;697.7938232;682.4379272;1.163508892;1.084325433;2.126605272;2.14518261;-2.673685789;85.64945221;53.44050217;99.93933105;406.4400024;407.230011;283.3298035;27699.66602;58.70088577
12.06.2019 00:29:55,015;697.5101318;697.7938232;682.4379272;1.163508892;1.084325433;2.125977993;2.144805908;-2.228257418;85.66513062;53.44050217;99.974823;404.3999939;407.1040039;282.1179504;27699.66602;58.70088577
12.06.2019 00:30:10,050;697.5040894;697.7938232;682.4379272;1.163508892;1.084325433;2.125977993;2.109452009;-2.531063318;85.64945221;53.40748215;99.9564209;407.1600037;407.1940002;282.9417725;27699.68359;58.70088577
12.06.2019 00:30:25,080;697.5103149;697.7941895;682.4379272;1.163508892;1.080750227;2.12691927;2.091379166;-2.284938335;85.67298126;53.37446594;99.95497131;405;407.302002;282.2721558;27699.68359;58.70000839
12.06.2019 00:30:40,108;697.5045166;697.7941895;682.432373;1.163508892;1.080750227;2.125977993;2.10071063;-2.262504578;85.68081665;53.44050217;99.95574951;405.2399902;407.1040039;282.2111511;27699.68359;58.70000839
12.06.2019 00:30:55,143;697.5045166;697.7941895;682.432373;1.163508892;1.080750227;2.127232552;2.144994259;-2.20259285;85.67298126;53.44050217;99.94554138;405.8399963;407.1040039;282.2111511;27699.68359;58.70000839
12.06.2019 00:31:10,177;697.5111694;697.7941895;682.432373;1.163508892;1.080750227;2.126605272;2.100330114;-2.200564146;85.67298126;53.40748215;99.95569611;405.7200012;406.9769897;282.1241455;27699.69922;58.70000839
12.06.2019 00:31:25,208;697.5111694;697.7941895;682.432373;1.163508892;1.080750227;2.127232552;2.141792297;-2.388503075;85.68865967;53.37446594;99.90966034;406.0799866;406.5270081;282.7172546;27699.69922;58.70000839
12.06.2019 00:31:40,238;697.5083618;697.7941895;682.432373;1.163508892;1.080750227;2.127860308;2.150639057;-2.719794512;85.68865967;53.44050217;99.88558197;407.8800049;405.1570129;283.7010193;27699.69922;58.70000839
12.06.2019 00:31:55,278;697.5083618;697.7941895;682.432373;1.163508892;1.080750227;2.128173828;2.162281513;-2.237483501;85.7043457;53.44050217;99.90446472;409.6799927;405.3559875;282.3061218;27699.69922;58.70000839
12.06.2019 00:32:10,310;697.5083618;697.7941895;682.432373;1.163508892;1.080750227;2.127860308;2.072272062;-2.526581764;85.7043457;53.44050217;99.89241028;409.0799866;405.2290039;283.1749268;27699.7168;58.70000839
12.06.2019 00:32:25,348;697.5083618;697.7941895;682.432373;1.163508892;1.080750227;2.128173828;2.190136671;-2.256371737;85.69651031;53.44050217;99.9019165;404.8800049;405.4460144;282.47995;27699.7168;58.70000839
12.06.2019 00:32:40,381;697.5076904;697.7941895;682.432373;1.163508892;1.080750227;2.128173828;2.112488031;-2.213427305;85.69651031;53.44050217;99.91938782;407.3999939;405.5360107;282.2814636;27699.7168;58.70000839
12.06.2019 00:32:55,406;697.5076904;697.7941895;682.432373;1.163508892;1.080750227;2.12754631;2.157590866;-2.213427305;85.7043457;53.44050217;99.91907501;407.3999939;405.5539856;282.2814636;27699.7168;58.70000839
12.06.2019 00:33:10,432;697.5076904;697.7941895;682.432373;1.163508892;1.080750227;2.128488064;2.12177372;-2.604328394;85.71220398;53.47357559;99.92391205;407.1600037;405.7879944;283.4685364;27699.73242;58.70000839
12.06.2019 00:33:25,471;697.5076904;697.7941895;682.432373;1.163508892;1.080750227;2.128488064;2.130472183;-2.522513866;85.68865967;53.47357559;99.94692993;404.519989;405.6619873;283.1229553;27699.73242;58.70000839
12.06.2019 00:33:40,502;697.5057983;697.7941895;682.432373;1.163508892;1.080750227;2.12754631;2.132549763;-2.537636757;85.68865967;53.44050217;99.9411087;408.7200012;405.7340088;283.1641235;27699.73242;58.70000839
12.06.2019 00:33:55,546;697.5139771;697.7941895;682.432373;1.163508892;1.080750227;2.128173828;2.162281513;-2.269035816;85.68865967;53.47357559;99.91159058;407.6400146;405.4819946;282.5144348;27699.73242;58.70000839
12.06.2019 00:34:10,584;697.5139771;697.7941895;682.432373;1.163508892;1.080750227;2.127232552;2.123098373;-2.313998461;85.7043457;53.44050217;99.93707275;406.4400024;405.571991;282.5144348;27699.75;58.70000839
12.06.2019 00:34:25,615;697.5125122;697.7941895;682.4342041;1.163508892;1.080750227;2.127860308;2.074569464;-2.334373474;85.67298126;53.44050217;99.90343475;407.1600037;405.769989;282.6515808;27699.75;58.70000839
12.06.2019 00:34:40,650;697.506897;697.7941895;682.4342041;1.163508892;1.080750227;2.12754631;2.10375309;-2.049803019;85.68865967;53.44050217;99.92126465;407.519989;405.769989;281.8359375;27699.75;58.70000839
12.06.2019 00:34:55,691;697.506897;697.7941895;682.4342041;1.163508892;1.080750227;2.127860308;2.108502626;-2.343635559;85.68081665;53.44050217;99.93972778;407.0400085;405.8959961;282.6767883;27699.75;58.70000839
12.06.2019 00:35:10,728;697.5120239;697.7941895;682.4342041;1.163508892;1.080750227;2.12691927;2.122909069;-2.194197655;85.68865967;53.44050217;99.94596863;406.6799927;405.7879944;282.1476135;27699.76758;58.70000839
12.06.2019 00:35:25,760;697.5072632;697.7941895;682.4342041;1.163508892;1.080750227;2.12691927;2.108882427;-2.194197655;85.67298126;53.44050217;99.92671204;405.7200012;405.6080017;282.1476135;27699.76758;58.70000839
12.06.2019 00:35:40,795;697.5084229;697.7941895;682.4342041;1.163508892;1.080750227;2.127232552;2.129338741;-2.600737333;85.67298126;53.40748215;99.94255066;407.7600098;406.0759888;283.2949829;27699.76758;58.70000839
12.06.2019 00:35:55,833;697.5084229;697.7941895;682.4342041;1.163508892;1.080750227;2.12754631;2.098427296;-2.244355917;85.66513062;53.44050217;99.94084167;407.519989;405.8240051;282.3656616;27699.76758;58.70000839
12.06.2019 00:36:10,876;697.5084229;697.7946777;682.4342041;1.163508892;1.080750227;2.12754631;2.137079;-2.244355917;85.67298126;53.44050217;99.94650269;405.1199951;405.7520142;282.3656616;27699.7832;58.70000839
12.06.2019 00:36:25,908;697.5060425;697.7946777;682.4342041;1.163508892;1.080750227;2.127232552;2.047687292;-2.259339809;85.67298126;53.44050217;99.95304108;405.2399902;405.9679871;282.3656616;27699.7832;58.70000839
12.06.2019 00:36:40,949;697.5060425;697.7946777;682.4342041;1.163508892;1.080750227;2.126605272;2.057884455;-2.484811068;85.68865967;53.47357559;99.93392181;408.3599854;405.9140015;282.8977051;27699.7832;58.70000839
12.06.2019 00:36:55,982;697.5060425;697.7946777;682.4342041;1.163508892;1.080750227;2.12754631;2.114763975;-2.187926769;85.67298126;53.44050217;99.91129303;406.5599976;405.9140015;282.2120056;27699.7832;58.70000839
12.06.2019 00:37:11,025;697.5060425;697.7946777;682.4342041;1.163508892;1.080750227;2.126605272;2.147817612;-2.187926769;85.66513062;53.44050217;99.96240997;404.519989;406.0580139;282.2120056;27699.80078;58.67874527
12.06.2019 00:37:26,060;697.5060425;697.7946777;682.4342041;1.163508892;1.080750227;2.12754631;2.165093899;-2.404871941;85.68081665;53.40748215;99.95713806;408.1199951;406.1659851;282.8026733;27699.80078;58.67874527
12.06.2019 00:37:41,096;697.5116577;697.7946777;682.4342041;1.163508892;1.080750227;2.12691927;2.138022184;-2.205298662;85.68081665;53.44050217;99.93269348;407.1600037;406.1849976;282.1778564;27699.80078;58.69999313
12.06.2019 00:37:56,141;697.5116577;697.7946777;682.4342041;1.163508892;1.080750227;2.127232552;2.09671402;-2.808417797;85.69651031;53.40748215;99.9565506;407.0400085;406.3469849;283.86026;27699.80078;58.69999313
12.06.2019 00:38:11,181;697.5116577;697.7946777;682.4342041;1.163508892;1.080750227;2.127860308;2.095952272;-2.389061928;85.68865967;53.44050217;99.95132446;407.1600037;406.3469849;282.8004761;27699.81641;58.69999313
12.06.2019 00:38:26,213;697.5050659;697.7946777;682.4342041;1.163508892;1.080750227;2.12691927;2.116659641;-2.539254189;85.69651031;53.44050217;99.94623566;408;406.3829956;283.086792;27699.81641;58.69999313
12.06.2019 00:38:41,253;697.508667;697.7946777;682.4342041;1.163508892;1.080750227;2.128488064;2.11362648;-2.46417141;85.68865967;53.44050217;99.95556641;405.1199951;406.5629883;283.086792;27699.81641;58.69999313
12.06.2019 00:38:56,300;697.508667;697.7946777;682.4342041;1.163508892;1.080750227;2.12754631;2.084319592;-2.310546875;85.71220398;53.44050217;99.95184326;405.3599854;406.4909973;282.5458679;27699.81641;58.69999313
12.06.2019 00:39:11,337;697.5054932;697.7946777;682.4342041;1.163508892;1.080750227;2.127860308;2.133116245;-2.635223866;85.7043457;53.44050217;99.95903015;404.8800049;406.598999;283.4707642;27699.83398;58.69999313
12.06.2019 00:39:26,377;697.5120239;697.7946777;682.4342041;1.163508892;1.080750227;2.128488064;2.068056583;-2.227907896;85.71220398;53.44050217;99.96452332;406.9200134;406.32901;282.3208618;27699.83398;58.69999313
12.06.2019 00:39:41,409;697.5120239;697.7946777;682.4342041;1.163508892;1.080750227;2.128173828;2.126314163;-2.4338274;85.68081665;53.40748215;99.9539032;405.7200012;406.4909973;282.9632263;27699.83398;58.69999313
12.06.2019 00:39:56,441;697.5120239;697.7946777;682.4342041;1.163508892;1.080750227;2.127232552;2.181555986;-2.396706343;85.68081665;53.44050217;99.95526123;405.6000061;406.6170044;282.739624;27699.83398;58.69999313
12.06.2019 00:40:11,475;697.5085449;697.7946777;682.4342041;1.163508892;1.080750227;2.127860308;2.027023792;-2.411703587;85.67298126;53.44050217;99.96564484;405;406.6889954;282.739624;27699.84961;58.69999313
12.06.2019 00:40:26,508;697.512146;697.7946777;682.4342041;1.163508892;1.080750227;2.127232552;2.072080374;-2.396706343;85.68865967;53.44050217;99.94529724;405.8399963;406.6889954;282.739624;27699.84961;58.69999313
12.06.2019 00:40:41,547;697.512146;697.7946777;682.4342041;1.163508892;1.080750227;2.128173828;2.135381222;-2.351717949;85.7043457;53.44050217;99.98085785;404.8800049;406.9590149;282.739624;27699.84961;58.69999313
12.06.2019 00:40:56,577;697.5064697;697.7946777;682.4257813;1.163508892;1.080750227;2.12754631;2.123098373;-2.381701946;85.7043457;53.44050217;99.98065186;409.0799866;406.9949951;282.739624;27699.84961;58.69999313
12.06.2019 00:41:11,615;697.5100708;697.7946777;682.4257813;1.163508892;1.080750227;2.128488064;2.149510622;-2.27883625;85.69651031;53.44050217;99.98748016;408.3599854;407.0130005;282.7782593;27699.86719;58.63758469
12.06.2019 00:41:26,651;697.5072632;697.7946777;682.4332886;1.163508892;1.080750227;2.12754631;2.161719084;-2.10713172;85.69651031;53.47357559;99.97782898;405.9599915;407.0130005;282.1878662;27699.86719;58.63758469
12.06.2019 00:41:41,689;697.5072632;697.7946777;682.4332886;1.163508892;1.080750227;2.128488064;2.103182793;-2.412804842;85.7043457;53.44050217;99.98602295;405.7200012;407.0130005;283.1434021;27699.86719;58.63758469
12.06.2019 00:41:56,715;697.5072632;697.7946777;682.4332886;1.163508892;1.080750227;2.127232552;2.072654963;-2.169743538;85.7043457;53.44050217;99.97416687;404.1600037;406.8510132;282.317688;27699.86719;58.60009003
12.06.2019 00:42:11,750;697.5147095;697.7946777;682.4332886;1.163508892;1.080750227;2.128173828;2.109452009;-2.507765055;85.71220398;53.47357559;99.98802185;407.2799988;406.8510132;283.3612061;27699.88281;58.60009003
12.06.2019 00:42:26,776;697.5147095;697.7946777;682.4332886;1.163508892;1.080750227;2.128173828;2.152330875;-2.302305937;85.7043457;53.47357559;99.97719574;407.8800049;406.8510132;282.73703;27699.88281;58.60009003
12.06.2019 00:42:41,807;697.5100098;697.7946777;682.4332886;1.163508892;1.080750227;2.12754631;2.097285271;-2.332283974;85.71220398;53.47357559;100.0059357;404.8800049;407.0679932;282.73703;27699.88281;58.60009003
12.06.2019 00:42:56,849;697.5100098;697.7946777;682.4332886;1.163508892;1.080750227;2.12754631;2.118365049;-2.230370045;85.69651031;53.47357559;100.040123;404.519989;406.9410095;282.4594116;27699.88281;58.60009003
12.06.2019 00:43:11,898;697.5100098;697.7946777;682.4332886;1.163508892;1.080750227;2.128488064;2.134437561;-2.230370045;85.7043457;53.44050217;100.0184937;404.519989;407.0859985;282.4594116;27699.90039;58.60009003
12.06.2019 00:43:26,933;697.5100098;697.7946777;682.4332886;1.163508892;1.080750227;2.128488064;2.175763607;-2.185438156;85.7043457;53.44050217;100.0177383;406.0799866;406.9049988;282.4594116;27699.90039;58.60009003
12.06.2019 00:43:41,965;697.5100098;697.7946777;682.4332886;1.163508892;1.080750227;2.128488064;2.117038727;-2.425602436;85.7043457;53.44050217;99.99507904;407.3999939;406.9590149;283.1138611;27699.90039;58.60009003
12.06.2019 00:43:57,008;697.5159302;697.7946777;682.4332886;1.163508892;1.080750227;2.128488064;2.175015926;-2.470630169;85.7043457;53.47357559;100.0129623;406.3200073;406.9590149;283.1138611;27699.90039;58.60009003
12.06.2019 00:44:12,047;697.5090332;697.7946777;682.4332886;1.163508892;1.080750227;2.128488064;2.137456417;-2.090905428;85.7043457;53.47357559;100.0024261;406.9200134;407.0679932;282.2017822;27699.91602;58.60009003
12.06.2019 00:44:27,084;697.5090332;697.7946777;682.4332886;1.163508892;1.080750227;2.128173828;2.089091063;-2.046796083;85.71220398;53.47357559;99.98969269;404.2799988;407.1759949;282.0408325;27699.91602;58.60009003
12.06.2019 00:44:42,126;697.5090332;697.7946777;682.4332886;1.163508892;1.080750227;2.128488064;2.125179529;-2.311875582;85.71220398;53.47357559;99.97795105;405.8399963;407.1759949;282.6437378;27699.91602;58.60009003
12.06.2019 00:44:57,160;697.5150146;697.7946777;682.4356689;1.163508892;1.080750227;2.127860308;2.167529821;-2.341869116;85.68865967;53.44050217;100.023056;406.0799866;407.2659912;282.6437378;27699.91602;58.60009003
12.06.2019 00:45:12,197;697.5150146;697.7946777;682.4356689;1.163508892;1.080750227;2.128488064;2.086801529;-2.311875582;85.7043457;53.40748215;100.0310516;404.7600098;407.2659912;282.6437378;27699.93359;58.60009003
12.06.2019 00:45:27,233;697.5126343;697.7967529;682.4356689;1.163508892;1.080750227;2.128488064;2.146500349;-2.172588825;85.71220398;53.44050217;100.0535736;406.5599976;407.5;282.2643738;27699.93359;58.60009003
12.06.2019 00:45:42,260;697.5126343;697.7967529;682.4356689;1.163508892;1.080750227;2.128173828;2.122530699;-2.389651537;85.68865967;53.44050217;100.0469971;405;407.769989;282.8146973;27699.93359;58.55276871
12.06.2019 00:45:57,301;697.5016479;697.7967529;682.4356689;1.163508892;1.080750227;2.128801584;2.062493801;-2.359659433;85.71220398;53.44050217;100.0395966;402.7200012;407.697998;282.8146973;27699.93359;58.59485626
12.06.2019 00:46:12,343;697.5090942;697.7967529;682.4356689;1.163508892;1.080750227;2.128488064;2.141415358;-2.213716745;85.7043457;53.44050217;100.0315018;406.4400024;407.4639893;282.3764038;27699.94922;58.51969528
12.06.2019 00:46:27,384;697.5090942;697.7967529;682.427124;1.163508892;1.080750227;2.12754631;2.132360935;-2.258652925;85.7043457;53.44050217;100.0417328;403.4400024;407.4639893;282.3764038;27699.94922;58.51969528
12.06.2019 00:46:42,420;697.5126343;697.7967529;682.427124;1.163508892;1.080750227;2.128173828;2.053269625;-2.123669863;85.7043457;53.44050217;100.0548172;405.9599915;407.3919983;282.3764038;27699.94922;58.51969528
12.06.2019 00:46:57,455;697.5126343;697.7967529;682.427124;1.163508892;1.080750227;2.128173828;2.131794453;-2.383822918;85.7043457;53.44050217;100.0427017;406.3200073;407.3200073;283.0037842;27699.94922;58.51969528
12.06.2019 00:47:12,485;697.5161133;697.7967529;682.4375;1.163508892;1.080750227;2.128173828;2.090807438;-2.353820324;85.71220398;53.44050217;100.0531845;406.6799927;407.3200073;283.0037842;27699.9668;58.50101471
12.06.2019 00:47:27,521;697.5161133;697.7967529;682.4375;1.163508892;1.080750227;2.128173828;2.133305073;-2.17339468;85.7043457;53.44050217;100.0432968;405.480011;407.2479858;282.5119934;27699.9668;58.50101471
12.06.2019 00:47:42,558;697.5095825;697.7967529;682.4375;1.163508892;1.080750227;2.128488064;2.091569901;-2.387481689;85.71220398;53.44050217;100.0389175;403.6799927;407.2479858;282.7555542;27699.9668;58.50101471
12.06.2019 00:47:57,600;697.5095825;697.7967529;682.4375;1.163508892;1.080750227;2.128488064;2.144052505;-2.534912109;85.7043457;53.47357559;100.0339203;405;407.230011;283.238739;27699.9668;58.50101471
12.06.2019 00:48:12,640;697.5095825;697.7967529;682.4293823;1.163508892;1.080750227;2.128173828;2.092332602;-2.549957514;85.71220398;53.44050217;100.0298309;405.7200012;407.2479858;283.238739;27699.98242;58.50101471
12.06.2019 00:48:27,681;697.5124512;697.7967529;682.4293823;1.163508892;1.080750227;2.12754631;2.169589758;-2.293234348;85.7043457;53.47357559;100.0159149;405.1199951;407.230011;282.4581299;27699.98242;58.50101471
12.06.2019 00:48:42,714;697.5124512;697.7932129;682.4293823;1.163508892;1.080750227;2.12754631;2.09614253;-2.484940767;85.7043457;53.47357559;100.0191193;405.480011;407.230011;283.2206116;27699.98242;58.50101471
12.06.2019 00:48:57,754;697.5124512;697.7932129;682.4293823;1.162794352;1.080750227;2.128488064;2.118743896;-2.439894676;85.71220398;53.44050217;100.0443954;406.4400024;407.302002;283.2206116;27699.98242;58.50101471
12.06.2019 00:49:12,788;697.5126343;697.7932129;682.4349976;1.162794352;1.080750227;2.128173828;2.125746965;-2.330908298;85.68865967;53.44050217;100.0368958;405.6000061;407.1759949;282.8826599;27700;58.51115417
12.06.2019 00:49:27,827;697.5126343;697.7932129;682.4349976;1.162794352;1.080750227;2.12754631;2.124612093;-2.360898972;85.7043457;53.44050217;100.034935;405.3599854;407.1759949;282.8826599;27700;58.51115417
12.06.2019 00:49:42,865;697.5126343;697.7932129;682.4349976;1.162794352;1.080750227;2.128488064;2.135381222;-2.315919638;85.7043457;53.44050217;100.0470886;405.7200012;407.0499878;282.8826599;27700;58.55163193
12.06.2019 00:49:57,910;697.5126343;697.7932129;682.4349976;1.162794352;1.080750227;2.127860308;2.09385705;-2.345901489;85.7043457;53.44050217;100.0478668;406.2000122;406.9769897;282.8826599;27700;58.59184265
12.06.2019 00:50:12,945;697.5126343;697.7963257;682.4349976;1.162794352;1.080750227;2.128488064;2.104893446;-2.358140945;85.7043457;53.44050217;100.0498123;405.3599854;406.9769897;282.8826599;27700.01758;58.59184265
12.06.2019 00:50:27,984;697.5126343;697.7963257;682.4349976;1.162794352;1.080750227;2.128488064;2.124801159;-2.204493523;85.7043457;53.47357559;100.0395966;404.7600098;406.9769897;282.4640198;27700.01758;58.59184265
12.06.2019 00:50:43,009;697.5126343;697.7963257;682.4349976;1.162794352;1.080750227;2.128173828;2.087755442;-2.340819359;85.7043457;53.47357559;100.0341034;404.7600098;406.868988;282.7128906;27700.01758;58.59900665
12.06.2019 00:50:58,045;697.5044556;697.7963257;682.4349976;1.162794352;1.080750227;2.127860308;2.171274424;-2.325829983;85.68865967;53.47357559;100.040802;404.7600098;407.1759949;282.7128906;27700.01758;58.59900665
12.06.2019 00:51:13,083;697.5044556;697.7963257;682.4349976;1.162794352;1.080750227;2.12754631;2.132549763;-2.340819359;85.71220398;53.47357559;100.0175629;402.1199951;407.0859985;282.7128906;27700.0332;58.56958771
12.06.2019 00:51:28,112;697.5044556;697.7963257;682.4349976;1.162794352;1.080750227;2.128488064;2.155524969;-2.087467194;85.7043457;53.44050217;100.0529404;404.0400085;407.1040039;282.1451721;27700.0332;58.56958771
12.06.2019 00:51:43,150;697.5044556;697.7963257;682.4349976;1.162794352;1.080750227;2.12754631;2.14292264;-2.519146442;85.68865967;53.47357559;100.0482788;404.1600037;407.302002;282.9679871;27700.0332;58.59873199
12.06.2019 00:51:58,190;697.5083008;697.7963257;682.4349976;1.162794352;1.080750227;2.128173828;2.11590147;-2.218030453;85.68865967;53.50659561;100.0401993;406.5599976;407.3380127;282.2301025;27700.0332;58.54552841
12.06.2019 00:52:13,222;697.5083008;697.7963257;682.4349976;1.162794352;1.080750227;2.128488064;2.096333027;-2.25803709;85.68865967;53.47357559;100.0416641;405.1199951;407.5899963;282.3798523;27700.05078;58.50008392
12.06.2019 00:52:28,255;697.5083008;697.7963257;682.4272461;1.162794352;1.080750227;2.128173828;2.125557661;-2.364871264;85.69651031;53.47357559;100.0407181;407.3999939;407.428009;282.6298218;27700.05078;58.50008392
12.06.2019 00:52:43,286;697.5083008;697.7963257;682.4272461;1.162794352;1.080750227;2.12754631;2.073612452;-2.55939126;85.7043457;53.47357559;100.0375671;403.7999878;407.2659912;283.3408813;27700.05078;58.50008392
12.06.2019 00:52:58,332;697.5083008;697.7963257;682.4272461;1.162794352;1.080750227;2.12754631;2.071888924;-2.347874165;85.68865967;53.50659561;100.0514832;406.5599976;407.3739929;282.7648315;27700.05078;58.50008392
12.06.2019 00:53:13,379;697.5148926;697.7963257;682.430542;1.162794352;1.080750227;2.127860308;2.095000029;-2.641444206;85.7043457;53.47357559;100.0222168;406.7999878;407.4100037;283.6053772;27700.06641;58.50008392
12.06.2019 00:53:28,406;697.5082397;697.7963257;682.430542;1.162794352;1.080750227;2.128488064;2.111729383;-2.002298594;85.71220398;53.47357559;100.0283127;404.3999939;407.4639893;281.9457092;27700.06641;58.50008392
12.06.2019 00:53:43,439;697.5144043;697.7963257;682.430542;1.162794352;1.080750227;2.128173828;2.071122885;-2.170359135;85.69651031;53.50659561;100.0460663;405.9599915;407.6080017;282.3628845;27700.06641;58.50008392
12.06.2019 00:53:58,479;697.5090332;697.7963257;682.430542;1.162794352;1.080750227;2.12754631;2.04113245;-2.367288113;85.7043457;53.47357559;100.0313034;406.2000122;407.571991;282.8177185;27700.06641;58.50008392
12.06.2019 00:54:13,510;697.5090332;697.7963257;682.430542;1.162794352;1.080750227;2.12754631;2.173145294;-2.282560825;85.7043457;53.47357559;100.0391617;405.480011;407.571991;282.5869446;27700.08398;58.50008392
12.06.2019 00:54:28,545;697.5120239;697.7963257;682.4416504;1.162794352;1.080750227;2.128488064;2.046916485;-2.282560825;85.68865967;53.47357559;100.0334167;405.7200012;407.5899963;282.5869446;27700.08398;58.50008392
12.06.2019 00:54:43,581;697.5120239;697.7963257;682.4416504;1.162794352;1.080750227;2.12754631;2.101471424;-2.34862566;85.68865967;53.44050217;100.0415039;404.2799988;407.7340088;282.7668762;27700.08398;58.50008392
12.06.2019 00:54:58,616;697.5167236;697.7963257;682.4416504;1.162794352;1.080750227;2.127860308;2.101661444;-2.46214819;85.7043457;53.47357559;100.011673;405.480011;407.7520142;283.1169739;27700.08398;58.57924271
12.06.2019 00:55:13,658;697.5167236;697.7963257;682.430603;1.162794352;1.080750227;2.12754631;2.095380783;-2.307720423;85.7043457;53.47357559;100.0344238;405;407.7520142;282.6554565;27700.09961;58.50178909
12.06.2019 00:55:28,698;697.5105591;697.7963257;682.430603;1.162794352;1.080750227;2.128173828;2.141226768;-2.277748108;85.68865967;53.47357559;100.0211563;404.519989;407.8959961;282.6554565;27700.09961;58.58018494
12.06.2019 00:55:43,737;697.5105591;697.7963257;682.430603;1.162794352;1.080750227;2.128173828;2.144241095;-2.277748108;85.68865967;53.44050217;100.0201035;403.6799927;407.9869995;282.6554565;27700.09961;58.50181198
12.06.2019 00:55:58,781;697.5048828;697.7963257;682.430603;1.162794352;1.080750227;2.12754631;2.129716635;-2.307720423;85.68865967;53.44050217;100.0097427;404.1600037;407.9869995;282.6554565;27700.09961;58.50181198
12.06.2019 00:56:13,821;697.5130005;697.7963257;682.430603;1.162794352;1.080750227;2.128173828;2.17389369;-2.277748108;85.68865967;53.44050217;99.9990921;403.5599976;408.0769958;282.6554565;27700.11719;58.50181198
12.06.2019 00:56:28,855;697.5151367;697.7963257;682.430603;1.162794352;1.080750227;2.127860308;2.095762014;-2.186094999;85.68865967;53.44050217;100.0008087;404.2799988;408.0589905;282.3649597;27700.11719;58.50181198
12.06.2019 00:56:43,890;697.5067749;697.7963257;682.4343262;1.162794352;1.080750227;2.12754631;2.167904377;-2.20107317;85.7043457;53.44050217;100.0362396;403.6799927;408.0589905;282.3649597;27700.11719;58.50181198
12.06.2019 00:56:58,933;697.5067749;697.7963257;682.4343262;1.162794352;1.080750227;2.12754631;2.133682489;-2.399398804;85.7043457;53.44050217;100.0523453;403.4400024;408.401001;282.9051514;27700.11719;58.50181198
12.06.2019 00:57:13,965;697.5120239;697.7963257;682.4343262;1.162794352;1.080750227;2.128488064;2.049998283;-2.354400396;85.7043457;53.47357559;100.0457535;402.8399963;408.401001;282.9051514;27700.13281;58.50181198
12.06.2019 00:57:29,007;697.5068359;697.7963257;682.4343262;1.162794352;1.080750227;2.127232552;2.145558834;-2.165686369;85.71220398;53.47357559;100.0379028;404.2799988;408.401001;282.2278137;27700.13281;58.50181198
12.06.2019 00:57:44,046;697.5136108;697.7963257;682.4343262;1.162794352;1.080750227;2.128173828;2.157778502;-2.316471577;85.68865967;53.44050217;100.0452271;404.519989;408.4370117;282.6334534;27700.13281;58.50181198
12.06.2019 00:57:59,080;697.5109863;697.7963257;682.4343262;1.162794352;1.080750227;2.12754631;2.136324883;-2.438686609;85.71220398;53.44050217;100.0524292;402.480011;408.5809937;282.884552;27700.13281;58.50181198
12.06.2019 00:58:14,123;697.5109863;697.7963257;682.4343262;1.162794352;1.080750227;2.12754631;2.111919165;-2.291682482;85.7043457;53.47357559;100.0436325;403.6799927;408.5809937;282.484375;27700.15039;58.50181198
12.06.2019 00:58:29,153;697.5064087;697.7963257;682.4343262;1.162794352;1.080750227;2.128488064;2.113436699;-2.246723175;85.69651031;53.47357559;100.0420456;403.9200134;408.5809937;282.484375;27700.15039;58.50181198
12.06.2019 00:58:44,193;697.5064087;697.7963257;682.4343262;1.162794352;1.080750227;2.128801584;2.149134398;-2.146472931;85.7043457;53.47357559;100.0603485;404.1600037;408.4370117;282.2520142;27700.15039;58.50181198
12.06.2019 00:58:59,230;697.5064087;697.7963257;682.4343262;1.162794352;1.080750227;2.12754631;2.158904552;-2.206344128;85.7043457;53.44050217;100.0772552;406.2000122;408.4370117;282.2520142;27700.15039;58.50181198
12.06.2019 00:59:14,260;697.5064087;697.7963257;682.4343262;1.162794352;1.080750227;2.127232552;2.102992773;-2.441891432;85.71220398;53.44050217;100.0253448;405.7200012;408.0950012;282.8524475;27700.16602;58.50181198
12.06.2019 00:59:29,296;697.5117188;697.7963257;682.4343262;1.162794352;1.080750227;2.128488064;2.141038418;-2.602322578;85.7043457;53.47357559;100.02491;403.3200073;407.8599854;283.4528809;27700.16602;58.50181198
12.06.2019 00:59:44,337;697.5049438;697.7963257;682.4343262;1.162794352;1.080750227;2.128488064;2.136513233;-2.07004714;85.69651031;53.47357559;100.0077667;403.4400024;407.6619873;282.0031433;27700.16602;58.50181198
12.06.2019 00:59:59,379;697.5089722;697.7963257;682.4343262;1.162794352;1.080750227;2.128173828;2.11362648;-2.464130163;85.7043457;53.47357559;99.97596741;405.3599854;407.4639893;283.0355835;27700.16602;58.50181198
12.06.2019 01:00:14,412;697.5021362;697.7963257;682.4343262;1.162794352;1.080750227;2.12754631;2.059997559;-2.494159937;85.68865967;53.47357559;99.97160339;405.7200012;407.0859985;283.0355835;27700.18359;58.50181198
12.06.2019 01:00:29,451;697.5117798;697.7963257;682.4343262;1.162794352;1.080750227;2.12754631;2.09899807;-2.32068944;85.69651031;53.40748215;99.93915558;406.0799866;406.8510132;282.563324;27700.18359;58.50181198
12.06.2019 01:00:44,484;697.5117798;697.7963257;682.4286499;1.162794352;1.080750227;2.128173828;2.034567356;-2.290711164;85.7043457;53.47357559;99.90891266;405.7200012;406.9590149;282.563324;27700.18359;58.50001144
12.06.2019 01:00:59,524;697.505127;697.7963257;682.4286499;1.162794352;1.080750227;2.128488064;2.124423027;-2.275706053;85.7043457;53.44050217;99.89409637;406.5599976;406.9230042;282.563324;27700.18359;58.50001144
12.06.2019 01:01:14,557;697.5079346;697.7963257;682.4286499;1.162794352;1.080750227;2.128173828;2.04074645;-2.098204851;85.69651031;53.44050217;99.85770416;406.0799866;406.32901;282.0390625;27700.19922;58.50001144
12.06.2019 01:01:29,593;697.5123901;697.7963257;682.4329224;1.162794352;1.080750227;2.12754631;2.091188669;-2.724077463;85.71220398;53.47357559;99.83433533;406.2000122;406.3110046;283.661499;27700.19922;58.50001144
12.06.2019 01:01:44,622;697.5123901;697.7963257;682.4329224;1.162794352;1.080750227;2.128173828;2.122720003;-2.333443642;85.68865967;53.47357559;99.81596375;406.7999878;405.0130005;282.8432922;27700.19922;58.50001144
