Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 01:01:59,651;697.5087891;697.7963257;682.4329224;1.162794352;1.080750227;2.128488064;2.107743025;-2.31842947;85.68865967;53.44050217;99.79620361;408.1199951;404.7430115;282.8432922;27700.2168;58.50001144
12.06.2019 01:02:14,686;697.5087891;697.7963257;682.4329224;1.162794352;1.080750227;2.128488064;2.12215209;-2.31842947;85.7043457;53.47357559;99.81894684;407.1600037;404.5629883;282.8432922;27700.2168;58.50001144
12.06.2019 01:02:29,714;697.5087891;697.7963257;682.4329224;1.162794352;1.080750227;2.12754631;2.108882427;-2.617147923;85.68865967;53.44050217;99.81796265;408.9599915;404.2739868;283.5344238;27700.2168;58.50001144
12.06.2019 01:02:44,752;697.5025635;697.7963257;682.4329224;1.162794352;1.080750227;2.128488064;2.112108707;-2.314619541;85.68081665;53.47357559;99.82369995;409.4400024;404.2019958;282.8329163;27700.2168;58.50001144
12.06.2019 01:02:59,786;697.5105591;697.7963257;682.4329224;1.162794352;1.080750227;2.128488064;2.093285322;-2.387119293;85.69651031;53.47357559;99.92704773;408.2399902;405.6619873;283.0304871;27700.23242;58.50001144
12.06.2019 01:03:14,826;697.5105591;697.7942505;682.4329224;1.162794352;1.080750227;2.127860308;2.149886847;-2.303159237;85.68865967;53.47357559;99.83607483;406.9200134;405.8959961;282.6793518;27700.23242;58.50001144
12.06.2019 01:03:29,863;697.515564;697.7942505;682.4365234;1.162794352;1.080750227;2.127232552;2.205020666;-2.802102089;85.71220398;53.44050217;99.83779144;407.8800049;406.1480103;283.9563599;27700.23242;58.50001144
12.06.2019 01:03:44,902;697.515564;697.7942505;682.4365234;1.162794352;1.080750227;2.128173828;2.086992264;-2.325438499;85.7043457;53.47357559;99.83462524;407.0400085;406.32901;282.7808838;27700.23242;58.5248909
12.06.2019 01:03:59,935;697.5098267;697.7942505;682.4365234;1.162794352;1.080750227;2.128173828;2.117038727;-2.325438499;85.7043457;53.47357559;99.83324432;406.5599976;406.1849976;282.7808838;27700.25;58.5248909
12.06.2019 01:04:14,958;697.5115967;697.7942505;682.4365234;1.162794352;1.080750227;2.128488064;2.104323387;-2.10806632;85.7043457;53.47357559;99.86048126;407.7600098;406.2569885;282.2294312;27700.25;58.57793808
12.06.2019 01:04:30,004;697.5115967;697.7942505;682.4365234;1.162794352;1.080750227;2.128488064;2.133305073;-2.284402132;85.69651031;53.44050217;99.84947205;407.7600098;406.2929993;282.7099609;27700.25;58.57793808
12.06.2019 01:04:45,033;697.5149536;697.7942505;682.4365234;1.162794352;1.080750227;2.127860308;2.152330875;-2.39515686;85.68865967;53.44050217;99.86112976;408.6000061;406.2210083;282.9299927;27700.25;58.54289627
12.06.2019 01:05:00,073;697.5149536;697.7942505;682.4365234;1.162794352;1.080750227;2.128173828;2.119690895;-2.380162954;85.71220398;53.44050217;99.878479;407.1600037;406.2210083;282.9299927;27700.26758;58.59801483
12.06.2019 01:05:15,110;697.5149536;697.7942505;682.4315796;1.162794352;1.080750227;2.12754631;2.097285271;-2.410177469;85.68865967;53.44050217;99.88388824;407.0400085;406.2929993;282.9299927;27700.26758;58.59801483
12.06.2019 01:05:30,147;697.5149536;697.7942505;682.4315796;1.162794352;1.082043767;2.127232552;2.097856283;-2.425180197;85.7043457;53.47357559;99.87985229;408.6000061;406.3649902;282.9299927;27700.26758;58.59801483
12.06.2019 01:05:45,194;697.5106201;697.7942505;682.4315796;1.162794352;1.082043767;2.128173828;2.094428539;-2.380162954;85.7043457;53.47357559;99.88521576;407.0400085;406.4729919;282.9299927;27700.26758;58.57535172
12.06.2019 01:06:00,228;697.5106201;697.7942505;682.4315796;1.162794352;1.082043767;2.12754631;2.046723843;-2.439747095;85.71220398;53.44050217;99.897995;407.1600037;406.5629883;283.0105591;27700.2832;58.5568428
12.06.2019 01:06:15,258;697.5106201;697.7942505;682.4315796;1.162794352;1.082043767;2.128173828;2.090616703;-2.409734964;85.69651031;53.47357559;99.90176392;408.6000061;406.4370117;283.0105591;27700.2832;58.54958725
12.06.2019 01:06:30,289;697.5106201;697.7974243;682.4370117;1.162794352;1.082043767;2.12754631;2.109072208;-2.295238018;85.7043457;53.47357559;99.90433502;408.3599854;406.32901;282.6169434;27700.2832;58.54958725
12.06.2019 01:06:45,326;697.5081177;697.7974243;682.4370117;1.162794352;1.082043767;2.12754631;2.130850077;-2.351156473;85.7043457;53.47357559;99.88420105;406.7999878;406.4549866;282.6169434;27700.2832;58.54958725
12.06.2019 01:07:00,360;697.5081177;697.7974243;682.4370117;1.162794352;1.082043767;2.128173828;2.050383091;-2.321177244;85.71220398;53.47357559;99.88204193;407.6400146;406.4549866;282.6169434;27700.30078;58.50052643
12.06.2019 01:07:15,405;697.5081177;697.7974243;682.4370117;1.162794352;1.082043767;2.12754631;2.068631649;-2.646830797;85.69651031;53.50659561;99.88027954;406.4400024;406.4190063;283.4217834;27700.30078;58.50052643
12.06.2019 01:07:30,452;697.5057983;697.7974243;682.4370117;1.162794352;1.082043767;2.128488064;2.152518988;-2.287456989;85.71220398;53.47357559;99.90254211;406.7999878;406.6530151;282.5660095;27700.30078;58.50052643
12.06.2019 01:07:45,491;697.5057983;697.7974243;682.4310303;1.162794352;1.082043767;2.127232552;2.140284777;-2.347449541;85.7043457;53.47357559;99.90716553;406.6799927;406.7430115;282.5660095;27700.30078;58.50052643
12.06.2019 01:08:00,529;697.5093994;697.7974243;682.4310303;1.162794352;1.082043767;2.128173828;2.082982779;-2.363574505;85.69651031;53.47357559;99.90734863;406.3200073;406.7609863;282.7323914;27700.31641;58.50052643
12.06.2019 01:08:15,562;697.5123901;697.7974243;682.4310303;1.162794352;1.082043767;2.128173828;2.093666553;-2.442987919;85.68865967;53.50659561;99.89990234;406.9200134;406.7609863;282.9486084;27700.31641;58.50635147
12.06.2019 01:08:30,601;697.5123901;697.7955933;682.4310303;1.163759351;1.082043767;2.12754631;2.103373051;-2.234697819;85.7043457;53.47357559;99.89687347;406.7999878;406.868988;282.2998962;27700.31641;58.50635147
12.06.2019 01:08:45,644;697.5123901;697.7955933;682.4310303;1.163759351;1.082043767;2.12754631;2.143487692;-2.275594234;85.68865967;53.44050217;99.90396881;407.7600098;406.868988;282.634491;27700.31641;58.53672028
12.06.2019 01:09:00,685;697.5123901;697.7955933;682.4310303;1.163759351;1.082043767;2.127860308;2.157215357;-2.288872957;85.68081665;53.44050217;99.92370605;408.1199951;406.9049988;282.7115173;27700.33398;58.59726334
12.06.2019 01:09:15,719;697.5123901;697.7955933;682.4310303;1.163759351;1.082043767;2.128173828;2.147629261;-2.768892765;85.68865967;53.44050217;99.91462708;407.0400085;406.8869934;284.0603638;27700.33398;58.59726334
12.06.2019 01:09:30,755;697.506897;697.7955933;682.4400024;1.163759351;1.082043767;2.128173828;2.12877202;-2.368830204;85.68865967;53.44050217;99.9196701;404.7600098;406.9049988;282.9702148;27700.33398;58.59726334
12.06.2019 01:09:45,793;697.5109863;697.7955933;682.4400024;1.163759351;1.082043767;2.128488064;2.170151234;-2.348121405;85.69651031;53.44050217;99.91594696;407.7600098;406.7789917;282.7131348;27700.33398;58.59726334
12.06.2019 01:10:00,837;697.5109863;697.7955933;682.4400024;1.163759351;1.082043767;2.128173828;2.124612093;-2.363128424;85.7043457;53.47357559;99.92475128;407.2799988;406.67099;282.7131348;27700.34961;58.59726334
12.06.2019 01:10:15,878;697.5109863;697.7955933;682.4287109;1.163759351;1.082043767;2.12754631;2.036306143;-2.393133402;85.71220398;53.44050217;99.92932129;406.4400024;406.8150024;282.7131348;27700.34961;58.5482254
12.06.2019 01:10:30,924;697.5109863;697.7955933;682.4287109;1.163759351;1.082043767;2.128173828;2.129527807;-2.328609467;85.68865967;53.44050217;99.93928528;406.5599976;406.8150024;282.6191406;27700.34961;58.5482254
12.06.2019 01:10:45,953;697.5136108;697.7955933;682.4287109;1.163759351;1.082043767;2.128173828;2.133871317;-2.241259336;85.7043457;53.44050217;99.92554474;407.6400146;406.7430115;282.6191406;27700.34961;58.5482254
12.06.2019 01:11:00,992;697.5136108;697.7955933;682.4287109;1.163759351;1.082043767;2.128173828;2.114953756;-2.241259336;85.71220398;53.44050217;99.96040344;405.8399963;406.9769897;282.6191406;27700.36719;58.5482254
12.06.2019 01:11:16,027;697.5136108;697.7955933;682.4326172;1.163759351;1.082043767;2.127232552;2.161156416;-2.487976551;85.68081665;53.44050217;99.94350433;403.5599976;407.1579895;283.1687622;27700.36719;58.5482254
12.06.2019 01:11:31,054;697.515686;697.7955933;682.4326172;1.163759351;1.082043767;2.12754631;2.060381889;-2.208269596;85.68865967;53.44050217;99.94945526;406.2000122;407.0499878;282.4476624;27700.36719;58.5482254
12.06.2019 01:11:46,088;697.5106812;697.7955933;682.4326172;1.163759351;1.082043767;2.127860308;2.116659641;-2.494470358;85.68865967;53.47357559;99.94087219;406.0799866;407.2839966;283.2683105;27700.36719;58.50181198
12.06.2019 01:12:01,124;697.5106812;697.7955933;682.4326172;1.163759351;1.082043767;2.128488064;2.117796659;-2.464431047;85.7043457;53.47357559;99.93563843;405.480011;407.1940002;283.2683105;27700.38281;58.53444672
12.06.2019 01:12:16,160;697.5055542;697.7955933;682.4326172;1.163759351;1.082043767;2.128488064;2.112298727;-2.464431047;85.7043457;53.47357559;99.92517853;405;407.3559875;283.2683105;27700.38281;58.50011826
12.06.2019 01:12:31,201;697.5094604;697.7955933;682.4326172;1.163759351;1.082043767;2.12754631;2.10090065;-2.360296726;85.68865967;53.47357559;99.92251587;405.480011;407.571991;282.8618469;27700.38281;58.50011826
12.06.2019 01:12:46,230;697.5094604;697.7955933;682.4326172;1.163759351;1.082043767;2.128173828;2.047109127;-2.330304384;85.68865967;53.44050217;99.91661072;405.8399963;407.6619873;282.8618469;27700.38281;58.50011826
12.06.2019 01:13:01,264;697.5094604;697.7955933;682.4326172;1.163759351;1.082043767;2.127860308;2.120448351;-2.434396744;85.69651031;53.47357559;99.93951416;402.7200012;407.8959961;282.9024963;27700.40039;58.50011826
12.06.2019 01:13:16,303;697.5094604;697.7955933;682.4326172;1.163759351;1.082043767;2.12754631;2.161906719;-2.449419022;85.7043457;53.47357559;99.97084045;408.3599854;407.571991;282.9024963;27700.40039;58.50011826
12.06.2019 01:13:31,339;697.5094604;697.7955933;682.4326172;1.163759351;1.082043767;2.127860308;2.147064924;-2.270563602;85.7043457;53.44050217;99.96075439;405.2399902;407.7340088;282.4563904;27700.40039;58.50011826
12.06.2019 01:13:46,371;697.5119629;697.7955933;682.4326172;1.163759351;1.082043767;2.128488064;2.129716635;-2.52425313;85.69651031;53.47357559;99.94264221;405.1199951;407.697998;283.1062012;27700.40039;58.50011826
12.06.2019 01:14:01,403;697.505127;697.7955933;682.4326172;1.163759351;1.082043767;2.127860308;2.234641075;-2.183996439;85.69651031;53.47357559;99.93093109;405.3599854;407.6260071;282.2206726;27700.41602;58.50011826
12.06.2019 01:14:16,438;697.5111694;697.7955933;682.4326172;1.163759351;1.082043767;2.128173828;2.136136055;-2.266201973;85.69651031;53.47357559;99.91815948;404.7600098;407.6260071;282.4852905;27700.41602;58.50011826
12.06.2019 01:14:31,480;697.5111694;697.7955933;682.4326172;1.163759351;1.082043767;2.128173828;2.072463512;-2.281174421;85.7043457;53.44050217;99.90785217;403.4400024;407.6260071;282.4852905;27700.41602;58.50011826
12.06.2019 01:14:46,510;697.5111694;697.7955933;682.4419556;1.163759351;1.082043767;2.128173828;2.02450633;-2.266201973;85.68865967;53.47357559;99.92937469;403.7999878;407.6260071;282.4852905;27700.41602;58.50011826
12.06.2019 01:15:01,551;697.5111694;697.7955933;682.4419556;1.163759351;1.082043767;2.128173828;2.124233484;-2.692395687;85.7043457;53.44050217;99.92973328;406.2000122;407.5539856;283.645874;27700.43359;58.50011826
12.06.2019 01:15:16,583;697.5111694;697.7955933;682.4354858;1.163759351;1.082043767;2.128488064;2.12177372;-2.410642147;85.7043457;53.47357559;99.93087769;405.7200012;407.7160034;282.9195251;27700.43359;58.50011826
12.06.2019 01:15:31,623;697.5078125;697.7955933;682.4354858;1.163759351;1.080544353;2.12754631;2.159842968;-2.455687761;85.68865967;53.47357559;99.94976044;404.6400146;407.8599854;282.9195251;27700.43359;58.50011826
12.06.2019 01:15:46,649;697.5078125;697.7955933;682.4354858;1.163759351;1.080544353;2.12754631;2.092904091;-2.455687761;85.7043457;53.47357559;99.95553589;404.519989;407.9509888;282.9195251;27700.43359;58.50011826
12.06.2019 01:16:01,680;697.5036621;697.7955933;682.4354858;1.163759351;1.080544353;2.12754631;2.121205807;-2.289200544;85.69651031;53.44050217;99.97071838;405.8399963;407.9509888;282.5887756;27700.44922;58.50011826
12.06.2019 01:16:16,711;697.5126343;697.7955933;682.4354858;1.163759351;1.080544353;2.12754631;2.142357588;-2.470413208;85.68865967;53.40748215;99.95013428;403.2000122;407.9509888;282.9596252;27700.44922;58.50011826
12.06.2019 01:16:31,753;697.5092163;697.7955933;682.4354858;1.163759351;1.080544353;2.12754631;2.129338741;-2.470413208;85.68865967;53.47357559;99.94573212;404.8800049;407.9330139;282.9596252;27700.44922;58.50011826
12.06.2019 01:16:46,791;697.5092163;697.7955933;682.4354858;1.163759351;1.080544353;2.12754631;2.09385705;-2.306098223;85.68865967;53.44050217;99.94026184;405.2399902;407.8059998;282.5939331;27700.44922;58.50011826
12.06.2019 01:17:01,828;697.5092163;697.7955933;682.4354858;1.163759351;1.080544353;2.127232552;2.12215209;-2.641990662;85.7043457;53.50659561;99.96212769;402.9599915;407.9509888;283.3858032;27700.4668;58.50011826
12.06.2019 01:17:16,864;697.5092163;697.7955933;682.4354858;1.163759351;1.080544353;2.127860308;2.136701822;-2.550384521;85.7043457;53.40748215;99.94630432;404.1600037;407.9330139;283.2182617;27700.4668;58.50011826
12.06.2019 01:17:31,902;697.5134277;697.7955933;682.428772;1.163759351;1.080544353;2.12754631;2.100520372;-2.565424204;85.7043457;53.47357559;99.94509888;408.1199951;407.8059998;283.2182617;27700.4668;58.50011826
12.06.2019 01:17:46,946;697.5134277;697.7955933;682.428772;1.163759351;1.080544353;2.128488064;2.13122797;-2.44524169;85.7043457;53.47357559;99.96337128;405.3599854;407.9140015;283.2182617;27700.4668;58.50011826
12.06.2019 01:18:01,990;697.5134277;697.7955933;682.428772;1.163759351;1.080544353;2.128173828;2.180995703;-2.460261822;85.69651031;53.47357559;99.9544754;406.2000122;407.8959961;283.2182617;27700.48242;58.50011826
12.06.2019 01:18:17,024;697.5095825;697.7955933;682.428772;1.163759351;1.080544353;2.12754631;2.147817612;-2.460261822;85.68865967;53.47357559;99.97896576;406.2000122;408.1669922;283.2182617;27700.48242;58.50011826
12.06.2019 01:18:32,056;697.5095825;697.7955933;682.428772;1.163759351;1.080544353;2.128173828;2.156088591;-2.356625319;85.68865967;53.47357559;99.977005;403.6799927;408.1669922;282.9358215;27700.48242;58.50011826
12.06.2019 01:18:47,100;697.5095825;697.7955933;682.4328613;1.163759351;1.080544353;2.128488064;2.085083485;-2.341620445;85.68865967;53.47357559;99.98194885;402.6000061;408.2210083;282.9358215;27700.48242;58.50011826
12.06.2019 01:19:02,139;697.5095825;697.7955933;682.4328613;1.163759351;1.080544353;2.128488064;2.112488031;-2.341620445;85.68865967;53.47357559;99.98604584;401.3999939;408.1489868;282.9358215;27700.5;58.50011826
12.06.2019 01:19:17,175;697.5095825;697.7955933;682.4328613;1.163759351;1.080544353;2.12754631;2.132360935;-2.641866684;85.7043457;53.47357559;99.99385071;405.2399902;408.1489868;283.6311646;27700.5;58.50011826
12.06.2019 01:19:32,206;697.5142212;697.7955933;682.4328613;1.163759351;1.080544353;2.128173828;2.156839609;-2.562134504;85.7043457;53.47357559;99.98968506;407.0400085;408.32901;283.4958496;27700.5;58.50011826
12.06.2019 01:19:47,239;697.5142212;697.7955933;682.4328613;1.163759351;1.080544353;2.128488064;2.104323387;-2.292129278;85.69651031;53.47357559;99.96456909;405.8399963;408.131012;282.6784058;27700.5;58.50011826
12.06.2019 01:20:02,277;697.5087891;697.7955933;682.4328613;1.163759351;1.080544353;2.12754631;2.097665787;-2.59796977;85.71220398;53.44050217;99.96191406;402.8399963;408.2569885;283.3396606;27700.51758;58.50011826
12.06.2019 01:20:17,310;697.5;697.7955933;682.4328613;1.163759351;1.080544353;2.128173828;2.122530699;-2.295233727;85.71220398;53.44050217;99.94480133;405.2399902;408.1489868;282.5970764;27700.51758;58.50011826
12.06.2019 01:20:32,348;697.5125732;697.7955933;682.4328613;1.163759351;1.080544353;2.12754631;2.079734087;-2.590677738;85.7043457;53.47357559;99.92684937;404.0400085;408.1489868;283.4426575;27700.51758;58.50011826
12.06.2019 01:20:47,384;697.5065918;697.7955933;682.4328613;1.163759351;1.080544353;2.12754631;2.203162909;-2.386216879;85.7043457;53.47357559;99.94367218;406.4400024;408.2569885;282.7631226;27700.51758;58.50011826
12.06.2019 01:21:02,418;697.5143433;697.7955933;682.4328613;1.163759351;1.080544353;2.12754631;2.124612093;-2.386216879;85.7043457;53.44050217;99.94509125;404.6400146;408.2569885;282.7631226;27700.5332;58.50011826
12.06.2019 01:21:17,456;697.5084229;697.7955933;682.4328613;1.163759351;1.080544353;2.12754631;2.10375309;-2.359791517;85.7043457;53.47357559;99.93483734;406.2000122;408.2569885;282.8137817;27700.5332;58.50011826
12.06.2019 01:21:32,497;697.5084229;697.7955933;682.4328613;1.163759351;1.080544353;2.128488064;2.123666286;-2.359791517;85.7043457;53.47357559;99.94224548;404.3999939;408.2569885;282.8137817;27700.5332;58.50011826
12.06.2019 01:21:47,537;697.5084229;697.7955933;682.4328613;1.163759351;1.080544353;2.128488064;2.144052505;-2.212998629;85.71220398;53.40748215;99.93993378;403.0799866;408.2569885;282.4139099;27700.5332;58.50011826
12.06.2019 01:22:02,579;697.5084229;697.7955933;682.4328613;1.163759351;1.080544353;2.128173828;2.125936031;-2.257950783;85.7043457;53.44050217;99.95613861;405.2399902;408.2569885;282.4139099;27700.55078;58.50011826
12.06.2019 01:22:17,609;697.5084229;697.7955933;682.4328613;1.163759351;1.080544353;2.128488064;2.121963024;-2.577053547;85.7043457;53.47357559;99.93824005;404.1600037;408.3649902;283.4055481;27700.55078;58.50011826
12.06.2019 01:22:32,651;697.5084229;697.7955933;682.4328613;1.163759351;1.080544353;2.128488064;1.994954586;-2.344765425;85.71220398;53.47357559;99.9258728;403.7999878;408.2210083;282.7728271;27700.55078;58.50011826
12.06.2019 01:22:47,692;697.5084229;697.7955933;682.4328613;1.163083196;1.080544353;2.128488064;2.160030603;-2.344765425;85.69651031;53.47357559;99.95554352;405.3599854;408.1489868;282.7728271;27700.55078;58.50011826
12.06.2019 01:23:02,733;697.5084229;697.7955933;682.4328613;1.163083196;1.080544353;2.128173828;2.128393888;-2.359768391;85.7043457;53.47357559;99.94672394;404.2799988;408.2929993;282.7728271;27700.56641;58.50011826
12.06.2019 01:23:17,772;697.5150146;697.7955933;682.4328613;1.163083196;1.080544353;2.127860308;2.140472889;-2.489587069;85.69651031;53.44050217;99.94781494;405.480011;408.2210083;283.0855103;27700.56641;58.50011826
12.06.2019 01:23:32,804;697.5150146;697.7955933;682.4328613;1.163083196;1.080544353;2.128488064;2.114005566;-2.543748379;85.68865967;53.40748215;99.93871307;407.3999939;408.2210083;283.1920166;27700.56641;58.50011826
12.06.2019 01:23:47,838;697.5072021;697.7955933;682.4328613;1.163083196;1.080544353;2.127860308;2.107743025;-2.528713703;85.68865967;53.44050217;99.953125;404.0400085;408.2030029;283.1920166;27700.56641;58.50011826
12.06.2019 01:24:02,870;697.5117188;697.7955933;682.4328613;1.163083196;1.080544353;2.128173828;2.147253036;-2.481327057;85.69651031;53.44050217;99.95806885;401.7600098;408.3829956;283.1920166;27700.58398;58.50011826
12.06.2019 01:24:17,899;697.5117188;697.7955933;682.4328613;1.163083196;1.080544353;2.12754631;2.094238043;-2.312500715;85.71220398;53.44050217;99.96208191;403.5599976;408.6170044;282.7729492;27700.58398;58.50011826
12.06.2019 01:24:32,935;697.5117188;697.796875;682.4328613;1.163083196;1.080544353;2.12754631;2.132738829;-2.375859737;85.71220398;53.44050217;99.95088196;404.1600037;408.5450134;282.822998;27700.58398;58.46150589
12.06.2019 01:24:47,978;697.5117188;697.796875;682.4328613;1.163083196;1.080544353;2.127232552;2.121016264;-2.675822258;85.7043457;53.40748215;99.9525528;404.2799988;408.4370117;283.5989685;27700.58398;58.46150589
12.06.2019 01:25:03,009;697.5148926;697.796875;682.4328613;1.163083196;1.080544353;2.12754631;2.1334939;-2.393795252;85.68865967;53.44050217;99.95623779;402.2399902;408.32901;282.9944763;27700.59961;58.46150589
12.06.2019 01:25:18,045;697.5148926;697.796875;682.4328613;1.163083196;1.085606694;2.128488064;2.148758173;-2.393795252;85.68865967;53.47357559;99.94824982;403.5599976;408.6350098;282.9944763;27700.59961;58.49806595
12.06.2019 01:25:33,073;697.5122681;697.796875;682.4328613;1.163083196;1.085606694;2.128173828;2.099569082;-2.40880084;85.68865967;53.40748215;99.95556641;404.7600098;408.8519897;282.9944763;27700.59961;58.49806595
12.06.2019 01:25:48,097;697.5122681;697.796875;682.4328613;1.163083196;1.085606694;2.128173828;2.059229374;-2.40880084;85.7043457;53.44050217;99.9571991;403.7999878;408.9419861;282.9944763;27700.59961;58.49806595
12.06.2019 01:26:03,136;697.5070801;697.796875;682.4328613;1.163083196;1.085606694;2.12754631;2.130283356;-2.438825369;85.68865967;53.44050217;99.95536041;403.0799866;409.2479858;282.9944763;27700.61719;58.49806595
12.06.2019 01:26:18,169;697.5070801;697.796875;682.4328613;1.163083196;1.085606694;2.127860308;2.108502626;-2.198663712;85.68865967;53.44050217;99.96066284;403.7999878;409.428009;282.3811646;27700.61719;58.49806595
12.06.2019 01:26:33,203;697.5102539;697.796875;682.4370728;1.163083196;1.085606694;2.128488064;2.033407688;-2.233118773;85.68865967;53.47357559;99.96046448;407.0400085;405.7340088;282.5566406;27700.61719;58.43181992
12.06.2019 01:26:48,240;697.5102539;697.796875;682.4370728;1.163083196;1.085606694;2.12754631;2.187340498;-2.140871048;85.68865967;53.44050217;99.97306061;403.7999878;405.5899963;282.1829834;27700.61719;58.43181992
12.06.2019 01:27:03,276;697.5102539;697.796875;682.4370728;1.163083196;1.085606694;2.128488064;2.075143576;-2.497802019;85.68081665;53.44050217;99.96738434;406.6799927;405.769989;283.2778625;27700.63281;58.40346146
12.06.2019 01:27:18,305;697.5102539;697.796875;682.4370728;1.163083196;1.078721404;2.127860308;2.121584415;-2.171487331;85.69651031;53.44050217;99.95210266;406.5599976;405.8959961;282.3887329;27700.63281;58.49244308
12.06.2019 01:27:33,338;697.5102539;697.796875;682.4370728;1.163083196;1.078721404;2.128801584;2.114953756;-2.347121239;85.71220398;53.47357559;99.94789886;405.1199951;405.9500122;282.7523193;27700.63281;58.45855331
12.06.2019 01:27:48,375;697.5148315;697.796875;682.4370728;1.163083196;1.078721404;2.128173828;2.086801529;-2.868738413;85.7043457;53.44050217;99.94101715;402.1199951;406.1119995;284.0908508;27700.63281;58.45855331
12.06.2019 01:28:03,411;697.5148315;697.796875;682.4370728;1.163083196;1.078721404;2.12754631;2.099949837;-2.299067497;85.7043457;53.47357559;99.94833374;406.9200134;405.8420105;282.4582214;27700.65039;58.45855331
12.06.2019 01:28:18,444;697.506958;697.796875;682.4370728;1.163083196;1.078721404;2.12754631;2.087564707;-2.299067497;85.71220398;53.44050217;99.93506622;404.1600037;406.0939941;282.4582214;27700.65039;58.45855331
12.06.2019 01:28:33,480;697.5139771;697.796875;682.4318848;1.163083196;1.078721404;2.12754631;2.086228848;-2.52022028;85.7043457;53.47357559;99.97566223;404.8800049;406.2569885;283.0601807;27700.65039;58.49973679
12.06.2019 01:28:48,510;697.5139771;697.7940063;682.4318848;1.163083196;1.078721404;2.12754631;2.10394311;-2.288080454;85.68865967;53.47357559;99.97605133;405.3599854;406.0939941;282.5507507;27700.65039;58.49973679
12.06.2019 01:29:03,548;697.5110474;697.7940063;682.4318848;1.163083196;1.078721404;2.12754631;2.080307484;-2.248170853;85.7043457;53.40748215;99.9728241;408.1199951;405.9859924;282.5507507;27700.66602;58.49973679
12.06.2019 01:29:18,585;697.515625;697.7940063;682.4318848;1.163083196;1.078721404;2.12754631;2.131039143;-2.459981203;85.68865967;53.44050217;99.96264648;408.9599915;406.2929993;283.1277771;27700.66602;58.49973679
12.06.2019 01:29:33,630;697.515625;697.7940063;682.4318848;1.163083196;1.078721404;2.12754631;2.100520372;-2.272485495;85.68865967;53.47357559;99.95169067;405.2399902;406.401001;282.6169739;27700.66602;58.49973679
12.06.2019 01:29:48,671;697.5071411;697.7940063;682.4379272;1.163083196;1.078721404;2.128173828;2.082791805;-2.242518663;85.7043457;53.44050217;99.94378662;405.8399963;406.5809937;282.6169739;27700.66602;58.49973679
12.06.2019 01:30:03,703;697.5129395;697.7940063;682.4379272;1.163083196;1.083117127;2.128173828;2.135003805;-2.242518663;85.7043457;53.47357559;99.95600128;406.2000122;406.5450134;282.6169739;27700.68359;58.49973679
12.06.2019 01:30:18,747;697.5169678;697.7940063;682.4379272;1.163083196;1.083117127;2.128173828;2.102802753;-2.242518663;85.7043457;53.44050217;99.96645355;406.5599976;406.5809937;282.6169739;27700.68359;58.4656105
12.06.2019 01:30:33,788;697.5124512;697.7940063;682.4379272;1.163083196;1.083117127;2.128173828;2.022568464;-2.311863184;85.7043457;53.50659561;99.94992065;404.7600098;406.4370117;282.8059387;27700.68359;58.49998474
12.06.2019 01:30:48,832;697.5124512;697.7940063;682.4379272;1.163083196;1.083117127;2.12754631;2.105463743;-2.775432825;85.68865967;53.44050217;99.97505951;407.1600037;406.4729919;283.7672729;27700.68359;58.49998474
12.06.2019 01:31:03,869;697.5078735;697.7940063;682.4313965;1.163083196;1.083117127;2.127860308;2.158904552;-2.162134886;85.68865967;53.44050217;99.97648621;405.9599915;406.6170044;282.2201538;27700.69922;58.49998474
12.06.2019 01:31:18,906;697.5078735;697.7959595;682.4313965;1.163083196;1.083117127;2.128488064;2.080689907;-2.420714855;85.68865967;53.44050217;99.95567322;404.0400085;406.598999;282.9243469;27700.69922;58.49998474
12.06.2019 01:31:33,941;697.5078735;697.7959595;682.4313965;1.163083196;1.083117127;2.127860308;2.119312048;-2.450742245;85.7043457;53.50659561;99.95744324;404.7600098;406.3649902;282.9243469;27700.69922;58.49998474
12.06.2019 01:31:48,985;697.5142212;697.7959595;682.4313965;1.163083196;1.083117127;2.128173828;2.161719084;-2.288853168;85.69651031;53.47357559;99.97027588;405.3599854;406.4370117;282.5652466;27700.69922;58.49998474
12.06.2019 01:32:04,033;697.5085449;697.7959595;682.4313965;1.163083196;1.083117127;2.12754631;2.163781881;-2.549656153;85.71220398;53.47357559;99.97177887;406.9200134;406.67099;283.2431641;27700.7168;58.49998474
12.06.2019 01:32:19,063;697.5085449;697.7959595;682.4313965;1.163083196;1.083117127;2.128173828;2.126125336;-2.245583057;85.7043457;53.47357559;99.94878387;404.519989;406.67099;282.4968262;27700.7168;58.49998474
12.06.2019 01:32:34,107;697.5141602;697.7959595;682.4313965;1.163083196;1.083117127;2.127860308;2.079542875;-2.474669456;85.7043457;53.47357559;99.94523621;404.1600037;406.7969971;283.079895;27700.7168;58.49998474
12.06.2019 01:32:49,150;697.5123291;697.7959595;682.4313965;1.163083196;1.083117127;2.12754631;2.081072092;-2.447130442;85.7043457;53.47357559;99.95681763;404.1600037;406.8150024;282.9639893;27700.7168;58.49998474
12.06.2019 01:33:04,188;697.5048828;697.7959595;682.4313965;1.163083196;1.083117127;2.128173828;2.120637655;-2.417098045;85.68865967;53.44050217;99.94822693;404.8800049;406.9049988;282.9639893;27700.73242;58.49998474
12.06.2019 01:33:19,225;697.5048828;697.7959595;682.4313965;1.163083196;1.083117127;2.12754631;2.140096188;-2.182926893;85.7043457;53.47357559;99.97553253;405.480011;407.1400146;282.2445679;27700.73242;58.49998474
12.06.2019 01:33:34,261;697.5123291;697.7959595;682.4313965;1.163083196;1.083117127;2.127232552;2.10204196;-2.475031137;85.68081665;53.47357559;99.98011017;409.0799866;407.1220093;282.999115;27700.73242;58.49998474
12.06.2019 01:33:49,291;697.5123291;697.7959595;682.4313965;1.163083196;1.083117127;2.12754631;2.099569082;-2.460028887;85.7043457;53.47357559;99.98997498;405.9599915;406.9769897;282.999115;27700.73242;58.49998474
12.06.2019 01:34:04,322;697.5146484;697.7959595;682.4313965;1.163083196;1.083117127;2.128173828;2.135003805;-2.430003881;85.7043457;53.47357559;100.0045853;403.7999878;407.0310059;282.999115;27700.75;58.49998474
12.06.2019 01:34:19,361;697.5146484;697.7959595;682.4313965;1.163083196;1.07855165;2.127860308;2.12177372;-2.462050676;85.68081665;53.44050217;99.99408722;406.7999878;407.0679932;283.1698303;27700.75;58.49998474
12.06.2019 01:34:34,398;697.5096436;697.7959595;682.4313965;1.163083196;1.07855165;2.127232552;2.136701822;-2.202326298;85.68865967;53.47357559;99.95093536;404.1600037;406.8869934;282.3805237;27700.75;58.49998474
12.06.2019 01:34:49,439;697.5096436;697.7959595;682.4313965;1.163083196;1.07855165;2.12754631;2.137456417;-2.172363997;85.68865967;53.47357559;99.97117615;404.7600098;406.7430115;282.3805237;27700.75;58.49998474
12.06.2019 01:35:04,474;697.5096436;697.7959595;682.4384766;1.163083196;1.07855165;2.12754631;2.06613946;-2.211994648;85.7043457;53.47357559;99.96582031;403.5599976;406.8869934;282.4476624;27700.76758;58.49998474
12.06.2019 01:35:19,508;697.506897;697.7959595;682.4384766;1.163083196;1.07855165;2.128173828;2.090235472;-2.615797758;85.7043457;53.47357559;99.95618439;407.6400146;407.0310059;283.3286438;27700.76758;58.49998474
12.06.2019 01:35:34,552;697.506897;697.7959595;682.4384766;1.163083196;1.07855165;2.128488064;2.139530659;-2.298912525;85.68865967;53.47357559;99.97652435;403.7999878;407.1040039;282.384491;27700.76758;58.49998474
12.06.2019 01:35:49,587;697.5142822;697.7959595;682.4384766;1.163083196;1.07855165;2.127232552;2.088327885;-2.549290657;85.68081665;53.47357559;99.98885345;407.0400085;407.1040039;283.0249634;27700.76758;58.49998474
12.06.2019 01:36:04,619;697.5142822;697.7959595;682.4296875;1.163083196;1.07855165;2.12754631;2.081836462;-2.543724298;85.68865967;53.47357559;99.99369812;405.3599854;407.2839966;283.0506897;27700.7832;58.49998474
12.06.2019 01:36:19,648;697.5142822;697.7959595;682.4296875;1.163083196;1.07855165;2.12754631;2.083173752;-2.354355812;85.71220398;53.47357559;99.98765564;404.519989;407.1220093;282.8095703;27700.7832;58.49998474
12.06.2019 01:36:34,685;697.5119629;697.7959595;682.4296875;1.163083196;1.07855165;2.128173828;2.117038727;-2.324361086;85.68865967;53.47357559;99.97943115;405.2399902;407.2479858;282.8095703;27700.7832;58.49998474
12.06.2019 01:36:49,725;697.5129395;697.7959595;682.4296875;1.163083196;1.07855165;2.128488064;2.089472294;-2.427428484;85.71220398;53.47357559;99.97638702;402.9599915;407.230011;283.1312866;27700.7832;58.49998474
12.06.2019 01:37:04,757;697.5129395;697.7959595;682.4349976;1.163083196;1.07855165;2.127860308;2.146311998;-2.394602299;85.7043457;53.47357559;99.99452972;402.480011;407.5180054;282.9600525;27700.80078;58.49998474
12.06.2019 01:37:19,796;697.5129395;697.7959595;682.4349976;1.163083196;1.07855165;2.128488064;2.134248972;-2.179721117;85.7043457;53.47357559;99.96031952;404.1600037;407.5180054;282.4562378;27700.80078;58.49998474
12.06.2019 01:37:34,831;697.5129395;697.7959595;682.4349976;1.163083196;1.083916068;2.128173828;2.121395111;-2.200469017;85.7043457;53.40748215;99.97760773;402.480011;407.5899963;282.4719849;27700.80078;58.49998474
12.06.2019 01:37:49,859;697.5170898;697.7959595;682.4349976;1.163083196;1.083916068;2.12754631;2.123855352;-2.230426788;85.7043457;53.47357559;99.99565125;403.3200073;407.5899963;282.4719849;27700.80078;58.49998474
12.06.2019 01:38:04,905;697.5129395;697.7959595;682.4349976;1.163083196;1.083916068;2.12754631;2.122341394;-2.230426788;85.68865967;53.47357559;99.98687744;403.0799866;407.3739929;282.4719849;27700.81641;58.49998474
12.06.2019 01:38:19,941;697.5129395;697.7959595;682.4349976;1.163083196;1.083916068;2.128488064;2.138587713;-2.217499971;85.68865967;53.44050217;99.96353149;404.0400085;407.4819946;282.5592041;27700.81641;58.49998474
12.06.2019 01:38:34,976;697.5056152;697.7959595;682.4349976;1.163083196;1.083916068;2.127860308;2.133871317;-2.217499971;85.68865967;53.47357559;99.97615051;402.2399902;407.230011;282.5592041;27700.81641;58.49998474
12.06.2019 01:38:50,012;697.510437;697.7959595;682.4349976;1.163083196;1.083916068;2.128801584;2.163594246;-2.441245317;85.71220398;53.47357559;99.97766113;403.7999878;407.3559875;283.2098083;27700.81641;58.49998474
12.06.2019 01:39:05,046;697.5028076;697.7959595;682.4349976;1.163083196;1.083916068;2.128488064;2.042096853;-2.274875641;85.68081665;53.44050217;99.97956085;403.6799927;407.5360107;282.4460144;27700.83398;58.49998474
12.06.2019 01:39:20,083;697.5028076;697.7959595;682.4349976;1.163083196;1.083916068;2.128173828;2.115332842;-2.637548923;85.68081665;53.47357559;99.97422791;405;407.7520142;283.3923645;27700.83398;58.49998474
12.06.2019 01:39:35,122;697.5090332;697.7959595;682.4349976;1.163083196;1.083916068;2.12754631;2.129905462;-2.467063189;85.7043457;53.47357559;99.94724274;405.480011;407.5180054;282.8466187;27700.83398;58.49998474
12.06.2019 01:39:50,154;697.5090332;697.7959595;682.4349976;1.163083196;1.083916068;2.127860308;2.109072208;-2.452055216;85.7043457;53.44050217;99.95111847;405;407.5180054;282.8466187;27700.83398;58.49998474
12.06.2019 01:40:05,187;697.5090332;697.7940674;682.4349976;1.163083196;1.083916068;2.128173828;2.136324883;-2.11503458;85.71220398;53.47357559;99.96722412;404.519989;407.5180054;281.9700317;27700.84961;58.49998474
12.06.2019 01:40:20,224;697.5090332;697.7940674;682.4349976;1.163083196;1.083916068;2.127232552;2.182302713;-2.317380428;85.7043457;53.44050217;99.99625397;404.519989;407.5899963;282.398468;27700.84961;58.49998474
12.06.2019 01:40:35,251;697.5152588;697.7940674;682.4349976;1.163083196;1.08219552;2.128173828;2.111539602;-2.52969265;85.68865967;53.47357559;99.99150848;403.7999878;407.6260071;283.3362122;27700.84961;58.43527222
12.06.2019 01:40:50,288;697.5152588;697.7940674;682.4349976;1.163083196;1.08219552;2.12754631;2.118554592;-2.431701422;85.68865967;53.50659561;99.98369598;404.2799988;407.5899963;282.9874878;27700.84961;58.43527222
12.06.2019 01:41:05,332;697.5113525;697.7940674;682.4349976;1.163083196;1.08219552;2.128488064;2.115332842;-2.105302811;85.71220398;53.50659561;100.0009308;400.9200134;407.7340088;282.2207336;27700.86719;58.43527222
12.06.2019 01:41:20,360;697.5113525;697.7940674;682.4349976;1.163083196;1.08219552;2.128488064;2.142169237;-2.105302811;85.71220398;53.50659561;99.98744965;402.6000061;407.7340088;282.2207336;27700.86719;58.40003586
12.06.2019 01:41:35,403;697.5113525;697.7940674;682.4349976;1.163083196;1.08219552;2.128488064;2.090807438;-2.042859077;85.69651031;53.44050217;99.97834015;405.8399963;407.7340088;282.0505981;27700.86719;58.40003586
12.06.2019 01:41:50,449;697.5063477;697.7940674;682.4304199;1.163083196;1.08219552;2.12754631;2.106413603;-2.223723888;85.71220398;53.44050217;100.0004959;403.5599976;407.9689941;282.4210205;27700.86719;58.42337418
12.06.2019 01:42:05,494;697.5108643;697.7940674;682.4304199;1.163083196;1.08219552;2.127860308;2.12215209;-2.075983763;85.7043457;53.47357559;100.0200119;402.2399902;407.7879944;282.0593872;27700.88281;58.40000916
12.06.2019 01:42:20,537;697.5108643;697.7940674;682.4304199;1.163083196;1.08219552;2.128488064;2.156276464;-2.506621122;85.71220398;53.47357559;99.97011566;405.480011;408.0230103;283.1915588;27700.88281;58.40000916
12.06.2019 01:42:35,569;697.513855;697.7940674;682.4304199;1.163083196;1.08219552;2.12754631;2.134814978;-2.408142805;85.7043457;53.40748215;99.99182129;404.8800049;407.8599854;282.9233398;27700.88281;58.40000916
12.06.2019 01:42:50,608;697.513855;697.7940674;682.4304199;1.163083196;1.08219552;2.128173828;2.167342424;-2.187358141;85.71220398;53.47357559;99.98542023;403.5599976;408.131012;282.4035645;27700.88281;58.40000916
12.06.2019 01:43:05,648;697.513855;697.7940674;682.4304199;1.163083196;1.08219552;2.12754631;2.146876574;-2.217315435;85.69651031;53.47357559;99.99961853;403.9200134;408.2030029;282.4035645;27700.90039;58.40000916
12.06.2019 01:43:20,681;697.513855;697.7940674;682.4304199;1.163083196;1.08219552;2.127860308;2.048265219;-2.448585272;85.7043457;53.47357559;99.99282074;402.2399902;408.2030029;283.0744019;27700.90039;58.40000916
12.06.2019 01:43:35,717;697.508728;697.7940674;682.4342651;1.163083196;1.08219552;2.128173828;2.094238043;-2.387220383;85.7043457;53.47357559;99.99518585;402.8399963;408.2030029;282.9480896;27700.90039;58.40000916
12.06.2019 01:43:50,750;697.508728;697.7940674;682.4342651;1.163083196;1.08219552;2.128173828;2.134060144;-2.158340216;85.7043457;53.47357559;100.0046082;401.519989;408.2390137;282.3244934;27700.90039;58.40000916
12.06.2019 01:44:05,792;697.508728;697.7940674;682.4342651;1.163083196;1.08219552;2.127860308;2.149886847;-2.437824249;85.7043457;53.47357559;100.0345993;402.480011;408.2390137;283.0450745;27700.91602;58.40000916
12.06.2019 01:44:20,831;697.5119629;697.7940674;682.4342651;1.163083196;1.08219552;2.12754631;2.105083466;-2.175803185;85.7043457;53.44050217;100.027359;403.3200073;408.3110046;282.2904968;27700.91602;58.40000916
12.06.2019 01:44:35,859;697.5119629;697.7966919;682.4342651;1.163083196;1.08219552;2.127860308;2.110970497;-2.264190912;85.68865967;53.47357559;100.0405121;403.6799927;407.9869995;282.572113;27700.91602;58.40000916
12.06.2019 01:44:50,893;697.5153809;697.7966919;682.4342651;1.163083196;1.08219552;2.127860308;2.070356607;-2.56669569;85.68865967;53.47357559;100.0468521;405.480011;407.9869995;283.3961182;27700.91602;58.40000916
12.06.2019 01:45:05,936;697.5153809;697.7966919;682.4342651;1.163083196;1.08219552;2.127860308;2.151202917;-2.334103107;85.68865967;53.47357559;100.0517273;402.2399902;408.0409851;282.7625122;27700.93359;58.40000916
12.06.2019 01:45:20,972;697.5153809;697.7966919;682.4342651;1.163083196;1.08219552;2.127860308;2.086228848;-2.177046299;85.7043457;53.47357559;100.0393143;403.2000122;408.2210083;282.3346863;27700.93359;58.40000916
12.06.2019 01:45:35,997;697.5089722;697.7966919;682.4342651;1.163083196;1.08219552;2.127860308;2.167716742;-2.447845459;85.68865967;53.50659561;100.0219574;403.9200134;408.1489868;283.0723572;27700.93359;58.40000916
12.06.2019 01:45:51,038;697.5089722;697.7966919;682.4342651;1.163083196;1.08219552;2.128488064;2.137833595;-2.417835236;85.7043457;53.47357559;100.0511703;404.0400085;408.4549866;283.0723572;27700.93359;58.40000916
12.06.2019 01:46:06,080;697.5089722;697.7966919;682.4342651;1.163083196;1.08219552;2.12754631;2.142357588;-2.238828421;85.68865967;53.47357559;100.0304489;403.6799927;408.2749939;282.4621887;27700.94922;58.40000916
12.06.2019 01:46:21,124;697.5089722;697.7966919;682.4342651;1.163083196;1.08219552;2.127232552;2.099949837;-2.523535728;85.67298126;53.50659561;100.0534439;402.3599854;408.0409851;283.0904846;27700.94922;58.40000916
12.06.2019 01:46:36,157;697.5089722;697.7920532;682.4342651;1.163083196;1.08219552;2.12691927;2.092332602;-2.538540125;85.67298126;53.44050217;100.0232925;405;407.9869995;283.0904846;27700.94922;58.40000916
12.06.2019 01:46:51,199;697.5159302;697.7920532;682.4342651;1.163083196;1.08219552;2.125977993;2.121205807;-2.583648443;85.6572876;53.50659561;100.0278397;405.7200012;407.9869995;283.0904846;27700.94922;58.44963837
12.06.2019 01:47:06,230;697.5159302;697.7920532;682.4342651;1.163083196;1.08219552;2.126605272;2.124044657;-2.442670584;85.67298126;53.47357559;100.0251389;403.0799866;407.9869995;282.7886963;27700.9668;58.40023804
12.06.2019 01:47:21,270;697.5159302;697.7920532;682.4342651;1.163083196;1.08219552;2.12754631;2.099569082;-2.529504776;85.67298126;53.50659561;100.0116882;403.0799866;407.9869995;283.1476746;27700.9668;58.40023804
12.06.2019 01:47:36,307;697.5097046;697.7920532;682.4342651;1.163083196;1.08219552;2.12691927;2.109262228;-2.387053013;85.67298126;53.50659561;100.014534;403.7999878;407.9140015;282.6781921;27700.9668;58.40023804
12.06.2019 01:47:51,353;697.5130615;697.7954102;682.4342651;1.163083196;1.08219552;2.12691927;2.09975934;-2.058360815;85.67298126;53.50659561;100.0065536;405;408.0050049;281.8588867;27700.9668;58.40023804
12.06.2019 01:48:06,398;697.5130615;697.7954102;682.4342651;1.163083196;1.08219552;2.127232552;2.123855352;-2.351729631;85.69651031;53.50659561;99.98287201;402.7200012;407.7520142;282.6983948;27700.98242;58.40023804
12.06.2019 01:48:21,440;697.5130615;697.7954102;682.4342651;1.163083196;1.08219552;2.127860308;2.138399363;-2.321736097;85.69651031;53.47357559;99.97379303;404.519989;407.697998;282.6983948;27700.98242;58.40023804
12.06.2019 01:48:36,482;697.5130615;697.7954102;682.4342651;1.163083196;1.08219552;2.127232552;2.134437561;-2.351729631;85.68081665;53.47357559;99.98059845;405;407.697998;282.6983948;27700.98242;58.40023804
12.06.2019 01:48:51,517;697.5105591;697.7954102;682.4342651;1.163083196;1.08219552;2.127232552;2.112678051;-2.351729631;85.68081665;53.50659561;99.9914093;403.7999878;407.7879944;282.6983948;27700.98242;58.40023804
12.06.2019 01:49:06,550;697.5105591;697.7954102;682.4342651;1.163083196;1.08219552;2.128173828;2.172958612;-2.010024309;85.69651031;53.47357559;100.012291;405.3599854;407.7879944;281.8900146;27701;58.40023804
12.06.2019 01:49:21,585;697.5105591;697.7954102;682.4342651;1.163083196;1.08219552;2.128173828;2.097285271;-2.781224012;85.69651031;53.47357559;100.0024948;405.480011;407.7340088;283.9908142;27701;58.40023804
12.06.2019 01:49:36,623;697.5105591;697.7954102;682.4342651;1.163083196;1.08219552;2.128173828;2.139907598;-2.105977774;85.69651031;53.47357559;99.98680115;402.7200012;407.7160034;282.1513977;27701;58.40023804
12.06.2019 01:49:51,657;697.5105591;697.7954102;682.4342651;1.163083196;1.08219552;2.127232552;2.105463743;-2.434160709;85.69651031;53.47357559;100.015007;405.1199951;407.7160034;282.9228516;27701;58.40023804
12.06.2019 01:50:06,695;697.5105591;697.7954102;682.4342651;1.163083196;1.08219552;2.128173828;2.091951132;-2.389157295;85.69651031;53.47357559;100.049324;403.2000122;407.8959961;282.9228516;27701.01758;58.40023804
12.06.2019 01:50:21,729;697.5105591;697.7954102;682.4342651;1.163083196;1.08219552;2.128801584;2.124423027;-2.275668859;85.69651031;53.47357559;100.054039;406.3200073;407.7520142;282.6953735;27701.01758;58.40023804
12.06.2019 01:50:36,760;697.5083008;697.7954102;682.4342651;1.163083196;1.08219552;2.128173828;2.138776541;-2.30565834;85.68865967;53.47357559;100.0485382;402.8399963;407.7879944;282.6953735;27701.01758;58.40023804
12.06.2019 01:50:51,794;697.5083008;697.7954102;682.4342651;1.163083196;1.078716159;2.127860308;2.197212696;-2.030278921;85.68865967;53.47357559;100.0413895;405.7200012;407.9330139;281.9045105;27701.01758;58.40023804
12.06.2019 01:51:06,835;697.5109863;697.7954102;682.4342651;1.163083196;1.078716159;2.127860308;2.10204196;-2.327161551;85.69651031;53.47357559;100.0459137;406.3200073;407.8240051;282.7131653;27701.0332;58.40023804
12.06.2019 01:51:21,870;697.5062256;697.7954102;682.4342651;1.163083196;1.078716159;2.128173828;2.097285271;-2.312187433;85.7043457;53.47357559;100.0181885;405.3599854;407.7879944;282.7131653;27701.0332;58.40023804
12.06.2019 01:51:36,905;697.5062256;697.7954102;682.4342651;1.163083196;1.078716159;2.12754631;2.180061817;-2.087260962;85.7043457;53.47357559;100.0174561;404.8800049;407.5180054;281.90979;27701.0332;58.40023804
12.06.2019 01:51:51,942;697.5112915;697.7954102;682.4342651;1.163083196;1.078716159;2.12754631;2.073420763;-2.165637493;85.68865967;53.47357559;100.027298;402.9599915;407.6440125;282.1231995;27701.0332;58.40023804
12.06.2019 01:52:06,979;697.5112915;697.7954102;682.4342651;1.163083196;1.078716159;2.128488064;2.160030603;-2.385195494;85.69651031;53.47357559;100.0160522;403.4400024;407.571991;282.8434143;27701.05078;58.40023804
12.06.2019 01:52:22,012;697.5112915;697.7954102;682.4342651;1.163083196;1.078716159;2.12754631;2.137833595;-2.619914055;85.7043457;53.47357559;100.0160065;406.2000122;407.6799927;283.3598328;27701.05078;58.40023804
12.06.2019 01:52:37,048;697.5112915;697.7954102;682.4342651;1.163083196;1.078716159;2.128488064;2.140661478;-2.266779423;85.71220398;53.47357559;100.0005417;403.4400024;407.8420105;282.5209351;27701.05078;58.40023804
12.06.2019 01:52:52,082;697.5112915;697.7954102;682.4342651;1.163083196;1.078716159;2.12754631;2.113246918;-2.268104792;85.69651031;53.47357559;100.0378799;403.5599976;407.7520142;282.4021606;27701.05078;58.40023804
12.06.2019 01:53:07,119;697.5153198;697.7954102;682.4342651;1.163083196;1.078716159;2.128488064;2.130094528;-2.157384157;85.71220398;53.40748215;100.0229492;403.4400024;407.8240051;282.4021606;27701.06641;58.40023804
12.06.2019 01:53:22,151;697.5153198;697.7954102;682.4342651;1.163083196;1.078716159;2.128173828;2.152330875;-2.172385693;85.7043457;53.47357559;100.0191422;405.1199951;407.9509888;282.4021606;27701.06641;58.40023804
12.06.2019 01:53:37,187;697.5113525;697.7954102;682.4342651;1.163083196;1.078716159;2.128488064;2.105843544;-2.157384157;85.7043457;53.47357559;100.0496826;403.9200134;407.6260071;282.4021606;27701.06641;58.40023804
12.06.2019 01:53:52,229;697.5113525;697.7954102;682.4342651;1.163083196;1.078716159;2.127232552;2.087183237;-2.442707777;85.69651031;53.47357559;100.0447922;404.2799988;407.6260071;283.0161438;27701.06641;58.40023804
12.06.2019 01:54:07,260;697.5113525;697.7954102;682.4342651;1.163083196;1.081599593;2.12754631;2.093094826;-2.270256519;85.71220398;53.47357559;100.066864;402.6000061;407.4460144;282.5872192;27701.08398;58.40023804
12.06.2019 01:54:22,290;697.5113525;697.7954102;682.4342651;1.163083196;1.081599593;2.12754631;2.141980648;-2.270256519;85.7043457;53.47357559;100.0228958;404.7600098;407.230011;282.5872192;27701.08398;58.40023804
12.06.2019 01:54:37,331;697.5113525;697.7954102;682.4342651;1.163083196;1.081599593;2.128173828;2.134437561;-2.240298986;85.7043457;53.47357559;100.0433807;404.1600037;407.7340088;282.5872192;27701.08398;58.40023804
12.06.2019 01:54:52,359;697.507019;697.7954102;682.4342651;1.163083196;1.081599593;2.128488064;2.104513407;-2.098452806;85.71220398;53.47357559;100.0630646;402.480011;407.9689941;282.0613708;27701.08398;58.40023804
12.06.2019 01:55:07,399;697.5147095;697.7954102;682.4342651;1.163083196;1.081599593;2.12754631;2.170525789;-2.520708561;85.68865967;53.47357559;100.0460129;403.4400024;407.8779907;283.088623;27701.09961;58.40023804
12.06.2019 01:55:22,436;697.5097046;697.7954102;682.4342651;1.163083196;1.081599593;2.12754631;2.124612093;-2.389367819;85.7043457;53.44050217;100.0574493;404.0400085;408.0230103;282.7311096;27701.09961;58.40023804
12.06.2019 01:55:37,459;697.5097046;697.7954102;682.4342651;1.163083196;1.081599593;2.127232552;2.191254616;-2.396900654;85.69651031;53.47357559;100.0561829;404.2799988;408.0230103;282.7107239;27701.09961;58.40023804
12.06.2019 01:55:52,497;697.5097046;697.7954102;682.4342651;1.163083196;1.081599593;2.127232552;2.131416798;-2.114459515;85.68081665;53.47357559;100.0506516;406.5599976;408.1130066;281.9419556;27701.09961;58.40023804
12.06.2019 01:56:07,526;697.5097046;697.7954102;682.4342651;1.163083196;1.081599593;2.127860308;2.110970497;-2.45473814;85.69651031;53.47357559;100.0500641;405.3599854;408.1130066;282.9499207;27701.11719;58.40023804
12.06.2019 01:56:22,561;697.5097046;697.7954102;682.4342651;1.163083196;1.081599593;2.127860308;2.055577755;-2.23463726;85.67298126;53.47357559;100.0393143;402.3599854;407.9509888;282.3506775;27701.11719;58.40023804
12.06.2019 01:56:37,603;697.5097046;697.7954102;682.4342651;1.163083196;1.081599593;2.128173828;2.130472183;-2.083019495;85.68081665;53.47357559;100.0423126;403.2000122;407.9869995;281.9785461;27701.11719;58.40023804
12.06.2019 01:56:52,643;697.512085;697.7954102;682.4342651;1.163083196;1.081599593;2.127860308;2.079351902;-2.341680288;85.68081665;53.47357559;100.0533371;403.4400024;407.9869995;282.7673645;27701.11719;58.40023804
12.06.2019 01:57:07,683;697.512085;697.7954102;682.4342651;1.163083196;1.081599593;2.127860308;2.094238043;-2.546055317;85.68081665;53.47357559;100.0533142;404.0400085;408.1669922;283.3240356;27701.13281;58.40023804
12.06.2019 01:57:22,722;697.512085;697.7954102;682.4342651;1.163083196;1.081599593;2.12754631;2.13198328;-2.170046091;85.67298126;53.47357559;100.0550613;404.2799988;408.3469849;282.2590637;27701.13281;58.40023804
