Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 01:57:37,758;697.512085;697.7954102;682.4342651;1.163083196;1.081599593;2.126605272;2.133116245;-2.176613331;85.68865967;53.47357559;100.0695572;403.4400024;408.4190063;282.1546936;27701.13281;58.40023804
12.06.2019 01:57:52,799;697.512085;697.7954102;682.4326782;1.163083196;1.081599593;2.12754631;2.097665787;-2.131725311;85.66513062;53.47357559;100.0549011;404.2799988;408.4190063;282.1546936;27701.13281;58.40023804
12.06.2019 01:58:07,843;697.512085;697.7943115;682.4326782;1.163083196;1.081599593;2.127232552;2.125179529;-2.276764393;85.67298126;53.47357559;100.0510712;401.1600037;408.3649902;282.5089111;27701.15039;58.40023804
12.06.2019 01:58:22,879;697.5083008;697.7943115;682.4326782;1.163083196;1.081599593;2.127860308;2.126314163;-2.45115304;85.67298126;53.44050217;100.0273514;403.0799866;408.0950012;283.0655823;27701.15039;58.40023804
12.06.2019 01:58:37,921;697.5083008;697.7943115;682.4326782;1.163083196;1.081599593;2.12691927;2.144241095;-2.176751852;85.68081665;53.47357559;100.00737;403.2000122;408.1669922;282.1958618;27701.15039;58.40023804
12.06.2019 01:58:52,952;697.5083008;697.7943115;682.4326782;1.163083196;1.081599593;2.127232552;2.125746965;-2.188572168;85.68081665;53.47357559;100.0361328;404.0400085;408.401001;282.2687683;27701.15039;58.40023804
12.06.2019 01:59:07,996;697.5116577;697.7943115;682.4326782;1.163083196;1.081599593;2.12691927;2.104133129;-2.203522444;85.67298126;53.44050217;100.008255;402.7200012;408.401001;282.2687683;27701.16602;58.40023804
12.06.2019 01:59:23,030;697.5155029;697.7943115;682.4326782;1.163083196;1.081599593;2.12691927;2.119122744;-2.419286013;85.68865967;53.47357559;99.99562836;401.519989;407.8059998;282.8562317;27701.16602;58.40023804
12.06.2019 01:59:38,061;697.5155029;697.7943115;682.4326782;1.163083196;1.081599593;2.127232552;2.152894735;-2.214631796;85.68081665;53.47357559;99.99504852;402.8399963;407.9689941;282.3397217;27701.16602;58.40023804
12.06.2019 01:59:53,104;697.5102539;697.7943115;682.4326782;1.164313793;1.081599593;2.12754631;2.165093899;-2.199659824;85.68081665;53.47357559;99.99581146;403.0799866;408.0050049;282.3397217;27701.16602;58.40023804
12.06.2019 02:00:08,149;697.5102539;697.7943115;682.4326782;1.164313793;1.081599593;2.12754631;2.108692646;-2.278468609;85.68081665;53.44050217;99.9905777;403.0799866;407.9140015;282.5543823;27701.18359;58.40023804
12.06.2019 02:00:23,189;697.5102539;697.7943115;682.4326782;1.164313793;1.081599593;2.127232552;2.138399363;-2.293474913;85.69651031;53.44050217;100.0088425;400.4400024;408.1669922;282.5543823;27701.18359;58.32511902
12.06.2019 02:00:38,228;697.5145264;697.7943115;682.4351196;1.164313793;1.081599593;2.127232552;2.116849184;-2.060101271;85.7043457;53.47357559;100.0280838;405.1199951;407.9869995;281.9188538;27701.18359;58.39811707
12.06.2019 02:00:53,258;697.5145264;697.7943115;682.4351196;1.164313793;1.081599593;2.128173828;2.067481756;-2.308145761;85.71220398;53.47357559;100.0362167;402.6000061;408.2569885;282.7168274;27701.18359;58.39811707
12.06.2019 02:01:08,302;697.508606;697.7943115;682.4351196;1.164313793;1.081599593;2.128173828;2.150826931;-2.308145761;85.7043457;53.47357559;100.0357132;402.6000061;408.1669922;282.7168274;27701.19922;58.39811707
12.06.2019 02:01:23,337;697.5131836;697.7943115;682.4351196;1.164313793;1.081599593;2.12754631;2.173145294;-2.371324539;85.71220398;53.47357559;99.9596405;405.480011;407.9330139;282.807251;27701.19922;58.39811707
12.06.2019 02:01:38,378;697.5131836;697.7943115;682.4351196;1.164313793;1.081599593;2.12754631;2.048457623;-2.371324539;85.7043457;53.44050217;99.89476776;405.2399902;407.3200073;282.807251;27701.19922;58.39811707
12.06.2019 02:01:53,408;697.5131836;697.7943115;682.4351196;1.164313793;1.081599593;2.128173828;2.1564641;-2.300666809;85.7043457;53.47357559;99.95479584;403.6799927;407.4460144;282.6964417;27701.19922;58.39811707
12.06.2019 02:02:08,443;697.5111694;697.7943115;682.4351196;1.164313793;1.081599593;2.12754631;2.150262833;-2.04645586;85.68865967;53.47357559;99.89916992;402.8399963;407.1759949;281.9224243;27701.2168;58.39811707
12.06.2019 02:02:23,485;697.5111694;697.7943115;682.4351196;1.164313793;1.081599593;2.128173828;2.109262228;-2.397362947;85.68865967;53.47357559;99.87453461;404.8800049;406.1849976;282.9598694;27701.2168;58.39811707
12.06.2019 02:02:38,522;697.5129395;697.7943115;682.4333496;1.164313793;1.081599593;2.128173828;2.11438489;-2.397362947;85.7043457;53.47357559;99.92896271;405.7200012;406.2569885;282.9598694;27701.2168;58.39811707
12.06.2019 02:02:53,553;697.5129395;697.7943115;682.4333496;1.164313793;1.081599593;2.127232552;2.092523098;-2.442367792;85.71220398;53.47357559;99.91627502;406.0799866;406.2569885;282.9598694;27701.2168;58.39811707
12.06.2019 02:03:08,594;697.5129395;697.7943115;682.4333496;1.164313793;1.081599593;2.128488064;2.146688223;-2.382336378;85.69651031;53.44050217;99.88723755;406.0799866;406.32901;282.9598694;27701.23242;58.39811707
12.06.2019 02:03:23,633;697.508728;697.7943115;682.4333496;1.164313793;1.081599593;2.128173828;2.135381222;-1.993770838;85.71220398;53.47357559;99.91221619;404.3999939;406.4729919;281.860321;27701.23242;58.39811707
12.06.2019 02:03:38,668;697.5144043;697.7943115;682.4333496;1.164313793;1.081599593;2.12754631;2.134248972;-1.966347933;85.7043457;53.44050217;99.87458801;406.5599976;406.3469849;281.7042542;27701.23242;58.39811707
12.06.2019 02:03:53,698;697.5144043;697.7943115;682.4333496;1.164313793;1.081599593;2.128488064;2.132172346;-2.274730921;85.68865967;53.47357559;99.91655731;402.8399963;406.4729919;282.6666565;27701.23242;58.39811707
12.06.2019 02:04:08,734;697.5144043;697.7957764;682.4333496;1.164313793;1.081599593;2.127232552;2.10394311;-2.359830379;85.69651031;53.47357559;99.91140747;405.6000061;406.5629883;282.7351074;27701.25;58.39811707
12.06.2019 02:04:23,783;697.5167236;697.7957764;682.4333496;1.164313793;1.081599593;2.127232552;2.124044657;-2.435537577;85.69651031;53.47357559;99.90483093;404.519989;406.5629883;282.9412537;27701.25;58.39811707
12.06.2019 02:04:38,810;697.5167236;697.7957764;682.4333496;1.164313793;1.081599593;2.128488064;2.102612495;-2.339413166;85.68865967;53.47357559;99.90501404;406.5599976;406.3110046;282.8428955;27701.25;58.39811707
12.06.2019 02:04:53,842;697.5102539;697.7957764;682.4333496;1.164313793;1.081599593;2.12754631;2.153270721;-1.962016702;85.69651031;53.44050217;99.90893555;403.9200134;406.4729919;281.6924438;27701.25;58.39811707
12.06.2019 02:05:08,886;697.5102539;697.7957764;682.4333496;1.164313793;1.081599593;2.128488064;2.240541935;-2.128261089;85.69651031;53.47357559;99.92388916;405.9599915;406.5809937;282.2675781;27701.26758;58.39811707
12.06.2019 02:05:23,929;697.5102539;697.7957764;682.4333496;1.164313793;1.081599593;2.128173828;2.122720003;-2.143238544;85.68865967;53.47357559;99.93621063;407.2799988;406.4909973;282.2675781;27701.26758;58.39811707
12.06.2019 02:05:38,964;697.5148315;697.7957764;682.4333496;1.164313793;1.081599593;2.127860308;2.109262228;-2.445330143;85.68865967;53.47357559;99.95578003;405.7200012;406.401001;283.0497131;27701.26758;58.39811707
12.06.2019 02:05:53,995;697.5148315;697.7957764;682.4333496;1.164313793;1.081599593;2.128173828;2.098807812;-2.547388792;85.68865967;53.50659561;99.94742584;405.6000061;406.2210083;283.3685913;27701.26758;58.39811707
12.06.2019 02:06:09,041;697.5148315;697.7957764;682.4333496;1.164313793;1.081599593;2.127232552;2.169215202;-2.406466007;85.68865967;53.47357559;99.92585754;406.9200134;406.0939941;282.9846802;27701.2832;58.39811707
12.06.2019 02:06:24,080;697.5148315;697.7957764;682.4333496;1.164313793;1.081599593;2.128488064;2.10090065;-2.309347153;85.68865967;53.47357559;99.95200348;405.480011;405.8599854;282.7609863;27701.2832;58.39811707
12.06.2019 02:06:39,115;697.510498;697.7957764;682.4333496;1.164313793;1.081599593;2.12754631;2.122530699;-2.516353607;85.68865967;53.47357559;99.95187378;405.1199951;406.1119995;283.20224;27701.2832;58.39811707
12.06.2019 02:06:54,148;697.510498;697.7957764;682.4333496;1.164313793;1.081599593;2.12754631;2.109642029;-2.236536026;85.68865967;53.50659561;99.95187378;406.5599976;406.2749939;282.5625916;27701.2832;58.39811707
12.06.2019 02:07:09,188;697.510498;697.7957764;682.4333496;1.164313793;1.081599593;2.12754631;2.085465431;-2.281496525;85.71220398;53.47357559;99.93566895;405.480011;406.2749939;282.5625916;27701.30078;58.39811707
12.06.2019 02:07:24,216;697.510498;697.7957764;682.4333496;1.164313793;1.081599593;2.128173828;2.155524969;-2.111678839;85.7043457;53.47357559;99.93015289;405.3599854;406.4370117;282.1815796;27701.30078;58.39811707
12.06.2019 02:07:39,254;697.510498;697.7957764;682.4333496;1.164313793;1.081599593;2.12754631;2.117607355;-2.121976614;85.71220398;53.50659561;99.94645691;404.519989;406.4729919;282.2504272;27701.30078;58.39811707
12.06.2019 02:07:54,291;697.5048828;697.7957764;682.4333496;1.164313793;1.081599593;2.127860308;2.093094826;-2.162628174;85.7043457;53.50659561;99.93096161;408.2399902;406.401001;282.2796631;27701.30078;58.39811707
12.06.2019 02:08:09,328;697.5125732;697.7957764;682.4333496;1.163367748;1.081599593;2.127232552;2.10090065;-2.314583778;85.68865967;53.47357559;99.92206573;404.1600037;406.5809937;282.611908;27701.31641;58.39811707
12.06.2019 02:08:24,361;697.5073242;697.7957764;682.4333496;1.163367748;1.081599593;2.128173828;2.10071063;-2.329552412;85.68865967;53.50659561;99.92867279;404.8800049;406.67099;282.611908;27701.31641;58.39811707
12.06.2019 02:08:39,401;697.5128174;697.7957764;682.4333496;1.163367748;1.081599593;2.128173828;2.136701822;-2.290017366;85.68865967;53.47357559;99.94806671;404.6400146;406.67099;282.66745;27701.31641;58.3999939
12.06.2019 02:08:54,433;697.5165405;697.7957764;682.4333496;1.163367748;1.081599593;2.127232552;2.118365049;-2.334985733;85.68865967;53.47357559;99.95861816;407.1600037;406.5629883;282.66745;27701.31641;58.3999939
12.06.2019 02:09:09,470;697.5100098;697.793396;682.4368286;1.163367748;1.081599593;2.127232552;2.135381222;-2.164126873;85.68865967;53.50659561;99.95523071;404.519989;406.67099;282.2021484;27701.33398;58.3999939
12.06.2019 02:09:24,505;697.5100098;697.793396;682.4368286;1.163367748;1.081599593;2.12691927;2.131605387;-2.443095684;85.66513062;53.47357559;99.95218658;403.0799866;406.67099;282.9210815;27701.33398;58.3999939
12.06.2019 02:09:39,543;697.5100098;697.793396;682.4368286;1.163367748;1.081599593;2.126291513;2.097475529;-2.282992601;85.66513062;53.50659561;99.98143005;405.2399902;406.9769897;282.2434692;27701.33398;58.3999939
12.06.2019 02:09:54,579;697.5100098;697.793396;682.4368286;1.163367748;1.081599593;2.125977993;2.14292264;-2.391313553;85.66513062;53.50659561;100.0022888;405.8399963;406.7789917;282.4972839;27701.33398;58.3999939
12.06.2019 02:10:09,609;697.5125122;697.793396;682.4368286;1.163367748;1.081599593;2.126605272;2.1979568;-2.36128664;85.64160156;53.47357559;99.97253418;406.9200134;406.67099;282.4972839;27701.34961;58.3999939
12.06.2019 02:10:24,649;697.5125122;697.793396;682.4368286;1.163367748;1.081599593;2.125663996;2.123666286;-2.592165709;85.63375854;53.50659561;99.9642868;403.7999878;406.8510132;283.0026245;27701.34961;58.3999939
12.06.2019 02:10:39,684;697.5125122;697.793396;682.4368286;1.163367748;1.081599593;2.125036955;2.121584415;-2.607195139;85.63375854;53.47357559;99.97659302;404.6400146;406.5270081;283.0026245;27701.34961;58.3999939
12.06.2019 02:10:54,729;697.5125122;697.793396;682.430481;1.163367748;1.081599593;2.125036955;2.188645601;-2.367276669;85.63375854;53.47357559;99.95954132;405.8399963;406.5270081;282.5168762;27701.34961;58.3999939
12.06.2019 02:11:09,769;697.5133057;697.793396;682.430481;1.163367748;1.081599593;2.124722958;2.157590866;-2.3822999;85.61022949;53.47357559;99.95158386;405.3599854;406.4190063;282.5168762;27701.36719;58.3999939
12.06.2019 02:11:24,804;697.5057373;697.793396;682.430481;1.163367748;1.081599593;2.124409199;2.093285322;-2.367276669;85.61022949;53.47357559;99.94203949;403.5599976;406.4729919;282.5168762;27701.36719;58.3999939
12.06.2019 02:11:39,839;697.5057373;697.793396;682.430481;1.163367748;1.081599593;2.123781681;2.094238043;-2.171713114;85.61022949;53.47357559;99.93839264;404.6400146;406.7070007;281.8215942;27701.36719;58.3999939
12.06.2019 02:11:54,874;697.5057373;697.793396;682.4406128;1.163367748;1.081599593;2.124409199;2.124044657;-2.218615532;85.61022949;53.47357559;99.95116425;404.8800049;406.598999;282.0307617;27701.36719;58.3999939
12.06.2019 02:12:09,909;697.5057373;697.793396;682.4406128;1.163367748;1.081599593;2.123467922;2.098617554;-2.40938282;85.60237885;53.47357559;99.96448517;405.480011;406.598999;282.5087585;27701.38281;58.3999939
12.06.2019 02:12:24,947;697.5102539;697.793396;682.4406128;1.163367748;1.081599593;2.122840166;2.091188669;-2.557919264;85.57884979;53.47357559;99.95559692;403.7999878;406.7789917;282.5087585;27701.38281;58.3999939
12.06.2019 02:12:39,987;697.5102539;697.793396;682.4406128;1.163367748;1.081599593;2.123153925;2.121395111;-2.831148386;85.59454346;53.47357559;99.97076416;406.4400024;406.6889954;283.2917175;27701.38281;58.3999939
12.06.2019 02:12:55,021;697.5102539;697.793396;682.4331665;1.163367748;1.081599593;2.123467922;2.168278933;-2.329118967;85.57884979;53.50659561;99.97518158;404.0400085;406.67099;282.0505676;27701.38281;58.3999939
12.06.2019 02:13:10,052;697.5083008;697.793396;682.4331665;1.163367748;1.081599593;2.124409199;2.108502626;-2.419322729;85.59454346;53.47357559;99.97648621;405;406.5270081;282.3365479;27701.40039;58.3999939
12.06.2019 02:13:25,091;697.5147705;697.793396;682.4331665;1.163367748;1.081599593;2.122840166;2.024312496;-2.494505405;85.58670044;53.47357559;99.95611572;405.2399902;406.3829956;282.3365479;27701.40039;58.42351913
12.06.2019 02:13:40,133;697.5091553;697.793396;682.4331665;1.163367748;1.081599593;2.123153925;2.187713385;-2.742267609;85.57100677;53.47357559;99.96491241;405.1199951;406.4909973;283.1950073;27701.40039;58.42351913
12.06.2019 02:13:55,167;697.5091553;697.793396;682.4331665;1.163367748;1.081599593;2.122212887;2.161906719;-2.415053844;85.57100677;53.47357559;99.95715332;408.1199951;406.5629883;282.1832275;27701.40039;58.48924255
12.06.2019 02:14:10,201;697.5141602;697.793396;682.4331665;1.163367748;1.081599593;2.121899128;2.105273485;-2.65826869;85.57100677;53.47357559;99.97501373;404.6400146;406.5809937;282.8029785;27701.41602;58.4605751
12.06.2019 02:14:25,233;697.5125732;697.793396;682.4331665;1.163367748;1.081599593;2.122526884;2.071697474;-2.6281178;85.54747772;53.50659561;99.95606995;405.480011;406.598999;282.8029785;27701.41602;58.4605751
12.06.2019 02:14:40,278;697.5125732;697.793396;682.4331665;1.163367748;1.081599593;2.122212887;2.097475529;-2.643202305;85.55532074;53.47357559;99.95311737;404.3999939;406.7070007;282.8029785;27701.41602;58.4605751
12.06.2019 02:14:55,321;697.5125732;697.793396;682.4331665;1.163367748;1.081599593;2.121899128;2.137079;-2.445345163;85.56317139;53.50659561;99.9527359;406.5599976;406.7070007;282.2246704;27701.41602;58.4605751
12.06.2019 02:15:10,356;697.5083008;697.793396;682.4331665;1.163367748;1.081599593;2.122840166;2.13896513;-2.445345163;85.54747772;53.47357559;99.95640564;404.7600098;406.7070007;282.2246704;27701.43359;58.40875626
12.06.2019 02:15:25,394;697.5083008;697.793396;682.4331665;1.163367748;1.081599593;2.122526884;2.134437561;-2.37452364;85.57100677;53.47357559;99.95226288;405;406.7789917;282.1140137;27701.43359;58.40875626
12.06.2019 02:15:40,429;697.5133667;697.793396;682.4331665;1.163367748;1.081599593;2.122212887;2.08813715;-2.54710412;85.56317139;53.47357559;99.93621826;405.6000061;406.9410095;282.5419006;27701.43359;58.40875626
12.06.2019 02:15:55,470;697.5062866;697.793396;682.4331665;1.163367748;1.081599593;2.122840166;2.138399363;-2.395013809;85.55532074;53.44050217;99.97464752;403.6799927;406.9410095;282.0879822;27701.43359;58.40875626
12.06.2019 02:16:10,504;697.5062866;697.793396;682.4331665;1.163367748;1.081599593;2.12127161;2.116091013;-2.425103903;85.53179169;53.47357559;99.95744324;406.2000122;407.0310059;282.0879822;27701.44922;58.40875626
12.06.2019 02:16:25,538;697.5118408;697.793396;682.4331665;1.163367748;1.081599593;2.121899128;2.154398203;-2.500641584;85.52394867;53.47357559;100.0181427;406.3200073;407.0310059;282.3748474;27701.44922;58.40875626
12.06.2019 02:16:40,581;697.5041504;697.793396;682.4331665;1.163367748;1.081599593;2.120957851;2.124233484;-2.775161982;85.53179169;53.44050217;99.94360352;405;406.868988;282.9974365;27701.44922;58.40875626
12.06.2019 02:16:55,620;697.5041504;697.793396;682.4331665;1.163367748;1.081599593;2.12127161;2.158341646;-2.490281582;85.53179169;53.44050217;99.95869446;402.9599915;406.868988;282.2649536;27701.44922;58.40875626
12.06.2019 02:17:10,654;697.5101318;697.793396;682.4331665;1.163367748;1.081599593;2.120643854;2.126503229;-2.379372358;85.50826263;53.47357559;99.96859741;405.1199951;406.7070007;281.8820496;27701.4668;58.40875626
12.06.2019 02:17:25,689;697.5101318;697.793396;682.4331665;1.163367748;1.081599593;2.120643854;2.121205807;-2.498266459;85.51609802;53.44050217;99.96224976;404.2799988;406.6530151;282.2048035;27701.4668;58.40875626
12.06.2019 02:17:40,727;697.5101318;697.793396;682.4331665;1.163367748;1.081599593;2.120957851;2.152518988;-2.483181238;85.53179169;53.47357559;99.97296906;403.9200134;406.9049988;282.2048035;27701.4668;58.40875626
12.06.2019 02:17:55,769;697.5101318;697.793396;682.4331665;1.163367748;1.081599593;2.120330572;2.116091013;-2.562194347;85.50041962;53.44050217;99.97836304;403.6799927;406.8510132;282.3374329;27701.4668;58.40000916
12.06.2019 02:18:10,797;697.5101318;697.793396;682.4331665;1.163367748;1.081599593;2.119702816;2.091951132;-2.592356205;85.50826263;53.44050217;99.96785736;404.7600098;406.67099;282.3374329;27701.48242;58.40000916
12.06.2019 02:18:25,830;697.5101318;697.793396;682.4331665;1.163367748;1.081599593;2.119389296;2.082600832;-2.410451174;85.50041962;53.44050217;99.9705658;403.9200134;406.9590149;281.8030396;27701.48242;58.40000916
12.06.2019 02:18:40,858;697.5101318;697.793396;682.4331665;1.163367748;1.081599593;2.119389296;2.091569901;-2.531578541;85.47689056;53.47357559;99.96038818;404.1600037;406.9590149;282.1316528;27701.48242;58.40000916
12.06.2019 02:18:55,897;697.5101318;697.793396;682.4331665;1.163367748;1.081599593;2.119389296;2.122341394;-2.561767101;85.46903992;53.47357559;99.98036957;403.7999878;406.9590149;282.1316528;27701.48242;58.40000916
12.06.2019 02:19:10,933;697.5050659;697.793396;682.4331665;1.163367748;1.081599593;2.118761539;2.107743025;-2.978835106;85.46903992;53.47357559;99.97438049;407.2799988;406.9410095;283.2626953;27701.5;58.40000916
12.06.2019 02:19:25,967;697.5112915;697.793396;682.4331665;1.163367748;1.081599593;2.118134499;2.111539602;-2.566228867;85.46903992;53.40748215;99.95381927;403.3200073;406.9590149;282.0619812;27701.5;58.40000916
12.06.2019 02:19:41,000;697.5112915;697.793396;682.4331665;1.163367748;1.081599593;2.117820501;2.132927418;-2.551138878;85.46120453;53.44050217;99.96881104;404.7600098;406.8510132;282.0619812;27701.5;58.40000916
12.06.2019 02:19:56,043;697.5097656;697.7911377;682.4331665;1.163367748;1.081599593;2.117192745;2.148005486;-2.740880728;85.4298172;53.47357559;100.017601;403.3200073;407.0499878;282.4124451;27701.5;58.40000916
12.06.2019 02:20:11,082;697.5097656;697.7911377;682.4331665;1.163367748;1.081599593;2.117192745;2.070739508;-2.740880728;85.43767548;53.44050217;100.0069046;404.0400085;407.1220093;282.4124451;27701.51758;58.40000916
12.06.2019 02:20:26,108;697.5054321;697.7911377;682.4331665;1.163367748;1.081599593;2.117192745;2.110970497;-2.560994864;85.43767548;53.47357559;99.99626923;403.5599976;407.0310059;281.9249573;27701.51758;58.40000916
12.06.2019 02:20:41,147;697.5054321;697.7911377;682.4373169;1.163367748;1.081599593;2.116565704;2.165093899;-2.591188669;85.41414642;53.44050217;100.0104752;405.2399902;407.1220093;281.9249573;27701.51758;58.40000916
12.06.2019 02:20:56,183;697.510376;697.7911377;682.4373169;1.163367748;1.081599593;2.116565704;2.106983423;-2.488441229;85.41414642;53.47357559;100.0026855;405.6000061;406.9769897;281.6466064;27701.51758;58.40000916
12.06.2019 02:21:11,224;697.510376;697.7911377;682.4373169;1.163367748;1.081599593;2.116565704;2.125746965;-2.488441229;85.41414642;53.47357559;99.99065399;404.519989;406.9769897;281.6466064;27701.5332;58.40000916
12.06.2019 02:21:26,252;697.510376;697.7911377;682.4373169;1.163367748;1.081599593;2.11499691;2.151767015;-2.563955545;85.39060974;53.47357559;100.0263901;400.4400024;407.1579895;281.6466064;27701.5332;58.40000916
12.06.2019 02:21:41,286;697.5054932;697.7911377;682.4373169;1.163367748;1.081599593;2.115624428;2.123855352;-2.533747911;85.37492371;53.44050217;99.99807739;403.0799866;407.1400146;281.6466064;27701.5332;58.40000916
12.06.2019 02:21:56,331;697.5054932;697.7911377;682.4373169;1.163367748;1.081599593;2.115310431;2.103562832;-2.713356972;85.37492371;53.44050217;99.97675323;405.1199951;407.0310059;282.092041;27701.5332;58.40000916
12.06.2019 02:22:11,374;697.5122681;697.7911377;682.4373169;1.163367748;1.081599593;2.114683151;2.114763975;-2.797324896;85.37492371;53.47357559;99.99838257;403.9200134;407.0499878;282.092041;27701.55078;58.40000916
12.06.2019 02:22:26,406;697.5029907;697.7911377;682.4248657;1.163367748;1.081599593;2.114683151;2.165843487;-2.615988731;85.35923004;53.44050217;99.99201202;403.6799927;407.0499878;281.6014404;27701.55078;58.40000916
12.06.2019 02:22:41,445;697.5029907;697.7911377;682.4248657;1.163367748;1.081599593;2.114055634;2.120448351;-2.857779503;85.35923004;53.47357559;99.99391174;404.2799988;407.1579895;282.1325989;27701.55078;58.40000916
12.06.2019 02:22:56,477;697.5117188;697.7911377;682.4332275;1.163367748;1.078804374;2.113114595;2.112298727;-2.775312901;85.35139465;53.47357559;99.99402618;406.3200073;407.1579895;282.1325989;27701.55078;58.40000916
12.06.2019 02:23:11,508;697.5068359;697.7911377;682.4332275;1.163367748;1.078804374;2.114055634;2.067864895;-2.477886438;85.3278656;53.47357559;99.96046448;402.8399963;407.0859985;281.4503174;27701.56641;58.40000916
12.06.2019 02:23:26,547;697.5068359;697.7911377;682.4332275;1.163367748;1.078804374;2.112486839;2.116470337;-2.794079781;85.33570099;53.47357559;99.97794342;403.7999878;407.1579895;282.2243958;27701.56641;58.40000916
12.06.2019 02:23:41,592;697.5068359;697.7911377;682.4332275;1.163367748;1.078804374;2.112173319;2.124233484;-2.920537233;85.28864288;53.50659561;100.0152588;402.6000061;407.230011;282.2243958;27701.56641;58.40000916
12.06.2019 02:23:56,628;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.112173319;2.123476982;-2.920537233;85.28864288;53.47357559;100.0043793;404.8800049;407.0499878;282.2243958;27701.56641;58.40000916
12.06.2019 02:24:11,654;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.112173319;2.062493801;-2.623842001;85.28864288;53.47357559;100.0211487;404.3999939;407.1759949;281.4222412;27701.58398;58.40000916
12.06.2019 02:24:26,687;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.111232281;2.110021591;-2.802788258;85.27295685;53.47357559;100.0086975;403.6799927;407.0859985;281.7843628;27701.58398;58.40000916
12.06.2019 02:24:41,716;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.110604525;2.12877202;-2.832739115;85.27295685;53.47357559;99.99739075;403.3200073;407.1940002;281.7843628;27701.58398;58.40000916
12.06.2019 02:24:56,742;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.110291004;2.116659641;-3.041923761;85.25727844;53.50659561;100.0025482;405;407.3380127;282.30896;27701.58398;58.40000916
12.06.2019 02:25:11,772;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.110291004;2.120069742;-2.639990091;85.26511383;53.47357559;100.0023193;402.8399963;407.6619873;281.2232361;27701.59961;58.40000916
12.06.2019 02:25:26,817;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.110291004;2.117417812;-2.78744936;85.24942017;53.47357559;99.99856567;404.1600037;407.428009;281.621582;27701.59961;58.40000916
12.06.2019 02:25:41,846;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.109976768;2.154398203;-2.715122938;85.24158478;53.47357559;100.0105743;402.480011;407.5539856;281.4262085;27701.59961;58.30686569
12.06.2019 02:25:56,885;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.109035492;2.122530699;-2.99513936;85.24942017;53.47357559;100.0247192;403.3200073;407.5539856;282.0203552;27701.59961;58.30686569
12.06.2019 02:26:11,924;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.10872221;2.129716635;-3.010133028;85.22589111;53.47357559;100.010498;402.6000061;407.5539856;282.0203552;27701.61719;58.30686569
12.06.2019 02:26:26,970;697.5084229;697.7911377;682.4332275;1.163367748;1.078804374;2.10872221;2.104133129;-3.06106782;85.22589111;53.44050217;99.98973846;403.7999878;407.6619873;282.279541;27701.61719;58.30686569
12.06.2019 02:26:42,007;697.5084229;697.7911377;682.4332275;1.163367748;1.082653999;2.109349251;2.08813715;-2.730195284;85.24158478;53.47357559;99.99220276;402.8399963;407.7160034;281.3455505;27701.61719;58.23276901
12.06.2019 02:26:57,045;697.5044556;697.7903442;682.4332275;1.163367748;1.082653999;2.109349251;2.128015757;-3.071129799;85.21020508;53.47357559;99.99459076;403.7999878;407.6260071;282.2660828;27701.61719;58.23276901
12.06.2019 02:27:12,088;697.5044556;697.7903442;682.4332275;1.163367748;1.082653999;2.107780933;2.117038727;-3.04679656;85.22589111;53.47357559;100.0202637;402.2399902;407.7340088;281.9977417;27701.63281;58.23276901
12.06.2019 02:27:27,127;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.107466936;2.134814978;-2.95769453;85.20236206;53.47357559;99.98815918;401.7600098;407.4819946;281.7167664;27701.63281;58.23276901
12.06.2019 02:27:42,169;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.108094454;2.088709593;-2.927663803;85.17883301;53.47357559;99.99690247;399.2399902;407.571991;281.7167664;27701.63281;58.23276901
12.06.2019 02:27:57,195;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.107153177;2.106983423;-2.774399519;85.18667603;53.53961563;100.0031815;402.1199951;407.6260071;281.1817932;27701.63281;58.29886627
12.06.2019 02:28:12,235;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.106839895;2.171648502;-2.870107889;85.17099762;53.47357559;99.99825287;401.8800049;407.6260071;281.3995667;27701.65039;58.29886627
12.06.2019 02:28:27,272;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.107153177;2.09671402;-2.855121851;85.17099762;53.47357559;99.95198059;404.1600037;407.428009;281.3995667;27701.65039;58.29886627
12.06.2019 02:28:42,299;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.107153177;2.149886847;-3.138179302;85.15530396;53.47357559;99.97846985;402;407.6440125;282.1630249;27701.65039;58.29886627
12.06.2019 02:28:57,339;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.106212139;2.096333027;-2.937315702;85.15530396;53.47357559;99.9745636;402;407.4639893;281.4997253;27701.65039;58.29886627
12.06.2019 02:29:12,371;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.105898142;2.13122797;-3.052511692;85.15530396;53.44050217;100.0160675;404.7600098;407.5539856;281.7697449;27701.66602;58.29886627
12.06.2019 02:29:27,405;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.106212139;2.103373051;-3.238589048;85.15530396;53.47357559;99.98474884;403.5599976;407.2479858;282.1494446;27701.66602;58.29886627
12.06.2019 02:29:42,448;697.5076294;697.7903442;682.4332275;1.163367748;1.082653999;2.104956865;2.114574432;-3.138931036;85.12392426;53.47357559;99.99365234;400.7999878;407.2120056;281.8809204;27701.66602;58.29886627
12.06.2019 02:29:57,485;697.5076294;697.7903442;682.4260864;1.163367748;1.082653999;2.104643583;2.107933044;-2.936828375;85.13961792;53.47357559;100.0139999;402.8399963;407.1400146;281.2958679;27701.66602;58.29886627
12.06.2019 02:30:12,521;697.5076294;697.7903442;682.4260864;1.163367748;1.082653999;2.105270863;2.113246918;-3.151639938;85.1317749;53.47357559;100.0016403;402.480011;407.1400146;281.9963989;27701.68359;58.29886627
12.06.2019 02:30:27,553;697.5076294;697.7903442;682.4260864;1.163367748;1.082653999;2.104643583;2.136324883;-3.175749779;85.13961792;53.47357559;99.98067474;406.2000122;407.1400146;281.9395752;27701.68359;58.29886627
12.06.2019 02:30:42,596;697.4994507;697.7903442;682.4406128;1.163367748;1.082653999;2.104956865;2.135570049;-3.160703421;85.12392426;53.44050217;99.98841858;400.5599976;407.1400146;281.9395752;27701.68359;58.29886627
12.06.2019 02:30:57,639;697.5062866;697.7886353;682.4406128;1.163367748;1.082653999;2.103388548;2.135947227;-2.960633278;85.1003952;53.44050217;100.0378265;401.3999939;407.4639893;281.197876;27701.68359;58.29886627
12.06.2019 02:31:12,677;697.5092773;697.7886353;682.4406128;1.163367748;1.082653999;2.102760792;2.152330875;-3.149401903;85.06902313;53.47357559;100.0255508;403.4400024;407.3739929;281.624939;27701.69922;58.29886627
12.06.2019 02:31:27,708;697.5092773;697.7886353;682.4248047;1.163367748;1.082653999;2.103702068;2.124233484;-3.104156733;85.0847168;53.44050217;99.98112488;405.1199951;407.3559875;281.624939;27701.69922;58.29886627
12.06.2019 02:31:42,742;697.5050659;697.7886353;682.4248047;1.163367748;1.082653999;2.103702068;2.119501591;-3.104156733;85.06902313;53.47357559;100.0007401;402.1199951;407.3919983;281.624939;27701.69922;58.29886627
12.06.2019 02:31:57,774;697.5050659;697.7886353;682.4248047;1.163367748;1.082653999;2.103388548;2.160968781;-3.090641975;85.0847168;53.47357559;99.99895477;402.2399902;407.3919983;281.5479431;27701.69922;58.35478592
12.06.2019 02:32:12,805;697.5050659;697.7886353;682.4314575;1.163367748;1.082653999;2.102760792;2.147629261;-3.030222416;85.0847168;53.44050217;100;403.5599976;407.3919983;281.3041382;27701.7168;58.30062103
12.06.2019 02:32:27,849;697.5050659;697.7886353;682.4314575;1.163367748;1.082653999;2.103074551;2.148570061;-3.015161753;85.07686615;53.47357559;99.98031616;403.3200073;407.428009;281.3041382;27701.7168;58.30062103
12.06.2019 02:32:42,889;697.5084839;697.7886353;682.4314575;1.163367748;1.082653999;2.102760792;2.110211372;-3.207751989;85.0533371;53.44050217;100.0059357;403.4400024;407.428009;281.7819824;27701.7168;58.30062103
12.06.2019 02:32:57,929;697.5084839;697.7886353;682.4314575;1.163367748;1.082653999;2.102446795;2.122909069;-3.222843647;85.06117249;53.47357559;100.0085983;401.519989;407.5899963;281.7819824;27701.7168;58.30062103
12.06.2019 02:33:12,968;697.5084839;697.7886353;682.4314575;1.163367748;1.078962922;2.103074551;2.089853764;-3.111082554;85.0533371;53.50659561;99.98413849;402.6000061;407.428009;281.4406738;27701.73242;58.30062103
12.06.2019 02:33:28,002;697.5084839;697.7886353;682.4314575;1.163367748;1.078962922;2.103074551;2.051538229;-3.065864325;85.03764343;53.47357559;99.9925766;402.480011;407.5539856;281.4406738;27701.73242;58.30062103
12.06.2019 02:33:43,040;697.5084839;697.7886353;682.4314575;1.163367748;1.078962922;2.102446795;2.091188669;-3.096028328;85.07686615;53.47357559;100.0234146;404.2799988;407.5539856;281.4406738;27701.73242;58.30062103
12.06.2019 02:33:58,079;697.5084839;697.7886353;682.4314575;1.163367748;1.078962922;2.101819754;2.090997934;-3.16032958;85.0533371;53.47357559;100.0508423;401.6400146;407.6440125;281.5325928;27701.73242;58.30062103
12.06.2019 02:34:13,106;697.5084839;697.7886353;682.4314575;1.163367748;1.078962922;2.102760792;2.120259047;-2.963656902;85.06902313;53.50659561;100.0445023;400.5599976;407.6440125;281.124939;27701.75;58.30062103
12.06.2019 02:34:28,147;697.5059204;697.7886353;682.4314575;1.163367748;1.078962922;2.101819754;2.067481756;-3.466871738;85.06902313;53.47357559;100.0191193;403.4400024;407.7160034;282.3573608;27701.75;58.30062103
12.06.2019 02:34:43,192;697.5059204;697.7886353;682.4314575;1.163367748;1.078962922;2.102760792;2.091569901;-3.204598188;85.04549408;53.47357559;100.0153122;402.480011;407.8059998;281.7735291;27701.75;58.30062103
12.06.2019 02:34:58,234;697.5001831;697.7886353;682.4314575;1.163367748;1.078962922;2.101819754;2.122530699;-3.077332497;85.02980804;53.50659561;99.98605347;401.1600037;407.6440125;281.3092957;27701.75;58.30062103
12.06.2019 02:35:13,275;697.5001831;697.7886353;682.4314575;1.163367748;1.078962922;2.10056448;2.107743025;-3.137696743;85.02980804;53.40748215;100.0292816;401.8800049;407.8420105;281.3092957;27701.76758;58.30062103
12.06.2019 02:35:28,309;697.5043335;697.7886353;682.4314575;1.163367748;1.078962922;2.101505756;2.105463743;-3.092434168;85.02980804;53.47357559;100.02034;400.7999878;407.769989;281.3092957;27701.76758;58.30062103
12.06.2019 02:35:43,348;697.5043335;697.7886353;682.4314575;1.163367748;1.078962922;2.102133512;2.153646469;-3.062269688;85.04549408;53.47357559;100.0221634;400.5599976;407.769989;281.3092957;27701.76758;58.26284027
12.06.2019 02:35:58,384;697.5043335;697.7886353;682.437561;1.163367748;1.078962922;2.101192236;2.146123648;-3.107505798;85.02196503;53.50659561;100.0039139;402.3599854;407.8240051;281.3092957;27701.76758;58.2999649
12.06.2019 02:36:13,428;697.5043335;697.7886353;682.437561;1.163367748;1.078962922;2.099937439;2.090616703;-2.548630714;85.02196503;52.11896896;100.017662;400.5599976;407.8240051;279.5305176;27701.7832;58.2999649
12.06.2019 02:36:28,459;697.5100098;697.7886353;682.4282837;1.163367748;1.081685305;2.099623442;2.144994259;-2.563661575;84.99843597;52.15198898;100.0405655;397.6799927;407.8959961;279.5305176;27701.7832;58.2999649
12.06.2019 02:36:43,495;697.5;697.7886353;682.4282837;1.163367748;1.081685305;2.100251198;2.095952272;-2.541386843;84.99843597;52.15198898;100.0216217;398.1600037;408.0050049;279.5514221;27701.7832;58.20858765
12.06.2019 02:36:58,533;697.5082397;697.7886353;682.4282837;1.163367748;1.081685305;2.099623442;2.140284777;-2.263852119;84.98274994;52.15198898;100.0171661;398.1600037;408.401001;278.6845703;27701.7832;58.24496841
12.06.2019 02:37:13,559;697.5082397;697.7886353;682.4282837;1.163367748;1.081685305;2.099309921;2.073803663;-2.637758493;84.98274994;52.15198898;99.98625946;396.9599915;408.5090027;279.68927;27701.80078;58.20011139
12.06.2019 02:37:28,594;697.5016479;697.7886353;682.4282837;1.163367748;1.081685305;2.099623442;2.110970497;-2.341828108;84.98274994;52.15198898;99.96873474;398.0400085;408.3469849;279.1036987;27701.80078;58.20011139
12.06.2019 02:37:43,634;697.5076904;697.7886353;682.4282837;1.163367748;1.081685305;2.098996162;2.082600832;-2.371807337;84.95136261;52.11896896;100.0001221;396.9599915;408.3469849;279.1036987;27701.80078;58.20011139
12.06.2019 02:37:58,670;697.5076904;697.7886353;682.4282837;1.163367748;1.081685305;2.098368883;2.103182793;-2.66416049;84.98274994;52.15198898;99.97341919;399.7200012;408.3469849;279.8088074;27701.80078;58.20011139
12.06.2019 02:38:13,703;697.5108643;697.7886353;682.4282837;1.163367748;1.081685305;2.098368883;2.07782197;-2.685958385;84.97490692;52.18506241;99.97367859;397.7999878;408.4729919;279.8673706;27701.81641;58.20011139
12.06.2019 02:38:28,750;697.5108643;697.7886353;682.4282837;1.163367748;1.081685305;2.099309921;2.070356607;-2.234344959;84.95922089;52.11896896;100.0127869;398.1600037;408.6350098;278.7744141;27701.81641;58.14848709
12.06.2019 02:38:43,789;697.5108643;697.7886353;682.4282837;1.163367748;1.081685305;2.098682165;2.078204393;-2.414425611;84.95922089;52.15198898;100.0274048;397.9200134;408.6350098;279.1779175;27701.81641;58.14848709
12.06.2019 02:38:58,823;697.5066528;697.7886353;682.4282837;1.163367748;1.081685305;2.097427607;2.151767015;-2.430366039;84.94352722;52.15198898;100.0215149;399.7200012;408.5270081;279.0594788;27701.81641;58.14848709
12.06.2019 02:39:13,867;697.5038452;697.7886353;682.4282837;1.163367748;1.081685305;2.097427607;2.070164919;-2.327659369;84.93569183;52.15198898;100.0367813;398.3999939;408.5809937;278.7835388;27701.83398;58.10174561
12.06.2019 02:39:28,907;697.5038452;697.7915039;682.4282837;1.163367748;1.081685305;2.098368883;2.079160452;-2.700206041;84.95136261;52.18506241;100.0141983;396.480011;408.6889954;279.9057007;27701.83398;58.10174561
12.06.2019 02:39:43,939;697.5113525;697.7915039;682.4282837;1.163367748;1.081685305;2.098054409;2.091379166;-2.481541634;84.97490692;52.15198898;100.0076065;399.9599915;408.5090027;279.2775879;27701.83398;58.10174561
12.06.2019 02:39:58,973;697.5113525;697.7915039;682.4282837;1.163367748;1.081685305;2.098996162;2.137456417;-2.55972147;84.95136261;52.15198898;100.0305634;398.1600037;408.5090027;279.6088867;27701.83398;58.10174561
12.06.2019 02:40:14,001;697.505188;697.7915039;682.4282837;1.163367748;1.081685305;2.098682165;2.058460712;-2.402957916;84.94352722;52.15198898;100.0144043;398.8800049;408.3649902;279.1470947;27701.84961;58.10174561
12.06.2019 02:40:29,038;697.5117188;697.7915039;682.4282837;1.163367748;1.081685305;2.098054409;2.079925299;-2.377216578;84.95136261;52.15198898;100.0215912;397.3200073;408.4370117;278.9971924;27701.84961;58.10174561
12.06.2019 02:40:44,078;697.5117188;697.7915039;682.4282837;1.163367748;1.081685305;2.098996162;2.055000782;-2.604848385;84.97490692;52.15198898;100.0090942;397.7999878;408.6170044;279.7301941;27701.84961;58.10174561
12.06.2019 02:40:59,116;697.5083008;697.7915039;682.4282837;1.163367748;1.081685305;2.098054409;2.106413603;-2.418876886;84.99058533;52.15198898;100.0065918;399;408.6170044;279.1091614;27701.84961;58.10174561
12.06.2019 02:41:14,145;697.5027466;697.7915039;682.4282837;1.163367748;1.081685305;2.098682165;2.08011651;-2.466444492;84.96705627;52.15198898;100.023941;397.6799927;408.7609863;279.317749;27701.86719;58.10174561
12.06.2019 02:41:29,179;697.5079346;697.7915039;682.4282837;1.163367748;1.081685305;2.098996162;2.118175507;-2.695473433;84.97490692;52.18506241;100.0113373;397.7999878;408.8880005;279.9737854;27701.86719;58.10174561
12.06.2019 02:41:44,221;697.5129395;697.7915039;682.4282837;1.163367748;1.081685305;2.098368883;2.070164919;-2.202083349;84.95922089;52.15198898;100.0090714;398.2799988;408.7250061;278.5669861;27701.86719;58.10174561
12.06.2019 02:41:59,256;697.5082397;697.7880249;682.4282837;1.163367748;1.081685305;2.098682165;2.11722827;-2.385895252;84.97490692;52.15198898;100.0308456;399;405.2109985;279.1190796;27701.86719;58.10174561
12.06.2019 02:42:14,297;697.5082397;697.7880249;682.4282837;1.163367748;1.081685305;2.097741127;2.084128857;-2.430912733;84.94352722;52.15198898;100.0361099;402;405.1749878;279.1190796;27701.88281;58.10174561
12.06.2019 02:42:29,338;697.5082397;697.7880249;682.4331665;1.163367748;1.081685305;2.098054409;2.086610556;-2.540113688;84.97490692;52.15198898;100.0313873;402;405.1029968;279.4527893;27701.88281;58.10174561
12.06.2019 02:42:44,374;697.5082397;697.7880249;682.4331665;1.163367748;1.081685305;2.098368883;2.02004838;-2.321999073;84.97490692;52.15198898;100.0247498;402.1199951;405.1210022;278.907074;27701.88281;58.10174561
12.06.2019 02:42:59,413;697.5082397;697.7880249;682.4331665;1.163367748;1.081685305;2.098054409;2.094619036;-2.435580492;84.95922089;52.15198898;100.0257339;402;405.1390076;279.171875;27701.88281;58.10174561
12.06.2019 02:43:14,446;697.503418;697.7880249;682.4331665;1.163367748;1.081685305;2.098996162;2.120637655;-2.023308039;84.97490692;52.15198898;100.0239716;401.7600098;405.1029968;278.1845703;27701.90039;58.10174561
12.06.2019 02:43:29,485;697.5112915;697.7880249;682.4331665;1.163367748;1.081685305;2.098368883;2.096523762;-2.262328863;84.97490692;52.15198898;100.0224228;400.3200073;404.8869934;278.7466736;27701.90039;58.10174561
12.06.2019 02:43:44,521;697.5040894;697.791626;682.4230957;1.163367748;1.081685305;2.099623442;2.090997934;-2.717638969;84.97490692;52.15198898;99.99755859;400.9200134;405.0490112;280.1321106;27701.90039;58.10174561
12.06.2019 02:43:59,556;697.5040894;697.791626;682.4230957;1.163367748;1.081685305;2.099623442;2.069590092;-2.296895504;84.98274994;52.15198898;99.97427368;401.0400085;405.0490112;279.0006714;27701.90039;58.10174561
12.06.2019 02:44:14,596;697.5126953;697.791626;682.4230957;1.163367748;1.081685305;2.099309921;2.07782197;-2.105805159;84.97490692;52.15198898;99.9679718;402.7200012;404.7789917;278.4465942;27701.91602;58.10174561
12.06.2019 02:44:29,641;697.5126953;697.791626;682.4279785;1.163367748;1.081685305;2.098996162;2.131416798;-2.381889105;84.97490692;52.15198898;99.96459198;403.4400024;404.7789917;279.1486511;27701.91602;58.10174561
12.06.2019 02:44:44,674;697.5072632;697.791626;682.4279785;1.163367748;1.081685305;2.098996162;2.119880199;-2.381889105;84.97490692;52.15198898;99.98950195;402;404.7789917;279.1486511;27701.91602;58.10174561
12.06.2019 02:44:59,700;697.5143433;697.791626;682.4279785;1.163367748;1.081685305;2.099937439;2.067289829;-2.051549196;84.99843597;52.18506241;99.98120117;401.519989;404.7070007;278.381073;27701.93359;58.10174561
12.06.2019 02:45:14,736;697.5143433;697.791626;682.4279785;1.163367748;1.081685305;2.099309921;2.050190687;-2.275800467;84.98274994;52.15198898;99.980896;399.9599915;404.7609863;278.903717;27701.93359;58.10174561
12.06.2019 02:45:29,774;697.506897;697.791626;682.4279785;1.163367748;1.081685305;2.098996162;2.087946415;-2.290785074;84.98274994;52.18506241;99.99729156;402.6000061;404.7609863;278.903717;27701.93359;58.10174561
12.06.2019 02:45:44,822;697.5147095;697.791626;682.4279785;1.163367748;1.081685305;2.099309921;2.169027805;-2.275800467;84.99843597;52.11896896;100.0111542;401.7600098;404.7609863;278.903717;27701.93359;58.10174561
12.06.2019 02:45:59,858;697.5147095;697.791626;682.4279785;1.163367748;1.084060907;2.099623442;2.08011651;-2.389629841;85.01411438;52.15198898;99.99291992;399.1199951;404.7789917;279.250061;27701.94922;58.10174561
12.06.2019 02:46:14,898;697.5147095;697.791626;682.4279785;1.163367748;1.084060907;2.099309921;2.099188566;-2.404617786;84.97490692;52.15198898;99.97812653;402.9599915;404.7789917;279.250061;27701.94922;58.10174561
12.06.2019 02:46:29,930;697.5147095;697.791626;682.4289551;1.163367748;1.084060907;2.098682165;2.048265219;-2.434618235;84.98274994;52.18506241;99.95767975;403.4400024;404.868988;279.250061;27701.94922;58.10174561
12.06.2019 02:46:44,966;697.5088501;697.791626;682.4289551;1.163367748;1.084060907;2.099309921;2.139530659;-2.466906548;84.98274994;52.18506241;99.97188568;400.3200073;404.9230042;279.4175415;27701.94922;58.10174561
12.06.2019 02:46:59,996;697.5088501;697.791626;682.4289551;1.163367748;1.084060907;2.099937439;2.129149914;-2.341261864;84.99843597;52.18506241;100.0009384;400.5599976;404.9230042;279.1603088;27701.9668;58.10174561
12.06.2019 02:47:15,031;697.5088501;697.791626;682.4289551;1.163367748;1.084060907;2.100251198;2.064221144;-2.055258274;85.02980804;52.18506241;99.99984741;402.480011;404.8869934;278.4312744;27701.9668;58.10174561
12.06.2019 02:47:30,070;697.5088501;697.791626;682.4289551;1.165263295;1.084060907;2.101192236;2.088900328;-2.226540565;85.02196503;52.18506241;99.99588013;401.519989;404.9410095;279.0128174;27701.9668;58.10174561
12.06.2019 02:47:45,104;697.5150757;697.791626;682.4289551;1.165263295;1.084060907;2.10056448;2.093285322;-2.206838846;85.02196503;52.18506241;99.99000549;403.9200134;404.9590149;279.0128174;27701.9668;58.10174561
12.06.2019 02:48:00,142;697.5100708;697.791626;682.4289551;1.165263295;1.084060907;2.101819754;2.123287678;-2.181883097;85.01411438;52.21808243;100.0284958;404.7600098;404.9590149;279.10672;27701.98242;58.10174561
12.06.2019 02:48:15,181;697.5166626;697.791626;682.4289551;1.165263295;1.084060907;2.102446795;2.064412832;-2.333384991;85.03764343;52.18506241;100.009407;400.3200073;404.7430115;279.5952759;27701.98242;58.10000992
12.06.2019 02:48:30,216;697.5166626;697.791626;682.4289551;1.165263295;1.084060907;2.10056448;2.099949837;-2.206067562;85.02196503;52.15198898;100.0121994;400.9200134;404.9049988;279.0107117;27701.98242;58.10000992
12.06.2019 02:48:45,253;697.5120239;697.791626;682.4289551;1.165263295;1.084060907;2.101505756;2.084510565;-2.454538107;85.02196503;52.18506241;100.0080719;400.0799866;404.9049988;279.8005981;27701.98242;58.10000992
12.06.2019 02:49:00,292;697.5120239;697.791626;682.4289551;1.165263295;1.084060907;2.101192236;2.069206715;-2.207308531;85.04549408;52.18506241;99.98820496;400.5599976;404.9410095;279.094635;27702;58.10000992
12.06.2019 02:49:15,330;697.5120239;697.791626;682.4289551;1.165263295;1.084060907;2.101505756;2.064796686;-2.083770514;85.03764343;52.18506241;100.024826;400.6799927;404.8869934;278.8021545;27702;58.10000992
12.06.2019 02:49:30,370;697.5167236;697.791626;682.4289551;1.165263295;1.084060907;2.103074551;2.072463512;-2.29386282;85.06117249;52.15198898;100.0160904;402.2399902;404.9769897;279.569458;27702;58.10000992
12.06.2019 02:49:45,402;697.5167236;697.791626;682.4203491;1.165263295;1.084060907;2.102760792;2.089091063;-2.30881691;85.09255219;52.15198898;100.0038605;400.0799866;404.868988;279.569458;27702;58.10000992
12.06.2019 02:50:00,441;697.5167236;697.791626;682.4203491;1.165263295;1.084060907;2.103074551;2.109262228;-2.193168402;85.07686615;52.15198898;100.0166168;403.0799866;405.0490112;279.2980957;27702.01758;58.10000992
12.06.2019 02:50:15,470;697.5167236;697.791626;682.4271851;1.165263295;1.084060907;2.102446795;2.089663267;-2.413352013;85.0847168;52.15198898;100.0107727;401.7600098;405.1390076;279.81073;27702.01758;58.10000992
12.06.2019 02:50:30,497;697.5167236;697.791626;682.4271851;1.165263295;1.084060907;2.103702068;2.096333027;-1.843650818;85.0847168;52.15198898;100.0242233;401.6400146;405.1390076;278.4364014;27702.01758;58.10000992
12.06.2019 02:50:45,535;697.5145264;697.791626;682.4271851;1.165263295;1.084060907;2.104015827;2.117417812;-2.160076857;85.1003952;52.15198898;100.0166626;401.519989;405.1390076;279.3296814;27702.01758;58.10000992
12.06.2019 02:51:00,566;697.5145264;697.791626;682.4271851;1.165263295;1.084060907;2.104329824;2.107743025;-2.145142078;85.0847168;52.18506241;100.0407944;401.7600098;405.2650146;279.3296814;27702.0332;58.10000992
12.06.2019 02:51:15,599;697.5145264;697.791626;682.4271851;1.165263295;1.084060907;2.104015827;2.094619036;-2.160076857;85.10824585;52.15198898;100.0221405;400.7999878;405.1390076;279.3296814;27702.0332;58.10000992
12.06.2019 02:51:30,634;697.5145264;697.791626;682.4271851;1.165263295;1.084060907;2.104956865;2.069590092;-2.352446795;85.10824585;52.15198898;100.0478973;401.519989;405.1210022;279.9692383;27702.0332;58.10000992
12.06.2019 02:51:45,665;697.5167847;697.791626;682.4271851;1.165263295;1.084060907;2.105584621;2.074378014;-2.091493368;85.13961792;52.15198898;100.0323029;401.0400085;405.2470093;279.3459167;27702.0332;58.10000992
12.06.2019 02:52:00,697;697.5120239;697.791626;682.4271851;1.165263295;1.084060907;2.105270863;2.082791805;-2.106400251;85.1317749;52.15198898;100.0549316;402.2399902;405.2470093;279.3459167;27702.05078;58.10000992
12.06.2019 02:52:15,734;697.5120239;697.791626;682.4271851;1.165263295;1.084060907;2.104956865;2.142169237;-2.121334314;85.10824585;52.18506241;100.0421524;400.4400024;405.4100037;279.3459167;27702.05078;58.10000992
12.06.2019 02:52:30,775;697.5120239;697.7929688;682.4271851;1.165263295;1.084060907;2.105270863;2.137267828;-1.925645471;85.12392426;52.18506241;100.0718689;399.1199951;405.3380127;278.8582764;27702.05078;58.10000992
12.06.2019 02:52:45,805;697.5120239;697.7929688;682.4271851;1.165263295;1.084060907;2.105584621;2.127637625;-2.139019728;85.12392426;52.15198898;100.0536728;401.8800049;405.769989;279.4741211;27702.05078;58.10000992
12.06.2019 02:53:00,836;697.5167847;697.7929688;682.4271851;1.165263295;1.084060907;2.105584621;2.074569464;-2.139019728;85.13961792;52.18506241;100.0678177;401.0400085;405.8779907;279.4741211;27702.06641;58.10000992
