Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 02:53:15,877;697.5167847;697.7929688;682.4271851;1.165263295;1.084060907;2.106212139;2.109072208;-2.109204769;85.13961792;52.15198898;100.0420532;402.8399963;405.8059998;279.4741211;27702.06641;58.10000992
12.06.2019 02:53:30,908;697.5126343;697.7929688;682.4271851;1.165263295;1.084060907;2.105584621;2.06978178;-2.051631927;85.15530396;52.18506241;100.0588684;399.6000061;405.8420105;279.2383728;27702.06641;58.10000992
12.06.2019 02:53:45,944;697.5185547;697.7929688;682.4271851;1.165263295;1.084060907;2.105584621;2.158529282;-2.051631927;85.15530396;52.15198898;100.0783997;402.480011;406.0400085;279.2383728;27702.06641;58.10000992
12.06.2019 02:54:00,986;697.5185547;697.7929688;682.4271851;1.165263295;1.084060907;2.105898142;2.06613946;-2.266292572;85.15530396;52.18506241;100.0615082;400.5599976;405.8420105;279.8577271;27702.08398;58.10000992
12.06.2019 02:54:16,021;697.5185547;697.7929688;682.4271851;1.165263295;1.084060907;2.105898142;2.153082848;-2.31041193;85.17099762;52.15198898;100.0481033;401.8800049;405.4639893;279.9767761;27702.08398;58.10000992
12.06.2019 02:54:31,055;697.5185547;697.7929688;682.4271851;1.165263295;1.084060907;2.107153177;2.124801159;-1.998005271;85.16314697;52.11896896;100.0365829;401.7600098;405.2109985;279.2945251;27702.08398;58.10000992
12.06.2019 02:54:46,086;697.5185547;697.7929688;682.4271851;1.165263295;1.084060907;2.107466936;2.069015026;-1.921584606;85.18667603;52.15198898;100.0417862;402.3599854;405.2109985;279.2163086;27702.08398;58.10000992
12.06.2019 02:55:01,121;697.5185547;697.7929688;682.4271851;1.165263295;1.084060907;2.107780933;2.098617554;-2.015083551;85.18667603;52.15198898;100.0573502;400.9200134;405.2109985;279.5091248;27702.09961;58.10000992
12.06.2019 02:55:16,151;697.5169678;697.7929688;682.4271851;1.165263295;1.084060907;2.108094454;2.104513407;-1.777881026;85.18667603;52.18506241;100.063736;402;405.1210022;278.9083557;27702.09961;58.10000992
12.06.2019 02:55:31,184;697.5169678;697.7977295;682.4271851;1.165263295;1.084060907;2.107780933;2.115522385;-1.925329804;85.21020508;52.15198898;100.0336533;402.1199951;405.0490112;279.2666321;27702.09961;58.10000992
12.06.2019 02:55:46,223;697.5119019;697.7977295;682.4271851;1.165263295;1.084060907;2.108408213;2.061342001;-2.014315128;85.20236206;52.15198898;100.0448608;400.9200134;405.1929932;279.5873718;27702.09961;58.10000992
12.06.2019 02:56:01,255;697.5178223;697.7977295;682.4271851;1.165263295;1.084060907;2.108408213;2.111539602;-2.170018673;85.22589111;52.15198898;100.0433273;400.0799866;405.3200073;280.0081482;27702.11719;58.10000992
12.06.2019 02:56:16,292;697.5178223;697.7977295;682.4271851;1.165263295;1.084060907;2.108094454;2.078587055;-1.991756916;85.21020508;52.15198898;100.0397491;399.480011;405.3200073;279.4862671;27702.11719;58.10000992
12.06.2019 02:56:31,333;697.5178223;697.7977295;682.4271851;1.165263295;1.083483815;2.109349251;2.121395111;-1.932307243;85.22589111;52.15198898;100.018074;403.0799866;405.3200073;279.4862671;27702.11719;58.10000992
12.06.2019 02:56:46,376;697.5140991;697.7977295;682.4271851;1.165263295;1.083483815;2.109349251;2.11116004;-2.006576777;85.24158478;52.15198898;100.0240402;401.6400146;405.302002;279.6870728;27702.11719;58.10000992
12.06.2019 02:57:01,413;697.5140991;697.7977295;682.4271851;1.165263295;1.083483815;2.109035492;2.043832779;-2.049102545;85.25727844;52.15198898;99.99802399;403.4400024;405.2290039;279.6870728;27702.13281;58.10000992
12.06.2019 02:57:16,446;697.5140991;697.7977295;682.4271851;1.165263295;1.083483815;2.109976768;2.08088088;-1.686740637;85.25727844;52.15198898;100.0241394;401.1600037;405.0490112;278.8279724;27702.13281;58.10000992
12.06.2019 02:57:31,482;697.5198975;697.7935791;682.4271851;1.165263295;1.083483815;2.109663248;2.078204393;-1.920108438;85.23373413;52.15198898;100.0301361;400.2000122;404.9049988;279.4188232;27702.13281;58.10000992
12.06.2019 02:57:46,525;697.5198975;697.7935791;682.4271851;1.165263295;1.083483815;2.110291004;2.113246918;-1.760605812;85.26511383;52.15198898;100.0202637;403.0799866;404.9410095;279.0678406;27702.13281;58.10000992
12.06.2019 02:58:01,563;697.5168457;697.7935791;682.4271851;1.165263295;1.083483815;2.109663248;2.02004838;-1.79052794;85.25727844;52.18506241;100.0437698;403.2000122;404.7789917;279.0685425;27702.15039;58.07696152
12.06.2019 02:58:16,595;697.5217896;697.7935791;682.4325562;1.165263295;1.083483815;2.109663248;2.093666553;-2.203201532;85.24158478;52.18506241;100.0187836;404.3999939;405.0669861;280.184082;27702.15039;58.09999466
12.06.2019 02:58:31,632;697.5217896;697.7935791;682.4325562;1.165263295;1.083483815;2.110604525;2.125746965;-1.935663819;85.25727844;52.18506241;100.0111465;404.519989;405.0669861;279.5813293;27702.15039;58.09999466
12.06.2019 02:58:46,672;697.5199585;697.7935791;682.4325562;1.165263295;1.083483815;2.110291004;2.107553244;-1.950512886;85.25727844;52.15198898;99.97854614;402.9599915;405.0310059;279.5813293;27702.15039;58.09999466
12.06.2019 02:59:01,716;697.5199585;697.7935791;682.4325562;1.165263295;1.083483815;2.109349251;2.086228848;-1.798057318;85.23373413;52.18506241;99.98114777;401.1600037;405.0310059;279.0487366;27702.16602;58.09999466
12.06.2019 02:59:16,747;697.5199585;697.7958984;682.418335;1.165263295;1.083483815;2.109349251;2.103562832;-2.071336985;85.24158478;52.18506241;99.98703003;402;405.1210022;279.787384;27702.16602;58.09999466
12.06.2019 02:59:31,789;697.5199585;697.7958984;682.418335;1.165263295;1.083483815;2.109663248;2.127826691;-2.281884193;85.25727844;52.18506241;99.98919678;402.1199951;405.2290039;280.6293335;27702.16602;58.09999466
12.06.2019 02:59:46,829;697.5148315;697.7958984;682.4272461;1.165263295;1.083483815;2.110291004;2.088709593;-1.869250655;85.25727844;52.18506241;99.99349213;401.1600037;405.1929932;279.5934143;27702.16602;58.09999466
12.06.2019 03:00:01,874;697.5202026;697.7958984;682.4272461;1.165263295;1.083483815;2.110291004;2.047109127;-1.913830042;85.24158478;52.21808243;100.0138092;402.480011;405.0490112;279.5934143;27702.18359;58.09999466
12.06.2019 03:00:16,902;697.5202026;697.7958984;682.4272461;1.165263295;1.083483815;2.109349251;2.067864895;-1.913830042;85.25727844;52.11896896;100.0093002;404.519989;404.9230042;279.5934143;27702.18359;58.09999466
12.06.2019 03:00:31,936;697.5202026;697.7958984;682.4272461;1.165263295;1.083483815;2.110291004;2.142734051;-2.004851103;85.24158478;52.15198898;99.9934082;403.7999878;404.6350098;279.9603577;27702.18359;58.09999466
12.06.2019 03:00:46,973;697.5202026;697.7958984;682.4272461;1.165263295;1.083483815;2.110291004;2.073803663;-2.110965014;85.25727844;52.15198898;100.0247192;404.2799988;404.7070007;279.9603577;27702.18359;58.09999466
12.06.2019 03:01:02,006;697.5149536;697.7958984;682.4272461;1.165263295;1.083483815;2.109663248;2.091379166;-1.886784434;85.24158478;52.18506241;100.0245667;402.9599915;404.8150024;279.3944702;27702.19922;58.09999466
12.06.2019 03:01:17,041;697.522583;697.7958984;682.4272461;1.165263295;1.083483815;2.110604525;2.060381889;-2.097600222;85.24158478;52.15198898;100.0222168;401.7600098;404.9049988;280.0851746;27702.19922;58.09999466
12.06.2019 03:01:32,081;697.522583;697.7958984;682.4272461;1.165263295;1.083483815;2.109663248;2.059997559;-1.877211213;85.24158478;52.18506241;100.0033569;403.6799927;404.7070007;279.3685913;27702.19922;58.09999466
12.06.2019 03:01:47,115;697.522583;697.7958984;682.4272461;1.165263295;1.083483815;2.110291004;2.126692533;-2.149530411;85.24158478;52.18506241;100.0106506;400.6799927;404.9769897;280.1853943;27702.19922;58.09999466
12.06.2019 03:02:02,147;697.5216675;697.7958984;682.4272461;1.165263295;1.083483815;2.110291004;2.099949837;-2.042634726;85.23373413;52.15198898;99.95309448;402.480011;404.8330078;279.8963013;27702.2168;58.09999466
12.06.2019 03:02:17,186;697.5147095;697.7958984;682.4272461;1.165263295;1.083483815;2.109349251;2.099378824;-2.082986355;85.25727844;52.18506241;99.96273041;403.5599976;404.7969971;279.9249878;27702.2168;58.09999466
12.06.2019 03:02:32,225;697.5147095;697.7958984;682.4306641;1.165263295;1.083483815;2.109663248;2.040939331;-1.931656718;85.24158478;52.18506241;99.96818542;400.5599976;404.7430115;279.5158081;27702.2168;58.00554657
12.06.2019 03:02:47,252;697.5161743;697.8013306;682.4306641;1.165263295;1.083483815;2.109663248;2.126881361;-1.931656718;85.24158478;52.18506241;99.95050049;402.480011;404.7430115;279.5158081;27702.2168;58.00554657
12.06.2019 03:03:02,291;697.5161743;697.8013306;682.4306641;1.165263295;1.083483815;2.109349251;2.129338741;-2.096754551;85.26511383;52.18506241;99.94107819;403.3200073;404.7430115;280.0828857;27702.23242;58.00554657
12.06.2019 03:03:17,327;697.519043;697.8013306;682.4306641;1.165263295;1.083483815;2.109349251;2.029733181;-2.156303406;85.23373413;52.18506241;99.96675873;402.7200012;404.598999;280.0828857;27702.23242;58.00554657
12.06.2019 03:03:32,368;697.519043;697.8013306;682.4306641;1.165263295;1.083483815;2.110604525;2.078587055;-2.109529018;85.26511383;52.15198898;99.965065;402.8399963;404.8150024;280.1174622;27702.23242;58.08396912
12.06.2019 03:03:47,404;697.5184326;697.8013306;682.4306641;1.165263295;1.083483815;2.109663248;2.103562832;-1.956608176;85.25727844;52.15198898;99.97814941;401.1600037;404.67099;279.6636658;27702.23242;58.01787949
12.06.2019 03:04:02,439;697.5184326;697.8013306;682.4277344;1.165263295;1.083483815;2.109349251;2.114574432;-1.938247204;85.26511383;52.15198898;99.97667694;402.9599915;404.67099;279.4934387;27702.25;58.09610367
12.06.2019 03:04:17,474;697.5197754;697.7984619;682.4277344;1.165263295;1.083483815;2.110604525;2.06095767;-2.401930094;85.24158478;52.15198898;99.98162079;404.8800049;404.8869934;280.9082947;27702.25;58.03490067
12.06.2019 03:04:32,522;697.5197754;697.7984619;682.4277344;1.165263295;1.083483815;2.109663248;2.10375309;-1.892038584;85.24158478;52.15198898;99.99747467;401.519989;404.6530151;279.4086914;27702.25;58.09131622
12.06.2019 03:04:47,568;697.5175781;697.7984619;682.4277344;1.165263295;1.083483815;2.109663248;2.065947533;-2.080793381;85.25727844;52.15198898;99.99994659;399.480011;404.6170044;279.9190369;27702.25;58.09131622
12.06.2019 03:05:02,591;697.5175781;697.7984619;682.4277344;1.165263295;1.083483815;2.110291004;2.044218063;-2.087673903;85.25727844;52.15198898;99.99278259;402.2399902;404.598999;280.0181274;27702.26758;58.09131622
12.06.2019 03:05:17,636;697.5261841;697.7984619;682.4277344;1.165263295;1.083483815;2.110604525;2.053654671;-2.298191547;85.25727844;52.15198898;99.99250031;404.2799988;404.7250061;280.6277161;27702.26758;58.09131622
12.06.2019 03:05:32,674;697.5261841;697.7984619;682.4277344;1.165263295;1.083483815;2.109349251;2.094047308;-1.934940577;85.25727844;52.18506241;99.95799255;403.7999878;404.5090027;279.4844971;27702.26758;58.09131622
12.06.2019 03:05:47,702;697.5261841;697.7984619;682.4277344;1.165263295;1.083483815;2.109663248;2.097856283;-1.979457259;85.25727844;52.15198898;99.95759583;401.3999939;404.5090027;279.64505;27702.26758;58.09131622
12.06.2019 03:06:02,745;697.5204468;697.7984619;682.4277344;1.165263295;1.083483815;2.110291004;2.097665787;-1.994338274;85.25727844;52.18506241;99.96183777;403.7999878;404.5090027;279.64505;27702.2832;58.09131622
12.06.2019 03:06:17,776;697.5227051;697.7984619;682.4277344;1.165263295;1.083483815;2.109663248;2.117417812;-2.227965355;85.25727844;52.21808243;99.98860168;402.9599915;404.5809937;280.3169556;27702.2832;58.09131622
12.06.2019 03:06:32,825;697.5227051;697.7984619;682.4277344;1.165263295;1.083483815;2.110604525;2.075334787;-1.973140478;85.24158478;52.18506241;99.9624939;402.480011;404.5090027;279.7485352;27702.2832;58.09131622
12.06.2019 03:06:47,861;697.526062;697.7984619;682.4277344;1.165263295;1.083483815;2.109663248;2.070548058;-1.973140478;85.26511383;52.18506241;99.94875336;404.2799988;404.5090027;279.7485352;27702.2832;58.09989166
12.06.2019 03:07:02,896;697.5209961;697.7984619;682.4277344;1.165263295;1.083483815;2.110291004;2.074186563;-1.987991452;85.24158478;52.15198898;99.95192719;401.3999939;404.5090027;279.7485352;27702.30078;58.09989166
12.06.2019 03:07:17,943;697.5209961;697.7984619;682.4277344;1.165263295;1.083483815;2.109663248;2.024118662;-2.102468014;85.25727844;52.21808243;99.95096588;400.7999878;404.6889954;279.9776306;27702.30078;58.09989166
12.06.2019 03:07:32,981;697.5274048;697.7984619;682.4277344;1.165263295;1.083483815;2.109663248;2.092141628;-2.34683609;85.25727844;52.18506241;99.93813324;402.480011;404.7609863;280.7190247;27702.30078;58.09989166
12.06.2019 03:07:48,018;697.5274048;697.7984619;682.4277344;1.165263295;1.083483815;2.109663248;2.108312845;-2.075516462;85.26511383;52.11896896;99.94459534;403.4400024;404.8150024;279.9047852;27702.30078;58.09989166
12.06.2019 03:08:03,048;697.5240479;697.7984619;682.4277344;1.165263295;1.083483815;2.110291004;2.118175507;-2.100689411;85.24158478;52.18506241;99.95489502;405;404.8330078;280.1504822;27702.31641;58.09989166
12.06.2019 03:08:18,080;697.5240479;697.800415;682.4277344;1.165263295;1.083483815;2.109349251;2.094238043;-2.27122283;85.26511383;52.15198898;99.93946838;403.5599976;404.9949951;280.4908447;27702.31641;58.09989166
12.06.2019 03:08:33,106;697.5273438;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.121016264;-2.256317377;85.25727844;52.15198898;99.95729828;404.6400146;405.1749878;280.4908447;27702.31641;58.09989166
12.06.2019 03:08:48,146;697.5237427;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.073420763;-2.256317377;85.26511383;52.15198898;99.97045135;404.2799988;405.2290039;280.4908447;27702.31641;58.09989166
12.06.2019 03:09:03,180;697.5237427;697.800415;682.4277344;1.165263295;1.083483815;2.110604525;2.069590092;-2.211615562;85.24158478;52.15198898;99.96392059;403.5599976;405.2470093;280.4908447;27702.33398;58.09989166
12.06.2019 03:09:18,221;697.5237427;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.12215209;-2.256317377;85.26511383;52.15198898;99.9821167;402.480011;405.1570129;280.4908447;27702.33398;58.09989166
12.06.2019 03:09:33,256;697.5237427;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.105273485;-2.256317377;85.23373413;52.15198898;99.97531891;402.7200012;405.2829895;280.4908447;27702.33398;58.09989166
12.06.2019 03:09:48,298;697.5286255;697.800415;682.4277344;1.165263295;1.083483815;2.110918283;2.09899807;-2.226507902;85.25727844;52.15198898;99.97322845;404.6400146;405.3380127;280.4908447;27702.33398;58.09989166
12.06.2019 03:10:03,338;697.5286255;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.087755442;-2.226507902;85.25727844;52.18506241;99.99694824;402.480011;405.3380127;280.4908447;27702.34961;58.09989166
12.06.2019 03:10:18,376;697.5238647;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.105273485;-2.256317377;85.23373413;52.15198898;99.9642334;402.3599854;405.1749878;280.4908447;27702.34961;58.09989166
12.06.2019 03:10:33,413;697.5238647;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.06095767;-2.226507902;85.25727844;52.15198898;99.9855957;404.0400085;405.1749878;280.4908447;27702.34961;58.09989166
12.06.2019 03:10:48,449;697.5238647;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.107363224;-2.114592314;85.25727844;52.15198898;99.97958374;404.6400146;405.2109985;280.1075439;27702.34961;58.09989166
12.06.2019 03:11:03,491;697.5223389;697.800415;682.4277344;1.165263295;1.083483815;2.109349251;2.090044498;-2.308544397;85.24158478;52.15198898;99.99853516;405.1199951;405.3380127;280.5917358;27702.36719;58.09989166
12.06.2019 03:11:18,527;697.5223389;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.141603708;-2.248903513;85.24158478;52.11896896;99.9747467;403.0799866;405.1929932;280.5917358;27702.36719;58.09989166
12.06.2019 03:11:33,556;697.5223389;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.134060144;-2.293622017;85.24158478;52.18506241;99.96292877;402.9599915;405.1390076;280.5917358;27702.36719;58.09989166
12.06.2019 03:11:48,586;697.5223389;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.050383091;-2.096308231;85.25727844;52.15198898;99.96887207;403.4400024;404.9230042;280.058075;27702.36719;58.09989166
12.06.2019 03:12:03,619;697.5241699;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.10090065;-2.304706573;85.25727844;52.18506241;99.95980835;404.519989;405.0310059;280.6217041;27702.38281;58.09989166
12.06.2019 03:12:18,652;697.5241699;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.112867594;-2.057267666;85.23373413;52.15198898;99.96704102;402.2399902;405.1210022;280.0329895;27702.38281;58.09989166
12.06.2019 03:12:33,692;697.5241699;697.800415;682.4277344;1.165263295;1.083483815;2.109976768;2.095380783;-2.235607862;85.24942017;52.15198898;99.95104218;404.8800049;404.8510132;280.4751282;27702.38281;58.09989166
12.06.2019 03:12:48,732;697.5241699;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.084701538;-2.220700502;85.24942017;52.15198898;99.96946716;404.1600037;405.2109985;280.4751282;27702.38281;58.09989166
12.06.2019 03:13:03,768;697.5241699;697.800415;682.4277344;1.165263295;1.083483815;2.109349251;2.095380783;-1.957274437;85.24942017;52.18506241;99.95232391;402;404.9410095;279.6418457;27702.40039;58.09989166
12.06.2019 03:13:18,801;697.5285034;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.045182228;-2.390960932;85.24942017;52.15198898;99.9526825;404.2799988;404.8510132;280.93573;27702.40039;58.09989166
12.06.2019 03:13:33,840;697.5285034;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.003141642;-2.256334543;85.24942017;52.18506241;99.97432709;401.2799988;404.9410095;280.6118469;27702.40039;58.09989166
12.06.2019 03:13:48,876;697.522522;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.078969479;-2.301056147;85.24942017;52.15198898;99.97386169;403.7999878;405.0849915;280.6118469;27702.40039;58.09989166
12.06.2019 03:14:03,918;697.522522;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.059805632;-2.66470933;85.24942017;52.15198898;99.96104431;401.7600098;405.0849915;281.676239;27702.41602;58.09989166
12.06.2019 03:14:18,951;697.522522;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.091379166;-2.525715828;85.24942017;52.18506241;99.9631424;404.7600098;405.1749878;281.2194214;27702.41602;58.09989166
12.06.2019 03:14:33,997;697.5279541;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.097475529;-2.333449841;85.24942017;52.18506241;99.96324158;402.9599915;405.3200073;280.7801514;27702.41602;58.09989166
12.06.2019 03:14:49,040;697.5279541;697.800415;682.4277344;1.165263295;1.083483815;2.109663248;2.115712166;-2.363290787;85.24942017;52.15198898;99.97872925;403.9200134;405.2470093;280.7801514;27702.41602;58.09989166
12.06.2019 03:15:04,079;697.520813;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.091760635;-2.306725264;85.24942017;52.18506241;99.9611969;404.6400146;405.2470093;280.7078552;27702.43359;58.09989166
12.06.2019 03:15:19,121;697.5227051;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.108502626;-2.306725264;85.24942017;52.15198898;99.95718384;401.7600098;405.4819946;280.7078552;27702.43359;58.1220932
12.06.2019 03:15:34,161;697.5227051;697.800415;682.4277344;1.165263295;1.083483815;2.109349251;2.134060144;-2.108608007;85.24942017;52.18506241;99.96569824;401.7600098;405.4819946;280.0510864;27702.43359;58.1220932
12.06.2019 03:15:49,195;697.5270386;697.800415;682.4277344;1.165263295;1.083483815;2.110604525;2.08851862;-2.041187763;85.24942017;52.18506241;99.96852112;402.1199951;405.697998;280.0296936;27702.43359;58.10274887
12.06.2019 03:16:04,238;697.5270386;697.800415;682.4277344;1.165263295;1.083483815;2.110604525;2.077439308;-2.272431374;85.24942017;52.18506241;99.99555206;403.7999878;405.697998;280.6553955;27702.44922;58.18922043
12.06.2019 03:16:19,274;697.5270386;697.800415;682.4277344;1.165263295;1.083483815;2.110291004;2.111539602;-2.287332773;85.24942017;52.18506241;99.96847534;403.7999878;405.697998;280.6553955;27702.44922;58.18922043
12.06.2019 03:16:34,307;697.522583;697.7994995;682.4277344;1.165263295;1.083483815;2.109663248;2.086037874;-2.31716013;85.24942017;52.18506241;99.96491241;403.5599976;405.6260071;280.6553955;27702.44922;58.11586761
12.06.2019 03:16:49,345;697.5200806;697.7994995;682.4277344;1.165263295;1.083483815;2.110291004;2.079734087;-2.504205227;85.24942017;52.18506241;99.97969818;402;405.6260071;281.2420654;27702.44922;58.11586761
12.06.2019 03:17:04,383;697.5200806;697.7994995;682.4277344;1.165263295;1.083483815;2.110604525;2.01539135;-2.237935305;85.24942017;52.18506241;99.95869446;402.8399963;405.6260071;280.5620422;27702.4668;58.11586761
12.06.2019 03:17:19,416;697.524353;697.7994995;682.4277344;1.165263295;1.083483815;2.110604525;2.145747423;-2.282637358;85.24942017;52.18506241;99.94822693;404.0400085;405.5360107;280.5620422;27702.4668;58.11586761
12.06.2019 03:17:34,445;697.524353;697.7994995;682.4277344;1.165263295;1.083483815;2.110291004;2.11362648;-1.957287073;85.24942017;52.18506241;99.95735931;401.519989;405.7520142;279.7624817;27702.4668;58.10000992
12.06.2019 03:17:49,483;697.5264282;697.7994995;682.4277344;1.165263295;1.083483815;2.109663248;2.097856283;-2.578327179;85.24942017;52.18506241;99.96806335;401.7600098;405.7520142;281.3616638;27702.4668;58.10000992
12.06.2019 03:18:04,512;697.5264282;697.7994995;682.4277344;1.165263295;1.083483815;2.110604525;2.175389767;-2.326586485;85.24942017;52.18506241;99.98135376;405;405.697998;280.6808777;27702.48242;58.14728546
12.06.2019 03:18:19,546;697.5168457;697.7994995;682.4287109;1.165263295;1.083483815;2.109663248;2.04537487;-2.326586485;85.24942017;52.18506241;99.96722412;402.2399902;405.7160034;280.6808777;27702.48242;58.12082672
12.06.2019 03:18:34,584;697.5250854;697.7994995;682.4287109;1.165263295;1.083483815;2.109663248;2.102802753;-2.136437654;85.24942017;52.18506241;99.94307709;404.8800049;405.5360107;280.166626;27702.48242;58.16485977
12.06.2019 03:18:49,621;697.5292358;697.7994995;682.4287109;1.165263295;1.083483815;2.109663248;2.037851095;-2.214528322;85.24942017;52.18506241;99.97664642;402.7200012;405.6440125;280.3778076;27702.48242;58.16485977
12.06.2019 03:19:04,656;697.5292358;697.7994995;682.4287109;1.165263295;1.083483815;2.109349251;2.144241095;-2.229427576;85.24942017;52.18506241;99.95169067;405.2399902;405.6080017;280.3778076;27702.5;58.10428238
12.06.2019 03:19:19,683;697.5264893;697.7994995;682.4287109;1.165263295;1.083483815;2.109349251;2.08164525;-2.450441599;85.24942017;52.18506241;99.94976807;402.6000061;405.5539856;280.9754639;27702.5;58.18153763
12.06.2019 03:19:34,720;697.5264893;697.7994995;682.4287109;1.165263295;1.083483815;2.110291004;2.074569464;-2.174095154;85.24942017;52.18506241;99.94424438;401.8800049;405.5539856;280.3490601;27702.5;58.12942886
12.06.2019 03:19:49,751;697.5264893;697.7994995;682.4287109;1.165263295;1.083483815;2.110291004;2.037465096;-2.364714146;85.24942017;52.18506241;99.96376038;402.1199951;405.7160034;280.8647461;27702.5;58.12942886
12.06.2019 03:20:04,787;697.520874;697.7994995;682.4287109;1.165263295;1.083483815;2.109663248;2.04074645;-2.137272596;85.24942017;52.18506241;99.96738434;403.4400024;405.7160034;280.1688538;27702.51758;58.19464111
12.06.2019 03:20:19,828;697.520874;697.7994995;682.4287109;1.165263295;1.083483815;2.110291004;2.096333027;-2.173794508;85.24942017;52.18506241;100.000946;405.480011;405.8420105;280.3482666;27702.51758;58.19464111
12.06.2019 03:20:34,871;697.5262451;697.7994995;682.4287109;1.165263295;1.083483815;2.109976768;2.094809532;-2.231067657;85.24942017;52.21808243;99.98143005;404.1600037;405.8420105;280.4628601;27702.51758;58.19464111
12.06.2019 03:20:49,900;697.5262451;697.7994995;682.4287109;1.165263295;1.085404158;2.110291004;2.067673445;-2.218174934;85.24942017;52.18506241;99.9567337;401.7600098;405.571991;280.4682922;27702.51758;58.19464111
12.06.2019 03:21:04,939;697.5262451;697.7994995;682.4287109;1.165263295;1.085404158;2.109663248;2.120637655;-2.313389301;85.24942017;52.18506241;99.98672485;402;405.7160034;280.7259216;27702.5332;58.19464111
12.06.2019 03:21:19,975;697.5262451;697.7994995;682.4287109;1.165263295;1.085404158;2.110604525;2.165281296;-2.298495531;85.24942017;52.18506241;99.98330688;400.6799927;405.571991;280.7259216;27702.5332;58.19464111
12.06.2019 03:21:35,017;697.5251465;697.7994995;682.4287109;1.165263295;1.085404158;2.110291004;2.118175507;-2.313389301;85.24942017;52.11896896;99.97336578;404.519989;405.8420105;280.7259216;27702.5332;58.19464111
12.06.2019 03:21:50,044;697.5251465;697.7994995;682.4287109;1.165263295;1.085404158;2.109663248;2.082027674;-2.20198679;85.24942017;52.18506241;99.97034454;401.1600037;405.8420105;280.42453;27702.5332;58.19999313
12.06.2019 03:22:05,078;697.5251465;697.7994995;682.4246826;1.165263295;1.085404158;2.109349251;2.053654671;-1.947357893;85.24942017;52.18506241;99.96126556;402.8399963;405.8599854;279.6150208;27702.55078;58.19999313
12.06.2019 03:22:20,115;697.5286255;697.7994995;682.4246826;1.165263295;1.085404158;2.110291004;2.114763975;-2.594664812;85.24942017;52.18506241;99.9553833;402.1199951;405.6619873;281.4868164;27702.55078;58.19999313
12.06.2019 03:22:35,144;697.5286255;697.7994995;682.4246826;1.165263295;1.085404158;2.110291004;2.135003805;-2.054252863;85.24942017;52.18506241;99.96167755;402.9599915;405.7160034;280.0248108;27702.55078;58.19999313
12.06.2019 03:22:50,189;697.5286255;697.7994995;682.4246826;1.165263295;1.085404158;2.109349251;2.080689907;-2.137356997;85.24942017;52.18506241;99.96381378;402.3599854;405.9320068;280.2003174;27702.55078;58.19999313
12.06.2019 03:23:05,226;697.5229492;697.7994995;682.4246826;1.165263295;1.085404158;2.110604525;2.092141628;-2.205112934;85.24942017;52.18506241;99.96098328;404.7600098;405.8059998;280.5447693;27702.56641;58.19999313
12.06.2019 03:23:20,254;697.5229492;697.7994995;682.4246826;1.165263295;1.085404158;2.109663248;2.089091063;-2.249789;85.24942017;52.18506241;99.95932007;402.3599854;405.8059998;280.5447693;27702.56641;58.19999313
12.06.2019 03:23:35,292;697.5197144;697.7994995;682.4246826;1.166000962;1.085404158;2.110604525;2.107933044;-2.205112934;85.24942017;52.18506241;99.9454422;406.0799866;405.571991;280.5447693;27702.56641;58.19999313
12.06.2019 03:23:50,330;697.5274048;697.7994995;682.4246826;1.166000962;1.085404158;2.109976768;2.077439308;-2.234904051;85.24942017;52.18506241;99.98937988;402.9599915;405.6260071;280.5447693;27702.56641;58.19999313
12.06.2019 03:24:05,356;697.5274048;697.7994995;682.4337769;1.166000962;1.085404158;2.110291004;2.110401154;-2.2199893;85.24942017;52.18506241;99.99661255;404.519989;405.6799927;280.5447693;27702.58398;58.19999313
12.06.2019 03:24:20,398;697.5274048;697.7994995;682.4337769;1.166000962;1.085404158;2.109349251;2.094238043;-2.433190823;85.24942017;52.15198898;100.0275574;403.2000122;405.7520142;281.0004883;27702.58398;58.19999313
12.06.2019 03:24:35,432;697.5209961;697.8011475;682.4337769;1.166000962;1.085404158;2.109349251;2.122530699;-2.516887665;85.24942017;52.18506241;100.0304718;403.6799927;405.7520142;281.2268677;27702.58398;58.19999313
12.06.2019 03:24:50,470;697.5275269;697.8011475;682.4337769;1.166000962;1.085404158;2.110604525;2.101090908;-2.350070238;85.24942017;52.18506241;100.0348358;404.0400085;405.8420105;280.81604;27702.58398;58.19999313
12.06.2019 03:25:05,505;697.5275269;697.8011475;682.4291992;1.166000962;1.085404158;2.109035492;2.091569901;-2.439548969;85.24942017;52.11896896;100.0019608;402.1199951;405.6619873;280.81604;27702.59961;58.19999313
12.06.2019 03:25:20,544;697.5236816;697.8011475;682.4291992;1.166000962;1.085404158;2.110291004;2.168278933;-2.181911469;85.24942017;52.15198898;100.0026321;402;405.6080017;280.2807922;27702.59961;58.19999313
12.06.2019 03:25:35,584;697.5236816;697.8011475;682.4291992;1.166000962;1.085404158;2.110604525;2.053077698;-2.446186781;85.24942017;52.18506241;100.0023346;403.5599976;405.7520142;281.0358582;27702.59961;58.19999313
12.06.2019 03:25:50,631;697.5236816;697.8011475;682.4291992;1.166000962;1.085404158;2.109349251;2.055193186;-2.505940437;85.24942017;52.18506241;100.0224228;404.1600037;405.7520142;281.0358582;27702.59961;58.19999313
12.06.2019 03:26:05,675;697.5236816;697.8011475;682.4291992;1.166000962;1.085404158;2.109663248;2.083937645;-2.273769379;85.24158478;52.18506241;100.00737;402.3599854;405.8059998;280.4486084;27702.61719;58.19999313
12.06.2019 03:26:20,703;697.5259399;697.8011475;682.4291992;1.166000962;1.085404158;2.110604525;2.116849184;-2.229068279;85.25727844;52.18506241;100.0178146;402;405.8059998;280.4486084;27702.61719;58.19999313
12.06.2019 03:26:35,740;697.5259399;697.8011475;682.4291992;1.166000962;1.085404158;2.110291004;2.069398403;-2.243956804;85.25727844;52.18506241;99.99297333;401.519989;406.0759888;280.4486084;27702.61719;58.19999313
12.06.2019 03:26:50,779;697.5259399;697.8011475;682.4291992;1.166000962;1.085404158;2.109976768;2.115332842;-2.2092731;85.24158478;52.18506241;99.9839325;402.8399963;405.8599854;280.4486084;27702.61719;58.1529274
12.06.2019 03:27:05,815;697.5259399;697.8011475;682.4291992;1.166000962;1.085404158;2.110604525;2.048457623;-2.179486752;85.24158478;52.18506241;99.99304962;403.4400024;406.1119995;280.4486084;27702.63281;58.16392517
12.06.2019 03:27:20,847;697.5259399;697.8011475;682.4291992;1.166000962;1.085404158;2.109349251;2.097856283;-2.239065409;85.25727844;52.28417587;100.015892;400.7999878;405.9500122;280.4486084;27702.63281;58.10158157
12.06.2019 03:27:35,885;697.5259399;697.8011475;682.4291992;1.166000962;1.085404158;2.109976768;2.092904091;-2.604571819;85.25727844;52.25110245;100.0151291;402.3599854;405.9500122;281.5179749;27702.63281;58.10158157
12.06.2019 03:27:50,930;697.5195313;697.8011475;682.4291992;1.166000962;1.085404158;2.109663248;2.102992773;-1.967417479;85.24158478;52.21808243;99.97597504;404.7600098;405.8420105;279.7541199;27702.63281;58.10158157
12.06.2019 03:28:05,966;697.5276489;697.8011475;682.4291992;1.166000962;1.085404158;2.109663248;2.103562832;-2.124792099;85.24158478;52.18506241;100.0076294;402.9599915;405.8420105;280.1798096;27702.65039;58.10158157
12.06.2019 03:28:20,997;697.5276489;697.8011475;682.4291992;1.166000962;1.083043456;2.109663248;2.070356607;-2.273838758;85.24158478;52.15198898;100.0048141;401.8800049;405.7340088;280.5830078;27702.65039;58.10158157
12.06.2019 03:28:36,035;697.5276489;697.8011475;682.4291992;1.166000962;1.083043456;2.109663248;2.096333027;-2.229147673;85.24158478;52.18506241;100.008667;403.3200073;405.8420105;280.5830078;27702.65039;58.10158157
12.06.2019 03:28:51,072;697.5276489;697.8011475;682.4291992;1.166000962;1.083043456;2.110291004;2.119312048;-2.244028807;85.25727844;52.18506241;99.99833679;402.480011;405.8420105;280.5830078;27702.65039;58.10158157
12.06.2019 03:29:06,099;697.5259399;697.8011475;682.4291992;1.166000962;1.083043456;2.109663248;2.161156416;-2.273838758;85.24158478;52.18506241;100.0215149;403.2000122;405.697998;280.5830078;27702.66602;58.10158157
12.06.2019 03:29:21,139;697.5183716;697.8011475;682.4291992;1.166000962;1.083043456;2.109663248;2.116091013;-2.021488428;85.23373413;52.21808243;100.0212708;401.519989;405.9140015;279.7330017;27702.66602;58.10158157
12.06.2019 03:29:36,171;697.5275269;697.8011475;682.4291992;1.166000962;1.083043456;2.110291004;2.046916485;-2.317054033;85.25727844;52.25110245;100.0159149;401.2799988;405.7879944;280.6127014;27702.66602;58.10158157
12.06.2019 03:29:51,213;697.5275269;697.8011475;682.4221191;1.166000962;1.083043456;2.109663248;2.032054186;-2.346880436;85.23373413;52.18506241;100.0140991;402.1199951;405.9679871;280.6127014;27702.66602;58.10158157
12.06.2019 03:30:06,244;697.5275269;697.8011475;682.4221191;1.166000962;1.083043456;2.109663248;2.110970497;-2.199981213;85.25727844;52.21808243;100.0252457;402;405.6440125;280.401062;27702.68359;58.10158157
12.06.2019 03:30:21,282;697.5202026;697.8011475;682.4221191;1.166000962;1.083043456;2.110291004;2.048265219;-2.170183897;85.26511383;52.21808243;100.0132904;403.7999878;405.769989;280.401062;27702.68359;58.10158157
12.06.2019 03:30:36,322;697.5275879;697.8011475;682.4335327;1.166000962;1.083043456;2.109349251;2.101661444;-2.214874983;85.24942017;52.21808243;100.0088806;401.3999939;405.5;280.401062;27702.68359;58.10158157
12.06.2019 03:30:51,359;697.5275879;697.8011475;682.4335327;1.166000962;1.083043456;2.110604525;2.029733181;-2.222721577;85.24942017;52.25110245;100.0274887;404.0400085;405.5539856;280.5835266;27702.68359;58.10158157
12.06.2019 03:31:06,400;697.5228882;697.8011475;682.4335327;1.166000962;1.083043456;2.110291004;2.097856283;-2.29556489;85.24942017;52.18506241;100.0443726;403.5599976;405.5539856;280.7403564;27702.69922;58.10158157
12.06.2019 03:31:21,436;697.5228882;697.8011475;682.4286499;1.166000962;1.083043456;2.110291004;2.132549763;-2.29556489;85.24942017;52.18506241;100.0251617;402.7200012;405.428009;280.7403564;27702.69922;58.10158157
12.06.2019 03:31:36,477;697.5228882;697.8011475;682.4286499;1.166000962;1.083043456;2.110291004;2.086037874;-2.29556489;85.24942017;52.18506241;100.0194321;403.3200073;405.428009;280.7403564;27702.69922;58.10158157
12.06.2019 03:31:51,522;697.5296021;697.8011475;682.4286499;1.166000962;1.083043456;2.110604525;2.080498695;-2.394432306;85.24942017;52.21808243;100.0258179;402.3599854;405.4639893;281.0482178;27702.69922;58.10158157
12.06.2019 03:32:06,562;697.5211792;697.8011475;682.4286499;1.166000962;1.083043456;2.110291004;2.122341394;-2.278458118;85.24942017;52.18506241;100.0305557;404.8800049;405.3200073;280.5665283;27702.7168;58.10158157
12.06.2019 03:32:21,592;697.5264282;697.8011475;682.4286499;1.166000962;1.083043456;2.109349251;2.03920269;-2.454103947;85.24942017;52.18506241;100.0162811;403.0799866;405.428009;280.9203796;27702.7168;58.10158157
12.06.2019 03:32:36,628;697.5264282;697.8011475;682.4286499;1.166000962;1.083043456;2.110291004;2.134437561;-2.409297705;85.24942017;52.21808243;100.0375595;405.9599915;405.4460144;280.9203796;27702.7168;58.10158157
12.06.2019 03:32:51,669;697.5251465;697.8011475;682.4286499;1.166000962;1.083043456;2.109349251;2.087183237;-2.454103947;85.24942017;52.21808243;100.0231628;402.3599854;405.5899963;280.9203796;27702.7168;58.10000992
12.06.2019 03:33:06,702;697.5251465;697.8011475;682.4286499;1.166000962;1.083043456;2.110291004;2.076865435;-2.158840656;85.24942017;52.21808243;100.0327988;400.7999878;405.3739929;280.242981;27702.73242;58.10000992
12.06.2019 03:33:21,740;697.5251465;697.8011475;682.4286499;1.166000962;1.083043456;2.110291004;2.191254616;-2.158840656;85.24942017;52.18506241;100.0044022;402.6000061;405.428009;280.242981;27702.73242;58.10000992
12.06.2019 03:33:36,779;697.5251465;697.8011475;682.4286499;1.166000962;1.083043456;2.109663248;2.137456417;-2.621583223;85.24942017;52.18506241;100.0030136;404.2799988;405.6080017;281.4136047;27702.73242;58.10000992
12.06.2019 03:33:51,813;697.5274048;697.8011475;682.4286499;1.166000962;1.083043456;2.109976768;2.089472294;-2.209235191;85.24942017;52.18506241;100.0246658;400.7999878;405.7160034;280.3389587;27702.73242;58.10000992
12.06.2019 03:34:06,847;697.5274048;697.8011475;682.4286499;1.166000962;1.083043456;2.109663248;2.03437376;-2.16544795;85.24942017;52.21808243;100.0188828;401.0400085;405.6799927;280.3389587;27702.75;58.10000992
12.06.2019 03:34:21,883;697.5274048;697.7990723;682.4286499;1.166000962;1.083043456;2.109663248;2.095000029;-2.16544795;85.24942017;52.21808243;100.0181503;403.2000122;405.7520142;280.3389587;27702.75;58.12157059
12.06.2019 03:34:36,923;697.5274048;697.7990723;682.4286499;1.166000962;1.083043456;2.109349251;2.110211372;-2.180357695;85.24942017;52.21808243;99.98410034;402.1199951;405.6080017;280.3389587;27702.75;58.12157059
12.06.2019 03:34:51,955;697.5217896;697.7990723;682.4229736;1.166000962;1.083043456;2.109976768;2.094238043;-2.150576591;85.24942017;52.21808243;99.97472382;402.480011;405.5360107;280.3389587;27702.75;58.19718552
12.06.2019 03:35:06,995;697.5217896;697.7990723;682.4229736;1.166000962;1.083043456;2.109663248;2.06191802;-2.16544795;85.24942017;52.21808243;99.96920776;404.3999939;405.4639893;280.3389587;27702.76758;58.10348892
12.06.2019 03:35:22,039;697.5217896;697.7990723;682.4283447;1.166000962;1.083043456;2.110291004;2.083555937;-1.917907834;85.24942017;52.21808243;99.95923615;401.2799988;405.6440125;279.7496033;27702.76758;58.17354202
12.06.2019 03:35:37,077;697.5239258;697.7990723;682.4283447;1.166000962;1.083043456;2.109663248;2.054424047;-2.160597563;85.24942017;52.15198898;99.98970032;402.2399902;405.6799927;280.3258362;27702.76758;58.19942856
12.06.2019 03:35:52,113;697.5297852;697.7990723;682.4283447;1.166000962;1.083043456;2.110291004;2.104703426;-2.334114313;85.24942017;52.21808243;99.99343872;401.8800049;405.7879944;280.8759766;27702.76758;58.19942856
12.06.2019 03:36:07,148;697.5297852;697.8008423;682.4283447;1.166000962;1.083043456;2.109663248;2.117796659;-2.426127195;85.24942017;52.21808243;99.97906494;402.6000061;405.6619873;281.0441895;27702.7832;58.19942856
12.06.2019 03:36:22,185;697.5297852;697.8008423;682.4283447;1.166000962;1.083043456;2.109663248;2.090997934;-1.940641165;85.24942017;52.21808243;100.0207214;401.6400146;405.6260071;279.7307129;27702.7832;58.16554642
12.06.2019 03:36:37,224;697.5230103;697.8008423;682.4283447;1.166000962;1.083043456;2.109349251;2.149322271;-2.590797901;85.24942017;52.18506241;100.0313797;402.480011;405.7520142;281.4491882;27702.7832;58.16554642
12.06.2019 03:36:52,260;697.5292969;697.8008423;682.4283447;1.166000962;1.083043456;2.109663248;2.137267828;-2.114518404;85.24942017;52.21808243;100.027298;404.6400146;405.6619873;280.2011414;27702.7832;58.16554642
12.06.2019 03:37:07,291;697.5292969;697.8008423;682.4283447;1.166000962;1.083043456;2.109663248;2.045182228;-2.213852882;85.24942017;52.18506241;99.98927307;402.1199951;405.5360107;280.4699402;27702.80078;58.16554642
12.06.2019 03:37:22,337;697.5234375;697.8008423;682.4283447;1.166000962;1.085691452;2.109663248;2.091188669;-2.258491755;85.24942017;52.21808243;99.99550629;401.8800049;405.6619873;280.4699402;27702.80078;58.16554642
12.06.2019 03:37:37,376;697.5234375;697.8008423;682.4283447;1.166000962;1.085691452;2.110291004;2.082218647;-2.038627863;85.24942017;52.18506241;99.96295929;403.5599976;405.8240051;279.95578;27702.80078;58.10528946
12.06.2019 03:37:52,419;697.5288086;697.8008423;682.4283447;1.166000962;1.085691452;2.110291004;2.059613466;-2.210843325;85.24942017;52.21808243;99.98531342;402.2399902;405.8240051;280.4216309;27702.80078;58.16619492
12.06.2019 03:38:07,466;697.5288086;697.8008423;682.4283447;1.166000962;1.085691452;2.109349251;2.107173204;-2.162529469;85.24942017;52.18506241;99.96131897;401.6400146;405.8240051;280.1700745;27702.81641;58.10076523
12.06.2019 03:38:22,499;697.5288086;697.8008423;682.4283447;1.166000962;1.085691452;2.110291004;2.087946415;-2.215750217;85.24942017;52.18506241;99.95433807;402;405.8240051;280.434906;27702.81641;58.10076523
12.06.2019 03:38:37,537;697.5288086;697.8008423;682.4283447;1.166000962;1.085691452;2.109663248;2.105653524;-2.32561779;85.24942017;52.21808243;99.96832275;403.9200134;405.697998;280.6514587;27702.81641;58.10076523
12.06.2019 03:38:52,572;697.5288086;697.8008423;682.4283447;1.166000962;1.085691452;2.109663248;2.089472294;-2.32561779;85.24942017;52.18506241;99.96363831;401.2799988;405.571991;280.6514587;27702.81641;58.10076523
12.06.2019 03:39:07,605;697.5288086;697.8008423;682.4283447;1.166000962;1.085691452;2.110291004;2.105653524;-2.095367908;85.24942017;52.18506241;99.96958923;404.2799988;405.6619873;280.2198486;27702.83398;58.14357376
12.06.2019 03:39:22,636;697.5298462;697.8008423;682.4283447;1.166000962;1.085691452;2.109663248;2.081836462;-2.125129461;85.24942017;52.18506241;99.99853516;403.2000122;405.571991;280.2198486;27702.83398;58.14357376
12.06.2019 03:39:37,668;697.5298462;697.8008423;682.4283447;1.166000962;1.085691452;2.109663248;2.079351902;-2.569333076;85.24942017;52.18506241;100.0151825;401.1600037;405.6080017;281.4215088;27702.83398;58.14357376
12.06.2019 03:39:52,693;697.5298462;697.8008423;682.4283447;1.166000962;1.085691452;2.109663248;2.115332842;-2.377904654;85.24942017;52.21808243;99.97807312;404.6400146;405.4819946;280.903656;27702.83398;58.10023117
12.06.2019 03:40:07,731;697.5298462;697.803772;682.4283447;1.166000962;1.085691452;2.109663248;2.076100349;-2.116974592;85.24942017;52.18506241;99.98355103;403.5599976;405.5539856;280.1977844;27702.84961;58.10023117
12.06.2019 03:40:22,766;697.5241699;697.803772;682.4283447;1.166000962;1.085691452;2.110291004;2.097665787;-2.166649342;85.24942017;52.18506241;99.99742126;404.1600037;405.5539856;280.4127502;27702.84961;58.10023117
12.06.2019 03:40:37,794;697.5241699;697.803772;682.4283447;1.166000962;1.085691452;2.109663248;2.083364964;-2.196443319;85.24942017;52.18506241;100.0006256;402.6000061;405.6260071;280.4127502;27702.84961;58.10023117
12.06.2019 03:40:52,832;697.5241699;697.803772;682.4283447;1.166000962;1.085691452;2.109663248;2.143676043;-2.196443319;85.24942017;52.18506241;100.0072632;401.0400085;405.8240051;280.4127502;27702.84961;58.10023117
12.06.2019 03:41:07,871;697.5241699;697.803772;682.4283447;1.166000962;1.085691452;2.109663248;2.102802753;-2.196443319;85.24942017;52.18506241;100.0079803;403.4400024;405.8059998;280.4127502;27702.86719;58.10023117
12.06.2019 03:41:22,899;697.5298462;697.803772;682.4283447;1.166000962;1.085691452;2.109349251;2.142357588;-2.211358309;85.24942017;52.21808243;100.0227661;402.2399902;405.7340088;280.4127502;27702.86719;58.10023117
12.06.2019 03:41:37,942;697.5298462;697.803772;682.4283447;1.166000962;1.085691452;2.110291004;2.079734087;-2.166649342;85.24942017;52.21808243;100.0123749;402.3599854;405.9140015;280.4127502;27702.86719;58.10023117
12.06.2019 03:41:52,976;697.5298462;697.803772;682.4283447;1.166000962;1.085691452;2.110604525;2.07782197;-2.151770115;85.24942017;52.21808243;100.0112228;400.7999878;405.9140015;280.4127502;27702.86719;58.10023117
12.06.2019 03:42:08,014;697.5298462;697.803772;682.4283447;1.166000962;1.085691452;2.110604525;2.139153481;-2.151770115;85.24942017;52.21808243;99.9919281;403.4400024;405.769989;280.4127502;27702.88281;58.10023117
12.06.2019 03:42:23,047;697.524231;697.803772;682.4283447;1.166000962;1.085691452;2.109349251;2.055962086;-2.131021261;85.24942017;52.21808243;99.98964691;401.2799988;405.9679871;280.1954346;27702.88281;58.10023117
12.06.2019 03:42:38,080;697.5269775;697.803772;682.4283447;1.166000962;1.085691452;2.110291004;2.135192394;-2.086359262;85.24942017;52.11896896;99.99040222;401.1600037;405.9859924;280.1954346;27702.88281;58.10023117
12.06.2019 03:42:53,124;697.5319824;697.803772;682.4283447;1.166000962;1.085691452;2.110291004;2.072846413;-2.678195238;85.24942017;52.25110245;100.0190125;403.9200134;406.1659851;281.7969666;27702.88281;58.10023117
12.06.2019 03:43:08,164;697.5319824;697.803772;682.4283447;1.166000962;1.080309033;2.109663248;2.119690895;-2.348053455;85.24942017;52.21808243;100.0120316;402.3599854;406.1659851;280.8229065;27702.90039;58.10023117
12.06.2019 03:43:23,196;697.5319824;697.803772;682.4283447;1.166000962;1.080309033;2.110291004;2.084510565;-2.098404169;85.24942017;52.28417587;99.99648285;401.0400085;405.8059998;280.2280579;27702.90039;58.10023117
12.06.2019 03:43:38,240;697.5252075;697.803772;682.4283447;1.166000962;1.080309033;2.110291004;2.122530699;-2.007694483;85.24942017;52.21808243;99.97859192;404.0400085;405.8059998;279.9825439;27702.90039;58.10023117
12.06.2019 03:43:53,285;697.5252075;697.803772;682.4283447;1.166000962;1.080309033;2.109663248;2.144994259;-2.370728254;85.24942017;52.18506241;100.0066223;403.3200073;405.6619873;280.8842468;27702.90039;58.10023117
12.06.2019 03:44:08,328;697.5252075;697.803772;682.4283447;1.166000962;1.080309033;2.110291004;2.095380783;-2.179339886;85.24942017;52.21808243;100.0135193;403.7999878;405.6799927;280.4470825;27702.91602;58.10023117
12.06.2019 03:44:23,377;697.5303345;697.803772;682.4283447;1.166000962;1.080309033;2.109663248;2.195351601;-2.416133881;85.24942017;52.25110245;100.0245895;401.8800049;405.6799927;281.0070801;27702.91602;58.10023117
12.06.2019 03:44:38,424;697.5303345;697.803772;682.4283447;1.166000962;1.080309033;2.109663248;2.034760475;-2.520699024;85.24942017;52.21808243;100.0419159;403.9200134;405.8059998;281.2899475;27702.91602;58.10023117
12.06.2019 03:44:53,466;697.5303345;697.803772;682.4283447;1.166000962;1.080309033;2.109663248;2.056346655;-2.15897274;85.24942017;52.21808243;100.0471878;400.7999878;405.9500122;280.3114014;27702.91602;58.10023117
12.06.2019 03:45:08,497;697.5230103;697.803772;682.4283447;1.166000962;1.08479178;2.110291004;2.054616213;-2.368710756;85.24942017;52.18506241;100.0194626;403.7999878;405.8599854;280.8475647;27702.93359;58.10023117
12.06.2019 03:45:23,540;697.527771;697.803772;682.4283447;1.166000962;1.08479178;2.110291004;2.08240962;-1.981380701;85.24942017;52.21808243;100.0390472;403.7999878;405.9140015;279.7998047;27702.93359;58.10023117
12.06.2019 03:45:38,569;697.527771;697.803772;682.4283447;1.166000962;1.08479178;2.109663248;2.099949837;-2.304257154;85.24942017;52.21808243;100.0436401;405.8399963;405.9140015;280.5925598;27702.93359;58.10023117
12.06.2019 03:45:53,596;697.5313721;697.803772;682.4283447;1.166000962;1.08479178;2.109663248;2.076674461;-2.27648735;85.24942017;52.21808243;100.0343857;404.1600037;405.7879944;280.5174561;27702.93359;58.10023117
12.06.2019 03:46:08,632;697.526001;697.803772;682.4283447;1.166000962;1.08479178;2.109663248;2.111729383;-2.27648735;85.25727844;52.18506241;100.0249786;402.1199951;405.8420105;280.5174561;27702.94922;58.10023117
12.06.2019 03:46:23,670;697.526001;697.803772;682.4283447;1.166000962;1.08479178;2.109349251;2.095952272;-2.291408777;85.25727844;52.21808243;100.0215225;402.480011;405.7160034;280.5174561;27702.94922;58.10023117
12.06.2019 03:46:38,699;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.106603384;-2.27648735;85.25727844;52.21808243;99.98619843;401.3999939;405.7160034;280.5174561;27702.94922;58.10023117
12.06.2019 03:46:53,733;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.109349251;2.148570061;-2.513602257;85.24158478;52.25110245;99.99869537;403.4400024;405.8059998;281.2493591;27702.94922;58.10023117
12.06.2019 03:47:08,770;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.112298727;-2.226731777;85.24158478;52.15198898;99.98893738;404.2799988;405.8059998;280.5137024;27702.9668;58.10023117
12.06.2019 03:47:23,802;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.110604525;2.05211544;-2.182059526;85.26511383;52.18506241;99.9986496;403.2000122;405.8059998;280.5137024;27702.9668;58.10023117
12.06.2019 03:47:38,841;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.110604525;2.060189724;-2.007336855;85.25727844;52.21808243;100.0421295;402.8399963;405.7879944;280.0407715;27702.9668;58.10023117
12.06.2019 03:47:53,881;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.109976768;2.075526476;-2.306122065;85.25727844;52.25110245;100.0176773;402.7200012;405.8420105;280.7687988;27702.9668;58.10023117
12.06.2019 03:48:08,919;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.109349251;2.071697474;-2.249894619;85.25727844;52.21808243;100.0034561;405.2399902;405.6080017;280.5360413;27702.98242;58.10023117
12.06.2019 03:48:23,964;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.139530659;-2.11595273;85.24942017;52.18506241;100.0013275;404.2799988;405.6440125;280.2139587;27702.98242;58.10023117
12.06.2019 03:48:38,993;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.094619036;-2.086195707;85.24942017;52.21808243;100.0181808;402.480011;405.697998;280.2139587;27702.98242;58.069767
