Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 03:48:54,035;697.5335693;697.8031616;682.4283447;1.166000962;1.08479178;2.109349251;2.090616703;-2.156277418;85.24942017;52.25110245;100.0511475;402.9599915;405.5180054;280.2828064;27702.98242;58.069767
12.06.2019 03:49:09,076;697.5335693;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.077630758;-2.387592554;85.24942017;52.21808243;100.0267334;404.6400146;405.5360107;281.0296631;27703;58.069767
12.06.2019 03:49:24,108;697.531189;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.149698734;-2.211533785;85.24942017;52.21808243;100.014534;401.6400146;405.5360107;280.5531921;27703;58.09919357
12.06.2019 03:49:39,145;697.531189;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.143110991;-2.241338968;85.24942017;52.21808243;100.0128632;401.8800049;405.6080017;280.5531921;27703;58.09919357
12.06.2019 03:49:54,183;697.531189;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.086228848;-2.591054916;85.24942017;52.21808243;100.0185776;401.7600098;405.5539856;281.4993286;27703;58.02444458
12.06.2019 03:50:09,222;697.531189;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.089663267;-2.135184765;85.24942017;52.21808243;100.0168304;402.8399963;405.5539856;280.3465576;27703.01758;58.09547806
12.06.2019 03:50:24,261;697.5326538;697.8031616;682.4283447;1.166000962;1.08479178;2.109349251;2.111919165;-2.3238976;85.24942017;52.25110245;100.0089569;405.1199951;405.4639893;280.7362366;27703.01758;58.09547806
12.06.2019 03:50:39,287;697.5326538;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.102612495;-2.65940237;85.24942017;52.25110245;99.99568176;402.9599915;405.571991;281.6842041;27703.01758;58.09547806
12.06.2019 03:50:54,316;697.5302734;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.145370722;-2.125041246;85.24942017;52.25110245;100.0016937;402.3599854;405.6080017;280.2385559;27703.01758;58.09547806
12.06.2019 03:51:09,341;697.5211792;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.098807812;-2.336057186;85.24942017;52.18506241;100.0115356;405.1199951;405.5180054;280.8094788;27703.0332;58.09547806
12.06.2019 03:51:24,382;697.5296021;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.116280794;-2.076508999;85.24942017;52.21808243;100.0016022;402.3599854;405.5180054;280.1877747;27703.0332;58.09547806
12.06.2019 03:51:39,421;697.5296021;697.8031616;682.4283447;1.166000962;1.08479178;2.109976768;2.092141628;-2.246600866;85.24942017;52.21808243;99.99378204;402.2399902;405.4100037;280.5674438;27703.0332;58.09547806
12.06.2019 03:51:54,449;697.532959;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.125368834;-2.532421827;85.24942017;52.25110245;100.0167694;403.3200073;405.4100037;281.3406982;27703.0332;58.09547806
12.06.2019 03:52:09,491;697.532959;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.104703426;-2.419841766;85.24942017;52.25110245;100.0002899;401.3999939;405.4100037;281.0361328;27703.05078;58.09547806
12.06.2019 03:52:24,528;697.5261841;697.8031616;682.4283447;1.166000962;1.08479178;2.110604525;2.086801529;-2.571637869;85.24942017;52.21808243;100.0035095;403.0799866;405.4100037;281.4872131;27703.05078;58.09547806
12.06.2019 03:52:39,567;697.5320435;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.100330114;-2.310024738;85.24942017;52.25110245;100.0239639;403.6799927;405.5;280.7390137;27703.05078;58.09547806
12.06.2019 03:52:54,597;697.5254517;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.062493801;-2.023817539;85.24942017;52.25110245;99.99562073;403.9200134;405.2650146;280.0451355;27703.05078;58.05696487
12.06.2019 03:53:09,640;697.5254517;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.119690895;-2.469018459;85.24942017;52.28417587;100.0030746;403.2000122;405.4460144;281.25;27703.06641;58.09991837
12.06.2019 03:53:24,677;697.5319214;697.8031616;682.4283447;1.166000962;1.08479178;2.110604525;2.153646469;-2.165668964;85.24942017;52.21808243;100.0352478;404.7600098;405.5539856;280.4693298;27703.06641;58.09991837
12.06.2019 03:53:39,719;697.5319214;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.07801342;-2.487162352;85.24942017;52.21808243;100.0195313;405.1199951;405.5539856;281.2182617;27703.06641;58.09991837
12.06.2019 03:53:54,749;697.5250244;697.8031616;682.4283447;1.166000962;1.08479178;2.109349251;2.110590696;-1.984386325;85.24942017;52.25110245;100.0412598;403.7999878;405.5539856;279.9786682;27703.06641;58.09991837
12.06.2019 03:54:09,786;697.5250244;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.120448351;-2.336123943;85.24942017;52.21808243;100.0386581;402.480011;405.5539856;280.8096619;27703.08398;58.09991837
12.06.2019 03:54:24,819;697.5302124;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.075717688;-2.517913103;85.24942017;52.25110245;100.0380859;404.8800049;405.4639893;281.3822937;27703.08398;58.09991837
12.06.2019 03:54:39,845;697.5302124;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.043254375;-2.224148035;85.24942017;52.25110245;100.0303726;402.7200012;405.302002;280.4664001;27703.08398;58.09991837
12.06.2019 03:54:54,883;697.5320435;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.108312845;-2.179459095;85.24942017;52.25110245;100.0299835;402;405.571991;280.4664001;27703.08398;58.09991837
12.06.2019 03:55:09,916;697.5320435;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.093285322;-2.20925498;85.24942017;52.25110245;100.0460739;402.6000061;405.571991;280.4664001;27703.09961;58.09991837
12.06.2019 03:55:24,945;697.5278931;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;1.99982965;-2.053745031;85.24942017;52.25110245;100.031517;402.6000061;405.4819946;280.0456543;27703.09961;58.09991837
12.06.2019 03:55:39,983;697.5278931;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.140284777;-2.477894545;85.24942017;52.25110245;100.0097504;401.8800049;405.6260071;281.1932068;27703.09961;58.09991837
12.06.2019 03:55:55,026;697.5325317;697.8031616;682.4283447;1.166000962;1.08479178;2.110604525;2.092713594;-2.116307974;85.24942017;52.25110245;100.0333405;402.9599915;405.7160034;280.3357544;27703.09961;58.09991837
12.06.2019 03:56:10,067;697.5274048;697.8031616;682.4283447;1.166000962;1.08479178;2.110604525;2.085274458;-2.372588873;85.24942017;52.25110245;100.0172272;402.8399963;405.6440125;280.9890442;27703.11719;58.09991837
12.06.2019 03:56:25,102;697.5274048;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.09614253;-2.302236795;85.24942017;52.21808243;100.0327225;403.7999878;405.5360107;280.7179871;27703.11719;58.09991837
12.06.2019 03:56:40,138;697.5239258;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.059037209;-1.95975709;85.24942017;52.25110245;100.031723;400.7999878;405.7160034;279.7913513;27703.11719;58.09991837
12.06.2019 03:56:55,176;697.5299683;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.081454515;-1.93004632;85.24942017;52.21808243;100.016571;401.3999939;405.5899963;279.7913513;27703.11719;58.09991837
12.06.2019 03:57:10,697;697.5299683;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.072272062;-2.234485865;85.24942017;52.21808243;100.0133057;401.6400146;405.697998;280.534668;27703.13281;58.09991837
12.06.2019 03:57:25,732;697.5299683;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.111349821;-2.027558327;85.24942017;52.21808243;100.0167542;402.8399963;405.5899963;279.974823;27703.13281;58.09991837
12.06.2019 03:57:40,763;697.5299683;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.125936031;-2.027558327;85.24942017;52.21808243;100.0224075;405.9599915;405.428009;279.974823;27703.13281;58.09991837
12.06.2019 03:57:55,796;697.5299683;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.094809532;-2.363291025;85.24942017;52.21808243;100.0407944;403.3200073;405.6619873;280.9638672;27703.13281;58.09991837
12.06.2019 03:58:10,835;697.5299683;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.07801342;-2.047427177;85.24942017;52.28417587;100.0488281;401.7600098;405.7879944;280.1090698;27703.15039;58.09991837
12.06.2019 03:58:25,871;697.5299683;697.8031616;682.4283447;1.166000962;1.08479178;2.110604525;2.069015026;-2.045631886;85.24942017;52.25110245;100.0318604;403.3200073;405.769989;280.1444397;27703.15039;58.09991837
12.06.2019 03:58:40,911;697.5304565;697.8031616;682.4283447;1.166000962;1.08479178;2.110604525;2.077248335;-2.188208818;85.24942017;52.25110245;100.0113525;401.2799988;405.697998;280.530365;27703.15039;58.09991837
12.06.2019 03:58:55,940;697.5266724;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.124612093;-2.203103542;85.24942017;52.21808243;100.0223312;403.9200134;405.697998;280.530365;27703.15039;58.09991837
12.06.2019 03:59:10,975;697.5266724;697.8031616;682.4283447;1.166000962;1.08479178;2.110291004;2.102231979;-2.203103542;85.24942017;52.25110245;100.0205002;401.3999939;405.6440125;280.530365;27703.16602;58.09991837
12.06.2019 03:59:26,007;697.5333252;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.076674461;-2.13741231;85.24942017;52.25110245;100.0137482;401.7600098;405.571991;280.2150879;27703.16602;58.09991837
12.06.2019 03:59:41,039;697.5333252;697.8031616;682.4283447;1.166000962;1.08479178;2.109663248;2.089472294;-2.433420181;85.24942017;52.25110245;100.0307388;401.1600037;405.571991;281.0157471;27703.16602;58.09991837
12.06.2019 03:59:56,076;697.5333252;697.8031616;682.43573;1.166000962;1.08479178;2.109349251;2.092332602;-2.130308867;85.24942017;52.21808243;100.0268326;400.3200073;405.5;280.1555176;27703.16602;58.09991837
12.06.2019 04:00:11,107;697.5255127;697.8031616;682.43573;1.166000962;1.08479178;2.110291004;2.08813715;-2.085640907;85.24942017;52.25110245;99.99671936;401.8800049;405.5539856;280.1555176;27703.18359;58.09991837
12.06.2019 04:00:26,139;697.5255127;697.8031616;682.4222412;1.166000962;1.08479178;2.109976768;2.116470337;-2.323224306;85.24942017;52.25110245;100.0286789;400.7999878;405.6799927;280.7579651;27703.18359;58.09991837
12.06.2019 04:00:41,174;697.531311;697.8031616;682.4222412;1.166000962;1.08479178;2.109663248;2.070931435;-2.223968983;85.24942017;52.25110245;100.0319366;402.6000061;404.9769897;280.4492188;27703.18359;58.09991837
12.06.2019 04:00:56,210;697.531311;697.8031616;682.4222412;1.166741371;1.08479178;2.110291004;2.073803663;-2.194174051;85.24942017;52.21808243;100.0307693;401.8800049;405.6260071;280.4492188;27703.18359;58.09991837
12.06.2019 04:01:11,241;697.531311;697.8031616;682.4310913;1.166741371;1.08479178;2.110604525;2.171461582;-2.10788846;85.24942017;52.21808243;100.0261536;404.8800049;405.4639893;280.4492188;27703.19922;58.09991837
12.06.2019 04:01:26,278;697.531311;697.8031616;682.4310913;1.166741371;1.08479178;2.109663248;2.122341394;-2.152551651;85.24942017;52.21808243;100.0350876;401.0400085;405.2109985;280.4492188;27703.19922;58.09991837
12.06.2019 04:01:41,318;697.5249023;697.8031616;682.4310913;1.166741371;1.08479178;2.110604525;2.089663267;-2.248024225;85.24942017;52.21808243;99.97089386;402.1199951;405.0669861;280.5602722;27703.19922;58.09991837
12.06.2019 04:01:56,349;697.5300903;697.8031616;682.4310913;1.166741371;1.08479178;2.110291004;2.13198328;-2.171004772;85.24942017;52.25110245;99.97203827;405.2399902;405.1929932;280.3116455;27703.19922;58.09991837
12.06.2019 04:02:11,383;697.5300903;697.8031616;682.4310913;1.166741371;1.08479178;2.110291004;2.026055574;-2.171004772;85.24942017;52.21808243;99.99085999;403.2000122;405.1749878;280.3116455;27703.2168;58.09991837
12.06.2019 04:02:26,417;697.5300903;697.8031616;682.4284058;1.166741371;1.08479178;2.110291004;2.060189724;-2.171004772;85.24942017;52.18506241;99.98635864;401.6400146;405.2290039;280.3116455;27703.2168;58.09991837
12.06.2019 04:02:41,449;697.5300903;697.8031616;682.4284058;1.166741371;1.08479178;2.110291004;2.087373972;-2.171004772;85.24942017;52.25110245;100.0122681;403.6799927;405.5899963;280.3116455;27703.2168;58.09991837
12.06.2019 04:02:56,481;697.5300903;697.8031616;682.4284058;1.166741371;1.08479178;2.109663248;2.095190525;-2.299090624;85.24942017;52.25110245;99.98698425;402.7200012;405.5539856;280.5774841;27703.2168;58.09991837
12.06.2019 04:03:11,516;697.5328979;697.8031616;682.4284058;1.166741371;1.08479178;2.109976768;2.069015026;-2.225100517;85.24942017;52.21808243;99.98011017;400.0799866;405.7160034;280.5774841;27703.23242;58.09991837
12.06.2019 04:03:26,550;697.5328979;697.8031616;682.4284058;1.166741371;1.08479178;2.109663248;2.079925299;-2.239980936;85.24942017;52.25110245;100.0415497;403.7999878;405.7160034;280.5774841;27703.23242;58.09991837
12.06.2019 04:03:41,588;697.5263062;697.8031616;682.4284058;1.166741371;1.08479178;2.109349251;2.093475819;-2.254888296;85.24942017;52.21808243;100.0258102;400.0799866;405.6619873;280.5774841;27703.23242;58.09991837
12.06.2019 04:03:56,626;697.5263062;697.8039551;682.4284058;1.166741371;1.08479178;2.110291004;2.095000029;-2.210178852;85.24942017;52.25110245;100.0267258;402;405.5;280.5774841;27703.23242;58.09991837
12.06.2019 04:04:11,659;697.5263062;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.161344051;-2.239980936;85.24942017;52.25110245;100.0062256;402.8399963;405.5899963;280.5774841;27703.25;58.09991837
12.06.2019 04:04:26,684;697.5263062;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.086610556;-2.192460537;85.24942017;52.25110245;99.96977234;401.1600037;405.4460144;280.4489136;27703.25;58.09991837
12.06.2019 04:04:41,724;697.5300293;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.059613466;-2.192460537;85.24942017;52.21808243;99.9845047;400.7999878;405.4100037;280.4489136;27703.25;58.09991837
12.06.2019 04:04:56,750;697.5236206;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.095190525;-2.192460537;85.24942017;52.21808243;99.98817444;403.7999878;405.7160034;280.4489136;27703.25;58.09991837
12.06.2019 04:05:11,786;697.5287476;697.8039551;682.4284058;1.166741371;1.08479178;2.110604525;2.080689907;-2.097774029;85.24942017;52.25110245;99.97727203;402.3599854;405.7160034;280.3134766;27703.26758;58.02193832
12.06.2019 04:05:26,827;697.5287476;697.8039551;682.4284058;1.166741371;1.08479178;2.110604525;2.097856283;-2.112211227;85.25727844;52.21808243;99.9730072;401.8800049;405.6619873;280.3134766;27703.26758;58.09494019
12.06.2019 04:05:41,870;697.5287476;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.08851862;-2.119285345;85.24158478;52.21808243;99.96709442;402.2399902;405.9500122;280.2118225;27703.26758;58.08961868
12.06.2019 04:05:56,908;697.5327759;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.115712166;-2.397297144;85.25727844;52.18506241;100.0017242;402.6000061;405.9500122;280.9639587;27703.26758;58.08961868
12.06.2019 04:06:11,946;697.5327759;697.8039551;682.4284058;1.166741371;1.08479178;2.109349251;2.002752066;-2.412230015;85.24158478;52.21808243;99.99280548;401.6400146;406.1119995;280.9639587;27703.2832;58.08961868
12.06.2019 04:06:26,974;697.5303955;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.10375309;-1.970759392;85.25727844;52.21808243;100.0141144;402.8399963;406.1119995;279.809967;27703.2832;58.08961868
12.06.2019 04:06:42,012;697.5303955;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.108882427;-2.313142538;85.23373413;52.25110245;99.99927521;401.519989;405.8959961;280.7362976;27703.2832;58.08961868
12.06.2019 04:06:57,041;697.5258179;697.8039551;682.4284058;1.166741371;1.08479178;2.110291004;2.145935297;-2.331463814;85.25727844;52.21808243;99.97605896;403.2000122;406.0580139;280.8665466;27703.2832;58.08961868
12.06.2019 04:07:12,081;697.5258179;697.8039551;682.4284058;1.166741371;1.08479178;2.110291004;2.116849184;-2.358213186;85.24158478;52.25110245;99.95843506;401.7600098;406.1659851;280.9389343;27703.30078;58.08961868
12.06.2019 04:07:27,122;697.5337524;697.8039551;682.4284058;1.166741371;1.08479178;2.109976768;2.058653116;-2.123497248;85.24158478;52.28417587;99.99028778;400.5599976;406.2210083;280.2634277;27703.30078;58.08961868
12.06.2019 04:07:42,149;697.5337524;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.078395605;-2.337796926;85.25727844;52.25110245;99.99028015;401.1600037;406.2210083;280.8029785;27703.30078;58.08961868
12.06.2019 04:07:57,187;697.5272827;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.145558834;-2.337796926;85.25727844;52.21808243;99.99229431;403.6799927;406.2390137;280.8029785;27703.30078;58.09999466
12.06.2019 04:08:12,223;697.5272827;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.053077698;-2.140211582;85.24158478;52.25110245;99.9983139;401.2799988;406.2390137;280.2684326;27703.31641;58.09999466
12.06.2019 04:08:27,264;697.5272827;697.8039551;682.4284058;1.166741371;1.08479178;2.110291004;2.035340071;-2.346556664;85.25727844;52.21808243;99.98838806;402.7200012;406.401001;280.9074097;27703.31641;58.09999466
12.06.2019 04:08:42,297;697.5309448;697.8039551;682.4284058;1.166741371;1.08479178;2.110291004;2.070931435;-2.346556664;85.25727844;52.28417587;99.99455261;402.1199951;406.2749939;280.9074097;27703.31641;58.09999466
12.06.2019 04:08:57,337;697.5309448;697.8039551;682.4284058;1.166741371;1.08479178;2.110291004;2.076674461;-2.202468395;85.25727844;52.25110245;100.0130234;403.3200073;406.2749939;280.5174866;27703.31641;58.09999466
12.06.2019 04:09:12,374;697.5309448;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.074569464;-2.232272148;85.24942017;52.25110245;100.0001144;400.0799866;406.3110046;280.5174866;27703.33398;58.09999466
12.06.2019 04:09:27,403;697.5283203;697.8039551;682.4284058;1.166741371;1.08479178;2.109663248;2.058076382;-2.232272148;85.24942017;52.18506241;100.016037;399.9599915;406.4729919;280.5174866;27703.33398;58.09999466
12.06.2019 04:09:42,441;697.5283203;697.8039551;682.4284058;1.166741371;1.08479178;2.110291004;2.036112785;-2.202468395;85.24942017;52.18506241;99.99609375;401.2799988;406.3469849;280.5174866;27703.33398;58.09999466
12.06.2019 04:09:57,486;697.520813;697.8039551;682.4284058;1.166741371;1.08479178;2.110291004;2.032827616;-2.202468395;85.24942017;52.21808243;100.0072861;401.0400085;406.2569885;280.5174866;27703.33398;58.09999466
12.06.2019 04:10:12,521;697.5269165;697.8068848;682.4284058;1.166741371;1.08479178;2.109663248;2.142734051;-2.071526289;85.24942017;52.21808243;100.0307465;401.2799988;406.2929993;280.0826111;27703.34961;58.09999466
12.06.2019 04:10:27,558;697.5269165;697.8068848;682.4284058;1.166741371;1.08479178;2.109976768;2.079925299;-2.056668758;85.26511383;52.21808243;99.99127197;400.3200073;406.0939941;280.0826111;27703.34961;58.09999466
12.06.2019 04:10:42,588;697.5269165;697.8068848;682.4284058;1.166741371;1.08479178;2.110918283;2.059421301;-2.012053728;85.26511383;52.21808243;100.010582;402.480011;406.1480103;280.0826111;27703.34961;58.07999802
12.06.2019 04:10:57,625;697.5269165;697.8068848;682.4284058;1.166741371;1.08479178;2.110604525;2.126881361;-2.22403717;85.2808075;52.21808243;99.99613953;401.519989;406.2210083;280.6161194;27703.34961;58.07999802
12.06.2019 04:11:12,658;697.5344849;697.8068848;682.4284058;1.166741371;1.08479178;2.110918283;2.104893446;-2.209140778;85.26511383;52.21808243;99.9916153;402.480011;406.3469849;280.6161194;27703.36719;58.07999802
12.06.2019 04:11:27,687;697.5344849;697.8068848;682.4284058;1.166741371;1.08479178;2.111859322;2.085465431;-2.141172409;85.27295685;52.25110245;99.98265839;402;406.2569885;280.5529175;27703.36719;58.09999466
12.06.2019 04:11:42,728;697.5344849;697.8068848;682.4284058;1.166741371;1.08479178;2.111859322;2.056731224;-2.331668615;85.2808075;52.21808243;99.96196747;402.1199951;406.2569885;281.0687866;27703.36719;58.09999466
12.06.2019 04:11:57,762;697.5344849;697.8068848;682.4284058;1.166741371;1.08479178;2.110918283;2.098427296;-2.158739328;85.27295685;52.18506241;99.98851013;402.3599854;406.401001;280.4797058;27703.36719;58.09999466
12.06.2019 04:12:12,792;697.5317383;697.8068848;682.4284058;1.166741371;1.08479178;2.110604525;2.110211372;-2.17362833;85.2964859;52.21808243;99.97794342;403.4400024;406.3829956;280.4797058;27703.38281;58.09999466
12.06.2019 04:12:27,827;697.5283203;697.8068848;682.4284058;1.166741371;1.08479178;2.111545563;2.09557128;-2.200425625;85.28864288;52.25110245;100.0043488;402.6000061;406.3829956;280.6730652;27703.38281;58.09999466
12.06.2019 04:12:42,868;697.532959;697.8068848;682.4284058;1.166741371;1.08479178;2.111859322;2.031667471;-2.185539007;85.2964859;52.25110245;100.0057526;402.1199951;406.2569885;280.6730652;27703.38281;58.09999466
12.06.2019 04:12:57,898;697.532959;697.8068848;682.4284058;1.166741371;1.08479178;2.112486839;2.068631649;-1.918412447;85.30433655;52.21808243;100.0057602;401.3999939;406.4909973;280.0308533;27703.38281;58.09999466
12.06.2019 04:13:12,938;697.5291748;697.8068848;682.4284058;1.166741371;1.08479178;2.112173319;2.114953756;-2.241585493;85.30433655;52.21808243;100.0264664;401.519989;406.5090027;280.865448;27703.40039;58.09999466
12.06.2019 04:13:27,972;697.5324097;697.8068848;682.4284058;1.166741371;1.08479178;2.111545563;2.060765743;-1.85331285;85.28864288;52.25110245;100.0016403;401.519989;406.6889954;279.7331238;27703.40039;58.09999466
12.06.2019 04:13:43,014;697.5324097;697.8053589;682.4284058;1.166741371;1.08479178;2.111232281;2.115522385;-2.252925873;85.28864288;52.25110245;100.0224075;400.3200073;406.598999;280.7749634;27703.40039;58.09999466
12.06.2019 04:13:58,057;697.5324097;697.8053589;682.4284058;1.166741371;1.08479178;2.111545563;2.042482853;-2.494102716;85.2964859;52.21808243;99.9832077;403.3200073;406.3469849;281.427887;27703.40039;58.09999466
12.06.2019 04:14:13,100;697.5324097;697.8053589;682.4284058;1.166741371;1.08479178;2.111232281;2.09671402;-2.209257364;85.2808075;52.21808243;100.017807;399.3599854;406.598999;280.6567078;27703.41602;58.09999466
12.06.2019 04:14:28,147;697.5324097;697.8053589;682.4284058;1.166741371;1.08479178;2.112486839;2.086610556;-1.882927418;85.31217194;52.25110245;100.025322;402.7200012;406.4729919;279.9347229;27703.41602;58.09999466
12.06.2019 04:14:43,184;697.5266113;697.8053589;682.4284058;1.166741371;1.08479178;2.113114595;2.062685728;-2.114166021;85.2964859;52.25110245;100.0211563;402.1199951;406.2749939;280.4797668;27703.41602;58.07580948
12.06.2019 04:14:58,222;697.5332031;697.8053589;682.4284058;1.166741371;1.08479178;2.113428116;2.135192394;-1.811945081;85.33570099;52.25110245;100.0048752;401.1600037;406.3649902;279.8645325;27703.41602;58.07580948
12.06.2019 04:15:13,250;697.5332031;697.8053589;682.4284058;1.166741371;1.08479178;2.113428116;2.064221144;-2.398390293;85.32001495;52.21808243;100.0122147;401.1600037;406.3649902;281.4538879;27703.43359;58.09986496
12.06.2019 04:15:28,288;697.5332031;697.8053589;682.4284058;1.166741371;1.08479178;2.114055634;2.118365049;-2.058457851;85.34355164;52.21808243;99.99923706;399.9599915;406.1480103;280.6142273;27703.43359;58.09986496
12.06.2019 04:15:43,319;697.5332031;697.8053589;682.4284058;1.166741371;1.08479178;2.114369154;2.095380783;-2.364094734;85.34355164;52.21808243;99.99622345;403.5599976;406.1480103;281.4836731;27703.43359;58.09986496
12.06.2019 04:15:58,358;697.5332031;697.8053589;682.4284058;1.166741371;1.08479178;2.114369154;2.051730633;-2.142080784;85.34355164;52.25110245;99.97818756;402.1199951;406.1480103;280.8817139;27703.43359;58.09986496
12.06.2019 04:16:13,400;697.527771;697.8053589;682.4284058;1.166741371;1.08479178;2.114055634;2.099188566;-2.202329874;85.35139465;52.25110245;99.99195099;400.5599976;406.0400085;280.8817139;27703.44922;58.09986496
12.06.2019 04:16:28,437;697.527771;697.8053589;682.4284058;1.166741371;1.08479178;2.113742113;2.123666286;-2.132598877;85.35923004;52.25110245;100.0289688;400.6799927;406.3469849;280.7743835;27703.44922;58.09986496
12.06.2019 04:16:43,479;697.5256348;697.8053589;682.4284058;1.166741371;1.08479178;2.114369154;2.090616703;-1.852147102;85.35923004;52.25110245;100.0208893;401.8800049;406.3110046;280.0956116;27703.44922;58.09986496
12.06.2019 04:16:58,511;697.5321045;697.8053589;682.4284058;1.166741371;1.08479178;2.114683151;2.13198328;-2.141835928;85.36708069;52.25110245;100.0439606;399.480011;406.5809937;280.9219055;27703.44922;58.09986496
12.06.2019 04:17:13,535;697.5340576;697.8053589;682.4284058;1.166741371;1.08479178;2.114369154;2.071314335;-2.156900644;85.36708069;52.21808243;100.0130005;403.2000122;406.4549866;280.9219055;27703.4668;58.06395721
12.06.2019 04:17:28,571;697.5340576;697.8053589;682.4284058;1.166741371;1.08479178;2.114055634;2.104513407;-2.083482742;85.35139465;52.25110245;100.0264435;400.4400024;406.7070007;280.6820374;27703.4668;58.09471512
12.06.2019 04:17:43,613;697.5378418;697.8053589;682.4284058;1.166741371;1.08479178;2.113742113;2.078204393;-2.098531723;85.35139465;52.25110245;100.026207;401.8800049;406.7070007;280.6820374;27703.4668;58.09471512
12.06.2019 04:17:58,645;697.5378418;697.8053589;682.4284058;1.166741371;1.08479178;2.114683151;2.065563917;-2.21249485;85.33570099;52.25110245;100.0097961;402.7200012;406.7070007;281.1134949;27703.4668;58.09471512
12.06.2019 04:18:13,684;697.5324097;697.8071289;682.4284058;1.166741371;1.08479178;2.114055634;2.132738829;-1.974050403;85.35923004;52.25110245;100.0102844;400.9200134;406.5809937;280.4512939;27703.48242;58.09471512
12.06.2019 04:18:28,718;697.5324097;697.8071289;682.4284058;1.166741371;1.08479178;2.11499691;2.132738829;-1.959014416;85.35923004;52.28417587;100.0248489;402.6000061;406.67099;280.4512939;27703.48242;58.09471512
12.06.2019 04:18:43,749;697.5324097;697.8071289;682.4284058;1.166741371;1.08479178;2.115624428;2.048457623;-2.144236565;85.35923004;52.21808243;100.0091705;404.3999939;406.598999;281.1169739;27703.48242;58.09471512
12.06.2019 04:18:58,792;697.5324097;697.8071289;682.4284058;1.166741371;1.08479178;2.11499691;2.138587713;-2.174350977;85.38275909;52.21808243;100.0044022;400.6799927;406.4549866;281.1169739;27703.48242;58.09471512
12.06.2019 04:19:13,828;697.5324097;697.8071289;682.4284058;1.166741371;1.08479178;2.114683151;2.047879934;-1.795248032;85.39060974;52.21808243;99.97520447;405.480011;406.2749939;280.0885315;27703.5;58.09471512
12.06.2019 04:19:28,867;697.5324097;697.8071289;682.4284058;1.166741371;1.08479178;2.116251469;2.182116032;-2.59139061;85.39845276;53.20925903;100;403.7999878;406.3829956;282.4122009;27703.5;58.09471512
12.06.2019 04:19:43,895;697.5324097;697.8071289;682.4284058;1.166741371;1.08479178;2.115938187;2.119122744;-2.606473684;85.39845276;53.14316559;100.0166168;405.8399963;406.4909973;282.4122009;27703.5;58.09999466
12.06.2019 04:19:58,934;697.5354004;697.8071289;682.4284058;1.166741371;1.08479178;2.115624428;2.135003805;-2.495803118;85.41414642;53.20925903;100.0378036;403.7999878;406.67099;282.1118469;27703.5;58.09999466
12.06.2019 04:20:13,971;697.5354004;697.8071289;682.4284058;1.166741371;1.08479178;2.115624428;2.140661478;-2.510908365;85.39845276;53.24227905;100.0291824;404.7600098;406.67099;282.1118469;27703.51758;58.09999466
12.06.2019 04:20:29,001;697.5318604;697.8071289;682.4284058;1.166741371;1.08479178;2.115938187;2.122530699;-2.633327007;85.42198181;53.20925903;100.0429688;405.2399902;406.67099;282.4850464;27703.51758;58.09999466
12.06.2019 04:20:44,043;697.5318604;697.8071289;682.4284058;1.166741371;1.08479178;2.116251469;2.094809532;-2.324869871;85.40628815;53.20925903;100.0257416;404.3999939;406.4190063;281.811554;27703.51758;58.09999466
12.06.2019 04:20:59,086;697.5318604;697.8071289;682.4284058;1.166741371;1.08479178;2.116565704;2.08851862;-2.470130205;85.42198181;53.20925903;100.0292358;407.6400146;406.3829956;282.1240845;27703.51758;58.09999466
12.06.2019 04:21:14,119;697.5328979;697.8071289;682.4284058;1.166741371;1.08479178;2.117192745;2.152894735;-2.614405632;85.42198181;53.24227905;100.0235214;405.480011;406.3649902;282.5976868;27703.5332;58.09999466
12.06.2019 04:21:29,156;697.5328979;697.8071289;682.4284058;1.166741371;1.08479178;2.117820501;2.164344072;-2.584179163;85.42198181;53.20925903;100.0334473;404.0400085;406.2749939;282.5976868;27703.5332;58.09999466
12.06.2019 04:21:44,195;697.5346069;697.8071289;682.4284058;1.165763021;1.083959341;2.117506981;2.09614253;-2.599250317;85.42198181;53.20925903;100.0446548;405.8399963;406.4909973;282.5976868;27703.5332;58.09999466
12.06.2019 04:21:59,230;697.5346069;697.8071289;682.4284058;1.165763021;1.083959341;2.117506981;2.123476982;-2.599250317;85.43767548;53.20925903;100.0400543;404.3999939;406.4190063;282.5976868;27703.5332;58.09999466
12.06.2019 04:22:14,266;697.5346069;697.8071289;682.4284058;1.165763021;1.083959341;2.116565704;2.106033564;-2.631526232;85.41414642;53.24227905;100.0223236;404.519989;406.4370117;282.6853027;27703.55078;58.09999466
12.06.2019 04:22:29,302;697.5346069;697.8071289;682.4333496;1.165763021;1.083959341;2.117192745;2.085083485;-2.646674871;85.4298172;53.20925903;100.0171738;404.2799988;406.4370117;282.6853027;27703.55078;58.09999466
12.06.2019 04:22:44,347;697.5269165;697.8071289;682.4333496;1.165763021;1.083959341;2.117192745;2.080307484;-2.347859144;85.45336151;53.27535248;100.0371246;404.6400146;406.67099;281.8739624;27703.55078;58.09999466
12.06.2019 04:22:59,392;697.52771;697.8071289;682.4333496;1.165763021;1.083959341;2.118448257;2.111539602;-2.513109922;85.44551086;53.24227905;100.0311279;406.5599976;406.598999;282.363739;27703.55078;58.09999466
12.06.2019 04:23:14,433;697.5313721;697.8071289;682.4333496;1.165763021;1.083959341;2.118761539;2.032247782;-2.501276255;85.46903992;53.3083725;100.0130463;404.3999939;406.32901;282.363739;27703.56641;58.09999466
12.06.2019 04:23:29,474;697.5313721;697.8071289;682.4333496;1.165763021;1.083959341;2.118761539;2.09804678;-2.635559559;85.47689056;53.17618561;99.9910202;404.7600098;406.4190063;282.7284546;27703.56641;58.09999466
12.06.2019 04:23:44,513;697.5238647;697.8071289;682.4333496;1.165763021;1.083959341;2.118448257;2.129527807;-2.520026922;85.46903992;53.20925903;99.96940613;405;406.3110046;282.455658;27703.56641;58.09999466
12.06.2019 04:23:59,556;697.5238647;697.8071289;682.4333496;1.165763021;1.083959341;2.118448257;2.134626389;-2.550173998;85.46903992;53.17618561;100.0298462;407.519989;406.5809937;282.455658;27703.56641;58.09999466
12.06.2019 04:24:14,585;697.5238647;697.8071289;682.4333496;1.165763021;1.083959341;2.119075537;2.140661478;-2.416735888;85.46903992;53.20925903;100.021347;405.3599854;406.3110046;282.1751099;27703.58398;58.09999466
12.06.2019 04:24:29,622;697.5286865;697.8071289;682.4333496;1.165763021;1.083959341;2.119389296;2.097665787;-2.710433483;85.47689056;53.20925903;100.0110703;404.8800049;406.3469849;283.0138855;27703.58398;58.09999466
12.06.2019 04:24:44,662;697.5320435;697.8071289;682.4291992;1.165763021;1.083959341;2.118448257;2.157403231;-2.562421799;85.46903992;53.27535248;100.0317841;404.6400146;406.1119995;282.4888916;27703.58398;58.09999466
12.06.2019 04:24:59,687;697.526123;697.8071289;682.4291992;1.165763021;1.083959341;2.119389296;2.134248972;-2.517168283;85.46903992;53.24227905;100.0372391;404.2799988;406.32901;282.4888916;27703.59961;58.09999466
12.06.2019 04:25:14,721;697.526123;697.8071289;682.4291992;1.165763021;1.083959341;2.119389296;2.129338741;-2.144715786;85.46120453;53.20925903;100.0393982;405.480011;406.4549866;281.4769897;27703.59961;58.09999466
12.06.2019 04:25:29,749;697.526123;697.8071289;682.4291992;1.165763021;1.083959341;2.119389296;2.168278933;-2.298112154;85.48473358;53.24227905;100.0283127;404.1600037;406.3469849;281.8937683;27703.59961;58.09999466
12.06.2019 04:25:44,783;697.526123;697.8071289;682.4291992;1.165763021;1.083959341;2.120016813;2.142357588;-2.428022861;85.48473358;53.24227905;100.0257111;403.5599976;406.32901;282.3284912;27703.59961;58.09999466
12.06.2019 04:25:59,823;697.5321045;697.8071289;682.437561;1.165763021;1.083959341;2.120330572;2.163781881;-2.257111311;85.50826263;53.24227905;100.021225;407.519989;406.401001;281.8640442;27703.61719;58.09999466
12.06.2019 04:26:14,850;697.5321045;697.8071289;682.437561;1.165763021;1.083959341;2.120330572;2.076674461;-2.574633837;85.49256897;53.20925903;100.0179749;403.4400024;406.4190063;282.7679138;27703.61719;58.09999466
12.06.2019 04:26:29,889;697.5321045;697.8071289;682.437561;1.165763021;1.083959341;2.119075537;2.150450945;-2.369069338;85.49256897;53.20925903;100.0164413;405.7200012;406.3110046;282.0456238;27703.61719;58.09999466
12.06.2019 04:26:44,926;697.5241089;697.8071289;682.437561;1.165763021;1.083959341;2.120016813;2.149134398;-2.628628969;85.50041962;53.24227905;100.0387726;403.0799866;406.2929993;282.514679;27703.61719;58.09999466
12.06.2019 04:26:59,965;697.5241089;697.8071289;682.437561;1.165763021;1.083959341;2.119389296;2.151955128;-2.210690737;85.50041962;53.20925903;100.0312271;402.480011;406.3649902;281.4620972;27703.63281;58.09999466
12.06.2019 04:27:14,997;697.5283813;697.8071289;682.437561;1.165763021;1.083959341;2.120016813;2.086992264;-2.526942253;85.50826263;53.24227905;100.0342636;404.519989;406.3649902;282.4024963;27703.63281;58.09999466
12.06.2019 04:27:30,031;697.5283813;697.8071289;682.4317017;1.165763021;1.083959341;2.120016813;2.102422237;-2.542041302;85.48473358;53.24227905;100.014061;404.8800049;406.2030029;282.4024963;27703.63281;58.09999466
12.06.2019 04:27:45,073;697.5324097;697.8071289;682.4317017;1.165763021;1.083959341;2.119702816;2.067864895;-2.542041302;85.50826263;53.24227905;99.99286652;403.9200134;406.3469849;282.4024963;27703.63281;58.19820404
12.06.2019 04:28:00,101;697.5250244;697.8071289;682.4317017;1.165763021;1.083959341;2.119702816;2.136513233;-2.378770351;85.50826263;53.24227905;99.99234009;403.3200073;406.5270081;282.1211548;27703.65039;58.19820404
12.06.2019 04:28:15,137;697.5250244;697.8071289;682.4317017;1.165763021;1.083959341;2.12127161;2.137267828;-2.303553104;85.50826263;53.24227905;99.99523926;403.4400024;406.7070007;282.1211548;27703.65039;58.12751007
12.06.2019 04:28:30,173;697.5302734;697.8071289;682.4317017;1.165763021;1.083959341;2.120016813;2.10071063;-2.363704443;85.52394867;53.24227905;99.96994019;404.2799988;406.598999;282.1211548;27703.65039;58.19786835
12.06.2019 04:28:45,212;697.5302734;697.8071289;682.4317017;1.165763021;1.083959341;2.120016813;2.01539135;-2.362264872;85.49256897;53.24227905;99.96803284;404.7600098;406.5809937;282.117218;27703.65039;58.19786835
12.06.2019 04:29:00,246;697.5302734;697.8071289;682.4317017;1.165763021;1.083959341;2.119702816;2.185661793;-2.311892509;85.49256897;53.24227905;99.98416901;403.3200073;406.7609863;281.9394531;27703.66602;58.19786835
12.06.2019 04:29:15,286;697.5302734;697.8071289;682.4317017;1.165763021;1.083959341;2.120016813;2.153646469;-2.227267265;85.48473358;53.27535248;100.0001831;403.4400024;406.7609863;281.7503967;27703.66602;58.19786835
12.06.2019 04:29:30,318;697.5251465;697.8071289;682.4317017;1.165763021;1.083959341;2.119389296;2.142357588;-2.257317305;85.50826263;53.24227905;100.0127563;404.2799988;406.868988;281.7503967;27703.66602;58.19786835
12.06.2019 04:29:45,349;697.5300903;697.8071289;682.4338989;1.165763021;1.083959341;2.119702816;2.118365049;-2.717356443;85.50826263;53.24227905;99.98304749;406.6799927;406.6889954;283.0409546;27703.66602;58.19786835
12.06.2019 04:30:00,382;697.5300903;697.8071289;682.4338989;1.165763021;1.083959341;2.120330572;2.096333027;-2.350559473;85.49256897;53.20925903;99.99556732;405.480011;406.67099;282.1263123;27703.68359;58.19786835
12.06.2019 04:30:15,414;697.5349731;697.8071289;682.4338989;1.165763021;1.083959341;2.120643854;2.112298727;-2.248723507;85.51609802;53.24227905;100.0024719;403.6799927;406.67099;281.8903198;27703.68359;58.19786835
12.06.2019 04:30:30,450;697.5267944;697.8071289;682.4338989;1.165763021;1.083959341;2.120330572;2.191627264;-2.419102192;85.50826263;53.24227905;99.96738434;406.6799927;406.3649902;282.1898499;27703.68359;58.19786835
12.06.2019 04:30:45,489;697.5219727;697.8071289;682.4338989;1.165763021;1.083959341;2.120643854;2.091569901;-2.423934937;85.50826263;53.20925903;100.0084915;405.1199951;406.4729919;282.3665161;27703.68359;58.19786835
12.06.2019 04:31:00,529;697.5308228;697.8071289;682.4338989;1.165763021;1.083959341;2.120643854;2.038043976;-2.423934937;85.51609802;53.20925903;100.0224609;405.8399963;406.4729919;282.3665161;27703.69922;58.19786835
12.06.2019 04:31:15,565;697.5308228;697.8071289;682.4338989;1.165763021;1.083959341;2.120957851;2.109072208;-2.649499655;85.52394867;53.24227905;100.0102386;404.519989;406.4729919;283.0206909;27703.69922;58.19786835
12.06.2019 04:31:30,596;697.5308228;697.8071289;682.4338989;1.165763021;1.083959341;2.120643854;2.054808617;-2.473644018;85.53179169;53.20925903;100.0184708;404.3999939;406.4729919;282.5016174;27703.69922;58.19786835
12.06.2019 04:31:45,626;697.5343018;697.8071289;682.4338989;1.165763021;1.083959341;2.12127161;2.140096188;-2.443501472;85.53179169;53.24227905;100.0161438;402.7200012;406.4729919;282.5016174;27703.69922;58.19786835
12.06.2019 04:32:00,667;697.5306396;697.8071289;682.4338989;1.165763021;1.083959341;2.12127161;2.124044657;-2.443501472;85.53964233;53.20925903;100.0372772;403.5599976;406.5629883;282.5016174;27703.7168;58.19786835
12.06.2019 04:32:15,699;697.5306396;697.8071289;682.4338989;1.165763021;1.083959341;2.122212887;2.03978157;-2.684040785;85.53964233;53.20925903;100.0241241;403.7999878;406.5450134;283.278595;27703.7168;58.19999313
12.06.2019 04:32:30,734;697.5306396;697.8071289;682.4338989;1.165763021;1.083959341;2.121585608;2.099949837;-2.429576874;85.55532074;53.24227905;100.0225067;406.4400024;406.3469849;282.5047302;27703.7168;58.19999313
12.06.2019 04:32:45,769;697.5306396;697.8071289;682.4338989;1.165763021;1.083959341;2.12127161;2.123855352;-2.888123512;85.53179169;53.20925903;99.9897995;404.0400085;406.3469849;283.7103271;27703.7168;58.19999313
12.06.2019 04:33:00,810;697.5306396;697.8071289;682.4338989;1.165763021;1.083959341;2.12127161;2.079351902;-2.228842974;85.53964233;53.20925903;99.99568176;403.3200073;406.4370117;281.9180603;27703.73242;58.19999313
12.06.2019 04:33:15,837;697.5306396;697.8071289;682.4338989;1.165763021;1.083959341;2.121899128;2.04074645;-2.48906517;85.53964233;53.20925903;99.9917984;405.2399902;406.5090027;282.7073975;27703.73242;58.19999313
12.06.2019 04:33:30,882;697.5306396;697.8071289;682.4338989;1.165763021;1.083959341;2.121585608;2.145370722;-2.47402072;85.55532074;53.20925903;100.0199051;402.6000061;406.5090027;282.7073975;27703.73242;58.19999313
12.06.2019 04:33:45,925;697.5248413;697.8071289;682.4338989;1.165763021;1.083959341;2.121899128;2.134437561;-2.326524019;85.54747772;53.24227905;100.0175858;405.480011;406.6170044;282.2653809;27703.73242;58.19999313
12.06.2019 04:34:00,969;697.5344238;697.8071289;682.4338989;1.165763021;1.083959341;2.121899128;2.123666286;-2.310344458;85.56317139;53.20925903;100.0161819;404.3999939;406.6170044;282.2213745;27703.75;58.19999313
12.06.2019 04:34:16,018;697.5328979;697.8071289;682.4338989;1.165763021;1.083959341;2.122526884;2.104323387;-2.265270472;85.56317139;53.24227905;100.0283356;404.1600037;406.5090027;282.2213745;27703.75;58.19999313
12.06.2019 04:34:31,047;697.5328979;697.8071289;682.4338989;1.165763021;1.083959341;2.122840166;2.160218239;-2.265270472;85.56317139;53.24227905;100.0143433;407.0400085;406.4190063;282.2213745;27703.75;58.19999313
12.06.2019 04:34:46,083;697.527832;697.8071289;682.4338989;1.165763021;1.083959341;2.122212887;2.053462267;-2.512341261;85.55532074;53.20925903;100.0192261;404.1600037;406.598999;282.811615;27703.75;58.19999313
12.06.2019 04:35:01,118;697.527832;697.8071289;682.4276733;1.165763021;1.083959341;2.122526884;2.143110991;-2.15245533;85.57100677;53.24227905;100.016098;404.1600037;406.5450134;281.8736267;27703.76758;58.19999313
12.06.2019 04:35:16,150;697.527832;697.8071289;682.4276733;1.165763021;1.083959341;2.121899128;2.166405678;-2.473914146;85.55532074;53.20925903;99.98466492;405.2399902;406.3649902;282.6661987;27703.76758;58.19999313
12.06.2019 04:35:31,193;697.5224609;697.8071289;682.4276733;1.165763021;1.083959341;2.123467922;2.103373051;-2.279532671;85.57100677;53.24227905;99.98719025;403.0799866;406.4549866;282.3418884;27703.76758;58.19999313
12.06.2019 04:35:46,233;697.5281982;697.80896;682.432373;1.165763021;1.083959341;2.122526884;2.117607355;-2.32460022;85.57100677;53.24227905;99.96993256;404.519989;406.32901;282.3418884;27703.76758;58.19999313
12.06.2019 04:36:01,270;697.5321045;697.80896;682.432373;1.165763021;1.083959341;2.123467922;2.154022455;-2.556959629;85.57884979;53.20925903;99.97186279;403.7999878;406.4370117;283.0968628;27703.7832;58.19999313
12.06.2019 04:36:16,301;697.5321045;697.80896;682.432373;1.165763021;1.083959341;2.123781681;2.097665787;-2.421730757;85.59454346;53.20925903;100.0078125;405.7200012;406.4370117;282.7697449;27703.7832;58.19999313
12.06.2019 04:36:31,346;697.52771;697.80896;682.432373;1.165763021;1.083959341;2.123467922;2.116659641;-2.436756372;85.56317139;53.20925903;100.0025253;404.0400085;406.4370117;282.7697449;27703.7832;58.19999313
12.06.2019 04:36:46,385;697.52771;697.80896;682.432373;1.165763021;1.083959341;2.122840166;2.109262228;-2.511015892;85.57100677;53.20925903;99.99052429;405.6000061;406.4370117;282.8899536;27703.7832;58.19999313
12.06.2019 04:37:01,424;697.52771;697.80896;682.432373;1.165763021;1.083959341;2.123153925;2.131605387;-2.291564941;85.57884979;53.20925903;99.98535919;403.3200073;406.4909973;282.3337097;27703.80078;58.19999313
12.06.2019 04:37:16,463;697.52771;697.80896;682.432373;1.165763021;1.083959341;2.124095201;2.118175507;-2.539294958;85.59454346;53.24227905;99.96894073;402;406.5809937;283.0897522;27703.80078;58.19999313
12.06.2019 04:37:31,498;697.5310669;697.80896;682.432373;1.165763021;1.083959341;2.123467922;2.114953756;-2.214243412;85.59454346;53.24227905;99.98257446;403.5599976;406.5809937;282.1641846;27703.80078;58.19999313
12.06.2019 04:37:46,539;697.5310669;697.80896;682.432373;1.165763021;1.083959341;2.124409199;2.081072092;-2.450212955;85.61022949;53.24227905;99.97869873;404.2799988;406.67099;282.9291382;27703.80078;58.19999313
12.06.2019 04:38:01,578;697.5310669;697.80896;682.432373;1.165763021;1.083959341;2.124095201;2.089472294;-2.21108222;85.60237885;53.24227905;99.97425079;404.519989;406.4370117;282.2372131;27703.81641;58.19999313
12.06.2019 04:38:16,619;697.526062;697.80896;682.432373;1.165763021;1.083959341;2.124409199;2.096523762;-2.196071863;85.61022949;53.24227905;99.99159241;404.519989;406.4549866;282.2372131;27703.81641;58.19999313
12.06.2019 04:38:31,661;697.5223389;697.80896;682.432373;1.165763021;1.083959341;2.125663996;2.109072208;-2.073307037;85.62592316;53.20925903;99.98687744;403.7999878;406.4549866;282.06604;27703.81641;58.19999313
12.06.2019 04:38:46,691;697.5307617;697.80896;682.432373;1.165763021;1.083959341;2.125663996;2.122720003;-2.073307037;85.62592316;53.20925903;100.0049973;405.9599915;406.5270081;282.06604;27703.81641;58.19999313
12.06.2019 04:39:01,733;697.5307617;697.80896;682.432373;1.165763021;1.083959341;2.124722958;2.143864155;-2.460269928;85.62592316;53.20925903;100.0202103;404.3999939;406.6170044;282.997467;27703.83398;58.19999313
12.06.2019 04:39:16,778;697.5307617;697.80896;682.432373;1.165763021;1.083959341;2.125977993;2.135192394;-2.165511847;85.63375854;53.20925903;99.9778595;406.9200134;406.4370117;282.3580627;27703.83398;58.19999313
12.06.2019 04:39:31,820;697.5342407;697.80896;682.432373;1.165763021;1.083959341;2.125036955;2.125936031;-2.464211464;85.61022949;53.20925903;99.97636414;405.7200012;406.5450134;283.1394043;27703.83398;58.19999313
12.06.2019 04:39:46,850;697.5303345;697.80896;682.432373;1.165763021;1.083959341;2.124722958;2.098236799;-2.157599926;85.62592316;53.20925903;100.0023193;405.480011;406.4549866;282.2632446;27703.83398;58.19999313
12.06.2019 04:40:01,885;697.5303345;697.8074951;682.432373;1.165763021;1.083959341;2.125036955;2.117985964;-2.14259553;85.64160156;53.20925903;99.97904205;405.2399902;406.5270081;282.2632446;27703.84961;58.19999313
12.06.2019 04:40:16,922;697.5303345;697.8074951;682.432373;1.165763021;1.083959341;2.125977993;2.077056885;-2.283215046;85.63375854;53.20925903;99.9706955;405.480011;406.7070007;282.7688904;27703.84961;58.19999313
12.06.2019 04:40:31,959;697.5303345;697.8074951;682.432373;1.165763021;1.083959341;2.125350237;2.176511526;-2.313212395;85.6572876;53.20925903;99.98747253;404.1600037;406.5450134;282.7688904;27703.84961;58.19999313
12.06.2019 04:40:46,987;697.527832;697.8074951;682.432373;1.165763021;1.083959341;2.125663996;2.108882427;-2.298223019;85.63375854;53.20925903;99.98375702;406.5599976;406.5450134;282.7688904;27703.84961;58.19999313
12.06.2019 04:41:02,027;697.5341187;697.8074951;682.432373;1.165763021;1.083959341;2.126605272;2.110590696;-2.283215046;85.64945221;53.20925903;100.0167999;406.2000122;406.67099;282.7688904;27703.86719;58.19999313
12.06.2019 04:41:17,063;697.5341187;697.8074951;682.432373;1.165763021;1.083959341;2.126605272;2.112108707;-2.056756973;85.67298126;53.20925903;100.0191193;406.7999878;406.5629883;282.2332458;27703.86719;58.19999313
12.06.2019 04:41:32,108;697.5285645;697.8074951;682.432373;1.165763021;1.083959341;2.125977993;2.0194664;-2.362930536;85.64945221;53.20925903;99.9973526;404.519989;406.4549866;282.986145;27703.86719;58.19999313
12.06.2019 04:41:47,142;697.5209351;697.8074951;682.432373;1.165763021;1.083959341;2.12691927;2.132549763;-2.019265413;85.67298126;53.20925903;99.99005127;404.8800049;406.401001;282.1718445;27703.86719;58.19999313
12.06.2019 04:42:02,182;697.5304565;697.8074951;682.432373;1.165763021;1.083959341;2.126291513;2.156651974;-2.149437189;85.6572876;53.20925903;99.99214172;407.2799988;406.5450134;282.2538147;27703.88281;58.19999313
12.06.2019 04:42:17,217;697.5304565;697.8074951;682.432373;1.165763021;1.083959341;2.126291513;2.123476982;-2.349208832;85.67298126;53.20925903;99.99609375;406.7999878;406.5450134;282.7980042;27703.88281;58.19999313
12.06.2019 04:42:32,249;697.5304565;697.8074951;682.432373;1.165763021;1.083959341;2.12754631;2.122341394;-2.289263487;85.67298126;53.20925903;99.99259949;405.7200012;406.5809937;282.7980042;27703.88281;58.19999313
12.06.2019 04:42:47,286;697.5327148;697.8074951;682.432373;1.165763021;1.083959341;2.12691927;2.113246918;-2.319204807;85.67298126;53.20925903;99.97632599;402.9599915;406.5090027;282.7980042;27703.88281;58.19999313
12.06.2019 04:43:02,323;697.5265503;697.8074951;682.432373;1.165763021;1.083959341;2.127860308;2.109642029;-1.849987507;85.67298126;53.20925903;99.97388458;405.7200012;406.32901;281.6851501;27703.90039;58.19999313
12.06.2019 04:43:17,349;697.5265503;697.8074951;682.432373;1.165763021;1.083959341;2.128488064;2.132927418;-2.305604696;85.69651031;53.20925903;99.95484161;404.2799988;406.2929993;283.0091858;27703.90039;58.19999313
12.06.2019 04:43:32,389;697.5265503;697.8074951;682.432373;1.165763021;1.083959341;2.128488064;2.049035311;-2.15721488;85.69651031;53.20925903;99.97337341;405.1199951;406.1480103;282.6044922;27703.90039;58.19999313
12.06.2019 04:43:47,427;697.5265503;697.8074951;682.432373;1.165763021;1.083959341;2.128488064;2.090807438;-2.222465277;85.68865967;53.20925903;99.98786926;405.1199951;406.4190063;282.7824402;27703.90039;58.19999313
12.06.2019 04:44:02,468;697.5323486;697.8074951;682.432373;1.165763021;1.081283092;2.127860308;2.051152945;-1.968219876;85.7043457;53.20925903;99.99549866;403.7999878;406.401001;282.0075073;27703.91602;58.19999313
12.06.2019 04:44:17,511;697.5323486;697.8108521;682.432373;1.165763021;1.081283092;2.128801584;2.026055574;-2.242843628;85.68865967;53.20925903;100.0177078;403.6799927;406.2929993;282.8788147;27703.91602;58.19999313
