Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 04:44:32,546;697.5323486;697.8108521;682.432373;1.165763021;1.081283092;2.128488064;2.10090065;-2.010729313;85.7043457;53.24227905;99.99807739;404.519989;406.1659851;282.2049561;27703.91602;58.19999313
12.06.2019 04:44:47,579;697.5323486;697.8108521;682.432373;1.165763021;1.081283092;2.12942934;2.119690895;-1.958096385;85.73573303;53.20925903;100.0331345;405.480011;406.2390137;282.1835938;27703.91602;58.19999313
12.06.2019 04:45:02,623;697.527771;697.8108521;682.432373;1.165763021;1.081283092;2.128801584;2.108882427;-2.218056679;85.72787476;53.20925903;100.0386124;406.3200073;406.2390137;282.8765869;27703.93359;58.19999313
12.06.2019 04:45:17,661;697.53479;697.8108521;682.432373;1.165763021;1.081283092;2.128801584;2.095190525;-2.218056679;85.72787476;53.20925903;100.0244064;405.8399963;406.32901;282.8765869;27703.93359;58.19999313
12.06.2019 04:45:32,691;697.53479;697.8108521;682.432373;1.165763021;1.081283092;2.129114866;2.054424047;-2.203123331;85.73573303;53.24227905;100.0143738;404.1600037;406.3469849;282.8765869;27703.93359;58.19999313
12.06.2019 04:45:47,729;697.5320435;697.8108521;682.432373;1.165763021;1.081283092;2.12942934;2.102802753;-2.188126564;85.75140381;53.20925903;99.99073029;406.7999878;406.1659851;282.8765869;27703.93359;58.19999313
12.06.2019 04:46:02,761;697.5320435;697.8108521;682.432373;1.165763021;1.081283092;2.12942934;2.106033564;-2.188126564;85.73573303;53.20925903;100.0085678;406.3200073;406.3110046;282.8765869;27703.94922;58.19999313
12.06.2019 04:46:17,789;697.5320435;697.8108521;682.432373;1.165763021;1.081283092;2.130056143;2.125368834;-2.158236504;85.72787476;53.24227905;100.0258408;404.6400146;406.401001;282.8765869;27703.94922;58.19999313
12.06.2019 04:46:32,829;697.5320435;697.8080444;682.432373;1.165763021;1.081283092;2.130683899;2.111919165;-1.86509943;85.75140381;53.24227905;100.0148315;403.2000122;406.32901;282.1577454;27703.94922;58.19999313
12.06.2019 04:46:47,871;697.5320435;697.8080444;682.432373;1.165763021;1.081283092;2.130683899;2.117417812;-1.930726171;85.76709747;53.20925903;100.0339432;405.7200012;406.4909973;282.3369751;27703.94922;58.19999313
12.06.2019 04:47:02,909;697.5320435;697.8080444;682.432373;1.165763021;1.081283092;2.130997658;2.047301769;-2.26228857;85.76709747;53.24227905;100.0125809;406.2000122;406.401001;283.2831421;27703.9668;58.19999313
12.06.2019 04:47:17,941;697.5320435;697.8080444;682.432373;1.165763021;1.084323645;2.129742622;2.13934207;-2.220580816;85.76709747;53.24227905;100.0088654;404.7600098;406.4729919;283.0059509;27703.9668;58.19999313
12.06.2019 04:47:32,975;697.5320435;697.8080444;682.432373;1.165763021;1.084323645;2.130056143;2.110590696;-2.205630779;85.76709747;53.24227905;100.0076523;403.9200134;406.3649902;283.0059509;27703.9668;58.19999313
12.06.2019 04:47:48,010;697.5256958;697.8080444;682.432373;1.165763021;1.084323645;2.130370378;2.113057375;-1.923079848;85.76709747;53.20925903;99.98187256;404.6400146;406.1849976;282.2753601;27703.9668;58.19999313
12.06.2019 04:48:03,047;697.5335693;697.8080444;682.432373;1.165763021;1.084323645;2.130370378;2.102422237;-2.020472527;85.78279114;53.20925903;99.97607422;404.6400146;406.2569885;282.5412903;27703.98242;58.19999313
12.06.2019 04:48:18,082;697.5335693;697.8080444;682.432373;1.165763021;1.084323645;2.130683899;2.076865435;-2.189622402;85.78279114;53.20925903;100.0224304;406.2000122;406.0759888;283.1702881;27703.98242;58.19999313
12.06.2019 04:48:33,124;697.5263672;697.8080444;682.4354858;1.165763021;1.084323645;2.130997658;2.115332842;-1.905498624;85.76709747;53.20925903;100.0198746;404.3999939;406.2749939;282.4347839;27703.98242;58.19999313
12.06.2019 04:48:48,156;697.5307007;697.8080444;682.4354858;1.165763021;1.084323645;2.130683899;2.105653524;-1.920390844;85.78279114;53.24227905;100.0046921;404.2799988;406.0759888;282.4347839;27703.98242;58.19999313
12.06.2019 04:49:03,190;697.5307007;697.8080444;682.4354858;1.165763021;1.084323645;2.130683899;2.091188669;-2.004253864;85.76709747;53.20925903;99.98432159;407.6400146;405.8240051;282.6638794;27704;58.19999313
12.06.2019 04:49:18,228;697.5307007;697.8080444;682.4354858;1.165763021;1.084323645;2.131624937;2.157966137;-2.11592412;85.79062653;53.20925903;99.99611664;406.2000122;405.571991;282.9526367;27704;58.19999313
12.06.2019 04:49:33,263;697.5357056;697.8080444;682.4354858;1.165763021;1.084323645;2.132566214;2.058845043;-2.071159601;85.80632019;53.24227905;99.99196625;406.2000122;405.8059998;282.9526367;27704;58.19999313
12.06.2019 04:49:48,296;697.5357056;697.8080444;682.427002;1.165763021;1.084323645;2.132566214;2.148570061;-1.873676777;85.81415558;53.17618561;100.0290985;405.2399902;405.9500122;282.4129333;27704;58.19999313
12.06.2019 04:50:03,340;697.5345459;697.8080444;682.427002;1.165763021;1.084323645;2.133507252;2.137079;-1.854309916;85.82984924;53.24227905;100.0239563;406.5599976;405.8959961;282.4820557;27704.01758;58.19999313
12.06.2019 04:50:18,379;697.5345459;697.8080444;682.4326172;1.165763021;1.084323645;2.131938696;2.139907598;-1.928772569;85.81415558;53.24227905;100.0254211;404.8800049;405.8959961;282.4820557;27704.01758;58.19999313
12.06.2019 04:50:33,418;697.5345459;697.8110962;682.4326172;1.165763021;1.084323645;2.132880211;2.120069742;-2.161213398;85.83768463;53.24227905;100.0129242;405.6000061;406.0220032;283.2395325;27704.01758;58.19999313
12.06.2019 04:50:48,467;697.5345459;697.8110962;682.4326172;1.165763021;1.084323645;2.133507252;2.145935297;-1.977949381;85.83768463;53.24227905;99.99986267;405.8399963;406.1300049;282.9316711;27704.01758;58.19999313
12.06.2019 04:51:03,494;697.5305176;697.8110962;682.4326172;1.165763021;1.084323645;2.133507252;2.07782197;-1.70648241;85.83768463;53.24227905;100.0055771;405;406.1300049;282.1891174;27704.0332;58.19999313
12.06.2019 04:51:18,533;697.5305176;697.8110962;682.4326172;1.165763021;1.084323645;2.134135008;2.053654671;-1.799578667;85.83768463;53.24227905;100.0231018;405.9599915;405.9859924;282.525177;27704.0332;58.19999313
12.06.2019 04:51:33,572;697.5261841;697.8110962;682.4326172;1.165763021;1.084323645;2.133821487;2.117038727;-1.814435244;85.84553528;53.24227905;100.0138779;405.7200012;405.8959961;282.525177;27704.0332;58.19999313
12.06.2019 04:51:48,611;697.5325928;697.8110962;682.4326172;1.165763021;1.084323645;2.134762526;2.101661444;-1.769867182;85.86906433;53.20925903;99.99822998;406.5599976;406.0220032;282.525177;27704.0332;58.19999313
12.06.2019 04:52:03,658;697.5325928;697.8110962;682.4326172;1.165763021;1.084323645;2.135389566;2.044218063;-1.747966647;85.89260101;53.27535248;99.99771118;407.1600037;405.8779907;282.5465393;27704.05078;58.19999313
12.06.2019 04:52:18,687;697.5325928;697.8110962;682.4326172;1.165763021;1.084323645;2.136017323;2.067289829;-1.935801387;85.90828705;53.17618561;99.98073578;406.6799927;405.8240051;283.1422424;27704.05078;58.19999313
12.06.2019 04:52:33,719;697.5275879;697.8110962;682.4326172;1.165763021;1.084323645;2.136645079;2.129527807;-1.960031629;85.90828705;53.24227905;99.99997711;405.8399963;405.8599854;283.1422424;27704.05078;58.19999313
12.06.2019 04:52:48,757;697.5275879;697.8110962;682.4326172;1.165763021;1.084323645;2.135704041;2.130094528;-2.100720167;85.90828705;53.20925903;99.99089813;404.8800049;405.6260071;283.4051208;27704.05078;58.19999313
12.06.2019 04:53:03,786;697.5275879;697.8110962;682.4326172;1.165763021;1.084323645;2.136645079;2.136324883;-1.752412796;85.92396545;53.24227905;100.0267487;405.8399963;405.8959961;282.573822;27704.06641;58.19999313
12.06.2019 04:53:18,825;697.5324707;697.8110962;682.4326172;1.165763021;1.084323645;2.136958599;2.100330114;-1.853799701;85.92396545;53.24227905;100.0366516;403.5599976;405.8959961;282.8920593;27704.06641;58.19999313
12.06.2019 04:53:33,860;697.5324707;697.8110962;682.4326172;1.165763021;1.084323645;2.137899637;2.087373972;-1.809266329;85.93965912;53.24227905;100.0386581;408.1199951;405.697998;282.8920593;27704.06641;58.24594116
12.06.2019 04:53:48,889;697.5271606;697.8110962;682.4326172;1.165763021;1.084323645;2.138527393;2.182302713;-1.959813356;85.95534515;53.24227905;100.0241699;404.3999939;405.6260071;283.3859253;27704.06641;58.24594116
12.06.2019 04:54:03,917;697.5271606;697.8110962;682.4326172;1.165763021;1.084323645;2.13946867;2.162281513;-1.671888471;85.97102356;53.24227905;100.0200348;404.1600037;405.769989;282.7188416;27704.08398;58.24594116
12.06.2019 04:54:18,947;697.5358887;697.8110962;682.4326172;1.165763021;1.084323645;2.139782667;2.090807438;-2.026358843;85.98671722;53.24227905;100.050415;405.3599854;405.8959961;283.7312622;27704.08398;58.25871658
12.06.2019 04:54:33,980;697.5358887;697.8110962;682.4326172;1.165763021;1.084323645;2.140723944;2.126881361;-1.474959254;86.01024628;53.24227905;100.0411224;405.7200012;405.769989;282.5403137;27704.08398;58.27072906
12.06.2019 04:54:49,018;697.5358887;697.8110962;682.4326172;1.165763021;1.084323645;2.140723944;2.101090908;-1.548234701;86.00240326;53.20925903;100.0203857;407.8800049;405.769989;282.7414551;27704.08398;58.27072906
12.06.2019 04:55:04,050;697.532959;697.8110962;682.4326172;1.165763021;1.084323645;2.141350985;2.143110991;-1.645246387;86.02593231;53.24227905;100.0155029;404.1600037;405.8420105;283.0888977;27704.09961;58.29985428
12.06.2019 04:55:19,089;697.5259399;697.8110962;682.4326172;1.165763021;1.084323645;2.141350985;2.057115793;-1.645246387;86.02593231;53.24227905;100.0220108;405.480011;405.8779907;283.0888977;27704.09961;58.29985428
12.06.2019 04:55:34,126;697.5374756;697.8110962;682.4326172;1.165763021;1.084323645;2.141350985;2.126881361;-1.931831121;86.02593231;53.24227905;100.02211;407.1600037;406.0580139;283.8757324;27704.09961;58.29985428
12.06.2019 04:55:49,164;697.5344238;697.8110962;682.4326172;1.165763021;1.084323645;2.141037226;2.066331148;-1.719584227;86.04946136;53.27535248;100.0141449;407.8800049;405.8599854;283.2523499;27704.09961;58.29985428
12.06.2019 04:56:04,196;697.5344238;697.8110962;682.4326172;1.165763021;1.084323645;2.141978502;2.137645245;-1.586527705;86.04946136;53.24227905;100.0169525;405;405.9320068;283.0088806;27704.11719;58.29985428
12.06.2019 04:56:19,229;697.5344238;697.8110962;682.4326172;1.165763021;1.084323645;2.142292023;2.136324883;-1.5717628;86.04162598;53.24227905;99.99393463;406.0799866;405.697998;283.0088806;27704.11719;58.29985428
12.06.2019 04:56:34,270;697.531311;697.8110962;682.4326172;1.165763021;1.084323645;2.141664982;2.093094826;-1.650088191;86.05730438;53.24227905;100.0007248;407.2799988;405.7879944;283.019928;27704.11719;58.29985428
12.06.2019 04:56:49,304;697.5344849;697.8110962;682.4326172;1.165763021;1.081115007;2.142606258;2.12877202;-1.396967173;86.06515503;53.24227905;100.0187073;406.6799927;405.8779907;282.4466858;27704.11719;58.29985428
12.06.2019 04:57:04,339;697.5344849;697.8110962;682.4326172;1.165763021;1.081115007;2.141978502;2.11362648;-1.416615844;86.08083344;53.24227905;100.0115585;407.1600037;405.8059998;282.4195557;27704.13281;58.29985428
12.06.2019 04:57:19,369;697.5344849;697.8110962;682.4326172;1.165763021;1.081115007;2.142292023;2.166405678;-1.64392674;86.08083344;53.20925903;100.0067749;405.6000061;406.0039978;283.0841675;27704.13281;58.29985428
12.06.2019 04:57:34,404;697.5344849;697.8110962;682.4326172;1.165763021;1.081115007;2.142606258;2.12215209;-1.557677865;86.07299805;53.24227905;99.99324036;407.2799988;406.0039978;282.8880005;27704.13281;58.29985428
12.06.2019 04:57:49,437;697.5360107;697.8110962;682.4326172;1.165763021;1.081115007;2.143861055;2.157215357;-1.524290562;86.08083344;53.24227905;100.0065384;407.1600037;405.6799927;282.9584656;27704.13281;58.29985428
12.06.2019 04:58:04,478;697.5360107;697.8110962;682.4326172;1.165763021;1.081115007;2.145116329;2.124423027;-1.863907456;86.08868408;54.03523254;100.0089035;408.9599915;405.5899963;284.0543823;27704.15039;58.29985428
12.06.2019 04:58:19,521;697.53125;697.8110962;682.4326172;1.165763021;1.081115007;2.145116329;2.107363224;-1.863907456;86.12005615;54.03523254;100.0187531;407.8800049;405.5899963;284.0543823;27704.15039;58.29985428
12.06.2019 04:58:34,559;697.5281372;697.8110962;682.4369507;1.165763021;1.081115007;2.144802094;2.11590147;-1.878736258;86.12005615;54.03523254;99.99705505;407.519989;405.4819946;284.0543823;27704.15039;58.29985428
12.06.2019 04:58:49,591;697.5281372;697.8110962;682.4369507;1.165763021;1.081115007;2.146057367;2.14518261;-1.819536328;86.14358521;54.10132217;99.9841156;406.9200134;405.4819946;284.0543823;27704.15039;58.29985428
12.06.2019 04:59:04,621;697.5281372;697.8110962;682.4369507;1.165763021;1.081115007;2.146370888;2.112678051;-1.804769278;86.15143585;54.06824875;100.02491;409.5599976;405.6260071;284.0543823;27704.16602;58.29985428
12.06.2019 04:59:19,661;697.5343018;697.8110962;682.4369507;1.165763021;1.081115007;2.146057367;2.116280794;-2.022206783;86.18280029;54.06824875;100.0300369;408.480011;405.571991;284.6117249;27704.16602;58.29985428
12.06.2019 04:59:34,693;697.5343018;697.8110962;682.4369507;1.165763021;1.081115007;2.146370888;2.109831572;-2.296850443;86.16711426;54.00221252;100.0190887;408.1199951;405.5360107;285.4077759;27704.16602;58.29985428
12.06.2019 04:59:49,741;697.5343018;697.8110962;682.4369507;1.165763021;1.081115007;2.146998644;2.178754091;-1.937818766;86.18280029;54.03523254;100.0326004;408.480011;405.6799927;284.50177;27704.16602;58.29985428
12.06.2019 05:00:04,774;697.529541;697.8110962;682.4369507;1.165763021;1.081115007;2.147311926;2.158904552;-1.923040748;86.18280029;54.00221252;100.0686188;407.7600098;405.6260071;284.50177;27704.18359;58.33892059
12.06.2019 05:00:19,809;697.529541;697.8110962;682.4369507;1.165763021;1.081115007;2.1476264;2.124044657;-1.90821135;86.20632935;54.03523254;100.0490189;409.9200134;405.6260071;284.50177;27704.18359;58.37265015
12.06.2019 05:00:34,838;697.5365601;697.8110962;682.4369507;1.165763021;1.081115007;2.148567438;2.095952272;-1.909097672;86.20632935;54.03523254;100.023262;407.519989;405.571991;284.6262817;27704.18359;58.37265015
12.06.2019 05:00:49,883;697.5365601;697.8110962;682.4369507;1.165763021;1.081115007;2.149508715;2.125368834;-1.66756773;86.23771667;53.9691391;100.0385513;408.6000061;405.5539856;284.0830994;27704.18359;58.37265015
12.06.2019 05:01:04,921;697.5332642;697.8110962;682.4369507;1.165763021;1.081115007;2.149821997;2.146311998;-2.085438967;86.22202301;54.03523254;100.0581207;409.5599976;405.2829895;285.2747498;27704.19922;58.39997482
12.06.2019 05:01:19,963;697.5332642;697.8110962;682.4369507;1.165763021;1.081115007;2.149194241;2.140096188;-1.945243716;86.24555206;54.03523254;100.0338898;407.0400085;405.1570129;284.8071289;27704.19922;58.39997482
12.06.2019 05:01:34,993;697.5332642;697.8135376;682.4369507;1.165763021;1.081115007;2.150449753;2.247907162;-1.759910226;86.25339508;54.00221252;100.3101578;409.3200073;405.1210022;284.4593201;27704.19922;58.39997482
12.06.2019 05:01:50,028;697.5311279;697.8135376;682.4369507;1.165763021;1.083413005;2.151391029;2.203162909;-1.768651962;86.28477478;54.03523254;100.0772018;410.3999939;405.1029968;284.6053772;27704.19922;58.39997482
12.06.2019 05:02:05,064;697.5311279;697.8135376;682.4369507;1.165763021;1.083413005;2.150763273;2.142357588;-1.841458559;86.27693176;54.03523254;100.0487747;408.3599854;405.1029968;284.724762;27704.2168;58.39997482
12.06.2019 05:02:20,100;697.5361938;697.8135376;682.4369507;1.165763021;1.083413005;2.150763273;2.115143299;-1.841458559;86.29261017;54.03523254;100.03228;408.2399902;405.1029968;284.724762;27704.2168;58.39997482
12.06.2019 05:02:35,139;697.5324097;697.8135376;682.4369507;1.165763021;1.083413005;2.150763273;2.129149914;-1.657410979;86.28477478;54.00221252;100.0656967;409.5599976;405.1929932;284.2174988;27704.2168;58.39997482
12.06.2019 05:02:50,172;697.5324097;697.8135376;682.4393921;1.165763021;1.083413005;2.150763273;2.167904377;-2.009028196;86.28477478;54.03523254;100.0516968;408.7200012;405.0490112;285.186554;27704.2168;58.39997482
12.06.2019 05:03:05,208;697.5324097;697.8135376;682.4393921;1.165763021;1.083413005;2.151704311;2.190323114;-1.549971461;86.29261017;54.03523254;100.0179672;410.2799988;404.8869934;284.0429993;27704.23242;58.39997482
12.06.2019 05:03:20,240;697.5324097;697.8135376;682.4393921;1.165763021;1.083413005;2.152332067;2.135003805;-1.600919247;86.30046082;54.00221252;100.0396805;410.6400146;404.868988;284.164978;27704.23242;58.39997482
12.06.2019 05:03:35,284;697.5324097;697.8135376;682.4393921;1.165763021;1.083413005;2.152332067;2.110780716;-1.851584554;86.30046082;54.00221252;100.0342026;408.7200012;404.7070007;284.8560486;27704.23242;58.39997482
12.06.2019 05:03:50,322;697.5337524;697.8135376;682.4393921;1.164482951;1.083413005;2.152332067;2.1357584;-1.638702869;86.30046082;54.00221252;100.0311584;408.2399902;404.6170044;284.269165;27704.23242;58.39997482
12.06.2019 05:04:05,360;697.5337524;697.8135376;682.4393921;1.164482951;1.083413005;2.151704311;2.219114542;-1.921572089;86.32398987;54.00221252;100.0523224;410.3999939;404.1480103;284.9676208;27704.25;58.39997482
12.06.2019 05:04:20,394;697.529541;697.8135376;682.4393921;1.164482951;1.083413005;2.153273344;2.166405678;-1.847791195;86.31613922;54.00221252;100.0462494;411.6000061;404.4179993;284.9676208;27704.25;58.39997482
12.06.2019 05:04:35,425;697.529541;697.8135376;682.4393921;1.164482951;1.083413005;2.152959585;2.144241095;-1.927021623;86.33183289;54.00221252;100.0145035;410.3999939;404.1659851;285.1454468;27704.25;58.42182922
12.06.2019 05:04:50,469;697.529541;697.8135376;682.4393921;1.164482951;1.083413005;2.154214382;2.158904552;-1.6494807;86.33966827;54.00221252;100.0225067;409.9200134;404.2019958;284.5423584;27704.25;58.49888992
12.06.2019 05:05:05,506;697.5316162;697.8135376;682.4377441;1.164482951;1.083413005;2.154528379;2.032827616;-1.519545436;86.36321259;54.00221252;100.0489655;410.0400085;403.8599854;284.2243347;27704.26758;58.49888992
12.06.2019 05:05:20,541;697.5316162;697.8135376;682.4377441;1.164482951;1.083413005;2.156096697;2.153082848;-1.535654783;86.37889099;54.00221252;100.055809;410.519989;404.1480103;284.4714661;27704.26758;58.49888992
12.06.2019 05:05:35,581;697.5316162;697.8135376;682.4377441;1.164482951;1.083413005;2.156096697;2.141415358;-1.910034299;86.38674164;54.03523254;100.0747986;411.2399902;404.256012;285.5053711;27704.26758;58.49888992
12.06.2019 05:05:50,618;697.5316162;697.8135376;682.4377441;1.164482951;1.083413005;2.156410694;2.131794453;-1.524226546;86.39458466;54.03523254;100.0571671;411.1199951;404.3640137;284.4804688;27704.26758;58.49888992
12.06.2019 05:06:05,649;697.5251465;697.8135376;682.4377441;1.164482951;1.083413005;2.156410694;2.145747423;-1.524226546;86.41027069;54.03523254;100.0630569;409.5599976;404.3640137;284.4804688;27704.2832;58.49888992
12.06.2019 05:06:20,683;697.5303955;697.8135376;682.4377441;1.164482951;1.083413005;2.15766573;2.10090065;-1.715695024;86.43379974;54.03523254;100.0564957;410.519989;404.0580139;285.1717529;27704.2832;58.49888992
12.06.2019 05:06:35,725;697.5303955;697.8135376;682.4377441;1.164482951;1.083413005;2.15766573;2.143110991;-1.334548235;86.46517181;54.03523254;100.0536194;412.3200073;404.1659851;284.1183167;27704.2832;58.49888992
12.06.2019 05:06:50,761;697.5325928;697.8135376;682.4377441;1.164482951;1.083413005;2.157979012;2.114574432;-1.553784847;86.44947815;54.03523254;100.026123;410.3999939;404.0939941;284.7647095;27704.2832;58.49888992
12.06.2019 05:07:05,794;697.5325928;697.8135376;682.4273071;1.164482951;1.083413005;2.158920765;2.170712709;-1.582717299;86.44947815;54.00221252;100.0378036;412.3200073;403.8779907;284.9664307;27704.30078;58.49888992
12.06.2019 05:07:20,830;697.5325928;697.8135376;682.4273071;1.164482951;1.083413005;2.159234285;2.161719084;-1.568077087;86.47302246;54.06824875;100.0360413;411.480011;403.8779907;284.9664307;27704.30078;58.49888992
12.06.2019 05:07:35,862;697.5325928;697.8135376;682.4450073;1.164482951;1.083413005;2.159234285;2.210218191;-1.485034823;86.48085785;54.03523254;100.0207672;411.6000061;403.9140015;284.7367554;27704.30078;58.49888992
12.06.2019 05:07:50,891;697.5354614;697.8135376;682.4450073;1.164482951;1.083413005;2.159548044;2.177633047;-1.470377803;86.48870087;54.00221252;100.0317535;409.5599976;403.8959961;284.7367554;27704.30078;58.49888992
12.06.2019 05:08:05,929;697.531189;697.8135376;682.4450073;1.164482951;1.083413005;2.159862041;2.188645601;-1.825660825;86.5043869;54.82818222;100.0229797;413.1600037;403.6619873;285.7601624;27704.31641;58.49888992
12.06.2019 05:08:20,956;697.531189;697.8135376;682.4345093;1.164482951;1.083413005;2.16080308;2.140096188;-1.896663547;86.5043869;54.82818222;100.0342865;413.519989;403.8420105;286.0785522;27704.31641;58.49888992
12.06.2019 05:08:35,986;697.531189;697.8135376;682.4345093;1.164482951;1.083413005;2.1611166;2.148381948;-1.881978869;86.53575897;54.82818222;100.040802;413.7600098;403.6440125;286.0785522;27704.31641;58.58926773
12.06.2019 05:08:51,026;697.5270996;697.8135376;682.4345093;1.164482951;1.083413005;2.162372112;2.166405678;-1.766610861;86.53575897;54.82818222;100.0579224;413.2799988;403.6440125;285.9217529;27704.31641;58.56888199
12.06.2019 05:09:06,062;697.5270996;697.8135376;682.4345093;1.164482951;1.079129934;2.162685394;2.182302713;-1.751966596;86.55930328;54.82818222;100.026123;414.7200012;403.4630127;285.9217529;27704.33398;58.56888199
12.06.2019 05:09:21,097;697.5270996;697.8135376;682.4418335;1.164482951;1.079129934;2.162372112;2.199259043;-1.807060122;86.59066772;54.82818222;100.0040131;414.6000061;403.3009949;286.033783;27704.33398;58.59827805
12.06.2019 05:09:36,141;697.531311;697.8135376;682.4418335;1.164482951;1.079129934;2.162999153;2.170151234;-2.066563606;86.57498169;54.82818222;100.0038834;413.7600098;403.4089966;286.8338623;27704.33398;58.59827805
12.06.2019 05:09:51,188;697.531311;697.8135376;682.4418335;1.164482951;1.079129934;2.162999153;2.149322271;-1.792926311;86.57498169;54.86120224;99.99513245;411;403.355011;286.0758667;27704.33398;58.59827805
12.06.2019 05:10:06,224;697.5352173;697.8135376;682.4418335;1.164482951;1.079129934;2.16394043;2.209475994;-1.841181517;86.60636139;54.7951088;99.99650574;412.9200134;403.2470093;286.3721313;27704.34961;58.64191437
12.06.2019 05:10:21,264;697.5310669;697.8135376;682.4418335;1.164482951;1.079129934;2.164567947;2.230395079;-1.82650578;86.59851074;54.82818222;100.0115128;413.7600098;403.4989929;286.3721313;27704.34961;58.64191437
12.06.2019 05:10:36,298;697.5310669;697.8135376;682.4418335;1.164482951;1.079129934;2.164567947;2.160218239;-1.82650578;86.59851074;54.82818222;99.96954346;413.519989;403.3370056;286.3721313;27704.34961;58.69962311
12.06.2019 05:10:51,336;697.5264893;697.8135376;682.4418335;1.164482951;1.079129934;2.16394043;2.154961586;-1.797210932;86.62203979;54.72901917;99.98625183;412.6799927;403.4630127;286.3721313;27704.34961;58.69962311
12.06.2019 05:11:06,368;697.5264893;697.8135376;682.4418335;1.164482951;1.079129934;2.165508986;2.180808783;-1.782569885;86.63772583;54.86120224;100.0001602;414.3599854;403.3909912;286.3721313;27704.36719;58.69962311
12.06.2019 05:11:21,411;697.5298462;697.8157349;682.4418335;1.164482951;1.079129934;2.166136742;2.137267828;-1.880332351;86.63772583;54.82818222;100.0285721;414.2399902;403.2470093;286.7245789;27704.36719;58.69962311
12.06.2019 05:11:36,445;697.5298462;697.8157349;682.4418335;1.164482951;1.079129934;2.165822983;2.174454689;-1.482155204;86.64557648;54.82818222;100.0450211;413.2799988;403.571991;285.7415466;27704.36719;58.69962311
12.06.2019 05:11:51,481;697.5298462;697.8157349;682.4418335;1.164482951;1.079129934;2.166764498;2.157590866;-1.465700865;86.66911316;54.7951088;100.0349045;413.2799988;403.2829895;285.6553955;27704.36719;58.69962311
12.06.2019 05:12:06,511;697.5340576;697.8157349;682.4418335;1.164482951;1.079129934;2.165822983;2.148193598;-1.774126768;86.66125488;54.82818222;100.037674;415.9200134;402.9049988;286.3893738;27704.38281;58.69962311
12.06.2019 05:12:21,545;697.5340576;697.8157349;682.4418335;1.164482951;1.079129934;2.165508986;2.160405874;-1.744841814;86.63772583;54.7951088;100.0131149;416.0400085;402.9049988;286.3893738;27704.38281;58.69962311
12.06.2019 05:12:36,579;697.5340576;697.8157349;682.4418335;1.164482951;1.079129934;2.166764498;2.157027483;-1.838876843;86.64557648;54.7951088;100.0338669;414.7200012;402.9049988;286.6383667;27704.38281;58.69962311
12.06.2019 05:12:51,621;697.5327148;697.8157349;682.4360352;1.164482951;1.079129934;2.166136742;2.158153772;-1.644979358;86.66911316;54.82818222;100.054039;415.5599976;403.0130005;286.0192566;27704.38281;58.69962311
12.06.2019 05:13:06,658;697.5327148;697.8157349;682.4360352;1.164482951;1.082459927;2.166450262;2.143110991;-2.10038352;86.66125488;54.86120224;100.0429611;413.8800049;403.2109985;287.4045715;27704.40039;58.69962311
12.06.2019 05:13:21,686;697.5327148;697.8157349;682.4360352;1.164482951;1.082459927;2.167078018;2.112298727;-1.866018414;86.69264221;54.82818222;100.0383759;412.9200134;403.1029968;286.754303;27704.40039;58.69962311
12.06.2019 05:13:36,722;697.5327148;697.8157349;682.4488525;1.164482951;1.082459927;2.166136742;2.1357584;-1.909989715;86.67694855;54.82818222;100.0486526;414.1199951;403.355011;286.754303;27704.40039;58.69962311
12.06.2019 05:13:51,763;697.5327148;697.8157349;682.4488525;1.164482951;1.082459927;2.167078018;2.131416798;-1.826788306;86.67694855;54.82818222;100.0389175;413.6400146;403.1390076;286.7266846;27704.40039;58.69962311
12.06.2019 05:14:06,798;697.5327148;697.8157349;682.4488525;1.164482951;1.082459927;2.168332577;2.114953756;-1.797529578;86.70831299;54.7951088;100.0320435;415.0799866;403.2650146;286.7266846;27704.41602;58.69962311
12.06.2019 05:14:21,837;697.5327148;697.8157349;682.4396973;1.164482951;1.082459927;2.168019056;2.096904278;-1.571439624;86.71617126;54.7951088;100.0036697;413.6400146;402.9949951;286.0585022;27704.41602;58.69962311
12.06.2019 05:14:36,880;697.5266113;697.8129883;682.4396973;1.164482951;1.082459927;2.168019056;2.190882206;-1.724327564;86.69264221;54.82818222;100.028656;413.7600098;403.1390076;286.5641174;27704.41602;58.69962311
12.06.2019 05:14:51,915;697.5266113;697.8129883;682.4396973;1.164482951;1.082459927;2.168960333;2.164719105;-1.709728241;86.7318573;54.7951088;100.0414276;416.3999939;403.2290039;286.5641174;27704.41602;58.69962311
12.06.2019 05:15:06,942;697.5316772;697.8129883;682.4396973;1.164482951;1.082459927;2.168960333;2.098236799;-1.903340101;86.72400665;54.82818222;100.0269165;413.519989;403.2290039;287.1017761;27704.43359;58.69962311
12.06.2019 05:15:21,977;697.5247192;697.8129883;682.4396973;1.164482951;1.082459927;2.168960333;2.18192935;-1.516233325;86.72400665;54.7951088;100.0553131;414.8399963;403.0130005;285.9862671;27704.43359;58.69962311
12.06.2019 05:15:37,011;697.5247192;697.8129883;682.4396973;1.164482951;1.082459927;2.169588089;2.203348637;-1.608039618;86.73970032;54.82818222;100.0387192;413.0400085;403.0669861;286.3628235;27704.43359;58.69962311
12.06.2019 05:15:52,038;697.5316772;697.8129883;682.4396973;1.164482951;1.082459927;2.170842648;2.142357588;-1.549715996;86.73970032;54.82818222;100.0355606;416.0400085;402.2739868;286.3628235;27704.43359;58.7676506
12.06.2019 05:16:07,074;697.5316772;697.8129883;682.4396973;1.164482951;1.082459927;2.170842648;2.116091013;-1.418211937;86.76322937;54.7951088;100.0412445;412.2000122;402.7789917;285.9972839;27704.44922;58.7676506
12.06.2019 05:16:22,121;697.5316772;697.8129883;682.4396973;1.164482951;1.082459927;2.171470404;2.242199898;-1.771815777;86.77891541;54.7951088;100.0145645;415.4400024;402.7430115;287.0614014;27704.44922;58.73119736
12.06.2019 05:16:37,156;697.5316772;697.8157349;682.4396973;1.164482951;1.082459927;2.172097683;2.122341394;-1.811550736;86.77891541;54.76208878;100.0117722;414.480011;402.9769897;287.2531128;27704.44922;58.79892349
12.06.2019 05:16:52,187;697.5316772;697.8157349;682.4396973;1.164482951;1.082459927;2.172097683;2.163219213;-1.375002623;86.78675842;54.7951088;100.0293884;414.1199951;403.0310059;285.9581299;27704.44922;58.79892349
12.06.2019 05:17:07,224;697.5316772;697.8157349;682.4396973;1.164482951;1.082459927;2.172097683;2.109452009;-1.534428835;86.78675842;54.7951088;100.0330811;412.6799927;402.9949951;286.4824524;27704.4668;58.79892349
12.06.2019 05:17:22,260;697.5272217;697.8157349;682.4396973;1.164482951;1.082459927;2.172097683;2.155900955;-1.769248128;86.80244446;54.7951088;100.0160751;414.7200012;403.1749878;287.1354675;27704.4668;58.79892349
12.06.2019 05:17:37,294;697.5333252;697.8157349;682.4396973;1.164482951;1.082459927;2.171470404;2.156276464;-1.504293084;86.80244446;54.7951088;100.0178757;414;403.1749878;286.3175964;27704.4668;58.79892349
12.06.2019 05:17:52,332;697.5333252;697.8157349;682.4396973;1.164482951;1.082459927;2.172724962;2.13896513;-1.446079373;86.80244446;54.7951088;100.0030823;414.1199951;403.0130005;286.3175964;27704.4668;58.79892349
12.06.2019 05:18:07,370;697.5282593;697.8157349;682.4396973;1.164482951;1.082459927;2.172411442;2.227808475;-1.573520303;86.82597351;54.82818222;99.99245453;414.7200012;403.0130005;286.6316833;27704.48242;58.79892349
12.06.2019 05:18:22,418;697.5282593;697.8157349;682.4396973;1.164482951;1.082459927;2.172724962;2.189577579;-1.515269041;86.82597351;54.82818222;99.98454285;414.7200012;402.9769897;286.6316833;27704.48242;58.79892349
12.06.2019 05:18:37,454;697.5282593;697.8157349;682.4396973;1.164482951;1.082459927;2.17303896;2.164531708;-1.518206596;86.85734558;54.82818222;99.99777985;417.1199951;402.6700134;286.5588074;27704.48242;58.79892349
12.06.2019 05:18:52,487;697.5336304;697.8157349;682.4396973;1.164482951;1.082459927;2.173666716;2.052885056;-1.189938784;86.84166718;54.82818222;100.0016708;417.1199951;402.3819885;285.7262268;27704.48242;58.79892349
12.06.2019 05:19:07,523;697.5336304;697.8157349;682.4396973;1.164482951;1.082459927;2.172724962;2.201118231;-1.5882653;86.81812286;54.7951088;100.001358;417.6000061;402.3819885;286.8754272;27704.5;58.79892349
12.06.2019 05:19:22,563;697.5274048;697.8157349;682.4396973;1.164482951;1.082459927;2.174293756;2.120259047;-1.235206604;86.85734558;54.82818222;99.98286438;415.4400024;402.2739868;285.9329834;27704.5;58.79892349
12.06.2019 05:19:37,603;697.5274048;697.8157349;682.4396973;1.164482951;1.082459927;2.174293756;2.197398663;-1.399969459;86.85734558;54.82818222;99.98712158;415.5599976;402.4360046;286.3916626;27704.5;58.79892349
12.06.2019 05:19:52,646;697.5334473;697.8157349;682.4396973;1.164482951;1.082459927;2.174921513;2.085465431;-1.500885725;86.87303925;54.86120224;99.98719788;415.7999878;402.4360046;286.7536316;27704.5;58.79892349
12.06.2019 05:20:07,689;697.5334473;697.8157349;682.4396973;1.164482951;1.082459927;2.174921513;2.148758173;-1.500885725;86.87303925;54.86120224;100.0068512;409.9200134;406.67099;286.7536316;27704.51758;58.79892349
12.06.2019 05:20:22,727;697.5268555;697.8157349;682.4396973;1.164482951;1.082459927;2.174293756;2.145558834;-1.529993415;86.87303925;54.86120224;100.0107574;412.5599976;406.6350098;286.7536316;27704.51758;58.81541443
12.06.2019 05:20:37,765;697.52948;697.8157349;682.4396973;1.164482951;1.082459927;2.17554903;2.250298262;-1.515437484;86.86519623;54.82818222;100.0316467;412.6799927;406.5270081;286.7536316;27704.51758;58.80413818
12.06.2019 05:20:52,793;697.52948;697.81427;682.4396973;1.164482951;1.082459927;2.174607754;2.156839609;-1.368219137;86.87303925;54.7951088;100.0147171;411.1199951;406.3829956;286.34375;27704.51758;58.83059311
12.06.2019 05:21:07,829;697.5327148;697.81427;682.451355;1.164482951;1.082459927;2.175235033;2.139153481;-1.612561464;86.88087463;54.82818222;100.0196686;412.6799927;406.4729919;287.1051636;27704.5332;58.83059311
12.06.2019 05:21:22,871;697.5247803;697.81427;682.451355;1.164482951;1.082459927;2.174607754;2.178754091;-1.43016386;86.86519623;54.7951088;100.0061188;409.6799927;406.4549866;286.5971375;27704.5332;58.83059311
12.06.2019 05:21:37,895;697.5321655;697.81427;682.451355;1.164482951;1.081845284;2.176176071;2.187526941;-1.504109383;86.88872528;54.82818222;100.0012207;410.2799988;406.4909973;286.9245605;27704.5332;58.83059311
12.06.2019 05:21:52,933;697.5321655;697.81427;682.4373779;1.164482951;1.081845284;2.17554903;2.176324606;-1.533157706;86.88872528;54.7951088;100.0051346;411.2399902;406.5809937;286.9245605;27704.5332;58.80001068
12.06.2019 05:22:07,967;697.5321655;697.81427;682.4373779;1.164482951;1.081845284;2.175862789;2.137079;-1.493942499;86.8965683;54.82818222;100.0056;410.1600037;406.401001;286.8558655;27704.55078;58.80001068
12.06.2019 05:22:22,998;697.5321655;697.81427;682.4373779;1.164482951;1.081845284;2.176490068;2.199630976;-1.464909673;86.92009735;54.7951088;99.99440765;412.2000122;406.5450134;286.8558655;27704.55078;58.80001068
12.06.2019 05:22:38,032;697.5321655;697.81427;682.4373779;1.164482951;1.081845284;2.177117825;2.14518261;-1.292966962;86.91225433;54.82818222;100.0037689;411.7200012;406.5450134;286.4576111;27704.55078;58.80001068
12.06.2019 05:22:53,068;697.5252686;697.81427;682.4373779;1.164482951;1.081845284;2.177745104;2.142357588;-1.471140027;86.9436264;54.86120224;100.0274887;410.0400085;406.598999;287.0351868;27704.55078;58.80001068
12.06.2019 05:23:08,097;697.5252686;697.81427;682.4442139;1.164482951;1.081845284;2.177431345;2.187526941;-1.528665185;86.93578339;54.7951088;100.0248032;410.519989;406.4729919;287.1550903;27704.56641;58.80001068
12.06.2019 05:23:23,135;697.5252686;697.81427;682.4442139;1.164482951;1.081845284;2.178059101;2.102422237;-1.499609947;86.95147705;54.7951088;100.0338364;411;406.4909973;287.1550903;27704.56641;58.80001068
12.06.2019 05:23:38,176;697.5333862;697.81427;682.4442139;1.164482951;1.081845284;2.179000139;2.135192394;-1.750170231;86.96715546;54.7951088;100.0251617;414.1199951;406.3469849;287.9754944;27704.56641;58.74960327
12.06.2019 05:23:53,208;697.5333862;697.81427;682.4396973;1.164482951;1.081845284;2.178372383;2.150450945;-1.503390312;86.96715546;54.7951088;100.017952;412.2000122;406.3469849;287.2060547;27704.56641;58.74960327
12.06.2019 05:24:08,242;697.5290527;697.81427;682.4396973;1.164482951;1.081845284;2.179000139;2.152518988;-1.41178298;86.98284149;54.7951088;100.017067;409.9200134;406.401001;287.0315247;27704.58398;58.79529953
12.06.2019 05:24:23,280;697.5333252;697.81427;682.4396973;1.164482951;1.081845284;2.17931366;2.1564641;-1.397286057;86.98284149;54.82818222;100.0225143;412.4400024;406.4909973;287.0315247;27704.58398;58.79529953
12.06.2019 05:24:38,317;697.5333252;697.81427;682.4396973;1.164482951;1.081845284;2.180254698;2.122720003;-1.35380888;86.99853516;54.7951088;100.0333252;413.2799988;406.3110046;287.0315247;27704.58398;58.79529953
12.06.2019 05:24:53,347;697.5303345;697.81427;682.4396973;1.164482951;1.081845284;2.180882454;2.162844419;-1.317471027;87.02990723;54.76208878;99.97935486;411.6000061;406.1119995;287.0109558;27704.58398;58.79529953
12.06.2019 05:25:08,393;697.5300293;697.81427;682.4396973;1.164482951;1.081845284;2.18151021;2.215965748;-1.317471027;87.02206421;54.7951088;99.99761963;412.2000122;406.2390137;287.0109558;27704.59961;58.79529953
12.06.2019 05:25:23,432;697.5300293;697.81427;682.4396973;1.163841009;1.081845284;2.18182373;2.167529821;-1.126024365;87.04559326;54.7951088;100.0105972;413.3999939;406.2210083;286.5974426;27704.59961;58.79529953
12.06.2019 05:25:38,468;697.5300293;697.81427;682.4396973;1.163841009;1.081845284;2.182137489;2.121205807;-1.323675156;87.05343628;54.7951088;100.0501328;412.6799927;406.2569885;287.1899719;27704.59961;58.80001068
12.06.2019 05:25:53,508;697.5336914;697.8150024;682.4396973;1.163841009;1.081845284;2.182764769;2.183235884;-1.199076772;87.06128693;54.7951088;100.0415039;412.6799927;406.1300049;286.9226379;27704.59961;58.80001068
12.06.2019 05:26:08,543;697.526062;697.8150024;682.4396973;1.163841009;1.081845284;2.182137489;2.180061817;-1.118564963;87.08481598;54.7951088;100.0072174;411;406.2210083;286.6169434;27704.61719;58.80001068
12.06.2019 05:26:23,573;697.5308838;697.8150024;682.4396973;1.163841009;1.081845284;2.183706045;2.191999674;-1.48519063;87.06912231;54.82818222;100.0427322;410.0400085;406.2390137;287.8436279;27704.61719;58.80001068
12.06.2019 05:26:38,606;697.5308838;697.8150024;682.4396973;1.163841009;1.081845284;2.183706045;2.188645601;-1.248824954;87.10049438;54.7951088;100.0283661;412.6799927;406.2569885;287.1828308;27704.61719;58.80001068
12.06.2019 05:26:53,636;697.5280151;697.8150024;682.4396973;1.163841009;1.081845284;2.183706045;2.117038727;-1.085205555;87.07696533;54.7951088;100.0372009;412.4400024;406.3649902;286.7254028;27704.61719;58.80001068
12.06.2019 05:27:08,677;697.5280151;697.8150024;682.4396973;1.163841009;1.081845284;2.184019804;2.151579142;-1.016065955;87.10049438;54.7951088;100.0550613;410.519989;406.2929993;286.5724182;27704.63281;58.80001068
12.06.2019 05:27:23,710;697.5280151;697.8150024;682.4396973;1.163841009;1.081845284;2.184647083;2.131605387;-1.165602565;87.12403107;54.76208878;100.0436707;410.6400146;406.2929993;287.0711975;27704.63281;58.80001068
12.06.2019 05:27:38,739;697.5280151;697.8150024;682.4396973;1.163841009;1.081845284;2.184647083;2.171648502;-0.980823934;87.11618042;55.58806229;100.0332413;410.1600037;406.4549866;286.5543823;27704.63281;58.80001068
12.06.2019 05:27:53,781;697.531311;697.8150024;682.4396973;1.163841009;1.081845284;2.185274839;2.147629261;-1.577516913;87.10834503;55.62108231;100.0454178;412.9200134;406.2929993;288.3042908;27704.63281;58.80001068
12.06.2019 05:28:08,817;697.531311;697.8150024;682.4396973;1.163841009;1.081845284;2.184647083;2.187340498;-1.620960593;87.12403107;55.62108231;100.0579529;413.3999939;406.3649902;288.3042908;27704.65039;58.80001068
12.06.2019 05:28:23,848;697.5252686;697.8150024;682.4396973;1.163841009;1.081845284;2.186216116;2.232241392;-1.534077644;87.13187408;55.58806229;100.0319595;414.3599854;406.1480103;288.3042908;27704.65039;58.80001068
12.06.2019 05:28:38,890;697.5252686;697.8150024;682.4396973;1.163841009;1.081845284;2.185902357;2.157215357;-1.514729142;87.16323853;55.62108231;100.0445023;414;406.1300049;288.1292419;27704.65039;58.80001068
12.06.2019 05:28:53,932;697.5299683;697.8150024;682.4528809;1.163841009;1.081845284;2.187157154;2.242015839;-1.514729142;87.13970947;55.58806229;100.0555573;412.7999878;406.0580139;288.1292419;27704.65039;58.80001068
12.06.2019 05:29:08,967;697.5299683;697.8150024;682.4431763;1.163841009;1.081845284;2.185902357;2.170712709;-1.80344224;87.17893219;55.62108231;100.044342;414.480011;406.0580139;288.9368286;27704.66602;58.80001068
12.06.2019 05:29:24,007;697.5299683;697.8150024;682.4431763;1.163841009;1.079035759;2.186843872;2.184355736;-1.452580452;87.15540314;55.58806229;100.031189;415.0799866;405.769989;288.0768127;27704.66602;58.82222366
12.06.2019 05:29:39,041;697.5299683;697.8150024;682.4431763;1.163841009;1.079035759;2.187157154;2.18192935;-1.61968255;87.17893219;55.62108231;100.0370255;417.2399902;405.8599854;288.6660156;27704.66602;58.89078903
12.06.2019 05:29:54,078;697.5299683;697.8150024;682.4431763;1.163841009;1.079035759;2.187470675;2.161906719;-1.63419354;87.18676758;55.62108231;100.0589905;414.7200012;405.8599854;288.6660156;27704.66602;58.89078903
12.06.2019 05:30:09,111;697.5223389;697.8150024;682.4431763;1.163841009;1.079035759;2.18778491;2.186221361;-1.497195125;87.18676758;55.65415573;100.0493011;412.7999878;405.8599854;288.3230896;27704.68359;58.85377121
12.06.2019 05:30:24,158;697.5274048;697.8150024;682.4431763;1.163841009;1.079035759;2.187470675;2.19665432;-1.64088881;87.16323853;55.58806229;100.0609207;412.3200073;405.8599854;288.6847839;27704.68359;58.85377121
12.06.2019 05:30:39,189;697.5274048;697.8150024;682.4431763;1.163841009;1.079035759;2.18778491;2.207063198;-1.393311381;87.1710968;55.62108231;100.0471954;412.4400024;405.9140015;288.0322571;27704.68359;58.89380646
12.06.2019 05:30:54,224;697.5274048;697.8150024;682.4431763;1.163841009;1.079035759;2.187157154;2.162656784;-1.416510463;87.17893219;55.62108231;100.0472412;413.8800049;405.9859924;288.0162354;27704.68359;58.89380646
12.06.2019 05:31:09,257;697.5302734;697.8150024;682.4431763;1.163841009;1.079035759;2.188098431;2.162656784;-1.543656349;87.19462585;55.62108231;100.1122665;415.0799866;405.8779907;288.4936218;27704.69922;58.89380646
12.06.2019 05:31:24,291;697.5236206;697.8150024;682.4431763;1.163841009;1.079035759;2.188098431;2.215965748;-1.234772086;87.19462585;55.62108231;100.038475;414.8399963;405.3200073;287.6286621;27704.69922;58.89380646
12.06.2019 05:31:39,326;697.5310059;697.8150024;682.4431763;1.163841009;1.079035759;2.188098431;2.13934207;-1.79393363;87.18676758;55.62108231;100.0256119;414.480011;405.5180054;289.194397;27704.69922;58.89380646
12.06.2019 05:31:54,365;697.5310059;697.8150024;682.4431763;1.163841009;1.079035759;2.18778491;2.152706861;-1.572530985;87.19462585;55.62108231;100.0097885;414.9599915;405.1570129;288.5339966;27704.69922;58.89380646
12.06.2019 05:32:09,397;697.5297241;697.8150024;682.4431763;1.163841009;1.079035759;2.187157154;2.207063198;-1.601499796;87.19462585;55.58806229;100.0453873;415.6799927;405.3739929;288.5339966;27704.7168;58.89380646
12.06.2019 05:32:24,438;697.5297241;697.8150024;682.4431763;1.163841009;1.079035759;2.186843872;2.200188637;-1.61594677;87.18676758;55.62108231;100.0404053;416.0400085;405.2829895;288.5339966;27704.7168;58.89380646
12.06.2019 05:32:39,471;697.5297241;697.8150024;682.4431763;1.163841009;1.079035759;2.186843872;2.185475111;-1.4451648;87.18676758;55.68717575;100.0273743;415.0799866;405.3739929;288.0964355;27704.7168;58.89380646
12.06.2019 05:32:54,513;697.5297241;697.8150024;682.4431763;1.163841009;1.079035759;2.187470675;2.174641848;-1.746202469;87.1710968;55.65415573;100.0486984;414.480011;405.2829895;288.9795532;27704.7168;58.89380646
12.06.2019 05:33:09,545;697.5267944;697.8150024;682.4431763;1.163841009;1.079035759;2.187470675;2.17389369;-1.339388847;87.16323853;55.65415573;100.034996;413.7600098;405.1029968;287.8407593;27704.73242;58.89380646
12.06.2019 05:33:24,586;697.5217896;697.8150024;682.4431763;1.163841009;1.079035759;2.187157154;2.162094355;-1.410843611;87.16323853;55.62108231;100.0372543;415.0799866;405.1029968;287.8407593;27704.73242;58.89380646
12.06.2019 05:33:39,632;697.5217896;697.8150024;682.4431763;1.163841009;1.079035759;2.186843872;2.201118231;-1.650972366;87.1710968;55.65415573;100.0133362;414.6000061;404.9769897;288.4720459;27704.73242;58.89380646
12.06.2019 05:33:54,664;697.52948;697.8150024;682.4431763;1.163841009;1.079035759;2.186529398;2.149134398;-1.665502071;87.19462585;55.62108231;100.0243225;416.0400085;405.1029968;288.4720459;27704.73242;58.89380646
12.06.2019 05:34:09,704;697.52948;697.8150024;682.4431763;1.163841009;1.079035759;2.185902357;2.178380489;-1.694464445;87.1710968;55.62108231;100.035408;412.9200134;405.302002;288.4720459;27704.75;58.8999939
12.06.2019 05:34:24,730;697.52948;697.8150024;682.4431763;1.163841009;1.079035759;2.186843872;2.198142767;-1.493235946;87.15540314;55.62108231;100.0072861;416.2799988;405.1210022;288.0308533;27704.75;58.8999939
12.06.2019 05:34:39,765;697.5275269;697.8150024;682.4431763;1.163841009;1.079035759;2.186843872;2.20576334;-1.700843573;87.15540314;55.62108231;100.0382767;414;404.9769897;288.7876892;27704.75;58.8999939
12.06.2019 05:34:54,807;697.5275269;697.8150024;682.4431763;1.163841009;1.079035759;2.186843872;2.181182384;-1.527496338;87.15540314;55.62108231;100.0138321;415.0799866;404.9769897;288.3025513;27704.75;58.8999939
12.06.2019 05:35:09,840;697.5216064;697.8150024;682.4431763;1.163841009;1.079035759;2.186529398;2.164906263;-1.541999221;87.16323853;55.62108231;100.0336609;415.6799927;404.8150024;288.3025513;27704.76758;58.94864655
12.06.2019 05:35:24,875;697.5285034;697.8117676;682.4431763;1.163841009;1.079035759;2.185902357;2.166218281;-1.570930243;87.16323853;55.65415573;99.99448395;414.7200012;404.598999;288.3025513;27704.76758;58.94864655
12.06.2019 05:35:39,917;697.5223389;697.8117676;682.4431763;1.163841009;1.079035759;2.185274839;2.185475111;-1.541999221;87.13970947;55.62108231;99.99583435;416.2799988;404.8150024;288.3025513;27704.76758;58.94864655
12.06.2019 05:35:54,951;697.5223389;697.8117676;682.4431763;1.162198186;1.079035759;2.185274839;2.174829006;-1.476012588;87.15540314;55.65415573;100.0129471;414.9599915;404.67099;287.9560852;27704.76758;58.99245453
12.06.2019 05:36:09,983;697.5223389;697.8117676;682.4431763;1.162198186;1.079035759;2.186529398;2.179314613;-1.631813049;87.15540314;55.62108231;100.0283661;415.2000122;404.868988;288.5538635;27704.7832;58.99245453
12.06.2019 05:36:25,021;697.5290527;697.8117676;682.4431763;1.162198186;1.079035759;2.185902357;2.179688215;-1.923913956;87.13187408;55.62108231;100.0268555;414.9599915;404.9049988;289.289978;27704.7832;58.99245453
12.06.2019 05:36:40,062;697.5268555;697.8117676;682.4431763;1.162198186;1.079035759;2.184647083;2.1979568;-1.698821068;87.13187408;55.62108231;99.98557281;415.6799927;404.9230042;288.4278564;27704.7832;58.97717667
12.06.2019 05:36:55,092;697.5268555;697.8117676;682.4431763;1.162198186;1.079035759;2.185274839;2.186221361;-1.501010895;87.13970947;55.62108231;99.98812866;415.2000122;405.0310059;287.9559021;27704.7832;58.97717667
12.06.2019 05:37:10,130;697.5268555;697.8117676;682.4431763;1.162198186;1.079035759;2.185902357;2.216892004;-1.479592323;87.12403107;55.62108231;100.0007324;415.6799927;404.9590149;287.9769897;27704.80078;58.99996948
12.06.2019 05:37:25,165;697.5268555;697.8117676;682.4431763;1.162198186;1.079035759;2.18558836;2.189018488;-1.685818315;87.12403107;55.62108231;99.99815369;413.0400085;404.868988;288.5131836;27704.80078;58.99996948
12.06.2019 05:37:40,206;697.5268555;697.8117676;682.4431763;1.162198186;1.079035759;2.18558836;2.179688215;-1.685818315;87.12403107;55.62108231;100.0111771;414.7200012;404.9410095;288.5131836;27704.80078;58.99996948
12.06.2019 05:37:55,241;697.5268555;697.8117676;682.4431763;1.162198186;1.079035759;2.184019804;2.174080849;-1.758361697;87.12403107;55.62108231;100.0017624;415.6799927;404.8869934;288.5131836;27704.80078;58.99996948
12.06.2019 05:38:10,277;697.5238037;697.8117676;682.4431763;1.162198186;1.079035759;2.184647083;2.169402361;-1.462656379;87.11618042;55.65415573;100.0258942;415.2000122;404.7969971;287.7677307;27704.81641;58.99996948
12.06.2019 05:38:25,311;697.5238037;697.8117676;682.4431763;1.162198186;1.079035759;2.183706045;2.191068411;-1.959174395;87.09265137;55.65415573;100.0305023;415.3200073;404.868988;289.0336609;27704.81641;58.99996948
12.06.2019 05:38:40,347;697.5238037;697.8117676;682.4431763;1.162198186;1.079035759;2.184019804;2.222075939;-1.747229218;87.10049438;55.65415573;100.0277176;415.0799866;404.9949951;288.4821167;27704.81641;58.99996948
12.06.2019 05:38:55,384;697.5238037;697.8117676;682.4431763;1.162198186;1.079035759;2.184019804;2.231133699;-1.747229218;87.08481598;55.65415573;100.0223541;414.9599915;404.8330078;288.4821167;27704.81641;58.99996948
12.06.2019 05:39:10,418;697.5238037;697.8117676;682.4431763;1.162198186;1.079035759;2.184333801;2.226884365;-1.73269856;87.10049438;55.68717575;100.0111923;414.9599915;404.7609863;288.4821167;27704.83398;58.99996948
12.06.2019 05:39:25,448;697.520874;697.8117676;682.4431763;1.162198186;1.079035759;2.184647083;2.188645601;-1.645899534;87.10049438;55.62108231;100.0031052;415.5599976;405.0490112;288.1178894;27704.83398;58.99996948
12.06.2019 05:39:40,484;697.520874;697.8117676;682.4431763;1.162198186;1.079035759;2.184961319;2.13896513;-1.573406339;87.12403107;55.62108231;99.98313141;416.0400085;404.9949951;288.1178894;27704.83398;58.99996948
12.06.2019 05:39:55,519;697.5224609;697.8117676;682.4431763;1.162198186;1.079035759;2.184333801;2.196840525;-1.722676754;87.09265137;55.65415573;100.0019455;414;405.6440125;288.4541016;27704.83398;58.99996948
