Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 05:40:10,546;697.526123;697.8117676;682.4431763;1.162198186;1.079035759;2.184019804;2.182302713;-1.838496089;87.09265137;55.62108231;99.8458252;413.6400146;405.5360107;288.6152954;27704.84961;58.99996948
12.06.2019 05:40:25,577;697.526123;697.8117676;682.4431763;1.162198186;1.079035759;2.183706045;2.168840647;-1.809422135;87.09265137;55.62108231;99.99615479;413.6400146;405.5180054;288.6152954;27704.84961;58.99996948
12.06.2019 05:40:40,625;697.5214233;697.8117676;682.4431763;1.162198186;1.079035759;2.183078527;2.230395079;-1.810243964;87.09265137;55.58806229;100.0341187;414.1199951;405.9140015;288.536377;27704.84961;58.99996948
12.06.2019 05:40:55,662;697.5214233;697.8117676;682.4431763;1.162198186;1.079035759;2.183392525;2.214668512;-1.715198278;87.10834503;55.62108231;100.0144577;413.8800049;405.6080017;288.3114624;27704.84961;58.99996948
12.06.2019 05:41:10,688;697.5214233;697.8117676;682.4431763;1.162198186;1.079035759;2.184019804;2.172209978;-1.686164021;87.11618042;55.62108231;100.0456696;412.4400024;405.8240051;288.3114624;27704.86719;58.99996948
12.06.2019 05:41:25,723;697.5250854;697.8117676;682.4431763;1.162198186;1.079035759;2.183706045;2.179314613;-1.700679064;87.11618042;55.62108231;100.027771;413.8800049;405.6260071;288.3114624;27704.86719;58.99996948
12.06.2019 05:41:40,760;697.524231;697.8117676;682.4431763;1.162198186;1.080035448;2.184647083;2.160968781;-1.688440681;87.10049438;55.68717575;100.0103149;415.3200073;405.3559875;288.3114624;27704.86719;58.99996948
12.06.2019 05:41:55,794;697.524231;697.8117676;682.4431763;1.162198186;1.080035448;2.183706045;2.151767015;-1.920010567;87.10049438;55.62108231;99.99817657;413.8800049;405.6080017;288.8367004;27704.86719;58.99996948
12.06.2019 05:42:10,834;697.524231;697.8117676;682.4431763;1.162198186;1.080035448;2.184019804;2.166780233;-1.595213652;87.10049438;55.65415573;99.95775604;411.9599915;405.4100037;287.9699402;27704.88281;58.99996948
12.06.2019 05:42:25,871;697.5235596;697.8117676;682.4431763;1.162198186;1.080035448;2.183706045;2.197212696;-1.609697938;87.10049438;55.62108231;99.95343781;414.6000061;405.4819946;287.9699402;27704.88281;58.99996948
12.06.2019 05:42:40,903;697.5155029;697.8117676;682.4431763;1.162198186;1.080035448;2.183706045;2.173145294;-1.661321521;87.10049438;55.68717575;99.98529816;414.2399902;405.6619873;288.1141357;27704.88281;58.99996948
12.06.2019 05:42:55,935;697.5254517;697.8095093;682.4456177;1.162198186;1.080035448;2.183706045;2.234641075;-1.663852572;87.09265137;55.62108231;99.98900604;414.9599915;405.302002;288.1212158;27704.88281;58.99996948
12.06.2019 05:43:10,969;697.5254517;697.8095093;682.4456177;1.162198186;1.080035448;2.184019804;2.168278933;-1.912696481;87.09265137;55.62108231;99.99145508;412.4400024;405.428009;288.6943665;27704.90039;58.99996948
12.06.2019 05:43:26,012;697.5180664;697.8095093;682.4456177;1.162198186;1.080035448;2.184019804;2.186221361;-1.944640875;87.09265137;55.58806229;100.0021362;414.9599915;405.2650146;288.946106;27704.90039;58.99996948
12.06.2019 05:43:41,040;697.5180664;697.8095093;682.4456177;1.162198186;1.080035448;2.183078527;2.182489395;-1.842501402;87.08481598;55.65415573;100.0026779;414.6000061;405.3739929;288.5390015;27704.90039;58.99996948
12.06.2019 05:43:56,077;697.5246582;697.8095093;682.4456177;1.162198186;1.080035448;2.183078527;2.167904377;-1.842501402;87.09265137;55.62108231;100.0214691;416.0400085;405.428009;288.5390015;27704.90039;58.99996948
12.06.2019 05:44:11,117;697.5174561;697.8095093;682.4456177;1.162198186;1.080035448;2.184019804;2.101661444;-1.483013391;87.06128693;55.62108231;100.0297928;414.3599854;405.3380127;287.6564941;27704.91602;58.99996948
12.06.2019 05:44:26,151;697.5236206;697.8095093;682.4456177;1.162198186;1.080035448;2.183392525;2.121963024;-1.843168736;87.06912231;55.58806229;100.0223007;414.9599915;405.2650146;288.5814514;27704.91602;58.99996948
12.06.2019 05:44:41,183;697.5236206;697.8095093;682.4383545;1.162198186;1.080035448;2.183392525;2.210403681;-1.702543736;87.06128693;55.62108231;99.9910202;416.0400085;405.0130005;288.1887512;27704.91602;58.99996948
12.06.2019 05:44:56,222;697.5236206;697.8095093;682.4383545;1.162198186;1.080035448;2.183392525;2.210218191;-1.702543736;87.06912231;55.65415573;100.004921;416.1600037;405.4100037;288.1887512;27704.91602;58.99996948
12.06.2019 05:45:11,254;697.5236206;697.8095093;682.4420776;1.162198186;1.080035448;2.183392525;2.160030603;-1.869270921;87.07696533;55.65415573;100.0009079;415.5599976;405.3919983;288.6543884;27704.93359;58.99996948
12.06.2019 05:45:26,288;697.5236206;697.8095093;682.4420776;1.162198186;1.080035448;2.183392525;2.173332453;-1.869270921;87.08481598;55.62108231;100.0088043;413.7600098;405.5360107;288.6543884;27704.93359;59.05517197
12.06.2019 05:45:41,321;697.5200195;697.8095093;682.4420776;1.162198186;1.080035448;2.182451487;2.191068411;-1.692291617;87.06912231;55.62108231;100.041481;414.1199951;405.5;288.0385437;27704.93359;59.00082779
12.06.2019 05:45:56,363;697.5200195;697.8095093;682.4420776;1.162198186;1.080035448;2.183392525;2.126503229;-1.761113286;87.06128693;55.65415573;100.0100555;413.519989;405.2109985;288.3523254;27704.93359;59.00082779
12.06.2019 05:46:11,396;697.5200195;697.8095093;682.4420776;1.162198186;1.080035448;2.182451487;2.196468353;-1.804695964;87.07696533;55.62108231;100.0327454;414.8399963;405.5899963;288.3523254;27704.94922;59.00082779
12.06.2019 05:46:26,434;697.5219727;697.8095093;682.4420776;1.162198186;1.080035448;2.182451487;2.230210066;-1.640983343;87.07696533;55.62108231;100.024559;415.2000122;405.5899963;287.8953247;27704.94922;59.00082779
12.06.2019 05:46:41,470;697.5219727;697.8095093;682.4420776;1.162198186;1.080035448;2.182451487;2.190882206;-1.763882875;87.06128693;55.65415573;100.0084;414;405.302002;288.2384033;27704.94922;59.00082779
12.06.2019 05:46:56,512;697.512207;697.8095093;682.4420776;1.162198186;1.080035448;2.182137489;2.218003511;-1.778434753;87.05343628;55.65415573;99.99617004;412.3200073;405.428009;288.2384033;27704.94922;59.00082779
12.06.2019 05:47:11,547;697.5209351;697.8095093;682.4420776;1.162198186;1.080035448;2.182137489;2.185475111;-1.578335285;87.05343628;55.65415573;100.008049;414.6000061;405.5180054;287.6798706;27704.9668;59.00082779
12.06.2019 05:47:26,581;697.5209351;697.8095093;682.4420776;1.162198186;1.080035448;2.182137489;2.114574432;-2.00512743;87.03775787;55.62108231;99.97888947;414.2399902;405.4100037;288.8711243;27704.9668;59.00082779
12.06.2019 05:47:41,620;697.5209351;697.8095093;682.4420776;1.162198186;1.080035448;2.18182373;2.18678093;-1.809667468;87.05343628;55.62108231;99.96717072;414;405.0669861;288.2850037;27704.9668;59.00082779
12.06.2019 05:47:56,646;697.5120239;697.8095093;682.4420776;1.162198186;1.080035448;2.182451487;2.21429801;-1.780576587;87.05343628;55.62108231;99.99854279;413.0400085;405.4100037;288.2850037;27704.9668;59.00082779
12.06.2019 05:48:11,684;697.5178223;697.8095093;682.4420776;1.162198186;1.080035448;2.182764769;2.182489395;-1.766070366;87.05343628;55.62108231;100.0196991;414.9599915;405.5539856;288.2850037;27704.98242;59.00082779
12.06.2019 05:48:26,723;697.5202637;697.8095093;682.4420776;1.162198186;1.080035448;2.182137489;2.193490028;-2.242830038;87.06128693;55.58806229;100.0067673;414.2399902;405.5360107;289.5345459;27704.98242;59.00082779
12.06.2019 05:48:41,758;697.5202637;697.8095093;682.4454956;1.162198186;1.080035448;2.182137489;2.094619036;-1.761900306;87.05343628;55.62108231;100.0172501;414.8399963;405.2829895;288.1922607;27704.98242;59.00082779
12.06.2019 05:48:56,788;697.5174561;697.8095093;682.4454956;1.162198186;1.080035448;2.182137489;2.18678093;-1.856170893;87.06128693;55.65415573;100.0359726;416.6400146;405.571991;288.4554138;27704.98242;59.00082779
12.06.2019 05:49:11,828;697.5174561;697.8095093;682.4454956;1.162198186;1.080035448;2.18151021;2.269566059;-1.885276675;87.03775787;55.58806229;100.0222473;413.2799988;405.4100037;288.4554138;27705;59.00082779
12.06.2019 05:49:26,871;697.5109253;697.8095093;682.4454956;1.162198186;1.080035448;2.182137489;2.18192935;-1.856488705;87.04559326;55.65415573;100.0209351;414.7200012;405.3559875;288.2261047;27705;59.00082779
12.06.2019 05:49:41,911;697.5202637;697.8095093;682.4454956;1.162198186;1.080035448;2.18182373;2.190136671;-1.871034622;87.04559326;55.65415573;100.0453873;414;405.3559875;288.2261047;27705;59.00082779
12.06.2019 05:49:56,942;697.5202637;697.8095093;682.4454956;1.162198186;1.080035448;2.180569172;2.161719084;-2.155881882;87.02206421;55.65415573;100.0427704;413.6400146;405.1390076;288.8576965;27705;59.00082779
12.06.2019 05:50:11,984;697.5195923;697.8095093;682.435791;1.162198186;1.080035448;2.180569172;2.180808783;-1.668531299;87.03775787;55.68717575;100.0381851;413.7600098;405.769989;287.4994507;27705.01758;59.00082779
12.06.2019 05:50:27,027;697.5195923;697.8095093;682.435791;1.162198186;1.080035448;2.18151021;2.189577579;-1.701348186;87.02206421;55.62108231;100.0307159;414.1199951;406.1119995;287.9847107;27705.01758;59.00082779
12.06.2019 05:50:42,064;697.5195923;697.8095093;682.435791;1.162198186;1.080035448;2.180254698;2.198514938;-1.879039288;86.99853516;55.62108231;100.0053711;413.2799988;406.1119995;288.3180542;27705.01758;59.00082779
12.06.2019 05:50:57,090;697.5195923;697.8070068;682.4440918;1.162198186;1.080035448;2.180254698;2.159467936;-1.836626887;86.99853516;55.62108231;100.007843;414.8399963;406.0400085;288.1997986;27705.01758;59.00082779
12.06.2019 05:51:12,126;697.5195923;697.8070068;682.4440918;1.162198186;1.080035448;2.180569172;2.236116886;-1.822045445;87.00637054;55.62108231;99.99010468;412.5599976;406.0400085;288.1997986;27705.0332;59.00082779
12.06.2019 05:51:27,164;697.5195923;697.8070068;682.4440918;1.162198186;1.080035448;2.180569172;2.224110842;-1.797014117;87.00637054;55.62108231;99.95578003;412.0799866;405.9140015;288.1299744;27705.0332;59.00082779
12.06.2019 05:51:42,191;697.5195923;697.8070068;682.4440918;1.162198186;1.080035448;2.180569172;2.188086271;-1.797014117;86.99068451;55.62108231;99.97618103;413.0400085;406.2030029;288.1299744;27705.0332;59.00082779
12.06.2019 05:51:57,223;697.5186157;697.8070068;682.4440918;1.162198186;1.080035448;2.17931366;2.209475994;-1.855273485;86.99853516;55.62108231;99.98815918;414.6000061;406.2030029;288.1299744;27705.0332;59.00082779
12.06.2019 05:52:12,259;697.5186157;697.8070068;682.4440918;1.162198186;1.080035448;2.179627419;2.141226768;-1.840705156;86.99853516;55.62108231;100.0055008;412.4400024;406.1480103;288.1299744;27705.05078;59.00082779
12.06.2019 05:52:27,295;697.5186157;697.8070068;682.4440918;1.162198186;1.080035448;2.178686142;2.197770834;-1.884411693;86.98284149;55.62108231;99.98921967;413.2799988;406.1480103;288.1299744;27705.05078;59.00082779
12.06.2019 05:52:42,332;697.5186157;697.8070068;682.4440918;1.162198186;1.080035448;2.180254698;2.16696763;-1.854877949;86.9750061;55.62108231;99.99664307;413.3999939;405.7160034;288.1299744;27705.05078;59.00082779
12.06.2019 05:52:57,369;697.510437;697.8070068;682.4440918;1.162198186;1.080035448;2.179941416;2.220040083;-1.999760509;86.99853516;55.62108231;100.0019836;411.9599915;405.8240051;288.4932861;27705.05078;59.00082779
12.06.2019 05:53:12,414;697.510437;697.8070068;682.4440918;1.162198186;1.080035448;2.17931366;2.18304944;-2.015503407;86.96715546;55.62108231;99.97924805;413.3999939;405.8599854;288.4558411;27705.06641;59.00082779
12.06.2019 05:53:27,443;697.510437;697.8070068;682.4440918;1.162198186;1.080035448;2.178686142;2.156276464;-1.833692551;86.96715546;55.62108231;99.99731445;413.2799988;406.1300049;287.867981;27705.06641;59.00082779
12.06.2019 05:53:42,478;697.5175171;697.8070068;682.4440918;1.162198186;1.080035448;2.178686142;2.172209978;-1.833692551;86.95147705;55.58806229;100.0055008;412.6799927;405.9500122;287.867981;27705.06641;59.00082779
12.06.2019 05:53:57,520;697.5175171;697.8070068;682.4318237;1.162198186;1.080035448;2.178059101;2.182489395;-1.862823009;86.95931244;55.62108231;99.99923706;411.9599915;405.7879944;287.867981;27705.06641;59.00082779
12.06.2019 05:54:12,558;697.5198975;697.8070068;682.4454956;1.162198186;1.080035448;2.178372383;2.219299555;-2.029187441;86.95931244;55.58806229;100.0282669;414.7200012;405.2829895;288.3719788;27705.08398;59.00082779
12.06.2019 05:54:27,600;697.5125122;697.8070068;682.4454956;1.162198186;1.080035448;2.178372383;2.165468693;-1.67483902;86.95931244;55.62108231;100.0309753;412.3200073;405.5360107;287.3848572;27705.08398;59.00082779
12.06.2019 05:54:42,628;697.5153809;697.8070068;682.4454956;1.162198186;1.080035448;2.177745104;2.174080849;-1.80272913;86.93578339;55.58806229;100.0169296;414;405.3739929;287.6600647;27705.08398;59.00082779
12.06.2019 05:54:57,663;697.5153809;697.8070068;682.4454956;1.162198186;1.080035448;2.178059101;2.189018488;-2.186128616;86.93578339;55.62108231;100.008728;413.3999939;405.5;288.7684631;27705.08398;59.00082779
12.06.2019 05:55:12,703;697.5188599;697.8070068;682.4454956;1.162198186;1.080035448;2.176803827;2.160781145;-1.862999201;86.93578339;55.62108231;100.0272522;412.7999878;405.2650146;287.7060852;27705.09961;59.07902908
12.06.2019 05:55:27,738;697.507019;697.8070068;682.4454956;1.162198186;1.080035448;2.176803827;2.180808783;-1.862999201;86.93578339;55.58806229;100.0091095;414.1199951;405.1029968;287.7060852;27705.09961;59.00168228
12.06.2019 05:55:42,790;697.5144043;697.8070068;682.4401855;1.162198186;1.080035448;2.177431345;2.163594246;-2.040721416;86.92009735;55.62108231;99.97183228;414.8399963;404.8330078;288.282196;27705.09961;59.09315872
12.06.2019 05:55:57,824;697.5144043;697.8070068;682.4401855;1.162198186;1.078377366;2.176803827;2.214668512;-1.834077954;86.90440369;55.62108231;99.97190857;416.0400085;404.868988;287.6255798;27705.09961;59.00358582
12.06.2019 05:56:12,863;697.5144043;697.8070068;682.4401855;1.162198186;1.078377366;2.175862789;2.238514185;-1.997289419;86.927948;55.62108231;99.98948669;412.6799927;404.7430115;287.9580078;27705.11719;59.09473038
12.06.2019 05:56:27,906;697.5144043;697.8070068;682.4401855;1.162198186;1.078377366;2.177117825;2.191999674;-1.753692865;86.8965683;55.55504227;100.0097733;414.3599854;404.7969971;287.4424133;27705.11719;59.0606041
12.06.2019 05:56:42,938;697.5171509;697.8070068;682.4401855;1.162198186;1.078377366;2.176803827;2.193490028;-1.768282056;86.90440369;55.62108231;100.0324326;413.6400146;404.7070007;287.4424133;27705.11719;59.03649139
12.06.2019 05:56:57,985;697.5085449;697.8070068;682.4454346;1.162198186;1.078377366;2.17554903;2.235747814;-1.897887826;86.90440369;55.62108231;100.0311279;415.2000122;404.6170044;287.6408081;27705.11719;59.03649139
12.06.2019 05:57:13,023;697.513855;697.8070068;682.4454346;1.162198186;1.078377366;2.176176071;2.178193569;-2.196208477;86.90440369;55.58806229;100.0196686;413.519989;404.6170044;288.5521545;27705.13281;59.00003815
12.06.2019 05:57:28,062;697.513855;697.8070068;682.4454346;1.162198186;1.078377366;2.17554903;2.191068411;-1.804395199;86.90440369;55.65415573;100.0052032;414.9599915;404.4549866;287.2407532;27705.13281;59.00003815
12.06.2019 05:57:43,095;697.513855;697.8070068;682.4454346;1.162198186;1.078377366;2.175862789;2.177446127;-2.061569691;86.88872528;55.62108231;100.0205765;417.1199951;404.2919922;287.996582;27705.13281;59.00003815
12.06.2019 05:57:58,139;697.513855;697.8070068;682.4454346;1.162198186;1.078377366;2.17554903;2.16696763;-2.076196909;86.88872528;55.65415573;100.0088425;414;404.4179993;287.996582;27705.13281;59.00003815
12.06.2019 05:58:13,177;697.5209961;697.8070068;682.4385986;1.162198186;1.078377366;2.175235033;2.227069139;-1.93137002;86.86519623;55.62108231;100.0158081;415.7999878;404.3640137;287.5532227;27705.15039;59.00003815
12.06.2019 05:58:28,212;697.5134888;697.8070068;682.4385986;1.162198186;1.078377366;2.174607754;2.193490028;-1.807638764;86.88087463;55.62108231;100.0164337;414.1199951;404.2919922;287.1280823;27705.15039;59.08926773
12.06.2019 05:58:43,251;697.5134888;697.8070068;682.4385986;1.162198186;1.078377366;2.174607754;2.150262833;-1.882947326;86.87303925;55.62108231;100.0545044;416.0400085;404.3099976;287.5886841;27705.15039;59.06259918
12.06.2019 05:58:58,291;697.5200806;697.8070068;682.4385986;1.162198186;1.078377366;2.173980474;2.146123648;-2.023998499;86.87303925;55.65415573;100.0576324;414.6000061;403.9679871;287.8997803;27705.15039;59.06259918
12.06.2019 05:59:13,332;697.5134888;697.8034058;682.4385986;1.162198186;1.078377366;2.174607754;2.202047825;-1.994768143;86.86519623;55.65415573;100.0112305;415.7999878;403.9679871;287.8997803;27705.16602;59.06259918
12.06.2019 05:59:28,377;697.5061646;697.8034058;682.4385986;1.162198186;1.078377366;2.174607754;2.185661793;-1.994768143;86.86519623;55.62108231;99.99188232;416.1600037;403.7160034;287.8997803;27705.16602;59.06259918
12.06.2019 05:59:43,412;697.5131226;697.8034058;682.4432373;1.162198186;1.078377366;2.175235033;2.188832045;-1.794381261;86.87303925;55.65415573;99.9982605;416.3999939;403.697998;287.4234314;27705.16602;59.09992981
12.06.2019 05:59:58,446;697.5131226;697.8034058;682.4432373;1.162198186;1.078377366;2.17554903;2.173706532;-1.740059733;86.87303925;55.65415573;100.0304871;416.2799988;403.5350037;287.3128357;27705.16602;59.09992981
12.06.2019 06:00:13,482;697.5110474;697.8034058;682.4432373;1.162198186;1.078377366;2.174921513;2.135192394;-1.853374362;86.87303925;55.65415573;100.0637665;415.9200134;403.5350037;287.2659912;27705.18359;59.09992981
12.06.2019 06:00:28,524;697.5110474;697.8034058;682.4432373;1.162198186;1.078377366;2.175235033;2.123098373;-2.008374453;86.87303925;55.62108231;100.0580368;415.0799866;403.697998;287.7374573;27705.18359;59.09992981
12.06.2019 06:00:43,557;697.517395;697.8034058;682.4432373;1.162198186;1.078377366;2.174607754;2.13122797;-2.037595987;86.87303925;55.65415573;100.0712509;415.7999878;403.571991;287.7374573;27705.18359;59.09992981
12.06.2019 06:00:58,593;697.5112915;697.8034058;682.4432373;1.162198186;1.078377366;2.174293756;2.140661478;-2.05224061;86.84951019;55.65415573;100.0785217;417.1199951;403.4089966;287.7374573;27705.18359;59.09992981
12.06.2019 06:01:13,630;697.5112915;697.809021;682.4432373;1.162198186;1.078377366;2.174607754;2.162844419;-2.037595987;86.87303925;55.65415573;100.0970612;414.6000061;403.3729858;287.7374573;27705.19922;59.09992981
12.06.2019 06:01:28,662;697.5174561;697.809021;682.4432373;1.162198186;1.078377366;2.174921513;2.237407684;-2.055135012;86.88087463;55.62108231;100.0448608;415.4400024;403.9679871;287.8268433;27705.19922;59.09992981
12.06.2019 06:01:43,692;697.5174561;697.809021;682.4432373;1.162198186;1.078377366;2.17554903;2.139719248;-1.959812164;86.88087463;55.62108231;100.1340179;417.480011;403.9320068;287.8268433;27705.19922;59.09992981
12.06.2019 06:01:58,731;697.5101318;697.809021;682.4432373;1.162198186;1.078377366;2.17554903;2.182116032;-1.775240541;86.88087463;55.62108231;100.1302872;415.5599976;403.7879944;287.313324;27705.19922;59.09992981
12.06.2019 06:02:13,771;697.5068359;697.809021;682.4432373;1.162198186;1.078377366;2.174607754;2.199630976;-1.923591018;86.8965683;55.68717575;100.1250534;418.4400024;403.571991;287.604187;27705.2168;59.09992981
12.06.2019 06:02:28,806;697.5128784;697.8051758;682.4432373;1.162198186;1.078377366;2.17554903;2.136513233;-1.879781961;86.88872528;55.62108231;100.1216049;418.4400024;403.1210022;287.604187;27705.2168;59.09992981
12.06.2019 06:02:43,834;697.5128784;697.8051758;682.4432373;1.162198186;1.078377366;2.174607754;2.076674461;-1.804529905;86.88087463;55.65415573;100.1385345;417.1199951;402.9590149;287.2730713;27705.2168;59.09992981
12.06.2019 06:02:58,872;697.5128784;697.8051758;682.4432373;1.162198186;1.078377366;2.17554903;2.094619036;-1.888491392;86.88087463;55.65415573;100.3663101;415.3200073;402.9949951;287.5733643;27705.2168;59.09992981
12.06.2019 06:03:13,904;697.5128784;697.8051758;682.4432373;1.162198186;1.078377366;2.17554903;2.184728861;-2.226662159;86.88872528;55.62108231;100.1242142;415.5599976;402.5440063;288.5140076;27705.23242;59.09992981
12.06.2019 06:03:28,931;697.5040283;697.8051758;682.4432373;1.162198186;1.078377366;2.17554903;2.128393888;-2.018494844;86.88872528;55.62108231;100.1188965;417.480011;402.2200012;287.9349976;27705.23242;59.09992981
12.06.2019 06:03:43,970;697.5137329;697.8051758;682.4432373;1.162198186;1.078377366;2.175235033;2.216150999;-1.804073811;86.88872528;55.65415573;100.1051941;417.9599915;402.3460083;287.2979126;27705.23242;59.15148163
12.06.2019 06:03:59,008;697.5093384;697.8051758;682.4432373;1.162198186;1.078377366;2.17554903;2.18304944;-1.984674096;86.88872528;55.65415573;100.1051483;417;401.8959961;287.8409119;27705.23242;59.18497849
12.06.2019 06:04:14,055;697.5093384;697.8051758;682.4432373;1.162198186;1.078377366;2.17554903;2.170900106;-1.863562107;86.88872528;55.65415573;100.1113968;416.0400085;401.7510071;287.5039978;27705.25;59.18497849
12.06.2019 06:04:29,085;697.5153809;697.8051758;682.4432373;1.162198186;1.078377366;2.176490068;2.166405678;-1.819822431;86.90440369;55.65415573;100.0712814;418.4400024;401.6069946;287.5039978;27705.25;59.19999313
12.06.2019 06:04:44,120;697.5153809;697.8051758;682.4432373;1.162198186;1.078377366;2.176803827;2.176698446;-2.076301336;86.92009735;55.65415573;100.0843964;412.0799866;407.3559875;288.2584534;27705.25;59.19999313
12.06.2019 06:04:59,156;697.5153809;697.8051758;682.4432373;1.162198186;1.078377366;2.176490068;2.195165396;-1.792493463;86.927948;55.65415573;100.0962448;411.8399963;407.2659912;287.4279175;27705.25;59.19999313
12.06.2019 06:05:14,189;697.5153809;697.8051758;682.4432373;1.162198186;1.078377366;2.178372383;2.169402361;-1.778479218;86.95147705;55.62108231;100.1007843;412.6799927;407.6080017;287.6322937;27705.26758;59.19999313
12.06.2019 06:05:29,217;697.5153809;697.807373;682.4432373;1.162198186;1.078377366;2.178059101;2.14518261;-2.112921476;86.95147705;55.65415573;100.0934982;413.519989;407.769989;288.5231323;27705.26758;59.19999313
12.06.2019 06:05:44,260;697.5153809;697.807373;682.4432373;1.162198186;1.078377366;2.17931366;2.129338741;-1.789333582;86.98284149;55.62108231;100.0919342;412.0799866;407.6440125;287.7842102;27705.26758;59.19999313
12.06.2019 06:05:59,289;697.5153809;697.807373;682.4432373;1.162198186;1.078377366;2.179627419;2.226884365;-1.689517975;86.9750061;55.62108231;100.0799332;410.8800049;407.302002;287.5465698;27705.26758;59.19999313
12.06.2019 06:06:14,328;697.5153809;697.807373;682.4432373;1.162198186;1.078377366;2.180569172;2.231318235;-1.787051439;86.99853516;55.62108231;100.0936279;411;407.5;287.940155;27705.2832;59.19999313
12.06.2019 06:06:29,367;697.5091553;697.807373;682.4432373;1.162198186;1.078377366;2.180569172;2.153082848;-1.787051439;87.00637054;55.65415573;100.0529709;410.3999939;407.6080017;287.940155;27705.2832;59.19999313
12.06.2019 06:06:44,407;697.5142212;697.807373;682.4432373;1.162198186;1.078377366;2.18151021;2.153270721;-1.825731277;87.03775787;55.62108231;100.0393143;411.7200012;407.230011;288.1696472;27705.2832;59.19999313
12.06.2019 06:06:59,435;697.5142212;697.807373;682.4432373;1.162198186;1.078377366;2.18151021;2.213927031;-1.825731277;87.03775787;55.65415573;100.0616531;411.7200012;406.8330078;288.1696472;27705.2832;59.19999313
12.06.2019 06:07:14,471;697.5114746;697.807373;682.4432373;1.162198186;1.078377366;2.182451487;2.206506252;-2.112434149;87.06128693;55.65415573;100.0635757;414.7200012;406.9049988;289.0913696;27705.30078;59.19999313
12.06.2019 06:07:29,509;697.5170288;697.807373;682.4432373;1.162198186;1.078377366;2.183706045;2.233164549;-1.475961566;87.08481598;55.65415573;100.0476227;412.0799866;406.9049988;287.4770203;27705.30078;59.19999313
12.06.2019 06:07:44,535;697.5170288;697.807373;682.4432373;1.162198186;1.078377366;2.183392525;2.11722827;-1.764819026;87.10834503;55.65415573;100.0353546;411;407.2120056;288.2430115;27705.30078;59.19999313
12.06.2019 06:07:59,582;697.5170288;697.807373;682.4432373;1.162198186;1.078377366;2.184019804;2.174267769;-1.540532827;87.10834503;55.62108231;100.0179901;413.6400146;407.2120056;287.6978149;27705.31641;59.19999313
12.06.2019 06:08:14,619;697.5170288;697.8115234;682.4432373;1.162198186;1.078377366;2.184961319;2.125368834;-1.486901402;87.14756012;55.62108231;99.99169922;411.9599915;407.4100037;287.669342;27705.31641;59.19999313
12.06.2019 06:08:29,654;697.5170288;697.8115234;682.4432373;1.162198186;1.078377366;2.186843872;2.173706532;-1.822446585;87.14756012;55.65415573;99.97383881;413.0400085;407.3739929;288.6473083;27705.31641;59.19999313
12.06.2019 06:08:44,687;697.5182495;697.8115234;682.4398804;1.162198186;1.078377366;2.186216116;2.211887598;-1.59587729;87.1710968;55.65415573;99.95806885;412.6799927;407.3200073;288.1357117;27705.31641;59.19999313
12.06.2019 06:08:59,725;697.5115356;697.8115234;682.4398804;1.162198186;1.078377366;2.188098431;2.184169054;-1.509073853;87.19462585;55.65415573;99.96298218;413.519989;407.5899963;288.1357117;27705.33398;59.19999313
12.06.2019 06:09:14,765;697.5175781;697.8115234;682.4398804;1.162198186;1.078377366;2.189980745;2.185288668;-1.527269959;87.21815491;55.62108231;99.97042084;411.9599915;407.302002;288.2675476;27705.33398;59.19999313
12.06.2019 06:09:29,804;697.5175781;697.8115234;682.4398804;1.162198186;1.078377366;2.189980745;2.200374603;-1.469499946;87.26521301;55.65415573;99.95491791;414.1199951;407.0499878;288.2675476;27705.33398;59.19999313
12.06.2019 06:09:44,841;697.519104;697.8115234;682.4398804;1.162198186;1.078377366;2.192177057;2.150639057;-1.36851418;87.3044281;55.62108231;99.94294739;412.3200073;406.8869934;288.2675476;27705.33398;59.19999313
12.06.2019 06:09:59,890;697.519104;697.8115234;682.4398804;1.162198186;1.078377366;2.19374609;2.174080849;-1.289250016;87.33580017;55.62108231;99.9292984;412.3200073;406.8869934;288.0857239;27705.34961;59.15119934
12.06.2019 06:10:14,931;697.519104;697.8115234;682.4398804;1.162198186;1.078377366;2.194687128;2.179127693;-1.156685948;87.36717987;55.62108231;99.93900299;413.0400085;406.8869934;287.9962769;27705.34961;59.15119934
12.06.2019 06:10:29,970;697.5154419;697.8115234;682.4398804;1.162198186;1.078377366;2.195941925;2.202419519;-1.324448228;87.39855194;55.62108231;99.9427948;412.5599976;406.6170044;288.6284485;27705.34961;59.10345459
12.06.2019 06:10:45,009;697.5214844;697.8115234;682.4398804;1.162198186;1.078377366;2.196256161;2.240910292;-1.15450561;87.42208099;55.65415573;99.96032715;413.7600098;406.5270081;288.1916809;27705.34961;59.10345459
12.06.2019 06:11:00,049;697.5214844;697.8115234;682.4398804;1.162198186;1.078377366;2.197824478;2.170900106;-1.018165469;87.45346069;55.62108231;99.9440155;413.2799988;406.67099;288.1916809;27705.36719;59.10345459
12.06.2019 06:11:15,081;697.5214844;697.8139648;682.4398804;1.162198186;1.078377366;2.199079514;2.140096188;-1.077016711;87.5005188;55.62108231;99.92060852;412.6799927;406.8330078;288.5183105;27705.36719;59.10345459
12.06.2019 06:11:30,120;697.5233154;697.8139648;682.4451294;1.162198186;1.078377366;2.200961828;2.132738829;-0.991167843;87.53189087;55.58806229;99.9039917;414.2399902;406.5629883;288.5183105;27705.36719;59.10345459
12.06.2019 06:11:45,152;697.5233154;697.8139648;682.4451294;1.162198186;1.078377366;2.202216864;2.20687747;-1.255133748;87.57110596;55.62108231;99.90218353;412.4400024;406.8150024;289.4229736;27705.36719;59.10345459
12.06.2019 06:12:00,184;697.5145874;697.8139648;682.4451294;1.162198186;1.078377366;2.204413176;2.191627264;-0.913964629;87.61816406;55.62108231;99.931427;414.3599854;406.7789917;288.7434998;27705.38281;59.10345459
12.06.2019 06:12:15,230;697.5206299;697.8139648;682.4451294;1.162198186;1.078377366;2.20629549;2.132172346;-0.8569628;87.64169312;55.65415573;99.92029572;413.8800049;406.7789917;288.7434998;27705.38281;59.10345459
12.06.2019 06:12:30,264;697.5206299;697.8139648;682.4451294;1.162198186;1.078377366;2.207236528;2.227808475;-0.785776854;87.68876648;55.62108231;99.90377045;413.519989;406.7789917;288.7434998;27705.38281;59.17256546
12.06.2019 06:12:45,289;697.526123;697.8190918;682.4451294;1.162198186;1.078377366;2.209118843;2.250114202;-1.273619175;87.73582458;56.71137238;99.90850067;417.7200012;407.0310059;290.3630066;27705.38281;59.17256546
12.06.2019 06:13:00,330;697.5181885;697.8190918;682.4451294;1.162198186;1.078377366;2.21225667;2.189391136;-1.497283459;87.79072571;56.71137238;99.91287994;415.3200073;407.1040039;291.0432434;27705.40039;59.17256546
12.06.2019 06:13:15,378;697.5218506;697.8190918;682.4451294;1.162198186;1.078377366;2.213511229;2.171648502;-1.218352675;87.82994843;56.67835236;99.90950775;418.4400024;406.9410095;290.4967957;27705.40039;59.17256546
12.06.2019 06:13:30,420;697.5218506;697.8190918;682.4451294;1.162198186;1.078377366;2.216648817;2.263152361;-1.303392172;87.90053558;56.67835236;99.93431091;415.0799866;406.9590149;291.1405945;27705.40039;59.19999313
12.06.2019 06:13:45,457;697.5147705;697.8190918;682.4451294;1.162198186;1.078377366;2.21821785;2.212629318;-1.175786495;87.93975067;56.71137238;99.91706848;414;407.1040039;290.9000854;27705.40039;59.19999313
12.06.2019 06:14:00,484;697.5204468;697.8190918;682.4451294;1.162198186;1.078377366;2.220100164;2.183795929;-1.089483619;88.00250244;56.67835236;99.90579224;417.1199951;407.0859985;290.9775085;27705.41602;59.19999313
12.06.2019 06:14:15,520;697.5204468;697.8190918;682.4451294;1.162198186;1.078377366;2.222923517;2.156276464;-0.912084937;88.05741119;56.71137238;99.92136383;417.7200012;407.0679932;290.9775085;27705.41602;59.19999313
12.06.2019 06:14:30,545;697.5204468;697.8190918;682.4451294;1.162198186;1.078377366;2.224805832;2.227438927;-0.813145041;88.12014771;56.67835236;99.92286682;418.0799866;407.1220093;290.9775085;27705.41602;59.19999313
12.06.2019 06:14:45,580;697.5204468;697.8190918;682.4451294;1.162198186;1.078377366;2.227943659;2.180808783;-0.843197525;88.17506409;56.67835236;99.95880127;418.0799866;407.2479858;291.4244385;27705.41602;59.19999313
12.06.2019 06:15:00,619;697.5204468;697.8190918;682.4559937;1.162198186;1.078377366;2.229825974;2.298590422;-0.758660436;88.23780823;56.67835236;99.93325043;417.6000061;407.0499878;291.4244385;27705.43359;59.19999313
12.06.2019 06:15:15,645;697.5204468;697.8190918;682.4559937;1.162198186;1.078377366;2.232963562;2.26626873;-0.618065834;88.32408905;57.53734207;99.94254303;423.1199951;406.7250061;291.4244385;27705.43359;59.24028015
12.06.2019 06:15:30,680;697.5204468;697.8190918;682.4467163;1.162198186;1.078377366;2.234845877;2.229840755;-0.846934855;88.35546112;57.53734207;99.91091156;420.3599854;406.9410095;292.318573;27705.43359;59.24028015
12.06.2019 06:15:45,719;697.5263062;697.8259277;682.4467163;1.162198186;1.078377366;2.23766923;2.242752552;-1.102849245;88.42606354;57.53734207;99.91970062;419.8800049;406.9410095;293.4118042;27705.43359;59.299366
12.06.2019 06:16:00,760;697.5263062;697.8259277;682.4467163;1.16085887;1.078377366;2.241120577;2.222445965;-0.761036992;88.4966507;57.53734207;99.91127777;418.7999878;407.0310059;292.7152405;27705.44922;59.299366
12.06.2019 06:16:15,792;697.5275269;697.8259277;682.4567261;1.16085887;1.078377366;2.243002892;2.235747814;-0.795531273;88.56723785;57.53734207;99.93551636;420.8399963;407.2659912;293.215271;27705.44922;59.299366
12.06.2019 06:16:30,817;697.5211792;697.8259277;682.4567261;1.16085887;1.078377366;2.246140718;2.192186117;-0.754451036;88.63782501;57.50432587;99.93785095;420.3599854;407.1220093;293.4987183;27705.44922;59.299366
12.06.2019 06:16:45,854;697.5211792;697.8259277;682.4567261;1.16085887;1.078377366;2.249278307;2.226884365;-0.546504557;88.70842743;57.50432587;99.94750214;419.519989;407.1940002;293.1019592;27705.44922;59.38008881
12.06.2019 06:17:00,884;697.5236206;697.8259277;682.4567261;1.16085887;1.078377366;2.250532866;2.20576334;-0.780257761;88.77901459;57.50432587;99.96569061;418.3200073;406.9230042;293.8563538;27705.4668;59.38008881
12.06.2019 06:17:15,921;697.5236206;697.8259277;682.4567261;1.16085887;1.078377366;2.253983974;2.24569869;-0.684010446;88.83391571;57.50432587;99.9432373;420.3599854;406.9230042;294.0203552;27705.4668;59.38008881
12.06.2019 06:17:30,957;697.5236206;697.8259277;682.449585;1.16085887;1.078377366;2.257121801;2.257647753;-0.631397724;88.90451813;57.50432587;99.94898987;422.6400146;406.9230042;294.229126;27705.4668;59.38008881
12.06.2019 06:17:45,989;697.5299683;697.8259277;682.449585;1.16085887;1.078377366;2.259317636;2.250114202;-1.029614806;88.98294067;58.49550247;99.92877197;422.8800049;406.9230042;296.065979;27705.4668;59.3999939
12.06.2019 06:18:01,028;697.5299683;697.8259277;682.449585;1.16085887;1.078377366;2.263082743;2.254709244;-0.862680137;89.05354309;58.52852249;99.94804382;423.2399902;407.1040039;296.065979;27705.48242;59.3999939
12.06.2019 06:18:16,069;697.5216675;697.8259277;682.4564819;1.16085887;1.078377366;2.265592337;2.273409843;-0.579862773;89.15550232;58.49550247;99.94094086;422.3999939;407.3559875;295.5683594;27705.48242;59.3999939
12.06.2019 06:18:31,105;697.5216675;697.8259277;682.4564819;1.16085887;1.078377366;2.268416405;2.242752552;-0.685306549;89.20256042;58.49550247;99.91357422;423.7200012;407.2839966;296.2344666;27705.48242;59.3999939
12.06.2019 06:18:46,139;697.5216675;697.8259277;682.4564819;1.16085887;1.078377366;2.271239996;2.246250868;-0.625782371;89.30452728;58.49550247;99.93769073;424.9200134;407.2839966;296.2344666;27705.48242;59.3999939
12.06.2019 06:19:01,178;697.5236816;697.8259277;682.4564819;1.16085887;1.078377366;2.273750067;2.291488171;-0.413331747;89.33590698;58.49550247;99.96834564;422.8800049;407.1759949;295.9378967;27705.5;59.48917007
12.06.2019 06:19:16,215;697.5166016;697.8259277;682.4564819;1.16085887;1.078377366;2.276260138;2.271030664;-0.303373098;89.39864349;58.49550247;99.95858765;425.519989;407.1220093;295.9378967;27705.5;59.48917007
12.06.2019 06:19:31,266;697.5259399;697.8259277;682.4564819;1.16085887;1.078377366;2.278769732;2.278712749;-0.468281448;89.46924591;58.49550247;99.94178772;423.480011;406.9410095;296.736908;27705.5;59.48917007
12.06.2019 06:19:46,292;697.5259399;697.8259277;682.4564819;1.16085887;1.078377366;2.281907082;2.295131683;0.032713618;89.54767609;58.49550247;99.99188232;425.2799988;406.7250061;295.7165527;27705.5;59.48917007
12.06.2019 06:20:01,319;697.5259399;697.8259277;682.4564819;1.16085887;1.078377366;2.285672188;2.297134399;-0.663531542;89.62611389;59.32147217;99.97615051;427.5599976;406.7430115;298.1858215;27705.51758;59.49999619
12.06.2019 06:20:16,358;697.517395;697.8259277;682.4564819;1.16085887;1.073779821;2.287868023;2.262969017;-0.723518133;89.68886566;59.35449219;100.0201569;428.0400085;406.7430115;298.6412354;27705.51758;59.49999619
12.06.2019 06:20:31,400;697.5252075;697.8259277;682.4564819;1.16085887;1.073779821;2.291946888;2.29476738;-0.586546421;89.76729584;59.38751221;100.0067215;424.3200073;407.1220093;298.6412354;27705.51758;59.49999619
12.06.2019 06:20:46,437;697.5252075;697.8259277;682.4564819;1.16085887;1.073779821;2.295083761;2.257831573;-0.280253023;89.85356903;59.32147217;99.99755096;427.2000122;407.3919983;298.2637634;27705.51758;59.58847427
12.06.2019 06:21:01,471;697.5252075;697.8306885;682.4564819;1.158630967;1.073779821;2.296966791;2.35214901;-0.198613226;89.92417145;59.35449219;100.0198441;427.9200134;407.1940002;298.2637634;27705.5332;59.58847427
12.06.2019 06:21:16,516;697.5252075;697.8306885;682.4564819;1.158630967;1.073779821;2.30101943;2.333761454;-0.064050779;90.00260162;59.35449219;99.99388123;427.9200134;407.1940002;298.2637634;27705.5332;59.58847427
12.06.2019 06:21:31,553;697.5084839;697.8306885;682.4564819;1.158630967;1.073779821;2.303607702;2.307498693;-0.04159705;90.1124115;59.35449219;100.013237;428.519989;407.0679932;298.6454163;27705.5332;59.6763382
12.06.2019 06:21:46,583;697.5180664;697.8306885;682.4564819;1.158630967;1.073779821;2.306196213;2.301319361;-0.028559107;90.21437836;59.38751221;100.0178223;427.7999878;407.0679932;298.6454163;27705.5332;59.69999313
12.06.2019 06:22:01,622;697.5180664;697.8306885;682.4564819;1.158630967;1.073779821;2.309254885;2.282548904;0.236864984;90.28496552;59.35449219;100.0260468;427.5599976;406.4729919;298.2511597;27705.55078;59.69999313
12.06.2019 06:22:16,657;697.5180664;697.8306885;682.4564819;1.158630967;1.073779821;2.311608076;2.260217428;-0.022792907;90.38694;59.35449219;100.0277252;431.0400085;406.2390137;299.3138733;27705.55078;59.69999313
12.06.2019 06:22:31,695;697.5180664;697.8306885;682.4660034;1.158630967;1.073779821;2.314196348;2.238329887;0.392807186;90.4732132;59.32147217;99.97333527;429.7200012;406.2390137;298.4151611;27705.55078;59.69999313
12.06.2019 06:22:46,735;697.5213013;697.8306885;682.4660034;1.158630967;1.073779821;2.317490578;2.269382954;0.419795573;90.56733704;60.31264877;99.97383881;427.4400024;406.1849976;298.7508545;27705.55078;59.79560471
12.06.2019 06:23:01,774;697.5251465;697.8306885;682.4660034;1.158630967;1.073779821;2.319844007;2.2991364;-0.203037128;90.67713928;60.37868881;100.0050507;431.0400085;406.0580139;300.8898315;27705.56641;59.79560471
12.06.2019 06:23:16,805;697.5251465;697.8306885;682.4660034;1.158630967;1.073779821;2.322667599;2.277616262;-0.02502143;90.7477417;60.34566879;100.0259705;431.3999939;406.1849976;300.7208252;27705.56641;59.79560471
12.06.2019 06:23:31,836;697.5195313;697.8306885;682.4660034;1.158630967;1.073779821;2.325726509;2.373332977;-0.011142331;90.84186554;60.34566879;100.0116959;430.2000122;406.5270081;301.0371399;27705.56641;59.88072205
12.06.2019 06:23:46,874;697.5238647;697.8306885;682.4660034;1.158630967;1.073779821;2.3285501;2.327254772;-0.05524556;90.95166779;60.34566879;100.006279;432;406.3110046;301.5552673;27705.56641;59.88072205
12.06.2019 06:24:01,916;697.5166016;697.8306885;682.4660034;1.158630967;1.073779821;2.331373692;2.262418747;0.065080211;91.05364227;60.34566879;100.017868;433.0799866;406.1849976;301.5552673;27705.58398;59.8999939
12.06.2019 06:24:16,954;697.5238647;697.8306885;682.4660034;1.158630967;1.073779821;2.334197521;2.317296267;0.195077568;91.14775848;60.34566879;99.99807739;434.2799988;405.8959961;301.5552673;27705.58398;59.8999939
12.06.2019 06:24:31,998;697.5183105;697.8306885;682.4660034;1.158630967;1.073779821;2.336550236;2.370645046;0.371978104;91.21051025;60.37868881;99.97471619;432.7200012;405.8779907;301.2958069;27705.58398;59.99560547
12.06.2019 06:24:47,029;697.524231;697.8306885;682.4660034;1.158630967;1.073779821;2.339609623;2.367956161;0.501309931;91.32032013;60.34566879;99.98659515;433.0799866;405.9320068;301.2958069;27705.58398;59.99560547
12.06.2019 06:25:02,071;697.5151978;697.8306885;682.4660034;1.158630967;1.073779821;2.342903614;2.326712132;0.24438706;91.40659332;60.34566879;100.0223846;434.8800049;405.9859924;302.4779053;27705.59961;59.99560547
12.06.2019 06:25:17,110;697.5151978;697.8306885;682.4660034;1.155100465;1.073779821;2.345492125;2.317658901;0.600624442;91.53993225;60.37868881;99.97747803;434.0400085;405.7160034;301.7395935;27705.59961;60.02911758
12.06.2019 06:25:32,141;697.5186768;697.8306885;682.4660034;1.155100465;1.073779821;2.348315477;2.326531172;0.719276428;91.60268402;60.34566879;99.97963715;435.2399902;405.697998;301.7395935;27705.59961;60.09943008
12.06.2019 06:25:47,179;697.5186768;697.8306885;682.4660034;1.155100465;1.073779821;2.351609707;2.27359271;0.693656743;91.69680023;60.34566879;100.0054932;433.3200073;405.7520142;302.2302246;27705.59961;60.09943008
12.06.2019 06:26:02,218;697.5101929;697.8327026;682.4660034;1.155100465;1.073779821;2.353963137;2.400305986;0.792211354;91.82230377;60.37868881;99.99475861;435.1199951;405.6619873;302.2302246;27705.61719;60.09943008
12.06.2019 06:26:17,248;697.5181274;697.8327026;682.4660034;1.155100465;1.073779821;2.357492447;2.322187662;0.720479846;91.89289093;60.34566879;99.97357178;434.7600098;405.6619873;302.8887939;27705.61719;60.19077682
12.06.2019 06:26:32,284;697.5181274;697.8327026;682.4660034;1.155100465;1.073779821;2.360080957;2.252136707;0.771011114;92.00270081;60.37868881;99.9647522;434.1600037;405.7520142;303.0619812;27705.61719;60.19077682
12.06.2019 06:26:47,323;697.5181274;697.8327026;682.4660034;1.155100465;1.073779821;2.362905025;2.354667187;1.16743052;92.088974;60.34566879;100.0043869;434.1600037;405.7340088;302.2226563;27705.61719;60.19077682
12.06.2019 06:27:02,361;697.5181274;697.8327026;682.4753418;1.155100465;1.073779821;2.365257502;2.345307112;1.108020067;92.17525482;60.34566879;99.99478912;435.480011;405.571991;302.6959229;27705.63281;60.19077682
12.06.2019 06:27:17,400;697.5181274;697.8327026;682.4753418;1.155100465;1.07061398;2.367846012;2.36992836;1.254309177;92.26938629;60.37868881;99.94512939;435.6000061;405.3739929;302.6959229;27705.63281;60.19999313
12.06.2019 06:27:32,429;697.5181274;697.8327026;682.4753418;1.155100465;1.07061398;2.371140242;2.330870628;1.358257532;92.37134552;60.37868881;99.94837952;434.519989;405.302002;302.6757507;27705.63281;60.19999313
12.06.2019 06:27:47,466;697.5181274;697.8327026;682.4753418;1.155100465;1.07061398;2.373728752;2.372616291;1.370264173;92.44978333;60.34566879;99.95175934;435.9599915;405.5360107;302.6757507;27705.63281;60.2898941
12.06.2019 06:28:02,507;697.5181274;697.8327026;682.4716187;1.155100465;1.07061398;2.376787663;2.320920229;1.430332661;92.53606415;60.34566879;99.96904755;436.4400024;405.4100037;302.8459778;27705.65039;60.2898941
12.06.2019 06:28:17,539;697.5181274;697.8327026;682.4716187;1.155100465;1.07061398;2.379140854;2.390855789;1.082662821;92.61450195;61.27075577;99.97679138;438.1199951;405.4819946;304.2214661;27705.65039;60.34448624
12.06.2019 06:28:32,575;697.5189209;697.8327026;682.4716187;1.155100465;1.07061398;2.381493807;2.368673086;1.179680467;92.71646118;61.27075577;99.96910095;439.6799927;405.3919983;304.2214661;27705.65039;60.39962387
12.06.2019 06:28:47,615;697.5189209;697.8327026;682.4716187;1.155100465;1.07061398;2.384317636;2.390677214;1.057406783;92.81059265;61.23773575;99.97646332;437.519989;405.2109985;304.9452209;27705.65039;60.39962387
12.06.2019 06:29:02,658;697.5189209;697.8327026;682.4716187;1.155100465;1.07061398;2.38643527;2.278712749;1.144533515;92.88117981;61.20466232;99.95622253;438.1199951;405.2290039;304.9452209;27705.66602;60.39962387
12.06.2019 06:29:17,698;697.5151978;697.8327026;682.4716187;1.155100465;1.07061398;2.389023781;2.375839949;1.427016139;92.94393158;61.27075577;99.98753357;436.4400024;405.3200073;304.4095764;27705.66602;60.49560547
12.06.2019 06:29:32,738;697.5151978;697.8327026;682.4716187;1.155100465;1.07061398;2.391612291;2.369211197;1.34568131;93.02235413;61.23773575;99.95307159;438.7200012;405.2290039;304.9795837;27705.66602;60.49560547
12.06.2019 06:29:47,776;697.5075684;697.8327026;682.4768677;1.155100465;1.07061398;2.394200325;2.349269152;1.451517582;93.1164856;61.27075577;99.96547699;436.0799866;405.3919983;304.9795837;27705.66602;60.49560547
12.06.2019 06:30:02,815;697.5075684;697.8327026;682.4768677;1.155100465;1.07061398;2.396317959;2.406003237;1.572377682;93.21844482;61.23773575;99.97148132;438.480011;405.1929932;304.8746338;27705.68359;60.49560547
12.06.2019 06:30:17,853;697.5119629;697.8327026;682.4768677;1.155100465;1.07061398;2.399377108;2.320739031;1.696949959;93.29688263;61.27075577;99.95819855;440.0400085;404.9230042;304.8746338;27705.68359;60.58322525
12.06.2019 06:30:32,888;697.5158691;697.8327026;682.4768677;1.155100465;1.07061398;2.401259661;2.316752672;1.773442745;93.37532806;61.23773575;99.95922852;438.8399963;405.0849915;304.8746338;27705.68359;60.58322525
12.06.2019 06:30:47,931;697.5158691;697.8327026;682.4768677;1.155100465;1.07061398;2.403847933;2.398702621;1.711973071;93.44591522;61.23773575;99.98786926;438.6000061;404.868988;305.3839111;27705.68359;60.58322525
12.06.2019 06:31:02,971;697.5120239;697.8327026;682.4768677;1.155100465;1.07061398;2.405730486;2.398702621;1.788324714;93.50865936;61.23773575;99.99841309;441.8399963;405.3559875;305.3839111;27705.69922;60.58322525
12.06.2019 06:31:18,007;697.5076904;697.8327026;682.4768677;1.155100465;1.07061398;2.407612562;2.433150768;1.651823878;93.58708954;61.23773575;100.0120926;438.3599854;405.4639893;306.0357056;27705.69922;60.64019394
12.06.2019 06:31:33,041;697.5076904;697.8327026;682.4768677;1.155100465;1.07061398;2.410201073;2.367776632;1.803466678;93.65769196;61.20466232;100.0112762;439.9200134;405.5180054;305.8921204;27705.69922;60.6972847
12.06.2019 06:31:48,080;697.5076904;697.8327026;682.4768677;1.155100465;1.07061398;2.412319183;2.39888072;2.005608082;93.72044373;61.23773575;100.0390015;438.6000061;405.6619873;305.5342407;27705.69922;60.6972847
12.06.2019 06:32:03,111;697.5076904;697.8327026;682.4768677;1.155100465;1.07061398;2.41373086;2.360777617;1.930160403;93.81455994;61.23773575;100.0515137;442.3200073;405.6619873;305.7744751;27705.7168;60.6972847
12.06.2019 06:32:18,137;697.5076904;697.8327026;682.4768677;1.155100465;1.07061398;2.415848494;2.344406128;2.015477657;93.86161804;61.23773575;100.0361938;441.1199951;405.6799927;305.7744751;27705.7168;60.6972847
12.06.2019 06:32:33,174;697.5142822;697.8327026;682.4768677;1.155100465;1.068004966;2.418671846;2.388535023;2.129009724;93.94005585;61.23773575;100.0342331;438.9599915;405.7160034;305.7744751;27705.7168;60.6972847
12.06.2019 06:32:48,214;697.5142822;697.8327026;682.4768677;1.155100465;1.068004966;2.420789957;2.386570454;2.110389233;94.01065063;61.23773575;100.0165558;441.3599854;405.5899963;306.0935059;27705.7168;60.6972847
12.06.2019 06:33:03,244;697.5032349;697.8327026;682.4768677;1.155100465;1.068004966;2.421966791;2.362393618;2.157590151;94.06555939;61.20466232;100.0555573;441.9599915;405.7160034;306.0935059;27705.73242;60.75057983
12.06.2019 06:33:18,283;697.5097656;697.8295898;682.4768677;1.152222514;1.068004966;2.423848867;2.401731014;2.340289116;94.11261749;61.23773575;100.0417938;441.6000061;405.428009;305.7627258;27705.73242;60.75057983
12.06.2019 06:33:33,325;697.5097656;697.8295898;682.4768677;1.152222514;1.068004966;2.425496101;2.394959211;2.241713047;94.18320465;61.23773575;100.0326385;442.2000122;405.3919983;306.2699585;27705.73242;60.79975128
12.06.2019 06:33:48,362;697.5097656;697.8295898;682.4768677;1.152222514;1.068004966;2.427613735;2.487704277;2.130707502;94.24595642;61.20466232;100.0229721;440.1600037;405.4460144;306.8739929;27705.73242;60.84768295
12.06.2019 06:34:03,404;697.5097656;697.8295898;682.4768677;1.152222514;1.068004966;2.429731369;2.346207857;2.457784653;94.30084991;61.23773575;100.0500488;441.1199951;405.4460144;306.1248779;27705.75;60.84768295
12.06.2019 06:34:18,438;697.503479;697.8295898;682.4768677;1.152222514;1.068004966;2.430672884;2.410449505;2.055671692;94.34792328;62.09672546;100.0354538;443.3999939;405.3380127;307.4838562;27705.75;60.88376236
12.06.2019 06:34:33,477;697.4954224;697.8295898;682.4905396;1.152222514;1.068004966;2.432319641;2.404223442;2.2777915;94.41065979;62.12974548;100.0242462;442.4400024;405.2829895;307.0003662;27705.75;60.88376236
12.06.2019 06:34:48,527;697.5019531;697.8295898;682.4905396;1.152222514;1.068004966;2.433261156;2.412759781;2.256284952;94.46556854;62.09672546;100.0000229;443.6400146;404.9230042;307.2701111;27705.75;60.8999939
12.06.2019 06:35:03,562;697.5019531;697.8295898;682.4905396;1.152222514;1.068004966;2.434437752;2.434212446;1.818128943;94.48126221;62.06370544;99.9994812;441.8399963;404.9590149;308.2514343;27705.76758;60.8999939
12.06.2019 06:35:18,598;697.5059204;697.8295898;682.482605;1.152222514;1.068004966;2.435379028;2.459093809;2.041172266;94.51263428;62.06370544;100.0140915;443.8800049;404.8150024;307.6781311;27705.76758;60.8999939
12.06.2019 06:35:33,628;697.5059204;697.8295898;682.482605;1.152222514;1.068004966;2.437967062;2.43633461;2.144380093;94.57537842;62.09672546;99.99729156;443.6400146;404.7070007;307.6781311;27705.76758;60.8999939
