Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 06:35:48,655;697.5042725;697.8295898;682.482605;1.152222514;1.068004966;2.438437939;2.368673086;2.241844654;94.6302948;62.09672546;100.0014572;444.480011;404.7070007;307.6781311;27705.76758;60.99560547
12.06.2019 06:36:03,691;697.4910889;697.8295898;682.482605;1.152222514;1.068004966;2.439849615;2.375481844;2.2979846;94.66950226;62.06370544;100.0512314;444;404.7789917;307.6781311;27705.7832;60.99560547
12.06.2019 06:36:18,723;697.4981079;697.8260498;682.482605;1.152222514;1.068004966;2.441732168;2.432088852;2.265045643;94.71656799;62.09672546;100.0246964;442.5599976;405.1749878;308.0123291;27705.7832;60.99560547
12.06.2019 06:36:33,761;697.5039673;697.8260498;682.482605;1.152222514;1.068004966;2.442438126;2.418087244;2.293079853;94.74794006;62.09672546;99.99419403;443.8800049;404.9769897;308.0123291;27705.7832;60.99560547
12.06.2019 06:36:48,801;697.4917603;697.8260498;682.482605;1.152222514;1.068004966;2.443144083;2.436688423;2.321098089;94.7793045;62.09672546;100.0132141;444.1199951;405.1210022;308.0123291;27705.7832;60.99560547
12.06.2019 06:37:03,841;697.498291;697.8260498;682.482605;1.152222514;1.068004966;2.444555759;2.492602587;2.623725891;94.81852722;62.09672546;100.033371;442.2000122;405.2470093;307.1034851;27705.80078;60.99560547
12.06.2019 06:37:18,876;697.498291;697.8260498;682.482605;1.152222514;1.068004966;2.445261717;2.365983009;2.328257084;94.84205627;62.09672546;100.0257874;442.6799927;404.8330078;308.1078796;27705.80078;61.08728409
12.06.2019 06:37:33,911;697.4943237;697.8260498;682.482605;1.152222514;1.068004966;2.446438313;2.416844845;2.374875069;94.88127899;62.06370544;100.0184631;443.0400085;404.9769897;308.1078796;27705.80078;61.08728409
12.06.2019 06:37:48,943;697.4943237;697.8260498;682.482605;1.152222514;1.068004966;2.448320627;2.421990395;2.449374914;94.9283371;62.06370544;100.0001602;443.7600098;404.9769897;308.1078796;27705.80078;61.13474655
12.06.2019 06:38:03,974;697.4989624;697.8260498;682.482605;1.152222514;1.066481948;2.449732542;2.41471386;2.505161285;94.98324585;62.16281891;100.0204239;443.519989;404.868988;308.1078796;27705.81641;61.19254684
12.06.2019 06:38:19,002;697.4989624;697.8260498;682.482605;1.152222514;1.066481948;2.450674057;2.465250969;2.542354345;95.03030396;62.09672546;100.0348053;445.2000122;404.5270081;308.1078796;27705.81641;61.19254684
12.06.2019 06:38:34,050;697.4989624;697.8260498;682.482605;1.152222514;1.066481948;2.451379776;2.413648129;2.560893059;95.03030396;62.06370544;100.0064926;442.9200134;404.4549866;308.1078796;27705.81641;61.19254684
12.06.2019 06:38:49,082;697.4989624;697.8260498;682.482605;1.152222514;1.066481948;2.452085733;2.402443171;2.598024845;95.07736206;62.06370544;99.95925903;445.2000122;404.6350098;308.1078796;27705.81641;61.19254684
12.06.2019 06:39:04,115;697.4989624;697.8208618;682.482605;1.152222514;1.066481948;2.452791691;2.41968441;2.690654993;95.10089111;62.09672546;99.97438049;444.2399902;404.2019958;307.9059753;27705.83398;61.19254684
12.06.2019 06:39:19,142;697.4891357;697.8208618;682.482605;1.152222514;1.066481948;2.453968287;2.405825138;2.736958027;95.13227844;62.12974548;99.95406342;444.480011;404.2019958;307.9059753;27705.83398;61.19999313
12.06.2019 06:39:34,181;697.4891357;697.8208618;682.482605;1.149859905;1.066481948;2.454438686;2.396920443;2.948157072;95.16364288;62.09672546;99.95982361;442.6799927;404.2380066;307.3052063;27705.83398;61.2830925
12.06.2019 06:39:49,218;697.4891357;697.8208618;682.482605;1.149859905;1.066481948;2.455144405;2.500988483;2.585492134;95.16364288;62.09672546;99.94567871;447.7200012;404.0759888;308.5224609;27705.83398;61.39753723
12.06.2019 06:40:04,256;697.4891357;697.8208618;682.482605;1.149859905;1.066481948;2.455379963;2.399415493;2.683827162;95.17933655;62.09672546;99.94438171;443.519989;404.256012;308.0547791;27705.84961;61.39753723
12.06.2019 06:40:19,290;697.494812;697.8208618;682.482605;1.149859905;1.066481948;2.456321001;2.440930367;2.720824718;95.21855164;62.09672546;99.94087219;445.0799866;404.2019958;308.0547791;27705.84961;61.39753723
12.06.2019 06:40:34,326;697.4899902;697.8208618;682.482605;1.149859905;1.066481948;2.456791878;2.402977228;2.739317656;95.21855164;62.09672546;99.94763184;444.2399902;404.2739868;308.0547791;27705.84961;61.39753723
12.06.2019 06:40:49,371;697.4899902;697.8208618;682.482605;1.149859905;1.066481948;2.457262278;2.437572479;2.757803679;95.23423004;62.09672546;99.94361877;445.5599976;404.0220032;308.0547791;27705.84961;61.39753723
12.06.2019 06:41:04,414;697.4899902;697.8208618;682.482605;1.149859905;1.066481948;2.457497597;2.456628799;2.767048597;95.25775909;62.09672546;99.95959473;443.8800049;404.4179993;308.0547791;27705.86719;61.39753723
12.06.2019 06:41:19,452;697.4899902;697.8208618;682.482605;1.149859905;1.064609408;2.457968235;2.440930367;2.785514593;95.25775909;62.09672546;99.95121765;448.6799927;404.1839905;308.0547791;27705.86719;61.39753723
12.06.2019 06:41:34,478;697.4846802;697.8208618;682.482605;1.149859905;1.064609408;2.458203554;2.477717876;2.942953348;95.28130341;62.09672546;99.95300293;442.9200134;404.4370117;307.5923462;27705.86719;61.47378159
12.06.2019 06:41:49,520;697.4846802;697.8208618;682.482605;1.149859905;1.064609408;2.458439112;2.451871634;2.944881678;95.28130341;62.09672546;99.97259521;444.7200012;404.2919922;307.6151428;27705.86719;61.47378159
12.06.2019 06:42:04,556;697.4846802;697.8208618;682.482605;1.149859905;1.064609408;2.458203554;2.381744623;2.788392067;95.29698181;62.09672546;99.96205139;444.7200012;404.0580139;308.0746155;27705.88281;61.49999619
12.06.2019 06:42:19,591;697.4918213;697.8208618;682.482605;1.149859905;1.064609408;2.458203554;2.38871336;2.818596601;95.28130341;62.09672546;99.93511963;444.9599915;404.0580139;307.9803772;27705.88281;61.49999619
12.06.2019 06:42:34,638;697.4818115;697.8166504;682.482605;1.149859905;1.064609408;2.458674431;2.498020172;2.872567177;95.30483246;62.06370544;99.947052;444.2399902;404.0939941;307.8695679;27705.88281;61.49999619
12.06.2019 06:42:49,673;697.4902344;697.8166504;682.482605;1.149859905;1.064609408;2.458674431;2.421103716;2.872567177;95.29698181;62.09672546;99.9797821;444.6000061;404.0939941;307.8695679;27705.88281;61.49999619
12.06.2019 06:43:04,718;697.4812622;697.8166504;682.482605;1.149859905;1.064609408;2.458909273;2.429787397;2.881777048;95.28914642;62.03063202;99.98456573;443.1600037;403.697998;307.8695679;27705.90039;61.49999619
12.06.2019 06:43:19,764;697.4812622;697.8166504;682.482605;1.149859905;1.064609408;2.458203554;2.434919834;2.85410428;95.28914642;62.06370544;99.96969604;443.6400146;404.1659851;307.8695679;27705.90039;61.54697037
12.06.2019 06:43:34,808;697.4812622;697.8166504;682.482605;1.149859905;1.064609408;2.457732677;2.382459879;2.835643768;95.25775909;62.06370544;99.94120789;444.1199951;404.1119995;307.8695679;27705.90039;61.54697037
12.06.2019 06:43:49,852;697.4812622;697.8166504;682.482605;1.149859905;1.064609408;2.457732677;2.39888072;2.915884733;95.26560974;62.09672546;99.96363831;445.3200073;404.1119995;307.6192322;27705.90039;61.50777054
12.06.2019 06:44:04,884;697.4827271;697.8166504;682.482605;1.149859905;1.064609408;2.457497597;2.461205721;2.403418541;95.26560974;62.09672546;99.94947815;442.5599976;404.1659851;309.1890259;27705.91602;61.54091263
12.06.2019 06:44:19,917;697.4827271;697.8166504;682.482605;1.149859905;1.064609408;2.457497597;2.505176544;2.74181056;95.24992371;62.09672546;99.9337616;443.8800049;403.8059998;307.9595032;27705.91602;61.54091263
12.06.2019 06:44:34,953;697.4832153;697.8131714;682.482605;1.149859905;1.064609408;2.45702672;2.445521593;2.82013917;95.22639465;62.09672546;99.9646759;443.519989;403.8420105;307.6576843;27705.91602;61.59661484
12.06.2019 06:44:49,986;697.4832153;697.8131714;682.4881592;1.149859905;1.064609408;2.45608592;2.384783506;2.62860322;95.21855164;62.06370544;99.96798706;442.6799927;404.0039978;308.1394043;27705.91602;61.57349396
12.06.2019 06:45:05,029;697.4832153;697.8131714;682.4881592;1.149859905;1.064609408;2.455850601;2.452048063;2.85422349;95.21855164;62.06370544;99.96303558;444.9599915;403.9140015;307.4076233;27705.93359;61.57349396
12.06.2019 06:45:20,071;697.4789429;697.8131714;682.4790649;1.149859905;1.064609408;2.45608592;2.453457832;2.704281807;95.2028656;62.09672546;99.94366455;445.7999878;403.9140015;307.903595;27705.93359;61.57349396
12.06.2019 06:45:35,107;697.4766235;697.8131714;682.4790649;1.149859905;1.064609408;2.45608592;2.3837111;2.633297682;95.19502258;62.09672546;99.94662476;445.9200134;403.6799927;308.1247559;27705.93359;61.59943008
12.06.2019 06:45:50,140;697.4766235;697.8131714;682.4790649;1.149859905;1.064609408;2.455379963;2.402799606;2.539523125;95.19502258;62.06370544;99.93733215;443.1600037;403.6080017;308.3303223;27705.93359;61.59943008
12.06.2019 06:46:05,176;697.4766235;697.8131714;682.4790649;1.149859905;1.064609408;2.455850601;2.395494223;2.59355545;95.19502258;62.03063202;99.93418884;447.2399902;403.6080017;308.2197571;27705.94922;61.67657089
12.06.2019 06:46:20,207;697.4766235;697.8131714;682.4859009;1.149859905;1.064609408;2.454909325;2.441990137;2.915900707;95.17933655;62.09672546;99.93260193;445.4400024;403.6080017;307.1003113;27705.94922;61.67657089
12.06.2019 06:46:35,238;697.4766235;697.8131714;682.4859009;1.149859905;1.064609408;2.454674244;2.443756104;2.868675947;95.14011383;62.06370544;99.93900299;444.2399902;403.6080017;307.218689;27705.94922;61.69999313
12.06.2019 06:46:50,279;697.4717407;697.8131714;682.4859009;1.149859905;1.064609408;2.452791691;2.393175602;2.639155626;95.11658478;62.12974548;99.96438599;446.2799988;403.5899963;307.7026672;27705.94922;61.69999313
12.06.2019 06:47:05,317;697.4717407;697.8095703;682.4859009;1.149859905;1.064609408;2.452085733;2.437041998;2.455414057;95.07736206;62.09672546;99.98750305;444.6000061;403.553009;307.880249;27705.9668;61.69999313
12.06.2019 06:47:20,352;697.4717407;697.8095703;682.4859009;1.149859905;1.06292367;2.451614857;2.41560173;2.763197899;95.04599762;62.09672546;99.95065308;444.2399902;403.3190002;306.8660889;27705.9668;61.69999313
12.06.2019 06:47:35,383;697.4682007;697.8095703;682.4859009;1.149859905;1.06292367;2.450438499;2.406003237;2.646115303;95.02246857;62.09672546;99.94300079;444.7200012;402.868988;307.0858765;27705.9668;61.69999313
12.06.2019 06:47:50,427;697.4682007;697.8095703;682.4810181;1.149859905;1.06292367;2.449732542;2.425713301;2.426257849;94.99893951;62.09672546;99.94687653;443.3999939;402.9949951;307.6820374;27705.9668;61.69999313
12.06.2019 06:48:05,465;697.4738159;697.8095703;682.4810181;1.148437858;1.06292367;2.449261904;2.407426357;2.609816551;94.9597168;62.09672546;99.97511292;444.2399902;403.4089966;307.0544739;27705.98242;61.69999313
12.06.2019 06:48:20,506;697.4738159;697.8095703;682.4810181;1.148437858;1.06292367;2.447849989;2.486478806;2.629825592;94.95186615;62.09672546;99.94217682;444.8399963;403.4089966;307.0544739;27705.98242;61.69999313
12.06.2019 06:48:35,540;697.4738159;697.8095703;682.4810181;1.148437858;1.06292367;2.447849989;2.432973623;2.629825592;94.90480804;62.09672546;99.95578003;443.8800049;403.4089966;307.0544739;27705.98242;61.69999313
12.06.2019 06:48:50,585;697.4667358;697.8095703;682.4888306;1.148437858;1.06292367;2.446673393;2.389427662;2.420577288;94.88911438;62.06370544;99.96871185;445.5599976;403.355011;307.5596619;27705.98242;61.78326035
12.06.2019 06:49:05,625;697.4667358;697.8095703;682.4888306;1.148437858;1.06292367;2.445261717;2.495224476;2.754853964;94.87343597;62.06370544;99.98802185;443.8800049;403.769989;306.3493347;27706;61.75019073
12.06.2019 06:49:20,664;697.4667358;697.8095703;682.473877;1.148437858;1.06292367;2.444791317;2.392997265;2.691912651;94.84990692;62.06370544;99.97392273;444.8399963;403.8959961;306.1762085;27706;61.79981232
12.06.2019 06:49:35,704;697.4627075;697.8095703;682.473877;1.148437858;1.06292367;2.444320679;2.394602537;2.474710226;94.80283356;62.06370544;99.95561218;443.0400085;403.769989;306.7914124;27706;61.70606232
12.06.2019 06:49:50,751;697.4667358;697.8095703;682.4823608;1.148437858;1.06292367;2.442908764;2.37673521;2.418763161;94.7793045;62.09672546;99.97665405;442.9200134;403.6440125;306.7914124;27706;61.72922516
12.06.2019 06:50:05,785;697.4667358;697.8041992;682.4823608;1.148437858;1.06292367;2.441732168;2.502035856;2.265750647;94.74794006;62.09672546;99.95735931;443.519989;403.427002;307.1204834;27706.01758;61.72082138
12.06.2019 06:50:20,820;697.4667358;697.8041992;682.4823608;1.148437858;1.06292367;2.44126153;2.417732239;2.295212746;94.70871735;62.09672546;99.96958923;442.9200134;403.1929932;307.1204834;27706.01758;61.79837418
12.06.2019 06:50:35,859;697.4667358;697.8041992;682.4823608;1.148437858;1.06292367;2.439614534;2.39977169;2.460050344;94.66165924;62.06370544;99.94001007;446.6400146;403.2650146;306.4081421;27706.01758;61.73618317
12.06.2019 06:50:50,899;697.4667358;697.8041992;682.4823608;1.148437858;1.06292367;2.439143896;2.429610491;2.441379547;94.63813019;62.09672546;99.95749664;442.4400024;403.2470093;306.4081421;27706.01758;61.74114609
12.06.2019 06:51:05,935;697.4667358;697.8041992;682.4823608;1.148437858;1.06292367;2.438202381;2.458213806;2.403997421;94.60675049;62.09672546;99.95080566;443.6400146;403.2829895;306.4081421;27706.0332;61.7908783
12.06.2019 06:51:20,973;697.4620972;697.8041992;682.4823608;1.148437858;1.06292367;2.436555386;2.384068727;2.231818914;94.55969238;62.09672546;99.9805069;443.7600098;403.3909912;306.7377625;27706.0332;61.7908783
12.06.2019 06:51:36,009;697.4620972;697.8041992;682.4823608;1.148437858;1.06292367;2.435379028;2.447991848;2.047174454;94.51263428;62.09672546;99.9552002;444;402.9949951;307.1631775;27706.0332;61.7908783
12.06.2019 06:51:51,039;697.46698;697.8041992;682.4823608;1.148437858;1.06292367;2.434673071;2.413648129;2.286859035;94.48910522;62.12974548;99.97911835;444.480011;403.1749878;306.3362732;27706.0332;61.7908783
12.06.2019 06:52:06,081;697.46698;697.8041992;682.4823608;1.148437858;1.06292367;2.433732033;2.430318832;2.206390142;94.46556854;62.12974548;99.98487854;443.8800049;402.8330078;306.4688721;27706.05078;61.83904266
12.06.2019 06:52:21,115;697.46698;697.8041992;682.4823608;1.148437858;1.06292367;2.433496475;2.451342821;2.196990013;94.45773315;62.12974548;99.98990631;444.2399902;402.9590149;306.4688721;27706.05078;61.80004883
12.06.2019 06:52:36,152;697.46698;697.8041992;682.4823608;1.148437858;1.06292367;2.432790518;2.374228477;2.1688447;94.4342041;62.12974548;99.9755249;443.519989;402.6889954;306.4688721;27706.05078;61.81542206
12.06.2019 06:52:51,187;697.4619141;697.8041992;682.4823608;1.148437858;1.06292367;2.433496475;2.416312218;2.137679577;94.4342041;62.12974548;99.95920563;446.1600037;402.3099976;306.6518555;27706.05078;61.89729309
12.06.2019 06:53:06,226;697.4619141;697.8041992;682.4823608;1.148437858;1.06292367;2.433026075;2.391569614;2.29511714;94.44203949;62.12974548;99.97412109;443.519989;402.4719849;305.9695435;27706.06641;61.89729309
12.06.2019 06:53:21,262;697.4619141;697.8041992;682.4823608;1.148437858;1.06292367;2.433261156;2.415779114;2.344353914;94.44203949;62.16281891;99.97093201;444;402.256012;305.8465881;27706.06641;61.89729309
12.06.2019 06:53:36,293;697.4619141;697.8041992;682.4823608;1.148437858;1.06292367;2.433261156;2.372437239;2.086374283;94.42635345;62.12974548;99.96190643;444.1199951;402.4179993;306.6421509;27706.06641;61.89729309
12.06.2019 06:53:51,330;697.4651489;697.7997437;682.4823608;1.148437858;1.06292367;2.433261156;2.372974634;2.231916189;94.42635345;62.12974548;99.95127106;443.8800049;402.4179993;306.1933594;27706.06641;61.89729309
12.06.2019 06:54:06,366;697.460144;697.7997437;682.4823608;1.148437858;1.06292367;2.433026075;2.466305733;2.222541094;94.4342041;62.19583893;99.97419739;443.519989;402.6340027;306.1933594;27706.08398;61.89729309
12.06.2019 06:54:21,411;697.460144;697.7997437;682.4823608;1.148437858;1.058864117;2.433026075;2.434389114;2.222541094;94.44203949;62.12974548;100.0219574;443.0400085;403.1749878;306.1933594;27706.08398;61.89729309
12.06.2019 06:54:36,439;697.4564209;697.7997437;682.4823608;1.148437858;1.058864117;2.433026075;2.406714678;2.222541094;94.4342041;62.12974548;99.98997498;441.1199951;403.2290039;306.1933594;27706.08398;61.89729309
12.06.2019 06:54:51,485;697.4611206;697.7997437;682.4823608;1.148437858;1.058864117;2.433261156;2.436688423;2.231916189;94.44203949;62.12974548;99.98171997;443.6400146;402.9230042;306.1933594;27706.08398;61.89729309
12.06.2019 06:55:06,518;697.4611206;697.7997437;682.4823608;1.148437858;1.058864117;2.432790518;2.433858395;2.213154316;94.4342041;62.12974548;99.97538757;443.519989;403.3190002;306.1933594;27706.09961;61.89729309
12.06.2019 06:55:21,557;697.4572754;697.7997437;682.4823608;1.148437858;1.058864117;2.433261156;2.476665497;2.37930274;94.44203949;62.12974548;99.98484802;445.0799866;403.0849915;305.7388;27706.09961;61.89729309
12.06.2019 06:55:36,585;697.4483032;697.7997437;682.4823608;1.148437858;1.058864117;2.432790518;2.421103716;2.17041254;94.44203949;62.12974548;99.93656158;442.5599976;403.427002;306.3251343;27706.09961;61.89729309
12.06.2019 06:55:51,624;697.4483032;697.7997437;682.4823608;1.148437858;1.058864117;2.433261156;2.367597342;2.332528591;94.4342041;62.09672546;99.98643494;441.8399963;403.427002;305.8830872;27706.09961;61.89729309
12.06.2019 06:56:06,662;697.4536743;697.7997437;682.4823608;1.148437858;1.058864117;2.433496475;2.39121294;2.238338709;94.44203949;62.09672546;100.0130005;441.1199951;403.4989929;306.2024536;27706.11719;61.89729309
12.06.2019 06:56:21,687;697.4536743;697.7997437;682.4823608;1.147237778;1.058864117;2.433261156;2.42021656;2.183127403;94.44203949;62.09672546;100.0064392;445.3200073;403.4989929;306.2024536;27706.11719;61.8999939
12.06.2019 06:56:36,728;697.4536743;697.7997437;682.4823608;1.147237778;1.058864117;2.432790518;2.442166805;2.427927017;94.4342041;62.12974548;99.98691559;440.3999939;403.4630127;305.3901367;27706.11719;61.8999939
12.06.2019 06:56:51,764;697.4536743;697.7997437;682.4823608;1.147237778;1.058864117;2.433496475;2.362393618;2.279314041;94.44203949;62.09672546;99.98750305;443.6400146;403.1929932;305.9348145;27706.11719;61.99560547
12.06.2019 06:57:06,797;697.4536743;697.7997437;682.4823608;1.147237778;1.058864117;2.433261156;2.419329405;1.979360938;94.4342041;62.12974548;99.98101807;444.7200012;403.2290039;306.8305054;27706.13281;61.99560547
12.06.2019 06:57:21,829;697.4536743;697.7997437;682.4823608;1.147237778;1.058864117;2.433261156;2.402087212;2.384863853;94.42635345;62.12974548;99.96085358;444.9599915;403.3370056;305.5805969;27706.13281;61.99560547
12.06.2019 06:57:36,869;697.4473267;697.7997437;682.4823608;1.147237778;1.058864117;2.433026075;2.43633461;2.140643597;94.42635345;62.12974548;99.96412659;442.5599976;403.1570129;306.3045044;27706.13281;61.99560547
12.06.2019 06:57:51,911;697.4512939;697.7959595;682.477417;1.147237778;1.060186505;2.432790518;2.411160469;2.250513315;94.4342041;62.09672546;99.97962189;441.7200012;403.571991;305.9369507;27706.13281;61.99560547
12.06.2019 06:58:06,953;697.4512939;697.7959595;682.477417;1.147237778;1.060186505;2.433496475;2.376198053;2.278631687;94.44203949;62.09672546;99.96717072;445.0799866;403.8599854;305.9369507;27706.15039;61.92687225
12.06.2019 06:58:21,988;697.4512939;697.7959595;682.477417;1.147237778;1.060186505;2.433261156;2.359879255;2.255672693;94.42635345;62.16281891;99.94973755;441.9599915;403.6619873;305.9788208;27706.15039;61.92687225
12.06.2019 06:58:37,036;697.4484863;697.7959595;682.477417;1.147237778;1.060186505;2.433261156;2.415069103;2.23692584;94.44988251;62.12974548;99.9814682;441.480011;403.3909912;305.9788208;27706.15039;61.92687225
12.06.2019 06:58:52,070;697.4484253;697.7959595;682.477417;1.147237778;1.060186505;2.433026075;2.369390488;2.246304989;94.44203949;62.09672546;100.0003281;442.2000122;403.4989929;305.9788208;27706.15039;61.92687225
12.06.2019 06:59:07,109;697.4484253;697.7959595;682.4813232;1.147237778;1.060186505;2.433261156;2.426599264;2.226075888;94.4342041;62.09672546;100.0182037;441.2399902;403.3009949;306.0700684;27706.16602;61.92687225
12.06.2019 06:59:22,135;697.4526978;697.7959595;682.4813232;1.147237778;1.060186505;2.432790518;2.410271406;2.488297224;94.42635345;62.09672546;99.97409058;442.5599976;403.3729858;305.204071;27706.16602;61.90003204
12.06.2019 06:59:37,172;697.446228;697.7959595;682.4813232;1.147237778;1.060186505;2.433026075;2.3837111;2.526371479;94.4342041;62.09672546;99.9437561;441.2399902;403.427002;305.1155701;27706.16602;61.90003204
12.06.2019 06:59:52,209;697.4501953;697.7959595;682.4813232;1.147237778;1.060186505;2.433261156;2.445698023;2.144115686;94.44988251;62.09672546;99.94606781;440.2799988;403.4809875;306.3227234;27706.16602;61.97320938
12.06.2019 07:00:07,234;697.4501953;697.7959595;682.4813232;1.147237778;1.060186505;2.432790518;2.358981133;2.372526646;94.4342041;62.09672546;100.0108337;439.6799927;403.697998;305.5608826;27706.18359;61.92695236
12.06.2019 07:00:22,265;697.4501953;697.7959595;682.4813232;1.147237778;1.060186505;2.432790518;2.395850658;2.372526646;94.44203949;62.09672546;100.0476837;441.1199951;403.9679871;305.5608826;27706.18359;61.92695236
12.06.2019 07:00:37,301;697.4500732;697.7959595;682.4813232;1.147237778;1.060186505;2.433026075;2.421458244;2.381901979;94.4342041;62.09672546;100.0069046;440.8800049;404.1300049;305.5608826;27706.18359;61.96987534
12.06.2019 07:00:52,350;697.4500732;697.7959595;682.4813232;1.147237778;1.060186505;2.432790518;2.419152021;2.109859467;94.42635345;62.09672546;100.0097809;443.2799988;403.9140015;306.4282837;27706.18359;61.96987534
12.06.2019 07:01:07,390;697.4500732;697.7959595;682.4813232;1.147237778;1.060186505;2.432319641;2.370286703;2.456320524;94.42635345;62.09672546;100.007843;443.519989;403.4809875;305.1897278;27706.19922;61.96987534
12.06.2019 07:01:22,433;697.4500732;697.7908936;682.4813232;1.147237778;1.060186505;2.431378841;2.411693573;2.550699711;94.37929535;62.12974548;100.0669556;440.1600037;404.1659851;304.7836304;27706.19922;61.9524498
12.06.2019 07:01:37,469;697.4500732;697.7908936;682.4824219;1.147237778;1.060186505;2.431143522;2.416489601;2.292481661;94.37145233;62.09672546;100.1251526;439.2000122;404.2200012;305.4633179;27706.19922;61.9524498
12.06.2019 07:01:52,492;697.4521484;697.7908936;682.4824219;1.147237778;1.060186505;2.429967165;2.438456297;2.273698092;94.34792328;62.12974548;100.1265869;441;404.2200012;305.4633179;27706.19922;61.97159195
12.06.2019 07:02:07,537;697.4521484;697.7908936;682.4824219;1.147237778;1.060186505;2.429967165;2.470171213;2.053300858;94.33223724;62.12974548;100.1184921;442.7999878;404.5450134;306.1416626;27706.2168;61.97159195
12.06.2019 07:02:22,576;697.4521484;697.7908936;682.4824219;1.147237778;1.060186505;2.429260969;2.415069103;2.281040668;94.32437897;62.09672546;100.1448975;438.1199951;404.8150024;305.3540039;27706.2168;61.97159195
12.06.2019 07:02:37,610;697.4437256;697.7908936;682.4824219;1.147237778;1.060186505;2.429025412;2.3944242;2.271639585;94.29301453;62.12974548;100.1167908;439.2000122;404.6530151;305.3540039;27706.2168;61.90891266
12.06.2019 07:02:52,642;697.4437256;697.7908936;682.4824219;1.147237778;1.060186505;2.427849293;2.490328789;2.092377663;94.25379181;62.12974548;99.93992615;441.9599915;404.3640137;305.7607422;27706.2168;61.90891266
12.06.2019 07:03:07,684;697.4475708;697.7908936;682.4824219;1.147237778;1.060186505;2.42643714;2.379419327;2.073544979;94.23026276;62.12974548;100.0802689;441;404.3819885;305.7607422;27706.23242;61.90891266
12.06.2019 07:03:22,716;697.4475708;697.7908936;682.4824219;1.147237778;1.060186505;2.426202059;2.461381674;2.161263466;94.2067337;62.12974548;100.0658112;440.3999939;404.0759888;305.346283;27706.23242;61.90891266
12.06.2019 07:03:37,759;697.4445801;697.7908936;682.4824219;1.147237778;1.060186505;2.425966978;2.379956007;2.151858091;94.22242737;62.12974548;100.0628357;439.7999878;403.9140015;305.346283;27706.23242;61.90891266
12.06.2019 07:03:52,787;697.4445801;697.7932129;682.4824219;1.147237778;1.060186505;2.425731421;2.36687994;2.354610682;94.19889832;62.09672546;100.0452805;443.2799988;403.6799927;304.7037964;27706.23242;61.90000916
12.06.2019 07:04:07,825;697.4468384;697.7932129;682.4824219;1.147237778;1.060186505;2.425731421;2.402977228;2.244131088;94.19889832;62.09672546;100.0427017;442.2000122;404.0580139;304.9566345;27706.25;61.90000916
12.06.2019 07:04:22,855;697.4468384;697.7932129;682.4824219;1.147237778;1.060186505;2.425025225;2.471049309;2.039762497;94.16751099;62.09672546;100.0684586;441.2399902;403.6619873;305.497467;27706.25;61.90000916
12.06.2019 07:04:37,886;697.4401245;697.7932129;682.4824219;1.147237778;1.060186505;2.425496101;2.421990395;1.934428811;94.17536926;62.09672546;100.0456467;440.7600098;403.8599854;305.7919617;27706.25;61.92285919
12.06.2019 07:04:52,929;697.4424438;697.7932129;682.4824219;1.145204544;1.060186505;2.425261021;2.414536238;2.053380251;94.18320465;62.09672546;100.0521851;439.9200134;403.769989;305.4847107;27706.25;61.99505997
12.06.2019 07:05:07,968;697.4424438;697.7932129;682.4824219;1.145204544;1.060186505;2.425261021;2.432796717;2.149894238;94.16751099;62.12974548;100.0368042;439.7999878;403.553009;305.1882629;27706.26758;61.99505997
12.06.2019 07:05:23,003;697.4365845;697.7932129;682.4824219;1.145204544;1.060186505;2.424319506;2.387999296;2.24812603;94.1596756;62.12974548;100.0277863;441.480011;403.4630127;304.7419739;27706.26758;61.99505997
12.06.2019 07:05:38,036;697.4451904;697.7932129;682.4824219;1.145204544;1.060186505;2.424084425;2.40813756;2.386408091;94.14398193;62.12974548;100.0091629;442.9200134;403.0490112;304.1047668;27706.26758;61.99505997
12.06.2019 07:05:53,075;697.4451904;697.7932129;682.4824219;1.145204544;1.060186505;2.423848867;2.413470507;2.050197363;94.14398193;62.09672546;100.0022964;443.8800049;402.6700134;305.1072083;27706.26758;61.99505997
12.06.2019 07:06:08,109;697.4373779;697.7932129;682.4824219;1.145204544;1.060186505;2.424319506;2.391034365;2.069079399;94.1282959;62.09672546;100.0065918;442.2000122;402.6700134;305.1072083;27706.2832;61.99505997
12.06.2019 07:06:23,136;697.4414063;697.7932129;682.4824219;1.145204544;1.060186505;2.424554586;2.381386995;2.282892466;94.14398193;62.09672546;100.0138474;440.8800049;402.9590149;304.480072;27706.2832;61.99505997
12.06.2019 07:06:38,168;697.4414063;697.7932129;682.4824219;1.145204544;1.060186505;2.424084425;2.443049908;1.986904979;94.14398193;62.09672546;100.0112839;439.4400024;404.0580139;305.3303528;27706.2832;61.99505997
12.06.2019 07:06:53,210;697.4459229;697.7932129;682.4824219;1.145204544;1.060186505;2.424084425;2.410449505;2.195833921;94.13614655;62.12974548;100.0061722;440.7600098;403.8599854;304.7471619;27706.2832;61.99505997
12.06.2019 07:07:08,253;697.4398804;697.7932129;682.4824219;1.145204544;1.060186505;2.423848867;2.445521593;2.199502468;94.13614655;62.06370544;100.0085754;439.7999878;403.5899963;304.7471619;27706.30078;61.99999619
12.06.2019 07:07:23,284;697.4442749;697.7932129;682.4824219;1.145204544;1.060186505;2.424084425;2.349089384;2.057400942;94.13614655;62.09672546;99.98786926;440.1600037;403.2650146;305.2122192;27706.30078;61.99999619
12.06.2019 07:07:38,321;697.4442749;697.7932129;682.4824219;1.145204544;1.060186505;2.423848867;2.435804367;2.280994892;94.1282959;62.09672546;100.0033646;441.7200012;403.4630127;304.5549316;27706.30078;61.99999619
12.06.2019 07:07:53,366;697.4442749;697.7932129;682.4824219;1.145204544;1.060186505;2.423848867;2.362214088;2.174987078;94.13614655;62.16281891;99.98844147;441.480011;403.4989929;304.8224182;27706.30078;61.99999619
12.06.2019 07:08:08,405;697.4418335;697.7932129;682.4824219;1.145204544;1.060186505;2.425025225;2.342242956;2.325643301;94.15182495;62.09672546;99.99848938;440.0400085;403.6260071;304.5045166;27706.31641;61.99999619
12.06.2019 07:08:23,438;697.4418335;697.7932129;682.4758301;1.145204544;1.060186505;2.424554586;2.417199612;2.062111139;94.15182495;62.09672546;100.0066681;443.7600098;403.3729858;305.2555542;27706.31641;61.99999619
12.06.2019 07:08:38,467;697.4418335;697.7932129;682.4758301;1.145204544;1.060186505;2.424554586;2.403333664;2.162055731;94.15182495;62.12974548;99.97863007;439.2000122;403.3729858;304.948822;27706.31641;61.99999619
12.06.2019 07:08:53,505;697.4376831;697.7932129;682.4758301;1.145204544;1.060186505;2.424554586;2.415779114;2.162055731;94.1596756;62.09672546;99.96759033;439.0799866;403.4809875;304.948822;27706.31641;61.99999619
12.06.2019 07:09:08,537;697.4415283;697.7932129;682.4891968;1.145204544;1.060186505;2.424790144;2.44057703;2.171490431;94.1596756;62.09672546;99.96339417;441.2399902;403.4809875;304.948822;27706.33398;61.99999619
12.06.2019 07:09:23,579;697.4415283;697.7932129;682.4891968;1.145204544;1.060186505;2.425025225;2.402799606;2.303313017;94.14398193;62.09672546;99.98169708;440.0400085;403.1929932;304.5730591;27706.33398;61.99999619
12.06.2019 07:09:38,619;697.434082;697.7932129;682.473999;1.145204544;1.060186505;2.425025225;2.367597342;2.076780796;94.1596756;62.09672546;99.95944977;440.3999939;403.3009949;305.2684937;27706.33398;61.99999619
12.06.2019 07:09:53,653;697.434082;697.7932129;682.473999;1.145204544;1.060186505;2.424554586;2.382996082;2.17367363;94.13614655;62.09672546;99.95635223;439.5599976;403.0490112;304.9131775;27706.33398;61.99999619
12.06.2019 07:10:08,683;697.4436035;697.7932129;682.4881592;1.145204544;1.060186505;2.424084425;2.401196718;2.154848814;94.15182495;62.09672546;99.94117737;443.3999939;402.8510132;304.9131775;27706.34961;61.99999619
12.06.2019 07:10:23,720;697.4436035;697.7932129;682.4881592;1.145204544;1.060186505;2.424554586;2.436688423;2.17367363;94.13614655;62.03063202;99.93403625;442.9200134;402.526001;304.9131775;27706.34961;61.99999619
12.06.2019 07:10:38,756;697.4436035;697.7932129;682.4881592;1.145204544;1.060186505;2.423848867;2.341161013;2.17367363;94.1282959;62.09672546;99.93357849;441.480011;402.6889954;304.9131775;27706.34961;61.99999619
12.06.2019 07:10:53,791;697.4436035;697.7932129;682.4835205;1.145204544;1.060186505;2.424084425;2.45310545;2.154848814;94.14398193;62.06370544;99.92739868;439.7999878;402.7430115;304.9131775;27706.34961;61.99999619
12.06.2019 07:11:08,827;697.4436035;697.7932129;682.4835205;1.145204544;1.060186505;2.424554586;2.353947878;2.17367363;94.15182495;62.09672546;99.94155121;442.4400024;402.9410095;304.9131775;27706.36719;62.06710434
12.06.2019 07:11:23,864;697.4460449;697.7932129;682.4835205;1.145204544;1.060186505;2.424790144;2.37351203;2.263163328;94.16751099;62.06370544;99.95018768;441.480011;403.0130005;304.7252502;27706.36719;62.06710434
12.06.2019 07:11:38,897;697.4397583;697.7932129;682.4835205;1.145204544;1.060186505;2.425261021;2.405291557;2.263163328;94.17536926;62.09672546;99.9805603;442.2000122;402.8150024;304.7252502;27706.36719;62.09999466
12.06.2019 07:11:53,931;697.4454346;697.7932129;682.4835205;1.145204544;1.060186505;2.425966978;2.370107412;2.291386366;94.18320465;62.12974548;99.9865036;440.7600098;402.7430115;304.7252502;27706.36719;62.09999466
12.06.2019 07:12:08,970;697.4454346;697.7932129;682.4835205;1.145204544;1.060186505;2.425496101;2.401196718;2.277309656;94.19889832;62.06370544;99.96228027;440.519989;402.8869934;304.7973633;27706.38281;62.09999466
12.06.2019 07:12:24,013;697.4454346;697.7932129;682.4835205;1.145204544;1.060186505;2.425966978;2.363470793;2.267909765;94.2067337;62.09672546;99.97690582;444.1199951;402.8869934;304.7973633;27706.38281;62.14950562
12.06.2019 07:12:39,049;697.4454346;697.7932129;682.4835205;1.145204544;1.060186505;2.425261021;2.414003134;2.239680052;94.19104767;62.06370544;99.99246979;441.1199951;402.6889954;304.7973633;27706.38281;62.19976425
12.06.2019 07:12:54,076;697.4454346;697.7932129;682.4835205;1.145204544;1.060186505;2.426202059;2.44410944;2.277309656;94.19104767;62.09672546;99.98633575;440.7600098;402.8510132;304.7973633;27706.38281;62.10439682
12.06.2019 07:13:09,112;697.4414063;697.7932129;682.4835205;1.145204544;1.060186505;2.425731421;2.447109699;2.119168043;94.19889832;62.12974548;100.0035858;443.1600037;402.7430115;305.2252502;27706.40039;62.16939926
12.06.2019 07:13:24,141;697.4356689;697.7932129;682.4835205;1.145204544;1.060186505;2.426202059;2.422522545;2.329216719;94.21457672;62.09672546;99.98648834;441.1199951;402.868988;304.6379395;27706.40039;62.10093689
12.06.2019 07:13:39,177;697.4442139;697.7932129;682.4835205;1.145204544;1.060186505;2.427143097;2.427485228;2.366806746;94.23026276;62.09672546;99.95764923;444.1199951;402.6340027;304.6379395;27706.40039;62.10093689
12.06.2019 07:13:54,214;697.4442139;697.7932129;682.4835205;1.145204544;1.060186505;2.427143097;2.437041998;2.222750187;94.23026276;62.12974548;99.96511078;441.8399963;402.6159973;305.0805359;27706.40039;62.18651962
12.06.2019 07:14:09,254;697.4442139;697.7932129;682.4835205;1.145204544;1.060186505;2.427613735;2.414891481;2.241567373;94.23810577;62.09672546;99.97529602;444.480011;402.4719849;305.0805359;27706.41602;62.18651962
12.06.2019 07:14:24,282;697.4386597;697.7932129;682.4835205;1.145204544;1.060186505;2.428084612;2.465954304;2.163752794;94.26164246;62.09672546;99.95130157;443.8800049;402.5620117;305.290802;27706.41602;62.18651962
12.06.2019 07:14:39,318;697.4448242;697.7932129;682.4835205;1.145204544;1.060186505;2.428555012;2.382281065;2.210787058;94.26164246;62.09672546;99.92243958;440.519989;402.5620117;305.290802;27706.41602;62.18651962
12.06.2019 07:14:54,357;697.4369507;697.7932129;682.4803467;1.145204544;1.060186505;2.428555012;2.429610491;2.210787058;94.27732086;62.09672546;99.93751526;443.1600037;402.6520081;305.290802;27706.41602;62.19999313
12.06.2019 07:15:09,395;697.4369507;697.7932129;682.4803467;1.145204544;1.060186505;2.428790331;2.425890684;2.518994331;94.29301453;62.06370544;99.94891357;441.2399902;406.32901;304.429718;27706.43359;62.19999313
12.06.2019 07:15:24,434;697.4369507;697.7932129;682.4803467;1.145204544;1.060186505;2.429025412;2.421990395;2.289622307;94.31654358;62.09672546;99.94107056;439.0799866;406.4549866;305.1061707;27706.43359;62.19999313
12.06.2019 07:15:39,469;697.4369507;697.7932129;682.4803467;1.145204544;1.060186505;2.429967165;2.3779881;2.588540316;94.33223724;62.06370544;99.93006134;437.7600098;406.4549866;304.3022461;27706.43359;62.19999313
12.06.2019 07:15:54,512;697.4398193;697.7932129;682.4803467;1.145204544;1.060186505;2.429731369;2.385677099;2.46996069;94.33223724;62.09672546;99.91889954;437.1600037;406.4370117;304.6958313;27706.43359;62.19999313
12.06.2019 07:16:09,541;697.4398193;697.7987671;682.4803467;1.145204544;1.060186505;2.430202007;2.416667223;2.281996489;94.33223724;62.06370544;99.95276642;439.4400024;406.4370117;305.2741089;27706.44922;62.19999313
12.06.2019 07:16:24,581;697.4398193;697.7987671;682.4803467;1.145204544;1.060186505;2.430437565;2.388535023;2.425233603;94.33223724;62.06370544;99.93634033;438.7200012;406.2569885;304.8623047;27706.44922;62.19999313
12.06.2019 07:16:39,619;697.4453125;697.7987671;682.4803467;1.145204544;1.060186505;2.430437565;2.403689623;2.22694397;94.34792328;62.06370544;99.96011353;436.4400024;406.3110046;305.4723816;27706.44922;62.19999313
12.06.2019 07:16:54,662;697.4472046;697.7987671;682.4803467;1.145204544;1.060186505;2.430202007;2.399593592;2.333077431;94.33223724;62.03063202;99.99989319;438.2399902;406.3649902;305.1169739;27706.44922;62.19999313
12.06.2019 07:17:09,702;697.4472046;697.7987671;682.4803467;1.145204544;1.060186505;2.430202007;2.413648129;2.333077431;94.34007263;62.12974548;100.0208664;439.7999878;406.3649902;305.1169739;27706.4668;62.19999313
12.06.2019 07:17:24,732;697.4456177;697.7987671;682.4803467;1.145204544;1.060186505;2.429731369;2.381208181;2.314278841;94.33223724;62.06370544;99.97463989;438.480011;406.7250061;305.1169739;27706.4668;62.11017609
12.06.2019 07:17:39,779;697.4407349;697.7987671;682.4803467;1.145204544;1.060186505;2.430437565;2.358082771;2.48801446;94.33223724;62.06370544;99.98206329;440.2799988;406.4370117;304.6691284;27706.4668;62.19666672
12.06.2019 07:17:54,815;697.4451294;697.7987671;682.4803467;1.145204544;1.060186505;2.430437565;2.38496232;2.254714012;94.34792328;62.06370544;99.98817444;437.8800049;406.8510132;305.3869324;27706.4668;62.10421753
12.06.2019 07:18:09,854;697.4414673;697.7987671;682.4876099;1.145204544;1.060186505;2.429967165;2.421813011;2.130892754;94.34792328;62.06370544;99.99448395;438.8399963;406.5809937;305.710022;27706.48242;62.10421753
12.06.2019 07:18:24,883;697.4414673;697.7987671;682.4876099;1.145204544;1.060186505;2.430437565;2.381029367;2.399564505;94.34007263;62.03063202;99.96876526;439.9200134;406.4370117;304.9412842;27706.48242;62.10421753
12.06.2019 07:18:39,927;697.4414673;697.7987671;682.4876099;1.145204544;1.060186505;2.430202007;2.399415493;2.390182972;94.34007263;62.06370544;99.99229431;438.480011;406.3649902;304.9412842;27706.48242;62.10421753
12.06.2019 07:18:54,969;697.4414673;697.7987671;682.480957;1.145204544;1.060186505;2.429967165;2.460501909;2.380809069;94.33223724;62.06370544;100.0135956;437.7600098;406.3649902;304.9412842;27706.48242;62.10421753
12.06.2019 07:19:10,001;697.4414673;697.7987671;682.480957;1.145204544;1.060186505;2.429967165;2.369031906;2.380809069;94.34792328;62.06370544;100.0177383;438.2399902;406.4190063;304.9412842;27706.5;62.10421753
12.06.2019 07:19:25,023;697.4414673;697.7987671;682.480957;1.145204544;1.060186505;2.429967165;2.388891935;2.380809069;94.33223724;62.06370544;99.98989868;438.6000061;406.2210083;304.9412842;27706.5;62.10421753
12.06.2019 07:19:40,059;697.4459839;697.7987671;682.480957;1.145204544;1.060186505;2.429731369;2.462613106;2.399564505;94.32437897;62.06370544;99.99614716;437.7600098;406.5270081;304.9412842;27706.5;62.06399918
12.06.2019 07:19:55,098;697.4459839;697.7987671;682.480957;1.145204544;1.060186505;2.429967165;2.371899605;2.380809069;94.33223724;62.06370544;99.97995758;438.3599854;406.5270081;304.9412842;27706.5;62.06399918
12.06.2019 07:20:10,131;697.4459839;697.7987671;682.480957;1.145204544;1.060186505;2.429967165;2.425713301;2.380809069;94.34007263;62.09672546;100.0296707;438.1199951;406.7789917;304.9412842;27706.51758;62.06399918
12.06.2019 07:20:25,165;697.4492798;697.7987671;682.4866333;1.145204544;1.060186505;2.429967165;2.367417812;2.423801184;94.33223724;62.06370544;100.0323334;438.1199951;406.9230042;304.9412842;27706.51758;62.09363937
12.06.2019 07:20:40,202;697.4492798;697.7987671;682.4866333;1.145204544;1.060186505;2.429967165;2.466305733;2.423801184;94.33223724;62.06370544;100.0238876;437.519989;406.9230042;304.9412842;27706.51758;62.09363937
12.06.2019 07:20:55,245;697.4492798;697.7987671;682.4866333;1.146134973;1.060186505;2.429731369;2.445168495;2.414395809;94.32437897;62.06370544;100.0095596;439.7999878;406.5629883;304.9412842;27706.51758;62.09363937
12.06.2019 07:21:10,282;697.4492798;697.7987671;682.4866333;1.146134973;1.060186505;2.429731369;2.404401302;2.414395809;94.34792328;62.06370544;99.99937439;437.3999939;406.4909973;304.9412842;27706.5332;62.09363937
12.06.2019 07:21:25,315;697.4406738;697.7987671;682.4866333;1.146134973;1.060186505;2.430202007;2.415424109;2.433157206;94.34007263;62.06370544;99.95944214;439.4400024;405.9859924;304.9412842;27706.5332;62.09363937
12.06.2019 07:21:40,348;697.4463501;697.7987671;682.473999;1.146134973;1.060186505;2.430202007;2.398346186;2.433157206;94.32437897;62.06370544;99.97052765;440.2799988;405.9500122;304.9412842;27706.5332;62.09363937
12.06.2019 07:21:55,387;697.4463501;697.7987671;682.473999;1.146134973;1.060186505;2.429967165;2.383174896;2.423801184;94.33223724;62.09672546;99.98041534;440.3999939;405.9500122;304.9412842;27706.5332;62.09363937
12.06.2019 07:22:10,422;697.4425659;697.7987671;682.4897461;1.146134973;1.060186505;2.429967165;2.391034365;2.423801184;94.34792328;62.06370544;99.98807526;436.7999878;406.0580139;304.9412842;27706.55078;62.14012527
12.06.2019 07:22:25,465;697.4489136;697.7987671;682.4897461;1.146134973;1.060186505;2.430437565;2.383890152;2.442540169;94.34007263;62.09672546;99.99788666;441;405.8779907;304.9412842;27706.55078;62.10006714
12.06.2019 07:22:40,502;697.4489136;697.8025513;682.4897461;1.146134973;1.060186505;2.429967165;2.462261438;2.423801184;94.33223724;62.09672546;99.97090149;440.3999939;405.7520142;304.9412842;27706.55078;62.11960983
12.06.2019 07:22:55,533;697.4489136;697.8025513;682.4810181;1.146134973;1.062159419;2.430202007;2.401018381;2.356312275;94.34007263;62.09672546;100.022171;437.3999939;406.1480103;304.9412842;27706.55078;62.11960983
12.06.2019 07:23:10,576;697.4489136;697.8025513;682.4810181;1.146134973;1.062159419;2.430437565;2.384426117;2.221238375;94.34792328;62.09672546;100.0158615;436.4400024;406.0580139;305.3855896;27706.56641;62.11960983
12.06.2019 07:23:25,608;697.4489136;697.8025513;682.4810181;1.146134973;1.062159419;2.429967165;2.457685471;2.256938219;94.34007263;62.09672546;100.0284424;437.6400146;405.9140015;305.4266052;27706.56641;62.10000992
12.06.2019 07:23:40,649;697.4489136;697.8025513;682.4810181;1.146134973;1.062159419;2.429967165;2.391747952;2.26824379;94.33223724;62.06370544;100.0243073;440.1600037;405.9140015;305.3918152;27706.56641;62.10000992
12.06.2019 07:23:55,681;697.4459839;697.8025513;682.4810181;1.146134973;1.062159419;2.429731369;2.39638567;2.47391057;94.32437897;62.09672546;100.0480957;436.7999878;406.1849976;304.730011;27706.56641;62.10000992
12.06.2019 07:24:10,721;697.4459839;697.8025513;682.4810181;1.146134973;1.062159419;2.429731369;2.373870134;2.47391057;94.34007263;62.09672546;100.0595093;438;406.4370117;304.730011;27706.58398;62.10000992
12.06.2019 07:24:25,760;697.4562988;697.8025513;682.4810181;1.146134973;1.062159419;2.430437565;2.492077827;2.502030373;94.33223724;62.09672546;100.0181198;438.1199951;405.8059998;304.730011;27706.58398;62.10000992
12.06.2019 07:24:40,799;697.4562988;697.8025513;682.4810181;1.146134973;1.062159419;2.430437565;2.336650372;2.307073116;94.33223724;62.09672546;100.0264587;439.0799866;405.8420105;305.3300781;27706.58398;62.10000992
12.06.2019 07:24:55,829;697.447937;697.8025513;682.4810181;1.146134973;1.062159419;2.429967165;2.349089384;2.288306236;94.33223724;62.06370544;99.99734497;439.4400024;406.0039978;305.3300781;27706.58398;62.10000992
12.06.2019 07:25:10,877;697.4523315;697.8025513;682.4810181;1.146134973;1.062159419;2.430202007;2.43898654;2.41912055;94.34007263;62.09672546;100.0282669;441.8399963;406.0400085;304.9563293;27706.59961;62.12195206
12.06.2019 07:25:25,919;697.4473877;697.8025513;682.4820557;1.146134973;1.062159419;2.429731369;2.450108528;2.400363922;94.33223724;62.09672546;100.0146484;440.7600098;405.6799927;304.9563293;27706.59961;62.12195206
12.06.2019 07:25:40,963;697.4552612;697.8025513;682.4820557;1.146134973;1.062159419;2.429967165;2.364009142;2.608273745;94.33223724;62.12974548;99.96585083;439.4400024;405.5360107;304.4799194;27706.59961;62.12195206
12.06.2019 07:25:56,006;697.4552612;697.8025513;682.4820557;1.146134973;1.062159419;2.430437565;2.426422358;2.611731529;94.34792328;62.09672546;99.99325562;439.4400024;405.2650146;304.526886;27706.59961;62.10000992
12.06.2019 07:26:11,036;697.4552612;697.8080444;682.4820557;1.146134973;1.062159419;2.429731369;2.416844845;2.28358984;94.34007263;62.09672546;100.028656;439.6799927;405.5360107;305.4505005;27706.61719;62.10000992
12.06.2019 07:26:26,079;697.4510498;697.8080444;682.4820557;1.146134973;1.062159419;2.430202007;2.386213064;2.467735291;94.32437897;62.09672546;99.98381042;441.1199951;405.302002;304.9414063;27706.61719;62.10000992
12.06.2019 07:26:41,116;697.4510498;697.8080444;682.4867554;1.146134973;1.062159419;2.429731369;2.407426357;2.397089481;94.34792328;62.09672546;99.98771667;440.7600098;405.302002;305.1011047;27706.61719;62.10000992
12.06.2019 07:26:56,151;697.4510498;697.8080444;682.4867554;1.146134973;1.062159419;2.429967165;2.360059023;2.406502724;94.34792328;62.09672546;99.98815918;440.2799988;405.5360107;305.1011047;27706.61719;62.10000992
12.06.2019 07:27:11,173;697.4510498;697.8080444;682.4867554;1.146134973;1.062159419;2.430437565;2.434919834;2.268257856;94.33223724;62.09672546;99.96675873;439.5599976;405.2650146;305.5844727;27706.63281;62.10000992
12.06.2019 07:27:26,210;697.4542847;697.8080444;682.4867554;1.146134973;1.062159419;2.429967165;2.372974634;2.398413658;94.33223724;62.03063202;99.97917175;439.9200134;405.571991;305.1259766;27706.63281;62.10000992
12.06.2019 07:27:41,247;697.4542847;697.8080444;682.4780273;1.146134973;1.062159419;2.430437565;2.412937403;2.354495764;94.34007263;62.06370544;99.97592163;438.7200012;405.428009;305.3189392;27706.63281;62.12041092
12.06.2019 07:27:56,283;697.4542847;697.8080444;682.4780273;1.146134973;1.062159419;2.431143522;2.416667223;2.27387619;94.3557663;62.06370544;99.99610138;441.2399902;405.6799927;305.6539307;27706.63281;62.12041092
12.06.2019 07:28:11,324;697.4542847;697.8080444;682.4780273;1.146134973;1.062159419;2.431613922;2.361854792;2.292628765;94.38713074;62.06370544;100.0190659;439.4400024;406.0580139;305.6539307;27706.65039;62.12041092
12.06.2019 07:28:26,364;697.4542847;697.805603;682.4894409;1.146134973;1.062159419;2.432790518;2.394602537;2.459458351;94.41065979;62.06370544;100.0133057;440.1600037;406.0759888;305.2843628;27706.65039;62.19486618
12.06.2019 07:28:41,400;697.4615479;697.805603;682.4894409;1.146134973;1.062159419;2.433261156;2.367059231;2.267674446;94.4342041;62.06370544;100.0135651;440.2799988;406.0759888;305.9332275;27706.65039;62.14651489
12.06.2019 07:28:56,434;697.4615479;697.805603;682.4894409;1.146134973;1.062159419;2.433966875;2.348369122;2.361029148;94.44988251;62.06370544;100.0245895;439.4400024;406.2929993;305.7321167;27706.65039;62.14651489
12.06.2019 07:29:11,469;697.4533691;697.805603;682.4832153;1.146134973;1.062159419;2.433732033;2.428547859;2.509455919;94.45773315;62.06370544;100.0132523;438.7200012;406.0939941;305.2456665;27706.66602;62.14651489
12.06.2019 07:29:26,500;697.4628906;697.805603;682.4832153;1.146134973;1.062159419;2.435143709;2.465250969;2.446250916;94.48126221;62.09672546;100.0059891;438.2399902;406.0939941;305.5271301;27706.66602;62.17820358
12.06.2019 07:29:41,533;697.4628906;697.805603;682.4832153;1.146134973;1.062159419;2.435379028;2.349449396;2.483660936;94.52832031;62.06370544;99.9916687;438.1199951;406.0939941;305.5271301;27706.66602;62.17820358
12.06.2019 07:29:56,565;697.4615479;697.805603;682.4832153;1.146134973;1.062159419;2.436555386;2.436865091;2.530390263;94.55184937;62.06370544;99.99625397;440.3999939;405.9500122;305.5271301;27706.66602;62.17820358
12.06.2019 07:30:11,602;697.4615479;697.8106079;682.4832153;1.146134973;1.062159419;2.437967062;2.421635628;2.586411715;94.59890747;62.06370544;99.99268341;441.480011;406.1480103;305.5271301;27706.68359;62.17820358
12.06.2019 07:30:26,638;697.4615479;697.8106079;682.4832153;1.146134973;1.059301257;2.439614534;2.369569778;2.602250099;94.62243652;62.06370544;99.99052429;439.9200134;406.0759888;305.6799011;27706.68359;62.19999313
12.06.2019 07:30:41,674;697.454895;697.8106079;682.4832153;1.146134973;1.059301257;2.439614534;2.435804367;2.84176445;94.65382385;62.09672546;100.0074463;439.4400024;406.0759888;304.9396973;27706.68359;62.19999313
12.06.2019 07:30:56,713;697.454895;697.8106079;682.4832153;1.146134973;1.059301257;2.441026449;2.403511286;2.732677221;94.70088196;62.06370544;100.0253754;438.3599854;405.9320068;305.4494629;27706.68359;62.17934799
12.06.2019 07:31:11,755;697.4622192;697.8106079;682.4832153;1.146134973;1.059301257;2.441497087;2.431735039;2.574013233;94.72441101;62.06370544;100.0030975;438.1199951;406.0939941;306.0837708;27706.69922;62.17934799
12.06.2019 07:31:26,795;697.4622192;697.8106079;682.4832153;1.146134973;1.059301257;2.442908764;2.421990395;2.856262207;94.7636261;62.06370544;99.98987579;440.0400085;406.1849976;305.3830261;27706.69922;62.17934799
