Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 07:31:41,830;697.456543;697.8106079;682.4832153;1.146134973;1.059301257;2.444555759;2.410982609;2.6604743;94.80283356;62.03063202;100.0357895;439.4400024;406.1119995;306.1907043;27706.69922;62.17934799
12.06.2019 07:31:56,870;697.4581299;697.8106079;682.4832153;1.146134973;1.059301257;2.445967436;2.420393944;2.656677723;94.86558533;62.09672546;100.0352783;438.8399963;405.7520142;306.3752441;27706.69922;62.19999313
12.06.2019 07:32:11,912;697.4581299;697.8106079;682.4832153;1.146134973;1.059301257;2.445967436;2.447109699;2.698043585;94.87343597;62.06370544;100.0136261;439.2000122;405.8240051;306.2470398;27706.7168;62.19999313
12.06.2019 07:32:26,947;697.4581299;697.8106079;682.4832153;1.146134973;1.059301257;2.44714427;2.396920443;2.744477034;94.92049408;62.09672546;99.95418549;439.7999878;405.9320068;306.2470398;27706.7168;62.19999313
12.06.2019 07:32:41,973;697.4661865;697.8106079;682.4832153;1.146134973;1.059301257;2.449026823;2.432088852;2.956987143;94.94402313;62.06370544;99.97094727;439.7999878;406.0039978;305.8178406;27706.7168;62.19999313
12.06.2019 07:32:57,002;697.4661865;697.8106079;682.4832153;1.146134973;1.059301257;2.4499681;2.349809408;2.855121851;94.99893951;62.06370544;99.95989227;439.7999878;405.8059998;306.2489319;27706.7168;62.19999313
12.06.2019 07:33:12,032;697.4643555;697.8106079;682.4832153;1.146134973;1.059301257;2.451144218;2.411871195;2.873634815;95.03030396;62.09672546;100.0057297;440.7600098;406.0039978;306.2489319;27706.73242;62.19999313
12.06.2019 07:33:27,069;697.4643555;697.8106079;682.4832153;1.147806644;1.059301257;2.451850176;2.478770018;2.72044754;95.06167603;62.12974548;100.0228729;441.480011;406.1300049;306.8971863;27706.73242;62.19999313
12.06.2019 07:33:42,110;697.4643555;697.8150024;682.4832153;1.147806644;1.059301257;2.453026772;2.401909113;2.964463472;95.10089111;62.06370544;99.98822021;438.6000061;406.2030029;306.2827148;27706.73242;62.19999313
12.06.2019 07:33:57,150;697.463501;697.8150024;682.4832153;1.147806644;1.065544128;2.454438686;2.468414545;3.019878626;95.14011383;62.06370544;99.96328735;438.3599854;405.9320068;306.2827148;27706.73242;62.19999313
12.06.2019 07:34:12,175;697.463501;697.8150024;682.4832153;1.147806644;1.065544128;2.455144405;2.407426357;3.047543764;95.2028656;62.06370544;99.97162628;440.1600037;405.8059998;306.2827148;27706.75;62.26755142
12.06.2019 07:34:27,214;697.4695435;697.8150024;682.4832153;1.147806644;1.065544128;2.456556559;2.376019001;3.138774633;95.22639465;62.06370544;99.97201538;440.6400146;405.5180054;306.2827148;27706.75;62.26755142
12.06.2019 07:34:42,256;697.4695435;697.8150024;682.4832153;1.147806644;1.065544128;2.457497597;2.367956161;3.175573826;95.25775909;62.328022;99.95574951;441.6000061;405.6799927;306.2827148;27706.75;62.26755142
12.06.2019 07:34:57,290;697.4608154;697.8150024;682.4919434;1.147806644;1.065544128;2.458909273;2.398524284;3.01137352;95.30483246;62.328022;99.96344757;441.7200012;405.7340088;306.9663391;27706.75;62.26755142
12.06.2019 07:35:12,329;697.4686279;697.8150024;682.4919434;1.147806644;1.065544128;2.459850788;2.448521137;2.959706306;95.33620453;62.328022;99.99187469;441.8399963;405.7879944;307.2423096;27706.76758;62.30068207
12.06.2019 07:35:27,368;697.4686279;697.8150024;682.4827271;1.147806644;1.065544128;2.461733341;2.424649954;3.033346653;95.39111328;62.328022;99.98495483;442.2000122;405.571991;307.2423096;27706.76758;62.25278854
12.06.2019 07:35:42,410;697.4686279;697.8150024;682.4827271;1.147806644;1.065544128;2.462439299;2.467535973;3.060945749;95.42247772;62.328022;99.97914886;440.7600098;406.0220032;307.2423096;27706.76758;62.28449249
12.06.2019 07:35:57,447;697.4611206;697.8150024;682.4827271;1.147806644;1.061229706;2.463850975;2.455395937;3.116040707;95.45386505;62.328022;99.98213959;443.7600098;405.697998;307.2423096;27706.76758;62.28449249
12.06.2019 07:36:12,475;697.4701538;697.8150024;682.4827271;1.147806644;1.061229706;2.464321852;2.348369122;3.134423018;95.48522949;62.328022;99.96643829;439.7999878;405.697998;307.2423096;27706.7832;62.28449249
12.06.2019 07:36:27,508;697.4701538;697.8150024;682.4924316;1.147806644;1.061229706;2.466203928;2.364906311;3.308607101;95.54013062;62.328022;99.96160126;444.1199951;405.8959961;306.9272156;27706.7832;62.29999542
12.06.2019 07:36:42,538;697.4685669;697.8150024;682.4924316;1.147806644;1.061229706;2.466909885;2.467535973;3.056700468;95.5636673;62.29495239;99.96834564;441.6000061;405.6260071;307.8005676;27706.7832;62.29999542
12.06.2019 07:36:57,576;697.4685669;697.8150024;682.4924316;1.147806644;1.061229706;2.469027758;2.430850029;3.460783005;95.61073303;62.328022;99.96795654;440.3999939;405.4639893;306.7364807;27706.7832;62.29999542
12.06.2019 07:37:12,616;697.4666748;697.8184204;682.4813232;1.147806644;1.061229706;2.470204353;2.440930367;3.29735446;95.67347717;62.328022;99.96563721;442.5599976;405.5899963;307.3571472;27706.80078;62.32270432
12.06.2019 07:37:27,658;697.4608765;697.8184204;682.4813232;1.147806644;1.061229706;2.471145391;2.388535023;3.327635527;95.72053528;62.29495239;99.96917725;442.3200073;405.5539856;307.3497925;27706.80078;62.39840698
12.06.2019 07:37:42,690;697.4675903;697.8184204;682.4813232;1.147806644;1.061229706;2.473263025;2.434035301;3.390416384;95.7754364;62.328022;99.98622131;442.2000122;405.7879944;307.3497925;27706.80078;62.39840698
12.06.2019 07:37:57,727;697.4675903;697.8184204;682.4813232;1.147806644;1.061229706;2.476086855;2.468238831;3.473963737;95.85387421;62.29495239;99.99310303;441.9599915;405.7879944;307.3497925;27706.80078;62.39840698
12.06.2019 07:38:12,770;697.4675903;697.8184204;682.4906006;1.147806644;1.061229706;2.477969408;2.460150003;3.368244886;95.92446136;62.26193237;99.97399139;441.7200012;405.571991;307.8557434;27706.81641;62.39840698
12.06.2019 07:38:27,805;697.4644165;697.8184204;682.4906006;1.147806644;1.061229706;2.479851723;2.437041998;3.259044886;95.99505615;62.328022;99.95556641;443.1600037;405.4639893;308.3729248;27706.81641;62.39840698
12.06.2019 07:38:42,840;697.4658813;697.8184204;682.4906006;1.147806644;1.061229706;2.482439756;2.468238831;3.538053989;96.07349396;62.328022;99.94831085;442.4400024;405.6080017;307.7364807;27706.81641;62.39840698
12.06.2019 07:38:57,879;697.4644165;697.8184204;682.4906006;1.147806644;1.061229706;2.484322309;2.465778351;3.600237608;96.14408112;62.328022;99.99636078;443.1600037;405.9859924;307.7149963;27706.81641;62.39840698
12.06.2019 07:39:12,911;697.4718018;697.8184204;682.4906006;1.147806644;1.061229706;2.486675501;2.406892538;3.607591867;96.21468353;62.328022;99.95674133;442.0799866;405.697998;307.9090271;27706.83398;62.39840698
12.06.2019 07:39:27,946;697.4649658;697.8223267;682.4906006;1.147806644;1.061229706;2.488793373;2.524674416;3.394465685;96.30096436;62.29495239;99.93418884;443.2799988;405.5899963;308.7750854;27706.83398;62.39840698
12.06.2019 07:39:42,971;697.4696655;697.8223267;682.4866943;1.147806644;1.061229706;2.491381645;2.346568346;3.566629171;96.3793869;62.29495239;99.9152298;441.7200012;405.6619873;308.4719543;27706.83398;62.39840698
12.06.2019 07:39:58,012;697.473938;697.8223267;682.4866943;1.147806644;1.061229706;2.493969917;2.421103716;3.642285824;96.44213867;63.18701553;99.94648743;445.7999878;405.6080017;308.4719543;27706.83398;62.44564056
12.06.2019 07:40:13,039;697.4679565;697.8223267;682.4866943;1.147806644;1.061229706;2.496087551;2.476665497;3.275246382;96.55194855;63.18701553;99.96868134;444.6000061;405.4460144;309.8243103;27706.84961;62.49865723
12.06.2019 07:40:28,073;697.4679565;697.8223267;682.4866943;1.147806644;1.061229706;2.498440981;2.490328789;3.148570299;96.61470032;63.18701553;99.98888397;448.3200073;405.1570129;310.4413147;27706.84961;62.49865723
12.06.2019 07:40:43,104;697.4729004;697.8223267;682.4866943;1.147806644;1.061229706;2.501029015;2.453986645;3.352577925;96.68528748;63.15399551;99.97123718;447;405.3559875;310.0360107;27706.84961;62.49865723
12.06.2019 07:40:58,148;697.4729004;697.8223267;682.4934692;1.147806644;1.061229706;2.502911568;2.508315086;3.407455206;96.75588989;63.15399551;99.97405243;448.2000122;405.3559875;310.0360107;27706.84961;62.49865723
12.06.2019 07:41:13,184;697.4729004;697.8223267;682.4934692;1.147806644;1.061229706;2.505970955;2.488404036;3.496456385;96.84215546;63.18701553;99.96998596;447.2399902;405.4819946;310.0360107;27706.86719;62.49865723
12.06.2019 07:41:28,222;697.4729004;697.8223267;682.4934692;1.147806644;1.061229706;2.508323669;2.476840973;3.564729452;96.94412231;63.18701553;99.96279907;445.7999878;405.6799927;310.0360107;27706.86719;62.49865723
12.06.2019 07:41:43,253;697.4694214;697.8223267;682.4934692;1.147806644;1.061229706;2.509735346;2.464020252;3.605621099;97.00687408;63.15399551;99.94185638;447.2399902;405.5;310.0360107;27706.86719;62.49865723
12.06.2019 07:41:58,282;697.4694214;697.8223267;682.4934692;1.147806644;1.061229706;2.512794495;2.478419304;3.489600897;97.1009903;63.18701553;99.95934296;446.2799988;405.4819946;310.6840515;27706.86719;62.49865723
12.06.2019 07:42:13,314;697.4694214;697.8223267;682.4934692;1.146154761;1.061229706;2.515382767;2.45574832;3.56441927;97.1794281;63.18701553;99.97021484;445.5599976;405.8779907;310.6840515;27706.88281;62.54974747
12.06.2019 07:42:28,354;697.4729614;697.8223267;682.4934692;1.146154761;1.061229706;2.517736197;2.499068022;3.492490292;97.26570892;63.18701553;99.94513702;445.7999878;405.6260071;311.1277771;27706.88281;62.54974747
12.06.2019 07:42:43,380;697.4776001;697.8255005;682.4934692;1.146154761;1.061229706;2.520324469;2.511277676;3.48493576;97.35982513;63.18701553;99.91809082;446.3999939;405.428009;311.3888245;27706.88281;62.59891129
12.06.2019 07:42:58,415;697.4714966;697.8255005;682.4934692;1.146154761;1.061229706;2.523383141;2.480172396;3.538755178;97.43827057;63.18701553;99.95722961;449.3999939;405.3380127;311.3551025;27706.88281;62.59891129
12.06.2019 07:43:13,457;697.4714966;697.8255005;682.4934692;1.146154761;1.061229706;2.525265694;2.465426922;3.486162901;97.50885773;63.18701553;99.94609833;448.0799866;405.428009;311.6943054;27706.90039;62.65719223
12.06.2019 07:43:28,485;697.4780273;697.8255005;682.4934692;1.146154761;1.061229706;2.527383327;2.495399237;3.659531832;97.57944489;63.18701553;99.94300079;447.1199951;405.6260071;311.3362122;27706.90039;62.69991684
12.06.2019 07:43:43,521;697.4780273;697.8255005;682.4934692;1.146154761;1.061229706;2.530678034;2.5835886;3.753802299;97.69710541;63.18701553;99.94918823;448.4400024;405.571991;311.3362122;27706.90039;62.69991684
12.06.2019 07:43:58,554;697.4725342;697.8255005;682.4934692;1.146154761;1.061229706;2.533266306;2.448697805;3.87899828;97.79122162;63.18701553;99.95159149;449.0400085;405.571991;311.0391541;27706.90039;62.69991684
12.06.2019 07:44:13,589;697.4748535;697.8255005;682.4934692;1.146154761;1.061229706;2.536089897;2.494874954;3.720426798;97.87750244;63.18701553;99.93644714;448.3200073;405.3739929;312.0986633;27706.91602;62.69991684
12.06.2019 07:44:28,623;697.46875;697.8255005;682.4934692;1.146154761;1.061229706;2.539383888;2.484027147;3.863785982;97.99516296;63.18701553;99.93441772;450.1199951;405.3739929;311.9402161;27706.91602;62.69991684
12.06.2019 07:44:43,657;697.46875;697.8255005;682.4934692;1.146154761;1.061229706;2.541972399;2.489279032;3.994850397;98.08144379;63.15399551;99.92419434;447.480011;405.5180054;311.7559509;27706.91602;62.69991684
12.06.2019 07:44:58,683;697.4771118;697.8255005;682.4934692;1.146154761;1.058196187;2.544325829;2.48122406;4.061452866;98.14419556;63.22003555;99.92024231;448.0799866;405.5180054;311.7559509;27706.91602;62.69991684
12.06.2019 07:45:13,723;697.4771118;697.8255005;682.4934692;1.146154761;1.058196187;2.547384262;2.551709414;4.147780418;98.2539978;64.07907867;99.9198761;451.0799866;405.5180054;311.7559509;27706.93359;62.69991684
12.06.2019 07:45:28,748;697.4771118;697.8289795;682.4934692;1.146154761;1.058196187;2.550443649;2.487004042;3.802629471;98.34027863;64.07907867;99.89638519;451.9200134;405.3739929;313.1380005;27706.93359;62.69991684
12.06.2019 07:45:43,786;697.4771118;697.8289795;682.4934692;1.146154761;1.058196187;2.552561283;2.490503788;3.648102522;98.44223785;64.04600525;99.95552063;452.7600098;405.3739929;313.8252869;27706.93359;62.77706909
12.06.2019 07:45:58,818;697.4729004;697.8289795;682.5029297;1.146154761;1.058196187;2.55609107;2.486653805;3.761266947;98.52851868;64.07907867;99.95114899;453.2399902;405.1929932;313.7817078;27706.93359;62.77706909
12.06.2019 07:46:13,857;697.468689;697.8289795;682.5029297;1.146154761;1.058196187;2.558208704;2.50936079;3.867247105;98.59910583;64.11209869;99.94238281;448.3200073;405.2290039;313.308136;27706.94922;62.79999542
12.06.2019 07:46:28,896;697.468689;697.8289795;682.5029297;1.146154761;1.058196187;2.560796976;2.516501427;3.939925432;98.6932373;64.07907867;99.95593262;452.7600098;404.8869934;313.308136;27706.94922;62.79999542
12.06.2019 07:46:43,928;697.4744263;697.8289795;682.5029297;1.146154761;1.058196187;2.564797163;2.48997879;3.830916882;98.81873322;64.07907867;99.96141815;451.3200073;405.302002;314.0186462;27706.94922;62.79999542
12.06.2019 07:46:58,967;697.4678955;697.8289795;682.5029297;1.146154761;1.058196187;2.567385435;2.521545887;4.034443378;98.89716339;64.04600525;99.96329498;452.0400085;405.4639893;313.5968018;27706.94922;62.84231567
12.06.2019 07:47:13,999;697.4796753;697.8289795;682.5029297;1.146154761;1.058196187;2.569503307;2.543579102;3.921703815;98.99913025;64.04600525;99.99341583;453.480011;405.5539856;314.1499329;27706.9668;62.89771652
12.06.2019 07:47:29,036;697.4714355;697.8289795;682.4852295;1.146154761;1.058196187;2.572562218;2.49435091;3.898408175;99.08541107;64.04600525;99.95124817;454.0799866;405.4100037;315.0024414;27706.9668;62.89771652
12.06.2019 07:47:44,077;697.4714355;697.8289795;682.5046997;1.146154761;1.058196187;2.574915171;2.518589258;4.242889404;99.14816284;64.07907867;99.95309448;453.8399963;405.3380127;314.1014404;27706.9668;62.944561
12.06.2019 07:47:59,121;697.4714355;697.8289795;682.5046997;1.146154761;1.058196187;2.578209639;2.519111156;4.208943844;99.25011444;64.07907867;99.96235657;453.8399963;405.2829895;314.1014404;27706.9668;62.944561
12.06.2019 07:48:14,154;697.4738159;697.8289795;682.5046997;1.146154761;1.058196187;2.58103323;2.518415451;4.131182194;99.35208893;64.07907867;99.97584534;452.519989;405.6619873;314.6051636;27706.98242;62.99655533
12.06.2019 07:48:29,193;697.4697266;697.8289795;682.5046997;1.146154761;1.058196187;2.583151102;2.530231714;4.189738274;99.4462204;64.07907867;100.0074844;450.2399902;405.5539856;314.6051636;27706.98242;62.99655533
12.06.2019 07:48:44,228;697.4697266;697.8289795;682.4942627;1.146154761;1.058196187;2.585739136;2.592685699;4.117522717;99.548172;64.07907867;99.97241211;452.8800049;405.1929932;315.0698547;27706.98242;62.99655533
12.06.2019 07:48:59,265;697.4736938;697.8289795;682.4942627;1.143435001;1.058196187;2.588798523;2.499941111;4.374945164;99.62661743;64.07907867;99.96356201;452.6400146;405.5899963;314.5093994;27706.98242;62.99655533
12.06.2019 07:49:14,304;697.4723511;697.8289795;682.4995117;1.143435001;1.058196187;2.591386557;2.525543213;4.279414177;99.70503998;64.04600525;99.98963928;452.8800049;405.7160034;315.0493164;27707;62.99655533
12.06.2019 07:49:29,337;697.4643555;697.8331299;682.4995117;1.143435001;1.058196187;2.594445944;2.54617548;4.363354206;99.8227005;64.04600525;99.95648193;453.3599854;405.5;315.0493164;27707;62.99655533
12.06.2019 07:49:44,380;697.4736328;697.8331299;682.4995117;1.143435001;1.058196187;2.597504616;2.531446457;4.447067261;99.90898132;64.04600525;99.95046997;453.9599915;405.1929932;315.0493164;27707;63.02152634
12.06.2019 07:49:59,417;697.4736328;697.8331299;682.4995117;1.143435001;1.058196187;2.59962225;2.531793356;4.409450054;99.97173309;64.04600525;99.95962524;453.3599854;405.1929932;315.3593445;27707;63.02152634
12.06.2019 07:50:14,459;697.4632568;697.8331299;682.4995117;1.143435001;1.058196187;2.604330301;2.555510759;4.137430191;99.97956848;65.20239258;99.96282959;456.2399902;404.9410095;316.6614685;27707.01758;63.08362198
12.06.2019 07:50:29,498;697.4632568;697.8331299;682.4995117;1.143435001;1.058196187;2.603245258;2.578948021;4.107779026;99.9874115;65.20239258;99.95104218;456.8399963;405.1029968;316.6614685;27707.01758;63.08362198
12.06.2019 07:50:44,524;697.4677734;697.8331299;682.5108643;1.143435001;1.058196187;2.60367012;2.597999573;4.025639057;99.97956848;65.20239258;99.97264099;456.7200012;404.7609863;316.9663391;27707.01758;63.11999512
12.06.2019 07:50:59,560;697.47052;697.8331299;682.5108643;1.143435001;1.058196187;2.603245258;2.580495358;3.915686607;99.97956848;65.20239258;99.95985413;454.9200134;404.8510132;316.9663391;27707.0332;63.19667053
12.06.2019 07:51:14,587;697.468689;697.8331299;682.5055542;1.143435001;1.058196187;2.624815464;2.519459009;4.120117188;99.9874115;66.25965881;99.93860626;456.480011;405.0849915;318.2121582;27707.0332;63.19667053
12.06.2019 07:51:29,624;697.468689;697.8331299;682.5055542;1.143435001;1.051518798;2.599470139;2.538209677;3.42805624;99.97956848;64.9380722;99.99375153;455.2799988;404.9049988;318.2121582;27707.0332;63.19667053
12.06.2019 07:51:44,665;697.468689;697.8331299;682.5055542;1.143435001;1.051518798;2.617782354;2.580495358;4.243563175;99.97956848;65.929245;99.97994995;458.3999939;404.8330078;317.1881714;27707.0332;63.19667053
12.06.2019 07:51:59,704;697.4696045;697.8331299;682.5055542;1.143435001;1.051518798;2.618442774;2.605190277;4.104834557;99.9874115;65.8962326;99.98182678;456.7200012;405.0669861;317.6989441;27707.05078;63.28617096
12.06.2019 07:52:14,739;697.4696045;697.8331299;682.5055542;1.143435001;1.051518798;2.618442774;2.582729578;4.266320705;99.99526215;65.929245;99.96471405;457.3200073;405.0669861;317.1722412;27707.05078;63.28617096
12.06.2019 07:52:29,775;697.4696045;697.8331299;682.5055542;1.143435001;1.051518798;2.635578156;2.522414923;4.361299515;99.9874115;66.78823853;99.98112488;460.3200073;404.7609863;318.5545959;27707.05078;63.28617096
12.06.2019 07:52:44,823;697.465271;697.8331299;682.5055542;1.143435001;1.051518798;2.634491205;2.614079714;4.455828667;99.97956848;66.78823853;99.95310211;459.7200012;404.5270081;318.1492615;27707.05078;63.29999542
12.06.2019 07:52:59,856;697.465271;697.8331299;682.5067749;1.143435001;1.051518798;2.636473656;2.6065588;4.413926125;99.9874115;66.78823853;99.96560669;459.7200012;404.5090027;318.4606934;27707.06641;63.29999542
12.06.2019 07:53:14,888;697.454834;697.8331299;682.5067749;1.143435001;1.051518798;2.635813236;2.563622475;4.212773323;99.97956848;66.78823853;99.97000885;458.2799988;404.5090027;319.0623474;27707.06641;63.37282562
12.06.2019 07:53:29,931;697.4677124;697.8331299;682.5067749;1.143435001;1.051518798;2.635813236;2.565346718;4.337249756;99.9874115;66.82131195;99.9651947;462;404.4179993;318.6541443;27707.06641;63.37282562
12.06.2019 07:53:44,966;697.4642944;697.8331299;682.5067749;1.143435001;1.051518798;2.635813236;2.643377304;4.570408344;99.97956848;66.85433197;99.97432709;458.3999939;404.598999;317.7440491;27707.06641;63.49649429
12.06.2019 07:54:00,002;697.4642944;697.8331299;682.5107422;1.143435001;1.051518798;2.635386944;2.574991703;4.238546848;99.97956848;66.8874054;99.95677185;459.2399902;404.7250061;318.7943726;27707.08398;63.49649429
12.06.2019 07:54:15,038;697.4642944;697.8331299;682.5107422;1.143435001;1.051518798;2.657618999;2.571721315;4.348086357;99.9874115;67.91160583;99.94248199;461.1600037;404.4549866;320.3818054;27707.08398;63.49649429
12.06.2019 07:54:30,077;697.4578247;697.8331299;682.5107422;1.140110373;1.051518798;2.652992964;2.639808893;4.367757797;99.97956848;67.61421204;99.96451569;460.0799866;404.3999939;319.9129944;27707.08398;63.49649429
12.06.2019 07:54:45,108;697.4578247;697.8331299;682.5107422;1.140110373;1.051518798;2.652567863;2.632324457;4.35647583;99.9874115;67.61421204;99.93805695;461.7600098;404.2380066;319.9129944;27707.08398;63.49649429
12.06.2019 07:55:00,135;697.4572754;697.8331299;682.5107422;1.140110373;1.051518798;2.652567863;2.600054979;4.391239166;99.97956848;67.61421204;99.96108246;460.3200073;404.5629883;319.798584;27707.09961;63.58449173
12.06.2019 07:55:15,174;697.4685669;697.8331299;682.5107422;1.140110373;1.051518798;2.651671171;2.633856058;4.297924519;99.9874115;67.64728546;99.93926239;461.3999939;404.1300049;319.798584;27707.09961;63.58449173
12.06.2019 07:55:30,222;697.4633789;697.8331299;682.5107422;1.140110373;1.051518798;2.652567863;2.585306168;4.286946297;99.97956848;67.58119202;99.95728302;461.2799988;404.3999939;319.9130249;27707.09961;63.62543869
12.06.2019 07:55:45,263;697.456665;697.8331299;682.5107422;1.140110373;1.051518798;2.674373627;2.634536982;4.354176998;99.9874115;68.73757172;99.95192719;463.3200073;404.4370117;321.5905457;27707.09961;63.69315338
12.06.2019 07:56:00,310;697.4631348;697.8331299;682.5107422;1.140110373;1.051518798;2.673903227;2.597656965;4.489259243;99.99526215;68.73757172;99.95285797;461.0400085;404.598999;321.1026917;27707.11719;63.69315338
12.06.2019 07:56:15,353;697.4631348;697.8331299;682.5107422;1.140110373;1.051518798;2.664887667;2.633345604;4.563969135;99.97956848;68.24195862;99.96160126;460.4400024;404.67099;320.036377;27707.11719;63.69315338
12.06.2019 07:56:30,389;697.4553223;697.8331299;682.5107422;1.140110373;1.051518798;2.665122986;2.636578083;4.709573746;99.9874115;68.27503204;99.94572449;461.8800049;404.598999;319.6130981;27707.11719;63.69315338
12.06.2019 07:56:45,436;697.4501953;697.8331299;682.5107422;1.140110373;1.051518798;2.685606956;2.568793297;5.085262299;99.9874115;69.43135834;99.96092987;463.3200073;404.4179993;320.1371155;27707.11719;63.69315338
12.06.2019 07:57:00,476;697.4567871;697.8331299;682.5107422;1.140110373;1.051518798;2.68758893;2.662030697;4.792644501;99.97956848;69.39833832;99.97534943;462.7200012;404.6170044;321.2792664;27707.13281;63.69315338
12.06.2019 07:57:15,514;697.4567871;697.8331299;682.5107422;1.140110373;1.051518798;2.677442551;2.658135653;4.568049431;99.9874115;68.90277863;100.0009613;463.7999878;404.6170044;321.1483765;27707.13281;63.7672348
12.06.2019 07:57:30,547;697.453125;697.8331299;682.5107422;1.140110373;1.051518798;2.676120758;2.626874685;4.681453705;99.9874115;68.8697052;99.98693085;462.8399963;404.3640137;320.6584778;27707.13281;63.79998779
12.06.2019 07:57:45,584;697.4603882;697.8331299;682.5184937;1.140110373;1.051518798;2.677016258;2.618518829;4.516824245;99.9874115;68.8697052;99.99653625;462.6000061;404.5629883;321.2811584;27707.13281;63.79998779
12.06.2019 07:58:00,624;697.4584351;697.8331299;682.5184937;1.140110373;1.051518798;2.700144053;2.606729984;4.828038692;99.97956848;70.02609253;99.98669434;467.519989;404.598999;322.240387;27707.15039;63.79998779
12.06.2019 07:58:15,664;697.4550171;697.8331299;682.5184937;1.140110373;1.051518798;2.695518017;2.590112686;4.881915569;99.9874115;69.79479218;100.0288696;465.480011;404.4909973;321.664032;27707.15039;63.79998779
12.06.2019 07:58:30,702;697.4517822;697.8331299;682.5184937;1.140110373;1.051518798;2.696604729;2.645075798;4.776137352;99.97956848;69.8278656;100.03759;467.0400085;404.5809937;321.9959106;27707.15039;63.86825943
12.06.2019 07:58:45,731;697.458374;697.8331299;682.5184937;1.140110373;1.051518798;2.695518017;2.662369251;4.627220631;99.9874115;69.8278656;100.0413208;465;404.4370117;322.5117798;27707.15039;63.89994812
12.06.2019 07:59:00,779;697.4509277;697.8331299;682.5184937;1.140110373;1.051518798;2.694857597;2.719117165;4.600302696;99.97956848;69.79479218;100.0360336;465.480011;404.7250061;322.3513794;27707.16602;63.89994812
12.06.2019 07:59:15,812;697.4509277;697.8331299;682.5184937;1.140110373;1.051518798;2.695518017;2.712412119;4.786845684;99.97956848;69.79479218;100.0348282;465.1199951;404.4179993;321.8647156;27707.16602;63.96047974
12.06.2019 07:59:30,852;697.456665;697.8331299;682.5184937;1.140110373;1.051518798;2.715767622;2.653559923;5.114202023;99.97956848;70.81903839;100.0261536;463.2000122;404.9590149;322.4048157;27707.16602;63.99995804
12.06.2019 07:59:45,880;697.4476318;697.8372803;682.5184937;1.140110373;1.051518798;2.716002941;2.614592075;4.796461582;99.9874115;70.81903839;100.0320969;469.0799866;404.5090027;323.4845581;27707.16602;63.99995804
12.06.2019 08:00:00,924;697.4525146;697.8372803;682.5184937;1.140110373;1.051518798;2.715106249;2.607414246;4.64918375;99.97956848;70.81903839;100.0251083;465.480011;404.5090027;323.9598389;27707.18359;63.99995804
12.06.2019 08:00:15,965;697.4525146;697.8372803;682.5184937;1.138314366;1.051518798;2.716002941;2.608952999;4.564016342;99.9874115;70.78596497;100.0372772;467.2799988;404.2739868;324.2618408;27707.18359;63.99995804
12.06.2019 08:00:31,006;697.4525146;697.8372803;682.5184937;1.138314366;1.051518798;2.716002941;2.681969166;4.650920868;99.9874115;70.81903839;100.0264893;463.9200134;404.2200012;323.9712219;27707.18359;64.09560394
12.06.2019 08:00:46,037;697.4525146;697.8372803;682.5184937;1.138314366;1.051518798;2.716428041;2.616128922;4.791588783;99.9874115;70.81903839;100.0401764;467.0400085;404.0039978;323.500824;27707.18359;64.09560394
12.06.2019 08:01:01,071;697.4525146;697.8372803;682.5184937;1.138314366;1.051518798;2.716238499;2.634366751;4.796719074;99.9874115;70.81903839;100.0111847;467.2799988;404.0939941;323.500824;27707.19922;64.19313049
12.06.2019 08:01:16,119;697.4593506;697.8372803;682.5184937;1.138314366;1.051518798;2.716238499;2.678932667;4.628408909;99.9874115;70.85205841;100.0683746;469.5599976;403.697998;324.0636902;27707.19922;64.19313049
12.06.2019 08:01:31,159;697.4593506;697.8372803;682.5184937;1.138314366;1.051518798;2.736486912;2.715765476;4.871092796;99.9874115;71.87625885;99.94683075;469.6799927;403.5169983;324.721283;27707.19922;64.19313049
12.06.2019 08:01:46,188;697.4503784;697.8372803;682.5184937;1.138314366;1.051518798;2.736251831;2.690732718;4.866048813;99.97956848;71.87625885;100.0157013;471.6000061;403.2109985;324.721283;27707.19922;64.19313049
12.06.2019 08:02:01,230;697.4503784;697.8361816;682.5184937;1.138314366;1.051518798;2.736486912;2.69595027;4.844269276;99.9874115;71.84323883;100.0224228;472.4400024;402.8150024;324.721283;27707.2168;64.27206421
12.06.2019 08:02:16,266;697.4503784;697.8361816;682.5184937;1.138314366;1.051518798;2.736486912;2.699481964;4.962949753;99.97956848;71.84323883;100.0838776;467.7600098;403.1929932;324.3226929;27707.2168;64.29998779
12.06.2019 08:02:31,309;697.4440308;697.8361816;682.5184937;1.138314366;1.051518798;2.737147331;2.636918545;4.707344055;99.9874115;71.84323883;100.0496826;468;404.8869934;325.2288208;27707.2168;64.29998779
12.06.2019 08:02:46,347;697.4509277;697.8361816;682.5184937;1.138314366;1.044457078;2.735825539;2.615958214;4.670537472;99.97956848;71.84323883;100.0411682;468.6000061;405.4100037;325.2568359;27707.2168;64.29998779
12.06.2019 08:03:01,380;697.4509277;697.8361816;682.5184937;1.138314366;1.044457078;2.735825539;2.701498985;4.825829983;99.9874115;71.84323883;100.0408554;467.0400085;405.8420105;324.7354126;27707.23242;64.39476776
12.06.2019 08:03:16,423;697.4434814;697.8361816;682.5184937;1.138314366;1.044457078;2.759613514;2.717106342;5.161846161;99.97956848;72.99956512;100.0280838;469.5599976;405.5899963;325.3106995;27707.23242;64.39476776
12.06.2019 08:03:31,466;697.4405518;697.8361816;682.5184937;1.138314366;1.044457078;2.733608007;2.771471739;4.229166508;99.9874115;71.71105194;100.0339737;467.519989;405.9320068;326.2963562;27707.23242;64.4019928
12.06.2019 08:03:46,507;697.4487305;697.8361816;682.5184937;1.138314366;1.044457078;2.752109766;2.693594456;4.61476469;99.9874115;72.66921234;100.0489578;467.0400085;405.9679871;326.3683777;27707.23242;64.46755981
12.06.2019 08:04:01,544;697.4487305;697.8361816;682.5265503;1.134788156;1.044457078;2.752109766;2.713585854;4.831920624;99.97956848;72.63613892;100.0431671;468;405.6440125;325.6066284;27707.25;64.46755981
12.06.2019 08:04:16,579;697.4428711;697.8361816;682.5265503;1.134788156;1.044457078;2.752771139;2.705195189;4.652267456;99.9874115;72.66921234;100.058342;468.8399963;405.8059998;326.2589722;27707.25;64.49998474
12.06.2019 08:04:31,617;697.4428711;697.8361816;682.5265503;1.134788156;1.044457078;2.752345085;2.730162621;4.643193245;99.97956848;72.66921234;100.0340195;469.2000122;405.5360107;326.2589722;27707.25;64.49998474
12.06.2019 08:04:46,652;697.4428711;697.8361816;682.5265503;1.134788156;1.044457078;2.776794434;2.664400101;4.814759731;99.9874115;73.85861206;100.046608;473.8800049;405.4460144;327.4233704;27707.25;64.49998474
12.06.2019 08:05:01,681;697.4428711;697.8361816;682.5265503;1.134788156;1.044457078;2.770847797;2.682137966;4.880648613;99.97956848;73.56127167;100.0565948;470.7600098;405.769989;326.778717;27707.26758;64.49998474
12.06.2019 08:05:16,721;697.4492798;697.8361816;682.5265503;1.134788156;1.044457078;2.769950867;2.731499672;4.861810684;99.9874115;73.52819824;100.0414734;470.3999939;405.8420105;326.778717;27707.26758;64.56984711
12.06.2019 08:05:31,756;697.4395142;697.8337402;682.5265503;1.134788156;1.044457078;2.769290447;2.716100693;4.814997196;99.9874115;73.52819824;100.053627;471.7200012;405.7520142;326.8899841;27707.26758;64.56984711
12.06.2019 08:05:46,792;697.4364014;697.8337402;682.5195923;1.134788156;1.044457078;2.769525766;2.720792055;4.819953918;99.9874115;73.49517822;100.0756836;471.7200012;405.3559875;326.8899841;27707.26758;64.59999084
12.06.2019 08:06:01,820;697.4364014;697.8337402;682.5195923;1.134788156;1.044457078;2.770186186;2.699313879;4.786323547;99.9874115;73.52819824;100.0460968;471.3599854;405.2470093;327.033844;27707.2832;64.68026733
12.06.2019 08:06:16,858;697.4421997;697.8337402;682.5195923;1.134788156;1.044457078;2.789774418;2.704019547;5.199631691;99.97956848;74.51937866;100.0776672;474.9599915;405.2470093;327.033844;27707.2832;64.68026733
12.06.2019 08:06:31,886;697.4331665;697.8337402;682.5282593;1.134788156;1.044457078;2.790009737;2.731499672;4.714642525;99.9874115;74.51937866;100.0554962;472.4400024;405.5539856;328.6965942;27707.2832;64.69998932
12.06.2019 08:06:46,930;697.4321899;697.8337402;682.5282593;1.134788156;1.044457078;2.779201746;2.720792055;4.839369774;99.97956848;73.99074554;100.0659561;470.3999939;405.7160034;327.5271606;27707.2832;64.69998932
12.06.2019 08:07:01,971;697.4321899;697.8337402;682.5282593;1.134788156;1.044457078;2.779437065;2.688543081;4.727525234;99.9874115;73.99074554;100.0419464;471.2399902;405.5180054;327.5271606;27707.30078;64.69998932
12.06.2019 08:07:17,009;697.4393921;697.8337402;682.5282593;1.134788156;1.044457078;2.778541565;2.735843897;4.903030872;99.97956848;73.95772552;100.0473633;473.0400085;405.9320068;326.8701477;27707.30078;64.78673553
12.06.2019 08:07:32,046;697.4393921;697.8337402;682.5282593;1.134788156;1.044457078;2.779012442;2.715262651;4.714413166;99.9874115;73.95772552;100.028183;468.2399902;405.8420105;327.5247803;27707.30078;64.78673553
12.06.2019 08:07:47,073;697.4296265;697.8337402;682.5282593;1.134788156;1.044457078;2.778541565;2.724307775;4.906162262;99.9874115;73.95772552;100.0263596;473.7600098;405.6619873;326.8595581;27707.30078;64.78673553
12.06.2019 08:08:02,113;697.4343872;697.8337402;682.5282593;1.134788156;1.044457078;2.797043085;2.68904829;5.041932106;99.9874115;74.84978485;100.0122375;471.3599854;405.6799927;327.6999512;27707.31641;64.79998779
12.06.2019 08:08:17,638;697.425293;697.8337402;682.5282593;1.134788156;1.044457078;2.795956612;2.69595027;4.863505363;99.9874115;74.81671906;100.0271454;473.1600037;405.3559875;328.2296753;27707.31641;64.79998779
12.06.2019 08:08:32,676;697.432251;697.8337402;682.5282593;1.134788156;1.044457078;2.797278404;2.716771126;4.890788078;99.97956848;74.81671906;100.0162277;473.6400146;405.6799927;328.2296753;27707.31641;64.88365936
12.06.2019 08:08:47,710;697.432251;697.8337402;682.5282593;1.134788156;1.044457078;2.796382666;2.797631979;4.600088596;99.97956848;74.81671906;100.0012512;475.0799866;405.6440125;329.1238708;27707.31641;64.88365936
12.06.2019 08:09:02,746;697.432251;697.8337402;682.5282593;1.134788156;1.044457078;2.795956612;2.7137537;4.791490555;99.9874115;74.81671906;100.0141373;473.7600098;406.1480103;328.4741516;27707.33398;64.88365936
12.06.2019 08:09:17,778;697.432251;697.8337402;682.5282593;1.134788156;1.044457078;2.795486212;2.772799253;5.105334759;99.9874115;74.81671906;100.0129242;471.480011;405.9679871;327.3757935;27707.33398;64.93580627
12.06.2019 08:09:32,818;697.437561;697.8337402;682.5282593;1.132391572;1.044457078;2.795296192;2.756016493;4.966046333;99.97173309;74.81671906;99.9818573;469.9200134;405.9679871;328.071228;27707.33398;64.99861908
12.06.2019 08:09:47,860;697.4251709;697.8337402;682.5282593;1.132391572;1.044457078;2.817101955;2.681632042;5.017053127;99.9874115;75.80789185;99.97216797;473.8800049;405.6260071;329.3084106;27707.33398;64.99861908
12.06.2019 08:10:02,902;697.4369507;697.8337402;682.5282593;1.132391572;1.044457078;2.818423748;2.815774202;5.04389143;99.97956848;75.87398529;99.98075867;475.4400024;406.1300049;329.3084106;27707.34961;64.99861908
12.06.2019 08:10:17,938;697.4298096;697.8337402;682.5282593;1.132391572;1.044457078;2.807615757;2.707713604;5.027031422;99.9874115;75.41144562;99.96357727;475.4400024;405.9679871;328.6317444;27707.34961;64.99861908
12.06.2019 08:10:32,977;697.4298096;697.8337402;682.5282593;1.132391572;1.044457078;2.807851076;2.755683661;4.98127079;99.97956848;75.41144562;99.96694183;473.3999939;406.0759888;328.7875366;27707.34961;64.99861908
12.06.2019 08:10:48,017;697.4298096;697.8337402;682.5282593;1.132391572;1.044457078;2.806954384;2.731165648;4.906460762;99.9874115;75.41144562;99.96595001;473.0400085;405.769989;328.7875366;27707.34961;65.09648132
12.06.2019 08:11:03,063;697.4298096;697.8337402;682.5282593;1.132391572;1.044457078;2.825457096;2.729660988;5.484956264;99.9874115;76.30350494;99.98394775;477;405.7340088;328.0956421;27707.36719;65.09648132
12.06.2019 08:11:18,094;697.4298096;697.8337402;682.5282593;1.132391572;1.044457078;2.825692415;2.755350828;4.911396027;99.97956848;76.30350494;99.95879364;475.3200073;405.6440125;330.0708618;27707.36719;65.09648132
12.06.2019 08:11:33,131;697.4249268;697.8337402;682.5354004;1.132391572;1.044457078;2.825030804;2.741019249;4.796322346;99.9874115;76.27043152;99.95767212;477.2399902;405.5539856;330.4181519;27707.36719;65.19739532
12.06.2019 08:11:48,176;697.4249268;697.8337402;682.5354004;1.132391572;1.044457078;2.825030804;2.770475864;4.97602129;99.97956848;76.30350494;99.97279358;474.9599915;405.5539856;329.8338623;27707.36719;65.19739532
12.06.2019 08:12:03,211;697.4249268;697.8337402;682.5344849;1.132391572;1.044457078;2.824795485;2.65728879;4.962660313;99.9874115;76.27043152;99.98821259;475.0799866;405.428009;329.8338623;27707.38281;65.19739532
12.06.2019 08:12:18,248;697.4249268;697.8337402;682.5344849;1.132391572;1.044457078;2.824370384;2.729660988;4.936337948;99.97956848;76.30350494;99.95783234;474.3599854;405.1749878;329.8943481;27707.38281;65.19739532
12.06.2019 08:12:33,275;697.4249268;697.8337402;682.5344849;1.132391572;1.042405605;2.825457096;2.741352797;4.91040659;99.97956848;76.30350494;99.97485352;476.6400146;405.1749878;329.8943481;27707.38281;65.19739532
12.06.2019 08:12:48,320;697.4314575;697.8337402;682.5344849;1.132391572;1.042405605;2.825692415;2.726817608;4.95127821;99.9874115;76.30350494;99.98968506;478.4400024;405.0310059;329.7710876;27707.38281;65.27975464
12.06.2019 08:13:03,356;697.4223022;697.8337402;682.5344849;1.132391572;1.042405605;2.824795485;2.760674238;4.933132648;99.9874115;76.30350494;99.97216797;477.480011;405.1570129;329.7710876;27707.40039;65.27975464
12.06.2019 08:13:18,386;697.4223022;697.8337402;682.5344849;1.132391572;1.042405605;2.846601486;2.78787756;4.913712978;99.9874115;77.3607254;99.94948578;476.2799988;405.3919983;331.3357239;27707.40039;65.29998779
12.06.2019 08:13:33,428;697.4267578;697.8337402;682.5344849;1.132391572;1.042405605;2.825030804;2.757347584;4.410092354;99.9874115;77.03036499;99.96272278;472.5599976;405.5539856;331.5723877;27707.40039;65.29998779
12.06.2019 08:13:48,465;697.4205933;697.8337402;682.5344849;1.132391572;1.042405605;2.840889931;2.763998747;5.026279926;99.97173309;77.09640503;99.9673233;477.2399902;405.6080017;330.5592957;27707.40039;65.29998779
12.06.2019 08:14:03,501;697.4205933;697.8330688;682.5344849;1.132391572;1.042405605;2.84155035;2.761671782;5.144083977;99.9874115;77.09640503;100.0109863;475.7999878;405.0669861;330.184967;27707.41602;65.29998779
12.06.2019 08:14:18,537;697.4205933;697.8330688;682.5344849;1.129880071;1.042405605;2.841315031;2.800604582;5.034501076;99.9874115;77.06338501;99.98892975;473.8800049;405.8420105;330.5602722;27707.41602;65.29998779
12.06.2019 08:14:33,581;697.4205933;697.8330688;682.5344849;1.129880071;1.042405605;2.841976643;2.771305561;5.260482311;99.9874115;77.06338501;100.013649;475.6799927;405.8599854;329.6612549;27707.41602;65.39207458
12.06.2019 08:14:48,613;697.4243774;697.8330688;682.5344849;1.129880071;1.042405605;2.862034321;2.796806097;5.473111153;99.9874115;78.08758545;99.99771118;477.3599854;406.0039978;330.2921753;27707.41602;65.39207458
12.06.2019 08:15:03,652;697.4163818;697.8330688;682.5374146;1.129880071;1.042405605;2.86293149;2.781420231;5.362628937;99.97956848;78.15367889;99.9992218;478.5599976;405.8059998;330.7325439;27707.43359;65.47901917
12.06.2019 08:15:18,683;697.4163818;697.8330688;682.5374146;1.129880071;1.042405605;2.85915637;2.779929161;5.187941551;99.9874115;78.05456543;99.9914856;476.7600098;406.0220032;331.0777588;27707.43359;65.47901917
12.06.2019 08:15:33,721;697.4163818;697.8330688;682.5374146;1.129880071;1.042405605;2.861799002;2.781917334;5.423357487;99.97956848;78.05456543;99.99718475;480.7200012;405.697998;330.3423462;27707.43359;65.47901917
12.06.2019 08:15:48,761;697.4163818;697.8330688;682.5374146;1.129880071;1.036082745;2.860478163;2.809678078;5.287852287;99.9874115;78.021492;100.0046921;478.5599976;405.697998;330.8239136;27707.43359;65.47901917
12.06.2019 08:16:03,797;697.4180908;697.8330688;682.5374146;1.129880071;1.036082745;2.85981679;2.811985493;5.104911804;99.97956848;78.05456543;99.96641541;479.7600098;405.697998;331.4077454;27707.44922;65.49998474
12.06.2019 08:16:18,824;697.4180908;697.8330688;682.5498657;1.129880071;1.036082745;2.860052109;2.775784969;5.117953777;99.9874115;78.05456543;99.97275543;477.7200012;405.6619873;331.4077454;27707.44922;65.49998474
12.06.2019 08:16:33,862;697.4180908;697.8330688;682.5498657;1.129880071;1.036082745;2.861373901;2.79201293;4.95265913;99.9874115;78.05456543;99.96995544;477.9599915;405.5539856;331.7645874;27707.44922;65.59317017
12.06.2019 08:16:48,901;697.4173584;697.8330688;682.5498657;1.129880071;1.036082745;2.860478163;2.759177446;5.029429436;99.97956848;78.05456543;99.97058868;479.1600037;405.7160034;331.4402771;27707.44922;65.59317017
12.06.2019 08:17:03,934;697.4173584;697.8330688;682.5394897;1.129880071;1.036082745;2.883415222;2.860552788;5.485489368;99.9874115;79.1778717;99.96368408;476.2799988;405.9140015;331.4402771;27707.4668;65.59317017
12.06.2019 08:17:18,967;697.4223022;697.8330688;682.5394897;1.129880071;1.036082745;2.873693466;2.803575754;5.157086849;99.97956848;78.74835205;99.96038818;478.2000122;405.8059998;331.8929749;27707.4668;65.60670471
12.06.2019 08:17:33,999;697.4111938;697.8330688;682.5460205;1.129880071;1.036082745;2.874353886;2.77445817;5.130209923;99.9874115;78.74835205;99.95908356;480.6000061;406.0039978;332.0298767;27707.4668;65.60670471
12.06.2019 08:17:49,023;697.4111938;697.8330688;682.5460205;1.129880071;1.036082745;2.875486374;2.759676456;5.472782612;99.9874115;78.74835205;99.97394562;479.2799988;406.1849976;330.8218079;27707.4668;65.66029358
12.06.2019 08:18:04,057;697.4118652;697.8330688;682.5460205;1.129880071;1.036082745;2.874589443;2.783076763;5.308495998;99.97173309;78.74835205;100.0226669;478.3200073;406.2210083;331.4318237;27707.48242;65.69994354
12.06.2019 08:18:19,097;697.4118652;697.8330688;682.5460205;1.129880071;1.036082745;2.898141861;2.822521448;5.762461662;99.9874115;79.93775177;100.0088501;478.3200073;406.0400085;331.4318237;27707.48242;65.69994354
12.06.2019 08:18:34,135;697.4118652;697.8330688;682.5462646;1.129880071;1.036082745;2.89705658;2.797136545;5.937935352;99.97956848;79.90473175;100.0086975;474.8399963;406.2749939;330.7531128;27707.48242;65.69994354
12.06.2019 08:18:49,172;697.4118652;697.8330688;682.5462646;1.129880071;1.036082745;2.896394968;2.77976346;5.687599182;99.9874115;79.87171173;100.03022;476.8800049;406.2030029;331.5754089;27707.48242;65.69994354
12.06.2019 08:19:04,214;697.4118652;697.8330688;682.5462646;1.127346277;1.036082745;2.896159649;2.818737268;5.753054142;99.9874115;79.83863831;99.98086548;479.2799988;406.2929993;331.3334961;27707.5;65.69994354
12.06.2019 08:19:19,253;697.4118042;697.8330688;682.5529785;1.127346277;1.036082745;2.88889122;2.809678078;5.505043507;99.97956848;79.4752121;99.9657135;477.480011;405.8959961;331.3334961;27707.5;65.78387451
12.06.2019 08:19:34,280;697.4014893;697.8330688;682.5529785;1.127346277;1.036082745;2.889787912;2.793666124;5.668498039;99.9874115;79.4752121;99.96642303;476.2799988;406.2030029;330.8135071;27707.5;65.78387451
12.06.2019 08:19:49,315;697.4100952;697.8330688;682.5529785;1.127346277;1.036082745;2.89002347;2.851559401;5.673012733;99.97956848;79.4752121;99.95195007;476.519989;406.4370117;330.8135071;27707.5;65.78387451
12.06.2019 08:20:04,350;697.4047852;697.8330688;682.5529785;1.127346277;1.036082745;2.889126539;2.821369886;5.710853577;99.9874115;79.4752121;99.96974945;479.1600037;406.3110046;330.6235046;27707.51758;65.79998779
12.06.2019 08:20:19,384;697.4177246;697.8330688;682.5529785;1.127346277;1.036082745;2.89002347;2.818901777;5.564754486;99.97956848;79.50828552;99.96353149;477.2399902;406.1300049;331.1870117;27707.51758;65.79998779
12.06.2019 08:20:34,415;697.4054565;697.8330688;682.5529785;1.127346277;1.036082745;2.889126539;2.854340553;5.547510624;99.9874115;79.4752121;99.94577026;473.3999939;406.4909973;331.1870117;27707.51758;65.79998779
12.06.2019 08:20:49,457;697.4038086;697.8330688;682.5529785;1.127346277;1.036082745;2.88889122;2.769479752;5.54299736;99.9874115;79.4752121;99.95345306;476.6400146;406.4190063;331.1870117;27707.51758;65.79998779
12.06.2019 08:21:04,484;697.4096069;697.8330688;682.5529785;1.127346277;1.036082745;2.888230801;2.814126968;5.360702515;99.9874115;79.4752121;99.96605682;476.519989;406.4190063;331.7718506;27707.5332;65.79998779
12.06.2019 08:21:19,525;697.4096069;697.8330688;682.5529785;1.127346277;1.036082745;2.88889122;2.778437376;5.556267262;99.97956848;79.4752121;99.98157501;478.5599976;406.3110046;331.1412048;27707.5332;65.79998779
12.06.2019 08:21:34,568;697.4096069;697.8330688;682.5529785;1.127346277;1.036082745;2.889552593;2.751854658;5.568982124;99.9874115;79.44219208;99.96080017;475.7999878;406.6170044;331.1412048;27707.5332;65.79998779
12.06.2019 08:21:49,617;697.4150391;697.8330688;682.5529785;1.127346277;1.036082745;2.88846612;2.866268396;5.460531712;99.9874115;79.50828552;99.99160767;476.519989;406.7430115;331.4432068;27707.5332;65.79998779
12.06.2019 08:22:04,651;697.4061279;697.8330688;682.5529785;1.127346277;1.036082745;2.889787912;2.755184412;5.485978127;99.97956848;79.54130554;100.0105209;475.2000122;406.598999;331.4432068;27707.55078;65.89235687
12.06.2019 08:22:19,680;697.4109497;697.8330688;682.5529785;1.127346277;1.036082745;2.889787912;2.803575754;5.485978127;99.9874115;79.50828552;99.96779633;475.9200134;406.8150024;331.4432068;27707.55078;65.89235687
12.06.2019 08:22:34,716;697.4109497;697.8330688;682.5529785;1.127346277;1.036082745;2.889552593;2.832709551;5.477751732;99.9874115;79.44219208;99.96839905;476.519989;406.3469849;331.4559021;27707.55078;65.89235687
12.06.2019 08:22:49,753;697.4109497;697.8330688;682.5529785;1.127346277;1.041646957;2.889126539;2.781254768;5.361185074;99.9874115;79.4752121;99.98490143;476.0400085;406.3469849;331.8297424;27707.55078;65.90342712
12.06.2019 08:23:04,786;697.4091187;697.8330688;682.5529785;1.127346277;1.041646957;2.88889122;2.765161753;5.671083927;99.9874115;79.50828552;100.0184326;476.519989;406.1849976;330.8764343;27707.56641;65.90342712
12.06.2019 08:23:19,821;697.4055176;697.8330688;682.5529785;1.127346277;1.041646957;2.889126539;2.778271675;5.351289272;99.9874115;79.4752121;100.023941;477.9599915;406.4370117;331.8638611;27707.56641;65.99718475
12.06.2019 08:23:34,861;697.3989258;697.8361816;682.5597534;1.127346277;1.041646957;2.889552593;2.848449469;5.729771614;99.9874115;79.54130554;100.0648346;476.519989;406.3110046;330.5864563;27707.56641;65.97832489
12.06.2019 08:23:49,901;697.3989258;697.8361816;682.5597534;1.127346277;1.041646957;2.890448332;2.804235935;5.546530724;99.9874115;79.50828552;100.0477142;478.3200073;406.0400085;331.1465759;27707.56641;65.97832489
12.06.2019 08:24:04,937;697.4121094;697.8361816;682.5597534;1.127346277;1.041646957;2.88889122;2.771803379;5.554718971;99.9874115;79.54130554;100.0043335;476.1600037;405.769989;331.1465759;27707.58398;65.97832489
12.06.2019 08:24:19,970;697.40271;697.8361816;682.5550537;1.127346277;1.040881991;2.889552593;2.798623085;5.717470169;99.9874115;79.50828552;100.0062866;478.5599976;405.3559875;330.6288757;27707.58398;65.97832489
12.06.2019 08:24:35,008;697.3984375;697.8361816;682.5550537;1.127346277;1.040881991;2.889552593;2.752187729;5.721998692;99.97956848;79.50828552;100.0226898;477.1199951;405.2650146;330.6288757;27707.58398;65.99998474
12.06.2019 08:24:50,048;697.4083862;697.8361816;682.5550537;1.127346277;1.040881991;2.889317513;2.857447386;5.712957382;99.9874115;79.50828552;100.0334778;479.8800049;406.0580139;330.6288757;27707.58398;65.99998474
12.06.2019 08:25:05,084;697.4083862;697.8361816;682.5550537;1.127346277;1.040881991;2.88889122;2.768815756;5.573266983;99.97956848;79.50828552;100.026886;477;406.1300049;331.0825806;27707.59961;65.99998474
12.06.2019 08:25:20,124;697.4083862;697.8361816;682.5550537;1.127346277;1.040881991;2.889787912;2.772467375;5.590506554;99.9874115;79.50828552;100.0347061;474.1199951;406.0580139;331.0825806;27707.59961;65.99998474
12.06.2019 08:25:35,159;697.4029541;697.8361816;682.5550537;1.127346277;1.040881991;2.88889122;2.824165821;5.653927803;99.97956848;79.50828552;100.0199432;476.0400085;406.401001;330.6839905;27707.59961;65.99998474
12.06.2019 08:25:50,199;697.4129639;697.8361816;682.5550537;1.127346277;1.040881991;2.889126539;2.755350828;5.323398113;99.9874115;79.4752121;99.97792053;476.7600098;406.2030029;331.8392944;27707.59961;65.99998474
12.06.2019 08:26:05,225;697.4129639;697.8408813;682.5550537;1.127346277;1.040881991;2.889787912;2.826138735;5.754230976;99.97956848;79.50828552;99.99119568;477.2399902;405.7160034;330.3973999;27707.61719;65.99998474
12.06.2019 08:26:20,264;697.4129639;697.8408813;682.5550537;1.127346277;1.040881991;2.88889122;2.815938711;5.434449673;99.9874115;79.4752121;100.0034409;475.9200134;405.697998;331.4408264;27707.61719;65.99998474
12.06.2019 08:26:35,302;697.4078369;697.8408813;682.5550537;1.127346277;1.040881991;2.890213013;2.841076612;5.459877491;99.97956848;79.4752121;100.0253754;478.5599976;405.6260071;331.4408264;27707.61719;65.99998474
12.06.2019 08:26:50,341;697.4078369;697.8408813;682.5550537;1.127346277;1.034695148;2.889126539;2.805060863;5.727577209;99.9874115;79.4752121;100.0040359;477.9599915;405.5;330.4455566;27707.61719;65.99998474
12.06.2019 08:27:05,374;697.4050293;697.8408813;682.5550537;1.127346277;1.034695148;2.88889122;2.68635273;5.529399395;99.97956848;79.54130554;100.0018005;475.4400024;405.6440125;331.3182678;27707.63281;65.99998474
12.06.2019 08:27:20,407;697.4075317;697.8408813;682.5550537;1.127346277;1.034695148;2.889787912;2.781917334;5.466173172;99.97956848;79.44219208;99.99485016;477.2399902;405.5539856;331.5959473;27707.63281;65.99998474
