Zeit;1.0LNA10.CL020.XQ01.MW0F -> Pegel Kopfbecken;1.0LNA30.CL010.XQ01.MW0F -> Pegel Wasserfassung;1.0LQA10.CL010.XQ01.MW0F -> Pegel Unterwasser;1.1MEB10.CP010.XQ01.MW0F -> Druck vor Klappe;1.1MEB10.CP011.XQ01.MW0F -> Druck nach Klappe;1.1MEX10.CF011.XQ01.MW0F -> Durchfluss Kurve;1.1MEX10.CF012.XQ01.MW0F -> Durchfluss Diff. Messung;1.1MEX10.CF012.XQ01.XAQT -> Durchfluss Abweichung;1.1MEX21.CG010.XQ01.MW0F -> Stellung Leitapparat;1.1MEX31.CG010.XQ01.MW0F -> Stellung Laufrad;1.1MEY10.CS900.XQ01.MW0F -> Drehzahl;1.1MKA10.CE111.XQ01.MW0F -> Generatorstrom Phase L1;1.1MKA10.CE211.XQ01.MW0F -> Generatorspannung L1-L2;1.1MKA10.CE310.XQ01.MW0F -> Generator Wirkleistung;1.1MKA10.CG001.XQ01.MW00 -> Betriebsstunden;1.1MKA10.CT011.XQ01.MW0F -> Temperatur Wicklung L1
12.06.2019 08:27:35,437;697.4125366;697.8408813;682.5550537;1.127346277;1.034695148;2.889552593;2.733004093;5.497680187;99.9874115;79.50828552;100.0287323;476.0400085;405.3919983;331.4715881;27707.63281;66.06340027
12.06.2019 08:27:50,477;697.4133301;697.8408813;682.5550537;1.127346277;1.034695148;2.889787912;2.795979977;5.670663357;99.97956848;79.50828552;100.0019073;475.9200134;405.1570129;330.8902588;27707.63281;66.0999527
12.06.2019 08:28:05,521;697.4064941;697.8408813;682.5550537;1.127346277;1.034695148;2.890448332;2.78473258;5.683341026;99.9874115;79.50828552;100.0074768;477.1199951;405.3559875;330.8902588;27707.65039;66.0999527
12.06.2019 08:28:20,563;697.4143066;697.8408813;682.5550537;1.127346277;1.034695148;2.889787912;2.736512184;5.399278641;99.97956848;79.50828552;99.99263;475.9200134;405.6799927;331.8267822;27707.65039;66.0999527
12.06.2019 08:28:35,597;697.4083862;697.8408813;682.5550537;1.127346277;1.034695148;2.88846612;2.805555582;5.59305048;99.9874115;79.50828552;100.0127411;475.9200134;405.8599854;331.0704041;27707.65039;66.1865921
12.06.2019 08:28:50,625;697.4083862;697.8477173;682.5550537;1.127346277;1.034695148;2.889552593;2.852377653;5.613929749;99.9874115;79.50828552;100.0363464;476.6400146;406.2210083;331.0704041;27707.65039;66.1865921
12.06.2019 08:29:05,665;697.4169922;697.8477173;682.5510864;1.127346277;1.034695148;2.88889122;2.864146233;5.317707062;99.9874115;79.54130554;100.0048447;478.0799866;406.1849976;332.048645;27707.66602;66.1865921
12.06.2019 08:29:20,708;697.4086914;697.8477173;682.5510864;1.127346277;1.034695148;2.88889122;2.782248497;5.589905262;99.9874115;79.4752121;99.99500275;478.5599976;405.5;331.1094666;27707.66602;66.19998932
12.06.2019 08:29:35,745;697.4086914;697.8477173;682.5510864;1.127346277;1.034695148;2.889787912;2.827124834;5.76291275;99.97956848;79.50828552;100.0259399;475.3200073;406.0400085;330.5718994;27707.66602;66.19998932
12.06.2019 08:29:50,777;697.4190674;697.8477173;682.5510864;1.127346277;1.034695148;2.889552593;2.731332779;5.907513142;99.97956848;79.44219208;100.0304108;477.1199951;405.9140015;330.057251;27707.66602;66.19998932
12.06.2019 08:30:05,811;697.4124756;697.8477173;682.5510864;1.127346277;1.034695148;2.889787912;2.812809229;5.404328823;99.9874115;79.50828552;100.0151291;476.7600098;406.1659851;331.8093567;27707.68359;66.19998932
12.06.2019 08:30:20,845;697.4124756;697.8477173;682.5510864;1.127346277;1.034695148;2.889787912;2.76117301;5.583070278;99.9874115;79.50828552;99.97239685;476.2799988;405.8240051;331.1925354;27707.68359;66.29273224
12.06.2019 08:30:35,875;697.4124756;697.8477173;682.5510864;1.127346277;1.034695148;2.891108751;2.816432953;5.451592445;99.9874115;79.50828552;99.97779083;477.1199951;406.2030029;331.6306458;27707.68359;66.21485138
12.06.2019 08:30:50,917;697.4213257;697.8477173;682.5510864;1.127346277;1.042191386;2.889552593;2.797466755;5.451592445;99.97956848;79.50828552;99.98029327;477.6000061;406.3829956;331.6306458;27707.68359;66.29759216
12.06.2019 08:31:05,957;697.4171143;697.8477173;682.5596924;1.127346277;1.042191386;2.889552593;2.774955511;5.451592445;99.9874115;79.50828552;99.95361328;474.8399963;406.2390137;331.6306458;27707.69922;66.20352173
12.06.2019 08:31:20,995;697.423645;697.8477173;682.5596924;1.127346277;1.042191386;2.889787912;2.761837959;5.596037865;99.97956848;79.50828552;99.97943878;475.7999878;406.5809937;331.1477966;27707.69922;66.20352173
12.06.2019 08:31:36,028;697.4160156;697.8477173;682.5596924;1.127346277;1.042191386;2.889787912;2.804235935;5.383780479;99.97173309;79.50828552;99.94888306;474.2399902;406.3649902;331.880249;27707.69922;66.20352173
12.06.2019 08:31:51,066;697.4160156;697.854187;682.5596924;1.127346277;1.042191386;2.889126539;2.823014736;5.377756119;99.9874115;79.4752121;99.94780731;472.9200134;406.5270081;331.8570557;27707.69922;66.23526001
12.06.2019 08:32:06,108;697.4160156;697.854187;682.5596924;1.127346277;1.042191386;2.88889122;2.801760197;5.276880264;99.9874115;79.50828552;99.94699097;480.2399902;406.1119995;332.1894836;27707.7168;66.23526001
12.06.2019 08:32:21,141;697.4160156;697.854187;682.5504761;1.127346277;1.042191386;2.889787912;2.782082796;5.496135235;99.9874115;79.50828552;99.92919159;474.8399963;406.5450134;331.4925232;27707.7168;66.23526001
12.06.2019 08:32:36,180;697.4136963;697.854187;682.5504761;1.127346277;1.042191386;2.888701677;2.725981236;5.504458427;99.97956848;79.4752121;99.95933533;477.1199951;406.4370117;331.3917236;27707.7168;66.23526001
12.06.2019 08:32:51,222;697.4208374;697.854187;682.5504761;1.127346277;1.03563714;2.889126539;2.832216978;5.512614727;99.9874115;79.4752121;99.96181488;478.3200073;406.2929993;331.3917236;27707.7168;66.29994965
12.06.2019 08:33:06,260;697.4208374;697.854187;682.5504761;1.127346277;1.03563714;2.890213013;2.784566879;5.587035656;99.97956848;79.50828552;99.98568726;477.7200012;406.3649902;331.3917236;27707.73242;66.29994965
12.06.2019 08:33:21,296;697.4208374;697.854187;682.5525513;1.127346277;1.03563714;2.889552593;2.847958088;5.574351311;99.9874115;79.4752121;99.96063995;478.4400024;406.1300049;331.3917236;27707.73242;66.29994965
12.06.2019 08:33:36,333;697.4208374;697.8607178;682.5525513;1.127346277;1.03563714;2.889552593;2.809348345;5.574351311;99.9874115;79.50828552;99.95462799;477.7200012;406.0220032;331.3917236;27707.73242;66.29994965
12.06.2019 08:33:51,369;697.430481;697.8607178;682.5525513;1.127346277;1.03563714;2.889126539;2.755184412;5.400305271;99.9874115;79.4752121;99.97489929;478.6799927;405.697998;331.964325;27707.73242;66.29994965
12.06.2019 08:34:06,421;697.4249268;697.8607178;682.5525513;1.127346277;1.03563714;2.889126539;2.758013248;5.400305271;99.9874115;79.54130554;99.99320984;476.0400085;405.9140015;331.964325;27707.75;66.29994965
12.06.2019 08:34:21,462;697.4249268;697.8607178;682.5525513;1.127346277;1.03563714;2.89002347;2.814785957;5.554614544;99.9874115;79.50828552;99.96833801;479.0400085;405.8420105;331.4598389;27707.75;66.29994965
12.06.2019 08:34:36,498;697.4249268;697.8607178;682.5525513;1.127346277;1.03563714;2.889552593;2.80093503;5.724424839;99.9874115;79.50828552;99.97740173;478.6799927;406.2030029;331.1341248;27707.75;66.29994965
12.06.2019 08:34:51,531;697.4241943;697.8607178;682.5598755;1.127346277;1.03563714;2.889552593;2.83402276;5.654003143;99.97956848;79.50828552;100.0013275;477.2399902;405.8779907;331.3774719;27707.75;66.29994965
12.06.2019 08:35:06,561;697.4315186;697.8607178;682.5598755;1.127346277;1.03563714;2.889362097;2.808194399;5.544164658;99.9874115;79.50828552;99.98239899;477.3599854;406.0039978;331.7443848;27707.76758;66.29994965
12.06.2019 08:35:21,600;697.4350586;697.8607178;682.5598755;1.127346277;1.03563714;2.889126539;2.777442932;5.384452343;99.97956848;79.50828552;100.0057831;476.8800049;405.9859924;332.2805176;27707.76758;66.29994965
12.06.2019 08:35:36,628;697.4335938;697.8607178;682.5598755;1.127346277;1.03563714;2.89002347;2.73367238;5.739593983;99.9874115;79.4752121;99.9943924;476.2799988;406.2749939;331.1129761;27707.76758;66.37582397
12.06.2019 08:35:51,670;697.4335938;697.8659668;682.5513916;1.127346277;1.046809554;2.889552593;2.6836555;5.368628025;99.97956848;79.4752121;99.99708557;475.6799927;406.3469849;332.3635254;27707.76758;66.37582397
12.06.2019 08:36:06,708;697.4439697;697.8659668;682.5513916;1.127346277;1.046809554;2.889552593;2.810337543;5.34320116;99.9874115;79.4752121;99.98844147;474.480011;405.8779907;332.4513855;27707.7832;66.3997345
12.06.2019 08:36:21,750;697.435791;697.8659668;682.5513916;1.127346277;1.046809554;2.889126539;2.783076763;5.334991932;99.97956848;79.4752121;99.95742035;476.3999939;406.1849976;332.4513855;27707.7832;66.3997345
12.06.2019 08:36:36,782;697.435791;697.8659668;682.5513916;1.127346277;1.046809554;2.889126539;2.695109129;5.532610893;99.9874115;79.50828552;99.93569946;475.9200134;406.2929993;331.7686462;27707.7832;66.3997345
12.06.2019 08:36:51,819;697.435791;697.8659668;682.5513916;1.127346277;1.039517283;2.889787912;2.714927435;5.365700722;99.97956848;79.50828552;99.95487213;477.3599854;406.4370117;332.3893738;27707.7832;66.3997345
12.06.2019 08:37:06,855;697.435791;697.8659668;682.5513916;1.127346277;1.039517283;2.889126539;2.814456463;5.260526657;99.9874115;79.4752121;99.95978546;476.519989;406.3649902;332.7086487;27707.80078;66.3997345
12.06.2019 08:37:21,885;697.4383545;697.8659668;682.5513916;1.127346277;1.039517283;2.89002347;2.821040869;5.11369276;99.99526215;79.4752121;99.95275879;477.3599854;406.2030029;333.2758179;27707.80078;66.42959595
12.06.2019 08:37:36,931;697.4383545;697.8659668;682.5513916;1.127346277;1.039517283;2.88799572;2.822850466;5.529991627;99.9874115;79.50828552;99.97420502;475.6799927;406.401001;331.7024841;27707.80078;66.42959595
12.06.2019 08:37:51,976;697.4467773;697.8659668;682.5513916;1.127346277;1.039517283;2.88889122;2.824987888;5.62582159;99.9874115;79.4752121;100.0001297;477.8399963;406.3649902;331.7024841;27707.80078;66.42959595
12.06.2019 08:38:07,007;697.4423828;697.8696289;682.5513916;1.127346277;1.039517283;2.890213013;2.833858728;5.651200771;99.9874115;79.50828552;100.0047455;478.5599976;406.3110046;331.7024841;27707.81641;66.42959595
12.06.2019 08:38:22,045;697.4423828;697.8696289;682.555603;1.127346277;1.039517283;2.89002347;2.795484304;5.647572517;99.9874115;79.4752121;99.98786163;475.0799866;406.4549866;331.7024841;27707.81641;66.49942017
12.06.2019 08:38:37,073;697.4480591;697.8696289;682.555603;1.127346277;1.039517283;2.889787912;2.757680416;5.643051147;99.9874115;79.50828552;99.98386383;477.2399902;406.7969971;331.7024841;27707.81641;66.49942017
12.06.2019 08:38:52,115;697.4480591;697.8696289;682.555603;1.127346277;1.039517283;2.889362097;2.796640873;5.634867191;99.9874115;79.50828552;100.0197754;479.0400085;406.9049988;331.7024841;27707.81641;66.49942017
12.06.2019 08:39:07,148;697.4448242;697.8696289;682.555603;1.127346277;1.039517283;2.889552593;2.812809229;5.441781521;99.9874115;79.50828552;100.0083389;474.2399902;406.8330078;332.3828735;27707.83398;66.49942017
12.06.2019 08:39:22,182;697.4437866;697.8696289;682.555603;1.127346277;1.039517283;2.889126539;2.809678078;5.30037117;99.9874115;79.4752121;100.0049973;480.6000061;406.1480103;332.8434448;27707.83398;66.49942017
12.06.2019 08:39:37,218;697.4525146;697.8696289;682.555603;1.127346277;1.039517283;2.889126539;2.726483107;5.709319592;99.9874115;79.50828552;100.0084915;475.9200134;406.2749939;331.4293823;27707.83398;66.49942017
12.06.2019 08:39:52,254;697.4468384;697.87323;682.555603;1.127346277;1.039517283;2.889552593;2.786056995;5.306702614;99.97956848;79.50828552;99.98886108;477.9599915;406.1480103;332.8499451;27707.83398;66.49942017
12.06.2019 08:40:07,299;697.4539795;697.87323;682.555603;1.131302834;1.039517283;2.889552593;2.807534933;5.606291771;99.9874115;79.50828552;99.97497559;479.7600098;405.9320068;331.8139343;27707.84961;66.49942017
12.06.2019 08:40:22,333;697.4477539;697.87323;682.555603;1.131302834;1.039517283;2.888230801;2.778437376;5.50720644;99.9874115;79.50828552;99.99901581;476.1600037;405.9320068;332.0686646;27707.84961;66.49942017
12.06.2019 08:40:37,372;697.4477539;697.87323;682.555603;1.131302834;1.039517283;2.889787912;2.772633314;5.537164211;99.9874115;79.50828552;100.0144348;477.480011;405.9320068;332.0686646;27707.84961;66.49942017
12.06.2019 08:40:52,412;697.454895;697.87323;682.5462646;1.131302834;1.039517283;2.889787912;2.769147873;5.586279392;99.9874115;79.50828552;100.0131531;475.7999878;406.4190063;331.8988037;27707.84961;66.49942017
12.06.2019 08:41:07,448;697.454895;697.87323;682.5462646;1.131302834;1.039517283;2.889787912;2.765660286;5.707648754;99.9874115;79.50828552;100.0402832;475.3200073;406.0039978;331.8988037;27707.86719;66.49942017
12.06.2019 08:41:22,481;697.4570313;697.87323;682.5462646;1.131302834;1.039517283;2.889787912;2.806545496;5.707648754;99.9874115;79.50828552;100.021492;476.8800049;405.697998;331.8988037;27707.86719;66.49942017
12.06.2019 08:41:37,527;697.4570313;697.87323;682.5646973;1.131302834;1.039517283;2.89002347;2.801760197;5.442873955;99.97956848;79.4752121;100.0191498;477.2399902;405.8240051;332.8313293;27707.86719;66.49942017
12.06.2019 08:41:52,568;697.4570313;697.87323;682.5475464;1.131302834;1.044937015;2.890213013;2.855976105;5.656861782;99.9874115;79.4752121;100.0218277;480.2399902;406.0039978;332.1028748;27707.86719;66.51526642
12.06.2019 08:42:07,612;697.4570313;697.87323;682.5475464;1.131302834;1.044937015;2.889126539;2.83254528;5.63600111;99.97956848;79.4752121;100.0235519;478.9200134;405.8240051;332.1028748;27707.88281;66.57792664
12.06.2019 08:42:22,649;697.4633789;697.87323;682.5475464;1.131302834;1.044937015;2.88889122;2.785229445;5.631492138;99.9874115;79.4752121;100.0152359;479.2799988;406.0039978;332.1028748;27707.88281;66.57792664
12.06.2019 08:42:37,683;697.4539185;697.87323;682.5512695;1.131302834;1.044937015;2.88889122;2.77644825;5.375393867;99.97956848;79.44219208;100.0241241;476.3999939;405.9140015;332.9894409;27707.88281;66.59992981
12.06.2019 08:42:52,726;697.461792;697.87323;682.5512695;1.131302834;1.044937015;2.889552593;2.815774202;5.524746895;99.9874115;79.50828552;99.99226379;478.4400024;405.5899963;332.5164185;27707.88281;66.69281006
12.06.2019 08:43:07,764;697.4658813;697.87323;682.5512695;1.131302834;1.044937015;2.889787912;2.835007668;5.529276848;99.97956848;79.50828552;100.018074;475.2000122;405.8059998;332.5164185;27707.90039;66.69281006
12.06.2019 08:43:22,800;697.4658813;697.87323;682.5512695;1.131302834;1.044937015;2.889787912;2.750022411;5.584661484;99.9874115;79.50828552;99.99020386;477.480011;405.8420105;332.324646;27707.90039;66.69281006
12.06.2019 08:43:37,830;697.4602661;697.87323;682.5512695;1.131302834;1.044937015;2.888230801;2.827453375;5.554715633;99.9874115;79.50828552;99.98823547;477.1199951;406.2030029;332.324646;27707.90039;66.69281006
12.06.2019 08:43:52,870;697.4664917;697.87323;682.5512695;1.131302834;1.044937015;2.890258551;2.840092897;5.195971966;99.9874115;79.4752121;99.98963928;481.4400024;405.9140015;333.7019043;27707.90039;66.69281006
12.06.2019 08:44:07,906;697.4664917;697.87323;682.5512695;1.131302834;1.044937015;2.889787912;2.826467514;5.581560135;99.9874115;79.50828552;100.0157166;478.3200073;405.8059998;332.3354187;27707.91602;66.69998932
12.06.2019 08:44:22,946;697.4627686;697.87323;682.5512695;1.131302834;1.040398836;2.889552593;2.727152348;5.603374958;99.97956848;79.50828552;100.0191574;479.519989;405.6619873;332.2442017;27707.91602;66.69998932
12.06.2019 08:44:37,976;697.4638672;697.87323;682.5512695;1.131302834;1.040398836;2.889126539;2.788208485;5.829523563;99.9874115;79.4752121;100.0249023;480.2399902;405.9859924;331.4328003;27707.91602;66.79560089
12.06.2019 08:44:53,008;697.4638672;697.87323;682.5554199;1.131302834;1.040398836;2.889126539;2.810996771;5.467866421;99.97956848;79.44219208;100.0306854;477;405.9859924;332.6849976;27707.91602;66.79560089
12.06.2019 08:45:08,036;697.4638672;697.8689575;682.5554199;1.131302834;1.040398836;2.889977932;2.833694458;5.615283966;99.9874115;79.50828552;100.0141983;479.519989;406.0039978;332.2312622;27707.93359;66.79560089
12.06.2019 08:45:23,074;697.4638672;697.8689575;682.5554199;1.131302834;1.040398836;2.889552593;2.824987888;5.607108593;99.99526215;79.50828552;100.0149765;478.5599976;405.7520142;332.2312622;27707.93359;66.79560089
12.06.2019 08:45:38,118;697.4694824;697.8689575;682.5554199;1.131302834;1.040398836;2.889552593;2.80374074;5.272579193;99.9874115;79.50828552;99.98455811;480.2399902;405.5;333.3895264;27707.93359;66.79560089
12.06.2019 08:45:53,159;697.4694824;697.8689575;682.5480957;1.131302834;1.040398836;2.889552593;2.805720806;5.452475071;99.9874115;79.44219208;99.99819946;479.519989;405.3380127;332.7666626;27707.93359;66.79560089
12.06.2019 08:46:08,196;697.4636841;697.8689575;682.5480957;1.131302834;1.040398836;2.889552593;2.799283743;5.649908543;99.9874115;79.50828552;100.0040894;478.7999878;405.8599854;332.0830383;27707.94922;66.79560089
12.06.2019 08:46:23,232;697.4656372;697.8689575;682.5480957;1.131302834;1.040398836;2.890213013;2.740351677;5.662595272;99.9874115;79.54130554;99.99021149;476.8800049;406.0400085;332.0830383;27707.94922;66.79560089
12.06.2019 08:46:38,275;697.4656372;697.8689575;682.5480957;1.131302834;1.040398836;2.88889122;2.856302977;5.539400578;99.97956848;79.50828552;99.98401642;477.8399963;405.8420105;332.4216614;27707.94922;66.86087799
12.06.2019 08:46:53,305;697.4656372;697.8689575;682.5480957;1.131302834;1.040398836;2.890213013;2.832709551;5.539049149;99.9874115;79.50828552;99.98299408;476.1600037;405.8059998;332.6568298;27707.94922;66.89984894
12.06.2019 08:47:08,340;697.4656372;697.8689575;682.5480957;1.131302834;1.040398836;2.889552593;2.761671782;5.767961979;99.97956848;79.50828552;99.97615051;479.1600037;405.8420105;331.8198547;27707.9668;66.89984894
12.06.2019 08:47:23,375;697.4694824;697.8613892;682.5635376;1.131302834;1.040398836;2.889787912;2.795814753;5.410327911;99.9874115;79.50828552;99.96472931;479.519989;405.7160034;333.0744019;27707.9668;66.89984894
12.06.2019 08:47:38,421;697.4694824;697.8613892;682.5635376;1.131302834;1.040398836;2.889787912;2.789035797;5.763170242;99.97956848;79.50828552;99.97409821;475.5599976;405.4819946;331.8521423;27707.9668;66.89984894
12.06.2019 08:47:53,459;697.4666748;697.8613892;682.5509033;1.131302834;1.040398836;2.88889122;2.752187729;5.745952129;99.9874115;79.4752121;99.9850769;478.9200134;405.5539856;331.8521423;27707.9668;66.89984894
12.06.2019 08:48:08,505;697.4608154;697.8613892;682.5509033;1.131302834;1.040398836;2.889552593;2.752520561;5.884531021;99.97956848;79.50828552;99.97442627;479.0400085;405.5899963;331.4160156;27707.98242;66.89984894
12.06.2019 08:48:23,545;697.4630127;697.8613892;682.5509033;1.131302834;1.043723106;2.889787912;2.82482338;5.681355476;99.97956848;79.50828552;99.99716187;477.480011;405.5539856;332.1355591;27707.98242;66.89984894
12.06.2019 08:48:38,581;697.4709473;697.8613892;682.5509033;1.131302834;1.043723106;2.889362097;2.720959425;5.673181057;99.9874115;79.50828552;99.95635223;479.6400146;405.4639893;332.1355591;27707.98242;66.89984894
12.06.2019 08:48:53,611;697.4709473;697.8613892;682.5509033;1.131302834;1.043723106;2.88846612;2.833366156;5.65596056;99.99526215;79.4752121;99.98513031;479.3999939;405.7160034;332.1355591;27707.98242;66.98033142
12.06.2019 08:49:08,651;697.4660034;697.8613892;682.5509033;1.131302834;1.043723106;2.88889122;2.799118519;5.629093647;99.9874115;79.4752121;100.0345993;476.3999939;406.0939941;332.2569275;27708;66.90196991
12.06.2019 08:49:23,677;697.4660034;697.8534546;682.5509033;1.131302834;1.043723106;2.889787912;2.745856047;5.646317482;99.9874115;79.50828552;100.0231018;479.519989;405.8599854;332.2569275;27708;66.9305191
12.06.2019 08:49:38,713;697.4660034;697.8534546;682.5509033;1.131302834;1.043723106;2.890448332;2.783242226;5.659006596;99.9874115;79.50828552;100.0061188;475.9200134;406.1119995;332.2569275;27708;66.9305191
12.06.2019 08:49:53,751;697.4660034;697.8534546;682.5591431;1.131302834;1.043723106;2.889787912;2.747022867;5.698727131;99.9874115;79.50828552;100.0320969;478.9200134;406.1480103;331.8080139;27708;66.98478699
12.06.2019 08:50:08,780;697.4660034;697.8534546;682.5591431;1.131302834;1.043723106;2.890448332;2.83254528;5.52693224;99.9874115;79.50828552;99.99588013;477.8399963;406.4909973;332.4466553;27708.01758;66.91152191
12.06.2019 08:50:23,814;697.4615479;697.8534546;682.5591431;1.131302834;1.043723106;2.889787912;2.821369886;5.626678467;99.9874115;79.50828552;100.0040894;479.0400085;406.0400085;332.0574341;27708.01758;66.99739075
12.06.2019 08:50:38,845;697.4615479;697.8534546;682.5487061;1.131302834;1.043723106;2.889787912;2.745689392;5.626678467;99.9874115;79.50828552;99.99053192;477.3599854;406.0400085;332.0574341;27708.01758;66.99739075
12.06.2019 08:50:53,884;697.4603271;697.8534546;682.5487061;1.131302834;1.043723106;2.88889122;2.808194399;5.714161396;99.9874115;79.50828552;99.99958038;477.9599915;406.1119995;331.6950073;27708.01758;66.99739075
12.06.2019 08:51:08,927;697.4552612;697.8534546;682.5487061;1.131302834;1.043723106;2.889787912;2.739016533;5.731375217;99.9874115;79.54130554;99.97894287;478.7999878;405.5180054;331.6950073;27708.0332;66.99739075
12.06.2019 08:51:23,965;697.4552612;697.8534546;682.5487061;1.131302834;1.043723106;2.891344309;2.786718845;5.76121664;99.97173309;79.4752121;99.97467041;479.3999939;405.8959961;331.6950073;27708.0332;66.99739075
12.06.2019 08:51:39,007;697.4552612;697.8534546;682.5487061;1.131302834;1.043723106;2.889552593;2.770475864;5.726861954;99.9874115;79.50828552;100.0089264;478.2000122;405.8959961;331.6950073;27708.0332;66.99739075
12.06.2019 08:51:54,040;697.4552612;697.8534546;682.5635986;1.131302834;1.043723106;2.889552593;2.746189356;5.726861954;99.9874115;79.50828552;100.0164413;479.6400146;405.9859924;331.6950073;27708.0332;66.99739075
12.06.2019 08:52:09,074;697.4552612;697.8534546;682.5635986;1.131302834;1.043723106;2.889552593;2.780260563;5.726861954;99.97956848;79.50828552;100.0252686;478.9200134;406.5629883;331.6950073;27708.05078;66.99739075
12.06.2019 08:52:24,115;697.4552612;697.8534546;682.5530396;1.131302834;1.043723106;2.889552593;2.814950705;6.023911953;99.9874115;79.50828552;100.015007;477.1199951;406.3829956;330.6667175;27708.05078;66.99739075
12.06.2019 08:52:39,151;697.4511719;697.8534546;682.5530396;1.131302834;1.043723106;2.889317513;2.816432953;5.644678116;99.97956848;79.54130554;100.001503;475.3200073;406.2390137;331.9638367;27708.05078;66.99739075
12.06.2019 08:52:54,178;697.4511719;697.8534546;682.5530396;1.131302834;1.043723106;2.889787912;2.777442932;5.657282829;99.9874115;79.54130554;100.0134659;475.4400024;406.4549866;331.9515076;27708.05078;66.99739075
12.06.2019 08:53:09,220;697.4553833;697.8534546;682.5530396;1.131302834;1.043723106;2.889552593;2.738014936;5.751886368;99.97956848;79.50828552;100.0130005;475.9200134;406.4549866;331.6083984;27708.06641;66.99739075
12.06.2019 08:53:24,258;697.453064;697.8552856;682.5530396;1.131302834;1.043723106;2.890448332;2.89443922;5.721196651;99.97956848;79.50828552;100.0035706;476.3999939;406.2569885;331.6083984;27708.06641;66.99739075
12.06.2019 08:53:39,285;697.453064;697.8552856;682.5530396;1.131302834;1.043723106;2.889787912;2.716436148;5.462963581;99.9874115;79.50828552;99.99557495;474.7200012;406.2749939;332.4579468;27708.06641;66.99998474
12.06.2019 08:53:54,326;697.453064;697.8552856;682.5530396;1.131302834;1.043723106;2.89002347;2.726483107;5.633592129;99.97956848;79.54130554;99.99554443;476.6400146;406.401001;331.8832703;27708.06641;66.99998474
12.06.2019 08:54:09,362;697.4505005;697.8552856;682.5530396;1.131302834;1.039070606;2.889787912;2.763333797;5.665421486;99.9874115;79.50828552;99.98705292;475.7999878;406.67099;331.7575378;27708.08398;66.99998474
12.06.2019 08:54:24,395;697.4505005;697.8552856;682.5530396;1.131302834;1.039070606;2.889552593;2.783242226;5.660894394;99.97956848;79.4752121;99.97776794;475.9200134;406.5090027;331.7575378;27708.08398;66.99998474
12.06.2019 08:54:39,425;697.4505005;697.8552856;682.5530396;1.131302834;1.039070606;2.889787912;2.811985493;5.819217205;99.9874115;79.4752121;99.9643631;473.519989;406.8510132;331.2254028;27708.08398;66.99998474
12.06.2019 08:54:54,467;697.4442749;697.8552856;682.5530396;1.131302834;1.039070606;2.889552593;2.792343378;5.814697742;99.97956848;79.50828552;99.95632172;475.5599976;406.9049988;331.2254028;27708.08398;66.99998474
12.06.2019 08:55:09,508;697.4503784;697.8552856;682.5530396;1.131302834;1.039070606;2.890448332;2.768649817;5.716828346;99.9874115;79.50828552;99.9553833;474.480011;406.6530151;331.6235046;27708.09961;66.99998474
12.06.2019 08:55:24,549;697.4503784;697.8552856;682.5530396;1.131302834;1.039070606;2.890448332;2.751354933;5.993979454;99.97173309;79.54130554;99.96235657;473.3999939;407.1220093;330.6644287;27708.09961;66.99998474
12.06.2019 08:55:39,577;697.4398804;697.8527222;682.5530396;1.131302834;1.039070606;2.889552593;2.802915573;5.810987473;99.9874115;79.50828552;99.95517731;475.0799866;407.2839966;331.2382202;27708.09961;66.99998474
12.06.2019 08:55:54,616;697.4497681;697.8527222;682.5394287;1.131302834;1.039070606;2.889787912;2.690227509;5.76839304;99.9874115;79.50828552;99.96365356;474.8399963;407.7879944;331.4012146;27708.09961;66.99998474
12.06.2019 08:56:09,656;697.4456787;697.8527222;682.5561523;1.131302834;1.039070606;2.889787912;2.739183187;6.032711029;99.9874115;79.50828552;99.92744446;474.7200012;407.5539856;330.4866943;27708.11719;66.99998474
12.06.2019 08:56:24,684;697.4456787;697.8527222;682.5561523;1.131302834;1.039070606;2.890448332;2.764829636;5.817183495;99.9874115;79.54130554;99.94432831;473.2799988;407.5360107;331.2762146;27708.11719;66.99998474
12.06.2019 08:56:39,713;697.4456787;697.8527222;682.5561523;1.131302834;1.039070606;2.889787912;2.798292637;5.552434444;99.9874115;79.50828552;99.94024658;474.6000061;407.8779907;332.148407;27708.11719;66.99998474
12.06.2019 08:56:54,741;697.4476318;697.8527222;682.5561523;1.131302834;1.039070606;2.888230801;2.817914248;5.771058559;99.9874115;79.50828552;99.96285248;472.2000122;407.8779907;331.2886047;27708.11719;66.99998474
12.06.2019 08:57:09,781;697.4476318;697.8527222;682.5561523;1.131302834;1.039070606;2.889552593;2.731165648;5.796423435;99.9874115;79.50828552;99.94477081;471.7200012;407.769989;331.2886047;27708.13281;66.99998474
12.06.2019 08:57:24,813;697.4476318;697.8527222;682.5561523;1.131302834;1.039070606;2.889787912;2.834351063;5.800943851;99.9874115;79.4752121;99.93991089;472.7999878;408.1489868;331.2886047;27708.13281;66.99998474
12.06.2019 08:57:39,847;697.4476318;697.8527222;682.5491333;1.131302834;1.039070606;2.889552593;2.742520571;5.469455242;99.9874115;79.50828552;99.92832947;475.3200073;407.9689941;332.4197998;27708.13281;66.99998474
12.06.2019 08:57:54,883;697.4476318;697.8527222;682.5491333;1.131302834;1.039070606;2.889126539;2.810832024;5.56460619;99.9874115;79.4752121;99.94422913;475.5599976;408.2749939;332.0622864;27708.13281;66.99998474
12.06.2019 08:58:09,925;697.4476318;697.8527222;682.5491333;1.131302834;1.044321537;2.889787912;2.782414198;5.782158852;99.9874115;79.50828552;99.94560242;474.7200012;408.0769958;331.3536072;27708.15039;66.99998474
12.06.2019 08:58:24,966;697.4407349;697.8527222;682.5491333;1.131302834;1.044321537;2.890873432;2.762170315;6.04188776;99.9874115;79.57432556;99.95858002;473.6400146;408.4909973;330.5267639;27708.15039;66.99998474
12.06.2019 08:58:40,006;697.4482422;697.8527222;682.5491333;1.131302834;1.044321537;2.89002347;2.817420483;5.607905865;99.9874115;79.4752121;99.98706055;474.9599915;408.4909973;331.972168;27708.15039;66.9379425
12.06.2019 08:58:55,044;697.4415283;697.8527222;682.5515137;1.131302834;1.044321537;2.889552593;2.807039976;5.859413147;99.97956848;79.50828552;100.0108109;473.7600098;408.7070007;331.0706787;27708.15039;66.9379425
12.06.2019 08:59:10,069;697.4456787;697.8527222;682.5515137;1.131302834;1.044321537;2.889552593;2.856956959;5.859413147;99.9874115;79.50828552;99.98344421;472.9200134;408.7609863;331.0706787;27708.16602;66.9379425
12.06.2019 08:59:25,117;697.4456787;697.8527222;682.5515137;1.131302834;1.044321537;2.889787912;2.842551947;6.015427113;99.9874115;79.50828552;99.98497772;474.480011;408.598999;330.5464783;27708.16602;66.90172577
12.06.2019 08:59:40,147;697.4385986;697.8527222;682.5515137;1.131302834;1.044321537;2.888230801;2.823836803;5.956592083;99.9874115;79.4752121;99.97760773;472.2000122;408.4549866;330.5464783;27708.16602;66.90172577
12.06.2019 08:59:55,181;697.442627;697.8527222;682.5515137;1.131302834;1.044321537;2.88889122;2.806215525;5.800387383;99.9874115;79.50828552;99.97144318;474.480011;408.2569885;331.0428162;27708.16602;66.90172577
12.06.2019 09:00:10,216;697.442627;697.8527222;682.5515137;1.131302834;1.044321537;2.889787912;2.808194399;5.817571163;99.9874115;79.50828552;100.0085144;475.0799866;408.6530151;331.0428162;27708.18359;66.90172577
12.06.2019 09:00:25,249;697.4500732;697.8527222;682.5515137;1.131302834;1.040330291;2.889126539;2.843698978;5.751979351;99.9874115;79.4752121;99.99732208;471.8399963;408.5450134;331.2101746;27708.18359;66.90172577
12.06.2019 09:00:40,284;697.4445801;697.8527222;682.5515137;1.131302834;1.040330291;2.88889122;2.771305561;5.751979351;99.97956848;79.4752121;99.98776245;470.8800049;409.3739929;331.2101746;27708.18359;66.95904541
12.06.2019 09:00:55,322;697.4445801;697.8527222;682.5515137;1.131302834;1.040330291;2.889126539;2.847139359;5.7564888;99.9874115;79.50828552;100.0070953;475.2000122;408.2929993;331.2101746;27708.18359;66.95904541
12.06.2019 09:01:10,360;697.4445801;697.8527222;682.5640869;1.131302834;1.040330291;2.88889122;2.73617816;6.074109554;99.97956848;79.50828552;99.99515533;473.3999939;408.67099;330.1556396;27708.19922;66.95904541
12.06.2019 09:01:25,398;697.4445801;697.8527222;682.5640869;1.131302834;1.040330291;2.889362097;2.859245539;5.824130058;99.9874115;79.4752121;99.99956512;473.6400146;408.7250061;330.9919128;27708.19922;66.90001678
12.06.2019 09:01:40,426;697.4445801;697.8527222;682.555603;1.131302834;1.040330291;2.890213013;2.835335732;5.84044075;99.97956848;79.54130554;100.0097656;473.1600037;408.7789917;330.9919128;27708.19922;66.96678162
12.06.2019 09:01:55,462;697.4445801;697.8527222;682.555603;1.131302834;1.040330291;2.889126539;2.761505604;5.796969891;99.97956848;79.50828552;99.9912796;470.6400146;408.598999;331.0546265;27708.19922;66.9139328
12.06.2019 09:02:10,504;697.4445801;697.8527222;682.555603;1.131302834;1.040330291;2.889126539;2.801430225;5.731652737;99.9874115;79.4752121;99.99401093;472.2000122;408.9060059;331.2960205;27708.2168;66.9139328
12.06.2019 09:02:25,543;697.4445801;697.8527222;682.555603;1.131302834;1.040330291;2.889126539;2.814456463;5.922584057;99.97956848;79.4752121;99.97263336;472.6799927;408.9960022;330.6358643;27708.2168;66.9139328
12.06.2019 09:02:40,571;697.4414673;697.8527222;682.555603;1.131302834;1.040330291;2.889126539;2.774955511;5.922584057;99.9874115;79.4752121;99.95510101;471.3599854;409.302002;330.6358643;27708.2168;66.9509201
12.06.2019 09:02:55,609;697.4414673;697.8527222;682.555603;1.131302834;1.040330291;2.889126539;2.806710243;5.880027771;99.97956848;79.4752121;99.96231079;471.3599854;408.8160095;330.7829895;27708.2168;66.9509201
12.06.2019 09:03:10,645;697.4414673;697.8527222;682.555603;1.131302834;1.040330291;2.889126539;2.792178154;5.880027771;99.9874115;79.4752121;99.97464752;478.2000122;404.9049988;330.7829895;27708.23242;66.9509201
12.06.2019 09:03:25,678;697.4441528;697.8527222;682.559021;1.131302834;1.040330291;2.889787912;2.845665216;5.875524044;99.97956848;79.4752121;99.97628021;476.2799988;405.2290039;330.7829895;27708.23242;66.9509201
12.06.2019 09:03:40,711;697.4401245;697.8527222;682.559021;1.129948616;1.040330291;2.888230801;2.802255392;5.656021595;99.9874115;79.50828552;99.98906708;477.6000061;405.428009;331.4980164;27708.23242;66.99998474
12.06.2019 09:03:55,744;697.4401245;697.8527222;682.559021;1.129948616;1.040330291;2.888230801;2.765494108;6.081719875;99.97956848;79.50828552;100.031517;475.9200134;405.1749878;330.0263367;27708.23242;66.99998474
12.06.2019 09:04:10,779;697.4401245;697.8527222;682.559021;1.129948616;1.040330291;2.889552593;2.766490698;6.201433659;99.97956848;79.50828552;99.99351501;477.3599854;404.6350098;329.7153015;27708.25;66.99998474
12.06.2019 09:04:25,817;697.4450684;697.8527222;682.559021;1.129948616;1.040330291;2.889787912;2.806215525;5.935711861;99.9874115;79.50828552;99.97877502;477;404.7969971;330.6342773;27708.25;66.99998474
12.06.2019 09:04:40,857;697.4450684;697.8527222;682.559021;1.129948616;1.040330291;2.889126539;2.84386301;6.110285759;99.9874115;79.50828552;99.99432373;477.8399963;404.2919922;329.9868164;27708.25;66.99998474
12.06.2019 09:04:55,904;697.4450684;697.8527222;682.559021;1.129948616;1.040330291;2.889552593;2.817914248;5.806195736;99.9874115;79.50828552;99.98459625;477.8399963;404.5809937;331.0665588;27708.25;66.99998474
12.06.2019 09:05:10,941;697.4450684;697.8527222;682.559021;1.129948616;1.040330291;2.889552593;2.811985493;6.230258465;99.9874115;79.50828552;100.0034103;476.8800049;404.256012;329.6000671;27708.26758;66.99998474
12.06.2019 09:05:25,977;697.4450684;697.8450928;682.559021;1.129948616;1.040330291;2.889126539;2.778271675;5.982764721;99.97956848;79.4752121;100.0261536;475.6799927;404.6350098;330.2931519;27708.26758;66.99998474
12.06.2019 09:05:41,014;697.4405518;697.8450928;682.559021;1.129948616;1.040330291;2.889126539;2.842387915;5.982764721;99.9874115;79.4752121;100.0093765;475.2000122;404.8510132;330.2931519;27708.26758;67.07344818
12.06.2019 09:05:56,045;697.4405518;697.8450928;682.559021;1.129948616;1.040330291;2.889126539;2.833038092;5.982764721;99.9874115;79.4752121;100.0112228;478.0799866;404.5450134;330.2931519;27708.26758;67.07344818
12.06.2019 09:06:11,080;697.4405518;697.8450928;682.559021;1.129948616;1.040330291;2.889787912;2.824001551;5.995421886;99.9874115;79.44219208;100.0172119;477.2399902;404.4909973;330.2931519;27708.2832;67.09999084
12.06.2019 09:06:26,120;697.4352417;697.8450928;682.559021;1.129948616;1.040330291;2.889787912;2.765494108;5.995421886;99.9874115;79.50828552;100.0279541;475.3200073;404.2200012;330.2931519;27708.2832;67.09999084
12.06.2019 09:06:41,155;697.4363403;697.8450928;682.559021;1.129948616;1.040330291;2.889787912;2.811491251;5.999933243;99.9874115;79.50828552;100.029747;480.6000061;404.1480103;330.2775879;27708.2832;67.1832962
12.06.2019 09:06:56,192;697.4416504;697.8450928;682.559021;1.129948616;1.040330291;2.891108751;2.786222458;6.221167564;99.97956848;79.50828552;100.0210419;480.1199951;404.2919922;329.599884;27708.2832;67.1832962
12.06.2019 09:07:11,223;697.4329224;697.8450928;682.559021;1.129948616;1.040330291;2.889787912;2.811820745;6.471555233;99.9874115;79.50828552;100.0356674;475.9200134;404.2919922;328.6035461;27708.30078;67.1832962
12.06.2019 09:07:26,257;697.4329834;697.8450928;682.559021;1.129948616;1.040330291;2.889787912;2.87100029;6.165427208;99.97956848;79.50828552;100.0344849;478.9200134;404.0220032;329.7054749;27708.30078;67.19998932
12.06.2019 09:07:41,295;697.4414063;697.8450928;682.559021;1.129948616;1.040330291;2.890683889;2.756182909;5.977152824;99.9874115;79.50828552;100.013649;478.2000122;404.1119995;330.4156189;27708.30078;67.19998932
12.06.2019 09:07:56,327;697.4414063;697.848999;682.559021;1.129948616;1.040330291;2.889126539;2.812314987;6.092763424;99.97956848;79.4752121;100.0247192;477.2399902;404.2380066;329.9129333;27708.30078;67.19998932
12.06.2019 09:08:11,375;697.4414063;697.848999;682.559021;1.129948616;1.040330291;2.88889122;2.812644482;6.301868439;99.9874115;79.4752121;100.0108337;477.7200012;404.3999939;329.1746216;27708.31641;67.19998932
12.06.2019 09:08:26,416;697.4368896;697.848999;682.559021;1.129948616;1.040330291;2.889552593;2.803080797;6.005083561;99.97956848;79.50828552;100.0194778;476.6400146;404.4179993;330.2442017;27708.31641;67.19998932
12.06.2019 09:08:41,451;697.4368896;697.848999;682.559021;1.129948616;1.040330291;2.889552593;2.775619268;6.001450539;99.9874115;79.50828552;100.0333405;480;404.6889954;330.2442017;27708.31641;67.29560089
12.06.2019 09:08:56,482;697.4300537;697.848999;682.559021;1.129948616;1.040330291;2.890213013;2.787380934;6.106245995;99.97956848;79.4752121;100.0543289;475.6799927;404.4370117;329.6824951;27708.31641;67.29560089
12.06.2019 09:09:11,525;697.446106;697.8457642;682.5684814;1.129948616;1.040330291;2.889787912;2.774955511;6.105367184;99.9874115;79.50828552;100.0246124;477;403.9500122;329.6575012;27708.33398;67.29560089
12.06.2019 09:09:26,566;697.437439;697.8457642;682.5684814;1.129948616;1.040330291;2.889552593;2.770475864;6.100869656;99.9874115;79.50828552;100.0278473;478.2000122;404.4370117;329.6575012;27708.33398;67.29560089
12.06.2019 09:09:41,610;697.4319458;697.8457642;682.5557251;1.129948616;1.040330291;2.889126539;2.817420483;6.203392982;99.9874115;79.50828552;100.038208;474.2399902;404.5270081;329.275238;27708.33398;67.29560089
12.06.2019 09:09:56,648;697.4319458;697.8457642;682.5557251;1.129948616;1.040330291;2.890213013;2.756848335;6.125424862;99.97956848;79.54130554;100.0406189;476.519989;404.3280029;329.6162415;27708.33398;67.29560089
12.06.2019 09:10:11,681;697.4384766;697.8457642;682.5557251;1.129948616;1.040330291;2.889787912;2.789366484;6.110210896;99.9874115;79.50828552;100.0333862;475.5599976;404.3099976;329.6408081;27708.34961;67.29560089
12.06.2019 09:10:26,717;697.4384766;697.8457642;682.5557251;1.129948616;1.040330291;2.890213013;2.730664015;6.324276924;99.9874115;79.54130554;100.0517502;474.2399902;404.5450134;328.9292297;27708.34961;67.29560089
12.06.2019 09:10:41,759;697.4326172;697.8457642;682.5557251;1.129948616;1.040330291;2.889552593;2.739850998;6.305636406;99.9874115;79.50828552;100.0578995;477.480011;404.5629883;329.1175232;27708.34961;67.29560089
12.06.2019 09:10:56,800;697.4326172;697.8457642;682.5557251;1.129948616;1.040330291;2.890448332;2.90952754;5.950462341;99.9874115;79.50828552;100.0659027;478.5599976;404.7609863;330.3605957;27708.34961;67.26167297
12.06.2019 09:11:11,842;697.4326172;697.8457642;682.5557251;1.129948616;1.040330291;2.889787912;2.812973976;6.197442055;99.9874115;79.54130554;100.06353;476.2799988;404.6350098;329.507019;27708.36719;67.26167297
12.06.2019 09:11:26,874;697.4326172;697.8457642;682.5666504;1.129948616;1.040330291;2.889787912;2.71543026;6.197442055;99.9874115;79.50828552;100.0727386;475.0799866;404.9230042;329.507019;27708.36719;67.29995728
12.06.2019 09:11:41,913;697.4326172;697.8457642;682.5666504;1.129948616;1.040330291;2.889787912;2.816267967;6.19293499;99.9874115;79.50828552;100.0291977;477.480011;404.9230042;329.507019;27708.36719;67.29995728
12.06.2019 09:11:56,946;697.4225464;697.8457642;682.5666504;1.129948616;1.040330291;2.88889122;2.778271675;6.055063248;99.9874115;79.4752121;100.0316772;476.6400146;404.7789917;329.507019;27708.36719;67.29995728
12.06.2019 09:12:11,980;697.4325562;697.8457642;682.5666504;1.129948616;1.040330291;2.88889122;2.831888676;6.055063248;99.9874115;79.50828552;100.0320129;472.7999878;404.7789917;329.507019;27708.38281;67.29995728
12.06.2019 09:12:27,026;697.4325562;697.8457642;682.5532837;1.129948616;1.040330291;2.889787912;2.796475649;6.05143404;99.9874115;79.4752121;100.0483551;474.6000061;404.7789917;329.507019;27708.38281;67.29995728
12.06.2019 09:12:42,055;697.4325562;697.8457642;682.5532837;1.129948616;1.040330291;2.889552593;2.809678078;6.472495556;99.99526215;79.50828552;100.0258942;474.1199951;404.8869934;328.6575012;27708.38281;67.23544312
12.06.2019 09:12:57,098;697.4325562;697.8457642;682.5567627;1.129948616;1.040330291;2.889126539;2.787050247;5.977496147;99.9874115;79.4752121;100.0480194;478.5599976;405.1390076;330.3406982;27708.38281;67.28079987
12.06.2019 09:13:12,142;697.4325562;697.8457642;682.5567627;1.129948616;1.040330291;2.88889122;2.772633314;5.972995758;99.99526215;79.50828552;100.0338974;477.480011;405.0669861;330.3406982;27708.40039;67.28079987
12.06.2019 09:13:27,173;697.4373779;697.8457642;682.5567627;1.129948616;1.040330291;2.88889122;2.716771126;6.49517107;99.9874115;79.4752121;100.0317535;477.480011;405.0490112;328.535614;27708.40039;67.24239349
12.06.2019 09:13:42,207;697.4290161;697.8457642;682.5567627;1.129948616;1.040330291;2.88889122;2.822027922;6.03464222;99.9874115;79.44219208;100.0269623;475.3200073;404.7070007;329.8785095;27708.40039;67.29147339
12.06.2019 09:13:57,252;697.4370728;697.8457642;682.5567627;1.129948616;1.040330291;2.889126539;2.798953533;6.233767986;99.9874115;79.50828552;100.0391312;476.0400085;404.5809937;329.2062073;27708.40039;67.2088089
12.06.2019 09:14:12,282;697.4271851;697.8457642;682.5567627;1.129948616;1.040330291;2.889787912;2.777774572;6.180174351;99.97956848;79.50828552;100.0367355;476.519989;404.9410095;329.4349976;27708.41602;67.275383
12.06.2019 09:14:27,322;697.4271851;697.8457642;682.5567627;1.129948616;1.040330291;2.889552593;2.831888676;6.175673485;99.97956848;79.50828552;100.0144501;475.4400024;405.2290039;329.4349976;27708.41602;67.21029663
12.06.2019 09:14:42,359;697.4313965;697.8457642;682.5567627;1.129948616;1.040330291;2.889787912;2.826631546;6.167534351;99.9874115;79.50828552;100.0564117;473.7600098;405.2470093;329.4349976;27708.41602;67.25403595
12.06.2019 09:14:57,397;697.4290771;697.8457642;682.5567627;1.129948616;1.040330291;2.889787912;2.688206196;6.27490139;99.97956848;79.50828552;100.0249252;474.7200012;405.1210022;329.1077271;27708.41602;67.25403595
12.06.2019 09:15:12,427;697.4290771;697.8457642;682.5567627;1.129948616;1.040330291;2.889552593;2.818901777;6.515575409;99.9874115;79.50828552;100.0267029;474.6000061;405.2109985;328.2606812;27708.43359;67.25403595
12.06.2019 09:15:27,463;697.4290771;697.8510132;682.5567627;1.129948616;1.040330291;2.88846612;2.803080797;6.106430531;99.97956848;79.4752121;100.048439;475.7999878;405.0130005;329.6460571;27708.43359;67.25403595
12.06.2019 09:15:42,506;697.4290771;697.8510132;682.5626831;1.129948616;1.040330291;2.889317513;2.73935008;6.377622128;99.9874115;79.4752121;100.031189;475.0799866;404.8869934;328.7218323;27708.43359;67.25403595
12.06.2019 09:15:57,547;697.4290771;697.8510132;682.5626831;1.129948616;1.040330291;2.89002347;2.783904791;6.391078949;99.9874115;79.50828552;100.0310287;473.7600098;404.8330078;328.7218323;27708.43359;67.29973602
12.06.2019 09:16:12,575;697.4290771;697.8510132;682.5626831;1.129948616;1.040330291;2.890213013;2.804235935;6.435507298;99.9874115;79.50828552;100.0199966;475.9200134;404.9590149;328.5807495;27708.44922;67.29973602
12.06.2019 09:16:27,613;697.4290771;697.8510132;682.5515137;1.129948616;1.032216549;2.889552593;2.85613966;6.258718014;99.9874115;79.4752121;100.0066147;473.6400146;404.598999;329.1481018;27708.44922;67.29973602
12.06.2019 09:16:42,654;697.4307861;697.8510132;682.5515137;1.129948616;1.032216549;2.889126539;2.821534395;6.250586987;99.97956848;79.4752121;99.99414063;476.519989;404.2380066;329.1481018;27708.44922;67.29973602
12.06.2019 09:16:57,678;697.4307861;697.8510132;682.5515137;1.129191756;1.032216549;2.889126539;2.769977808;6.077349663;99.9874115;79.4752121;100.0206375;476.2799988;404.3460083;329.7465515;27708.44922;67.29973602
12.06.2019 09:17:12,723;697.4247437;697.8510132;682.5591431;1.129191756;1.032216549;2.891108751;2.795979977;6.274338245;99.97956848;79.50828552;100.0013046;476.7600098;404.2380066;329.1966553;27708.4668;67.29973602
12.06.2019 09:17:27,763;697.434082;697.8510132;682.5591431;1.129191756;1.032216549;2.88846612;2.798623085;6.223918915;99.9874115;79.4752121;99.97133636;476.519989;404.3280029;329.1966553;27708.4668;67.29973602
12.06.2019 09:17:42,794;697.4356079;697.8510132;682.5591431;1.129191756;1.042590737;2.890213013;2.799613953;6.497779846;99.97956848;79.50828552;99.94313812;475.4400024;404.0220032;328.3655701;27708.4668;67.29973602
12.06.2019 09:17:57,822;697.4356079;697.8510132;682.5591431;1.129191756;1.042590737;2.889787912;2.797466755;6.258292675;99.9874115;79.54130554;99.95442963;475.5599976;404.5270081;329.1651306;27708.4668;67.29973602
12.06.2019 09:18:12,859;697.4302368;697.8510132;682.5591431;1.129191756;1.042590737;2.89002347;2.754685163;6.262781143;99.97956848;79.4752121;99.97203827;473.3999939;404.4179993;329.1651306;27708.48242;67.29973602
12.06.2019 09:18:27,884;697.4335938;697.8510132;682.5591431;1.129191756;1.042590737;2.889126539;2.804400921;6.258292675;99.9874115;79.4752121;99.97149658;473.519989;404.3640137;329.1651306;27708.48242;67.29973602
12.06.2019 09:18:42,929;697.4260254;697.8510132;682.5591431;1.129191756;1.042590737;2.88889122;2.788208485;6.241172314;99.97956848;79.4752121;99.97000885;474;404.3640137;329.1651306;27708.48242;67.29973602
12.06.2019 09:18:57,960;697.4317627;697.8510132;682.5591431;1.129191756;1.042590737;2.889552593;2.767819643;6.253795624;99.9874115;79.4752121;99.95101929;474.2399902;404.5629883;329.1651306;27708.48242;67.37926483
12.06.2019 09:19:12,998;697.4317627;697.8510132;682.5591431;1.129191756;1.042590737;2.88889122;2.774955511;6.40802145;99.97956848;79.50828552;99.9539566;475.4400024;404.5809937;328.6477966;27708.5;67.37926483
12.06.2019 09:19:28,024;697.4399414;697.8510132;682.5591431;1.129191756;1.042590737;2.889126539;2.692247868;6.182451248;99.9874115;79.50828552;99.96614838;477.2399902;404.4370117;329.3834839;27708.5;67.37926483
12.06.2019 09:19:43,060;697.4296265;697.8510132;682.5591431;1.129191756;1.042590737;2.889126539;2.761006594;6.182451248;99.97956848;79.50828552;99.98896027;476.2799988;404.67099;329.3834839;27708.5;67.39998627
12.06.2019 09:19:58,096;697.4296265;697.8510132;682.5591431;1.129191756;1.042590737;2.889126539;2.769313812;6.182451248;99.9874115;79.4752121;99.96527863;475.3200073;404.7609863;329.3834839;27708.5;67.39998627
12.06.2019 09:20:13,130;697.4364624;697.8510132;682.5591431;1.129191756;1.035879135;2.888656139;2.807039976;6.188270569;99.97956848;79.50828552;99.97113037;472.3200073;405.302002;329.3323364;27708.51758;67.39998627
12.06.2019 09:20:28,172;697.4364624;697.8510132;682.5591431;1.129191756;1.035879135;2.889552593;2.779929161;6.3148036;99.9874115;79.4752121;99.97397614;474.1199951;405.2470093;328.9543457;27708.51758;67.39998627
12.06.2019 09:20:43,217;697.4364624;697.8510132;682.5591431;1.129191756;1.035879135;2.889787912;2.75701499;6.319298267;99.97956848;79.50828552;99.98182678;472.9200134;405.0490112;328.9543457;27708.51758;67.39998627
12.06.2019 09:20:58,249;697.4364624;697.8510132;682.5591431;1.129191756;1.035879135;2.889787912;2.818737268;6.185263157;99.9874115;79.50828552;99.96342468;472.3200073;404.9230042;329.4506836;27708.51758;67.39998627
12.06.2019 09:21:13,277;697.4364624;697.8510132;682.5591431;1.129191756;1.035879135;2.889126539;2.821369886;6.29585743;99.97956848;79.4752121;99.93639374;474;404.8869934;329.0249329;27708.5332;67.31071472
12.06.2019 09:21:28,310;697.4371948;697.8510132;682.5591431;1.129191756;1.035879135;2.889126539;2.79035902;6.158351421;99.9874115;79.4752121;99.93280029;477;404.598999;329.5;27708.5332;67.37631989
12.06.2019 09:21:43,349;697.4371948;697.8510132;682.5591431;1.129191756;1.035879135;2.890448332;2.844190836;6.418255329;99.97956848;79.4752121;99.94924927;476.519989;404.67099;328.6890564;27708.5332;67.37631989
12.06.2019 09:21:58,377;697.4318848;697.8510132;682.5591431;1.129191756;1.035879135;2.88889122;2.804400921;6.232581139;99.9874115;79.4752121;99.96115875;474;404.3819885;329.2280579;27708.5332;67.37631989
12.06.2019 09:22:13,414;697.4381714;697.8510132;682.5591431;1.129191756;1.035879135;2.889787912;2.819395781;6.254182339;99.97956848;79.50828552;99.96251678;474.7200012;404.3640137;329.2280579;27708.55078;67.39998627
12.06.2019 09:22:28,455;697.4381714;697.8510132;682.5591431;1.129191756;1.044949055;2.888230801;2.829096317;6.219955444;99.9874115;79.4752121;99.95978546;475.4400024;404.2739868;329.2280579;27708.55078;67.39998627
12.06.2019 09:22:43,479;697.4381714;697.8510132;682.5591431;1.129191756;1.044949055;2.889126539;2.77528739;6.423025608;99.97956848;79.4752121;99.95404053;474.9599915;404.6170044;328.5856018;27708.55078;67.39998627
12.06.2019 09:22:58,526;697.4381714;697.8510132;682.5591431;1.129191756;1.044949055;2.889362097;2.76117301;6.214951038;99.9874115;79.4752121;99.94908905;474.1199951;404.3640137;329.3044434;27708.55078;67.39998627
12.06.2019 09:23:13,562;697.4381714;697.8510132;682.5591431;1.129191756;1.044949055;2.889126539;2.722131729;6.410273075;99.97956848;79.4752121;99.98239136;475.4400024;404.8150024;328.6296082;27708.56641;67.39998627
12.06.2019 09:23:28,600;697.4317017;697.8510132;682.5591431;1.129191756;1.044949055;2.888230801;2.821205378;6.289546967;99.9874115;79.44219208;99.99708557;474.1199951;404.4909973;329.0766602;27708.56641;67.39998627
